Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251025,Barnards Hill Ln,2023-06-12T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.36
251025,Barnards Hill Ln,2023-06-12T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.7
251025,Barnards Hill Ln,2023-06-12T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.0
251025,Barnards Hill Ln,2023-06-12T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.2
251025,Barnards Hill Ln,2023-06-12T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.1
251025,Barnards Hill Ln,2023-06-12T17:40:00.000+00:00,transformer,,Temperature,C,32.6
251025,Barnards Hill Ln,2023-06-12T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
251025,Barnards Hill Ln,2023-06-12T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.15
251025,Barnards Hill Ln,2023-06-12T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
251025,Barnards Hill Ln,2023-06-12T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.67
251025,Barnards Hill Ln,2023-06-12T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
251025,Barnards Hill Ln,2023-06-12T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.68
251025,Barnards Hill Ln,2023-06-12T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
251025,Barnards Hill Ln,2023-06-12T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
251025,Barnards Hill Ln,2023-06-12T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
251025,Barnards Hill Ln,2023-06-12T17:40:00.000+00:00,busbar,,L3 Active Power,kW,5.16
251025,Barnards Hill Ln,2023-06-12T17:40:00.000+00:00,busbar,,L2 Active Power,kW,19.62
251025,Barnards Hill Ln,2023-06-12T17:40:00.000+00:00,busbar,,L1 Active Power,kW,13.05
251025,Barnards Hill Ln,2023-06-12T17:40:00.000+00:00,busbar,,N Current (RMS),A,53.0
251025,Barnards Hill Ln,2023-06-12T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,24.2
251025,Barnards Hill Ln,2023-06-12T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.9
251025,Barnards Hill Ln,2023-06-12T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.2
251025,Barnards Hill Ln,2023-06-12T17:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.11
251025,Barnards Hill Ln,2023-06-12T17:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.3
251025,Barnards Hill Ln,2023-06-12T17:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.13
251025,Barnards Hill Ln,2023-06-12T17:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.17
251025,Barnards Hill Ln,2023-06-12T17:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.87
251025,Barnards Hill Ln,2023-06-12T17:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.8
251025,Barnards Hill Ln,2023-06-12T17:30:00.000+00:00,feeder,40.0,N Current (RMS),A,41.5
251025,Barnards Hill Ln,2023-06-12T17:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.1
251025,Barnards Hill Ln,2023-06-12T17:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,48.7
251025,Barnards Hill Ln,2023-06-12T17:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.5
251025,Barnards Hill Ln,2023-06-12T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.86
251025,Barnards Hill Ln,2023-06-12T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
251025,Barnards Hill Ln,2023-06-12T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.23
251025,Barnards Hill Ln,2023-06-12T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.95
251025,Barnards Hill Ln,2023-06-12T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.03
251025,Barnards Hill Ln,2023-06-12T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.44
251025,Barnards Hill Ln,2023-06-12T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,27.6
251025,Barnards Hill Ln,2023-06-12T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.1
251025,Barnards Hill Ln,2023-06-12T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.8
251025,Barnards Hill Ln,2023-06-12T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,48.4
251025,Barnards Hill Ln,2023-06-12T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
251025,Barnards Hill Ln,2023-06-12T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
251025,Barnards Hill Ln,2023-06-12T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
251025,Barnards Hill Ln,2023-06-12T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.94
251025,Barnards Hill Ln,2023-06-12T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.21
251025,Barnards Hill Ln,2023-06-12T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.16
251025,Barnards Hill Ln,2023-06-12T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,9.1
251025,Barnards Hill Ln,2023-06-12T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.8
251025,Barnards Hill Ln,2023-06-12T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.7
251025,Barnards Hill Ln,2023-06-12T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.0
251025,Barnards Hill Ln,2023-06-12T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
251025,Barnards Hill Ln,2023-06-12T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
251025,Barnards Hill Ln,2023-06-12T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
251025,Barnards Hill Ln,2023-06-12T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.17
251025,Barnards Hill Ln,2023-06-12T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.18
251025,Barnards Hill Ln,2023-06-12T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.32
251025,Barnards Hill Ln,2023-06-12T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.9
251025,Barnards Hill Ln,2023-06-12T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.0
251025,Barnards Hill Ln,2023-06-12T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.1
251025,Barnards Hill Ln,2023-06-12T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.4
251025,Barnards Hill Ln,2023-06-12T17:30:00.000+00:00,transformer,,Temperature,C,32.7
251025,Barnards Hill Ln,2023-06-12T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
251025,Barnards Hill Ln,2023-06-12T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
251025,Barnards Hill Ln,2023-06-12T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
251025,Barnards Hill Ln,2023-06-12T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
251025,Barnards Hill Ln,2023-06-12T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
251025,Barnards Hill Ln,2023-06-12T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
251025,Barnards Hill Ln,2023-06-12T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
251025,Barnards Hill Ln,2023-06-12T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.13
251025,Barnards Hill Ln,2023-06-12T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
251025,Barnards Hill Ln,2023-06-12T17:30:00.000+00:00,busbar,,L3 Active Power,kW,8.23
251025,Barnards Hill Ln,2023-06-12T17:30:00.000+00:00,busbar,,L2 Active Power,kW,25.28
251025,Barnards Hill Ln,2023-06-12T17:30:00.000+00:00,busbar,,L1 Active Power,kW,14.72
251025,Barnards Hill Ln,2023-06-12T17:30:00.000+00:00,busbar,,N Current (RMS),A,64.4
251025,Barnards Hill Ln,2023-06-12T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.3
251025,Barnards Hill Ln,2023-06-12T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,104.4
251025,Barnards Hill Ln,2023-06-12T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.8
251025,Barnards Hill Ln,2023-06-12T17:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.13
251025,Barnards Hill Ln,2023-06-12T17:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.02
251025,Barnards Hill Ln,2023-06-12T17:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.04
251025,Barnards Hill Ln,2023-06-12T17:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.11
251025,Barnards Hill Ln,2023-06-12T17:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.38
251025,Barnards Hill Ln,2023-06-12T17:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.19
251025,Barnards Hill Ln,2023-06-12T17:20:00.000+00:00,feeder,40.0,N Current (RMS),A,36.1
251025,Barnards Hill Ln,2023-06-12T17:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.8
251025,Barnards Hill Ln,2023-06-12T17:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,46.1
251025,Barnards Hill Ln,2023-06-12T17:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.4
251025,Barnards Hill Ln,2023-06-12T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.62
251025,Barnards Hill Ln,2023-06-12T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.08
251025,Barnards Hill Ln,2023-06-12T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.22
251025,Barnards Hill Ln,2023-06-12T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.14
251025,Barnards Hill Ln,2023-06-12T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.76
251025,Barnards Hill Ln,2023-06-12T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.65
251025,Barnards Hill Ln,2023-06-12T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,38.4
251025,Barnards Hill Ln,2023-06-12T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.3
251025,Barnards Hill Ln,2023-06-12T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.8
251025,Barnards Hill Ln,2023-06-12T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,52.9
251025,Barnards Hill Ln,2023-06-12T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.36
251025,Barnards Hill Ln,2023-06-12T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
251025,Barnards Hill Ln,2023-06-12T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.1
251025,Barnards Hill Ln,2023-06-12T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.26
251025,Barnards Hill Ln,2023-06-12T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.16
251025,Barnards Hill Ln,2023-06-12T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.16
251025,Barnards Hill Ln,2023-06-12T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,10.2
251025,Barnards Hill Ln,2023-06-12T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.9
251025,Barnards Hill Ln,2023-06-12T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.1
251025,Barnards Hill Ln,2023-06-12T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.0
251025,Barnards Hill Ln,2023-06-12T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.1
251025,Barnards Hill Ln,2023-06-12T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
251025,Barnards Hill Ln,2023-06-12T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
251025,Barnards Hill Ln,2023-06-12T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.1
251025,Barnards Hill Ln,2023-06-12T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.42
251025,Barnards Hill Ln,2023-06-12T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.59
251025,Barnards Hill Ln,2023-06-12T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.7
251025,Barnards Hill Ln,2023-06-12T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.8
251025,Barnards Hill Ln,2023-06-12T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.8
251025,Barnards Hill Ln,2023-06-12T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.0
251025,Barnards Hill Ln,2023-06-12T17:20:00.000+00:00,transformer,,Temperature,C,32.8
251025,Barnards Hill Ln,2023-06-12T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
251025,Barnards Hill Ln,2023-06-12T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.25
251025,Barnards Hill Ln,2023-06-12T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
251025,Barnards Hill Ln,2023-06-12T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
251025,Barnards Hill Ln,2023-06-12T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
251025,Barnards Hill Ln,2023-06-12T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.61
251025,Barnards Hill Ln,2023-06-12T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
251025,Barnards Hill Ln,2023-06-12T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
251025,Barnards Hill Ln,2023-06-12T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
251025,Barnards Hill Ln,2023-06-12T17:20:00.000+00:00,busbar,,L3 Active Power,kW,6.61
251025,Barnards Hill Ln,2023-06-12T17:20:00.000+00:00,busbar,,L2 Active Power,kW,21.72
251025,Barnards Hill Ln,2023-06-12T17:20:00.000+00:00,busbar,,L1 Active Power,kW,15.59
251025,Barnards Hill Ln,2023-06-12T17:20:00.000+00:00,busbar,,N Current (RMS),A,59.4
251025,Barnards Hill Ln,2023-06-12T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,29.6
251025,Barnards Hill Ln,2023-06-12T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.1
251025,Barnards Hill Ln,2023-06-12T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.3
251025,Barnards Hill Ln,2023-06-12T17:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.33
251025,Barnards Hill Ln,2023-06-12T17:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.01
251025,Barnards Hill Ln,2023-06-12T17:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.94
251025,Barnards Hill Ln,2023-06-12T17:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.21
251025,Barnards Hill Ln,2023-06-12T17:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.11
251025,Barnards Hill Ln,2023-06-12T17:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.88
251025,Barnards Hill Ln,2023-06-12T17:10:00.000+00:00,feeder,40.0,N Current (RMS),A,8.6
251025,Barnards Hill Ln,2023-06-12T17:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.5
251025,Barnards Hill Ln,2023-06-12T17:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.5
251025,Barnards Hill Ln,2023-06-12T17:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.4
251025,Barnards Hill Ln,2023-06-12T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
251025,Barnards Hill Ln,2023-06-12T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
251025,Barnards Hill Ln,2023-06-12T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.21
251025,Barnards Hill Ln,2023-06-12T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.41
251025,Barnards Hill Ln,2023-06-12T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.84
251025,Barnards Hill Ln,2023-06-12T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.12
251025,Barnards Hill Ln,2023-06-12T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,23.9
251025,Barnards Hill Ln,2023-06-12T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.6
251025,Barnards Hill Ln,2023-06-12T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.4
251025,Barnards Hill Ln,2023-06-12T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.4
251025,Barnards Hill Ln,2023-06-12T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.45
251025,Barnards Hill Ln,2023-06-12T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
251025,Barnards Hill Ln,2023-06-12T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.14
251025,Barnards Hill Ln,2023-06-12T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.81
251025,Barnards Hill Ln,2023-06-12T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.14
251025,Barnards Hill Ln,2023-06-12T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.2
251025,Barnards Hill Ln,2023-06-12T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.3
251025,Barnards Hill Ln,2023-06-12T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.5
251025,Barnards Hill Ln,2023-06-12T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.4
251025,Barnards Hill Ln,2023-06-12T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.2
251025,Barnards Hill Ln,2023-06-12T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.13
251025,Barnards Hill Ln,2023-06-12T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
251025,Barnards Hill Ln,2023-06-12T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
251025,Barnards Hill Ln,2023-06-12T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.54
251025,Barnards Hill Ln,2023-06-12T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.05
251025,Barnards Hill Ln,2023-06-12T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.6
251025,Barnards Hill Ln,2023-06-12T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,7.1
251025,Barnards Hill Ln,2023-06-12T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.7
251025,Barnards Hill Ln,2023-06-12T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.9
251025,Barnards Hill Ln,2023-06-12T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.1
251025,Barnards Hill Ln,2023-06-12T17:10:00.000+00:00,transformer,,Temperature,C,32.9
251025,Barnards Hill Ln,2023-06-12T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
251025,Barnards Hill Ln,2023-06-12T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
251025,Barnards Hill Ln,2023-06-12T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
251025,Barnards Hill Ln,2023-06-12T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.65
251025,Barnards Hill Ln,2023-06-12T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
251025,Barnards Hill Ln,2023-06-12T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
251025,Barnards Hill Ln,2023-06-12T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
251025,Barnards Hill Ln,2023-06-12T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
251025,Barnards Hill Ln,2023-06-12T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
251025,Barnards Hill Ln,2023-06-12T17:10:00.000+00:00,busbar,,L3 Active Power,kW,7.97
251025,Barnards Hill Ln,2023-06-12T17:10:00.000+00:00,busbar,,L2 Active Power,kW,12.15
251025,Barnards Hill Ln,2023-06-12T17:10:00.000+00:00,busbar,,L1 Active Power,kW,11.8
251025,Barnards Hill Ln,2023-06-12T17:10:00.000+00:00,busbar,,N Current (RMS),A,26.8
251025,Barnards Hill Ln,2023-06-12T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.4
251025,Barnards Hill Ln,2023-06-12T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.2
251025,Barnards Hill Ln,2023-06-12T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.9
251025,Barnards Hill Ln,2023-06-12T17:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.05
251025,Barnards Hill Ln,2023-06-12T17:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.26
251025,Barnards Hill Ln,2023-06-12T17:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.28
251025,Barnards Hill Ln,2023-06-12T17:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.65
251025,Barnards Hill Ln,2023-06-12T17:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.16
251025,Barnards Hill Ln,2023-06-12T17:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.21
251025,Barnards Hill Ln,2023-06-12T17:00:00.000+00:00,feeder,40.0,N Current (RMS),A,11.0
251025,Barnards Hill Ln,2023-06-12T17:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.0
251025,Barnards Hill Ln,2023-06-12T17:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.8
251025,Barnards Hill Ln,2023-06-12T17:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.9
251025,Barnards Hill Ln,2023-06-12T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
251025,Barnards Hill Ln,2023-06-12T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
251025,Barnards Hill Ln,2023-06-12T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.08
251025,Barnards Hill Ln,2023-06-12T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.36
251025,Barnards Hill Ln,2023-06-12T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.47
251025,Barnards Hill Ln,2023-06-12T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.15
251025,Barnards Hill Ln,2023-06-12T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,27.5
251025,Barnards Hill Ln,2023-06-12T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.4
251025,Barnards Hill Ln,2023-06-12T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.4
251025,Barnards Hill Ln,2023-06-12T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.6
251025,Barnards Hill Ln,2023-06-12T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
251025,Barnards Hill Ln,2023-06-12T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
251025,Barnards Hill Ln,2023-06-12T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.21
251025,Barnards Hill Ln,2023-06-12T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.69
251025,Barnards Hill Ln,2023-06-12T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.47
251025,Barnards Hill Ln,2023-06-12T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.23
251025,Barnards Hill Ln,2023-06-12T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.4
251025,Barnards Hill Ln,2023-06-12T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.8
251025,Barnards Hill Ln,2023-06-12T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.3
251025,Barnards Hill Ln,2023-06-12T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.4
251025,Barnards Hill Ln,2023-06-12T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.09
251025,Barnards Hill Ln,2023-06-12T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
251025,Barnards Hill Ln,2023-06-12T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
251025,Barnards Hill Ln,2023-06-12T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.01
251025,Barnards Hill Ln,2023-06-12T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.82
251025,Barnards Hill Ln,2023-06-12T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.07
251025,Barnards Hill Ln,2023-06-12T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.3
251025,Barnards Hill Ln,2023-06-12T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.6
251025,Barnards Hill Ln,2023-06-12T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.4
251025,Barnards Hill Ln,2023-06-12T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.8
251025,Barnards Hill Ln,2023-06-12T17:00:00.000+00:00,transformer,,Temperature,C,32.9
251025,Barnards Hill Ln,2023-06-12T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
251025,Barnards Hill Ln,2023-06-12T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.84
251025,Barnards Hill Ln,2023-06-12T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
251025,Barnards Hill Ln,2023-06-12T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.79
251025,Barnards Hill Ln,2023-06-12T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
251025,Barnards Hill Ln,2023-06-12T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.6
251025,Barnards Hill Ln,2023-06-12T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
251025,Barnards Hill Ln,2023-06-12T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
251025,Barnards Hill Ln,2023-06-12T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
251025,Barnards Hill Ln,2023-06-12T17:00:00.000+00:00,busbar,,L3 Active Power,kW,8.71
251025,Barnards Hill Ln,2023-06-12T17:00:00.000+00:00,busbar,,L2 Active Power,kW,12.92
251025,Barnards Hill Ln,2023-06-12T17:00:00.000+00:00,busbar,,L1 Active Power,kW,12.66
251025,Barnards Hill Ln,2023-06-12T17:00:00.000+00:00,busbar,,N Current (RMS),A,25.8
251025,Barnards Hill Ln,2023-06-12T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.5
251025,Barnards Hill Ln,2023-06-12T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.3
251025,Barnards Hill Ln,2023-06-12T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.4
251025,Barnards Hill Ln,2023-06-12T16:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.31
251025,Barnards Hill Ln,2023-06-12T16:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.19
251025,Barnards Hill Ln,2023-06-12T16:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.0
251025,Barnards Hill Ln,2023-06-12T16:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.75
251025,Barnards Hill Ln,2023-06-12T16:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.52
251025,Barnards Hill Ln,2023-06-12T16:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.29
251025,Barnards Hill Ln,2023-06-12T16:50:00.000+00:00,feeder,40.0,N Current (RMS),A,12.0
251025,Barnards Hill Ln,2023-06-12T16:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.5
251025,Barnards Hill Ln,2023-06-12T16:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.7
251025,Barnards Hill Ln,2023-06-12T16:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.5
251025,Barnards Hill Ln,2023-06-12T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
251025,Barnards Hill Ln,2023-06-12T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
251025,Barnards Hill Ln,2023-06-12T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.22
251025,Barnards Hill Ln,2023-06-12T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.25
251025,Barnards Hill Ln,2023-06-12T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.19
251025,Barnards Hill Ln,2023-06-12T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.8
251025,Barnards Hill Ln,2023-06-12T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,22.4
251025,Barnards Hill Ln,2023-06-12T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.1
251025,Barnards Hill Ln,2023-06-12T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.0
251025,Barnards Hill Ln,2023-06-12T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.9
251025,Barnards Hill Ln,2023-06-12T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.49
251025,Barnards Hill Ln,2023-06-12T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
251025,Barnards Hill Ln,2023-06-12T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.22
251025,Barnards Hill Ln,2023-06-12T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.36
251025,Barnards Hill Ln,2023-06-12T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.75
251025,Barnards Hill Ln,2023-06-12T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.23
251025,Barnards Hill Ln,2023-06-12T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,17.2
251025,Barnards Hill Ln,2023-06-12T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.3
251025,Barnards Hill Ln,2023-06-12T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.9
251025,Barnards Hill Ln,2023-06-12T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.5
251025,Barnards Hill Ln,2023-06-12T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.14
251025,Barnards Hill Ln,2023-06-12T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
251025,Barnards Hill Ln,2023-06-12T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
251025,Barnards Hill Ln,2023-06-12T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.0
251025,Barnards Hill Ln,2023-06-12T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.93
251025,Barnards Hill Ln,2023-06-12T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.18
251025,Barnards Hill Ln,2023-06-12T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.6
251025,Barnards Hill Ln,2023-06-12T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.4
251025,Barnards Hill Ln,2023-06-12T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.6
251025,Barnards Hill Ln,2023-06-12T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.0
251025,Barnards Hill Ln,2023-06-12T16:50:00.000+00:00,transformer,,Temperature,C,33.0
251025,Barnards Hill Ln,2023-06-12T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
251025,Barnards Hill Ln,2023-06-12T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.48
251025,Barnards Hill Ln,2023-06-12T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
251025,Barnards Hill Ln,2023-06-12T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
251025,Barnards Hill Ln,2023-06-12T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
251025,Barnards Hill Ln,2023-06-12T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
251025,Barnards Hill Ln,2023-06-12T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
251025,Barnards Hill Ln,2023-06-12T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
251025,Barnards Hill Ln,2023-06-12T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
251025,Barnards Hill Ln,2023-06-12T16:50:00.000+00:00,busbar,,L3 Active Power,kW,6.36
251025,Barnards Hill Ln,2023-06-12T16:50:00.000+00:00,busbar,,L2 Active Power,kW,15.38
251025,Barnards Hill Ln,2023-06-12T16:50:00.000+00:00,busbar,,L1 Active Power,kW,12.5
251025,Barnards Hill Ln,2023-06-12T16:50:00.000+00:00,busbar,,N Current (RMS),A,32.5
251025,Barnards Hill Ln,2023-06-12T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,28.0
251025,Barnards Hill Ln,2023-06-12T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.0
251025,Barnards Hill Ln,2023-06-12T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.7
251025,Barnards Hill Ln,2023-06-12T16:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.47
251025,Barnards Hill Ln,2023-06-12T16:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.25
251025,Barnards Hill Ln,2023-06-12T16:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.04
251025,Barnards Hill Ln,2023-06-12T16:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.92
251025,Barnards Hill Ln,2023-06-12T16:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.69
251025,Barnards Hill Ln,2023-06-12T16:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.15
251025,Barnards Hill Ln,2023-06-12T16:40:00.000+00:00,feeder,40.0,N Current (RMS),A,11.0
251025,Barnards Hill Ln,2023-06-12T16:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.6
251025,Barnards Hill Ln,2023-06-12T16:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.3
251025,Barnards Hill Ln,2023-06-12T16:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.8
251025,Barnards Hill Ln,2023-06-12T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
251025,Barnards Hill Ln,2023-06-12T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
251025,Barnards Hill Ln,2023-06-12T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
251025,Barnards Hill Ln,2023-06-12T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.47
251025,Barnards Hill Ln,2023-06-12T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.56
251025,Barnards Hill Ln,2023-06-12T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.88
251025,Barnards Hill Ln,2023-06-12T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,16.5
251025,Barnards Hill Ln,2023-06-12T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.1
251025,Barnards Hill Ln,2023-06-12T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.7
251025,Barnards Hill Ln,2023-06-12T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.9
251025,Barnards Hill Ln,2023-06-12T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.52
251025,Barnards Hill Ln,2023-06-12T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
251025,Barnards Hill Ln,2023-06-12T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.18
251025,Barnards Hill Ln,2023-06-12T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.02
251025,Barnards Hill Ln,2023-06-12T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.35
251025,Barnards Hill Ln,2023-06-12T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.28
251025,Barnards Hill Ln,2023-06-12T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.5
251025,Barnards Hill Ln,2023-06-12T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.1
251025,Barnards Hill Ln,2023-06-12T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.1
251025,Barnards Hill Ln,2023-06-12T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.5
251025,Barnards Hill Ln,2023-06-12T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
251025,Barnards Hill Ln,2023-06-12T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
251025,Barnards Hill Ln,2023-06-12T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
251025,Barnards Hill Ln,2023-06-12T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.15
251025,Barnards Hill Ln,2023-06-12T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.01
251025,Barnards Hill Ln,2023-06-12T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.58
251025,Barnards Hill Ln,2023-06-12T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.9
251025,Barnards Hill Ln,2023-06-12T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.9
251025,Barnards Hill Ln,2023-06-12T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.4
251025,Barnards Hill Ln,2023-06-12T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.5
251025,Barnards Hill Ln,2023-06-12T16:40:00.000+00:00,transformer,,Temperature,C,33.0
251025,Barnards Hill Ln,2023-06-12T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
251025,Barnards Hill Ln,2023-06-12T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.77
251025,Barnards Hill Ln,2023-06-12T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
251025,Barnards Hill Ln,2023-06-12T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
251025,Barnards Hill Ln,2023-06-12T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
251025,Barnards Hill Ln,2023-06-12T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.6
251025,Barnards Hill Ln,2023-06-12T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
251025,Barnards Hill Ln,2023-06-12T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
251025,Barnards Hill Ln,2023-06-12T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
251025,Barnards Hill Ln,2023-06-12T16:40:00.000+00:00,busbar,,L3 Active Power,kW,5.56
251025,Barnards Hill Ln,2023-06-12T16:40:00.000+00:00,busbar,,L2 Active Power,kW,15.6
251025,Barnards Hill Ln,2023-06-12T16:40:00.000+00:00,busbar,,L1 Active Power,kW,4.88
251025,Barnards Hill Ln,2023-06-12T16:40:00.000+00:00,busbar,,N Current (RMS),A,47.8
251025,Barnards Hill Ln,2023-06-12T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,25.1
251025,Barnards Hill Ln,2023-06-12T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.1
251025,Barnards Hill Ln,2023-06-12T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,23.7
251025,Barnards Hill Ln,2023-06-12T16:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.47
251025,Barnards Hill Ln,2023-06-12T16:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.3
251025,Barnards Hill Ln,2023-06-12T16:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.97
251025,Barnards Hill Ln,2023-06-12T16:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.22
251025,Barnards Hill Ln,2023-06-12T16:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.79
251025,Barnards Hill Ln,2023-06-12T16:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.36
251025,Barnards Hill Ln,2023-06-12T16:30:00.000+00:00,feeder,40.0,N Current (RMS),A,11.3
251025,Barnards Hill Ln,2023-06-12T16:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.8
251025,Barnards Hill Ln,2023-06-12T16:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.5
251025,Barnards Hill Ln,2023-06-12T16:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.6
251025,Barnards Hill Ln,2023-06-12T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.09
251025,Barnards Hill Ln,2023-06-12T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
251025,Barnards Hill Ln,2023-06-12T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.35
251025,Barnards Hill Ln,2023-06-12T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.41
251025,Barnards Hill Ln,2023-06-12T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.15
251025,Barnards Hill Ln,2023-06-12T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.8
251025,Barnards Hill Ln,2023-06-12T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,15.1
251025,Barnards Hill Ln,2023-06-12T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.2
251025,Barnards Hill Ln,2023-06-12T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.1
251025,Barnards Hill Ln,2023-06-12T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.9
251025,Barnards Hill Ln,2023-06-12T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.32
251025,Barnards Hill Ln,2023-06-12T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.53
251025,Barnards Hill Ln,2023-06-12T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.16
251025,Barnards Hill Ln,2023-06-12T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.16
251025,Barnards Hill Ln,2023-06-12T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.72
251025,Barnards Hill Ln,2023-06-12T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.32
251025,Barnards Hill Ln,2023-06-12T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,5.7
251025,Barnards Hill Ln,2023-06-12T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.3
251025,Barnards Hill Ln,2023-06-12T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.1
251025,Barnards Hill Ln,2023-06-12T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.6
251025,Barnards Hill Ln,2023-06-12T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.07
251025,Barnards Hill Ln,2023-06-12T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
251025,Barnards Hill Ln,2023-06-12T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
251025,Barnards Hill Ln,2023-06-12T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.05
251025,Barnards Hill Ln,2023-06-12T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.11
251025,Barnards Hill Ln,2023-06-12T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.9
251025,Barnards Hill Ln,2023-06-12T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.0
251025,Barnards Hill Ln,2023-06-12T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.7
251025,Barnards Hill Ln,2023-06-12T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.2
251025,Barnards Hill Ln,2023-06-12T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.8
251025,Barnards Hill Ln,2023-06-12T16:30:00.000+00:00,transformer,,Temperature,C,32.9
251025,Barnards Hill Ln,2023-06-12T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
251025,Barnards Hill Ln,2023-06-12T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
251025,Barnards Hill Ln,2023-06-12T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
251025,Barnards Hill Ln,2023-06-12T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
251025,Barnards Hill Ln,2023-06-12T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
251025,Barnards Hill Ln,2023-06-12T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.68
251025,Barnards Hill Ln,2023-06-12T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
251025,Barnards Hill Ln,2023-06-12T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
251025,Barnards Hill Ln,2023-06-12T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
251025,Barnards Hill Ln,2023-06-12T16:30:00.000+00:00,busbar,,L3 Active Power,kW,8.84
251025,Barnards Hill Ln,2023-06-12T16:30:00.000+00:00,busbar,,L2 Active Power,kW,11.77
251025,Barnards Hill Ln,2023-06-12T16:30:00.000+00:00,busbar,,L1 Active Power,kW,5.39
251025,Barnards Hill Ln,2023-06-12T16:30:00.000+00:00,busbar,,N Current (RMS),A,31.3
251025,Barnards Hill Ln,2023-06-12T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.6
251025,Barnards Hill Ln,2023-06-12T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.4
251025,Barnards Hill Ln,2023-06-12T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,25.1
251025,Barnards Hill Ln,2023-06-12T16:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.68
251025,Barnards Hill Ln,2023-06-12T16:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.06
251025,Barnards Hill Ln,2023-06-12T16:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.92
251025,Barnards Hill Ln,2023-06-12T16:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.77
251025,Barnards Hill Ln,2023-06-12T16:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.8
251025,Barnards Hill Ln,2023-06-12T16:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.6
251025,Barnards Hill Ln,2023-06-12T16:20:00.000+00:00,feeder,40.0,N Current (RMS),A,11.7
251025,Barnards Hill Ln,2023-06-12T16:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.0
251025,Barnards Hill Ln,2023-06-12T16:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.0
251025,Barnards Hill Ln,2023-06-12T16:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.4
251025,Barnards Hill Ln,2023-06-12T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.16
251025,Barnards Hill Ln,2023-06-12T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.14
251025,Barnards Hill Ln,2023-06-12T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
251025,Barnards Hill Ln,2023-06-12T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.24
251025,Barnards Hill Ln,2023-06-12T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.38
251025,Barnards Hill Ln,2023-06-12T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.29
251025,Barnards Hill Ln,2023-06-12T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,30.4
251025,Barnards Hill Ln,2023-06-12T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.9
251025,Barnards Hill Ln,2023-06-12T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.4
251025,Barnards Hill Ln,2023-06-12T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.6
251025,Barnards Hill Ln,2023-06-12T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
251025,Barnards Hill Ln,2023-06-12T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
251025,Barnards Hill Ln,2023-06-12T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.14
251025,Barnards Hill Ln,2023-06-12T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.34
251025,Barnards Hill Ln,2023-06-12T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.47
251025,Barnards Hill Ln,2023-06-12T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.54
251025,Barnards Hill Ln,2023-06-12T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,6.7
251025,Barnards Hill Ln,2023-06-12T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.9
251025,Barnards Hill Ln,2023-06-12T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.2
251025,Barnards Hill Ln,2023-06-12T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.3
251025,Barnards Hill Ln,2023-06-12T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.08
251025,Barnards Hill Ln,2023-06-12T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
251025,Barnards Hill Ln,2023-06-12T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
251025,Barnards Hill Ln,2023-06-12T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.12
251025,Barnards Hill Ln,2023-06-12T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.9
251025,Barnards Hill Ln,2023-06-12T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.94
251025,Barnards Hill Ln,2023-06-12T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,8.8
251025,Barnards Hill Ln,2023-06-12T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.1
251025,Barnards Hill Ln,2023-06-12T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.2
251025,Barnards Hill Ln,2023-06-12T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.3
251025,Barnards Hill Ln,2023-06-12T16:20:00.000+00:00,transformer,,Temperature,C,32.9
251025,Barnards Hill Ln,2023-06-12T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
251025,Barnards Hill Ln,2023-06-12T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.87
251025,Barnards Hill Ln,2023-06-12T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
251025,Barnards Hill Ln,2023-06-12T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
251025,Barnards Hill Ln,2023-06-12T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
251025,Barnards Hill Ln,2023-06-12T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.76
251025,Barnards Hill Ln,2023-06-12T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
251025,Barnards Hill Ln,2023-06-12T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
251025,Barnards Hill Ln,2023-06-12T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
251025,Barnards Hill Ln,2023-06-12T16:20:00.000+00:00,busbar,,L3 Active Power,kW,10.48
251025,Barnards Hill Ln,2023-06-12T16:20:00.000+00:00,busbar,,L2 Active Power,kW,13.55
251025,Barnards Hill Ln,2023-06-12T16:20:00.000+00:00,busbar,,L1 Active Power,kW,7.37
251025,Barnards Hill Ln,2023-06-12T16:20:00.000+00:00,busbar,,N Current (RMS),A,40.5
251025,Barnards Hill Ln,2023-06-12T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.7
251025,Barnards Hill Ln,2023-06-12T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.3
251025,Barnards Hill Ln,2023-06-12T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,32.7
251025,Barnards Hill Ln,2023-06-12T16:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.46
251025,Barnards Hill Ln,2023-06-12T16:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.1
251025,Barnards Hill Ln,2023-06-12T16:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.05
251025,Barnards Hill Ln,2023-06-12T16:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.14
251025,Barnards Hill Ln,2023-06-12T16:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.02
251025,Barnards Hill Ln,2023-06-12T16:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.51
251025,Barnards Hill Ln,2023-06-12T16:10:00.000+00:00,feeder,40.0,N Current (RMS),A,10.0
251025,Barnards Hill Ln,2023-06-12T16:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.4
251025,Barnards Hill Ln,2023-06-12T16:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.1
251025,Barnards Hill Ln,2023-06-12T16:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.1
251025,Barnards Hill Ln,2023-06-12T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
251025,Barnards Hill Ln,2023-06-12T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
251025,Barnards Hill Ln,2023-06-12T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
251025,Barnards Hill Ln,2023-06-12T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.18
251025,Barnards Hill Ln,2023-06-12T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.09
251025,Barnards Hill Ln,2023-06-12T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.36
251025,Barnards Hill Ln,2023-06-12T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,20.2
251025,Barnards Hill Ln,2023-06-12T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.5
251025,Barnards Hill Ln,2023-06-12T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.8
251025,Barnards Hill Ln,2023-06-12T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.7
251025,Barnards Hill Ln,2023-06-12T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
251025,Barnards Hill Ln,2023-06-12T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
251025,Barnards Hill Ln,2023-06-12T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.13
251025,Barnards Hill Ln,2023-06-12T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.04
251025,Barnards Hill Ln,2023-06-12T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.34
251025,Barnards Hill Ln,2023-06-12T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.33
251025,Barnards Hill Ln,2023-06-12T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,11.2
251025,Barnards Hill Ln,2023-06-12T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.8
251025,Barnards Hill Ln,2023-06-12T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.9
251025,Barnards Hill Ln,2023-06-12T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.6
251025,Barnards Hill Ln,2023-06-12T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.09
251025,Barnards Hill Ln,2023-06-12T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
251025,Barnards Hill Ln,2023-06-12T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
251025,Barnards Hill Ln,2023-06-12T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.92
251025,Barnards Hill Ln,2023-06-12T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.96
251025,Barnards Hill Ln,2023-06-12T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.3
251025,Barnards Hill Ln,2023-06-12T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.4
251025,Barnards Hill Ln,2023-06-12T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.3
251025,Barnards Hill Ln,2023-06-12T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.6
251025,Barnards Hill Ln,2023-06-12T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.2
251025,Barnards Hill Ln,2023-06-12T16:10:00.000+00:00,transformer,,Temperature,C,33.0
251025,Barnards Hill Ln,2023-06-12T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
251025,Barnards Hill Ln,2023-06-12T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.59
251025,Barnards Hill Ln,2023-06-12T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
251025,Barnards Hill Ln,2023-06-12T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.79
251025,Barnards Hill Ln,2023-06-12T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
251025,Barnards Hill Ln,2023-06-12T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.11
251025,Barnards Hill Ln,2023-06-12T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
251025,Barnards Hill Ln,2023-06-12T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
251025,Barnards Hill Ln,2023-06-12T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
