Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251025,Barnards Hill Ln,2023-06-12T16:10:00.000+00:00,busbar,,L3 Active Power,kW,4.29
251025,Barnards Hill Ln,2023-06-12T16:10:00.000+00:00,busbar,,L2 Active Power,kW,9.73
251025,Barnards Hill Ln,2023-06-12T16:10:00.000+00:00,busbar,,L1 Active Power,kW,4.51
251025,Barnards Hill Ln,2023-06-12T16:10:00.000+00:00,busbar,,N Current (RMS),A,31.8
251025,Barnards Hill Ln,2023-06-12T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,20.8
251025,Barnards Hill Ln,2023-06-12T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.8
251025,Barnards Hill Ln,2023-06-12T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,23.5
251025,Barnards Hill Ln,2023-06-12T16:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.65
251025,Barnards Hill Ln,2023-06-12T16:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.18
251025,Barnards Hill Ln,2023-06-12T16:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.99
251025,Barnards Hill Ln,2023-06-12T16:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.01
251025,Barnards Hill Ln,2023-06-12T16:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.6
251025,Barnards Hill Ln,2023-06-12T16:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.92
251025,Barnards Hill Ln,2023-06-12T16:00:00.000+00:00,feeder,40.0,N Current (RMS),A,8.7
251025,Barnards Hill Ln,2023-06-12T16:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.7
251025,Barnards Hill Ln,2023-06-12T16:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.8
251025,Barnards Hill Ln,2023-06-12T16:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.6
251025,Barnards Hill Ln,2023-06-12T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
251025,Barnards Hill Ln,2023-06-12T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.16
251025,Barnards Hill Ln,2023-06-12T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
251025,Barnards Hill Ln,2023-06-12T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.76
251025,Barnards Hill Ln,2023-06-12T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.12
251025,Barnards Hill Ln,2023-06-12T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.94
251025,Barnards Hill Ln,2023-06-12T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,28.4
251025,Barnards Hill Ln,2023-06-12T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.9
251025,Barnards Hill Ln,2023-06-12T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.2
251025,Barnards Hill Ln,2023-06-12T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.0
251025,Barnards Hill Ln,2023-06-12T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.34
251025,Barnards Hill Ln,2023-06-12T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
251025,Barnards Hill Ln,2023-06-12T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.14
251025,Barnards Hill Ln,2023-06-12T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.01
251025,Barnards Hill Ln,2023-06-12T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.33
251025,Barnards Hill Ln,2023-06-12T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.24
251025,Barnards Hill Ln,2023-06-12T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,5.0
251025,Barnards Hill Ln,2023-06-12T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.7
251025,Barnards Hill Ln,2023-06-12T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.8
251025,Barnards Hill Ln,2023-06-12T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.3
251025,Barnards Hill Ln,2023-06-12T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
251025,Barnards Hill Ln,2023-06-12T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
251025,Barnards Hill Ln,2023-06-12T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
251025,Barnards Hill Ln,2023-06-12T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.28
251025,Barnards Hill Ln,2023-06-12T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.07
251025,Barnards Hill Ln,2023-06-12T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.55
251025,Barnards Hill Ln,2023-06-12T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,10.7
251025,Barnards Hill Ln,2023-06-12T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.6
251025,Barnards Hill Ln,2023-06-12T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.9
251025,Barnards Hill Ln,2023-06-12T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.2
251025,Barnards Hill Ln,2023-06-12T16:00:00.000+00:00,transformer,,Temperature,C,33.0
251025,Barnards Hill Ln,2023-06-12T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
251025,Barnards Hill Ln,2023-06-12T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
251025,Barnards Hill Ln,2023-06-12T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
251025,Barnards Hill Ln,2023-06-12T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
251025,Barnards Hill Ln,2023-06-12T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
251025,Barnards Hill Ln,2023-06-12T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.68
251025,Barnards Hill Ln,2023-06-12T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
251025,Barnards Hill Ln,2023-06-12T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
251025,Barnards Hill Ln,2023-06-12T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
251025,Barnards Hill Ln,2023-06-12T16:00:00.000+00:00,busbar,,L3 Active Power,kW,4.07
251025,Barnards Hill Ln,2023-06-12T16:00:00.000+00:00,busbar,,L2 Active Power,kW,11.47
251025,Barnards Hill Ln,2023-06-12T16:00:00.000+00:00,busbar,,L1 Active Power,kW,2.54
251025,Barnards Hill Ln,2023-06-12T16:00:00.000+00:00,busbar,,N Current (RMS),A,40.4
251025,Barnards Hill Ln,2023-06-12T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,20.3
251025,Barnards Hill Ln,2023-06-12T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.7
251025,Barnards Hill Ln,2023-06-12T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,15.2
251025,Barnards Hill Ln,2023-06-12T15:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.54
251025,Barnards Hill Ln,2023-06-12T15:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.05
251025,Barnards Hill Ln,2023-06-12T15:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.01
251025,Barnards Hill Ln,2023-06-12T15:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.63
251025,Barnards Hill Ln,2023-06-12T15:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.06
251025,Barnards Hill Ln,2023-06-12T15:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.36
251025,Barnards Hill Ln,2023-06-12T15:50:00.000+00:00,feeder,40.0,N Current (RMS),A,12.0
251025,Barnards Hill Ln,2023-06-12T15:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.1
251025,Barnards Hill Ln,2023-06-12T15:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.6
251025,Barnards Hill Ln,2023-06-12T15:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.3
251025,Barnards Hill Ln,2023-06-12T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
251025,Barnards Hill Ln,2023-06-12T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
251025,Barnards Hill Ln,2023-06-12T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
251025,Barnards Hill Ln,2023-06-12T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.18
251025,Barnards Hill Ln,2023-06-12T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.59
251025,Barnards Hill Ln,2023-06-12T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.31
251025,Barnards Hill Ln,2023-06-12T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,12.0
251025,Barnards Hill Ln,2023-06-12T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.8
251025,Barnards Hill Ln,2023-06-12T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.3
251025,Barnards Hill Ln,2023-06-12T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.6
251025,Barnards Hill Ln,2023-06-12T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.36
251025,Barnards Hill Ln,2023-06-12T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
251025,Barnards Hill Ln,2023-06-12T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.25
251025,Barnards Hill Ln,2023-06-12T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.49
251025,Barnards Hill Ln,2023-06-12T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.21
251025,Barnards Hill Ln,2023-06-12T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.25
251025,Barnards Hill Ln,2023-06-12T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,6.5
251025,Barnards Hill Ln,2023-06-12T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.3
251025,Barnards Hill Ln,2023-06-12T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.9
251025,Barnards Hill Ln,2023-06-12T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.6
251025,Barnards Hill Ln,2023-06-12T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
251025,Barnards Hill Ln,2023-06-12T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
251025,Barnards Hill Ln,2023-06-12T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
251025,Barnards Hill Ln,2023-06-12T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.28
251025,Barnards Hill Ln,2023-06-12T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.14
251025,Barnards Hill Ln,2023-06-12T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.78
251025,Barnards Hill Ln,2023-06-12T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.8
251025,Barnards Hill Ln,2023-06-12T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.9
251025,Barnards Hill Ln,2023-06-12T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.1
251025,Barnards Hill Ln,2023-06-12T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.3
251025,Barnards Hill Ln,2023-06-12T15:50:00.000+00:00,transformer,,Temperature,C,33.0
251025,Barnards Hill Ln,2023-06-12T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
251025,Barnards Hill Ln,2023-06-12T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.9
251025,Barnards Hill Ln,2023-06-12T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
251025,Barnards Hill Ln,2023-06-12T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.71
251025,Barnards Hill Ln,2023-06-12T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
251025,Barnards Hill Ln,2023-06-12T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.99
251025,Barnards Hill Ln,2023-06-12T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
251025,Barnards Hill Ln,2023-06-12T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.19
251025,Barnards Hill Ln,2023-06-12T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
251025,Barnards Hill Ln,2023-06-12T15:50:00.000+00:00,busbar,,L3 Active Power,kW,3.32
251025,Barnards Hill Ln,2023-06-12T15:50:00.000+00:00,busbar,,L2 Active Power,kW,6.58
251025,Barnards Hill Ln,2023-06-12T15:50:00.000+00:00,busbar,,L1 Active Power,kW,3.14
251025,Barnards Hill Ln,2023-06-12T15:50:00.000+00:00,busbar,,N Current (RMS),A,26.4
251025,Barnards Hill Ln,2023-06-12T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,18.5
251025,Barnards Hill Ln,2023-06-12T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,28.8
251025,Barnards Hill Ln,2023-06-12T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,18.2
251025,Barnards Hill Ln,2023-06-12T15:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.36
251025,Barnards Hill Ln,2023-06-12T15:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.18
251025,Barnards Hill Ln,2023-06-12T15:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.8
251025,Barnards Hill Ln,2023-06-12T15:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.18
251025,Barnards Hill Ln,2023-06-12T15:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.63
251025,Barnards Hill Ln,2023-06-12T15:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.63
251025,Barnards Hill Ln,2023-06-12T15:40:00.000+00:00,feeder,40.0,N Current (RMS),A,9.5
251025,Barnards Hill Ln,2023-06-12T15:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.7
251025,Barnards Hill Ln,2023-06-12T15:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.7
251025,Barnards Hill Ln,2023-06-12T15:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.5
251025,Barnards Hill Ln,2023-06-12T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
251025,Barnards Hill Ln,2023-06-12T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
251025,Barnards Hill Ln,2023-06-12T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
251025,Barnards Hill Ln,2023-06-12T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.75
251025,Barnards Hill Ln,2023-06-12T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.59
251025,Barnards Hill Ln,2023-06-12T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.58
251025,Barnards Hill Ln,2023-06-12T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,8.9
251025,Barnards Hill Ln,2023-06-12T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.8
251025,Barnards Hill Ln,2023-06-12T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.3
251025,Barnards Hill Ln,2023-06-12T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.8
251025,Barnards Hill Ln,2023-06-12T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
251025,Barnards Hill Ln,2023-06-12T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.2
251025,Barnards Hill Ln,2023-06-12T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
251025,Barnards Hill Ln,2023-06-12T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.2
251025,Barnards Hill Ln,2023-06-12T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.38
251025,Barnards Hill Ln,2023-06-12T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.15
251025,Barnards Hill Ln,2023-06-12T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,7.5
251025,Barnards Hill Ln,2023-06-12T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.5
251025,Barnards Hill Ln,2023-06-12T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.0
251025,Barnards Hill Ln,2023-06-12T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.0
251025,Barnards Hill Ln,2023-06-12T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.22
251025,Barnards Hill Ln,2023-06-12T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
251025,Barnards Hill Ln,2023-06-12T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
251025,Barnards Hill Ln,2023-06-12T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.2
251025,Barnards Hill Ln,2023-06-12T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.76
251025,Barnards Hill Ln,2023-06-12T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.51
251025,Barnards Hill Ln,2023-06-12T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.0
251025,Barnards Hill Ln,2023-06-12T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.4
251025,Barnards Hill Ln,2023-06-12T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.6
251025,Barnards Hill Ln,2023-06-12T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.4
251025,Barnards Hill Ln,2023-06-12T15:40:00.000+00:00,transformer,,Temperature,C,33.0
251025,Barnards Hill Ln,2023-06-12T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
251025,Barnards Hill Ln,2023-06-12T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.65
251025,Barnards Hill Ln,2023-06-12T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
251025,Barnards Hill Ln,2023-06-12T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
251025,Barnards Hill Ln,2023-06-12T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
251025,Barnards Hill Ln,2023-06-12T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
251025,Barnards Hill Ln,2023-06-12T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
251025,Barnards Hill Ln,2023-06-12T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.22
251025,Barnards Hill Ln,2023-06-12T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
251025,Barnards Hill Ln,2023-06-12T15:40:00.000+00:00,busbar,,L3 Active Power,kW,4.97
251025,Barnards Hill Ln,2023-06-12T15:40:00.000+00:00,busbar,,L2 Active Power,kW,7.36
251025,Barnards Hill Ln,2023-06-12T15:40:00.000+00:00,busbar,,L1 Active Power,kW,2.86
251025,Barnards Hill Ln,2023-06-12T15:40:00.000+00:00,busbar,,N Current (RMS),A,26.8
251025,Barnards Hill Ln,2023-06-12T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,24.6
251025,Barnards Hill Ln,2023-06-12T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,32.2
251025,Barnards Hill Ln,2023-06-12T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,16.1
251025,Barnards Hill Ln,2023-06-12T15:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.57
251025,Barnards Hill Ln,2023-06-12T15:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.11
251025,Barnards Hill Ln,2023-06-12T15:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.65
251025,Barnards Hill Ln,2023-06-12T15:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.28
251025,Barnards Hill Ln,2023-06-12T15:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.92
251025,Barnards Hill Ln,2023-06-12T15:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.23
251025,Barnards Hill Ln,2023-06-12T15:30:00.000+00:00,feeder,40.0,N Current (RMS),A,11.7
251025,Barnards Hill Ln,2023-06-12T15:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.1
251025,Barnards Hill Ln,2023-06-12T15:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.8
251025,Barnards Hill Ln,2023-06-12T15:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.4
251025,Barnards Hill Ln,2023-06-12T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.1
251025,Barnards Hill Ln,2023-06-12T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
251025,Barnards Hill Ln,2023-06-12T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.45
251025,Barnards Hill Ln,2023-06-12T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.55
251025,Barnards Hill Ln,2023-06-12T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.84
251025,Barnards Hill Ln,2023-06-12T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.87
251025,Barnards Hill Ln,2023-06-12T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.2
251025,Barnards Hill Ln,2023-06-12T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.6
251025,Barnards Hill Ln,2023-06-12T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.7
251025,Barnards Hill Ln,2023-06-12T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.8
251025,Barnards Hill Ln,2023-06-12T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.37
251025,Barnards Hill Ln,2023-06-12T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.15
251025,Barnards Hill Ln,2023-06-12T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
251025,Barnards Hill Ln,2023-06-12T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.2
251025,Barnards Hill Ln,2023-06-12T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.47
251025,Barnards Hill Ln,2023-06-12T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.15
251025,Barnards Hill Ln,2023-06-12T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,9.1
251025,Barnards Hill Ln,2023-06-12T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.5
251025,Barnards Hill Ln,2023-06-12T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.8
251025,Barnards Hill Ln,2023-06-12T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.9
251025,Barnards Hill Ln,2023-06-12T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.13
251025,Barnards Hill Ln,2023-06-12T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
251025,Barnards Hill Ln,2023-06-12T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
251025,Barnards Hill Ln,2023-06-12T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.46
251025,Barnards Hill Ln,2023-06-12T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.84
251025,Barnards Hill Ln,2023-06-12T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.31
251025,Barnards Hill Ln,2023-06-12T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,5.6
251025,Barnards Hill Ln,2023-06-12T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.6
251025,Barnards Hill Ln,2023-06-12T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.4
251025,Barnards Hill Ln,2023-06-12T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.9
251025,Barnards Hill Ln,2023-06-12T15:30:00.000+00:00,transformer,,Temperature,C,33.1
251025,Barnards Hill Ln,2023-06-12T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
251025,Barnards Hill Ln,2023-06-12T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.32
251025,Barnards Hill Ln,2023-06-12T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
251025,Barnards Hill Ln,2023-06-12T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.1
251025,Barnards Hill Ln,2023-06-12T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
251025,Barnards Hill Ln,2023-06-12T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.28
251025,Barnards Hill Ln,2023-06-12T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
251025,Barnards Hill Ln,2023-06-12T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
251025,Barnards Hill Ln,2023-06-12T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
251025,Barnards Hill Ln,2023-06-12T15:30:00.000+00:00,busbar,,L3 Active Power,kW,8.5
251025,Barnards Hill Ln,2023-06-12T15:30:00.000+00:00,busbar,,L2 Active Power,kW,9.08
251025,Barnards Hill Ln,2023-06-12T15:30:00.000+00:00,busbar,,L1 Active Power,kW,6.56
251025,Barnards Hill Ln,2023-06-12T15:30:00.000+00:00,busbar,,N Current (RMS),A,24.9
251025,Barnards Hill Ln,2023-06-12T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.8
251025,Barnards Hill Ln,2023-06-12T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.1
251025,Barnards Hill Ln,2023-06-12T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,29.8
251025,Barnards Hill Ln,2023-06-12T15:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.56
251025,Barnards Hill Ln,2023-06-12T15:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.02
251025,Barnards Hill Ln,2023-06-12T15:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.87
251025,Barnards Hill Ln,2023-06-12T15:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.72
251025,Barnards Hill Ln,2023-06-12T15:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.13
251025,Barnards Hill Ln,2023-06-12T15:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.79
251025,Barnards Hill Ln,2023-06-12T15:20:00.000+00:00,feeder,40.0,N Current (RMS),A,12.4
251025,Barnards Hill Ln,2023-06-12T15:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.6
251025,Barnards Hill Ln,2023-06-12T15:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.9
251025,Barnards Hill Ln,2023-06-12T15:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.1
251025,Barnards Hill Ln,2023-06-12T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
251025,Barnards Hill Ln,2023-06-12T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
251025,Barnards Hill Ln,2023-06-12T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
251025,Barnards Hill Ln,2023-06-12T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.02
251025,Barnards Hill Ln,2023-06-12T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.63
251025,Barnards Hill Ln,2023-06-12T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.35
251025,Barnards Hill Ln,2023-06-12T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,10.9
251025,Barnards Hill Ln,2023-06-12T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.6
251025,Barnards Hill Ln,2023-06-12T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.5
251025,Barnards Hill Ln,2023-06-12T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.4
251025,Barnards Hill Ln,2023-06-12T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.3
251025,Barnards Hill Ln,2023-06-12T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
251025,Barnards Hill Ln,2023-06-12T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.14
251025,Barnards Hill Ln,2023-06-12T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.34
251025,Barnards Hill Ln,2023-06-12T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.26
251025,Barnards Hill Ln,2023-06-12T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.11
251025,Barnards Hill Ln,2023-06-12T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,11.7
251025,Barnards Hill Ln,2023-06-12T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.4
251025,Barnards Hill Ln,2023-06-12T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.6
251025,Barnards Hill Ln,2023-06-12T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.0
251025,Barnards Hill Ln,2023-06-12T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
251025,Barnards Hill Ln,2023-06-12T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
251025,Barnards Hill Ln,2023-06-12T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
251025,Barnards Hill Ln,2023-06-12T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.28
251025,Barnards Hill Ln,2023-06-12T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.18
251025,Barnards Hill Ln,2023-06-12T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.39
251025,Barnards Hill Ln,2023-06-12T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,7.5
251025,Barnards Hill Ln,2023-06-12T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.8
251025,Barnards Hill Ln,2023-06-12T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.7
251025,Barnards Hill Ln,2023-06-12T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.6
251025,Barnards Hill Ln,2023-06-12T15:20:00.000+00:00,transformer,,Temperature,C,33.2
251025,Barnards Hill Ln,2023-06-12T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
251025,Barnards Hill Ln,2023-06-12T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.22
251025,Barnards Hill Ln,2023-06-12T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
251025,Barnards Hill Ln,2023-06-12T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.74
251025,Barnards Hill Ln,2023-06-12T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
251025,Barnards Hill Ln,2023-06-12T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.26
251025,Barnards Hill Ln,2023-06-12T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
251025,Barnards Hill Ln,2023-06-12T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
251025,Barnards Hill Ln,2023-06-12T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
251025,Barnards Hill Ln,2023-06-12T15:20:00.000+00:00,busbar,,L3 Active Power,kW,7.36
251025,Barnards Hill Ln,2023-06-12T15:20:00.000+00:00,busbar,,L2 Active Power,kW,8.21
251025,Barnards Hill Ln,2023-06-12T15:20:00.000+00:00,busbar,,L1 Active Power,kW,5.64
251025,Barnards Hill Ln,2023-06-12T15:20:00.000+00:00,busbar,,N Current (RMS),A,26.0
251025,Barnards Hill Ln,2023-06-12T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,32.7
251025,Barnards Hill Ln,2023-06-12T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.4
251025,Barnards Hill Ln,2023-06-12T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,26.7
251025,Barnards Hill Ln,2023-06-12T15:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.45
251025,Barnards Hill Ln,2023-06-12T15:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.09
251025,Barnards Hill Ln,2023-06-12T15:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.87
251025,Barnards Hill Ln,2023-06-12T15:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.09
251025,Barnards Hill Ln,2023-06-12T15:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.52
251025,Barnards Hill Ln,2023-06-12T15:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.22
251025,Barnards Hill Ln,2023-06-12T15:10:00.000+00:00,feeder,40.0,N Current (RMS),A,18.3
251025,Barnards Hill Ln,2023-06-12T15:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.1
251025,Barnards Hill Ln,2023-06-12T15:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.3
251025,Barnards Hill Ln,2023-06-12T15:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.0
251025,Barnards Hill Ln,2023-06-12T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.17
251025,Barnards Hill Ln,2023-06-12T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
251025,Barnards Hill Ln,2023-06-12T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.48
251025,Barnards Hill Ln,2023-06-12T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.95
251025,Barnards Hill Ln,2023-06-12T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.09
251025,Barnards Hill Ln,2023-06-12T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.28
251025,Barnards Hill Ln,2023-06-12T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,18.1
251025,Barnards Hill Ln,2023-06-12T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.3
251025,Barnards Hill Ln,2023-06-12T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.1
251025,Barnards Hill Ln,2023-06-12T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.1
251025,Barnards Hill Ln,2023-06-12T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.33
251025,Barnards Hill Ln,2023-06-12T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
251025,Barnards Hill Ln,2023-06-12T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
251025,Barnards Hill Ln,2023-06-12T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.21
251025,Barnards Hill Ln,2023-06-12T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.25
251025,Barnards Hill Ln,2023-06-12T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.15
251025,Barnards Hill Ln,2023-06-12T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,5.6
251025,Barnards Hill Ln,2023-06-12T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.5
251025,Barnards Hill Ln,2023-06-12T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.7
251025,Barnards Hill Ln,2023-06-12T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.9
251025,Barnards Hill Ln,2023-06-12T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
251025,Barnards Hill Ln,2023-06-12T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.12
251025,Barnards Hill Ln,2023-06-12T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
251025,Barnards Hill Ln,2023-06-12T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.95
251025,Barnards Hill Ln,2023-06-12T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.69
251025,Barnards Hill Ln,2023-06-12T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.42
251025,Barnards Hill Ln,2023-06-12T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.4
251025,Barnards Hill Ln,2023-06-12T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.2
251025,Barnards Hill Ln,2023-06-12T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.9
251025,Barnards Hill Ln,2023-06-12T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.3
251025,Barnards Hill Ln,2023-06-12T15:10:00.000+00:00,transformer,,Temperature,C,33.2
251025,Barnards Hill Ln,2023-06-12T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
251025,Barnards Hill Ln,2023-06-12T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.58
251025,Barnards Hill Ln,2023-06-12T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
251025,Barnards Hill Ln,2023-06-12T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.04
251025,Barnards Hill Ln,2023-06-12T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
251025,Barnards Hill Ln,2023-06-12T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.38
251025,Barnards Hill Ln,2023-06-12T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
251025,Barnards Hill Ln,2023-06-12T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
251025,Barnards Hill Ln,2023-06-12T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
251025,Barnards Hill Ln,2023-06-12T15:10:00.000+00:00,busbar,,L3 Active Power,kW,3.01
251025,Barnards Hill Ln,2023-06-12T15:10:00.000+00:00,busbar,,L2 Active Power,kW,10.05
251025,Barnards Hill Ln,2023-06-12T15:10:00.000+00:00,busbar,,L1 Active Power,kW,2.22
251025,Barnards Hill Ln,2023-06-12T15:10:00.000+00:00,busbar,,N Current (RMS),A,41.0
251025,Barnards Hill Ln,2023-06-12T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,18.3
251025,Barnards Hill Ln,2023-06-12T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.2
251025,Barnards Hill Ln,2023-06-12T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,16.6
251025,Barnards Hill Ln,2023-06-12T15:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.29
251025,Barnards Hill Ln,2023-06-12T15:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.16
251025,Barnards Hill Ln,2023-06-12T15:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.02
251025,Barnards Hill Ln,2023-06-12T15:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.63
251025,Barnards Hill Ln,2023-06-12T15:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.93
251025,Barnards Hill Ln,2023-06-12T15:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.94
251025,Barnards Hill Ln,2023-06-12T15:00:00.000+00:00,feeder,40.0,N Current (RMS),A,25.2
251025,Barnards Hill Ln,2023-06-12T15:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.0
251025,Barnards Hill Ln,2023-06-12T15:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.0
251025,Barnards Hill Ln,2023-06-12T15:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.2
251025,Barnards Hill Ln,2023-06-12T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
251025,Barnards Hill Ln,2023-06-12T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
251025,Barnards Hill Ln,2023-06-12T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
251025,Barnards Hill Ln,2023-06-12T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.08
251025,Barnards Hill Ln,2023-06-12T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.94
251025,Barnards Hill Ln,2023-06-12T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.25
251025,Barnards Hill Ln,2023-06-12T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,15.4
251025,Barnards Hill Ln,2023-06-12T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.2
251025,Barnards Hill Ln,2023-06-12T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.1
251025,Barnards Hill Ln,2023-06-12T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.2
251025,Barnards Hill Ln,2023-06-12T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.37
251025,Barnards Hill Ln,2023-06-12T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
251025,Barnards Hill Ln,2023-06-12T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
251025,Barnards Hill Ln,2023-06-12T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.21
251025,Barnards Hill Ln,2023-06-12T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.12
251025,Barnards Hill Ln,2023-06-12T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.5
251025,Barnards Hill Ln,2023-06-12T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,6.0
251025,Barnards Hill Ln,2023-06-12T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.5
251025,Barnards Hill Ln,2023-06-12T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.1
251025,Barnards Hill Ln,2023-06-12T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.9
251025,Barnards Hill Ln,2023-06-12T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.09
251025,Barnards Hill Ln,2023-06-12T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
251025,Barnards Hill Ln,2023-06-12T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
251025,Barnards Hill Ln,2023-06-12T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.03
251025,Barnards Hill Ln,2023-06-12T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.52
251025,Barnards Hill Ln,2023-06-12T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.42
251025,Barnards Hill Ln,2023-06-12T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.8
251025,Barnards Hill Ln,2023-06-12T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.6
251025,Barnards Hill Ln,2023-06-12T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.8
251025,Barnards Hill Ln,2023-06-12T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.6
251025,Barnards Hill Ln,2023-06-12T15:00:00.000+00:00,transformer,,Temperature,C,33.1
251025,Barnards Hill Ln,2023-06-12T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
251025,Barnards Hill Ln,2023-06-12T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.48
251025,Barnards Hill Ln,2023-06-12T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
251025,Barnards Hill Ln,2023-06-12T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.8
251025,Barnards Hill Ln,2023-06-12T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
251025,Barnards Hill Ln,2023-06-12T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.36
251025,Barnards Hill Ln,2023-06-12T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
251025,Barnards Hill Ln,2023-06-12T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
251025,Barnards Hill Ln,2023-06-12T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
251025,Barnards Hill Ln,2023-06-12T15:00:00.000+00:00,busbar,,L3 Active Power,kW,0.53
251025,Barnards Hill Ln,2023-06-12T15:00:00.000+00:00,busbar,,L2 Active Power,kW,10.27
251025,Barnards Hill Ln,2023-06-12T15:00:00.000+00:00,busbar,,L1 Active Power,kW,2.26
251025,Barnards Hill Ln,2023-06-12T15:00:00.000+00:00,busbar,,N Current (RMS),A,44.0
251025,Barnards Hill Ln,2023-06-12T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,8.6
251025,Barnards Hill Ln,2023-06-12T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.5
251025,Barnards Hill Ln,2023-06-12T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,15.6
251025,Barnards Hill Ln,2023-06-12T14:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.1
251025,Barnards Hill Ln,2023-06-12T14:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.56
251025,Barnards Hill Ln,2023-06-12T14:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.19
251025,Barnards Hill Ln,2023-06-12T14:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.26
251025,Barnards Hill Ln,2023-06-12T14:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.82
251025,Barnards Hill Ln,2023-06-12T14:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.2
251025,Barnards Hill Ln,2023-06-12T14:50:00.000+00:00,feeder,40.0,N Current (RMS),A,26.2
251025,Barnards Hill Ln,2023-06-12T14:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.0
251025,Barnards Hill Ln,2023-06-12T14:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.8
251025,Barnards Hill Ln,2023-06-12T14:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.9
251025,Barnards Hill Ln,2023-06-12T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.15
251025,Barnards Hill Ln,2023-06-12T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.08
251025,Barnards Hill Ln,2023-06-12T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
251025,Barnards Hill Ln,2023-06-12T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.37
251025,Barnards Hill Ln,2023-06-12T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.37
251025,Barnards Hill Ln,2023-06-12T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.49
251025,Barnards Hill Ln,2023-06-12T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,13.9
251025,Barnards Hill Ln,2023-06-12T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.6
251025,Barnards Hill Ln,2023-06-12T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.8
251025,Barnards Hill Ln,2023-06-12T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.0
251025,Barnards Hill Ln,2023-06-12T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.39
251025,Barnards Hill Ln,2023-06-12T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
251025,Barnards Hill Ln,2023-06-12T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
251025,Barnards Hill Ln,2023-06-12T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.2
251025,Barnards Hill Ln,2023-06-12T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.27
251025,Barnards Hill Ln,2023-06-12T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.06
251025,Barnards Hill Ln,2023-06-12T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,8.6
251025,Barnards Hill Ln,2023-06-12T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.5
251025,Barnards Hill Ln,2023-06-12T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.4
251025,Barnards Hill Ln,2023-06-12T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.4
251025,Barnards Hill Ln,2023-06-12T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.13
251025,Barnards Hill Ln,2023-06-12T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
251025,Barnards Hill Ln,2023-06-12T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
251025,Barnards Hill Ln,2023-06-12T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.07
251025,Barnards Hill Ln,2023-06-12T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.18
251025,Barnards Hill Ln,2023-06-12T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.39
251025,Barnards Hill Ln,2023-06-12T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.7
251025,Barnards Hill Ln,2023-06-12T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.0
251025,Barnards Hill Ln,2023-06-12T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.4
251025,Barnards Hill Ln,2023-06-12T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.6
251025,Barnards Hill Ln,2023-06-12T14:50:00.000+00:00,transformer,,Temperature,C,33.0
251025,Barnards Hill Ln,2023-06-12T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
251025,Barnards Hill Ln,2023-06-12T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.3
251025,Barnards Hill Ln,2023-06-12T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
251025,Barnards Hill Ln,2023-06-12T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.6
251025,Barnards Hill Ln,2023-06-12T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
251025,Barnards Hill Ln,2023-06-12T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.17
251025,Barnards Hill Ln,2023-06-12T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
251025,Barnards Hill Ln,2023-06-12T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
251025,Barnards Hill Ln,2023-06-12T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
251025,Barnards Hill Ln,2023-06-12T14:50:00.000+00:00,busbar,,L3 Active Power,kW,1.37
251025,Barnards Hill Ln,2023-06-12T14:50:00.000+00:00,busbar,,L2 Active Power,kW,10.09
251025,Barnards Hill Ln,2023-06-12T14:50:00.000+00:00,busbar,,L1 Active Power,kW,3.37
251025,Barnards Hill Ln,2023-06-12T14:50:00.000+00:00,busbar,,N Current (RMS),A,42.4
251025,Barnards Hill Ln,2023-06-12T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,11.0
251025,Barnards Hill Ln,2023-06-12T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.2
251025,Barnards Hill Ln,2023-06-12T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,18.5
251025,Barnards Hill Ln,2023-06-12T14:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.26
251025,Barnards Hill Ln,2023-06-12T14:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.51
251025,Barnards Hill Ln,2023-06-12T14:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.99
251025,Barnards Hill Ln,2023-06-12T14:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.55
251025,Barnards Hill Ln,2023-06-12T14:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.62
251025,Barnards Hill Ln,2023-06-12T14:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.29
251025,Barnards Hill Ln,2023-06-12T14:40:00.000+00:00,feeder,40.0,N Current (RMS),A,11.9
251025,Barnards Hill Ln,2023-06-12T14:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.9
251025,Barnards Hill Ln,2023-06-12T14:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.1
251025,Barnards Hill Ln,2023-06-12T14:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.1
251025,Barnards Hill Ln,2023-06-12T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
251025,Barnards Hill Ln,2023-06-12T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.2
251025,Barnards Hill Ln,2023-06-12T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.45
251025,Barnards Hill Ln,2023-06-12T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.6
251025,Barnards Hill Ln,2023-06-12T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.03
251025,Barnards Hill Ln,2023-06-12T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.29
251025,Barnards Hill Ln,2023-06-12T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,17.7
251025,Barnards Hill Ln,2023-06-12T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.6
251025,Barnards Hill Ln,2023-06-12T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.9
251025,Barnards Hill Ln,2023-06-12T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.3
251025,Barnards Hill Ln,2023-06-12T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.4
251025,Barnards Hill Ln,2023-06-12T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.52
251025,Barnards Hill Ln,2023-06-12T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
251025,Barnards Hill Ln,2023-06-12T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.13
251025,Barnards Hill Ln,2023-06-12T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.53
251025,Barnards Hill Ln,2023-06-12T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.22
251025,Barnards Hill Ln,2023-06-12T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,10.1
251025,Barnards Hill Ln,2023-06-12T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.2
251025,Barnards Hill Ln,2023-06-12T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.5
251025,Barnards Hill Ln,2023-06-12T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.9
251025,Barnards Hill Ln,2023-06-12T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
251025,Barnards Hill Ln,2023-06-12T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
251025,Barnards Hill Ln,2023-06-12T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
251025,Barnards Hill Ln,2023-06-12T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.73
251025,Barnards Hill Ln,2023-06-12T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.29
251025,Barnards Hill Ln,2023-06-12T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.35
251025,Barnards Hill Ln,2023-06-12T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,8.8
251025,Barnards Hill Ln,2023-06-12T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.2
251025,Barnards Hill Ln,2023-06-12T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.0
251025,Barnards Hill Ln,2023-06-12T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.0
251025,Barnards Hill Ln,2023-06-12T14:40:00.000+00:00,transformer,,Temperature,C,32.9
251025,Barnards Hill Ln,2023-06-12T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
251025,Barnards Hill Ln,2023-06-12T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.44
251025,Barnards Hill Ln,2023-06-12T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
251025,Barnards Hill Ln,2023-06-12T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.75
251025,Barnards Hill Ln,2023-06-12T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
251025,Barnards Hill Ln,2023-06-12T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.29
251025,Barnards Hill Ln,2023-06-12T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
251025,Barnards Hill Ln,2023-06-12T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
251025,Barnards Hill Ln,2023-06-12T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
251025,Barnards Hill Ln,2023-06-12T14:40:00.000+00:00,busbar,,L3 Active Power,kW,-0.29
251025,Barnards Hill Ln,2023-06-12T14:40:00.000+00:00,busbar,,L2 Active Power,kW,6.41
251025,Barnards Hill Ln,2023-06-12T14:40:00.000+00:00,busbar,,L1 Active Power,kW,3.45
251025,Barnards Hill Ln,2023-06-12T14:40:00.000+00:00,busbar,,N Current (RMS),A,30.3
251025,Barnards Hill Ln,2023-06-12T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,8.2
251025,Barnards Hill Ln,2023-06-12T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,28.9
251025,Barnards Hill Ln,2023-06-12T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,19.1
251025,Barnards Hill Ln,2023-06-12T14:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.17
251025,Barnards Hill Ln,2023-06-12T14:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.31
251025,Barnards Hill Ln,2023-06-12T14:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.93
251025,Barnards Hill Ln,2023-06-12T14:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-2.37
251025,Barnards Hill Ln,2023-06-12T14:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.58
251025,Barnards Hill Ln,2023-06-12T14:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.06
251025,Barnards Hill Ln,2023-06-12T14:30:00.000+00:00,feeder,40.0,N Current (RMS),A,15.4
251025,Barnards Hill Ln,2023-06-12T14:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.1
