Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251025,Barnards Hill Ln,2023-06-12T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.13
251025,Barnards Hill Ln,2023-06-12T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.15
251025,Barnards Hill Ln,2023-06-12T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.78
251025,Barnards Hill Ln,2023-06-12T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,5.2
251025,Barnards Hill Ln,2023-06-12T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.2
251025,Barnards Hill Ln,2023-06-12T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.4
251025,Barnards Hill Ln,2023-06-12T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.5
251025,Barnards Hill Ln,2023-06-12T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
251025,Barnards Hill Ln,2023-06-12T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
251025,Barnards Hill Ln,2023-06-12T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
251025,Barnards Hill Ln,2023-06-12T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.79
251025,Barnards Hill Ln,2023-06-12T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.2
251025,Barnards Hill Ln,2023-06-12T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.16
251025,Barnards Hill Ln,2023-06-12T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,4.7
251025,Barnards Hill Ln,2023-06-12T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.5
251025,Barnards Hill Ln,2023-06-12T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.5
251025,Barnards Hill Ln,2023-06-12T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.8
251025,Barnards Hill Ln,2023-06-12T13:00:00.000+00:00,transformer,,Temperature,C,31.7
251025,Barnards Hill Ln,2023-06-12T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
251025,Barnards Hill Ln,2023-06-12T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.91
251025,Barnards Hill Ln,2023-06-12T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
251025,Barnards Hill Ln,2023-06-12T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.61
251025,Barnards Hill Ln,2023-06-12T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
251025,Barnards Hill Ln,2023-06-12T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.84
251025,Barnards Hill Ln,2023-06-12T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
251025,Barnards Hill Ln,2023-06-12T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
251025,Barnards Hill Ln,2023-06-12T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
251025,Barnards Hill Ln,2023-06-12T13:00:00.000+00:00,busbar,,L3 Active Power,kW,5.12
251025,Barnards Hill Ln,2023-06-12T13:00:00.000+00:00,busbar,,L2 Active Power,kW,6.4
251025,Barnards Hill Ln,2023-06-12T13:00:00.000+00:00,busbar,,L1 Active Power,kW,1.98
251025,Barnards Hill Ln,2023-06-12T13:00:00.000+00:00,busbar,,N Current (RMS),A,26.4
251025,Barnards Hill Ln,2023-06-12T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,24.8
251025,Barnards Hill Ln,2023-06-12T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,28.1
251025,Barnards Hill Ln,2023-06-12T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,12.4
251025,Barnards Hill Ln,2023-06-12T12:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.25
251025,Barnards Hill Ln,2023-06-12T12:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.06
251025,Barnards Hill Ln,2023-06-12T12:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.94
251025,Barnards Hill Ln,2023-06-12T12:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.52
251025,Barnards Hill Ln,2023-06-12T12:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.54
251025,Barnards Hill Ln,2023-06-12T12:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.03
251025,Barnards Hill Ln,2023-06-12T12:50:00.000+00:00,feeder,40.0,N Current (RMS),A,11.2
251025,Barnards Hill Ln,2023-06-12T12:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.7
251025,Barnards Hill Ln,2023-06-12T12:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.0
251025,Barnards Hill Ln,2023-06-12T12:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.6
251025,Barnards Hill Ln,2023-06-12T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.39
251025,Barnards Hill Ln,2023-06-12T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
251025,Barnards Hill Ln,2023-06-12T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
251025,Barnards Hill Ln,2023-06-12T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.78
251025,Barnards Hill Ln,2023-06-12T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.94
251025,Barnards Hill Ln,2023-06-12T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.07
251025,Barnards Hill Ln,2023-06-12T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,11.2
251025,Barnards Hill Ln,2023-06-12T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.0
251025,Barnards Hill Ln,2023-06-12T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.3
251025,Barnards Hill Ln,2023-06-12T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.3
251025,Barnards Hill Ln,2023-06-12T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.32
251025,Barnards Hill Ln,2023-06-12T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.45
251025,Barnards Hill Ln,2023-06-12T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
251025,Barnards Hill Ln,2023-06-12T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.02
251025,Barnards Hill Ln,2023-06-12T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.5
251025,Barnards Hill Ln,2023-06-12T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.73
251025,Barnards Hill Ln,2023-06-12T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,5.8
251025,Barnards Hill Ln,2023-06-12T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.7
251025,Barnards Hill Ln,2023-06-12T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.6
251025,Barnards Hill Ln,2023-06-12T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.4
251025,Barnards Hill Ln,2023-06-12T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.09
251025,Barnards Hill Ln,2023-06-12T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
251025,Barnards Hill Ln,2023-06-12T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
251025,Barnards Hill Ln,2023-06-12T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.86
251025,Barnards Hill Ln,2023-06-12T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.43
251025,Barnards Hill Ln,2023-06-12T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.38
251025,Barnards Hill Ln,2023-06-12T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,6.4
251025,Barnards Hill Ln,2023-06-12T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.9
251025,Barnards Hill Ln,2023-06-12T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.3
251025,Barnards Hill Ln,2023-06-12T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.4
251025,Barnards Hill Ln,2023-06-12T12:50:00.000+00:00,transformer,,Temperature,C,31.6
251025,Barnards Hill Ln,2023-06-12T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
251025,Barnards Hill Ln,2023-06-12T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.3
251025,Barnards Hill Ln,2023-06-12T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
251025,Barnards Hill Ln,2023-06-12T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.0
251025,Barnards Hill Ln,2023-06-12T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
251025,Barnards Hill Ln,2023-06-12T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.5
251025,Barnards Hill Ln,2023-06-12T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
251025,Barnards Hill Ln,2023-06-12T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
251025,Barnards Hill Ln,2023-06-12T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
251025,Barnards Hill Ln,2023-06-12T12:50:00.000+00:00,busbar,,L3 Active Power,kW,5.19
251025,Barnards Hill Ln,2023-06-12T12:50:00.000+00:00,busbar,,L2 Active Power,kW,6.41
251025,Barnards Hill Ln,2023-06-12T12:50:00.000+00:00,busbar,,L1 Active Power,kW,1.39
251025,Barnards Hill Ln,2023-06-12T12:50:00.000+00:00,busbar,,N Current (RMS),A,27.8
251025,Barnards Hill Ln,2023-06-12T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,24.0
251025,Barnards Hill Ln,2023-06-12T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,28.1
251025,Barnards Hill Ln,2023-06-12T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,11.3
251025,Barnards Hill Ln,2023-06-12T12:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.3
251025,Barnards Hill Ln,2023-06-12T12:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.23
251025,Barnards Hill Ln,2023-06-12T12:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.93
251025,Barnards Hill Ln,2023-06-12T12:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.02
251025,Barnards Hill Ln,2023-06-12T12:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.67
251025,Barnards Hill Ln,2023-06-12T12:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.1
251025,Barnards Hill Ln,2023-06-12T12:40:00.000+00:00,feeder,40.0,N Current (RMS),A,12.0
251025,Barnards Hill Ln,2023-06-12T12:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.8
251025,Barnards Hill Ln,2023-06-12T12:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.9
251025,Barnards Hill Ln,2023-06-12T12:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.6
251025,Barnards Hill Ln,2023-06-12T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.5
251025,Barnards Hill Ln,2023-06-12T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.08
251025,Barnards Hill Ln,2023-06-12T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
251025,Barnards Hill Ln,2023-06-12T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.57
251025,Barnards Hill Ln,2023-06-12T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.32
251025,Barnards Hill Ln,2023-06-12T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.15
251025,Barnards Hill Ln,2023-06-12T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,11.9
251025,Barnards Hill Ln,2023-06-12T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.3
251025,Barnards Hill Ln,2023-06-12T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.7
251025,Barnards Hill Ln,2023-06-12T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.5
251025,Barnards Hill Ln,2023-06-12T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
251025,Barnards Hill Ln,2023-06-12T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.49
251025,Barnards Hill Ln,2023-06-12T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.27
251025,Barnards Hill Ln,2023-06-12T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.32
251025,Barnards Hill Ln,2023-06-12T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.62
251025,Barnards Hill Ln,2023-06-12T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.75
251025,Barnards Hill Ln,2023-06-12T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,6.1
251025,Barnards Hill Ln,2023-06-12T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.4
251025,Barnards Hill Ln,2023-06-12T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.8
251025,Barnards Hill Ln,2023-06-12T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.2
251025,Barnards Hill Ln,2023-06-12T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.06
251025,Barnards Hill Ln,2023-06-12T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
251025,Barnards Hill Ln,2023-06-12T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
251025,Barnards Hill Ln,2023-06-12T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.75
251025,Barnards Hill Ln,2023-06-12T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.46
251025,Barnards Hill Ln,2023-06-12T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.53
251025,Barnards Hill Ln,2023-06-12T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,7.3
251025,Barnards Hill Ln,2023-06-12T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.4
251025,Barnards Hill Ln,2023-06-12T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.3
251025,Barnards Hill Ln,2023-06-12T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.2
251025,Barnards Hill Ln,2023-06-12T12:40:00.000+00:00,transformer,,Temperature,C,31.5
251025,Barnards Hill Ln,2023-06-12T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
251025,Barnards Hill Ln,2023-06-12T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.54
251025,Barnards Hill Ln,2023-06-12T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
251025,Barnards Hill Ln,2023-06-12T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.15
251025,Barnards Hill Ln,2023-06-12T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
251025,Barnards Hill Ln,2023-06-12T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.66
251025,Barnards Hill Ln,2023-06-12T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
251025,Barnards Hill Ln,2023-06-12T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
251025,Barnards Hill Ln,2023-06-12T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
251025,Barnards Hill Ln,2023-06-12T12:40:00.000+00:00,busbar,,L3 Active Power,kW,2.66
251025,Barnards Hill Ln,2023-06-12T12:40:00.000+00:00,busbar,,L2 Active Power,kW,6.82
251025,Barnards Hill Ln,2023-06-12T12:40:00.000+00:00,busbar,,L1 Active Power,kW,1.47
251025,Barnards Hill Ln,2023-06-12T12:40:00.000+00:00,busbar,,N Current (RMS),A,29.1
251025,Barnards Hill Ln,2023-06-12T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,14.8
251025,Barnards Hill Ln,2023-06-12T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,30.0
251025,Barnards Hill Ln,2023-06-12T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,10.8
251025,Barnards Hill Ln,2023-06-12T12:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.61
251025,Barnards Hill Ln,2023-06-12T12:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.16
251025,Barnards Hill Ln,2023-06-12T12:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.92
251025,Barnards Hill Ln,2023-06-12T12:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.57
251025,Barnards Hill Ln,2023-06-12T12:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.7
251025,Barnards Hill Ln,2023-06-12T12:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.81
251025,Barnards Hill Ln,2023-06-12T12:30:00.000+00:00,feeder,40.0,N Current (RMS),A,15.9
251025,Barnards Hill Ln,2023-06-12T12:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.2
251025,Barnards Hill Ln,2023-06-12T12:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.2
251025,Barnards Hill Ln,2023-06-12T12:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.0
251025,Barnards Hill Ln,2023-06-12T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
251025,Barnards Hill Ln,2023-06-12T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
251025,Barnards Hill Ln,2023-06-12T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
251025,Barnards Hill Ln,2023-06-12T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.64
251025,Barnards Hill Ln,2023-06-12T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.88
251025,Barnards Hill Ln,2023-06-12T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.41
251025,Barnards Hill Ln,2023-06-12T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,13.5
251025,Barnards Hill Ln,2023-06-12T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.6
251025,Barnards Hill Ln,2023-06-12T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.9
251025,Barnards Hill Ln,2023-06-12T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.6
251025,Barnards Hill Ln,2023-06-12T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.43
251025,Barnards Hill Ln,2023-06-12T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.52
251025,Barnards Hill Ln,2023-06-12T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.38
251025,Barnards Hill Ln,2023-06-12T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.31
251025,Barnards Hill Ln,2023-06-12T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.13
251025,Barnards Hill Ln,2023-06-12T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.02
251025,Barnards Hill Ln,2023-06-12T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,4.5
251025,Barnards Hill Ln,2023-06-12T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.2
251025,Barnards Hill Ln,2023-06-12T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.1
251025,Barnards Hill Ln,2023-06-12T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.2
251025,Barnards Hill Ln,2023-06-12T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.1
251025,Barnards Hill Ln,2023-06-12T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
251025,Barnards Hill Ln,2023-06-12T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
251025,Barnards Hill Ln,2023-06-12T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.81
251025,Barnards Hill Ln,2023-06-12T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.41
251025,Barnards Hill Ln,2023-06-12T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.37
251025,Barnards Hill Ln,2023-06-12T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,8.1
251025,Barnards Hill Ln,2023-06-12T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.7
251025,Barnards Hill Ln,2023-06-12T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.0
251025,Barnards Hill Ln,2023-06-12T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.7
251025,Barnards Hill Ln,2023-06-12T12:30:00.000+00:00,transformer,,Temperature,C,31.5
251025,Barnards Hill Ln,2023-06-12T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
251025,Barnards Hill Ln,2023-06-12T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.01
251025,Barnards Hill Ln,2023-06-12T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
251025,Barnards Hill Ln,2023-06-12T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.51
251025,Barnards Hill Ln,2023-06-12T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
251025,Barnards Hill Ln,2023-06-12T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.97
251025,Barnards Hill Ln,2023-06-12T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
251025,Barnards Hill Ln,2023-06-12T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
251025,Barnards Hill Ln,2023-06-12T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
251025,Barnards Hill Ln,2023-06-12T12:30:00.000+00:00,busbar,,L3 Active Power,kW,2.18
251025,Barnards Hill Ln,2023-06-12T12:30:00.000+00:00,busbar,,L2 Active Power,kW,8.86
251025,Barnards Hill Ln,2023-06-12T12:30:00.000+00:00,busbar,,L1 Active Power,kW,2.87
251025,Barnards Hill Ln,2023-06-12T12:30:00.000+00:00,busbar,,N Current (RMS),A,34.6
251025,Barnards Hill Ln,2023-06-12T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,13.5
251025,Barnards Hill Ln,2023-06-12T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.2
251025,Barnards Hill Ln,2023-06-12T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,15.5
251025,Barnards Hill Ln,2023-06-12T12:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.55
251025,Barnards Hill Ln,2023-06-12T12:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.16
251025,Barnards Hill Ln,2023-06-12T12:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.98
251025,Barnards Hill Ln,2023-06-12T12:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.65
251025,Barnards Hill Ln,2023-06-12T12:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.1
251025,Barnards Hill Ln,2023-06-12T12:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.5
251025,Barnards Hill Ln,2023-06-12T12:20:00.000+00:00,feeder,40.0,N Current (RMS),A,10.0
251025,Barnards Hill Ln,2023-06-12T12:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.4
251025,Barnards Hill Ln,2023-06-12T12:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.2
251025,Barnards Hill Ln,2023-06-12T12:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.9
251025,Barnards Hill Ln,2023-06-12T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
251025,Barnards Hill Ln,2023-06-12T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
251025,Barnards Hill Ln,2023-06-12T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
251025,Barnards Hill Ln,2023-06-12T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.94
251025,Barnards Hill Ln,2023-06-12T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.88
251025,Barnards Hill Ln,2023-06-12T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.57
251025,Barnards Hill Ln,2023-06-12T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,12.2
251025,Barnards Hill Ln,2023-06-12T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.4
251025,Barnards Hill Ln,2023-06-12T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.4
251025,Barnards Hill Ln,2023-06-12T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.3
251025,Barnards Hill Ln,2023-06-12T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
251025,Barnards Hill Ln,2023-06-12T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
251025,Barnards Hill Ln,2023-06-12T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.1
251025,Barnards Hill Ln,2023-06-12T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.13
251025,Barnards Hill Ln,2023-06-12T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.65
251025,Barnards Hill Ln,2023-06-12T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.22
251025,Barnards Hill Ln,2023-06-12T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,10.2
251025,Barnards Hill Ln,2023-06-12T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.9
251025,Barnards Hill Ln,2023-06-12T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.3
251025,Barnards Hill Ln,2023-06-12T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.9
251025,Barnards Hill Ln,2023-06-12T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.07
251025,Barnards Hill Ln,2023-06-12T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
251025,Barnards Hill Ln,2023-06-12T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
251025,Barnards Hill Ln,2023-06-12T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.97
251025,Barnards Hill Ln,2023-06-12T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.89
251025,Barnards Hill Ln,2023-06-12T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.24
251025,Barnards Hill Ln,2023-06-12T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.0
251025,Barnards Hill Ln,2023-06-12T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.3
251025,Barnards Hill Ln,2023-06-12T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.2
251025,Barnards Hill Ln,2023-06-12T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.0
251025,Barnards Hill Ln,2023-06-12T12:20:00.000+00:00,transformer,,Temperature,C,31.4
251025,Barnards Hill Ln,2023-06-12T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
251025,Barnards Hill Ln,2023-06-12T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
251025,Barnards Hill Ln,2023-06-12T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
251025,Barnards Hill Ln,2023-06-12T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
251025,Barnards Hill Ln,2023-06-12T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
251025,Barnards Hill Ln,2023-06-12T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.97
251025,Barnards Hill Ln,2023-06-12T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
251025,Barnards Hill Ln,2023-06-12T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
251025,Barnards Hill Ln,2023-06-12T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
251025,Barnards Hill Ln,2023-06-12T12:20:00.000+00:00,busbar,,L3 Active Power,kW,4.39
251025,Barnards Hill Ln,2023-06-12T12:20:00.000+00:00,busbar,,L2 Active Power,kW,9.22
251025,Barnards Hill Ln,2023-06-12T12:20:00.000+00:00,busbar,,L1 Active Power,kW,2.05
251025,Barnards Hill Ln,2023-06-12T12:20:00.000+00:00,busbar,,N Current (RMS),A,32.6
251025,Barnards Hill Ln,2023-06-12T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,20.3
251025,Barnards Hill Ln,2023-06-12T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.8
251025,Barnards Hill Ln,2023-06-12T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,13.5
251025,Barnards Hill Ln,2023-06-12T12:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.05
251025,Barnards Hill Ln,2023-06-12T12:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.42
251025,Barnards Hill Ln,2023-06-12T12:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.08
251025,Barnards Hill Ln,2023-06-12T12:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.26
251025,Barnards Hill Ln,2023-06-12T12:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.4
251025,Barnards Hill Ln,2023-06-12T12:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.57
251025,Barnards Hill Ln,2023-06-12T12:10:00.000+00:00,feeder,40.0,N Current (RMS),A,30.0
251025,Barnards Hill Ln,2023-06-12T12:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.0
251025,Barnards Hill Ln,2023-06-12T12:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,35.0
251025,Barnards Hill Ln,2023-06-12T12:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.1
251025,Barnards Hill Ln,2023-06-12T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
251025,Barnards Hill Ln,2023-06-12T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
251025,Barnards Hill Ln,2023-06-12T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
251025,Barnards Hill Ln,2023-06-12T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.16
251025,Barnards Hill Ln,2023-06-12T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.18
251025,Barnards Hill Ln,2023-06-12T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.76
251025,Barnards Hill Ln,2023-06-12T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,10.4
251025,Barnards Hill Ln,2023-06-12T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.8
251025,Barnards Hill Ln,2023-06-12T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.8
251025,Barnards Hill Ln,2023-06-12T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.4
251025,Barnards Hill Ln,2023-06-12T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
251025,Barnards Hill Ln,2023-06-12T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.49
251025,Barnards Hill Ln,2023-06-12T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
251025,Barnards Hill Ln,2023-06-12T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.97
251025,Barnards Hill Ln,2023-06-12T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.51
251025,Barnards Hill Ln,2023-06-12T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.1
251025,Barnards Hill Ln,2023-06-12T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,8.1
251025,Barnards Hill Ln,2023-06-12T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.9
251025,Barnards Hill Ln,2023-06-12T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.8
251025,Barnards Hill Ln,2023-06-12T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
251025,Barnards Hill Ln,2023-06-12T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.11
251025,Barnards Hill Ln,2023-06-12T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
251025,Barnards Hill Ln,2023-06-12T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
251025,Barnards Hill Ln,2023-06-12T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.59
251025,Barnards Hill Ln,2023-06-12T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.83
251025,Barnards Hill Ln,2023-06-12T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.37
251025,Barnards Hill Ln,2023-06-12T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,10.9
251025,Barnards Hill Ln,2023-06-12T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.9
251025,Barnards Hill Ln,2023-06-12T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.5
251025,Barnards Hill Ln,2023-06-12T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.6
251025,Barnards Hill Ln,2023-06-12T12:10:00.000+00:00,transformer,,Temperature,C,31.4
251025,Barnards Hill Ln,2023-06-12T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
251025,Barnards Hill Ln,2023-06-12T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.37
251025,Barnards Hill Ln,2023-06-12T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
251025,Barnards Hill Ln,2023-06-12T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.1
251025,Barnards Hill Ln,2023-06-12T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
251025,Barnards Hill Ln,2023-06-12T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.55
251025,Barnards Hill Ln,2023-06-12T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
251025,Barnards Hill Ln,2023-06-12T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
251025,Barnards Hill Ln,2023-06-12T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
251025,Barnards Hill Ln,2023-06-12T12:10:00.000+00:00,busbar,,L3 Active Power,kW,5.99
251025,Barnards Hill Ln,2023-06-12T12:10:00.000+00:00,busbar,,L2 Active Power,kW,12.9
251025,Barnards Hill Ln,2023-06-12T12:10:00.000+00:00,busbar,,L1 Active Power,kW,2.81
251025,Barnards Hill Ln,2023-06-12T12:10:00.000+00:00,busbar,,N Current (RMS),A,45.9
251025,Barnards Hill Ln,2023-06-12T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,26.6
251025,Barnards Hill Ln,2023-06-12T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.6
251025,Barnards Hill Ln,2023-06-12T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,18.1
251025,Barnards Hill Ln,2023-06-12T12:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.2
251025,Barnards Hill Ln,2023-06-12T12:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.09
251025,Barnards Hill Ln,2023-06-12T12:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.05
251025,Barnards Hill Ln,2023-06-12T12:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.08
251025,Barnards Hill Ln,2023-06-12T12:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.15
251025,Barnards Hill Ln,2023-06-12T12:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.64
251025,Barnards Hill Ln,2023-06-12T12:00:00.000+00:00,feeder,40.0,N Current (RMS),A,13.8
251025,Barnards Hill Ln,2023-06-12T12:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.3
251025,Barnards Hill Ln,2023-06-12T12:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.5
251025,Barnards Hill Ln,2023-06-12T12:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.1
251025,Barnards Hill Ln,2023-06-12T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
251025,Barnards Hill Ln,2023-06-12T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.46
251025,Barnards Hill Ln,2023-06-12T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
251025,Barnards Hill Ln,2023-06-12T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.86
251025,Barnards Hill Ln,2023-06-12T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.52
251025,Barnards Hill Ln,2023-06-12T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.05
251025,Barnards Hill Ln,2023-06-12T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,10.0
251025,Barnards Hill Ln,2023-06-12T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.5
251025,Barnards Hill Ln,2023-06-12T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.8
251025,Barnards Hill Ln,2023-06-12T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.3
251025,Barnards Hill Ln,2023-06-12T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
251025,Barnards Hill Ln,2023-06-12T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
251025,Barnards Hill Ln,2023-06-12T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.14
251025,Barnards Hill Ln,2023-06-12T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.05
251025,Barnards Hill Ln,2023-06-12T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.18
251025,Barnards Hill Ln,2023-06-12T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.14
251025,Barnards Hill Ln,2023-06-12T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,8.1
251025,Barnards Hill Ln,2023-06-12T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.0
251025,Barnards Hill Ln,2023-06-12T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.2
251025,Barnards Hill Ln,2023-06-12T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.0
251025,Barnards Hill Ln,2023-06-12T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.22
251025,Barnards Hill Ln,2023-06-12T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
251025,Barnards Hill Ln,2023-06-12T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
251025,Barnards Hill Ln,2023-06-12T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.1
251025,Barnards Hill Ln,2023-06-12T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.59
251025,Barnards Hill Ln,2023-06-12T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.29
251025,Barnards Hill Ln,2023-06-12T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,10.0
251025,Barnards Hill Ln,2023-06-12T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.7
251025,Barnards Hill Ln,2023-06-12T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.5
251025,Barnards Hill Ln,2023-06-12T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.5
251025,Barnards Hill Ln,2023-06-12T12:00:00.000+00:00,transformer,,Temperature,C,31.4
251025,Barnards Hill Ln,2023-06-12T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
251025,Barnards Hill Ln,2023-06-12T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.81
251025,Barnards Hill Ln,2023-06-12T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
251025,Barnards Hill Ln,2023-06-12T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.65
251025,Barnards Hill Ln,2023-06-12T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
251025,Barnards Hill Ln,2023-06-12T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.9
251025,Barnards Hill Ln,2023-06-12T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
251025,Barnards Hill Ln,2023-06-12T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
251025,Barnards Hill Ln,2023-06-12T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
251025,Barnards Hill Ln,2023-06-12T12:00:00.000+00:00,busbar,,L3 Active Power,kW,8.09
251025,Barnards Hill Ln,2023-06-12T12:00:00.000+00:00,busbar,,L2 Active Power,kW,9.09
251025,Barnards Hill Ln,2023-06-12T12:00:00.000+00:00,busbar,,L1 Active Power,kW,2.12
251025,Barnards Hill Ln,2023-06-12T12:00:00.000+00:00,busbar,,N Current (RMS),A,33.5
251025,Barnards Hill Ln,2023-06-12T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,34.8
251025,Barnards Hill Ln,2023-06-12T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.5
251025,Barnards Hill Ln,2023-06-12T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,13.2
251025,Barnards Hill Ln,2023-06-12T11:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.18
251025,Barnards Hill Ln,2023-06-12T11:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
251025,Barnards Hill Ln,2023-06-12T11:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.3
251025,Barnards Hill Ln,2023-06-12T11:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.77
251025,Barnards Hill Ln,2023-06-12T11:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.27
251025,Barnards Hill Ln,2023-06-12T11:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.98
251025,Barnards Hill Ln,2023-06-12T11:50:00.000+00:00,feeder,40.0,N Current (RMS),A,6.7
251025,Barnards Hill Ln,2023-06-12T11:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.5
251025,Barnards Hill Ln,2023-06-12T11:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.9
251025,Barnards Hill Ln,2023-06-12T11:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.4
251025,Barnards Hill Ln,2023-06-12T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.29
251025,Barnards Hill Ln,2023-06-12T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.6
251025,Barnards Hill Ln,2023-06-12T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
251025,Barnards Hill Ln,2023-06-12T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.72
251025,Barnards Hill Ln,2023-06-12T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.51
251025,Barnards Hill Ln,2023-06-12T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.09
251025,Barnards Hill Ln,2023-06-12T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,14.5
251025,Barnards Hill Ln,2023-06-12T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.1
251025,Barnards Hill Ln,2023-06-12T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.6
251025,Barnards Hill Ln,2023-06-12T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.5
251025,Barnards Hill Ln,2023-06-12T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
251025,Barnards Hill Ln,2023-06-12T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
251025,Barnards Hill Ln,2023-06-12T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.21
251025,Barnards Hill Ln,2023-06-12T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.91
251025,Barnards Hill Ln,2023-06-12T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.09
251025,Barnards Hill Ln,2023-06-12T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.16
251025,Barnards Hill Ln,2023-06-12T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,10.0
251025,Barnards Hill Ln,2023-06-12T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.8
251025,Barnards Hill Ln,2023-06-12T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.7
251025,Barnards Hill Ln,2023-06-12T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.3
251025,Barnards Hill Ln,2023-06-12T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
251025,Barnards Hill Ln,2023-06-12T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
251025,Barnards Hill Ln,2023-06-12T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
251025,Barnards Hill Ln,2023-06-12T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.69
251025,Barnards Hill Ln,2023-06-12T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.12
251025,Barnards Hill Ln,2023-06-12T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.65
251025,Barnards Hill Ln,2023-06-12T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,7.6
251025,Barnards Hill Ln,2023-06-12T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.1
251025,Barnards Hill Ln,2023-06-12T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.7
251025,Barnards Hill Ln,2023-06-12T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.0
251025,Barnards Hill Ln,2023-06-12T11:50:00.000+00:00,transformer,,Temperature,C,31.4
251025,Barnards Hill Ln,2023-06-12T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
251025,Barnards Hill Ln,2023-06-12T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.38
251025,Barnards Hill Ln,2023-06-12T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
251025,Barnards Hill Ln,2023-06-12T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.23
251025,Barnards Hill Ln,2023-06-12T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
251025,Barnards Hill Ln,2023-06-12T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.48
251025,Barnards Hill Ln,2023-06-12T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.21
251025,Barnards Hill Ln,2023-06-12T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
251025,Barnards Hill Ln,2023-06-12T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
251025,Barnards Hill Ln,2023-06-12T11:50:00.000+00:00,busbar,,L3 Active Power,kW,9.1
251025,Barnards Hill Ln,2023-06-12T11:50:00.000+00:00,busbar,,L2 Active Power,kW,7.81
251025,Barnards Hill Ln,2023-06-12T11:50:00.000+00:00,busbar,,L1 Active Power,kW,2.89
251025,Barnards Hill Ln,2023-06-12T11:50:00.000+00:00,busbar,,N Current (RMS),A,27.7
251025,Barnards Hill Ln,2023-06-12T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.6
251025,Barnards Hill Ln,2023-06-12T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.1
251025,Barnards Hill Ln,2023-06-12T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,16.3
251025,Barnards Hill Ln,2023-06-12T11:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.06
251025,Barnards Hill Ln,2023-06-12T11:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.04
251025,Barnards Hill Ln,2023-06-12T11:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.04
251025,Barnards Hill Ln,2023-06-12T11:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.85
251025,Barnards Hill Ln,2023-06-12T11:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.54
251025,Barnards Hill Ln,2023-06-12T11:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.56
251025,Barnards Hill Ln,2023-06-12T11:40:00.000+00:00,feeder,40.0,N Current (RMS),A,8.1
251025,Barnards Hill Ln,2023-06-12T11:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.6
251025,Barnards Hill Ln,2023-06-12T11:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.1
251025,Barnards Hill Ln,2023-06-12T11:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.1
251025,Barnards Hill Ln,2023-06-12T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
251025,Barnards Hill Ln,2023-06-12T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
251025,Barnards Hill Ln,2023-06-12T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
251025,Barnards Hill Ln,2023-06-12T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.43
251025,Barnards Hill Ln,2023-06-12T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.63
251025,Barnards Hill Ln,2023-06-12T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.34
251025,Barnards Hill Ln,2023-06-12T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,7.2
251025,Barnards Hill Ln,2023-06-12T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.6
251025,Barnards Hill Ln,2023-06-12T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.4
251025,Barnards Hill Ln,2023-06-12T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.7
251025,Barnards Hill Ln,2023-06-12T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
251025,Barnards Hill Ln,2023-06-12T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
251025,Barnards Hill Ln,2023-06-12T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
251025,Barnards Hill Ln,2023-06-12T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.16
251025,Barnards Hill Ln,2023-06-12T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.22
251025,Barnards Hill Ln,2023-06-12T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.05
251025,Barnards Hill Ln,2023-06-12T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,9.6
251025,Barnards Hill Ln,2023-06-12T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.5
251025,Barnards Hill Ln,2023-06-12T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.9
251025,Barnards Hill Ln,2023-06-12T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
251025,Barnards Hill Ln,2023-06-12T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
251025,Barnards Hill Ln,2023-06-12T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
251025,Barnards Hill Ln,2023-06-12T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
251025,Barnards Hill Ln,2023-06-12T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.22
251025,Barnards Hill Ln,2023-06-12T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.18
251025,Barnards Hill Ln,2023-06-12T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.13
251025,Barnards Hill Ln,2023-06-12T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,8.9
251025,Barnards Hill Ln,2023-06-12T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.2
251025,Barnards Hill Ln,2023-06-12T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.5
251025,Barnards Hill Ln,2023-06-12T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.8
251025,Barnards Hill Ln,2023-06-12T11:40:00.000+00:00,transformer,,Temperature,C,31.4
251025,Barnards Hill Ln,2023-06-12T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
251025,Barnards Hill Ln,2023-06-12T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
251025,Barnards Hill Ln,2023-06-12T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
251025,Barnards Hill Ln,2023-06-12T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.05
251025,Barnards Hill Ln,2023-06-12T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
251025,Barnards Hill Ln,2023-06-12T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.19
251025,Barnards Hill Ln,2023-06-12T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
251025,Barnards Hill Ln,2023-06-12T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
251025,Barnards Hill Ln,2023-06-12T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
251025,Barnards Hill Ln,2023-06-12T11:40:00.000+00:00,busbar,,L3 Active Power,kW,6.66
251025,Barnards Hill Ln,2023-06-12T11:40:00.000+00:00,busbar,,L2 Active Power,kW,7.57
251025,Barnards Hill Ln,2023-06-12T11:40:00.000+00:00,busbar,,L1 Active Power,kW,3.08
251025,Barnards Hill Ln,2023-06-12T11:40:00.000+00:00,busbar,,N Current (RMS),A,22.5
251025,Barnards Hill Ln,2023-06-12T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,29.6
251025,Barnards Hill Ln,2023-06-12T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.2
251025,Barnards Hill Ln,2023-06-12T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,17.3
251025,Barnards Hill Ln,2023-06-12T11:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.24
251025,Barnards Hill Ln,2023-06-12T11:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.08
251025,Barnards Hill Ln,2023-06-12T11:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.75
251025,Barnards Hill Ln,2023-06-12T11:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.03
251025,Barnards Hill Ln,2023-06-12T11:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.33
251025,Barnards Hill Ln,2023-06-12T11:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.58
251025,Barnards Hill Ln,2023-06-12T11:30:00.000+00:00,feeder,40.0,N Current (RMS),A,7.9
251025,Barnards Hill Ln,2023-06-12T11:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.1
251025,Barnards Hill Ln,2023-06-12T11:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.8
251025,Barnards Hill Ln,2023-06-12T11:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.1
251025,Barnards Hill Ln,2023-06-12T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.11
251025,Barnards Hill Ln,2023-06-12T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
251025,Barnards Hill Ln,2023-06-12T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
251025,Barnards Hill Ln,2023-06-12T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.46
251025,Barnards Hill Ln,2023-06-12T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.09
251025,Barnards Hill Ln,2023-06-12T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.43
251025,Barnards Hill Ln,2023-06-12T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,12.2
251025,Barnards Hill Ln,2023-06-12T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.0
251025,Barnards Hill Ln,2023-06-12T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.2
251025,Barnards Hill Ln,2023-06-12T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.9
251025,Barnards Hill Ln,2023-06-12T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
251025,Barnards Hill Ln,2023-06-12T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
251025,Barnards Hill Ln,2023-06-12T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
251025,Barnards Hill Ln,2023-06-12T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.01
251025,Barnards Hill Ln,2023-06-12T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.31
251025,Barnards Hill Ln,2023-06-12T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.38
251025,Barnards Hill Ln,2023-06-12T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,9.1
251025,Barnards Hill Ln,2023-06-12T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.0
251025,Barnards Hill Ln,2023-06-12T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.9
251025,Barnards Hill Ln,2023-06-12T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.3
251025,Barnards Hill Ln,2023-06-12T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
251025,Barnards Hill Ln,2023-06-12T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
251025,Barnards Hill Ln,2023-06-12T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
251025,Barnards Hill Ln,2023-06-12T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.32
251025,Barnards Hill Ln,2023-06-12T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.34
251025,Barnards Hill Ln,2023-06-12T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
251025,Barnards Hill Ln,2023-06-12T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,5.5
251025,Barnards Hill Ln,2023-06-12T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.6
