Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251025,Barnards Hill Ln,2023-06-12T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
251025,Barnards Hill Ln,2023-06-12T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.45
251025,Barnards Hill Ln,2023-06-12T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.9
251025,Barnards Hill Ln,2023-06-12T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.02
251025,Barnards Hill Ln,2023-06-12T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,14.1
251025,Barnards Hill Ln,2023-06-12T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.6
251025,Barnards Hill Ln,2023-06-12T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.8
251025,Barnards Hill Ln,2023-06-12T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.2
251025,Barnards Hill Ln,2023-06-12T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
251025,Barnards Hill Ln,2023-06-12T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.46
251025,Barnards Hill Ln,2023-06-12T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.11
251025,Barnards Hill Ln,2023-06-12T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.23
251025,Barnards Hill Ln,2023-06-12T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
251025,Barnards Hill Ln,2023-06-12T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.65
251025,Barnards Hill Ln,2023-06-12T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,9.1
251025,Barnards Hill Ln,2023-06-12T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.1
251025,Barnards Hill Ln,2023-06-12T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.2
251025,Barnards Hill Ln,2023-06-12T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.4
251025,Barnards Hill Ln,2023-06-12T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.06
251025,Barnards Hill Ln,2023-06-12T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
251025,Barnards Hill Ln,2023-06-12T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
251025,Barnards Hill Ln,2023-06-12T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.93
251025,Barnards Hill Ln,2023-06-12T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.64
251025,Barnards Hill Ln,2023-06-12T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.14
251025,Barnards Hill Ln,2023-06-12T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,23.8
251025,Barnards Hill Ln,2023-06-12T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.2
251025,Barnards Hill Ln,2023-06-12T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.5
251025,Barnards Hill Ln,2023-06-12T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.9
251025,Barnards Hill Ln,2023-06-12T08:20:00.000+00:00,transformer,,Temperature,C,29.1
251025,Barnards Hill Ln,2023-06-12T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
251025,Barnards Hill Ln,2023-06-12T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.82
251025,Barnards Hill Ln,2023-06-12T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
251025,Barnards Hill Ln,2023-06-12T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.66
251025,Barnards Hill Ln,2023-06-12T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
251025,Barnards Hill Ln,2023-06-12T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.54
251025,Barnards Hill Ln,2023-06-12T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
251025,Barnards Hill Ln,2023-06-12T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
251025,Barnards Hill Ln,2023-06-12T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
251025,Barnards Hill Ln,2023-06-12T08:20:00.000+00:00,busbar,,L3 Active Power,kW,6.53
251025,Barnards Hill Ln,2023-06-12T08:20:00.000+00:00,busbar,,L2 Active Power,kW,7.0
251025,Barnards Hill Ln,2023-06-12T08:20:00.000+00:00,busbar,,L1 Active Power,kW,10.0
251025,Barnards Hill Ln,2023-06-12T08:20:00.000+00:00,busbar,,N Current (RMS),A,23.7
251025,Barnards Hill Ln,2023-06-12T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,29.5
251025,Barnards Hill Ln,2023-06-12T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,31.9
251025,Barnards Hill Ln,2023-06-12T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.2
251025,Barnards Hill Ln,2023-06-12T08:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.56
251025,Barnards Hill Ln,2023-06-12T08:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.08
251025,Barnards Hill Ln,2023-06-12T08:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.74
251025,Barnards Hill Ln,2023-06-12T08:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.05
251025,Barnards Hill Ln,2023-06-12T08:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.46
251025,Barnards Hill Ln,2023-06-12T08:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.76
251025,Barnards Hill Ln,2023-06-12T08:10:00.000+00:00,feeder,40.0,N Current (RMS),A,11.0
251025,Barnards Hill Ln,2023-06-12T08:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.4
251025,Barnards Hill Ln,2023-06-12T08:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.4
251025,Barnards Hill Ln,2023-06-12T08:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.9
251025,Barnards Hill Ln,2023-06-12T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.52
251025,Barnards Hill Ln,2023-06-12T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
251025,Barnards Hill Ln,2023-06-12T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.12
251025,Barnards Hill Ln,2023-06-12T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.28
251025,Barnards Hill Ln,2023-06-12T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.54
251025,Barnards Hill Ln,2023-06-12T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.41
251025,Barnards Hill Ln,2023-06-12T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,8.1
251025,Barnards Hill Ln,2023-06-12T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.2
251025,Barnards Hill Ln,2023-06-12T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.2
251025,Barnards Hill Ln,2023-06-12T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.7
251025,Barnards Hill Ln,2023-06-12T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
251025,Barnards Hill Ln,2023-06-12T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.43
251025,Barnards Hill Ln,2023-06-12T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
251025,Barnards Hill Ln,2023-06-12T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.15
251025,Barnards Hill Ln,2023-06-12T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
251025,Barnards Hill Ln,2023-06-12T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.16
251025,Barnards Hill Ln,2023-06-12T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,9.5
251025,Barnards Hill Ln,2023-06-12T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.6
251025,Barnards Hill Ln,2023-06-12T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.0
251025,Barnards Hill Ln,2023-06-12T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.9
251025,Barnards Hill Ln,2023-06-12T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
251025,Barnards Hill Ln,2023-06-12T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
251025,Barnards Hill Ln,2023-06-12T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
251025,Barnards Hill Ln,2023-06-12T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.06
251025,Barnards Hill Ln,2023-06-12T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.01
251025,Barnards Hill Ln,2023-06-12T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.86
251025,Barnards Hill Ln,2023-06-12T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,8.8
251025,Barnards Hill Ln,2023-06-12T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.0
251025,Barnards Hill Ln,2023-06-12T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.2
251025,Barnards Hill Ln,2023-06-12T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.3
251025,Barnards Hill Ln,2023-06-12T08:10:00.000+00:00,transformer,,Temperature,C,29.1
251025,Barnards Hill Ln,2023-06-12T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
251025,Barnards Hill Ln,2023-06-12T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.72
251025,Barnards Hill Ln,2023-06-12T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
251025,Barnards Hill Ln,2023-06-12T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.76
251025,Barnards Hill Ln,2023-06-12T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
251025,Barnards Hill Ln,2023-06-12T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.45
251025,Barnards Hill Ln,2023-06-12T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
251025,Barnards Hill Ln,2023-06-12T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
251025,Barnards Hill Ln,2023-06-12T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
251025,Barnards Hill Ln,2023-06-12T08:10:00.000+00:00,busbar,,L3 Active Power,kW,7.55
251025,Barnards Hill Ln,2023-06-12T08:10:00.000+00:00,busbar,,L2 Active Power,kW,6.02
251025,Barnards Hill Ln,2023-06-12T08:10:00.000+00:00,busbar,,L1 Active Power,kW,8.18
251025,Barnards Hill Ln,2023-06-12T08:10:00.000+00:00,busbar,,N Current (RMS),A,18.7
251025,Barnards Hill Ln,2023-06-12T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.3
251025,Barnards Hill Ln,2023-06-12T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,26.3
251025,Barnards Hill Ln,2023-06-12T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.7
251025,Barnards Hill Ln,2023-06-12T08:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.49
251025,Barnards Hill Ln,2023-06-12T08:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.22
251025,Barnards Hill Ln,2023-06-12T08:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.83
251025,Barnards Hill Ln,2023-06-12T08:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.76
251025,Barnards Hill Ln,2023-06-12T08:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.48
251025,Barnards Hill Ln,2023-06-12T08:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.0
251025,Barnards Hill Ln,2023-06-12T08:00:00.000+00:00,feeder,40.0,N Current (RMS),A,14.3
251025,Barnards Hill Ln,2023-06-12T08:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.6
251025,Barnards Hill Ln,2023-06-12T08:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.7
251025,Barnards Hill Ln,2023-06-12T08:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.0
251025,Barnards Hill Ln,2023-06-12T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
251025,Barnards Hill Ln,2023-06-12T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
251025,Barnards Hill Ln,2023-06-12T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.11
251025,Barnards Hill Ln,2023-06-12T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.34
251025,Barnards Hill Ln,2023-06-12T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.54
251025,Barnards Hill Ln,2023-06-12T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.48
251025,Barnards Hill Ln,2023-06-12T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,12.0
251025,Barnards Hill Ln,2023-06-12T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.0
251025,Barnards Hill Ln,2023-06-12T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.2
251025,Barnards Hill Ln,2023-06-12T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.9
251025,Barnards Hill Ln,2023-06-12T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
251025,Barnards Hill Ln,2023-06-12T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.46
251025,Barnards Hill Ln,2023-06-12T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.16
251025,Barnards Hill Ln,2023-06-12T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.25
251025,Barnards Hill Ln,2023-06-12T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.15
251025,Barnards Hill Ln,2023-06-12T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.63
251025,Barnards Hill Ln,2023-06-12T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,9.7
251025,Barnards Hill Ln,2023-06-12T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.4
251025,Barnards Hill Ln,2023-06-12T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.7
251025,Barnards Hill Ln,2023-06-12T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.0
251025,Barnards Hill Ln,2023-06-12T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.16
251025,Barnards Hill Ln,2023-06-12T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.22
251025,Barnards Hill Ln,2023-06-12T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
251025,Barnards Hill Ln,2023-06-12T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.36
251025,Barnards Hill Ln,2023-06-12T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.99
251025,Barnards Hill Ln,2023-06-12T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.22
251025,Barnards Hill Ln,2023-06-12T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.9
251025,Barnards Hill Ln,2023-06-12T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.9
251025,Barnards Hill Ln,2023-06-12T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.3
251025,Barnards Hill Ln,2023-06-12T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.4
251025,Barnards Hill Ln,2023-06-12T08:00:00.000+00:00,transformer,,Temperature,C,29.0
251025,Barnards Hill Ln,2023-06-12T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
251025,Barnards Hill Ln,2023-06-12T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.63
251025,Barnards Hill Ln,2023-06-12T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
251025,Barnards Hill Ln,2023-06-12T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.61
251025,Barnards Hill Ln,2023-06-12T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
251025,Barnards Hill Ln,2023-06-12T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.81
251025,Barnards Hill Ln,2023-06-12T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
251025,Barnards Hill Ln,2023-06-12T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
251025,Barnards Hill Ln,2023-06-12T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
251025,Barnards Hill Ln,2023-06-12T08:00:00.000+00:00,busbar,,L3 Active Power,kW,9.72
251025,Barnards Hill Ln,2023-06-12T08:00:00.000+00:00,busbar,,L2 Active Power,kW,7.16
251025,Barnards Hill Ln,2023-06-12T08:00:00.000+00:00,busbar,,L1 Active Power,kW,6.33
251025,Barnards Hill Ln,2023-06-12T08:00:00.000+00:00,busbar,,N Current (RMS),A,28.5
251025,Barnards Hill Ln,2023-06-12T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.2
251025,Barnards Hill Ln,2023-06-12T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.9
251025,Barnards Hill Ln,2023-06-12T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,28.9
251025,Barnards Hill Ln,2023-06-12T07:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.58
251025,Barnards Hill Ln,2023-06-12T07:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.32
251025,Barnards Hill Ln,2023-06-12T07:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.81
251025,Barnards Hill Ln,2023-06-12T07:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.82
251025,Barnards Hill Ln,2023-06-12T07:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.93
251025,Barnards Hill Ln,2023-06-12T07:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.74
251025,Barnards Hill Ln,2023-06-12T07:50:00.000+00:00,feeder,40.0,N Current (RMS),A,10.2
251025,Barnards Hill Ln,2023-06-12T07:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.8
251025,Barnards Hill Ln,2023-06-12T07:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.4
251025,Barnards Hill Ln,2023-06-12T07:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.8
251025,Barnards Hill Ln,2023-06-12T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
251025,Barnards Hill Ln,2023-06-12T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
251025,Barnards Hill Ln,2023-06-12T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.36
251025,Barnards Hill Ln,2023-06-12T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.05
251025,Barnards Hill Ln,2023-06-12T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.06
251025,Barnards Hill Ln,2023-06-12T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.76
251025,Barnards Hill Ln,2023-06-12T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.0
251025,Barnards Hill Ln,2023-06-12T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.0
251025,Barnards Hill Ln,2023-06-12T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.2
251025,Barnards Hill Ln,2023-06-12T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.5
251025,Barnards Hill Ln,2023-06-12T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
251025,Barnards Hill Ln,2023-06-12T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.49
251025,Barnards Hill Ln,2023-06-12T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.19
251025,Barnards Hill Ln,2023-06-12T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.0
251025,Barnards Hill Ln,2023-06-12T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.12
251025,Barnards Hill Ln,2023-06-12T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.24
251025,Barnards Hill Ln,2023-06-12T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,8.1
251025,Barnards Hill Ln,2023-06-12T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.6
251025,Barnards Hill Ln,2023-06-12T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.6
251025,Barnards Hill Ln,2023-06-12T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.5
251025,Barnards Hill Ln,2023-06-12T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.1
251025,Barnards Hill Ln,2023-06-12T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.32
251025,Barnards Hill Ln,2023-06-12T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
251025,Barnards Hill Ln,2023-06-12T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.33
251025,Barnards Hill Ln,2023-06-12T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.71
251025,Barnards Hill Ln,2023-06-12T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.9
251025,Barnards Hill Ln,2023-06-12T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.9
251025,Barnards Hill Ln,2023-06-12T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.9
251025,Barnards Hill Ln,2023-06-12T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.7
251025,Barnards Hill Ln,2023-06-12T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.4
251025,Barnards Hill Ln,2023-06-12T07:50:00.000+00:00,transformer,,Temperature,C,29.0
251025,Barnards Hill Ln,2023-06-12T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
251025,Barnards Hill Ln,2023-06-12T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.84
251025,Barnards Hill Ln,2023-06-12T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
251025,Barnards Hill Ln,2023-06-12T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.21
251025,Barnards Hill Ln,2023-06-12T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
251025,Barnards Hill Ln,2023-06-12T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.91
251025,Barnards Hill Ln,2023-06-12T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
251025,Barnards Hill Ln,2023-06-12T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
251025,Barnards Hill Ln,2023-06-12T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
251025,Barnards Hill Ln,2023-06-12T07:50:00.000+00:00,busbar,,L3 Active Power,kW,8.2
251025,Barnards Hill Ln,2023-06-12T07:50:00.000+00:00,busbar,,L2 Active Power,kW,6.82
251025,Barnards Hill Ln,2023-06-12T07:50:00.000+00:00,busbar,,L1 Active Power,kW,5.64
251025,Barnards Hill Ln,2023-06-12T07:50:00.000+00:00,busbar,,N Current (RMS),A,22.1
251025,Barnards Hill Ln,2023-06-12T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.6
251025,Barnards Hill Ln,2023-06-12T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,30.2
251025,Barnards Hill Ln,2023-06-12T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,25.7
251025,Barnards Hill Ln,2023-06-12T07:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.49
251025,Barnards Hill Ln,2023-06-12T07:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.24
251025,Barnards Hill Ln,2023-06-12T07:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.89
251025,Barnards Hill Ln,2023-06-12T07:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.13
251025,Barnards Hill Ln,2023-06-12T07:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.44
251025,Barnards Hill Ln,2023-06-12T07:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.2
251025,Barnards Hill Ln,2023-06-12T07:40:00.000+00:00,feeder,40.0,N Current (RMS),A,9.2
251025,Barnards Hill Ln,2023-06-12T07:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.3
251025,Barnards Hill Ln,2023-06-12T07:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.3
251025,Barnards Hill Ln,2023-06-12T07:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.5
251025,Barnards Hill Ln,2023-06-12T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.13
251025,Barnards Hill Ln,2023-06-12T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
251025,Barnards Hill Ln,2023-06-12T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.29
251025,Barnards Hill Ln,2023-06-12T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.6
251025,Barnards Hill Ln,2023-06-12T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.03
251025,Barnards Hill Ln,2023-06-12T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.14
251025,Barnards Hill Ln,2023-06-12T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.8
251025,Barnards Hill Ln,2023-06-12T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.5
251025,Barnards Hill Ln,2023-06-12T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.0
251025,Barnards Hill Ln,2023-06-12T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.1
251025,Barnards Hill Ln,2023-06-12T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
251025,Barnards Hill Ln,2023-06-12T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.49
251025,Barnards Hill Ln,2023-06-12T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
251025,Barnards Hill Ln,2023-06-12T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.5
251025,Barnards Hill Ln,2023-06-12T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
251025,Barnards Hill Ln,2023-06-12T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.04
251025,Barnards Hill Ln,2023-06-12T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.0
251025,Barnards Hill Ln,2023-06-12T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.3
251025,Barnards Hill Ln,2023-06-12T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.2
251025,Barnards Hill Ln,2023-06-12T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
251025,Barnards Hill Ln,2023-06-12T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
251025,Barnards Hill Ln,2023-06-12T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.54
251025,Barnards Hill Ln,2023-06-12T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
251025,Barnards Hill Ln,2023-06-12T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.97
251025,Barnards Hill Ln,2023-06-12T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.49
251025,Barnards Hill Ln,2023-06-12T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.43
251025,Barnards Hill Ln,2023-06-12T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.0
251025,Barnards Hill Ln,2023-06-12T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.9
251025,Barnards Hill Ln,2023-06-12T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.2
251025,Barnards Hill Ln,2023-06-12T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.1
251025,Barnards Hill Ln,2023-06-12T07:40:00.000+00:00,transformer,,Temperature,C,29.0
251025,Barnards Hill Ln,2023-06-12T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
251025,Barnards Hill Ln,2023-06-12T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.02
251025,Barnards Hill Ln,2023-06-12T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
251025,Barnards Hill Ln,2023-06-12T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
251025,Barnards Hill Ln,2023-06-12T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
251025,Barnards Hill Ln,2023-06-12T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.93
251025,Barnards Hill Ln,2023-06-12T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
251025,Barnards Hill Ln,2023-06-12T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
251025,Barnards Hill Ln,2023-06-12T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
251025,Barnards Hill Ln,2023-06-12T07:40:00.000+00:00,busbar,,L3 Active Power,kW,11.19
251025,Barnards Hill Ln,2023-06-12T07:40:00.000+00:00,busbar,,L2 Active Power,kW,6.95
251025,Barnards Hill Ln,2023-06-12T07:40:00.000+00:00,busbar,,L1 Active Power,kW,5.82
251025,Barnards Hill Ln,2023-06-12T07:40:00.000+00:00,busbar,,N Current (RMS),A,26.2
251025,Barnards Hill Ln,2023-06-12T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.9
251025,Barnards Hill Ln,2023-06-12T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,30.7
251025,Barnards Hill Ln,2023-06-12T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,25.8
251025,Barnards Hill Ln,2023-06-12T07:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.74
251025,Barnards Hill Ln,2023-06-12T07:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.24
251025,Barnards Hill Ln,2023-06-12T07:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.77
251025,Barnards Hill Ln,2023-06-12T07:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.13
251025,Barnards Hill Ln,2023-06-12T07:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.45
251025,Barnards Hill Ln,2023-06-12T07:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.5
251025,Barnards Hill Ln,2023-06-12T07:30:00.000+00:00,feeder,40.0,N Current (RMS),A,7.2
251025,Barnards Hill Ln,2023-06-12T07:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.3
251025,Barnards Hill Ln,2023-06-12T07:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.3
251025,Barnards Hill Ln,2023-06-12T07:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.8
251025,Barnards Hill Ln,2023-06-12T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
251025,Barnards Hill Ln,2023-06-12T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
251025,Barnards Hill Ln,2023-06-12T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.21
251025,Barnards Hill Ln,2023-06-12T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.03
251025,Barnards Hill Ln,2023-06-12T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.88
251025,Barnards Hill Ln,2023-06-12T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.26
251025,Barnards Hill Ln,2023-06-12T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,17.2
251025,Barnards Hill Ln,2023-06-12T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.8
251025,Barnards Hill Ln,2023-06-12T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.3
251025,Barnards Hill Ln,2023-06-12T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.2
251025,Barnards Hill Ln,2023-06-12T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.43
251025,Barnards Hill Ln,2023-06-12T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.52
251025,Barnards Hill Ln,2023-06-12T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
251025,Barnards Hill Ln,2023-06-12T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.59
251025,Barnards Hill Ln,2023-06-12T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.82
251025,Barnards Hill Ln,2023-06-12T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.09
251025,Barnards Hill Ln,2023-06-12T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.2
251025,Barnards Hill Ln,2023-06-12T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.6
251025,Barnards Hill Ln,2023-06-12T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.0
251025,Barnards Hill Ln,2023-06-12T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
251025,Barnards Hill Ln,2023-06-12T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.11
251025,Barnards Hill Ln,2023-06-12T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.68
251025,Barnards Hill Ln,2023-06-12T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
251025,Barnards Hill Ln,2023-06-12T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.85
251025,Barnards Hill Ln,2023-06-12T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.76
251025,Barnards Hill Ln,2023-06-12T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.28
251025,Barnards Hill Ln,2023-06-12T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.7
251025,Barnards Hill Ln,2023-06-12T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.0
251025,Barnards Hill Ln,2023-06-12T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.8
251025,Barnards Hill Ln,2023-06-12T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.4
251025,Barnards Hill Ln,2023-06-12T07:30:00.000+00:00,transformer,,Temperature,C,29.0
251025,Barnards Hill Ln,2023-06-12T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
251025,Barnards Hill Ln,2023-06-12T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.13
251025,Barnards Hill Ln,2023-06-12T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
251025,Barnards Hill Ln,2023-06-12T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.41
251025,Barnards Hill Ln,2023-06-12T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
251025,Barnards Hill Ln,2023-06-12T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.31
251025,Barnards Hill Ln,2023-06-12T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
251025,Barnards Hill Ln,2023-06-12T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
251025,Barnards Hill Ln,2023-06-12T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
251025,Barnards Hill Ln,2023-06-12T07:30:00.000+00:00,busbar,,L3 Active Power,kW,6.6
251025,Barnards Hill Ln,2023-06-12T07:30:00.000+00:00,busbar,,L2 Active Power,kW,10.91
251025,Barnards Hill Ln,2023-06-12T07:30:00.000+00:00,busbar,,L1 Active Power,kW,5.13
251025,Barnards Hill Ln,2023-06-12T07:30:00.000+00:00,busbar,,N Current (RMS),A,33.4
251025,Barnards Hill Ln,2023-06-12T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,31.5
251025,Barnards Hill Ln,2023-06-12T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.6
251025,Barnards Hill Ln,2023-06-12T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,23.8
251025,Barnards Hill Ln,2023-06-12T07:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.63
251025,Barnards Hill Ln,2023-06-12T07:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.19
251025,Barnards Hill Ln,2023-06-12T07:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.78
251025,Barnards Hill Ln,2023-06-12T07:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.48
251025,Barnards Hill Ln,2023-06-12T07:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.69
251025,Barnards Hill Ln,2023-06-12T07:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.18
251025,Barnards Hill Ln,2023-06-12T07:20:00.000+00:00,feeder,40.0,N Current (RMS),A,7.3
251025,Barnards Hill Ln,2023-06-12T07:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.6
251025,Barnards Hill Ln,2023-06-12T07:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.8
251025,Barnards Hill Ln,2023-06-12T07:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.5
251025,Barnards Hill Ln,2023-06-12T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
251025,Barnards Hill Ln,2023-06-12T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.16
251025,Barnards Hill Ln,2023-06-12T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
251025,Barnards Hill Ln,2023-06-12T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.88
251025,Barnards Hill Ln,2023-06-12T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.76
251025,Barnards Hill Ln,2023-06-12T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.47
251025,Barnards Hill Ln,2023-06-12T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,21.7
251025,Barnards Hill Ln,2023-06-12T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.8
251025,Barnards Hill Ln,2023-06-12T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.4
251025,Barnards Hill Ln,2023-06-12T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.3
251025,Barnards Hill Ln,2023-06-12T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
251025,Barnards Hill Ln,2023-06-12T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
251025,Barnards Hill Ln,2023-06-12T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.1
251025,Barnards Hill Ln,2023-06-12T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.25
251025,Barnards Hill Ln,2023-06-12T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.22
251025,Barnards Hill Ln,2023-06-12T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.17
251025,Barnards Hill Ln,2023-06-12T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,31.6
251025,Barnards Hill Ln,2023-06-12T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.9
251025,Barnards Hill Ln,2023-06-12T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.2
251025,Barnards Hill Ln,2023-06-12T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.0
251025,Barnards Hill Ln,2023-06-12T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
251025,Barnards Hill Ln,2023-06-12T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.49
251025,Barnards Hill Ln,2023-06-12T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
251025,Barnards Hill Ln,2023-06-12T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.12
251025,Barnards Hill Ln,2023-06-12T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.56
251025,Barnards Hill Ln,2023-06-12T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.77
251025,Barnards Hill Ln,2023-06-12T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,9.1
251025,Barnards Hill Ln,2023-06-12T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.5
251025,Barnards Hill Ln,2023-06-12T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.1
251025,Barnards Hill Ln,2023-06-12T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.9
251025,Barnards Hill Ln,2023-06-12T07:20:00.000+00:00,transformer,,Temperature,C,29.0
251025,Barnards Hill Ln,2023-06-12T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
251025,Barnards Hill Ln,2023-06-12T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.76
251025,Barnards Hill Ln,2023-06-12T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
251025,Barnards Hill Ln,2023-06-12T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.15
251025,Barnards Hill Ln,2023-06-12T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
251025,Barnards Hill Ln,2023-06-12T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.08
251025,Barnards Hill Ln,2023-06-12T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
251025,Barnards Hill Ln,2023-06-12T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
251025,Barnards Hill Ln,2023-06-12T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
251025,Barnards Hill Ln,2023-06-12T07:20:00.000+00:00,busbar,,L3 Active Power,kW,14.74
251025,Barnards Hill Ln,2023-06-12T07:20:00.000+00:00,busbar,,L2 Active Power,kW,11.23
251025,Barnards Hill Ln,2023-06-12T07:20:00.000+00:00,busbar,,L1 Active Power,kW,4.58
251025,Barnards Hill Ln,2023-06-12T07:20:00.000+00:00,busbar,,N Current (RMS),A,47.8
251025,Barnards Hill Ln,2023-06-12T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.6
251025,Barnards Hill Ln,2023-06-12T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.8
251025,Barnards Hill Ln,2023-06-12T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,21.5
251025,Barnards Hill Ln,2023-06-12T07:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.54
251025,Barnards Hill Ln,2023-06-12T07:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.1
251025,Barnards Hill Ln,2023-06-12T07:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.81
251025,Barnards Hill Ln,2023-06-12T07:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.34
251025,Barnards Hill Ln,2023-06-12T07:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.95
251025,Barnards Hill Ln,2023-06-12T07:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.85
251025,Barnards Hill Ln,2023-06-12T07:10:00.000+00:00,feeder,40.0,N Current (RMS),A,11.4
251025,Barnards Hill Ln,2023-06-12T07:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.1
251025,Barnards Hill Ln,2023-06-12T07:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.0
251025,Barnards Hill Ln,2023-06-12T07:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.3
251025,Barnards Hill Ln,2023-06-12T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.08
251025,Barnards Hill Ln,2023-06-12T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.06
251025,Barnards Hill Ln,2023-06-12T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
251025,Barnards Hill Ln,2023-06-12T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.25
251025,Barnards Hill Ln,2023-06-12T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.99
251025,Barnards Hill Ln,2023-06-12T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.49
251025,Barnards Hill Ln,2023-06-12T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,41.2
251025,Barnards Hill Ln,2023-06-12T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.7
251025,Barnards Hill Ln,2023-06-12T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,55.3
251025,Barnards Hill Ln,2023-06-12T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.4
251025,Barnards Hill Ln,2023-06-12T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
251025,Barnards Hill Ln,2023-06-12T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.6
251025,Barnards Hill Ln,2023-06-12T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.28
251025,Barnards Hill Ln,2023-06-12T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.07
251025,Barnards Hill Ln,2023-06-12T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.06
251025,Barnards Hill Ln,2023-06-12T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.73
251025,Barnards Hill Ln,2023-06-12T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.4
251025,Barnards Hill Ln,2023-06-12T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.3
251025,Barnards Hill Ln,2023-06-12T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.7
251025,Barnards Hill Ln,2023-06-12T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.2
251025,Barnards Hill Ln,2023-06-12T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
251025,Barnards Hill Ln,2023-06-12T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
251025,Barnards Hill Ln,2023-06-12T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
251025,Barnards Hill Ln,2023-06-12T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.76
251025,Barnards Hill Ln,2023-06-12T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.55
251025,Barnards Hill Ln,2023-06-12T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.97
251025,Barnards Hill Ln,2023-06-12T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.5
251025,Barnards Hill Ln,2023-06-12T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.9
251025,Barnards Hill Ln,2023-06-12T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.9
251025,Barnards Hill Ln,2023-06-12T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.7
251025,Barnards Hill Ln,2023-06-12T07:10:00.000+00:00,transformer,,Temperature,C,29.0
251025,Barnards Hill Ln,2023-06-12T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
251025,Barnards Hill Ln,2023-06-12T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.15
251025,Barnards Hill Ln,2023-06-12T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
251025,Barnards Hill Ln,2023-06-12T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
251025,Barnards Hill Ln,2023-06-12T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
251025,Barnards Hill Ln,2023-06-12T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.31
251025,Barnards Hill Ln,2023-06-12T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
251025,Barnards Hill Ln,2023-06-12T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
251025,Barnards Hill Ln,2023-06-12T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
251025,Barnards Hill Ln,2023-06-12T07:10:00.000+00:00,busbar,,L3 Active Power,kW,7.42
251025,Barnards Hill Ln,2023-06-12T07:10:00.000+00:00,busbar,,L2 Active Power,kW,17.55
251025,Barnards Hill Ln,2023-06-12T07:10:00.000+00:00,busbar,,L1 Active Power,kW,5.03
251025,Barnards Hill Ln,2023-06-12T07:10:00.000+00:00,busbar,,N Current (RMS),A,54.9
251025,Barnards Hill Ln,2023-06-12T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.6
251025,Barnards Hill Ln,2023-06-12T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.8
251025,Barnards Hill Ln,2023-06-12T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,23.7
251025,Barnards Hill Ln,2023-06-12T07:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.36
251025,Barnards Hill Ln,2023-06-12T07:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.05
251025,Barnards Hill Ln,2023-06-12T07:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.97
251025,Barnards Hill Ln,2023-06-12T07:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.93
251025,Barnards Hill Ln,2023-06-12T07:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.17
251025,Barnards Hill Ln,2023-06-12T07:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.87
251025,Barnards Hill Ln,2023-06-12T07:00:00.000+00:00,feeder,40.0,N Current (RMS),A,9.3
251025,Barnards Hill Ln,2023-06-12T07:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.4
251025,Barnards Hill Ln,2023-06-12T07:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.5
251025,Barnards Hill Ln,2023-06-12T07:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.0
251025,Barnards Hill Ln,2023-06-12T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.08
251025,Barnards Hill Ln,2023-06-12T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
251025,Barnards Hill Ln,2023-06-12T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
251025,Barnards Hill Ln,2023-06-12T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.96
251025,Barnards Hill Ln,2023-06-12T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.51
251025,Barnards Hill Ln,2023-06-12T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.75
251025,Barnards Hill Ln,2023-06-12T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,13.8
251025,Barnards Hill Ln,2023-06-12T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.0
251025,Barnards Hill Ln,2023-06-12T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.7
251025,Barnards Hill Ln,2023-06-12T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.8
251025,Barnards Hill Ln,2023-06-12T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
251025,Barnards Hill Ln,2023-06-12T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.64
251025,Barnards Hill Ln,2023-06-12T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.13
251025,Barnards Hill Ln,2023-06-12T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.25
251025,Barnards Hill Ln,2023-06-12T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.08
251025,Barnards Hill Ln,2023-06-12T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.75
251025,Barnards Hill Ln,2023-06-12T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,11.6
251025,Barnards Hill Ln,2023-06-12T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.7
251025,Barnards Hill Ln,2023-06-12T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.9
251025,Barnards Hill Ln,2023-06-12T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.3
251025,Barnards Hill Ln,2023-06-12T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.08
251025,Barnards Hill Ln,2023-06-12T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
251025,Barnards Hill Ln,2023-06-12T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
251025,Barnards Hill Ln,2023-06-12T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.83
251025,Barnards Hill Ln,2023-06-12T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.56
251025,Barnards Hill Ln,2023-06-12T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.68
251025,Barnards Hill Ln,2023-06-12T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,8.3
251025,Barnards Hill Ln,2023-06-12T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.9
251025,Barnards Hill Ln,2023-06-12T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.3
251025,Barnards Hill Ln,2023-06-12T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.1
251025,Barnards Hill Ln,2023-06-12T07:00:00.000+00:00,transformer,,Temperature,C,29.0
251025,Barnards Hill Ln,2023-06-12T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
251025,Barnards Hill Ln,2023-06-12T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.8
251025,Barnards Hill Ln,2023-06-12T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
251025,Barnards Hill Ln,2023-06-12T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.11
251025,Barnards Hill Ln,2023-06-12T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
251025,Barnards Hill Ln,2023-06-12T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.98
251025,Barnards Hill Ln,2023-06-12T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
251025,Barnards Hill Ln,2023-06-12T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
251025,Barnards Hill Ln,2023-06-12T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
251025,Barnards Hill Ln,2023-06-12T07:00:00.000+00:00,busbar,,L3 Active Power,kW,6.97
251025,Barnards Hill Ln,2023-06-12T07:00:00.000+00:00,busbar,,L2 Active Power,kW,10.34
251025,Barnards Hill Ln,2023-06-12T07:00:00.000+00:00,busbar,,L1 Active Power,kW,6.05
251025,Barnards Hill Ln,2023-06-12T07:00:00.000+00:00,busbar,,N Current (RMS),A,24.7
251025,Barnards Hill Ln,2023-06-12T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,31.6
251025,Barnards Hill Ln,2023-06-12T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.4
251025,Barnards Hill Ln,2023-06-12T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,28.2
251025,Barnards Hill Ln,2023-06-12T06:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.45
251025,Barnards Hill Ln,2023-06-12T06:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.18
251025,Barnards Hill Ln,2023-06-12T06:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.07
251025,Barnards Hill Ln,2023-06-12T06:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.09
251025,Barnards Hill Ln,2023-06-12T06:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.56
251025,Barnards Hill Ln,2023-06-12T06:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.72
251025,Barnards Hill Ln,2023-06-12T06:50:00.000+00:00,feeder,40.0,N Current (RMS),A,8.3
251025,Barnards Hill Ln,2023-06-12T06:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.2
251025,Barnards Hill Ln,2023-06-12T06:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.7
251025,Barnards Hill Ln,2023-06-12T06:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.3
251025,Barnards Hill Ln,2023-06-12T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.06
251025,Barnards Hill Ln,2023-06-12T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
251025,Barnards Hill Ln,2023-06-12T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.17
251025,Barnards Hill Ln,2023-06-12T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.36
251025,Barnards Hill Ln,2023-06-12T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.07
251025,Barnards Hill Ln,2023-06-12T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.37
251025,Barnards Hill Ln,2023-06-12T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,17.8
251025,Barnards Hill Ln,2023-06-12T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.7
251025,Barnards Hill Ln,2023-06-12T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.8
251025,Barnards Hill Ln,2023-06-12T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.7
251025,Barnards Hill Ln,2023-06-12T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
251025,Barnards Hill Ln,2023-06-12T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.61
251025,Barnards Hill Ln,2023-06-12T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
251025,Barnards Hill Ln,2023-06-12T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.88
251025,Barnards Hill Ln,2023-06-12T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.1
251025,Barnards Hill Ln,2023-06-12T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.16
251025,Barnards Hill Ln,2023-06-12T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,5.4
