Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251025,Barnards Hill Ln,2023-06-12T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.9
251025,Barnards Hill Ln,2023-06-12T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.8
251025,Barnards Hill Ln,2023-06-12T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.9
251025,Barnards Hill Ln,2023-06-12T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.1
251025,Barnards Hill Ln,2023-06-12T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
251025,Barnards Hill Ln,2023-06-12T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
251025,Barnards Hill Ln,2023-06-12T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.66
251025,Barnards Hill Ln,2023-06-12T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.08
251025,Barnards Hill Ln,2023-06-12T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.43
251025,Barnards Hill Ln,2023-06-12T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,6.4
251025,Barnards Hill Ln,2023-06-12T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.4
251025,Barnards Hill Ln,2023-06-12T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.8
251025,Barnards Hill Ln,2023-06-12T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.7
251025,Barnards Hill Ln,2023-06-12T06:50:00.000+00:00,transformer,,Temperature,C,29.0
251025,Barnards Hill Ln,2023-06-12T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
251025,Barnards Hill Ln,2023-06-12T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.79
251025,Barnards Hill Ln,2023-06-12T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
251025,Barnards Hill Ln,2023-06-12T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.46
251025,Barnards Hill Ln,2023-06-12T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
251025,Barnards Hill Ln,2023-06-12T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.2
251025,Barnards Hill Ln,2023-06-12T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
251025,Barnards Hill Ln,2023-06-12T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
251025,Barnards Hill Ln,2023-06-12T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
251025,Barnards Hill Ln,2023-06-12T06:50:00.000+00:00,busbar,,L3 Active Power,kW,9.98
251025,Barnards Hill Ln,2023-06-12T06:50:00.000+00:00,busbar,,L2 Active Power,kW,8.82
251025,Barnards Hill Ln,2023-06-12T06:50:00.000+00:00,busbar,,L1 Active Power,kW,4.67
251025,Barnards Hill Ln,2023-06-12T06:50:00.000+00:00,busbar,,N Current (RMS),A,28.1
251025,Barnards Hill Ln,2023-06-12T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.2
251025,Barnards Hill Ln,2023-06-12T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.2
251025,Barnards Hill Ln,2023-06-12T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,21.8
251025,Barnards Hill Ln,2023-06-12T06:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.69
251025,Barnards Hill Ln,2023-06-12T06:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.32
251025,Barnards Hill Ln,2023-06-12T06:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.09
251025,Barnards Hill Ln,2023-06-12T06:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.69
251025,Barnards Hill Ln,2023-06-12T06:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.56
251025,Barnards Hill Ln,2023-06-12T06:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.29
251025,Barnards Hill Ln,2023-06-12T06:40:00.000+00:00,feeder,40.0,N Current (RMS),A,8.3
251025,Barnards Hill Ln,2023-06-12T06:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.7
251025,Barnards Hill Ln,2023-06-12T06:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.8
251025,Barnards Hill Ln,2023-06-12T06:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.9
251025,Barnards Hill Ln,2023-06-12T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.08
251025,Barnards Hill Ln,2023-06-12T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
251025,Barnards Hill Ln,2023-06-12T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
251025,Barnards Hill Ln,2023-06-12T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.01
251025,Barnards Hill Ln,2023-06-12T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.08
251025,Barnards Hill Ln,2023-06-12T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.15
251025,Barnards Hill Ln,2023-06-12T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,14.8
251025,Barnards Hill Ln,2023-06-12T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.5
251025,Barnards Hill Ln,2023-06-12T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.4
251025,Barnards Hill Ln,2023-06-12T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.0
251025,Barnards Hill Ln,2023-06-12T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
251025,Barnards Hill Ln,2023-06-12T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.62
251025,Barnards Hill Ln,2023-06-12T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
251025,Barnards Hill Ln,2023-06-12T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.77
251025,Barnards Hill Ln,2023-06-12T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
251025,Barnards Hill Ln,2023-06-12T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.06
251025,Barnards Hill Ln,2023-06-12T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,7.1
251025,Barnards Hill Ln,2023-06-12T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.6
251025,Barnards Hill Ln,2023-06-12T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.8
251025,Barnards Hill Ln,2023-06-12T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
251025,Barnards Hill Ln,2023-06-12T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.05
251025,Barnards Hill Ln,2023-06-12T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
251025,Barnards Hill Ln,2023-06-12T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
251025,Barnards Hill Ln,2023-06-12T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.96
251025,Barnards Hill Ln,2023-06-12T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.72
251025,Barnards Hill Ln,2023-06-12T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.45
251025,Barnards Hill Ln,2023-06-12T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,5.3
251025,Barnards Hill Ln,2023-06-12T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.8
251025,Barnards Hill Ln,2023-06-12T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.6
251025,Barnards Hill Ln,2023-06-12T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.6
251025,Barnards Hill Ln,2023-06-12T06:40:00.000+00:00,transformer,,Temperature,C,29.0
251025,Barnards Hill Ln,2023-06-12T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
251025,Barnards Hill Ln,2023-06-12T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.27
251025,Barnards Hill Ln,2023-06-12T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
251025,Barnards Hill Ln,2023-06-12T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.78
251025,Barnards Hill Ln,2023-06-12T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
251025,Barnards Hill Ln,2023-06-12T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.37
251025,Barnards Hill Ln,2023-06-12T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
251025,Barnards Hill Ln,2023-06-12T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
251025,Barnards Hill Ln,2023-06-12T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
251025,Barnards Hill Ln,2023-06-12T06:40:00.000+00:00,busbar,,L3 Active Power,kW,8.43
251025,Barnards Hill Ln,2023-06-12T06:40:00.000+00:00,busbar,,L2 Active Power,kW,7.39
251025,Barnards Hill Ln,2023-06-12T06:40:00.000+00:00,busbar,,L1 Active Power,kW,4.96
251025,Barnards Hill Ln,2023-06-12T06:40:00.000+00:00,busbar,,N Current (RMS),A,25.6
251025,Barnards Hill Ln,2023-06-12T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.6
251025,Barnards Hill Ln,2023-06-12T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.0
251025,Barnards Hill Ln,2023-06-12T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,24.3
251025,Barnards Hill Ln,2023-06-12T06:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.78
251025,Barnards Hill Ln,2023-06-12T06:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.25
251025,Barnards Hill Ln,2023-06-12T06:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.12
251025,Barnards Hill Ln,2023-06-12T06:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.17
251025,Barnards Hill Ln,2023-06-12T06:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.99
251025,Barnards Hill Ln,2023-06-12T06:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.4
251025,Barnards Hill Ln,2023-06-12T06:30:00.000+00:00,feeder,40.0,N Current (RMS),A,14.4
251025,Barnards Hill Ln,2023-06-12T06:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.5
251025,Barnards Hill Ln,2023-06-12T06:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.8
251025,Barnards Hill Ln,2023-06-12T06:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.6
251025,Barnards Hill Ln,2023-06-12T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
251025,Barnards Hill Ln,2023-06-12T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
251025,Barnards Hill Ln,2023-06-12T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
251025,Barnards Hill Ln,2023-06-12T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.33
251025,Barnards Hill Ln,2023-06-12T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.51
251025,Barnards Hill Ln,2023-06-12T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.24
251025,Barnards Hill Ln,2023-06-12T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,17.2
251025,Barnards Hill Ln,2023-06-12T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.3
251025,Barnards Hill Ln,2023-06-12T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.6
251025,Barnards Hill Ln,2023-06-12T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.2
251025,Barnards Hill Ln,2023-06-12T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
251025,Barnards Hill Ln,2023-06-12T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.61
251025,Barnards Hill Ln,2023-06-12T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
251025,Barnards Hill Ln,2023-06-12T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.62
251025,Barnards Hill Ln,2023-06-12T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
251025,Barnards Hill Ln,2023-06-12T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.07
251025,Barnards Hill Ln,2023-06-12T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.7
251025,Barnards Hill Ln,2023-06-12T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.1
251025,Barnards Hill Ln,2023-06-12T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.7
251025,Barnards Hill Ln,2023-06-12T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
251025,Barnards Hill Ln,2023-06-12T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
251025,Barnards Hill Ln,2023-06-12T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
251025,Barnards Hill Ln,2023-06-12T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
251025,Barnards Hill Ln,2023-06-12T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.09
251025,Barnards Hill Ln,2023-06-12T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.77
251025,Barnards Hill Ln,2023-06-12T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.78
251025,Barnards Hill Ln,2023-06-12T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.8
251025,Barnards Hill Ln,2023-06-12T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.5
251025,Barnards Hill Ln,2023-06-12T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.8
251025,Barnards Hill Ln,2023-06-12T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.6
251025,Barnards Hill Ln,2023-06-12T06:30:00.000+00:00,transformer,,Temperature,C,29.0
251025,Barnards Hill Ln,2023-06-12T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
251025,Barnards Hill Ln,2023-06-12T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.76
251025,Barnards Hill Ln,2023-06-12T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
251025,Barnards Hill Ln,2023-06-12T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.32
251025,Barnards Hill Ln,2023-06-12T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
251025,Barnards Hill Ln,2023-06-12T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.29
251025,Barnards Hill Ln,2023-06-12T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
251025,Barnards Hill Ln,2023-06-12T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
251025,Barnards Hill Ln,2023-06-12T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
251025,Barnards Hill Ln,2023-06-12T06:30:00.000+00:00,busbar,,L3 Active Power,kW,8.2
251025,Barnards Hill Ln,2023-06-12T06:30:00.000+00:00,busbar,,L2 Active Power,kW,10.29
251025,Barnards Hill Ln,2023-06-12T06:30:00.000+00:00,busbar,,L1 Active Power,kW,5.49
251025,Barnards Hill Ln,2023-06-12T06:30:00.000+00:00,busbar,,N Current (RMS),A,26.4
251025,Barnards Hill Ln,2023-06-12T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,35.9
251025,Barnards Hill Ln,2023-06-12T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.8
251025,Barnards Hill Ln,2023-06-12T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,26.1
251025,Barnards Hill Ln,2023-06-12T06:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.73
251025,Barnards Hill Ln,2023-06-12T06:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.16
251025,Barnards Hill Ln,2023-06-12T06:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.94
251025,Barnards Hill Ln,2023-06-12T06:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.1
251025,Barnards Hill Ln,2023-06-12T06:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.68
251025,Barnards Hill Ln,2023-06-12T06:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.82
251025,Barnards Hill Ln,2023-06-12T06:20:00.000+00:00,feeder,40.0,N Current (RMS),A,10.3
251025,Barnards Hill Ln,2023-06-12T06:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.8
251025,Barnards Hill Ln,2023-06-12T06:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.6
251025,Barnards Hill Ln,2023-06-12T06:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.5
251025,Barnards Hill Ln,2023-06-12T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
251025,Barnards Hill Ln,2023-06-12T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.14
251025,Barnards Hill Ln,2023-06-12T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
251025,Barnards Hill Ln,2023-06-12T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.73
251025,Barnards Hill Ln,2023-06-12T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.97
251025,Barnards Hill Ln,2023-06-12T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.96
251025,Barnards Hill Ln,2023-06-12T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,27.2
251025,Barnards Hill Ln,2023-06-12T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.9
251025,Barnards Hill Ln,2023-06-12T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.6
251025,Barnards Hill Ln,2023-06-12T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.2
251025,Barnards Hill Ln,2023-06-12T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
251025,Barnards Hill Ln,2023-06-12T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.61
251025,Barnards Hill Ln,2023-06-12T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
251025,Barnards Hill Ln,2023-06-12T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.67
251025,Barnards Hill Ln,2023-06-12T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.06
251025,Barnards Hill Ln,2023-06-12T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.12
251025,Barnards Hill Ln,2023-06-12T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.6
251025,Barnards Hill Ln,2023-06-12T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.9
251025,Barnards Hill Ln,2023-06-12T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.7
251025,Barnards Hill Ln,2023-06-12T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
251025,Barnards Hill Ln,2023-06-12T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
251025,Barnards Hill Ln,2023-06-12T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
251025,Barnards Hill Ln,2023-06-12T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
251025,Barnards Hill Ln,2023-06-12T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.66
251025,Barnards Hill Ln,2023-06-12T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.24
251025,Barnards Hill Ln,2023-06-12T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.65
251025,Barnards Hill Ln,2023-06-12T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.3
251025,Barnards Hill Ln,2023-06-12T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.0
251025,Barnards Hill Ln,2023-06-12T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.0
251025,Barnards Hill Ln,2023-06-12T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.5
251025,Barnards Hill Ln,2023-06-12T06:20:00.000+00:00,transformer,,Temperature,C,29.0
251025,Barnards Hill Ln,2023-06-12T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
251025,Barnards Hill Ln,2023-06-12T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.47
251025,Barnards Hill Ln,2023-06-12T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
251025,Barnards Hill Ln,2023-06-12T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.97
251025,Barnards Hill Ln,2023-06-12T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
251025,Barnards Hill Ln,2023-06-12T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.71
251025,Barnards Hill Ln,2023-06-12T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
251025,Barnards Hill Ln,2023-06-12T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
251025,Barnards Hill Ln,2023-06-12T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
251025,Barnards Hill Ln,2023-06-12T06:20:00.000+00:00,busbar,,L3 Active Power,kW,9.17
251025,Barnards Hill Ln,2023-06-12T06:20:00.000+00:00,busbar,,L2 Active Power,kW,9.95
251025,Barnards Hill Ln,2023-06-12T06:20:00.000+00:00,busbar,,L1 Active Power,kW,4.55
251025,Barnards Hill Ln,2023-06-12T06:20:00.000+00:00,busbar,,N Current (RMS),A,39.3
251025,Barnards Hill Ln,2023-06-12T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.0
251025,Barnards Hill Ln,2023-06-12T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.8
251025,Barnards Hill Ln,2023-06-12T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,22.6
251025,Barnards Hill Ln,2023-06-12T06:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.59
251025,Barnards Hill Ln,2023-06-12T06:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.35
251025,Barnards Hill Ln,2023-06-12T06:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.9
251025,Barnards Hill Ln,2023-06-12T06:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.36
251025,Barnards Hill Ln,2023-06-12T06:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.37
251025,Barnards Hill Ln,2023-06-12T06:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.51
251025,Barnards Hill Ln,2023-06-12T06:10:00.000+00:00,feeder,40.0,N Current (RMS),A,6.7
251025,Barnards Hill Ln,2023-06-12T06:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.7
251025,Barnards Hill Ln,2023-06-12T06:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.2
251025,Barnards Hill Ln,2023-06-12T06:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.9
251025,Barnards Hill Ln,2023-06-12T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
251025,Barnards Hill Ln,2023-06-12T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
251025,Barnards Hill Ln,2023-06-12T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.45
251025,Barnards Hill Ln,2023-06-12T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.97
251025,Barnards Hill Ln,2023-06-12T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.72
251025,Barnards Hill Ln,2023-06-12T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.26
251025,Barnards Hill Ln,2023-06-12T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,11.3
251025,Barnards Hill Ln,2023-06-12T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.7
251025,Barnards Hill Ln,2023-06-12T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.8
251025,Barnards Hill Ln,2023-06-12T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.3
251025,Barnards Hill Ln,2023-06-12T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
251025,Barnards Hill Ln,2023-06-12T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.59
251025,Barnards Hill Ln,2023-06-12T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
251025,Barnards Hill Ln,2023-06-12T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.43
251025,Barnards Hill Ln,2023-06-12T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.1
251025,Barnards Hill Ln,2023-06-12T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.11
251025,Barnards Hill Ln,2023-06-12T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,9.7
251025,Barnards Hill Ln,2023-06-12T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.6
251025,Barnards Hill Ln,2023-06-12T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.7
251025,Barnards Hill Ln,2023-06-12T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
251025,Barnards Hill Ln,2023-06-12T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.11
251025,Barnards Hill Ln,2023-06-12T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
251025,Barnards Hill Ln,2023-06-12T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
251025,Barnards Hill Ln,2023-06-12T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.76
251025,Barnards Hill Ln,2023-06-12T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.66
251025,Barnards Hill Ln,2023-06-12T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.81
251025,Barnards Hill Ln,2023-06-12T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,8.3
251025,Barnards Hill Ln,2023-06-12T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.7
251025,Barnards Hill Ln,2023-06-12T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.5
251025,Barnards Hill Ln,2023-06-12T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.1
251025,Barnards Hill Ln,2023-06-12T06:10:00.000+00:00,transformer,,Temperature,C,29.0
251025,Barnards Hill Ln,2023-06-12T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
251025,Barnards Hill Ln,2023-06-12T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.5
251025,Barnards Hill Ln,2023-06-12T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
251025,Barnards Hill Ln,2023-06-12T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.94
251025,Barnards Hill Ln,2023-06-12T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
251025,Barnards Hill Ln,2023-06-12T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.56
251025,Barnards Hill Ln,2023-06-12T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
251025,Barnards Hill Ln,2023-06-12T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
251025,Barnards Hill Ln,2023-06-12T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
251025,Barnards Hill Ln,2023-06-12T06:10:00.000+00:00,busbar,,L3 Active Power,kW,4.52
251025,Barnards Hill Ln,2023-06-12T06:10:00.000+00:00,busbar,,L2 Active Power,kW,6.86
251025,Barnards Hill Ln,2023-06-12T06:10:00.000+00:00,busbar,,L1 Active Power,kW,3.69
251025,Barnards Hill Ln,2023-06-12T06:10:00.000+00:00,busbar,,N Current (RMS),A,19.5
251025,Barnards Hill Ln,2023-06-12T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,20.8
251025,Barnards Hill Ln,2023-06-12T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,30.6
251025,Barnards Hill Ln,2023-06-12T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,18.5
251025,Barnards Hill Ln,2023-06-12T06:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.43
251025,Barnards Hill Ln,2023-06-12T06:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.26
251025,Barnards Hill Ln,2023-06-12T06:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.92
251025,Barnards Hill Ln,2023-06-12T06:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.52
251025,Barnards Hill Ln,2023-06-12T06:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.61
251025,Barnards Hill Ln,2023-06-12T06:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.94
251025,Barnards Hill Ln,2023-06-12T06:00:00.000+00:00,feeder,40.0,N Current (RMS),A,6.4
251025,Barnards Hill Ln,2023-06-12T06:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.1
251025,Barnards Hill Ln,2023-06-12T06:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.0
251025,Barnards Hill Ln,2023-06-12T06:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.4
251025,Barnards Hill Ln,2023-06-12T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
251025,Barnards Hill Ln,2023-06-12T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
251025,Barnards Hill Ln,2023-06-12T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
251025,Barnards Hill Ln,2023-06-12T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.78
251025,Barnards Hill Ln,2023-06-12T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.96
251025,Barnards Hill Ln,2023-06-12T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.1
251025,Barnards Hill Ln,2023-06-12T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,11.8
251025,Barnards Hill Ln,2023-06-12T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.5
251025,Barnards Hill Ln,2023-06-12T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.0
251025,Barnards Hill Ln,2023-06-12T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.8
251025,Barnards Hill Ln,2023-06-12T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
251025,Barnards Hill Ln,2023-06-12T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.56
251025,Barnards Hill Ln,2023-06-12T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
251025,Barnards Hill Ln,2023-06-12T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.53
251025,Barnards Hill Ln,2023-06-12T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.23
251025,Barnards Hill Ln,2023-06-12T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.08
251025,Barnards Hill Ln,2023-06-12T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,6.6
251025,Barnards Hill Ln,2023-06-12T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.7
251025,Barnards Hill Ln,2023-06-12T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.7
251025,Barnards Hill Ln,2023-06-12T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
251025,Barnards Hill Ln,2023-06-12T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
251025,Barnards Hill Ln,2023-06-12T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
251025,Barnards Hill Ln,2023-06-12T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
251025,Barnards Hill Ln,2023-06-12T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.92
251025,Barnards Hill Ln,2023-06-12T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.43
251025,Barnards Hill Ln,2023-06-12T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.49
251025,Barnards Hill Ln,2023-06-12T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.1
251025,Barnards Hill Ln,2023-06-12T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.9
251025,Barnards Hill Ln,2023-06-12T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.0
251025,Barnards Hill Ln,2023-06-12T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.0
251025,Barnards Hill Ln,2023-06-12T06:00:00.000+00:00,transformer,,Temperature,C,29.1
251025,Barnards Hill Ln,2023-06-12T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
251025,Barnards Hill Ln,2023-06-12T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.28
251025,Barnards Hill Ln,2023-06-12T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
251025,Barnards Hill Ln,2023-06-12T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.86
251025,Barnards Hill Ln,2023-06-12T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
251025,Barnards Hill Ln,2023-06-12T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.72
251025,Barnards Hill Ln,2023-06-12T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
251025,Barnards Hill Ln,2023-06-12T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
251025,Barnards Hill Ln,2023-06-12T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
251025,Barnards Hill Ln,2023-06-12T06:00:00.000+00:00,busbar,,L3 Active Power,kW,5.75
251025,Barnards Hill Ln,2023-06-12T06:00:00.000+00:00,busbar,,L2 Active Power,kW,7.23
251025,Barnards Hill Ln,2023-06-12T06:00:00.000+00:00,busbar,,L1 Active Power,kW,3.61
251025,Barnards Hill Ln,2023-06-12T06:00:00.000+00:00,busbar,,N Current (RMS),A,22.5
251025,Barnards Hill Ln,2023-06-12T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,26.5
251025,Barnards Hill Ln,2023-06-12T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,32.7
251025,Barnards Hill Ln,2023-06-12T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,17.8
251025,Barnards Hill Ln,2023-06-12T05:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.57
251025,Barnards Hill Ln,2023-06-12T05:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.04
251025,Barnards Hill Ln,2023-06-12T05:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.92
251025,Barnards Hill Ln,2023-06-12T05:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.54
251025,Barnards Hill Ln,2023-06-12T05:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.2
251025,Barnards Hill Ln,2023-06-12T05:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.47
251025,Barnards Hill Ln,2023-06-12T05:50:00.000+00:00,feeder,40.0,N Current (RMS),A,10.1
251025,Barnards Hill Ln,2023-06-12T05:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.4
251025,Barnards Hill Ln,2023-06-12T05:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.9
251025,Barnards Hill Ln,2023-06-12T05:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.0
251025,Barnards Hill Ln,2023-06-12T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
251025,Barnards Hill Ln,2023-06-12T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.42
251025,Barnards Hill Ln,2023-06-12T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
251025,Barnards Hill Ln,2023-06-12T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.33
251025,Barnards Hill Ln,2023-06-12T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.81
251025,Barnards Hill Ln,2023-06-12T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.91
251025,Barnards Hill Ln,2023-06-12T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,8.6
251025,Barnards Hill Ln,2023-06-12T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.0
251025,Barnards Hill Ln,2023-06-12T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.2
251025,Barnards Hill Ln,2023-06-12T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.3
251025,Barnards Hill Ln,2023-06-12T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
251025,Barnards Hill Ln,2023-06-12T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.56
251025,Barnards Hill Ln,2023-06-12T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
251025,Barnards Hill Ln,2023-06-12T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.62
251025,Barnards Hill Ln,2023-06-12T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.25
251025,Barnards Hill Ln,2023-06-12T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.11
251025,Barnards Hill Ln,2023-06-12T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,10.8
251025,Barnards Hill Ln,2023-06-12T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.0
251025,Barnards Hill Ln,2023-06-12T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.7
251025,Barnards Hill Ln,2023-06-12T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
251025,Barnards Hill Ln,2023-06-12T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.12
251025,Barnards Hill Ln,2023-06-12T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
251025,Barnards Hill Ln,2023-06-12T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
251025,Barnards Hill Ln,2023-06-12T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.38
251025,Barnards Hill Ln,2023-06-12T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.65
251025,Barnards Hill Ln,2023-06-12T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.61
251025,Barnards Hill Ln,2023-06-12T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.4
251025,Barnards Hill Ln,2023-06-12T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,1.9
251025,Barnards Hill Ln,2023-06-12T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.7
251025,Barnards Hill Ln,2023-06-12T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.1
251025,Barnards Hill Ln,2023-06-12T05:50:00.000+00:00,transformer,,Temperature,C,29.1
251025,Barnards Hill Ln,2023-06-12T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
251025,Barnards Hill Ln,2023-06-12T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.34
251025,Barnards Hill Ln,2023-06-12T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
251025,Barnards Hill Ln,2023-06-12T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.04
251025,Barnards Hill Ln,2023-06-12T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
251025,Barnards Hill Ln,2023-06-12T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.64
251025,Barnards Hill Ln,2023-06-12T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
251025,Barnards Hill Ln,2023-06-12T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
251025,Barnards Hill Ln,2023-06-12T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
251025,Barnards Hill Ln,2023-06-12T05:50:00.000+00:00,busbar,,L3 Active Power,kW,3.87
251025,Barnards Hill Ln,2023-06-12T05:50:00.000+00:00,busbar,,L2 Active Power,kW,6.9
251025,Barnards Hill Ln,2023-06-12T05:50:00.000+00:00,busbar,,L1 Active Power,kW,4.1
251025,Barnards Hill Ln,2023-06-12T05:50:00.000+00:00,busbar,,N Current (RMS),A,20.1
251025,Barnards Hill Ln,2023-06-12T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,17.9
251025,Barnards Hill Ln,2023-06-12T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,31.3
251025,Barnards Hill Ln,2023-06-12T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,19.9
251025,Barnards Hill Ln,2023-06-12T05:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.83
251025,Barnards Hill Ln,2023-06-12T05:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.12
251025,Barnards Hill Ln,2023-06-12T05:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.92
251025,Barnards Hill Ln,2023-06-12T05:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.6
251025,Barnards Hill Ln,2023-06-12T05:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.46
251025,Barnards Hill Ln,2023-06-12T05:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.91
251025,Barnards Hill Ln,2023-06-12T05:40:00.000+00:00,feeder,40.0,N Current (RMS),A,6.4
251025,Barnards Hill Ln,2023-06-12T05:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.4
251025,Barnards Hill Ln,2023-06-12T05:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.7
251025,Barnards Hill Ln,2023-06-12T05:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.4
251025,Barnards Hill Ln,2023-06-12T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
251025,Barnards Hill Ln,2023-06-12T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
251025,Barnards Hill Ln,2023-06-12T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
251025,Barnards Hill Ln,2023-06-12T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.19
251025,Barnards Hill Ln,2023-06-12T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.73
251025,Barnards Hill Ln,2023-06-12T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.9
251025,Barnards Hill Ln,2023-06-12T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,22.9
251025,Barnards Hill Ln,2023-06-12T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.6
251025,Barnards Hill Ln,2023-06-12T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.7
251025,Barnards Hill Ln,2023-06-12T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.4
251025,Barnards Hill Ln,2023-06-12T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
251025,Barnards Hill Ln,2023-06-12T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.61
251025,Barnards Hill Ln,2023-06-12T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.14
251025,Barnards Hill Ln,2023-06-12T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.76
251025,Barnards Hill Ln,2023-06-12T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.1
251025,Barnards Hill Ln,2023-06-12T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.15
251025,Barnards Hill Ln,2023-06-12T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,6.3
251025,Barnards Hill Ln,2023-06-12T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.2
251025,Barnards Hill Ln,2023-06-12T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.7
251025,Barnards Hill Ln,2023-06-12T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.0
251025,Barnards Hill Ln,2023-06-12T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
251025,Barnards Hill Ln,2023-06-12T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
251025,Barnards Hill Ln,2023-06-12T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
251025,Barnards Hill Ln,2023-06-12T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.44
251025,Barnards Hill Ln,2023-06-12T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.61
251025,Barnards Hill Ln,2023-06-12T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.69
251025,Barnards Hill Ln,2023-06-12T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,5.4
251025,Barnards Hill Ln,2023-06-12T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.1
251025,Barnards Hill Ln,2023-06-12T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.4
251025,Barnards Hill Ln,2023-06-12T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.4
251025,Barnards Hill Ln,2023-06-12T05:40:00.000+00:00,transformer,,Temperature,C,29.1
251025,Barnards Hill Ln,2023-06-12T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
251025,Barnards Hill Ln,2023-06-12T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.52
251025,Barnards Hill Ln,2023-06-12T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
251025,Barnards Hill Ln,2023-06-12T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.95
251025,Barnards Hill Ln,2023-06-12T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
251025,Barnards Hill Ln,2023-06-12T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.75
251025,Barnards Hill Ln,2023-06-12T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
251025,Barnards Hill Ln,2023-06-12T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
251025,Barnards Hill Ln,2023-06-12T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
251025,Barnards Hill Ln,2023-06-12T05:40:00.000+00:00,busbar,,L3 Active Power,kW,4.0
251025,Barnards Hill Ln,2023-06-12T05:40:00.000+00:00,busbar,,L2 Active Power,kW,8.91
251025,Barnards Hill Ln,2023-06-12T05:40:00.000+00:00,busbar,,L1 Active Power,kW,3.64
251025,Barnards Hill Ln,2023-06-12T05:40:00.000+00:00,busbar,,N Current (RMS),A,28.7
251025,Barnards Hill Ln,2023-06-12T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,19.0
251025,Barnards Hill Ln,2023-06-12T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.4
251025,Barnards Hill Ln,2023-06-12T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,17.8
251025,Barnards Hill Ln,2023-06-12T05:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.83
251025,Barnards Hill Ln,2023-06-12T05:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.09
251025,Barnards Hill Ln,2023-06-12T05:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.95
251025,Barnards Hill Ln,2023-06-12T05:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.25
251025,Barnards Hill Ln,2023-06-12T05:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.63
251025,Barnards Hill Ln,2023-06-12T05:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.87
251025,Barnards Hill Ln,2023-06-12T05:30:00.000+00:00,feeder,40.0,N Current (RMS),A,7.7
251025,Barnards Hill Ln,2023-06-12T05:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.8
251025,Barnards Hill Ln,2023-06-12T05:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.5
251025,Barnards Hill Ln,2023-06-12T05:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.8
251025,Barnards Hill Ln,2023-06-12T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
251025,Barnards Hill Ln,2023-06-12T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.07
251025,Barnards Hill Ln,2023-06-12T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
251025,Barnards Hill Ln,2023-06-12T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.58
251025,Barnards Hill Ln,2023-06-12T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.78
251025,Barnards Hill Ln,2023-06-12T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.93
251025,Barnards Hill Ln,2023-06-12T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,22.3
251025,Barnards Hill Ln,2023-06-12T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.9
251025,Barnards Hill Ln,2023-06-12T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.9
251025,Barnards Hill Ln,2023-06-12T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.4
251025,Barnards Hill Ln,2023-06-12T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
251025,Barnards Hill Ln,2023-06-12T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.61
251025,Barnards Hill Ln,2023-06-12T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.13
251025,Barnards Hill Ln,2023-06-12T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.46
251025,Barnards Hill Ln,2023-06-12T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.13
251025,Barnards Hill Ln,2023-06-12T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.17
251025,Barnards Hill Ln,2023-06-12T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,6.5
251025,Barnards Hill Ln,2023-06-12T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.3
251025,Barnards Hill Ln,2023-06-12T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.8
251025,Barnards Hill Ln,2023-06-12T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.1
251025,Barnards Hill Ln,2023-06-12T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.05
251025,Barnards Hill Ln,2023-06-12T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
251025,Barnards Hill Ln,2023-06-12T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
251025,Barnards Hill Ln,2023-06-12T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.48
251025,Barnards Hill Ln,2023-06-12T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.5
251025,Barnards Hill Ln,2023-06-12T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.1
251025,Barnards Hill Ln,2023-06-12T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.4
251025,Barnards Hill Ln,2023-06-12T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.2
251025,Barnards Hill Ln,2023-06-12T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.0
251025,Barnards Hill Ln,2023-06-12T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.7
251025,Barnards Hill Ln,2023-06-12T05:30:00.000+00:00,transformer,,Temperature,C,29.1
251025,Barnards Hill Ln,2023-06-12T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
251025,Barnards Hill Ln,2023-06-12T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.11
251025,Barnards Hill Ln,2023-06-12T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
251025,Barnards Hill Ln,2023-06-12T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.62
251025,Barnards Hill Ln,2023-06-12T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
251025,Barnards Hill Ln,2023-06-12T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.38
251025,Barnards Hill Ln,2023-06-12T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
251025,Barnards Hill Ln,2023-06-12T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
251025,Barnards Hill Ln,2023-06-12T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
251025,Barnards Hill Ln,2023-06-12T05:30:00.000+00:00,busbar,,L3 Active Power,kW,4.77
251025,Barnards Hill Ln,2023-06-12T05:30:00.000+00:00,busbar,,L2 Active Power,kW,10.04
251025,Barnards Hill Ln,2023-06-12T05:30:00.000+00:00,busbar,,L1 Active Power,kW,5.07
251025,Barnards Hill Ln,2023-06-12T05:30:00.000+00:00,busbar,,N Current (RMS),A,32.6
251025,Barnards Hill Ln,2023-06-12T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,22.3
251025,Barnards Hill Ln,2023-06-12T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.4
251025,Barnards Hill Ln,2023-06-12T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,24.6
251025,Barnards Hill Ln,2023-06-12T05:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.49
251025,Barnards Hill Ln,2023-06-12T05:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.23
251025,Barnards Hill Ln,2023-06-12T05:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.08
251025,Barnards Hill Ln,2023-06-12T05:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.11
251025,Barnards Hill Ln,2023-06-12T05:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.32
251025,Barnards Hill Ln,2023-06-12T05:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.12
251025,Barnards Hill Ln,2023-06-12T05:20:00.000+00:00,feeder,40.0,N Current (RMS),A,8.1
251025,Barnards Hill Ln,2023-06-12T05:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.4
251025,Barnards Hill Ln,2023-06-12T05:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.8
251025,Barnards Hill Ln,2023-06-12T05:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.4
251025,Barnards Hill Ln,2023-06-12T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
251025,Barnards Hill Ln,2023-06-12T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
251025,Barnards Hill Ln,2023-06-12T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.42
251025,Barnards Hill Ln,2023-06-12T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.27
251025,Barnards Hill Ln,2023-06-12T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.89
251025,Barnards Hill Ln,2023-06-12T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.26
251025,Barnards Hill Ln,2023-06-12T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,20.8
251025,Barnards Hill Ln,2023-06-12T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.7
251025,Barnards Hill Ln,2023-06-12T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.6
251025,Barnards Hill Ln,2023-06-12T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.2
251025,Barnards Hill Ln,2023-06-12T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
251025,Barnards Hill Ln,2023-06-12T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.61
251025,Barnards Hill Ln,2023-06-12T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
251025,Barnards Hill Ln,2023-06-12T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.63
251025,Barnards Hill Ln,2023-06-12T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.13
251025,Barnards Hill Ln,2023-06-12T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.08
251025,Barnards Hill Ln,2023-06-12T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,5.8
251025,Barnards Hill Ln,2023-06-12T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.1
251025,Barnards Hill Ln,2023-06-12T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.8
251025,Barnards Hill Ln,2023-06-12T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
251025,Barnards Hill Ln,2023-06-12T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
251025,Barnards Hill Ln,2023-06-12T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
251025,Barnards Hill Ln,2023-06-12T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
251025,Barnards Hill Ln,2023-06-12T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.58
251025,Barnards Hill Ln,2023-06-12T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.11
251025,Barnards Hill Ln,2023-06-12T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.46
251025,Barnards Hill Ln,2023-06-12T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.6
251025,Barnards Hill Ln,2023-06-12T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.6
251025,Barnards Hill Ln,2023-06-12T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.8
251025,Barnards Hill Ln,2023-06-12T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.0
251025,Barnards Hill Ln,2023-06-12T05:20:00.000+00:00,transformer,,Temperature,C,29.1
251025,Barnards Hill Ln,2023-06-12T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
