Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251025,Barnards Hill Ln,2023-06-12T03:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.09
251025,Barnards Hill Ln,2023-06-12T03:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.01
251025,Barnards Hill Ln,2023-06-12T03:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.27
251025,Barnards Hill Ln,2023-06-12T03:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.27
251025,Barnards Hill Ln,2023-06-12T03:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.21
251025,Barnards Hill Ln,2023-06-12T03:40:00.000+00:00,feeder,40.0,N Current (RMS),A,4.5
251025,Barnards Hill Ln,2023-06-12T03:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.7
251025,Barnards Hill Ln,2023-06-12T03:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.5
251025,Barnards Hill Ln,2023-06-12T03:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.0
251025,Barnards Hill Ln,2023-06-12T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.11
251025,Barnards Hill Ln,2023-06-12T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
251025,Barnards Hill Ln,2023-06-12T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
251025,Barnards Hill Ln,2023-06-12T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.12
251025,Barnards Hill Ln,2023-06-12T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.94
251025,Barnards Hill Ln,2023-06-12T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.04
251025,Barnards Hill Ln,2023-06-12T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,4.8
251025,Barnards Hill Ln,2023-06-12T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.0
251025,Barnards Hill Ln,2023-06-12T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.8
251025,Barnards Hill Ln,2023-06-12T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.7
251025,Barnards Hill Ln,2023-06-12T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
251025,Barnards Hill Ln,2023-06-12T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
251025,Barnards Hill Ln,2023-06-12T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
251025,Barnards Hill Ln,2023-06-12T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.44
251025,Barnards Hill Ln,2023-06-12T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.22
251025,Barnards Hill Ln,2023-06-12T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.09
251025,Barnards Hill Ln,2023-06-12T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,8.0
251025,Barnards Hill Ln,2023-06-12T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.4
251025,Barnards Hill Ln,2023-06-12T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.4
251025,Barnards Hill Ln,2023-06-12T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
251025,Barnards Hill Ln,2023-06-12T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
251025,Barnards Hill Ln,2023-06-12T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
251025,Barnards Hill Ln,2023-06-12T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
251025,Barnards Hill Ln,2023-06-12T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.61
251025,Barnards Hill Ln,2023-06-12T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.78
251025,Barnards Hill Ln,2023-06-12T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.45
251025,Barnards Hill Ln,2023-06-12T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,6.1
251025,Barnards Hill Ln,2023-06-12T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.9
251025,Barnards Hill Ln,2023-06-12T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.0
251025,Barnards Hill Ln,2023-06-12T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.0
251025,Barnards Hill Ln,2023-06-12T03:40:00.000+00:00,transformer,,Temperature,C,29.6
251025,Barnards Hill Ln,2023-06-12T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
251025,Barnards Hill Ln,2023-06-12T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.18
251025,Barnards Hill Ln,2023-06-12T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
251025,Barnards Hill Ln,2023-06-12T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.22
251025,Barnards Hill Ln,2023-06-12T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
251025,Barnards Hill Ln,2023-06-12T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.38
251025,Barnards Hill Ln,2023-06-12T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
251025,Barnards Hill Ln,2023-06-12T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
251025,Barnards Hill Ln,2023-06-12T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
251025,Barnards Hill Ln,2023-06-12T03:40:00.000+00:00,busbar,,L3 Active Power,kW,3.45
251025,Barnards Hill Ln,2023-06-12T03:40:00.000+00:00,busbar,,L2 Active Power,kW,4.22
251025,Barnards Hill Ln,2023-06-12T03:40:00.000+00:00,busbar,,L1 Active Power,kW,2.79
251025,Barnards Hill Ln,2023-06-12T03:40:00.000+00:00,busbar,,N Current (RMS),A,10.6
251025,Barnards Hill Ln,2023-06-12T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,15.6
251025,Barnards Hill Ln,2023-06-12T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,19.4
251025,Barnards Hill Ln,2023-06-12T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,15.5
251025,Barnards Hill Ln,2023-06-12T03:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.03
251025,Barnards Hill Ln,2023-06-12T03:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.13
251025,Barnards Hill Ln,2023-06-12T03:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.04
251025,Barnards Hill Ln,2023-06-12T03:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.55
251025,Barnards Hill Ln,2023-06-12T03:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.13
251025,Barnards Hill Ln,2023-06-12T03:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.18
251025,Barnards Hill Ln,2023-06-12T03:30:00.000+00:00,feeder,40.0,N Current (RMS),A,4.1
251025,Barnards Hill Ln,2023-06-12T03:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.7
251025,Barnards Hill Ln,2023-06-12T03:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.0
251025,Barnards Hill Ln,2023-06-12T03:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.0
251025,Barnards Hill Ln,2023-06-12T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.14
251025,Barnards Hill Ln,2023-06-12T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
251025,Barnards Hill Ln,2023-06-12T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.39
251025,Barnards Hill Ln,2023-06-12T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.23
251025,Barnards Hill Ln,2023-06-12T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.11
251025,Barnards Hill Ln,2023-06-12T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.15
251025,Barnards Hill Ln,2023-06-12T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,4.7
251025,Barnards Hill Ln,2023-06-12T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.4
251025,Barnards Hill Ln,2023-06-12T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.2
251025,Barnards Hill Ln,2023-06-12T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.8
251025,Barnards Hill Ln,2023-06-12T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
251025,Barnards Hill Ln,2023-06-12T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.56
251025,Barnards Hill Ln,2023-06-12T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
251025,Barnards Hill Ln,2023-06-12T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.4
251025,Barnards Hill Ln,2023-06-12T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.12
251025,Barnards Hill Ln,2023-06-12T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.21
251025,Barnards Hill Ln,2023-06-12T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,6.0
251025,Barnards Hill Ln,2023-06-12T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.2
251025,Barnards Hill Ln,2023-06-12T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.5
251025,Barnards Hill Ln,2023-06-12T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.1
251025,Barnards Hill Ln,2023-06-12T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
251025,Barnards Hill Ln,2023-06-12T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
251025,Barnards Hill Ln,2023-06-12T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
251025,Barnards Hill Ln,2023-06-12T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.63
251025,Barnards Hill Ln,2023-06-12T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.74
251025,Barnards Hill Ln,2023-06-12T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.61
251025,Barnards Hill Ln,2023-06-12T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,4.8
251025,Barnards Hill Ln,2023-06-12T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.9
251025,Barnards Hill Ln,2023-06-12T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.1
251025,Barnards Hill Ln,2023-06-12T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.3
251025,Barnards Hill Ln,2023-06-12T03:30:00.000+00:00,transformer,,Temperature,C,29.6
251025,Barnards Hill Ln,2023-06-12T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
251025,Barnards Hill Ln,2023-06-12T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.17
251025,Barnards Hill Ln,2023-06-12T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
251025,Barnards Hill Ln,2023-06-12T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.35
251025,Barnards Hill Ln,2023-06-12T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
251025,Barnards Hill Ln,2023-06-12T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.24
251025,Barnards Hill Ln,2023-06-12T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
251025,Barnards Hill Ln,2023-06-12T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
251025,Barnards Hill Ln,2023-06-12T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
251025,Barnards Hill Ln,2023-06-12T03:30:00.000+00:00,busbar,,L3 Active Power,kW,3.8
251025,Barnards Hill Ln,2023-06-12T03:30:00.000+00:00,busbar,,L2 Active Power,kW,4.1
251025,Barnards Hill Ln,2023-06-12T03:30:00.000+00:00,busbar,,L1 Active Power,kW,3.15
251025,Barnards Hill Ln,2023-06-12T03:30:00.000+00:00,busbar,,N Current (RMS),A,10.7
251025,Barnards Hill Ln,2023-06-12T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,16.8
251025,Barnards Hill Ln,2023-06-12T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,18.8
251025,Barnards Hill Ln,2023-06-12T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,16.1
251025,Barnards Hill Ln,2023-06-12T03:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.1
251025,Barnards Hill Ln,2023-06-12T03:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.05
251025,Barnards Hill Ln,2023-06-12T03:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.95
251025,Barnards Hill Ln,2023-06-12T03:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.5
251025,Barnards Hill Ln,2023-06-12T03:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.91
251025,Barnards Hill Ln,2023-06-12T03:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.31
251025,Barnards Hill Ln,2023-06-12T03:20:00.000+00:00,feeder,40.0,N Current (RMS),A,7.4
251025,Barnards Hill Ln,2023-06-12T03:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.6
251025,Barnards Hill Ln,2023-06-12T03:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.6
251025,Barnards Hill Ln,2023-06-12T03:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.1
251025,Barnards Hill Ln,2023-06-12T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
251025,Barnards Hill Ln,2023-06-12T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
251025,Barnards Hill Ln,2023-06-12T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.36
251025,Barnards Hill Ln,2023-06-12T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.38
251025,Barnards Hill Ln,2023-06-12T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.03
251025,Barnards Hill Ln,2023-06-12T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.13
251025,Barnards Hill Ln,2023-06-12T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,4.8
251025,Barnards Hill Ln,2023-06-12T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.0
251025,Barnards Hill Ln,2023-06-12T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.9
251025,Barnards Hill Ln,2023-06-12T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.7
251025,Barnards Hill Ln,2023-06-12T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
251025,Barnards Hill Ln,2023-06-12T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.57
251025,Barnards Hill Ln,2023-06-12T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
251025,Barnards Hill Ln,2023-06-12T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.53
251025,Barnards Hill Ln,2023-06-12T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.07
251025,Barnards Hill Ln,2023-06-12T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.21
251025,Barnards Hill Ln,2023-06-12T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,8.5
251025,Barnards Hill Ln,2023-06-12T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.7
251025,Barnards Hill Ln,2023-06-12T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.5
251025,Barnards Hill Ln,2023-06-12T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.1
251025,Barnards Hill Ln,2023-06-12T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.06
251025,Barnards Hill Ln,2023-06-12T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
251025,Barnards Hill Ln,2023-06-12T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
251025,Barnards Hill Ln,2023-06-12T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.57
251025,Barnards Hill Ln,2023-06-12T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.88
251025,Barnards Hill Ln,2023-06-12T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.65
251025,Barnards Hill Ln,2023-06-12T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,6.3
251025,Barnards Hill Ln,2023-06-12T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.7
251025,Barnards Hill Ln,2023-06-12T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.4
251025,Barnards Hill Ln,2023-06-12T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.5
251025,Barnards Hill Ln,2023-06-12T03:20:00.000+00:00,transformer,,Temperature,C,29.7
251025,Barnards Hill Ln,2023-06-12T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
251025,Barnards Hill Ln,2023-06-12T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.22
251025,Barnards Hill Ln,2023-06-12T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
251025,Barnards Hill Ln,2023-06-12T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.35
251025,Barnards Hill Ln,2023-06-12T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
251025,Barnards Hill Ln,2023-06-12T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.25
251025,Barnards Hill Ln,2023-06-12T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
251025,Barnards Hill Ln,2023-06-12T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
251025,Barnards Hill Ln,2023-06-12T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
251025,Barnards Hill Ln,2023-06-12T03:20:00.000+00:00,busbar,,L3 Active Power,kW,3.99
251025,Barnards Hill Ln,2023-06-12T03:20:00.000+00:00,busbar,,L2 Active Power,kW,4.88
251025,Barnards Hill Ln,2023-06-12T03:20:00.000+00:00,busbar,,L1 Active Power,kW,3.31
251025,Barnards Hill Ln,2023-06-12T03:20:00.000+00:00,busbar,,N Current (RMS),A,11.8
251025,Barnards Hill Ln,2023-06-12T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,17.5
251025,Barnards Hill Ln,2023-06-12T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,22.2
251025,Barnards Hill Ln,2023-06-12T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,16.5
251025,Barnards Hill Ln,2023-06-12T03:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.16
251025,Barnards Hill Ln,2023-06-12T03:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
251025,Barnards Hill Ln,2023-06-12T03:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.9
251025,Barnards Hill Ln,2023-06-12T03:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.4
251025,Barnards Hill Ln,2023-06-12T03:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.08
251025,Barnards Hill Ln,2023-06-12T03:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.29
251025,Barnards Hill Ln,2023-06-12T03:10:00.000+00:00,feeder,40.0,N Current (RMS),A,4.3
251025,Barnards Hill Ln,2023-06-12T03:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.2
251025,Barnards Hill Ln,2023-06-12T03:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.8
251025,Barnards Hill Ln,2023-06-12T03:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.0
251025,Barnards Hill Ln,2023-06-12T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
251025,Barnards Hill Ln,2023-06-12T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
251025,Barnards Hill Ln,2023-06-12T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
251025,Barnards Hill Ln,2023-06-12T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.09
251025,Barnards Hill Ln,2023-06-12T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.88
251025,Barnards Hill Ln,2023-06-12T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.91
251025,Barnards Hill Ln,2023-06-12T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,4.6
251025,Barnards Hill Ln,2023-06-12T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.1
251025,Barnards Hill Ln,2023-06-12T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.3
251025,Barnards Hill Ln,2023-06-12T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.2
251025,Barnards Hill Ln,2023-06-12T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
251025,Barnards Hill Ln,2023-06-12T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.56
251025,Barnards Hill Ln,2023-06-12T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
251025,Barnards Hill Ln,2023-06-12T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.52
251025,Barnards Hill Ln,2023-06-12T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.09
251025,Barnards Hill Ln,2023-06-12T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.19
251025,Barnards Hill Ln,2023-06-12T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,8.6
251025,Barnards Hill Ln,2023-06-12T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.5
251025,Barnards Hill Ln,2023-06-12T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.5
251025,Barnards Hill Ln,2023-06-12T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.0
251025,Barnards Hill Ln,2023-06-12T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.14
251025,Barnards Hill Ln,2023-06-12T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
251025,Barnards Hill Ln,2023-06-12T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
251025,Barnards Hill Ln,2023-06-12T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.47
251025,Barnards Hill Ln,2023-06-12T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.91
251025,Barnards Hill Ln,2023-06-12T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.61
251025,Barnards Hill Ln,2023-06-12T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,7.9
251025,Barnards Hill Ln,2023-06-12T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.4
251025,Barnards Hill Ln,2023-06-12T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.3
251025,Barnards Hill Ln,2023-06-12T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.3
251025,Barnards Hill Ln,2023-06-12T03:10:00.000+00:00,transformer,,Temperature,C,29.8
251025,Barnards Hill Ln,2023-06-12T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
251025,Barnards Hill Ln,2023-06-12T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.03
251025,Barnards Hill Ln,2023-06-12T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
251025,Barnards Hill Ln,2023-06-12T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.2
251025,Barnards Hill Ln,2023-06-12T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
251025,Barnards Hill Ln,2023-06-12T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.06
251025,Barnards Hill Ln,2023-06-12T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
251025,Barnards Hill Ln,2023-06-12T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
251025,Barnards Hill Ln,2023-06-12T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
251025,Barnards Hill Ln,2023-06-12T03:10:00.000+00:00,busbar,,L3 Active Power,kW,3.48
251025,Barnards Hill Ln,2023-06-12T03:10:00.000+00:00,busbar,,L2 Active Power,kW,3.97
251025,Barnards Hill Ln,2023-06-12T03:10:00.000+00:00,busbar,,L1 Active Power,kW,3.01
251025,Barnards Hill Ln,2023-06-12T03:10:00.000+00:00,busbar,,N Current (RMS),A,11.0
251025,Barnards Hill Ln,2023-06-12T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,15.8
251025,Barnards Hill Ln,2023-06-12T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,18.1
251025,Barnards Hill Ln,2023-06-12T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,15.6
251025,Barnards Hill Ln,2023-06-12T03:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.34
251025,Barnards Hill Ln,2023-06-12T03:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.14
251025,Barnards Hill Ln,2023-06-12T03:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.76
251025,Barnards Hill Ln,2023-06-12T03:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.21
251025,Barnards Hill Ln,2023-06-12T03:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.97
251025,Barnards Hill Ln,2023-06-12T03:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.47
251025,Barnards Hill Ln,2023-06-12T03:00:00.000+00:00,feeder,40.0,N Current (RMS),A,5.2
251025,Barnards Hill Ln,2023-06-12T03:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.6
251025,Barnards Hill Ln,2023-06-12T03:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.4
251025,Barnards Hill Ln,2023-06-12T03:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.3
251025,Barnards Hill Ln,2023-06-12T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.39
251025,Barnards Hill Ln,2023-06-12T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
251025,Barnards Hill Ln,2023-06-12T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
251025,Barnards Hill Ln,2023-06-12T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.43
251025,Barnards Hill Ln,2023-06-12T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.98
251025,Barnards Hill Ln,2023-06-12T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.02
251025,Barnards Hill Ln,2023-06-12T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,5.8
251025,Barnards Hill Ln,2023-06-12T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.5
251025,Barnards Hill Ln,2023-06-12T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.8
251025,Barnards Hill Ln,2023-06-12T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.7
251025,Barnards Hill Ln,2023-06-12T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
251025,Barnards Hill Ln,2023-06-12T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.57
251025,Barnards Hill Ln,2023-06-12T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
251025,Barnards Hill Ln,2023-06-12T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.5
251025,Barnards Hill Ln,2023-06-12T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.05
251025,Barnards Hill Ln,2023-06-12T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.16
251025,Barnards Hill Ln,2023-06-12T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,8.6
251025,Barnards Hill Ln,2023-06-12T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.4
251025,Barnards Hill Ln,2023-06-12T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.5
251025,Barnards Hill Ln,2023-06-12T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.9
251025,Barnards Hill Ln,2023-06-12T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.07
251025,Barnards Hill Ln,2023-06-12T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
251025,Barnards Hill Ln,2023-06-12T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
251025,Barnards Hill Ln,2023-06-12T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.58
251025,Barnards Hill Ln,2023-06-12T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.92
251025,Barnards Hill Ln,2023-06-12T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.56
251025,Barnards Hill Ln,2023-06-12T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,8.0
251025,Barnards Hill Ln,2023-06-12T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.7
251025,Barnards Hill Ln,2023-06-12T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.4
251025,Barnards Hill Ln,2023-06-12T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.2
251025,Barnards Hill Ln,2023-06-12T03:00:00.000+00:00,transformer,,Temperature,C,29.8
251025,Barnards Hill Ln,2023-06-12T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
251025,Barnards Hill Ln,2023-06-12T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.31
251025,Barnards Hill Ln,2023-06-12T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
251025,Barnards Hill Ln,2023-06-12T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.52
251025,Barnards Hill Ln,2023-06-12T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
251025,Barnards Hill Ln,2023-06-12T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.36
251025,Barnards Hill Ln,2023-06-12T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
251025,Barnards Hill Ln,2023-06-12T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
251025,Barnards Hill Ln,2023-06-12T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
251025,Barnards Hill Ln,2023-06-12T03:00:00.000+00:00,busbar,,L3 Active Power,kW,3.72
251025,Barnards Hill Ln,2023-06-12T03:00:00.000+00:00,busbar,,L2 Active Power,kW,3.93
251025,Barnards Hill Ln,2023-06-12T03:00:00.000+00:00,busbar,,L1 Active Power,kW,3.22
251025,Barnards Hill Ln,2023-06-12T03:00:00.000+00:00,busbar,,N Current (RMS),A,11.6
251025,Barnards Hill Ln,2023-06-12T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,17.3
251025,Barnards Hill Ln,2023-06-12T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,18.4
251025,Barnards Hill Ln,2023-06-12T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,16.2
251025,Barnards Hill Ln,2023-06-12T02:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.41
251025,Barnards Hill Ln,2023-06-12T02:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.09
251025,Barnards Hill Ln,2023-06-12T02:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.8
251025,Barnards Hill Ln,2023-06-12T02:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.13
251025,Barnards Hill Ln,2023-06-12T02:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.11
251025,Barnards Hill Ln,2023-06-12T02:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.59
251025,Barnards Hill Ln,2023-06-12T02:50:00.000+00:00,feeder,40.0,N Current (RMS),A,4.3
251025,Barnards Hill Ln,2023-06-12T02:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.3
251025,Barnards Hill Ln,2023-06-12T02:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.9
251025,Barnards Hill Ln,2023-06-12T02:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.8
251025,Barnards Hill Ln,2023-06-12T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
251025,Barnards Hill Ln,2023-06-12T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.05
251025,Barnards Hill Ln,2023-06-12T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
251025,Barnards Hill Ln,2023-06-12T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.16
251025,Barnards Hill Ln,2023-06-12T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.64
251025,Barnards Hill Ln,2023-06-12T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.95
251025,Barnards Hill Ln,2023-06-12T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.6
251025,Barnards Hill Ln,2023-06-12T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.2
251025,Barnards Hill Ln,2023-06-12T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.2
251025,Barnards Hill Ln,2023-06-12T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.4
251025,Barnards Hill Ln,2023-06-12T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
251025,Barnards Hill Ln,2023-06-12T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.52
251025,Barnards Hill Ln,2023-06-12T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
251025,Barnards Hill Ln,2023-06-12T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.44
251025,Barnards Hill Ln,2023-06-12T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.19
251025,Barnards Hill Ln,2023-06-12T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.08
251025,Barnards Hill Ln,2023-06-12T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,6.5
251025,Barnards Hill Ln,2023-06-12T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.3
251025,Barnards Hill Ln,2023-06-12T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.4
251025,Barnards Hill Ln,2023-06-12T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
251025,Barnards Hill Ln,2023-06-12T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
251025,Barnards Hill Ln,2023-06-12T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
251025,Barnards Hill Ln,2023-06-12T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
251025,Barnards Hill Ln,2023-06-12T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.68
251025,Barnards Hill Ln,2023-06-12T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.68
251025,Barnards Hill Ln,2023-06-12T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.7
251025,Barnards Hill Ln,2023-06-12T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,5.9
251025,Barnards Hill Ln,2023-06-12T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.2
251025,Barnards Hill Ln,2023-06-12T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.3
251025,Barnards Hill Ln,2023-06-12T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.5
251025,Barnards Hill Ln,2023-06-12T02:50:00.000+00:00,transformer,,Temperature,C,29.8
251025,Barnards Hill Ln,2023-06-12T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
251025,Barnards Hill Ln,2023-06-12T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.13
251025,Barnards Hill Ln,2023-06-12T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
251025,Barnards Hill Ln,2023-06-12T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.4
251025,Barnards Hill Ln,2023-06-12T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
251025,Barnards Hill Ln,2023-06-12T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.2
251025,Barnards Hill Ln,2023-06-12T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
251025,Barnards Hill Ln,2023-06-12T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
251025,Barnards Hill Ln,2023-06-12T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
251025,Barnards Hill Ln,2023-06-12T02:50:00.000+00:00,busbar,,L3 Active Power,kW,3.41
251025,Barnards Hill Ln,2023-06-12T02:50:00.000+00:00,busbar,,L2 Active Power,kW,5.63
251025,Barnards Hill Ln,2023-06-12T02:50:00.000+00:00,busbar,,L1 Active Power,kW,3.33
251025,Barnards Hill Ln,2023-06-12T02:50:00.000+00:00,busbar,,N Current (RMS),A,15.6
251025,Barnards Hill Ln,2023-06-12T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,15.6
251025,Barnards Hill Ln,2023-06-12T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,26.0
251025,Barnards Hill Ln,2023-06-12T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,16.6
251025,Barnards Hill Ln,2023-06-12T02:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.37
251025,Barnards Hill Ln,2023-06-12T02:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
251025,Barnards Hill Ln,2023-06-12T02:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.82
251025,Barnards Hill Ln,2023-06-12T02:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.21
251025,Barnards Hill Ln,2023-06-12T02:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.14
251025,Barnards Hill Ln,2023-06-12T02:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.39
251025,Barnards Hill Ln,2023-06-12T02:40:00.000+00:00,feeder,40.0,N Current (RMS),A,5.3
251025,Barnards Hill Ln,2023-06-12T02:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.6
251025,Barnards Hill Ln,2023-06-12T02:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.0
251025,Barnards Hill Ln,2023-06-12T02:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.2
251025,Barnards Hill Ln,2023-06-12T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
251025,Barnards Hill Ln,2023-06-12T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.21
251025,Barnards Hill Ln,2023-06-12T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
251025,Barnards Hill Ln,2023-06-12T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.19
251025,Barnards Hill Ln,2023-06-12T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.2
251025,Barnards Hill Ln,2023-06-12T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.1
251025,Barnards Hill Ln,2023-06-12T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,16.9
251025,Barnards Hill Ln,2023-06-12T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.2
251025,Barnards Hill Ln,2023-06-12T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.4
251025,Barnards Hill Ln,2023-06-12T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.9
251025,Barnards Hill Ln,2023-06-12T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
251025,Barnards Hill Ln,2023-06-12T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
251025,Barnards Hill Ln,2023-06-12T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
251025,Barnards Hill Ln,2023-06-12T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.52
251025,Barnards Hill Ln,2023-06-12T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.19
251025,Barnards Hill Ln,2023-06-12T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.08
251025,Barnards Hill Ln,2023-06-12T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,9.4
251025,Barnards Hill Ln,2023-06-12T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.5
251025,Barnards Hill Ln,2023-06-12T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.4
251025,Barnards Hill Ln,2023-06-12T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
251025,Barnards Hill Ln,2023-06-12T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
251025,Barnards Hill Ln,2023-06-12T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
251025,Barnards Hill Ln,2023-06-12T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
251025,Barnards Hill Ln,2023-06-12T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.55
251025,Barnards Hill Ln,2023-06-12T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.83
251025,Barnards Hill Ln,2023-06-12T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.64
251025,Barnards Hill Ln,2023-06-12T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,8.5
251025,Barnards Hill Ln,2023-06-12T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.6
251025,Barnards Hill Ln,2023-06-12T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.7
251025,Barnards Hill Ln,2023-06-12T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.5
251025,Barnards Hill Ln,2023-06-12T02:40:00.000+00:00,transformer,,Temperature,C,29.9
251025,Barnards Hill Ln,2023-06-12T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
251025,Barnards Hill Ln,2023-06-12T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.78
251025,Barnards Hill Ln,2023-06-12T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
251025,Barnards Hill Ln,2023-06-12T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.0
251025,Barnards Hill Ln,2023-06-12T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
251025,Barnards Hill Ln,2023-06-12T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.96
251025,Barnards Hill Ln,2023-06-12T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
251025,Barnards Hill Ln,2023-06-12T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
251025,Barnards Hill Ln,2023-06-12T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
251025,Barnards Hill Ln,2023-06-12T02:40:00.000+00:00,busbar,,L3 Active Power,kW,3.47
251025,Barnards Hill Ln,2023-06-12T02:40:00.000+00:00,busbar,,L2 Active Power,kW,8.37
251025,Barnards Hill Ln,2023-06-12T02:40:00.000+00:00,busbar,,L1 Active Power,kW,3.21
251025,Barnards Hill Ln,2023-06-12T02:40:00.000+00:00,busbar,,N Current (RMS),A,23.4
251025,Barnards Hill Ln,2023-06-12T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,15.6
251025,Barnards Hill Ln,2023-06-12T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.8
251025,Barnards Hill Ln,2023-06-12T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,16.4
251025,Barnards Hill Ln,2023-06-12T02:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.23
251025,Barnards Hill Ln,2023-06-12T02:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.16
251025,Barnards Hill Ln,2023-06-12T02:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.99
251025,Barnards Hill Ln,2023-06-12T02:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.49
251025,Barnards Hill Ln,2023-06-12T02:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.09
251025,Barnards Hill Ln,2023-06-12T02:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.28
251025,Barnards Hill Ln,2023-06-12T02:30:00.000+00:00,feeder,40.0,N Current (RMS),A,4.2
251025,Barnards Hill Ln,2023-06-12T02:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.5
251025,Barnards Hill Ln,2023-06-12T02:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.9
251025,Barnards Hill Ln,2023-06-12T02:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.2
251025,Barnards Hill Ln,2023-06-12T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
251025,Barnards Hill Ln,2023-06-12T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.09
251025,Barnards Hill Ln,2023-06-12T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.37
251025,Barnards Hill Ln,2023-06-12T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.15
251025,Barnards Hill Ln,2023-06-12T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.38
251025,Barnards Hill Ln,2023-06-12T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.09
251025,Barnards Hill Ln,2023-06-12T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,5.5
251025,Barnards Hill Ln,2023-06-12T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.2
251025,Barnards Hill Ln,2023-06-12T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.3
251025,Barnards Hill Ln,2023-06-12T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.6
251025,Barnards Hill Ln,2023-06-12T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
251025,Barnards Hill Ln,2023-06-12T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.52
251025,Barnards Hill Ln,2023-06-12T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
251025,Barnards Hill Ln,2023-06-12T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.62
251025,Barnards Hill Ln,2023-06-12T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.14
251025,Barnards Hill Ln,2023-06-12T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
251025,Barnards Hill Ln,2023-06-12T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,9.4
251025,Barnards Hill Ln,2023-06-12T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.9
251025,Barnards Hill Ln,2023-06-12T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.3
251025,Barnards Hill Ln,2023-06-12T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
251025,Barnards Hill Ln,2023-06-12T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
251025,Barnards Hill Ln,2023-06-12T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
251025,Barnards Hill Ln,2023-06-12T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.55
251025,Barnards Hill Ln,2023-06-12T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.6
251025,Barnards Hill Ln,2023-06-12T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.93
251025,Barnards Hill Ln,2023-06-12T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.45
251025,Barnards Hill Ln,2023-06-12T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,6.9
251025,Barnards Hill Ln,2023-06-12T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.7
251025,Barnards Hill Ln,2023-06-12T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.7
251025,Barnards Hill Ln,2023-06-12T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.2
251025,Barnards Hill Ln,2023-06-12T02:30:00.000+00:00,transformer,,Temperature,C,29.9
251025,Barnards Hill Ln,2023-06-12T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
251025,Barnards Hill Ln,2023-06-12T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.75
251025,Barnards Hill Ln,2023-06-12T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
251025,Barnards Hill Ln,2023-06-12T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.93
251025,Barnards Hill Ln,2023-06-12T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
251025,Barnards Hill Ln,2023-06-12T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.93
251025,Barnards Hill Ln,2023-06-12T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
251025,Barnards Hill Ln,2023-06-12T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
251025,Barnards Hill Ln,2023-06-12T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
251025,Barnards Hill Ln,2023-06-12T02:30:00.000+00:00,busbar,,L3 Active Power,kW,3.87
251025,Barnards Hill Ln,2023-06-12T02:30:00.000+00:00,busbar,,L2 Active Power,kW,4.54
251025,Barnards Hill Ln,2023-06-12T02:30:00.000+00:00,busbar,,L1 Active Power,kW,2.86
251025,Barnards Hill Ln,2023-06-12T02:30:00.000+00:00,busbar,,N Current (RMS),A,12.0
251025,Barnards Hill Ln,2023-06-12T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,17.1
251025,Barnards Hill Ln,2023-06-12T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,20.3
251025,Barnards Hill Ln,2023-06-12T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,15.5
251025,Barnards Hill Ln,2023-06-12T02:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.42
251025,Barnards Hill Ln,2023-06-12T02:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.11
251025,Barnards Hill Ln,2023-06-12T02:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.85
251025,Barnards Hill Ln,2023-06-12T02:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.31
251025,Barnards Hill Ln,2023-06-12T02:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.98
251025,Barnards Hill Ln,2023-06-12T02:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.36
251025,Barnards Hill Ln,2023-06-12T02:20:00.000+00:00,feeder,40.0,N Current (RMS),A,4.6
251025,Barnards Hill Ln,2023-06-12T02:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.0
251025,Barnards Hill Ln,2023-06-12T02:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.4
251025,Barnards Hill Ln,2023-06-12T02:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.2
251025,Barnards Hill Ln,2023-06-12T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
251025,Barnards Hill Ln,2023-06-12T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
251025,Barnards Hill Ln,2023-06-12T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.35
251025,Barnards Hill Ln,2023-06-12T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.0
251025,Barnards Hill Ln,2023-06-12T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.05
251025,Barnards Hill Ln,2023-06-12T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.25
251025,Barnards Hill Ln,2023-06-12T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,4.9
251025,Barnards Hill Ln,2023-06-12T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.8
251025,Barnards Hill Ln,2023-06-12T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.1
251025,Barnards Hill Ln,2023-06-12T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.2
251025,Barnards Hill Ln,2023-06-12T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
251025,Barnards Hill Ln,2023-06-12T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.52
251025,Barnards Hill Ln,2023-06-12T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
251025,Barnards Hill Ln,2023-06-12T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.45
251025,Barnards Hill Ln,2023-06-12T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.16
251025,Barnards Hill Ln,2023-06-12T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.1
251025,Barnards Hill Ln,2023-06-12T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,9.1
251025,Barnards Hill Ln,2023-06-12T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.4
251025,Barnards Hill Ln,2023-06-12T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.4
251025,Barnards Hill Ln,2023-06-12T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
251025,Barnards Hill Ln,2023-06-12T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.09
251025,Barnards Hill Ln,2023-06-12T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
251025,Barnards Hill Ln,2023-06-12T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
251025,Barnards Hill Ln,2023-06-12T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.44
251025,Barnards Hill Ln,2023-06-12T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.88
251025,Barnards Hill Ln,2023-06-12T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.49
251025,Barnards Hill Ln,2023-06-12T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,7.5
251025,Barnards Hill Ln,2023-06-12T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.2
251025,Barnards Hill Ln,2023-06-12T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.5
251025,Barnards Hill Ln,2023-06-12T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.1
251025,Barnards Hill Ln,2023-06-12T02:20:00.000+00:00,transformer,,Temperature,C,30.0
251025,Barnards Hill Ln,2023-06-12T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
251025,Barnards Hill Ln,2023-06-12T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.16
251025,Barnards Hill Ln,2023-06-12T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
251025,Barnards Hill Ln,2023-06-12T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.34
251025,Barnards Hill Ln,2023-06-12T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
251025,Barnards Hill Ln,2023-06-12T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.32
251025,Barnards Hill Ln,2023-06-12T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
251025,Barnards Hill Ln,2023-06-12T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
251025,Barnards Hill Ln,2023-06-12T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
251025,Barnards Hill Ln,2023-06-12T02:20:00.000+00:00,busbar,,L3 Active Power,kW,3.2
251025,Barnards Hill Ln,2023-06-12T02:20:00.000+00:00,busbar,,L2 Active Power,kW,4.08
251025,Barnards Hill Ln,2023-06-12T02:20:00.000+00:00,busbar,,L1 Active Power,kW,3.2
251025,Barnards Hill Ln,2023-06-12T02:20:00.000+00:00,busbar,,N Current (RMS),A,11.4
251025,Barnards Hill Ln,2023-06-12T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,15.0
251025,Barnards Hill Ln,2023-06-12T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,19.1
251025,Barnards Hill Ln,2023-06-12T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,16.2
251025,Barnards Hill Ln,2023-06-12T02:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.52
251025,Barnards Hill Ln,2023-06-12T02:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.07
251025,Barnards Hill Ln,2023-06-12T02:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.86
251025,Barnards Hill Ln,2023-06-12T02:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.25
251025,Barnards Hill Ln,2023-06-12T02:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.14
251025,Barnards Hill Ln,2023-06-12T02:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.53
251025,Barnards Hill Ln,2023-06-12T02:10:00.000+00:00,feeder,40.0,N Current (RMS),A,5.2
251025,Barnards Hill Ln,2023-06-12T02:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.9
251025,Barnards Hill Ln,2023-06-12T02:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.0
251025,Barnards Hill Ln,2023-06-12T02:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.8
251025,Barnards Hill Ln,2023-06-12T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.42
251025,Barnards Hill Ln,2023-06-12T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
251025,Barnards Hill Ln,2023-06-12T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
251025,Barnards Hill Ln,2023-06-12T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.89
251025,Barnards Hill Ln,2023-06-12T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.19
251025,Barnards Hill Ln,2023-06-12T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.18
251025,Barnards Hill Ln,2023-06-12T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,6.0
