Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251025,Barnards Hill Ln,2023-06-12T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.66
251025,Barnards Hill Ln,2023-06-12T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.31
251025,Barnards Hill Ln,2023-06-12T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.52
251025,Barnards Hill Ln,2023-06-12T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,4.2
251025,Barnards Hill Ln,2023-06-12T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.0
251025,Barnards Hill Ln,2023-06-12T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.7
251025,Barnards Hill Ln,2023-06-12T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.2
251025,Barnards Hill Ln,2023-06-12T00:40:00.000+00:00,transformer,,Temperature,C,30.4
251025,Barnards Hill Ln,2023-06-12T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
251025,Barnards Hill Ln,2023-06-12T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.11
251025,Barnards Hill Ln,2023-06-12T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
251025,Barnards Hill Ln,2023-06-12T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
251025,Barnards Hill Ln,2023-06-12T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
251025,Barnards Hill Ln,2023-06-12T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.81
251025,Barnards Hill Ln,2023-06-12T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
251025,Barnards Hill Ln,2023-06-12T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
251025,Barnards Hill Ln,2023-06-12T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
251025,Barnards Hill Ln,2023-06-12T00:40:00.000+00:00,busbar,,L3 Active Power,kW,4.0
251025,Barnards Hill Ln,2023-06-12T00:40:00.000+00:00,busbar,,L2 Active Power,kW,5.52
251025,Barnards Hill Ln,2023-06-12T00:40:00.000+00:00,busbar,,L1 Active Power,kW,3.25
251025,Barnards Hill Ln,2023-06-12T00:40:00.000+00:00,busbar,,N Current (RMS),A,15.7
251025,Barnards Hill Ln,2023-06-12T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,17.5
251025,Barnards Hill Ln,2023-06-12T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,23.6
251025,Barnards Hill Ln,2023-06-12T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,16.1
251025,Barnards Hill Ln,2023-06-12T00:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.15
251025,Barnards Hill Ln,2023-06-12T00:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.09
251025,Barnards Hill Ln,2023-06-12T00:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.76
251025,Barnards Hill Ln,2023-06-12T00:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.81
251025,Barnards Hill Ln,2023-06-12T00:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.32
251025,Barnards Hill Ln,2023-06-12T00:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.56
251025,Barnards Hill Ln,2023-06-12T00:30:00.000+00:00,feeder,40.0,N Current (RMS),A,8.8
251025,Barnards Hill Ln,2023-06-12T00:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.8
251025,Barnards Hill Ln,2023-06-12T00:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.7
251025,Barnards Hill Ln,2023-06-12T00:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.5
251025,Barnards Hill Ln,2023-06-12T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
251025,Barnards Hill Ln,2023-06-12T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.1
251025,Barnards Hill Ln,2023-06-12T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.33
251025,Barnards Hill Ln,2023-06-12T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.4
251025,Barnards Hill Ln,2023-06-12T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.62
251025,Barnards Hill Ln,2023-06-12T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.24
251025,Barnards Hill Ln,2023-06-12T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,5.4
251025,Barnards Hill Ln,2023-06-12T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.1
251025,Barnards Hill Ln,2023-06-12T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.0
251025,Barnards Hill Ln,2023-06-12T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.9
251025,Barnards Hill Ln,2023-06-12T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
251025,Barnards Hill Ln,2023-06-12T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.57
251025,Barnards Hill Ln,2023-06-12T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.32
251025,Barnards Hill Ln,2023-06-12T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.41
251025,Barnards Hill Ln,2023-06-12T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.27
251025,Barnards Hill Ln,2023-06-12T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.28
251025,Barnards Hill Ln,2023-06-12T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,11.8
251025,Barnards Hill Ln,2023-06-12T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.3
251025,Barnards Hill Ln,2023-06-12T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.7
251025,Barnards Hill Ln,2023-06-12T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.9
251025,Barnards Hill Ln,2023-06-12T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
251025,Barnards Hill Ln,2023-06-12T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
251025,Barnards Hill Ln,2023-06-12T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
251025,Barnards Hill Ln,2023-06-12T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.64
251025,Barnards Hill Ln,2023-06-12T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.11
251025,Barnards Hill Ln,2023-06-12T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.72
251025,Barnards Hill Ln,2023-06-12T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,5.6
251025,Barnards Hill Ln,2023-06-12T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.9
251025,Barnards Hill Ln,2023-06-12T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.0
251025,Barnards Hill Ln,2023-06-12T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.5
251025,Barnards Hill Ln,2023-06-12T00:30:00.000+00:00,transformer,,Temperature,C,30.5
251025,Barnards Hill Ln,2023-06-12T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
251025,Barnards Hill Ln,2023-06-12T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
251025,Barnards Hill Ln,2023-06-12T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
251025,Barnards Hill Ln,2023-06-12T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
251025,Barnards Hill Ln,2023-06-12T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
251025,Barnards Hill Ln,2023-06-12T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.47
251025,Barnards Hill Ln,2023-06-12T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
251025,Barnards Hill Ln,2023-06-12T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
251025,Barnards Hill Ln,2023-06-12T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
251025,Barnards Hill Ln,2023-06-12T00:30:00.000+00:00,busbar,,L3 Active Power,kW,4.25
251025,Barnards Hill Ln,2023-06-12T00:30:00.000+00:00,busbar,,L2 Active Power,kW,5.32
251025,Barnards Hill Ln,2023-06-12T00:30:00.000+00:00,busbar,,L1 Active Power,kW,3.79
251025,Barnards Hill Ln,2023-06-12T00:30:00.000+00:00,busbar,,N Current (RMS),A,13.2
251025,Barnards Hill Ln,2023-06-12T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,18.4
251025,Barnards Hill Ln,2023-06-12T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,22.9
251025,Barnards Hill Ln,2023-06-12T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,17.1
251025,Barnards Hill Ln,2023-06-12T00:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.07
251025,Barnards Hill Ln,2023-06-12T00:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.21
251025,Barnards Hill Ln,2023-06-12T00:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.79
251025,Barnards Hill Ln,2023-06-12T00:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.88
251025,Barnards Hill Ln,2023-06-12T00:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.32
251025,Barnards Hill Ln,2023-06-12T00:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.72
251025,Barnards Hill Ln,2023-06-12T00:20:00.000+00:00,feeder,40.0,N Current (RMS),A,9.7
251025,Barnards Hill Ln,2023-06-12T00:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.0
251025,Barnards Hill Ln,2023-06-12T00:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.7
251025,Barnards Hill Ln,2023-06-12T00:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.1
251025,Barnards Hill Ln,2023-06-12T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
251025,Barnards Hill Ln,2023-06-12T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
251025,Barnards Hill Ln,2023-06-12T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
251025,Barnards Hill Ln,2023-06-12T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.09
251025,Barnards Hill Ln,2023-06-12T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.34
251025,Barnards Hill Ln,2023-06-12T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.16
251025,Barnards Hill Ln,2023-06-12T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,6.1
251025,Barnards Hill Ln,2023-06-12T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.0
251025,Barnards Hill Ln,2023-06-12T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.0
251025,Barnards Hill Ln,2023-06-12T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.0
251025,Barnards Hill Ln,2023-06-12T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
251025,Barnards Hill Ln,2023-06-12T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.59
251025,Barnards Hill Ln,2023-06-12T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.24
251025,Barnards Hill Ln,2023-06-12T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.47
251025,Barnards Hill Ln,2023-06-12T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.19
251025,Barnards Hill Ln,2023-06-12T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.26
251025,Barnards Hill Ln,2023-06-12T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,11.1
251025,Barnards Hill Ln,2023-06-12T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.4
251025,Barnards Hill Ln,2023-06-12T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.6
251025,Barnards Hill Ln,2023-06-12T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.6
251025,Barnards Hill Ln,2023-06-12T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
251025,Barnards Hill Ln,2023-06-12T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
251025,Barnards Hill Ln,2023-06-12T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
251025,Barnards Hill Ln,2023-06-12T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.62
251025,Barnards Hill Ln,2023-06-12T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.15
251025,Barnards Hill Ln,2023-06-12T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.57
251025,Barnards Hill Ln,2023-06-12T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,6.4
251025,Barnards Hill Ln,2023-06-12T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.9
251025,Barnards Hill Ln,2023-06-12T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.2
251025,Barnards Hill Ln,2023-06-12T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.4
251025,Barnards Hill Ln,2023-06-12T00:20:00.000+00:00,transformer,,Temperature,C,30.5
251025,Barnards Hill Ln,2023-06-12T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
251025,Barnards Hill Ln,2023-06-12T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.04
251025,Barnards Hill Ln,2023-06-12T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
251025,Barnards Hill Ln,2023-06-12T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
251025,Barnards Hill Ln,2023-06-12T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
251025,Barnards Hill Ln,2023-06-12T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
251025,Barnards Hill Ln,2023-06-12T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
251025,Barnards Hill Ln,2023-06-12T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
251025,Barnards Hill Ln,2023-06-12T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
251025,Barnards Hill Ln,2023-06-12T00:20:00.000+00:00,busbar,,L3 Active Power,kW,4.07
251025,Barnards Hill Ln,2023-06-12T00:20:00.000+00:00,busbar,,L2 Active Power,kW,5.0
251025,Barnards Hill Ln,2023-06-12T00:20:00.000+00:00,busbar,,L1 Active Power,kW,3.7
251025,Barnards Hill Ln,2023-06-12T00:20:00.000+00:00,busbar,,N Current (RMS),A,12.1
251025,Barnards Hill Ln,2023-06-12T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,17.7
251025,Barnards Hill Ln,2023-06-12T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,21.8
251025,Barnards Hill Ln,2023-06-12T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,17.4
251025,Barnards Hill Ln,2023-06-12T00:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.2
251025,Barnards Hill Ln,2023-06-12T00:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.15
251025,Barnards Hill Ln,2023-06-12T00:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.83
251025,Barnards Hill Ln,2023-06-12T00:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.15
251025,Barnards Hill Ln,2023-06-12T00:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.41
251025,Barnards Hill Ln,2023-06-12T00:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.72
251025,Barnards Hill Ln,2023-06-12T00:10:00.000+00:00,feeder,40.0,N Current (RMS),A,12.0
251025,Barnards Hill Ln,2023-06-12T00:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.8
251025,Barnards Hill Ln,2023-06-12T00:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.0
251025,Barnards Hill Ln,2023-06-12T00:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.2
251025,Barnards Hill Ln,2023-06-12T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
251025,Barnards Hill Ln,2023-06-12T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
251025,Barnards Hill Ln,2023-06-12T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
251025,Barnards Hill Ln,2023-06-12T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.27
251025,Barnards Hill Ln,2023-06-12T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.46
251025,Barnards Hill Ln,2023-06-12T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.14
251025,Barnards Hill Ln,2023-06-12T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,6.1
251025,Barnards Hill Ln,2023-06-12T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.6
251025,Barnards Hill Ln,2023-06-12T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.6
251025,Barnards Hill Ln,2023-06-12T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.0
251025,Barnards Hill Ln,2023-06-12T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
251025,Barnards Hill Ln,2023-06-12T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.59
251025,Barnards Hill Ln,2023-06-12T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.21
251025,Barnards Hill Ln,2023-06-12T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.68
251025,Barnards Hill Ln,2023-06-12T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.21
251025,Barnards Hill Ln,2023-06-12T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.28
251025,Barnards Hill Ln,2023-06-12T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,9.5
251025,Barnards Hill Ln,2023-06-12T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.0
251025,Barnards Hill Ln,2023-06-12T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.6
251025,Barnards Hill Ln,2023-06-12T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.6
251025,Barnards Hill Ln,2023-06-12T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
251025,Barnards Hill Ln,2023-06-12T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
251025,Barnards Hill Ln,2023-06-12T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
251025,Barnards Hill Ln,2023-06-12T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.63
251025,Barnards Hill Ln,2023-06-12T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.24
251025,Barnards Hill Ln,2023-06-12T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.74
251025,Barnards Hill Ln,2023-06-12T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,7.0
251025,Barnards Hill Ln,2023-06-12T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.9
251025,Barnards Hill Ln,2023-06-12T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.4
251025,Barnards Hill Ln,2023-06-12T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.6
251025,Barnards Hill Ln,2023-06-12T00:10:00.000+00:00,transformer,,Temperature,C,30.6
251025,Barnards Hill Ln,2023-06-12T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
251025,Barnards Hill Ln,2023-06-12T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.99
251025,Barnards Hill Ln,2023-06-12T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
251025,Barnards Hill Ln,2023-06-12T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
251025,Barnards Hill Ln,2023-06-12T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
251025,Barnards Hill Ln,2023-06-12T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.67
251025,Barnards Hill Ln,2023-06-12T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
251025,Barnards Hill Ln,2023-06-12T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
251025,Barnards Hill Ln,2023-06-12T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
251025,Barnards Hill Ln,2023-06-12T00:10:00.000+00:00,busbar,,L3 Active Power,kW,4.74
251025,Barnards Hill Ln,2023-06-12T00:10:00.000+00:00,busbar,,L2 Active Power,kW,5.32
251025,Barnards Hill Ln,2023-06-12T00:10:00.000+00:00,busbar,,L1 Active Power,kW,3.88
251025,Barnards Hill Ln,2023-06-12T00:10:00.000+00:00,busbar,,N Current (RMS),A,13.6
251025,Barnards Hill Ln,2023-06-12T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,20.6
251025,Barnards Hill Ln,2023-06-12T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,23.1
251025,Barnards Hill Ln,2023-06-12T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,18.0
251025,Barnards Hill Ln,2023-06-12T00:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.15
251025,Barnards Hill Ln,2023-06-12T00:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
251025,Barnards Hill Ln,2023-06-12T00:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.93
251025,Barnards Hill Ln,2023-06-12T00:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.04
251025,Barnards Hill Ln,2023-06-12T00:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.62
251025,Barnards Hill Ln,2023-06-12T00:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.52
251025,Barnards Hill Ln,2023-06-12T00:00:00.000+00:00,feeder,40.0,N Current (RMS),A,9.4
251025,Barnards Hill Ln,2023-06-12T00:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.0
251025,Barnards Hill Ln,2023-06-12T00:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.8
251025,Barnards Hill Ln,2023-06-12T00:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.7
251025,Barnards Hill Ln,2023-06-12T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
251025,Barnards Hill Ln,2023-06-12T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.05
251025,Barnards Hill Ln,2023-06-12T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.48
251025,Barnards Hill Ln,2023-06-12T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.38
251025,Barnards Hill Ln,2023-06-12T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.32
251025,Barnards Hill Ln,2023-06-12T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.47
251025,Barnards Hill Ln,2023-06-12T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,5.8
251025,Barnards Hill Ln,2023-06-12T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.0
251025,Barnards Hill Ln,2023-06-12T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.9
251025,Barnards Hill Ln,2023-06-12T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.7
251025,Barnards Hill Ln,2023-06-12T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
251025,Barnards Hill Ln,2023-06-12T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.61
251025,Barnards Hill Ln,2023-06-12T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.22
251025,Barnards Hill Ln,2023-06-12T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.55
251025,Barnards Hill Ln,2023-06-12T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.14
251025,Barnards Hill Ln,2023-06-12T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.29
251025,Barnards Hill Ln,2023-06-12T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,6.0
251025,Barnards Hill Ln,2023-06-12T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.6
251025,Barnards Hill Ln,2023-06-12T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.7
251025,Barnards Hill Ln,2023-06-12T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.6
251025,Barnards Hill Ln,2023-06-12T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.09
251025,Barnards Hill Ln,2023-06-12T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
251025,Barnards Hill Ln,2023-06-12T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
251025,Barnards Hill Ln,2023-06-12T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.51
251025,Barnards Hill Ln,2023-06-12T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.31
251025,Barnards Hill Ln,2023-06-12T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.76
251025,Barnards Hill Ln,2023-06-12T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,4.7
251025,Barnards Hill Ln,2023-06-12T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.5
251025,Barnards Hill Ln,2023-06-12T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.0
251025,Barnards Hill Ln,2023-06-12T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.6
251025,Barnards Hill Ln,2023-06-12T00:00:00.000+00:00,transformer,,Temperature,C,30.6
251025,Barnards Hill Ln,2023-06-12T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
251025,Barnards Hill Ln,2023-06-12T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
251025,Barnards Hill Ln,2023-06-12T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
251025,Barnards Hill Ln,2023-06-12T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
251025,Barnards Hill Ln,2023-06-12T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
251025,Barnards Hill Ln,2023-06-12T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.63
251025,Barnards Hill Ln,2023-06-12T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
251025,Barnards Hill Ln,2023-06-12T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
251025,Barnards Hill Ln,2023-06-12T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
251025,Barnards Hill Ln,2023-06-12T00:00:00.000+00:00,busbar,,L3 Active Power,kW,4.49
251025,Barnards Hill Ln,2023-06-12T00:00:00.000+00:00,busbar,,L2 Active Power,kW,5.4
251025,Barnards Hill Ln,2023-06-12T00:00:00.000+00:00,busbar,,L1 Active Power,kW,4.04
251025,Barnards Hill Ln,2023-06-12T00:00:00.000+00:00,busbar,,N Current (RMS),A,13.5
251025,Barnards Hill Ln,2023-06-12T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,19.6
251025,Barnards Hill Ln,2023-06-12T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,23.3
251025,Barnards Hill Ln,2023-06-12T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,18.9
251025,Barnards Hill Ln,2023-06-13T23:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.22
251025,Barnards Hill Ln,2023-06-13T23:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.1
251025,Barnards Hill Ln,2023-06-13T23:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.78
251025,Barnards Hill Ln,2023-06-13T23:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.8
251025,Barnards Hill Ln,2023-06-13T23:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.6
251025,Barnards Hill Ln,2023-06-13T23:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.54
251025,Barnards Hill Ln,2023-06-13T23:50:00.000+00:00,feeder,40.0,N Current (RMS),A,6.3
251025,Barnards Hill Ln,2023-06-13T23:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.9
251025,Barnards Hill Ln,2023-06-13T23:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.9
251025,Barnards Hill Ln,2023-06-13T23:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.5
251025,Barnards Hill Ln,2023-06-13T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.39
251025,Barnards Hill Ln,2023-06-13T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
251025,Barnards Hill Ln,2023-06-13T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.06
251025,Barnards Hill Ln,2023-06-13T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.19
251025,Barnards Hill Ln,2023-06-13T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.34
251025,Barnards Hill Ln,2023-06-13T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.22
251025,Barnards Hill Ln,2023-06-13T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,25.8
251025,Barnards Hill Ln,2023-06-13T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.5
251025,Barnards Hill Ln,2023-06-13T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.2
251025,Barnards Hill Ln,2023-06-13T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.2
251025,Barnards Hill Ln,2023-06-13T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
251025,Barnards Hill Ln,2023-06-13T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.51
251025,Barnards Hill Ln,2023-06-13T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.35
251025,Barnards Hill Ln,2023-06-13T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.63
251025,Barnards Hill Ln,2023-06-13T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.32
251025,Barnards Hill Ln,2023-06-13T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.33
251025,Barnards Hill Ln,2023-06-13T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,6.5
251025,Barnards Hill Ln,2023-06-13T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.9
251025,Barnards Hill Ln,2023-06-13T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.6
251025,Barnards Hill Ln,2023-06-13T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.1
251025,Barnards Hill Ln,2023-06-13T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
251025,Barnards Hill Ln,2023-06-13T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
251025,Barnards Hill Ln,2023-06-13T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
251025,Barnards Hill Ln,2023-06-13T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.86
251025,Barnards Hill Ln,2023-06-13T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.74
251025,Barnards Hill Ln,2023-06-13T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.78
251025,Barnards Hill Ln,2023-06-13T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,3.9
251025,Barnards Hill Ln,2023-06-13T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.8
251025,Barnards Hill Ln,2023-06-13T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.7
251025,Barnards Hill Ln,2023-06-13T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.9
251025,Barnards Hill Ln,2023-06-13T23:50:00.000+00:00,transformer,,Temperature,C,33.3
251025,Barnards Hill Ln,2023-06-13T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
251025,Barnards Hill Ln,2023-06-13T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.64
251025,Barnards Hill Ln,2023-06-13T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
251025,Barnards Hill Ln,2023-06-13T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.91
251025,Barnards Hill Ln,2023-06-13T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
251025,Barnards Hill Ln,2023-06-13T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.72
251025,Barnards Hill Ln,2023-06-13T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
251025,Barnards Hill Ln,2023-06-13T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
251025,Barnards Hill Ln,2023-06-13T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
251025,Barnards Hill Ln,2023-06-13T23:50:00.000+00:00,busbar,,L3 Active Power,kW,4.49
251025,Barnards Hill Ln,2023-06-13T23:50:00.000+00:00,busbar,,L2 Active Power,kW,6.0
251025,Barnards Hill Ln,2023-06-13T23:50:00.000+00:00,busbar,,L1 Active Power,kW,10.87
251025,Barnards Hill Ln,2023-06-13T23:50:00.000+00:00,busbar,,N Current (RMS),A,28.5
251025,Barnards Hill Ln,2023-06-13T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,19.5
251025,Barnards Hill Ln,2023-06-13T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,26.3
251025,Barnards Hill Ln,2023-06-13T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.9
251025,Barnards Hill Ln,2023-06-13T23:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.13
251025,Barnards Hill Ln,2023-06-13T23:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.13
251025,Barnards Hill Ln,2023-06-13T23:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.85
251025,Barnards Hill Ln,2023-06-13T23:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.83
251025,Barnards Hill Ln,2023-06-13T23:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.66
251025,Barnards Hill Ln,2023-06-13T23:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.32
251025,Barnards Hill Ln,2023-06-13T23:40:00.000+00:00,feeder,40.0,N Current (RMS),A,5.2
251025,Barnards Hill Ln,2023-06-13T23:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.9
251025,Barnards Hill Ln,2023-06-13T23:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.1
251025,Barnards Hill Ln,2023-06-13T23:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.9
251025,Barnards Hill Ln,2023-06-13T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
251025,Barnards Hill Ln,2023-06-13T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.15
251025,Barnards Hill Ln,2023-06-13T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.95
251025,Barnards Hill Ln,2023-06-13T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.22
251025,Barnards Hill Ln,2023-06-13T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.7
251025,Barnards Hill Ln,2023-06-13T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.35
251025,Barnards Hill Ln,2023-06-13T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,23.8
251025,Barnards Hill Ln,2023-06-13T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.5
251025,Barnards Hill Ln,2023-06-13T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.6
251025,Barnards Hill Ln,2023-06-13T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.6
251025,Barnards Hill Ln,2023-06-13T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
251025,Barnards Hill Ln,2023-06-13T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.49
251025,Barnards Hill Ln,2023-06-13T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.16
251025,Barnards Hill Ln,2023-06-13T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.67
251025,Barnards Hill Ln,2023-06-13T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.32
251025,Barnards Hill Ln,2023-06-13T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.18
251025,Barnards Hill Ln,2023-06-13T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,3.7
251025,Barnards Hill Ln,2023-06-13T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.0
251025,Barnards Hill Ln,2023-06-13T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.6
251025,Barnards Hill Ln,2023-06-13T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.2
251025,Barnards Hill Ln,2023-06-13T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
251025,Barnards Hill Ln,2023-06-13T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
251025,Barnards Hill Ln,2023-06-13T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
251025,Barnards Hill Ln,2023-06-13T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.59
251025,Barnards Hill Ln,2023-06-13T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.57
251025,Barnards Hill Ln,2023-06-13T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.81
251025,Barnards Hill Ln,2023-06-13T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,4.2
251025,Barnards Hill Ln,2023-06-13T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.8
251025,Barnards Hill Ln,2023-06-13T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.1
251025,Barnards Hill Ln,2023-06-13T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.1
251025,Barnards Hill Ln,2023-06-13T23:40:00.000+00:00,transformer,,Temperature,C,33.4
251025,Barnards Hill Ln,2023-06-13T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
251025,Barnards Hill Ln,2023-06-13T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.58
251025,Barnards Hill Ln,2023-06-13T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
251025,Barnards Hill Ln,2023-06-13T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.88
251025,Barnards Hill Ln,2023-06-13T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
251025,Barnards Hill Ln,2023-06-13T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.6
251025,Barnards Hill Ln,2023-06-13T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
251025,Barnards Hill Ln,2023-06-13T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
251025,Barnards Hill Ln,2023-06-13T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
251025,Barnards Hill Ln,2023-06-13T23:40:00.000+00:00,busbar,,L3 Active Power,kW,4.3
251025,Barnards Hill Ln,2023-06-13T23:40:00.000+00:00,busbar,,L2 Active Power,kW,6.26
251025,Barnards Hill Ln,2023-06-13T23:40:00.000+00:00,busbar,,L1 Active Power,kW,10.67
251025,Barnards Hill Ln,2023-06-13T23:40:00.000+00:00,busbar,,N Current (RMS),A,27.5
251025,Barnards Hill Ln,2023-06-13T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,18.7
251025,Barnards Hill Ln,2023-06-13T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,27.1
251025,Barnards Hill Ln,2023-06-13T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.3
251025,Barnards Hill Ln,2023-06-13T23:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.05
251025,Barnards Hill Ln,2023-06-13T23:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.2
251025,Barnards Hill Ln,2023-06-13T23:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.92
251025,Barnards Hill Ln,2023-06-13T23:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.78
251025,Barnards Hill Ln,2023-06-13T23:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.55
251025,Barnards Hill Ln,2023-06-13T23:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.34
251025,Barnards Hill Ln,2023-06-13T23:30:00.000+00:00,feeder,40.0,N Current (RMS),A,5.5
251025,Barnards Hill Ln,2023-06-13T23:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.7
251025,Barnards Hill Ln,2023-06-13T23:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.7
251025,Barnards Hill Ln,2023-06-13T23:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.2
251025,Barnards Hill Ln,2023-06-13T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
251025,Barnards Hill Ln,2023-06-13T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.25
251025,Barnards Hill Ln,2023-06-13T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.96
251025,Barnards Hill Ln,2023-06-13T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.4
251025,Barnards Hill Ln,2023-06-13T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.69
251025,Barnards Hill Ln,2023-06-13T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.3
251025,Barnards Hill Ln,2023-06-13T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,23.1
251025,Barnards Hill Ln,2023-06-13T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.2
251025,Barnards Hill Ln,2023-06-13T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.6
251025,Barnards Hill Ln,2023-06-13T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.4
251025,Barnards Hill Ln,2023-06-13T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
251025,Barnards Hill Ln,2023-06-13T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
251025,Barnards Hill Ln,2023-06-13T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.15
251025,Barnards Hill Ln,2023-06-13T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.67
251025,Barnards Hill Ln,2023-06-13T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.29
251025,Barnards Hill Ln,2023-06-13T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.21
251025,Barnards Hill Ln,2023-06-13T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,2.9
251025,Barnards Hill Ln,2023-06-13T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.1
251025,Barnards Hill Ln,2023-06-13T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.5
251025,Barnards Hill Ln,2023-06-13T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.2
251025,Barnards Hill Ln,2023-06-13T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.11
251025,Barnards Hill Ln,2023-06-13T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
251025,Barnards Hill Ln,2023-06-13T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
251025,Barnards Hill Ln,2023-06-13T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.68
251025,Barnards Hill Ln,2023-06-13T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.52
251025,Barnards Hill Ln,2023-06-13T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.4
251025,Barnards Hill Ln,2023-06-13T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,7.2
251025,Barnards Hill Ln,2023-06-13T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.1
251025,Barnards Hill Ln,2023-06-13T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.0
251025,Barnards Hill Ln,2023-06-13T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.1
251025,Barnards Hill Ln,2023-06-13T23:30:00.000+00:00,transformer,,Temperature,C,33.5
251025,Barnards Hill Ln,2023-06-13T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
251025,Barnards Hill Ln,2023-06-13T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.25
251025,Barnards Hill Ln,2023-06-13T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
251025,Barnards Hill Ln,2023-06-13T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.64
251025,Barnards Hill Ln,2023-06-13T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
251025,Barnards Hill Ln,2023-06-13T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.38
251025,Barnards Hill Ln,2023-06-13T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
251025,Barnards Hill Ln,2023-06-13T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
251025,Barnards Hill Ln,2023-06-13T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
251025,Barnards Hill Ln,2023-06-13T23:30:00.000+00:00,busbar,,L3 Active Power,kW,4.53
251025,Barnards Hill Ln,2023-06-13T23:30:00.000+00:00,busbar,,L2 Active Power,kW,6.05
251025,Barnards Hill Ln,2023-06-13T23:30:00.000+00:00,busbar,,L1 Active Power,kW,11.25
251025,Barnards Hill Ln,2023-06-13T23:30:00.000+00:00,busbar,,N Current (RMS),A,30.9
251025,Barnards Hill Ln,2023-06-13T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,19.7
251025,Barnards Hill Ln,2023-06-13T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,26.3
251025,Barnards Hill Ln,2023-06-13T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.0
251025,Barnards Hill Ln,2023-06-13T23:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.01
251025,Barnards Hill Ln,2023-06-13T23:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.18
251025,Barnards Hill Ln,2023-06-13T23:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.94
251025,Barnards Hill Ln,2023-06-13T23:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.7
251025,Barnards Hill Ln,2023-06-13T23:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.49
251025,Barnards Hill Ln,2023-06-13T23:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.34
251025,Barnards Hill Ln,2023-06-13T23:20:00.000+00:00,feeder,40.0,N Current (RMS),A,4.7
251025,Barnards Hill Ln,2023-06-13T23:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.4
251025,Barnards Hill Ln,2023-06-13T23:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.5
251025,Barnards Hill Ln,2023-06-13T23:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.2
251025,Barnards Hill Ln,2023-06-13T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.2
251025,Barnards Hill Ln,2023-06-13T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.06
251025,Barnards Hill Ln,2023-06-13T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.98
251025,Barnards Hill Ln,2023-06-13T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.62
251025,Barnards Hill Ln,2023-06-13T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.49
251025,Barnards Hill Ln,2023-06-13T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.36
251025,Barnards Hill Ln,2023-06-13T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,23.9
251025,Barnards Hill Ln,2023-06-13T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.0
251025,Barnards Hill Ln,2023-06-13T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.8
251025,Barnards Hill Ln,2023-06-13T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.6
251025,Barnards Hill Ln,2023-06-13T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
251025,Barnards Hill Ln,2023-06-13T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.49
251025,Barnards Hill Ln,2023-06-13T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.12
251025,Barnards Hill Ln,2023-06-13T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.79
251025,Barnards Hill Ln,2023-06-13T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.31
251025,Barnards Hill Ln,2023-06-13T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.2
251025,Barnards Hill Ln,2023-06-13T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,5.9
251025,Barnards Hill Ln,2023-06-13T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.5
251025,Barnards Hill Ln,2023-06-13T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.5
251025,Barnards Hill Ln,2023-06-13T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.2
251025,Barnards Hill Ln,2023-06-13T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
251025,Barnards Hill Ln,2023-06-13T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
251025,Barnards Hill Ln,2023-06-13T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
251025,Barnards Hill Ln,2023-06-13T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.66
251025,Barnards Hill Ln,2023-06-13T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.38
251025,Barnards Hill Ln,2023-06-13T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.43
251025,Barnards Hill Ln,2023-06-13T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,8.0
251025,Barnards Hill Ln,2023-06-13T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.0
251025,Barnards Hill Ln,2023-06-13T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.6
251025,Barnards Hill Ln,2023-06-13T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.9
251025,Barnards Hill Ln,2023-06-13T23:20:00.000+00:00,transformer,,Temperature,C,33.7
251025,Barnards Hill Ln,2023-06-13T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
251025,Barnards Hill Ln,2023-06-13T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.16
251025,Barnards Hill Ln,2023-06-13T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
251025,Barnards Hill Ln,2023-06-13T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.48
251025,Barnards Hill Ln,2023-06-13T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
251025,Barnards Hill Ln,2023-06-13T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.42
251025,Barnards Hill Ln,2023-06-13T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
251025,Barnards Hill Ln,2023-06-13T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
251025,Barnards Hill Ln,2023-06-13T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
251025,Barnards Hill Ln,2023-06-13T23:20:00.000+00:00,busbar,,L3 Active Power,kW,4.77
251025,Barnards Hill Ln,2023-06-13T23:20:00.000+00:00,busbar,,L2 Active Power,kW,5.67
251025,Barnards Hill Ln,2023-06-13T23:20:00.000+00:00,busbar,,L1 Active Power,kW,11.33
251025,Barnards Hill Ln,2023-06-13T23:20:00.000+00:00,busbar,,N Current (RMS),A,33.5
251025,Barnards Hill Ln,2023-06-13T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,20.6
251025,Barnards Hill Ln,2023-06-13T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,25.0
251025,Barnards Hill Ln,2023-06-13T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.3
251025,Barnards Hill Ln,2023-06-13T23:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.16
251025,Barnards Hill Ln,2023-06-13T23:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.18
251025,Barnards Hill Ln,2023-06-13T23:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.9
251025,Barnards Hill Ln,2023-06-13T23:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.05
251025,Barnards Hill Ln,2023-06-13T23:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.5
251025,Barnards Hill Ln,2023-06-13T23:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.39
251025,Barnards Hill Ln,2023-06-13T23:10:00.000+00:00,feeder,40.0,N Current (RMS),A,4.9
251025,Barnards Hill Ln,2023-06-13T23:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.8
251025,Barnards Hill Ln,2023-06-13T23:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.5
251025,Barnards Hill Ln,2023-06-13T23:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.2
251025,Barnards Hill Ln,2023-06-13T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
251025,Barnards Hill Ln,2023-06-13T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
251025,Barnards Hill Ln,2023-06-13T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.09
251025,Barnards Hill Ln,2023-06-13T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.91
251025,Barnards Hill Ln,2023-06-13T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.4
251025,Barnards Hill Ln,2023-06-13T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.34
251025,Barnards Hill Ln,2023-06-13T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,23.8
251025,Barnards Hill Ln,2023-06-13T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.2
251025,Barnards Hill Ln,2023-06-13T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.4
251025,Barnards Hill Ln,2023-06-13T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.6
251025,Barnards Hill Ln,2023-06-13T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
251025,Barnards Hill Ln,2023-06-13T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.55
251025,Barnards Hill Ln,2023-06-13T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.24
251025,Barnards Hill Ln,2023-06-13T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.71
251025,Barnards Hill Ln,2023-06-13T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.2
251025,Barnards Hill Ln,2023-06-13T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.29
251025,Barnards Hill Ln,2023-06-13T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,7.4
251025,Barnards Hill Ln,2023-06-13T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.2
251025,Barnards Hill Ln,2023-06-13T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.5
251025,Barnards Hill Ln,2023-06-13T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.7
251025,Barnards Hill Ln,2023-06-13T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
251025,Barnards Hill Ln,2023-06-13T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.73
251025,Barnards Hill Ln,2023-06-13T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
251025,Barnards Hill Ln,2023-06-13T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.63
251025,Barnards Hill Ln,2023-06-13T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.17
251025,Barnards Hill Ln,2023-06-13T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.25
251025,Barnards Hill Ln,2023-06-13T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,7.9
251025,Barnards Hill Ln,2023-06-13T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.9
251025,Barnards Hill Ln,2023-06-13T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.0
251025,Barnards Hill Ln,2023-06-13T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.6
251025,Barnards Hill Ln,2023-06-13T23:10:00.000+00:00,transformer,,Temperature,C,33.8
251025,Barnards Hill Ln,2023-06-13T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
251025,Barnards Hill Ln,2023-06-13T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.03
251025,Barnards Hill Ln,2023-06-13T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
251025,Barnards Hill Ln,2023-06-13T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.53
251025,Barnards Hill Ln,2023-06-13T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
251025,Barnards Hill Ln,2023-06-13T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.46
251025,Barnards Hill Ln,2023-06-13T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
251025,Barnards Hill Ln,2023-06-13T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
