Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251025,Barnards Hill Ln,2023-06-13T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
251025,Barnards Hill Ln,2023-06-13T23:10:00.000+00:00,busbar,,L3 Active Power,kW,5.3
251025,Barnards Hill Ln,2023-06-13T23:10:00.000+00:00,busbar,,L2 Active Power,kW,5.27
251025,Barnards Hill Ln,2023-06-13T23:10:00.000+00:00,busbar,,L1 Active Power,kW,11.27
251025,Barnards Hill Ln,2023-06-13T23:10:00.000+00:00,busbar,,N Current (RMS),A,35.3
251025,Barnards Hill Ln,2023-06-13T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,22.9
251025,Barnards Hill Ln,2023-06-13T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,23.8
251025,Barnards Hill Ln,2023-06-13T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.7
251025,Barnards Hill Ln,2023-06-13T23:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.21
251025,Barnards Hill Ln,2023-06-13T23:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.1
251025,Barnards Hill Ln,2023-06-13T23:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.91
251025,Barnards Hill Ln,2023-06-13T23:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.15
251025,Barnards Hill Ln,2023-06-13T23:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.6
251025,Barnards Hill Ln,2023-06-13T23:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.54
251025,Barnards Hill Ln,2023-06-13T23:00:00.000+00:00,feeder,40.0,N Current (RMS),A,4.8
251025,Barnards Hill Ln,2023-06-13T23:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.3
251025,Barnards Hill Ln,2023-06-13T23:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.9
251025,Barnards Hill Ln,2023-06-13T23:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.8
251025,Barnards Hill Ln,2023-06-13T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
251025,Barnards Hill Ln,2023-06-13T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
251025,Barnards Hill Ln,2023-06-13T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.01
251025,Barnards Hill Ln,2023-06-13T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.78
251025,Barnards Hill Ln,2023-06-13T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.66
251025,Barnards Hill Ln,2023-06-13T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.38
251025,Barnards Hill Ln,2023-06-13T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,22.5
251025,Barnards Hill Ln,2023-06-13T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.7
251025,Barnards Hill Ln,2023-06-13T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.5
251025,Barnards Hill Ln,2023-06-13T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.7
251025,Barnards Hill Ln,2023-06-13T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
251025,Barnards Hill Ln,2023-06-13T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.54
251025,Barnards Hill Ln,2023-06-13T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.19
251025,Barnards Hill Ln,2023-06-13T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.57
251025,Barnards Hill Ln,2023-06-13T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.21
251025,Barnards Hill Ln,2023-06-13T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.28
251025,Barnards Hill Ln,2023-06-13T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,8.5
251025,Barnards Hill Ln,2023-06-13T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.7
251025,Barnards Hill Ln,2023-06-13T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.5
251025,Barnards Hill Ln,2023-06-13T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.5
251025,Barnards Hill Ln,2023-06-13T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
251025,Barnards Hill Ln,2023-06-13T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
251025,Barnards Hill Ln,2023-06-13T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
251025,Barnards Hill Ln,2023-06-13T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.82
251025,Barnards Hill Ln,2023-06-13T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.31
251025,Barnards Hill Ln,2023-06-13T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.11
251025,Barnards Hill Ln,2023-06-13T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,10.9
251025,Barnards Hill Ln,2023-06-13T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.0
251025,Barnards Hill Ln,2023-06-13T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.5
251025,Barnards Hill Ln,2023-06-13T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.0
251025,Barnards Hill Ln,2023-06-13T23:00:00.000+00:00,transformer,,Temperature,C,33.9
251025,Barnards Hill Ln,2023-06-13T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
251025,Barnards Hill Ln,2023-06-13T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.2
251025,Barnards Hill Ln,2023-06-13T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
251025,Barnards Hill Ln,2023-06-13T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.66
251025,Barnards Hill Ln,2023-06-13T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
251025,Barnards Hill Ln,2023-06-13T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.46
251025,Barnards Hill Ln,2023-06-13T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
251025,Barnards Hill Ln,2023-06-13T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
251025,Barnards Hill Ln,2023-06-13T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
251025,Barnards Hill Ln,2023-06-13T23:00:00.000+00:00,busbar,,L3 Active Power,kW,5.31
251025,Barnards Hill Ln,2023-06-13T23:00:00.000+00:00,busbar,,L2 Active Power,kW,5.79
251025,Barnards Hill Ln,2023-06-13T23:00:00.000+00:00,busbar,,L1 Active Power,kW,12.31
251025,Barnards Hill Ln,2023-06-13T23:00:00.000+00:00,busbar,,N Current (RMS),A,35.7
251025,Barnards Hill Ln,2023-06-13T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,23.1
251025,Barnards Hill Ln,2023-06-13T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,25.4
251025,Barnards Hill Ln,2023-06-13T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.0
251025,Barnards Hill Ln,2023-06-13T22:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.18
251025,Barnards Hill Ln,2023-06-13T22:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
251025,Barnards Hill Ln,2023-06-13T22:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.02
251025,Barnards Hill Ln,2023-06-13T22:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.29
251025,Barnards Hill Ln,2023-06-13T22:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.77
251025,Barnards Hill Ln,2023-06-13T22:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.43
251025,Barnards Hill Ln,2023-06-13T22:50:00.000+00:00,feeder,40.0,N Current (RMS),A,8.2
251025,Barnards Hill Ln,2023-06-13T22:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.9
251025,Barnards Hill Ln,2023-06-13T22:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.6
251025,Barnards Hill Ln,2023-06-13T22:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.7
251025,Barnards Hill Ln,2023-06-13T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
251025,Barnards Hill Ln,2023-06-13T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.31
251025,Barnards Hill Ln,2023-06-13T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.97
251025,Barnards Hill Ln,2023-06-13T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.6
251025,Barnards Hill Ln,2023-06-13T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.77
251025,Barnards Hill Ln,2023-06-13T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.38
251025,Barnards Hill Ln,2023-06-13T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,22.0
251025,Barnards Hill Ln,2023-06-13T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.1
251025,Barnards Hill Ln,2023-06-13T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.0
251025,Barnards Hill Ln,2023-06-13T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.8
251025,Barnards Hill Ln,2023-06-13T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
251025,Barnards Hill Ln,2023-06-13T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.51
251025,Barnards Hill Ln,2023-06-13T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.24
251025,Barnards Hill Ln,2023-06-13T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.52
251025,Barnards Hill Ln,2023-06-13T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.29
251025,Barnards Hill Ln,2023-06-13T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.2
251025,Barnards Hill Ln,2023-06-13T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,5.2
251025,Barnards Hill Ln,2023-06-13T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.5
251025,Barnards Hill Ln,2023-06-13T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.6
251025,Barnards Hill Ln,2023-06-13T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.4
251025,Barnards Hill Ln,2023-06-13T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.05
251025,Barnards Hill Ln,2023-06-13T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
251025,Barnards Hill Ln,2023-06-13T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
251025,Barnards Hill Ln,2023-06-13T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.66
251025,Barnards Hill Ln,2023-06-13T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.61
251025,Barnards Hill Ln,2023-06-13T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.85
251025,Barnards Hill Ln,2023-06-13T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,5.9
251025,Barnards Hill Ln,2023-06-13T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.3
251025,Barnards Hill Ln,2023-06-13T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.3
251025,Barnards Hill Ln,2023-06-13T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.5
251025,Barnards Hill Ln,2023-06-13T22:50:00.000+00:00,transformer,,Temperature,C,34.0
251025,Barnards Hill Ln,2023-06-13T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
251025,Barnards Hill Ln,2023-06-13T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.15
251025,Barnards Hill Ln,2023-06-13T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
251025,Barnards Hill Ln,2023-06-13T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.57
251025,Barnards Hill Ln,2023-06-13T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
251025,Barnards Hill Ln,2023-06-13T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.58
251025,Barnards Hill Ln,2023-06-13T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
251025,Barnards Hill Ln,2023-06-13T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
251025,Barnards Hill Ln,2023-06-13T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
251025,Barnards Hill Ln,2023-06-13T22:50:00.000+00:00,busbar,,L3 Active Power,kW,5.08
251025,Barnards Hill Ln,2023-06-13T22:50:00.000+00:00,busbar,,L2 Active Power,kW,6.44
251025,Barnards Hill Ln,2023-06-13T22:50:00.000+00:00,busbar,,L1 Active Power,kW,10.86
251025,Barnards Hill Ln,2023-06-13T22:50:00.000+00:00,busbar,,N Current (RMS),A,27.5
251025,Barnards Hill Ln,2023-06-13T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,22.1
251025,Barnards Hill Ln,2023-06-13T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,27.8
251025,Barnards Hill Ln,2023-06-13T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.2
251025,Barnards Hill Ln,2023-06-13T22:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.03
251025,Barnards Hill Ln,2023-06-13T22:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.09
251025,Barnards Hill Ln,2023-06-13T22:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.96
251025,Barnards Hill Ln,2023-06-13T22:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.9
251025,Barnards Hill Ln,2023-06-13T22:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.84
251025,Barnards Hill Ln,2023-06-13T22:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.37
251025,Barnards Hill Ln,2023-06-13T22:40:00.000+00:00,feeder,40.0,N Current (RMS),A,7.6
251025,Barnards Hill Ln,2023-06-13T22:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.3
251025,Barnards Hill Ln,2023-06-13T22:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.9
251025,Barnards Hill Ln,2023-06-13T22:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.4
251025,Barnards Hill Ln,2023-06-13T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.17
251025,Barnards Hill Ln,2023-06-13T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.1
251025,Barnards Hill Ln,2023-06-13T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.05
251025,Barnards Hill Ln,2023-06-13T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.77
251025,Barnards Hill Ln,2023-06-13T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.69
251025,Barnards Hill Ln,2023-06-13T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.33
251025,Barnards Hill Ln,2023-06-13T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,22.2
251025,Barnards Hill Ln,2023-06-13T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.7
251025,Barnards Hill Ln,2023-06-13T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.7
251025,Barnards Hill Ln,2023-06-13T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.6
251025,Barnards Hill Ln,2023-06-13T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
251025,Barnards Hill Ln,2023-06-13T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.51
251025,Barnards Hill Ln,2023-06-13T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.19
251025,Barnards Hill Ln,2023-06-13T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.6
251025,Barnards Hill Ln,2023-06-13T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.3
251025,Barnards Hill Ln,2023-06-13T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.16
251025,Barnards Hill Ln,2023-06-13T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,7.3
251025,Barnards Hill Ln,2023-06-13T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.8
251025,Barnards Hill Ln,2023-06-13T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.6
251025,Barnards Hill Ln,2023-06-13T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.2
251025,Barnards Hill Ln,2023-06-13T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.12
251025,Barnards Hill Ln,2023-06-13T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
251025,Barnards Hill Ln,2023-06-13T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
251025,Barnards Hill Ln,2023-06-13T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.84
251025,Barnards Hill Ln,2023-06-13T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.75
251025,Barnards Hill Ln,2023-06-13T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.28
251025,Barnards Hill Ln,2023-06-13T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,9.1
251025,Barnards Hill Ln,2023-06-13T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.0
251025,Barnards Hill Ln,2023-06-13T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.8
251025,Barnards Hill Ln,2023-06-13T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.9
251025,Barnards Hill Ln,2023-06-13T22:40:00.000+00:00,transformer,,Temperature,C,34.1
251025,Barnards Hill Ln,2023-06-13T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
251025,Barnards Hill Ln,2023-06-13T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.86
251025,Barnards Hill Ln,2023-06-13T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
251025,Barnards Hill Ln,2023-06-13T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.33
251025,Barnards Hill Ln,2023-06-13T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
251025,Barnards Hill Ln,2023-06-13T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.38
251025,Barnards Hill Ln,2023-06-13T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
251025,Barnards Hill Ln,2023-06-13T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
251025,Barnards Hill Ln,2023-06-13T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
251025,Barnards Hill Ln,2023-06-13T22:40:00.000+00:00,busbar,,L3 Active Power,kW,5.12
251025,Barnards Hill Ln,2023-06-13T22:40:00.000+00:00,busbar,,L2 Active Power,kW,6.59
251025,Barnards Hill Ln,2023-06-13T22:40:00.000+00:00,busbar,,L1 Active Power,kW,11.14
251025,Barnards Hill Ln,2023-06-13T22:40:00.000+00:00,busbar,,N Current (RMS),A,30.2
251025,Barnards Hill Ln,2023-06-13T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,22.3
251025,Barnards Hill Ln,2023-06-13T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,28.6
251025,Barnards Hill Ln,2023-06-13T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.5
251025,Barnards Hill Ln,2023-06-13T22:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.08
251025,Barnards Hill Ln,2023-06-13T22:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.21
251025,Barnards Hill Ln,2023-06-13T22:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.07
251025,Barnards Hill Ln,2023-06-13T22:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.79
251025,Barnards Hill Ln,2023-06-13T22:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.73
251025,Barnards Hill Ln,2023-06-13T22:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.24
251025,Barnards Hill Ln,2023-06-13T22:30:00.000+00:00,feeder,40.0,N Current (RMS),A,6.6
251025,Barnards Hill Ln,2023-06-13T22:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.8
251025,Barnards Hill Ln,2023-06-13T22:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.4
251025,Barnards Hill Ln,2023-06-13T22:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.2
251025,Barnards Hill Ln,2023-06-13T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
251025,Barnards Hill Ln,2023-06-13T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
251025,Barnards Hill Ln,2023-06-13T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.01
251025,Barnards Hill Ln,2023-06-13T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.81
251025,Barnards Hill Ln,2023-06-13T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.51
251025,Barnards Hill Ln,2023-06-13T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.44
251025,Barnards Hill Ln,2023-06-13T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,23.0
251025,Barnards Hill Ln,2023-06-13T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.9
251025,Barnards Hill Ln,2023-06-13T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.8
251025,Barnards Hill Ln,2023-06-13T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.8
251025,Barnards Hill Ln,2023-06-13T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
251025,Barnards Hill Ln,2023-06-13T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.52
251025,Barnards Hill Ln,2023-06-13T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.28
251025,Barnards Hill Ln,2023-06-13T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.68
251025,Barnards Hill Ln,2023-06-13T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.3
251025,Barnards Hill Ln,2023-06-13T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.22
251025,Barnards Hill Ln,2023-06-13T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,6.1
251025,Barnards Hill Ln,2023-06-13T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.0
251025,Barnards Hill Ln,2023-06-13T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.6
251025,Barnards Hill Ln,2023-06-13T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.6
251025,Barnards Hill Ln,2023-06-13T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
251025,Barnards Hill Ln,2023-06-13T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
251025,Barnards Hill Ln,2023-06-13T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
251025,Barnards Hill Ln,2023-06-13T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.77
251025,Barnards Hill Ln,2023-06-13T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.84
251025,Barnards Hill Ln,2023-06-13T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.05
251025,Barnards Hill Ln,2023-06-13T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,7.0
251025,Barnards Hill Ln,2023-06-13T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.6
251025,Barnards Hill Ln,2023-06-13T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.0
251025,Barnards Hill Ln,2023-06-13T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.5
251025,Barnards Hill Ln,2023-06-13T22:30:00.000+00:00,transformer,,Temperature,C,34.2
251025,Barnards Hill Ln,2023-06-13T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
251025,Barnards Hill Ln,2023-06-13T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.23
251025,Barnards Hill Ln,2023-06-13T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
251025,Barnards Hill Ln,2023-06-13T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
251025,Barnards Hill Ln,2023-06-13T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
251025,Barnards Hill Ln,2023-06-13T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.72
251025,Barnards Hill Ln,2023-06-13T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
251025,Barnards Hill Ln,2023-06-13T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
251025,Barnards Hill Ln,2023-06-13T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
251025,Barnards Hill Ln,2023-06-13T22:30:00.000+00:00,busbar,,L3 Active Power,kW,5.05
251025,Barnards Hill Ln,2023-06-13T22:30:00.000+00:00,busbar,,L2 Active Power,kW,6.38
251025,Barnards Hill Ln,2023-06-13T22:30:00.000+00:00,busbar,,L1 Active Power,kW,10.95
251025,Barnards Hill Ln,2023-06-13T22:30:00.000+00:00,busbar,,N Current (RMS),A,28.9
251025,Barnards Hill Ln,2023-06-13T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,22.0
251025,Barnards Hill Ln,2023-06-13T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,27.7
251025,Barnards Hill Ln,2023-06-13T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.3
251025,Barnards Hill Ln,2023-06-13T22:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.25
251025,Barnards Hill Ln,2023-06-13T22:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.12
251025,Barnards Hill Ln,2023-06-13T22:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.16
251025,Barnards Hill Ln,2023-06-13T22:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.23
251025,Barnards Hill Ln,2023-06-13T22:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.75
251025,Barnards Hill Ln,2023-06-13T22:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.15
251025,Barnards Hill Ln,2023-06-13T22:20:00.000+00:00,feeder,40.0,N Current (RMS),A,7.3
251025,Barnards Hill Ln,2023-06-13T22:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.6
251025,Barnards Hill Ln,2023-06-13T22:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.4
251025,Barnards Hill Ln,2023-06-13T22:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.1
251025,Barnards Hill Ln,2023-06-13T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
251025,Barnards Hill Ln,2023-06-13T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.31
251025,Barnards Hill Ln,2023-06-13T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.06
251025,Barnards Hill Ln,2023-06-13T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.8
251025,Barnards Hill Ln,2023-06-13T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.85
251025,Barnards Hill Ln,2023-06-13T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.48
251025,Barnards Hill Ln,2023-06-13T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,22.3
251025,Barnards Hill Ln,2023-06-13T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.8
251025,Barnards Hill Ln,2023-06-13T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.2
251025,Barnards Hill Ln,2023-06-13T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.8
251025,Barnards Hill Ln,2023-06-13T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
251025,Barnards Hill Ln,2023-06-13T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.55
251025,Barnards Hill Ln,2023-06-13T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.17
251025,Barnards Hill Ln,2023-06-13T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.77
251025,Barnards Hill Ln,2023-06-13T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.21
251025,Barnards Hill Ln,2023-06-13T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.22
251025,Barnards Hill Ln,2023-06-13T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,4.6
251025,Barnards Hill Ln,2023-06-13T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.4
251025,Barnards Hill Ln,2023-06-13T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.5
251025,Barnards Hill Ln,2023-06-13T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.3
251025,Barnards Hill Ln,2023-06-13T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.05
251025,Barnards Hill Ln,2023-06-13T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
251025,Barnards Hill Ln,2023-06-13T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
251025,Barnards Hill Ln,2023-06-13T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.49
251025,Barnards Hill Ln,2023-06-13T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.91
251025,Barnards Hill Ln,2023-06-13T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.47
251025,Barnards Hill Ln,2023-06-13T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,5.4
251025,Barnards Hill Ln,2023-06-13T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.9
251025,Barnards Hill Ln,2023-06-13T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.2
251025,Barnards Hill Ln,2023-06-13T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.7
251025,Barnards Hill Ln,2023-06-13T22:20:00.000+00:00,transformer,,Temperature,C,34.3
251025,Barnards Hill Ln,2023-06-13T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
251025,Barnards Hill Ln,2023-06-13T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.28
251025,Barnards Hill Ln,2023-06-13T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
251025,Barnards Hill Ln,2023-06-13T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
251025,Barnards Hill Ln,2023-06-13T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
251025,Barnards Hill Ln,2023-06-13T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.88
251025,Barnards Hill Ln,2023-06-13T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
251025,Barnards Hill Ln,2023-06-13T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
251025,Barnards Hill Ln,2023-06-13T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
251025,Barnards Hill Ln,2023-06-13T22:20:00.000+00:00,busbar,,L3 Active Power,kW,7.28
251025,Barnards Hill Ln,2023-06-13T22:20:00.000+00:00,busbar,,L2 Active Power,kW,6.72
251025,Barnards Hill Ln,2023-06-13T22:20:00.000+00:00,busbar,,L1 Active Power,kW,11.33
251025,Barnards Hill Ln,2023-06-13T22:20:00.000+00:00,busbar,,N Current (RMS),A,27.4
251025,Barnards Hill Ln,2023-06-13T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,31.0
251025,Barnards Hill Ln,2023-06-13T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,28.6
251025,Barnards Hill Ln,2023-06-13T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.9
251025,Barnards Hill Ln,2023-06-13T22:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.15
251025,Barnards Hill Ln,2023-06-13T22:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.19
251025,Barnards Hill Ln,2023-06-13T22:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.97
251025,Barnards Hill Ln,2023-06-13T22:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.54
251025,Barnards Hill Ln,2023-06-13T22:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.9
251025,Barnards Hill Ln,2023-06-13T22:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.44
251025,Barnards Hill Ln,2023-06-13T22:10:00.000+00:00,feeder,40.0,N Current (RMS),A,6.0
251025,Barnards Hill Ln,2023-06-13T22:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.8
251025,Barnards Hill Ln,2023-06-13T22:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.0
251025,Barnards Hill Ln,2023-06-13T22:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.5
251025,Barnards Hill Ln,2023-06-13T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
251025,Barnards Hill Ln,2023-06-13T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
251025,Barnards Hill Ln,2023-06-13T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.06
251025,Barnards Hill Ln,2023-06-13T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.16
251025,Barnards Hill Ln,2023-06-13T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.63
251025,Barnards Hill Ln,2023-06-13T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.75
251025,Barnards Hill Ln,2023-06-13T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,23.4
251025,Barnards Hill Ln,2023-06-13T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.5
251025,Barnards Hill Ln,2023-06-13T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.2
251025,Barnards Hill Ln,2023-06-13T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.8
251025,Barnards Hill Ln,2023-06-13T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
251025,Barnards Hill Ln,2023-06-13T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.57
251025,Barnards Hill Ln,2023-06-13T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.18
251025,Barnards Hill Ln,2023-06-13T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.8
251025,Barnards Hill Ln,2023-06-13T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.19
251025,Barnards Hill Ln,2023-06-13T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.28
251025,Barnards Hill Ln,2023-06-13T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,7.1
251025,Barnards Hill Ln,2023-06-13T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.5
251025,Barnards Hill Ln,2023-06-13T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.6
251025,Barnards Hill Ln,2023-06-13T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.5
251025,Barnards Hill Ln,2023-06-13T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
251025,Barnards Hill Ln,2023-06-13T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
251025,Barnards Hill Ln,2023-06-13T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
251025,Barnards Hill Ln,2023-06-13T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.49
251025,Barnards Hill Ln,2023-06-13T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.36
251025,Barnards Hill Ln,2023-06-13T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.17
251025,Barnards Hill Ln,2023-06-13T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,8.4
251025,Barnards Hill Ln,2023-06-13T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.5
251025,Barnards Hill Ln,2023-06-13T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.1
251025,Barnards Hill Ln,2023-06-13T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.0
251025,Barnards Hill Ln,2023-06-13T22:10:00.000+00:00,transformer,,Temperature,C,34.4
251025,Barnards Hill Ln,2023-06-13T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
251025,Barnards Hill Ln,2023-06-13T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.55
251025,Barnards Hill Ln,2023-06-13T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
251025,Barnards Hill Ln,2023-06-13T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
251025,Barnards Hill Ln,2023-06-13T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
251025,Barnards Hill Ln,2023-06-13T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
251025,Barnards Hill Ln,2023-06-13T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
251025,Barnards Hill Ln,2023-06-13T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
251025,Barnards Hill Ln,2023-06-13T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
251025,Barnards Hill Ln,2023-06-13T22:10:00.000+00:00,busbar,,L3 Active Power,kW,6.99
251025,Barnards Hill Ln,2023-06-13T22:10:00.000+00:00,busbar,,L2 Active Power,kW,7.08
251025,Barnards Hill Ln,2023-06-13T22:10:00.000+00:00,busbar,,L1 Active Power,kW,12.64
251025,Barnards Hill Ln,2023-06-13T22:10:00.000+00:00,busbar,,N Current (RMS),A,30.9
251025,Barnards Hill Ln,2023-06-13T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,30.3
251025,Barnards Hill Ln,2023-06-13T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,30.1
251025,Barnards Hill Ln,2023-06-13T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.7
251025,Barnards Hill Ln,2023-06-13T22:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.22
251025,Barnards Hill Ln,2023-06-13T22:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.04
251025,Barnards Hill Ln,2023-06-13T22:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.76
251025,Barnards Hill Ln,2023-06-13T22:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.66
251025,Barnards Hill Ln,2023-06-13T22:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.19
251025,Barnards Hill Ln,2023-06-13T22:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.76
251025,Barnards Hill Ln,2023-06-13T22:00:00.000+00:00,feeder,40.0,N Current (RMS),A,5.6
251025,Barnards Hill Ln,2023-06-13T22:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.3
251025,Barnards Hill Ln,2023-06-13T22:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.1
251025,Barnards Hill Ln,2023-06-13T22:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.2
251025,Barnards Hill Ln,2023-06-13T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
251025,Barnards Hill Ln,2023-06-13T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
251025,Barnards Hill Ln,2023-06-13T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.12
251025,Barnards Hill Ln,2023-06-13T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.49
251025,Barnards Hill Ln,2023-06-13T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.87
251025,Barnards Hill Ln,2023-06-13T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.22
251025,Barnards Hill Ln,2023-06-13T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,25.8
251025,Barnards Hill Ln,2023-06-13T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.6
251025,Barnards Hill Ln,2023-06-13T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.7
251025,Barnards Hill Ln,2023-06-13T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.8
251025,Barnards Hill Ln,2023-06-13T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
251025,Barnards Hill Ln,2023-06-13T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.57
251025,Barnards Hill Ln,2023-06-13T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.27
251025,Barnards Hill Ln,2023-06-13T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.86
251025,Barnards Hill Ln,2023-06-13T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.19
251025,Barnards Hill Ln,2023-06-13T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.37
251025,Barnards Hill Ln,2023-06-13T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,7.5
251025,Barnards Hill Ln,2023-06-13T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.9
251025,Barnards Hill Ln,2023-06-13T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.6
251025,Barnards Hill Ln,2023-06-13T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.9
251025,Barnards Hill Ln,2023-06-13T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
251025,Barnards Hill Ln,2023-06-13T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
251025,Barnards Hill Ln,2023-06-13T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.55
251025,Barnards Hill Ln,2023-06-13T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.48
251025,Barnards Hill Ln,2023-06-13T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.41
251025,Barnards Hill Ln,2023-06-13T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.67
251025,Barnards Hill Ln,2023-06-13T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,6.9
251025,Barnards Hill Ln,2023-06-13T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.7
251025,Barnards Hill Ln,2023-06-13T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.2
251025,Barnards Hill Ln,2023-06-13T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.8
251025,Barnards Hill Ln,2023-06-13T22:00:00.000+00:00,transformer,,Temperature,C,34.5
251025,Barnards Hill Ln,2023-06-13T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
251025,Barnards Hill Ln,2023-06-13T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.23
251025,Barnards Hill Ln,2023-06-13T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
251025,Barnards Hill Ln,2023-06-13T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
251025,Barnards Hill Ln,2023-06-13T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
251025,Barnards Hill Ln,2023-06-13T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
251025,Barnards Hill Ln,2023-06-13T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
251025,Barnards Hill Ln,2023-06-13T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
251025,Barnards Hill Ln,2023-06-13T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
251025,Barnards Hill Ln,2023-06-13T22:00:00.000+00:00,busbar,,L3 Active Power,kW,6.5
251025,Barnards Hill Ln,2023-06-13T22:00:00.000+00:00,busbar,,L2 Active Power,kW,7.66
251025,Barnards Hill Ln,2023-06-13T22:00:00.000+00:00,busbar,,L1 Active Power,kW,12.02
251025,Barnards Hill Ln,2023-06-13T22:00:00.000+00:00,busbar,,N Current (RMS),A,27.2
251025,Barnards Hill Ln,2023-06-13T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,28.0
251025,Barnards Hill Ln,2023-06-13T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,32.6
251025,Barnards Hill Ln,2023-06-13T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.0
251025,Barnards Hill Ln,2023-06-13T21:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.01
251025,Barnards Hill Ln,2023-06-13T21:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.01
251025,Barnards Hill Ln,2023-06-13T21:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.88
251025,Barnards Hill Ln,2023-06-13T21:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.58
251025,Barnards Hill Ln,2023-06-13T21:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.16
251025,Barnards Hill Ln,2023-06-13T21:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.63
251025,Barnards Hill Ln,2023-06-13T21:50:00.000+00:00,feeder,40.0,N Current (RMS),A,5.9
251025,Barnards Hill Ln,2023-06-13T21:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.0
251025,Barnards Hill Ln,2023-06-13T21:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.0
251025,Barnards Hill Ln,2023-06-13T21:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.0
251025,Barnards Hill Ln,2023-06-13T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.36
251025,Barnards Hill Ln,2023-06-13T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.23
251025,Barnards Hill Ln,2023-06-13T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.13
251025,Barnards Hill Ln,2023-06-13T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.68
251025,Barnards Hill Ln,2023-06-13T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.85
251025,Barnards Hill Ln,2023-06-13T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.53
251025,Barnards Hill Ln,2023-06-13T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,23.2
251025,Barnards Hill Ln,2023-06-13T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.3
251025,Barnards Hill Ln,2023-06-13T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.2
251025,Barnards Hill Ln,2023-06-13T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.0
251025,Barnards Hill Ln,2023-06-13T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
251025,Barnards Hill Ln,2023-06-13T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.57
251025,Barnards Hill Ln,2023-06-13T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.29
251025,Barnards Hill Ln,2023-06-13T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.96
251025,Barnards Hill Ln,2023-06-13T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.17
251025,Barnards Hill Ln,2023-06-13T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.36
251025,Barnards Hill Ln,2023-06-13T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,8.0
251025,Barnards Hill Ln,2023-06-13T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.3
251025,Barnards Hill Ln,2023-06-13T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.6
251025,Barnards Hill Ln,2023-06-13T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.0
251025,Barnards Hill Ln,2023-06-13T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.09
251025,Barnards Hill Ln,2023-06-13T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
251025,Barnards Hill Ln,2023-06-13T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
251025,Barnards Hill Ln,2023-06-13T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.3
251025,Barnards Hill Ln,2023-06-13T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.27
251025,Barnards Hill Ln,2023-06-13T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.75
251025,Barnards Hill Ln,2023-06-13T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,7.2
251025,Barnards Hill Ln,2023-06-13T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.4
251025,Barnards Hill Ln,2023-06-13T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.7
251025,Barnards Hill Ln,2023-06-13T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.2
251025,Barnards Hill Ln,2023-06-13T21:50:00.000+00:00,transformer,,Temperature,C,34.6
251025,Barnards Hill Ln,2023-06-13T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
251025,Barnards Hill Ln,2023-06-13T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
251025,Barnards Hill Ln,2023-06-13T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
251025,Barnards Hill Ln,2023-06-13T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
251025,Barnards Hill Ln,2023-06-13T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
251025,Barnards Hill Ln,2023-06-13T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.75
251025,Barnards Hill Ln,2023-06-13T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
251025,Barnards Hill Ln,2023-06-13T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
251025,Barnards Hill Ln,2023-06-13T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
251025,Barnards Hill Ln,2023-06-13T21:50:00.000+00:00,busbar,,L3 Active Power,kW,6.52
251025,Barnards Hill Ln,2023-06-13T21:50:00.000+00:00,busbar,,L2 Active Power,kW,10.45
251025,Barnards Hill Ln,2023-06-13T21:50:00.000+00:00,busbar,,L1 Active Power,kW,12.28
251025,Barnards Hill Ln,2023-06-13T21:50:00.000+00:00,busbar,,N Current (RMS),A,25.1
251025,Barnards Hill Ln,2023-06-13T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,28.0
251025,Barnards Hill Ln,2023-06-13T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.1
251025,Barnards Hill Ln,2023-06-13T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.3
251025,Barnards Hill Ln,2023-06-13T21:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.09
251025,Barnards Hill Ln,2023-06-13T21:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.1
251025,Barnards Hill Ln,2023-06-13T21:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.89
251025,Barnards Hill Ln,2023-06-13T21:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.34
251025,Barnards Hill Ln,2023-06-13T21:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.34
251025,Barnards Hill Ln,2023-06-13T21:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.63
251025,Barnards Hill Ln,2023-06-13T21:40:00.000+00:00,feeder,40.0,N Current (RMS),A,6.3
251025,Barnards Hill Ln,2023-06-13T21:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.0
251025,Barnards Hill Ln,2023-06-13T21:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.5
251025,Barnards Hill Ln,2023-06-13T21:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.1
251025,Barnards Hill Ln,2023-06-13T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
251025,Barnards Hill Ln,2023-06-13T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.28
251025,Barnards Hill Ln,2023-06-13T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.11
251025,Barnards Hill Ln,2023-06-13T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.54
251025,Barnards Hill Ln,2023-06-13T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.56
251025,Barnards Hill Ln,2023-06-13T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.42
251025,Barnards Hill Ln,2023-06-13T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,21.8
251025,Barnards Hill Ln,2023-06-13T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.9
251025,Barnards Hill Ln,2023-06-13T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.7
251025,Barnards Hill Ln,2023-06-13T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.3
251025,Barnards Hill Ln,2023-06-13T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
251025,Barnards Hill Ln,2023-06-13T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.58
251025,Barnards Hill Ln,2023-06-13T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.19
251025,Barnards Hill Ln,2023-06-13T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.01
251025,Barnards Hill Ln,2023-06-13T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.12
251025,Barnards Hill Ln,2023-06-13T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.23
251025,Barnards Hill Ln,2023-06-13T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,6.8
251025,Barnards Hill Ln,2023-06-13T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.4
251025,Barnards Hill Ln,2023-06-13T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.5
251025,Barnards Hill Ln,2023-06-13T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.4
251025,Barnards Hill Ln,2023-06-13T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
251025,Barnards Hill Ln,2023-06-13T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
251025,Barnards Hill Ln,2023-06-13T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
251025,Barnards Hill Ln,2023-06-13T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.87
251025,Barnards Hill Ln,2023-06-13T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.26
251025,Barnards Hill Ln,2023-06-13T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.75
251025,Barnards Hill Ln,2023-06-13T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.2
251025,Barnards Hill Ln,2023-06-13T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.4
251025,Barnards Hill Ln,2023-06-13T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.7
251025,Barnards Hill Ln,2023-06-13T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.1
251025,Barnards Hill Ln,2023-06-13T21:40:00.000+00:00,transformer,,Temperature,C,34.7
251025,Barnards Hill Ln,2023-06-13T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
251025,Barnards Hill Ln,2023-06-13T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
251025,Barnards Hill Ln,2023-06-13T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
251025,Barnards Hill Ln,2023-06-13T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
251025,Barnards Hill Ln,2023-06-13T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
251025,Barnards Hill Ln,2023-06-13T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
251025,Barnards Hill Ln,2023-06-13T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
251025,Barnards Hill Ln,2023-06-13T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
251025,Barnards Hill Ln,2023-06-13T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
251025,Barnards Hill Ln,2023-06-13T21:40:00.000+00:00,busbar,,L3 Active Power,kW,7.76
251025,Barnards Hill Ln,2023-06-13T21:40:00.000+00:00,busbar,,L2 Active Power,kW,9.3
251025,Barnards Hill Ln,2023-06-13T21:40:00.000+00:00,busbar,,L1 Active Power,kW,11.04
251025,Barnards Hill Ln,2023-06-13T21:40:00.000+00:00,busbar,,N Current (RMS),A,26.3
251025,Barnards Hill Ln,2023-06-13T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.2
251025,Barnards Hill Ln,2023-06-13T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.3
251025,Barnards Hill Ln,2023-06-13T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.0
251025,Barnards Hill Ln,2023-06-13T21:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.03
251025,Barnards Hill Ln,2023-06-13T21:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.12
251025,Barnards Hill Ln,2023-06-13T21:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.0
251025,Barnards Hill Ln,2023-06-13T21:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.42
251025,Barnards Hill Ln,2023-06-13T21:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.0
251025,Barnards Hill Ln,2023-06-13T21:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.66
251025,Barnards Hill Ln,2023-06-13T21:30:00.000+00:00,feeder,40.0,N Current (RMS),A,7.0
251025,Barnards Hill Ln,2023-06-13T21:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.4
