Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251025,Barnards Hill Ln,2023-06-13T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.67
251025,Barnards Hill Ln,2023-06-13T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.25
251025,Barnards Hill Ln,2023-06-13T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.17
251025,Barnards Hill Ln,2023-06-13T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,10.9
251025,Barnards Hill Ln,2023-06-13T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.3
251025,Barnards Hill Ln,2023-06-13T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.0
251025,Barnards Hill Ln,2023-06-13T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.2
251025,Barnards Hill Ln,2023-06-13T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
251025,Barnards Hill Ln,2023-06-13T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
251025,Barnards Hill Ln,2023-06-13T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
251025,Barnards Hill Ln,2023-06-13T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.69
251025,Barnards Hill Ln,2023-06-13T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.5
251025,Barnards Hill Ln,2023-06-13T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.8
251025,Barnards Hill Ln,2023-06-13T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,10.8
251025,Barnards Hill Ln,2023-06-13T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.1
251025,Barnards Hill Ln,2023-06-13T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.5
251025,Barnards Hill Ln,2023-06-13T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.0
251025,Barnards Hill Ln,2023-06-13T20:00:00.000+00:00,transformer,,Temperature,C,35.6
251025,Barnards Hill Ln,2023-06-13T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
251025,Barnards Hill Ln,2023-06-13T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.17
251025,Barnards Hill Ln,2023-06-13T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
251025,Barnards Hill Ln,2023-06-13T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.6
251025,Barnards Hill Ln,2023-06-13T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
251025,Barnards Hill Ln,2023-06-13T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.45
251025,Barnards Hill Ln,2023-06-13T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
251025,Barnards Hill Ln,2023-06-13T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
251025,Barnards Hill Ln,2023-06-13T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
251025,Barnards Hill Ln,2023-06-13T20:00:00.000+00:00,busbar,,L3 Active Power,kW,6.38
251025,Barnards Hill Ln,2023-06-13T20:00:00.000+00:00,busbar,,L2 Active Power,kW,12.93
251025,Barnards Hill Ln,2023-06-13T20:00:00.000+00:00,busbar,,L1 Active Power,kW,16.69
251025,Barnards Hill Ln,2023-06-13T20:00:00.000+00:00,busbar,,N Current (RMS),A,45.0
251025,Barnards Hill Ln,2023-06-13T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,27.9
251025,Barnards Hill Ln,2023-06-13T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.6
251025,Barnards Hill Ln,2023-06-13T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.0
251025,Barnards Hill Ln,2023-06-13T19:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.27
251025,Barnards Hill Ln,2023-06-13T19:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.27
251025,Barnards Hill Ln,2023-06-13T19:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.89
251025,Barnards Hill Ln,2023-06-13T19:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.7
251025,Barnards Hill Ln,2023-06-13T19:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.19
251025,Barnards Hill Ln,2023-06-13T19:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.13
251025,Barnards Hill Ln,2023-06-13T19:50:00.000+00:00,feeder,40.0,N Current (RMS),A,8.6
251025,Barnards Hill Ln,2023-06-13T19:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.7
251025,Barnards Hill Ln,2023-06-13T19:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.0
251025,Barnards Hill Ln,2023-06-13T19:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.3
251025,Barnards Hill Ln,2023-06-13T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
251025,Barnards Hill Ln,2023-06-13T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
251025,Barnards Hill Ln,2023-06-13T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.02
251025,Barnards Hill Ln,2023-06-13T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.26
251025,Barnards Hill Ln,2023-06-13T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.8
251025,Barnards Hill Ln,2023-06-13T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,17.41
251025,Barnards Hill Ln,2023-06-13T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,51.6
251025,Barnards Hill Ln,2023-06-13T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.2
251025,Barnards Hill Ln,2023-06-13T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.0
251025,Barnards Hill Ln,2023-06-13T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,74.3
251025,Barnards Hill Ln,2023-06-13T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.36
251025,Barnards Hill Ln,2023-06-13T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
251025,Barnards Hill Ln,2023-06-13T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.22
251025,Barnards Hill Ln,2023-06-13T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.18
251025,Barnards Hill Ln,2023-06-13T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.81
251025,Barnards Hill Ln,2023-06-13T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.19
251025,Barnards Hill Ln,2023-06-13T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,33.3
251025,Barnards Hill Ln,2023-06-13T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.5
251025,Barnards Hill Ln,2023-06-13T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.5
251025,Barnards Hill Ln,2023-06-13T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.3
251025,Barnards Hill Ln,2023-06-13T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
251025,Barnards Hill Ln,2023-06-13T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
251025,Barnards Hill Ln,2023-06-13T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
251025,Barnards Hill Ln,2023-06-13T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.72
251025,Barnards Hill Ln,2023-06-13T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.9
251025,Barnards Hill Ln,2023-06-13T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.75
251025,Barnards Hill Ln,2023-06-13T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,5.8
251025,Barnards Hill Ln,2023-06-13T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.3
251025,Barnards Hill Ln,2023-06-13T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.3
251025,Barnards Hill Ln,2023-06-13T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.9
251025,Barnards Hill Ln,2023-06-13T19:50:00.000+00:00,transformer,,Temperature,C,35.6
251025,Barnards Hill Ln,2023-06-13T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
251025,Barnards Hill Ln,2023-06-13T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.38
251025,Barnards Hill Ln,2023-06-13T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
251025,Barnards Hill Ln,2023-06-13T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.72
251025,Barnards Hill Ln,2023-06-13T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
251025,Barnards Hill Ln,2023-06-13T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.66
251025,Barnards Hill Ln,2023-06-13T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
251025,Barnards Hill Ln,2023-06-13T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
251025,Barnards Hill Ln,2023-06-13T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
251025,Barnards Hill Ln,2023-06-13T19:50:00.000+00:00,busbar,,L3 Active Power,kW,5.87
251025,Barnards Hill Ln,2023-06-13T19:50:00.000+00:00,busbar,,L2 Active Power,kW,19.71
251025,Barnards Hill Ln,2023-06-13T19:50:00.000+00:00,busbar,,L1 Active Power,kW,20.49
251025,Barnards Hill Ln,2023-06-13T19:50:00.000+00:00,busbar,,N Current (RMS),A,56.2
251025,Barnards Hill Ln,2023-06-13T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,26.2
251025,Barnards Hill Ln,2023-06-13T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.0
251025,Barnards Hill Ln,2023-06-13T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,87.7
251025,Barnards Hill Ln,2023-06-13T19:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.34
251025,Barnards Hill Ln,2023-06-13T19:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.23
251025,Barnards Hill Ln,2023-06-13T19:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.84
251025,Barnards Hill Ln,2023-06-13T19:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.93
251025,Barnards Hill Ln,2023-06-13T19:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.75
251025,Barnards Hill Ln,2023-06-13T19:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.69
251025,Barnards Hill Ln,2023-06-13T19:40:00.000+00:00,feeder,40.0,N Current (RMS),A,9.3
251025,Barnards Hill Ln,2023-06-13T19:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.6
251025,Barnards Hill Ln,2023-06-13T19:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.8
251025,Barnards Hill Ln,2023-06-13T19:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.7
251025,Barnards Hill Ln,2023-06-13T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.15
251025,Barnards Hill Ln,2023-06-13T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
251025,Barnards Hill Ln,2023-06-13T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.48
251025,Barnards Hill Ln,2023-06-13T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.16
251025,Barnards Hill Ln,2023-06-13T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.53
251025,Barnards Hill Ln,2023-06-13T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.84
251025,Barnards Hill Ln,2023-06-13T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,29.2
251025,Barnards Hill Ln,2023-06-13T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.5
251025,Barnards Hill Ln,2023-06-13T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,45.1
251025,Barnards Hill Ln,2023-06-13T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.8
251025,Barnards Hill Ln,2023-06-13T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.34
251025,Barnards Hill Ln,2023-06-13T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.63
251025,Barnards Hill Ln,2023-06-13T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.22
251025,Barnards Hill Ln,2023-06-13T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.0
251025,Barnards Hill Ln,2023-06-13T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.29
251025,Barnards Hill Ln,2023-06-13T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.26
251025,Barnards Hill Ln,2023-06-13T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,4.8
251025,Barnards Hill Ln,2023-06-13T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.7
251025,Barnards Hill Ln,2023-06-13T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.1
251025,Barnards Hill Ln,2023-06-13T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.6
251025,Barnards Hill Ln,2023-06-13T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
251025,Barnards Hill Ln,2023-06-13T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
251025,Barnards Hill Ln,2023-06-13T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
251025,Barnards Hill Ln,2023-06-13T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.77
251025,Barnards Hill Ln,2023-06-13T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.87
251025,Barnards Hill Ln,2023-06-13T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.68
251025,Barnards Hill Ln,2023-06-13T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,6.5
251025,Barnards Hill Ln,2023-06-13T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.5
251025,Barnards Hill Ln,2023-06-13T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.4
251025,Barnards Hill Ln,2023-06-13T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.7
251025,Barnards Hill Ln,2023-06-13T19:40:00.000+00:00,transformer,,Temperature,C,35.7
251025,Barnards Hill Ln,2023-06-13T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
251025,Barnards Hill Ln,2023-06-13T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.24
251025,Barnards Hill Ln,2023-06-13T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
251025,Barnards Hill Ln,2023-06-13T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.63
251025,Barnards Hill Ln,2023-06-13T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
251025,Barnards Hill Ln,2023-06-13T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.56
251025,Barnards Hill Ln,2023-06-13T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
251025,Barnards Hill Ln,2023-06-13T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
251025,Barnards Hill Ln,2023-06-13T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
251025,Barnards Hill Ln,2023-06-13T19:40:00.000+00:00,busbar,,L3 Active Power,kW,5.87
251025,Barnards Hill Ln,2023-06-13T19:40:00.000+00:00,busbar,,L2 Active Power,kW,14.45
251025,Barnards Hill Ln,2023-06-13T19:40:00.000+00:00,busbar,,L1 Active Power,kW,12.47
251025,Barnards Hill Ln,2023-06-13T19:40:00.000+00:00,busbar,,N Current (RMS),A,39.6
251025,Barnards Hill Ln,2023-06-13T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,26.0
251025,Barnards Hill Ln,2023-06-13T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.4
251025,Barnards Hill Ln,2023-06-13T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.4
251025,Barnards Hill Ln,2023-06-13T19:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.13
251025,Barnards Hill Ln,2023-06-13T19:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.45
251025,Barnards Hill Ln,2023-06-13T19:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.69
251025,Barnards Hill Ln,2023-06-13T19:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.29
251025,Barnards Hill Ln,2023-06-13T19:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.39
251025,Barnards Hill Ln,2023-06-13T19:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.24
251025,Barnards Hill Ln,2023-06-13T19:30:00.000+00:00,feeder,40.0,N Current (RMS),A,8.1
251025,Barnards Hill Ln,2023-06-13T19:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.0
251025,Barnards Hill Ln,2023-06-13T19:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.8
251025,Barnards Hill Ln,2023-06-13T19:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.9
251025,Barnards Hill Ln,2023-06-13T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
251025,Barnards Hill Ln,2023-06-13T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.35
251025,Barnards Hill Ln,2023-06-13T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.38
251025,Barnards Hill Ln,2023-06-13T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.04
251025,Barnards Hill Ln,2023-06-13T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.84
251025,Barnards Hill Ln,2023-06-13T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.6
251025,Barnards Hill Ln,2023-06-13T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,21.4
251025,Barnards Hill Ln,2023-06-13T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.1
251025,Barnards Hill Ln,2023-06-13T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.8
251025,Barnards Hill Ln,2023-06-13T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.6
251025,Barnards Hill Ln,2023-06-13T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.32
251025,Barnards Hill Ln,2023-06-13T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.66
251025,Barnards Hill Ln,2023-06-13T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.15
251025,Barnards Hill Ln,2023-06-13T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.3
251025,Barnards Hill Ln,2023-06-13T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.17
251025,Barnards Hill Ln,2023-06-13T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.25
251025,Barnards Hill Ln,2023-06-13T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,4.9
251025,Barnards Hill Ln,2023-06-13T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.1
251025,Barnards Hill Ln,2023-06-13T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.0
251025,Barnards Hill Ln,2023-06-13T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.4
251025,Barnards Hill Ln,2023-06-13T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
251025,Barnards Hill Ln,2023-06-13T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
251025,Barnards Hill Ln,2023-06-13T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
251025,Barnards Hill Ln,2023-06-13T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.33
251025,Barnards Hill Ln,2023-06-13T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.74
251025,Barnards Hill Ln,2023-06-13T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.3
251025,Barnards Hill Ln,2023-06-13T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,6.6
251025,Barnards Hill Ln,2023-06-13T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.0
251025,Barnards Hill Ln,2023-06-13T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.9
251025,Barnards Hill Ln,2023-06-13T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.7
251025,Barnards Hill Ln,2023-06-13T19:30:00.000+00:00,transformer,,Temperature,C,35.8
251025,Barnards Hill Ln,2023-06-13T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
251025,Barnards Hill Ln,2023-06-13T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.18
251025,Barnards Hill Ln,2023-06-13T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
251025,Barnards Hill Ln,2023-06-13T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
251025,Barnards Hill Ln,2023-06-13T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
251025,Barnards Hill Ln,2023-06-13T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.54
251025,Barnards Hill Ln,2023-06-13T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
251025,Barnards Hill Ln,2023-06-13T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
251025,Barnards Hill Ln,2023-06-13T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
251025,Barnards Hill Ln,2023-06-13T19:30:00.000+00:00,busbar,,L3 Active Power,kW,6.96
251025,Barnards Hill Ln,2023-06-13T19:30:00.000+00:00,busbar,,L2 Active Power,kW,9.15
251025,Barnards Hill Ln,2023-06-13T19:30:00.000+00:00,busbar,,L1 Active Power,kW,13.4
251025,Barnards Hill Ln,2023-06-13T19:30:00.000+00:00,busbar,,N Current (RMS),A,31.5
251025,Barnards Hill Ln,2023-06-13T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,30.8
251025,Barnards Hill Ln,2023-06-13T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.3
251025,Barnards Hill Ln,2023-06-13T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.8
251025,Barnards Hill Ln,2023-06-13T19:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.32
251025,Barnards Hill Ln,2023-06-13T19:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.49
251025,Barnards Hill Ln,2023-06-13T19:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.8
251025,Barnards Hill Ln,2023-06-13T19:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.18
251025,Barnards Hill Ln,2023-06-13T19:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.2
251025,Barnards Hill Ln,2023-06-13T19:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.65
251025,Barnards Hill Ln,2023-06-13T19:20:00.000+00:00,feeder,40.0,N Current (RMS),A,10.0
251025,Barnards Hill Ln,2023-06-13T19:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.6
251025,Barnards Hill Ln,2023-06-13T19:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.9
251025,Barnards Hill Ln,2023-06-13T19:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.4
251025,Barnards Hill Ln,2023-06-13T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.1
251025,Barnards Hill Ln,2023-06-13T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.44
251025,Barnards Hill Ln,2023-06-13T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.32
251025,Barnards Hill Ln,2023-06-13T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.15
251025,Barnards Hill Ln,2023-06-13T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.81
251025,Barnards Hill Ln,2023-06-13T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.8
251025,Barnards Hill Ln,2023-06-13T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,21.5
251025,Barnards Hill Ln,2023-06-13T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.4
251025,Barnards Hill Ln,2023-06-13T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.8
251025,Barnards Hill Ln,2023-06-13T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.4
251025,Barnards Hill Ln,2023-06-13T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
251025,Barnards Hill Ln,2023-06-13T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.56
251025,Barnards Hill Ln,2023-06-13T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
251025,Barnards Hill Ln,2023-06-13T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.38
251025,Barnards Hill Ln,2023-06-13T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.45
251025,Barnards Hill Ln,2023-06-13T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.22
251025,Barnards Hill Ln,2023-06-13T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,6.1
251025,Barnards Hill Ln,2023-06-13T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.9
251025,Barnards Hill Ln,2023-06-13T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.0
251025,Barnards Hill Ln,2023-06-13T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.2
251025,Barnards Hill Ln,2023-06-13T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
251025,Barnards Hill Ln,2023-06-13T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
251025,Barnards Hill Ln,2023-06-13T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
251025,Barnards Hill Ln,2023-06-13T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.01
251025,Barnards Hill Ln,2023-06-13T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.94
251025,Barnards Hill Ln,2023-06-13T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.22
251025,Barnards Hill Ln,2023-06-13T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,8.5
251025,Barnards Hill Ln,2023-06-13T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.5
251025,Barnards Hill Ln,2023-06-13T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.5
251025,Barnards Hill Ln,2023-06-13T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.3
251025,Barnards Hill Ln,2023-06-13T19:20:00.000+00:00,transformer,,Temperature,C,35.9
251025,Barnards Hill Ln,2023-06-13T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
251025,Barnards Hill Ln,2023-06-13T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.71
251025,Barnards Hill Ln,2023-06-13T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
251025,Barnards Hill Ln,2023-06-13T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.26
251025,Barnards Hill Ln,2023-06-13T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
251025,Barnards Hill Ln,2023-06-13T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
251025,Barnards Hill Ln,2023-06-13T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
251025,Barnards Hill Ln,2023-06-13T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
251025,Barnards Hill Ln,2023-06-13T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
251025,Barnards Hill Ln,2023-06-13T19:20:00.000+00:00,busbar,,L3 Active Power,kW,6.73
251025,Barnards Hill Ln,2023-06-13T19:20:00.000+00:00,busbar,,L2 Active Power,kW,12.41
251025,Barnards Hill Ln,2023-06-13T19:20:00.000+00:00,busbar,,L1 Active Power,kW,15.9
251025,Barnards Hill Ln,2023-06-13T19:20:00.000+00:00,busbar,,N Current (RMS),A,37.9
251025,Barnards Hill Ln,2023-06-13T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,29.7
251025,Barnards Hill Ln,2023-06-13T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.8
251025,Barnards Hill Ln,2023-06-13T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.1
251025,Barnards Hill Ln,2023-06-13T19:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.73
251025,Barnards Hill Ln,2023-06-13T19:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.54
251025,Barnards Hill Ln,2023-06-13T19:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.75
251025,Barnards Hill Ln,2023-06-13T19:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.1
251025,Barnards Hill Ln,2023-06-13T19:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.12
251025,Barnards Hill Ln,2023-06-13T19:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.95
251025,Barnards Hill Ln,2023-06-13T19:10:00.000+00:00,feeder,40.0,N Current (RMS),A,8.7
251025,Barnards Hill Ln,2023-06-13T19:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.8
251025,Barnards Hill Ln,2023-06-13T19:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.8
251025,Barnards Hill Ln,2023-06-13T19:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.0
251025,Barnards Hill Ln,2023-06-13T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
251025,Barnards Hill Ln,2023-06-13T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.36
251025,Barnards Hill Ln,2023-06-13T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.24
251025,Barnards Hill Ln,2023-06-13T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.08
251025,Barnards Hill Ln,2023-06-13T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.75
251025,Barnards Hill Ln,2023-06-13T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.93
251025,Barnards Hill Ln,2023-06-13T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,23.0
251025,Barnards Hill Ln,2023-06-13T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.1
251025,Barnards Hill Ln,2023-06-13T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.1
251025,Barnards Hill Ln,2023-06-13T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.7
251025,Barnards Hill Ln,2023-06-13T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
251025,Barnards Hill Ln,2023-06-13T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
251025,Barnards Hill Ln,2023-06-13T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
251025,Barnards Hill Ln,2023-06-13T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.09
251025,Barnards Hill Ln,2023-06-13T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.22
251025,Barnards Hill Ln,2023-06-13T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.19
251025,Barnards Hill Ln,2023-06-13T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,6.0
251025,Barnards Hill Ln,2023-06-13T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.7
251025,Barnards Hill Ln,2023-06-13T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.5
251025,Barnards Hill Ln,2023-06-13T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.1
251025,Barnards Hill Ln,2023-06-13T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
251025,Barnards Hill Ln,2023-06-13T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
251025,Barnards Hill Ln,2023-06-13T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
251025,Barnards Hill Ln,2023-06-13T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.97
251025,Barnards Hill Ln,2023-06-13T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.71
251025,Barnards Hill Ln,2023-06-13T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.69
251025,Barnards Hill Ln,2023-06-13T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,7.4
251025,Barnards Hill Ln,2023-06-13T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.3
251025,Barnards Hill Ln,2023-06-13T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.7
251025,Barnards Hill Ln,2023-06-13T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.6
251025,Barnards Hill Ln,2023-06-13T19:10:00.000+00:00,transformer,,Temperature,C,36.0
251025,Barnards Hill Ln,2023-06-13T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
251025,Barnards Hill Ln,2023-06-13T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.36
251025,Barnards Hill Ln,2023-06-13T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
251025,Barnards Hill Ln,2023-06-13T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.01
251025,Barnards Hill Ln,2023-06-13T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
251025,Barnards Hill Ln,2023-06-13T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
251025,Barnards Hill Ln,2023-06-13T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
251025,Barnards Hill Ln,2023-06-13T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
251025,Barnards Hill Ln,2023-06-13T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
251025,Barnards Hill Ln,2023-06-13T19:10:00.000+00:00,busbar,,L3 Active Power,kW,6.24
251025,Barnards Hill Ln,2023-06-13T19:10:00.000+00:00,busbar,,L2 Active Power,kW,8.79
251025,Barnards Hill Ln,2023-06-13T19:10:00.000+00:00,busbar,,L1 Active Power,kW,13.76
251025,Barnards Hill Ln,2023-06-13T19:10:00.000+00:00,busbar,,N Current (RMS),A,31.9
251025,Barnards Hill Ln,2023-06-13T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,27.7
251025,Barnards Hill Ln,2023-06-13T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.4
251025,Barnards Hill Ln,2023-06-13T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.0
251025,Barnards Hill Ln,2023-06-13T19:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.86
251025,Barnards Hill Ln,2023-06-13T19:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.58
251025,Barnards Hill Ln,2023-06-13T19:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.88
251025,Barnards Hill Ln,2023-06-13T19:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.43
251025,Barnards Hill Ln,2023-06-13T19:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.48
251025,Barnards Hill Ln,2023-06-13T19:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.46
251025,Barnards Hill Ln,2023-06-13T19:00:00.000+00:00,feeder,40.0,N Current (RMS),A,8.8
251025,Barnards Hill Ln,2023-06-13T19:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.1
251025,Barnards Hill Ln,2023-06-13T19:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.7
251025,Barnards Hill Ln,2023-06-13T19:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.8
251025,Barnards Hill Ln,2023-06-13T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.46
251025,Barnards Hill Ln,2023-06-13T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.44
251025,Barnards Hill Ln,2023-06-13T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.27
251025,Barnards Hill Ln,2023-06-13T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.13
251025,Barnards Hill Ln,2023-06-13T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.73
251025,Barnards Hill Ln,2023-06-13T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.06
251025,Barnards Hill Ln,2023-06-13T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,23.0
251025,Barnards Hill Ln,2023-06-13T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.0
251025,Barnards Hill Ln,2023-06-13T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.6
251025,Barnards Hill Ln,2023-06-13T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.0
251025,Barnards Hill Ln,2023-06-13T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
251025,Barnards Hill Ln,2023-06-13T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.49
251025,Barnards Hill Ln,2023-06-13T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.23
251025,Barnards Hill Ln,2023-06-13T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.34
251025,Barnards Hill Ln,2023-06-13T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.2
251025,Barnards Hill Ln,2023-06-13T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.31
251025,Barnards Hill Ln,2023-06-13T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,9.7
251025,Barnards Hill Ln,2023-06-13T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.0
251025,Barnards Hill Ln,2023-06-13T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.4
251025,Barnards Hill Ln,2023-06-13T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.7
251025,Barnards Hill Ln,2023-06-13T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
251025,Barnards Hill Ln,2023-06-13T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.7
251025,Barnards Hill Ln,2023-06-13T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
251025,Barnards Hill Ln,2023-06-13T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.75
251025,Barnards Hill Ln,2023-06-13T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.75
251025,Barnards Hill Ln,2023-06-13T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.2
251025,Barnards Hill Ln,2023-06-13T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,6.9
251025,Barnards Hill Ln,2023-06-13T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.3
251025,Barnards Hill Ln,2023-06-13T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.1
251025,Barnards Hill Ln,2023-06-13T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.5
251025,Barnards Hill Ln,2023-06-13T19:00:00.000+00:00,transformer,,Temperature,C,36.1
251025,Barnards Hill Ln,2023-06-13T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
251025,Barnards Hill Ln,2023-06-13T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.47
251025,Barnards Hill Ln,2023-06-13T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
251025,Barnards Hill Ln,2023-06-13T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.91
251025,Barnards Hill Ln,2023-06-13T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
251025,Barnards Hill Ln,2023-06-13T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.79
251025,Barnards Hill Ln,2023-06-13T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
251025,Barnards Hill Ln,2023-06-13T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
251025,Barnards Hill Ln,2023-06-13T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
251025,Barnards Hill Ln,2023-06-13T19:00:00.000+00:00,busbar,,L3 Active Power,kW,8.64
251025,Barnards Hill Ln,2023-06-13T19:00:00.000+00:00,busbar,,L2 Active Power,kW,9.15
251025,Barnards Hill Ln,2023-06-13T19:00:00.000+00:00,busbar,,L1 Active Power,kW,15.02
251025,Barnards Hill Ln,2023-06-13T19:00:00.000+00:00,busbar,,N Current (RMS),A,35.6
251025,Barnards Hill Ln,2023-06-13T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.6
251025,Barnards Hill Ln,2023-06-13T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.0
251025,Barnards Hill Ln,2023-06-13T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.5
251025,Barnards Hill Ln,2023-06-13T18:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.53
251025,Barnards Hill Ln,2023-06-13T18:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.26
251025,Barnards Hill Ln,2023-06-13T18:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.86
251025,Barnards Hill Ln,2023-06-13T18:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.25
251025,Barnards Hill Ln,2023-06-13T18:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.37
251025,Barnards Hill Ln,2023-06-13T18:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.9
251025,Barnards Hill Ln,2023-06-13T18:50:00.000+00:00,feeder,40.0,N Current (RMS),A,12.0
251025,Barnards Hill Ln,2023-06-13T18:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.2
251025,Barnards Hill Ln,2023-06-13T18:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.3
251025,Barnards Hill Ln,2023-06-13T18:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.8
251025,Barnards Hill Ln,2023-06-13T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
251025,Barnards Hill Ln,2023-06-13T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.11
251025,Barnards Hill Ln,2023-06-13T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.37
251025,Barnards Hill Ln,2023-06-13T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.89
251025,Barnards Hill Ln,2023-06-13T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.79
251025,Barnards Hill Ln,2023-06-13T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.83
251025,Barnards Hill Ln,2023-06-13T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,23.8
251025,Barnards Hill Ln,2023-06-13T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.4
251025,Barnards Hill Ln,2023-06-13T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.4
251025,Barnards Hill Ln,2023-06-13T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.1
251025,Barnards Hill Ln,2023-06-13T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.34
251025,Barnards Hill Ln,2023-06-13T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
251025,Barnards Hill Ln,2023-06-13T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.28
251025,Barnards Hill Ln,2023-06-13T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.01
251025,Barnards Hill Ln,2023-06-13T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.85
251025,Barnards Hill Ln,2023-06-13T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.34
251025,Barnards Hill Ln,2023-06-13T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,7.6
251025,Barnards Hill Ln,2023-06-13T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.0
251025,Barnards Hill Ln,2023-06-13T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.3
251025,Barnards Hill Ln,2023-06-13T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.9
251025,Barnards Hill Ln,2023-06-13T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
251025,Barnards Hill Ln,2023-06-13T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
251025,Barnards Hill Ln,2023-06-13T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
251025,Barnards Hill Ln,2023-06-13T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.72
251025,Barnards Hill Ln,2023-06-13T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.33
251025,Barnards Hill Ln,2023-06-13T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.98
251025,Barnards Hill Ln,2023-06-13T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,9.4
251025,Barnards Hill Ln,2023-06-13T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.2
251025,Barnards Hill Ln,2023-06-13T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.1
251025,Barnards Hill Ln,2023-06-13T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.4
251025,Barnards Hill Ln,2023-06-13T18:50:00.000+00:00,transformer,,Temperature,C,36.2
251025,Barnards Hill Ln,2023-06-13T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
251025,Barnards Hill Ln,2023-06-13T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
251025,Barnards Hill Ln,2023-06-13T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
251025,Barnards Hill Ln,2023-06-13T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.93
251025,Barnards Hill Ln,2023-06-13T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
251025,Barnards Hill Ln,2023-06-13T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.76
251025,Barnards Hill Ln,2023-06-13T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
251025,Barnards Hill Ln,2023-06-13T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
251025,Barnards Hill Ln,2023-06-13T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
251025,Barnards Hill Ln,2023-06-13T18:50:00.000+00:00,busbar,,L3 Active Power,kW,6.88
251025,Barnards Hill Ln,2023-06-13T18:50:00.000+00:00,busbar,,L2 Active Power,kW,11.35
251025,Barnards Hill Ln,2023-06-13T18:50:00.000+00:00,busbar,,L1 Active Power,kW,15.06
251025,Barnards Hill Ln,2023-06-13T18:50:00.000+00:00,busbar,,N Current (RMS),A,35.3
251025,Barnards Hill Ln,2023-06-13T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.3
251025,Barnards Hill Ln,2023-06-13T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.7
251025,Barnards Hill Ln,2023-06-13T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.7
251025,Barnards Hill Ln,2023-06-13T18:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.19
251025,Barnards Hill Ln,2023-06-13T18:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.22
251025,Barnards Hill Ln,2023-06-13T18:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.84
251025,Barnards Hill Ln,2023-06-13T18:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.0
251025,Barnards Hill Ln,2023-06-13T18:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.76
251025,Barnards Hill Ln,2023-06-13T18:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.23
251025,Barnards Hill Ln,2023-06-13T18:40:00.000+00:00,feeder,40.0,N Current (RMS),A,9.3
251025,Barnards Hill Ln,2023-06-13T18:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.9
251025,Barnards Hill Ln,2023-06-13T18:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.9
251025,Barnards Hill Ln,2023-06-13T18:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.3
251025,Barnards Hill Ln,2023-06-13T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
251025,Barnards Hill Ln,2023-06-13T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.07
251025,Barnards Hill Ln,2023-06-13T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.32
251025,Barnards Hill Ln,2023-06-13T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.04
251025,Barnards Hill Ln,2023-06-13T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.64
251025,Barnards Hill Ln,2023-06-13T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.27
251025,Barnards Hill Ln,2023-06-13T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,24.0
251025,Barnards Hill Ln,2023-06-13T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.9
251025,Barnards Hill Ln,2023-06-13T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.0
251025,Barnards Hill Ln,2023-06-13T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.0
251025,Barnards Hill Ln,2023-06-13T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.34
251025,Barnards Hill Ln,2023-06-13T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
251025,Barnards Hill Ln,2023-06-13T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.16
251025,Barnards Hill Ln,2023-06-13T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.65
251025,Barnards Hill Ln,2023-06-13T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.16
251025,Barnards Hill Ln,2023-06-13T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.26
251025,Barnards Hill Ln,2023-06-13T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,9.0
251025,Barnards Hill Ln,2023-06-13T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.3
251025,Barnards Hill Ln,2023-06-13T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.4
251025,Barnards Hill Ln,2023-06-13T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.5
251025,Barnards Hill Ln,2023-06-13T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
251025,Barnards Hill Ln,2023-06-13T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
251025,Barnards Hill Ln,2023-06-13T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
251025,Barnards Hill Ln,2023-06-13T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.72
251025,Barnards Hill Ln,2023-06-13T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.81
251025,Barnards Hill Ln,2023-06-13T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.69
251025,Barnards Hill Ln,2023-06-13T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,9.7
251025,Barnards Hill Ln,2023-06-13T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.2
251025,Barnards Hill Ln,2023-06-13T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.7
251025,Barnards Hill Ln,2023-06-13T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.6
251025,Barnards Hill Ln,2023-06-13T18:40:00.000+00:00,transformer,,Temperature,C,36.3
251025,Barnards Hill Ln,2023-06-13T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
251025,Barnards Hill Ln,2023-06-13T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
251025,Barnards Hill Ln,2023-06-13T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
251025,Barnards Hill Ln,2023-06-13T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
251025,Barnards Hill Ln,2023-06-13T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
251025,Barnards Hill Ln,2023-06-13T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.47
251025,Barnards Hill Ln,2023-06-13T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
251025,Barnards Hill Ln,2023-06-13T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
251025,Barnards Hill Ln,2023-06-13T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
251025,Barnards Hill Ln,2023-06-13T18:40:00.000+00:00,busbar,,L3 Active Power,kW,7.42
251025,Barnards Hill Ln,2023-06-13T18:40:00.000+00:00,busbar,,L2 Active Power,kW,12.37
251025,Barnards Hill Ln,2023-06-13T18:40:00.000+00:00,busbar,,L1 Active Power,kW,14.46
251025,Barnards Hill Ln,2023-06-13T18:40:00.000+00:00,busbar,,N Current (RMS),A,33.2
251025,Barnards Hill Ln,2023-06-13T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,32.2
251025,Barnards Hill Ln,2023-06-13T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.2
251025,Barnards Hill Ln,2023-06-13T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.5
251025,Barnards Hill Ln,2023-06-13T18:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.2
251025,Barnards Hill Ln,2023-06-13T18:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.2
251025,Barnards Hill Ln,2023-06-13T18:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.88
251025,Barnards Hill Ln,2023-06-13T18:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.13
251025,Barnards Hill Ln,2023-06-13T18:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.23
251025,Barnards Hill Ln,2023-06-13T18:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.38
251025,Barnards Hill Ln,2023-06-13T18:30:00.000+00:00,feeder,40.0,N Current (RMS),A,10.8
251025,Barnards Hill Ln,2023-06-13T18:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.4
251025,Barnards Hill Ln,2023-06-13T18:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.9
251025,Barnards Hill Ln,2023-06-13T18:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.9
251025,Barnards Hill Ln,2023-06-13T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
251025,Barnards Hill Ln,2023-06-13T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
251025,Barnards Hill Ln,2023-06-13T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.26
251025,Barnards Hill Ln,2023-06-13T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.16
251025,Barnards Hill Ln,2023-06-13T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.16
251025,Barnards Hill Ln,2023-06-13T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.13
251025,Barnards Hill Ln,2023-06-13T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,23.5
251025,Barnards Hill Ln,2023-06-13T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.5
251025,Barnards Hill Ln,2023-06-13T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.4
251025,Barnards Hill Ln,2023-06-13T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.2
251025,Barnards Hill Ln,2023-06-13T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.33
251025,Barnards Hill Ln,2023-06-13T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.49
251025,Barnards Hill Ln,2023-06-13T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.1
251025,Barnards Hill Ln,2023-06-13T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.62
251025,Barnards Hill Ln,2023-06-13T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.22
251025,Barnards Hill Ln,2023-06-13T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.2
251025,Barnards Hill Ln,2023-06-13T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.5
251025,Barnards Hill Ln,2023-06-13T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.2
251025,Barnards Hill Ln,2023-06-13T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.3
251025,Barnards Hill Ln,2023-06-13T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.1
251025,Barnards Hill Ln,2023-06-13T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
251025,Barnards Hill Ln,2023-06-13T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
251025,Barnards Hill Ln,2023-06-13T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
251025,Barnards Hill Ln,2023-06-13T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.92
251025,Barnards Hill Ln,2023-06-13T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.53
251025,Barnards Hill Ln,2023-06-13T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.28
251025,Barnards Hill Ln,2023-06-13T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,7.6
251025,Barnards Hill Ln,2023-06-13T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.0
