Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251025,Barnards Hill Ln,2023-06-13T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.6
251025,Barnards Hill Ln,2023-06-13T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.1
251025,Barnards Hill Ln,2023-06-13T18:30:00.000+00:00,transformer,,Temperature,C,36.4
251025,Barnards Hill Ln,2023-06-13T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
251025,Barnards Hill Ln,2023-06-13T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.31
251025,Barnards Hill Ln,2023-06-13T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
251025,Barnards Hill Ln,2023-06-13T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.73
251025,Barnards Hill Ln,2023-06-13T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
251025,Barnards Hill Ln,2023-06-13T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.55
251025,Barnards Hill Ln,2023-06-13T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
251025,Barnards Hill Ln,2023-06-13T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
251025,Barnards Hill Ln,2023-06-13T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
251025,Barnards Hill Ln,2023-06-13T18:30:00.000+00:00,busbar,,L3 Active Power,kW,8.82
251025,Barnards Hill Ln,2023-06-13T18:30:00.000+00:00,busbar,,L2 Active Power,kW,12.15
251025,Barnards Hill Ln,2023-06-13T18:30:00.000+00:00,busbar,,L1 Active Power,kW,12.99
251025,Barnards Hill Ln,2023-06-13T18:30:00.000+00:00,busbar,,N Current (RMS),A,28.4
251025,Barnards Hill Ln,2023-06-13T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.9
251025,Barnards Hill Ln,2023-06-13T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.4
251025,Barnards Hill Ln,2023-06-13T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.4
251025,Barnards Hill Ln,2023-06-13T18:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.46
251025,Barnards Hill Ln,2023-06-13T18:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.31
251025,Barnards Hill Ln,2023-06-13T18:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.9
251025,Barnards Hill Ln,2023-06-13T18:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.87
251025,Barnards Hill Ln,2023-06-13T18:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.33
251025,Barnards Hill Ln,2023-06-13T18:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.72
251025,Barnards Hill Ln,2023-06-13T18:20:00.000+00:00,feeder,40.0,N Current (RMS),A,14.3
251025,Barnards Hill Ln,2023-06-13T18:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.6
251025,Barnards Hill Ln,2023-06-13T18:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.9
251025,Barnards Hill Ln,2023-06-13T18:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.4
251025,Barnards Hill Ln,2023-06-13T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
251025,Barnards Hill Ln,2023-06-13T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
251025,Barnards Hill Ln,2023-06-13T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.06
251025,Barnards Hill Ln,2023-06-13T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.92
251025,Barnards Hill Ln,2023-06-13T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.27
251025,Barnards Hill Ln,2023-06-13T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.86
251025,Barnards Hill Ln,2023-06-13T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,28.3
251025,Barnards Hill Ln,2023-06-13T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.7
251025,Barnards Hill Ln,2023-06-13T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.6
251025,Barnards Hill Ln,2023-06-13T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.1
251025,Barnards Hill Ln,2023-06-13T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
251025,Barnards Hill Ln,2023-06-13T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.55
251025,Barnards Hill Ln,2023-06-13T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.12
251025,Barnards Hill Ln,2023-06-13T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.35
251025,Barnards Hill Ln,2023-06-13T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.24
251025,Barnards Hill Ln,2023-06-13T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.22
251025,Barnards Hill Ln,2023-06-13T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,5.5
251025,Barnards Hill Ln,2023-06-13T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.2
251025,Barnards Hill Ln,2023-06-13T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.5
251025,Barnards Hill Ln,2023-06-13T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.2
251025,Barnards Hill Ln,2023-06-13T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
251025,Barnards Hill Ln,2023-06-13T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.79
251025,Barnards Hill Ln,2023-06-13T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
251025,Barnards Hill Ln,2023-06-13T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.83
251025,Barnards Hill Ln,2023-06-13T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.27
251025,Barnards Hill Ln,2023-06-13T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.25
251025,Barnards Hill Ln,2023-06-13T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.7
251025,Barnards Hill Ln,2023-06-13T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.7
251025,Barnards Hill Ln,2023-06-13T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.8
251025,Barnards Hill Ln,2023-06-13T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.0
251025,Barnards Hill Ln,2023-06-13T18:20:00.000+00:00,transformer,,Temperature,C,36.5
251025,Barnards Hill Ln,2023-06-13T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
251025,Barnards Hill Ln,2023-06-13T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
251025,Barnards Hill Ln,2023-06-13T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
251025,Barnards Hill Ln,2023-06-13T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.99
251025,Barnards Hill Ln,2023-06-13T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
251025,Barnards Hill Ln,2023-06-13T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.74
251025,Barnards Hill Ln,2023-06-13T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
251025,Barnards Hill Ln,2023-06-13T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
251025,Barnards Hill Ln,2023-06-13T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
251025,Barnards Hill Ln,2023-06-13T18:20:00.000+00:00,busbar,,L3 Active Power,kW,5.98
251025,Barnards Hill Ln,2023-06-13T18:20:00.000+00:00,busbar,,L2 Active Power,kW,13.1
251025,Barnards Hill Ln,2023-06-13T18:20:00.000+00:00,busbar,,L1 Active Power,kW,11.05
251025,Barnards Hill Ln,2023-06-13T18:20:00.000+00:00,busbar,,N Current (RMS),A,45.7
251025,Barnards Hill Ln,2023-06-13T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,26.6
251025,Barnards Hill Ln,2023-06-13T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.0
251025,Barnards Hill Ln,2023-06-13T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.0
251025,Barnards Hill Ln,2023-06-13T18:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.09
251025,Barnards Hill Ln,2023-06-13T18:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.29
251025,Barnards Hill Ln,2023-06-13T18:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.9
251025,Barnards Hill Ln,2023-06-13T18:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.95
251025,Barnards Hill Ln,2023-06-13T18:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.01
251025,Barnards Hill Ln,2023-06-13T18:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.35
251025,Barnards Hill Ln,2023-06-13T18:10:00.000+00:00,feeder,40.0,N Current (RMS),A,31.5
251025,Barnards Hill Ln,2023-06-13T18:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.6
251025,Barnards Hill Ln,2023-06-13T18:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,45.2
251025,Barnards Hill Ln,2023-06-13T18:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.2
251025,Barnards Hill Ln,2023-06-13T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
251025,Barnards Hill Ln,2023-06-13T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
251025,Barnards Hill Ln,2023-06-13T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.64
251025,Barnards Hill Ln,2023-06-13T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.44
251025,Barnards Hill Ln,2023-06-13T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.38
251025,Barnards Hill Ln,2023-06-13T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.53
251025,Barnards Hill Ln,2023-06-13T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,16.8
251025,Barnards Hill Ln,2023-06-13T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.0
251025,Barnards Hill Ln,2023-06-13T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.3
251025,Barnards Hill Ln,2023-06-13T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.1
251025,Barnards Hill Ln,2023-06-13T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.33
251025,Barnards Hill Ln,2023-06-13T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.63
251025,Barnards Hill Ln,2023-06-13T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.3
251025,Barnards Hill Ln,2023-06-13T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.13
251025,Barnards Hill Ln,2023-06-13T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.26
251025,Barnards Hill Ln,2023-06-13T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.35
251025,Barnards Hill Ln,2023-06-13T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.1
251025,Barnards Hill Ln,2023-06-13T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.1
251025,Barnards Hill Ln,2023-06-13T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.7
251025,Barnards Hill Ln,2023-06-13T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.0
251025,Barnards Hill Ln,2023-06-13T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.08
251025,Barnards Hill Ln,2023-06-13T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
251025,Barnards Hill Ln,2023-06-13T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
251025,Barnards Hill Ln,2023-06-13T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.83
251025,Barnards Hill Ln,2023-06-13T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.86
251025,Barnards Hill Ln,2023-06-13T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.42
251025,Barnards Hill Ln,2023-06-13T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.4
251025,Barnards Hill Ln,2023-06-13T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.7
251025,Barnards Hill Ln,2023-06-13T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.8
251025,Barnards Hill Ln,2023-06-13T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.5
251025,Barnards Hill Ln,2023-06-13T18:10:00.000+00:00,transformer,,Temperature,C,36.5
251025,Barnards Hill Ln,2023-06-13T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
251025,Barnards Hill Ln,2023-06-13T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.23
251025,Barnards Hill Ln,2023-06-13T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
251025,Barnards Hill Ln,2023-06-13T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
251025,Barnards Hill Ln,2023-06-13T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
251025,Barnards Hill Ln,2023-06-13T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
251025,Barnards Hill Ln,2023-06-13T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
251025,Barnards Hill Ln,2023-06-13T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
251025,Barnards Hill Ln,2023-06-13T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
251025,Barnards Hill Ln,2023-06-13T18:10:00.000+00:00,busbar,,L3 Active Power,kW,6.35
251025,Barnards Hill Ln,2023-06-13T18:10:00.000+00:00,busbar,,L2 Active Power,kW,20.51
251025,Barnards Hill Ln,2023-06-13T18:10:00.000+00:00,busbar,,L1 Active Power,kW,6.66
251025,Barnards Hill Ln,2023-06-13T18:10:00.000+00:00,busbar,,N Current (RMS),A,61.8
251025,Barnards Hill Ln,2023-06-13T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,28.2
251025,Barnards Hill Ln,2023-06-13T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.6
251025,Barnards Hill Ln,2023-06-13T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,29.4
251025,Barnards Hill Ln,2023-06-13T18:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.36
251025,Barnards Hill Ln,2023-06-13T18:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.41
251025,Barnards Hill Ln,2023-06-13T18:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.76
251025,Barnards Hill Ln,2023-06-13T18:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.56
251025,Barnards Hill Ln,2023-06-13T18:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.27
251025,Barnards Hill Ln,2023-06-13T18:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.39
251025,Barnards Hill Ln,2023-06-13T18:00:00.000+00:00,feeder,40.0,N Current (RMS),A,13.0
251025,Barnards Hill Ln,2023-06-13T18:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.2
251025,Barnards Hill Ln,2023-06-13T18:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.5
251025,Barnards Hill Ln,2023-06-13T18:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.1
251025,Barnards Hill Ln,2023-06-13T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.13
251025,Barnards Hill Ln,2023-06-13T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
251025,Barnards Hill Ln,2023-06-13T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
251025,Barnards Hill Ln,2023-06-13T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.95
251025,Barnards Hill Ln,2023-06-13T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.46
251025,Barnards Hill Ln,2023-06-13T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.84
251025,Barnards Hill Ln,2023-06-13T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,17.9
251025,Barnards Hill Ln,2023-06-13T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.3
251025,Barnards Hill Ln,2023-06-13T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.8
251025,Barnards Hill Ln,2023-06-13T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.2
251025,Barnards Hill Ln,2023-06-13T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
251025,Barnards Hill Ln,2023-06-13T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.59
251025,Barnards Hill Ln,2023-06-13T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.28
251025,Barnards Hill Ln,2023-06-13T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.03
251025,Barnards Hill Ln,2023-06-13T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.3
251025,Barnards Hill Ln,2023-06-13T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.37
251025,Barnards Hill Ln,2023-06-13T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,10.5
251025,Barnards Hill Ln,2023-06-13T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.8
251025,Barnards Hill Ln,2023-06-13T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.3
251025,Barnards Hill Ln,2023-06-13T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.0
251025,Barnards Hill Ln,2023-06-13T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.05
251025,Barnards Hill Ln,2023-06-13T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
251025,Barnards Hill Ln,2023-06-13T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
251025,Barnards Hill Ln,2023-06-13T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.9
251025,Barnards Hill Ln,2023-06-13T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.34
251025,Barnards Hill Ln,2023-06-13T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.19
251025,Barnards Hill Ln,2023-06-13T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,8.3
251025,Barnards Hill Ln,2023-06-13T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.0
251025,Barnards Hill Ln,2023-06-13T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.9
251025,Barnards Hill Ln,2023-06-13T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.7
251025,Barnards Hill Ln,2023-06-13T18:00:00.000+00:00,transformer,,Temperature,C,36.6
251025,Barnards Hill Ln,2023-06-13T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
251025,Barnards Hill Ln,2023-06-13T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.87
251025,Barnards Hill Ln,2023-06-13T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
251025,Barnards Hill Ln,2023-06-13T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.29
251025,Barnards Hill Ln,2023-06-13T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
251025,Barnards Hill Ln,2023-06-13T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
251025,Barnards Hill Ln,2023-06-13T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
251025,Barnards Hill Ln,2023-06-13T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
251025,Barnards Hill Ln,2023-06-13T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
251025,Barnards Hill Ln,2023-06-13T18:00:00.000+00:00,busbar,,L3 Active Power,kW,5.44
251025,Barnards Hill Ln,2023-06-13T18:00:00.000+00:00,busbar,,L2 Active Power,kW,12.38
251025,Barnards Hill Ln,2023-06-13T18:00:00.000+00:00,busbar,,L1 Active Power,kW,7.79
251025,Barnards Hill Ln,2023-06-13T18:00:00.000+00:00,busbar,,N Current (RMS),A,35.9
251025,Barnards Hill Ln,2023-06-13T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,24.3
251025,Barnards Hill Ln,2023-06-13T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.9
251025,Barnards Hill Ln,2023-06-13T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.1
251025,Barnards Hill Ln,2023-06-13T17:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.41
251025,Barnards Hill Ln,2023-06-13T17:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.3
251025,Barnards Hill Ln,2023-06-13T17:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.76
251025,Barnards Hill Ln,2023-06-13T17:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.43
251025,Barnards Hill Ln,2023-06-13T17:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.0
251025,Barnards Hill Ln,2023-06-13T17:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.03
251025,Barnards Hill Ln,2023-06-13T17:50:00.000+00:00,feeder,40.0,N Current (RMS),A,8.1
251025,Barnards Hill Ln,2023-06-13T17:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.8
251025,Barnards Hill Ln,2023-06-13T17:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.6
251025,Barnards Hill Ln,2023-06-13T17:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.9
251025,Barnards Hill Ln,2023-06-13T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
251025,Barnards Hill Ln,2023-06-13T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.14
251025,Barnards Hill Ln,2023-06-13T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
251025,Barnards Hill Ln,2023-06-13T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.84
251025,Barnards Hill Ln,2023-06-13T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.2
251025,Barnards Hill Ln,2023-06-13T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.57
251025,Barnards Hill Ln,2023-06-13T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,26.1
251025,Barnards Hill Ln,2023-06-13T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.7
251025,Barnards Hill Ln,2023-06-13T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.8
251025,Barnards Hill Ln,2023-06-13T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.9
251025,Barnards Hill Ln,2023-06-13T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
251025,Barnards Hill Ln,2023-06-13T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.49
251025,Barnards Hill Ln,2023-06-13T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.22
251025,Barnards Hill Ln,2023-06-13T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.09
251025,Barnards Hill Ln,2023-06-13T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.24
251025,Barnards Hill Ln,2023-06-13T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.37
251025,Barnards Hill Ln,2023-06-13T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,8.5
251025,Barnards Hill Ln,2023-06-13T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.0
251025,Barnards Hill Ln,2023-06-13T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.7
251025,Barnards Hill Ln,2023-06-13T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.9
251025,Barnards Hill Ln,2023-06-13T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
251025,Barnards Hill Ln,2023-06-13T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
251025,Barnards Hill Ln,2023-06-13T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
251025,Barnards Hill Ln,2023-06-13T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.0
251025,Barnards Hill Ln,2023-06-13T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.76
251025,Barnards Hill Ln,2023-06-13T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.97
251025,Barnards Hill Ln,2023-06-13T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.4
251025,Barnards Hill Ln,2023-06-13T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.4
251025,Barnards Hill Ln,2023-06-13T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.8
251025,Barnards Hill Ln,2023-06-13T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.9
251025,Barnards Hill Ln,2023-06-13T17:50:00.000+00:00,transformer,,Temperature,C,36.6
251025,Barnards Hill Ln,2023-06-13T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
251025,Barnards Hill Ln,2023-06-13T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.82
251025,Barnards Hill Ln,2023-06-13T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
251025,Barnards Hill Ln,2023-06-13T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
251025,Barnards Hill Ln,2023-06-13T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
251025,Barnards Hill Ln,2023-06-13T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.46
251025,Barnards Hill Ln,2023-06-13T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
251025,Barnards Hill Ln,2023-06-13T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
251025,Barnards Hill Ln,2023-06-13T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
251025,Barnards Hill Ln,2023-06-13T17:50:00.000+00:00,busbar,,L3 Active Power,kW,5.35
251025,Barnards Hill Ln,2023-06-13T17:50:00.000+00:00,busbar,,L2 Active Power,kW,13.2
251025,Barnards Hill Ln,2023-06-13T17:50:00.000+00:00,busbar,,L1 Active Power,kW,7.95
251025,Barnards Hill Ln,2023-06-13T17:50:00.000+00:00,busbar,,N Current (RMS),A,33.2
251025,Barnards Hill Ln,2023-06-13T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,24.1
251025,Barnards Hill Ln,2023-06-13T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.6
251025,Barnards Hill Ln,2023-06-13T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,35.2
251025,Barnards Hill Ln,2023-06-13T17:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.31
251025,Barnards Hill Ln,2023-06-13T17:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.39
251025,Barnards Hill Ln,2023-06-13T17:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.76
251025,Barnards Hill Ln,2023-06-13T17:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.9
251025,Barnards Hill Ln,2023-06-13T17:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.02
251025,Barnards Hill Ln,2023-06-13T17:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.93
251025,Barnards Hill Ln,2023-06-13T17:40:00.000+00:00,feeder,40.0,N Current (RMS),A,7.0
251025,Barnards Hill Ln,2023-06-13T17:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.0
251025,Barnards Hill Ln,2023-06-13T17:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.6
251025,Barnards Hill Ln,2023-06-13T17:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.0
251025,Barnards Hill Ln,2023-06-13T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
251025,Barnards Hill Ln,2023-06-13T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
251025,Barnards Hill Ln,2023-06-13T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
251025,Barnards Hill Ln,2023-06-13T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.53
251025,Barnards Hill Ln,2023-06-13T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.51
251025,Barnards Hill Ln,2023-06-13T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.79
251025,Barnards Hill Ln,2023-06-13T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,26.8
251025,Barnards Hill Ln,2023-06-13T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.9
251025,Barnards Hill Ln,2023-06-13T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.0
251025,Barnards Hill Ln,2023-06-13T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.7
251025,Barnards Hill Ln,2023-06-13T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.34
251025,Barnards Hill Ln,2023-06-13T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.43
251025,Barnards Hill Ln,2023-06-13T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.21
251025,Barnards Hill Ln,2023-06-13T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.12
251025,Barnards Hill Ln,2023-06-13T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.31
251025,Barnards Hill Ln,2023-06-13T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.34
251025,Barnards Hill Ln,2023-06-13T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,7.1
251025,Barnards Hill Ln,2023-06-13T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.2
251025,Barnards Hill Ln,2023-06-13T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.6
251025,Barnards Hill Ln,2023-06-13T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.7
251025,Barnards Hill Ln,2023-06-13T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.09
251025,Barnards Hill Ln,2023-06-13T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
251025,Barnards Hill Ln,2023-06-13T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
251025,Barnards Hill Ln,2023-06-13T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.94
251025,Barnards Hill Ln,2023-06-13T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.43
251025,Barnards Hill Ln,2023-06-13T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.5
251025,Barnards Hill Ln,2023-06-13T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,7.9
251025,Barnards Hill Ln,2023-06-13T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.8
251025,Barnards Hill Ln,2023-06-13T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.5
251025,Barnards Hill Ln,2023-06-13T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.1
251025,Barnards Hill Ln,2023-06-13T17:40:00.000+00:00,transformer,,Temperature,C,36.7
251025,Barnards Hill Ln,2023-06-13T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
251025,Barnards Hill Ln,2023-06-13T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.8
251025,Barnards Hill Ln,2023-06-13T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
251025,Barnards Hill Ln,2023-06-13T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.31
251025,Barnards Hill Ln,2023-06-13T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
251025,Barnards Hill Ln,2023-06-13T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.41
251025,Barnards Hill Ln,2023-06-13T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
251025,Barnards Hill Ln,2023-06-13T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
251025,Barnards Hill Ln,2023-06-13T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
251025,Barnards Hill Ln,2023-06-13T17:40:00.000+00:00,busbar,,L3 Active Power,kW,6.48
251025,Barnards Hill Ln,2023-06-13T17:40:00.000+00:00,busbar,,L2 Active Power,kW,14.27
251025,Barnards Hill Ln,2023-06-13T17:40:00.000+00:00,busbar,,L1 Active Power,kW,7.55
251025,Barnards Hill Ln,2023-06-13T17:40:00.000+00:00,busbar,,N Current (RMS),A,34.8
251025,Barnards Hill Ln,2023-06-13T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,28.9
251025,Barnards Hill Ln,2023-06-13T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.7
251025,Barnards Hill Ln,2023-06-13T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,32.9
251025,Barnards Hill Ln,2023-06-13T17:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.5
251025,Barnards Hill Ln,2023-06-13T17:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.19
251025,Barnards Hill Ln,2023-06-13T17:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.84
251025,Barnards Hill Ln,2023-06-13T17:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.18
251025,Barnards Hill Ln,2023-06-13T17:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.88
251025,Barnards Hill Ln,2023-06-13T17:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.84
251025,Barnards Hill Ln,2023-06-13T17:30:00.000+00:00,feeder,40.0,N Current (RMS),A,10.4
251025,Barnards Hill Ln,2023-06-13T17:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.3
251025,Barnards Hill Ln,2023-06-13T17:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.6
251025,Barnards Hill Ln,2023-06-13T17:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.9
251025,Barnards Hill Ln,2023-06-13T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
251025,Barnards Hill Ln,2023-06-13T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
251025,Barnards Hill Ln,2023-06-13T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
251025,Barnards Hill Ln,2023-06-13T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.74
251025,Barnards Hill Ln,2023-06-13T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.66
251025,Barnards Hill Ln,2023-06-13T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.6
251025,Barnards Hill Ln,2023-06-13T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,41.7
251025,Barnards Hill Ln,2023-06-13T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.8
251025,Barnards Hill Ln,2023-06-13T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,56.4
251025,Barnards Hill Ln,2023-06-13T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.2
251025,Barnards Hill Ln,2023-06-13T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.33
251025,Barnards Hill Ln,2023-06-13T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
251025,Barnards Hill Ln,2023-06-13T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.3
251025,Barnards Hill Ln,2023-06-13T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.45
251025,Barnards Hill Ln,2023-06-13T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.23
251025,Barnards Hill Ln,2023-06-13T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.28
251025,Barnards Hill Ln,2023-06-13T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,7.9
251025,Barnards Hill Ln,2023-06-13T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.5
251025,Barnards Hill Ln,2023-06-13T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.0
251025,Barnards Hill Ln,2023-06-13T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.9
251025,Barnards Hill Ln,2023-06-13T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
251025,Barnards Hill Ln,2023-06-13T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
251025,Barnards Hill Ln,2023-06-13T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
251025,Barnards Hill Ln,2023-06-13T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.0
251025,Barnards Hill Ln,2023-06-13T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.49
251025,Barnards Hill Ln,2023-06-13T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.27
251025,Barnards Hill Ln,2023-06-13T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.5
251025,Barnards Hill Ln,2023-06-13T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.4
251025,Barnards Hill Ln,2023-06-13T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.9
251025,Barnards Hill Ln,2023-06-13T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.1
251025,Barnards Hill Ln,2023-06-13T17:30:00.000+00:00,transformer,,Temperature,C,36.7
251025,Barnards Hill Ln,2023-06-13T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
251025,Barnards Hill Ln,2023-06-13T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.87
251025,Barnards Hill Ln,2023-06-13T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
251025,Barnards Hill Ln,2023-06-13T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.15
251025,Barnards Hill Ln,2023-06-13T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
251025,Barnards Hill Ln,2023-06-13T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.18
251025,Barnards Hill Ln,2023-06-13T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
251025,Barnards Hill Ln,2023-06-13T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
251025,Barnards Hill Ln,2023-06-13T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
251025,Barnards Hill Ln,2023-06-13T17:30:00.000+00:00,busbar,,L3 Active Power,kW,7.37
251025,Barnards Hill Ln,2023-06-13T17:30:00.000+00:00,busbar,,L2 Active Power,kW,21.26
251025,Barnards Hill Ln,2023-06-13T17:30:00.000+00:00,busbar,,L1 Active Power,kW,5.99
251025,Barnards Hill Ln,2023-06-13T17:30:00.000+00:00,busbar,,N Current (RMS),A,68.8
251025,Barnards Hill Ln,2023-06-13T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.7
251025,Barnards Hill Ln,2023-06-13T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.9
251025,Barnards Hill Ln,2023-06-13T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,27.6
251025,Barnards Hill Ln,2023-06-13T17:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.54
251025,Barnards Hill Ln,2023-06-13T17:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.07
251025,Barnards Hill Ln,2023-06-13T17:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.05
251025,Barnards Hill Ln,2023-06-13T17:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.27
251025,Barnards Hill Ln,2023-06-13T17:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.39
251025,Barnards Hill Ln,2023-06-13T17:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.48
251025,Barnards Hill Ln,2023-06-13T17:20:00.000+00:00,feeder,40.0,N Current (RMS),A,10.7
251025,Barnards Hill Ln,2023-06-13T17:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.8
251025,Barnards Hill Ln,2023-06-13T17:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.4
251025,Barnards Hill Ln,2023-06-13T17:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.0
251025,Barnards Hill Ln,2023-06-13T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
251025,Barnards Hill Ln,2023-06-13T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.21
251025,Barnards Hill Ln,2023-06-13T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
251025,Barnards Hill Ln,2023-06-13T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.31
251025,Barnards Hill Ln,2023-06-13T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.8
251025,Barnards Hill Ln,2023-06-13T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.23
251025,Barnards Hill Ln,2023-06-13T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,21.4
251025,Barnards Hill Ln,2023-06-13T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.4
251025,Barnards Hill Ln,2023-06-13T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.0
251025,Barnards Hill Ln,2023-06-13T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.9
251025,Barnards Hill Ln,2023-06-13T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
251025,Barnards Hill Ln,2023-06-13T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
251025,Barnards Hill Ln,2023-06-13T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.15
251025,Barnards Hill Ln,2023-06-13T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.16
251025,Barnards Hill Ln,2023-06-13T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.2
251025,Barnards Hill Ln,2023-06-13T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.15
251025,Barnards Hill Ln,2023-06-13T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,7.0
251025,Barnards Hill Ln,2023-06-13T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.2
251025,Barnards Hill Ln,2023-06-13T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.0
251025,Barnards Hill Ln,2023-06-13T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.1
251025,Barnards Hill Ln,2023-06-13T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
251025,Barnards Hill Ln,2023-06-13T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
251025,Barnards Hill Ln,2023-06-13T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
251025,Barnards Hill Ln,2023-06-13T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.49
251025,Barnards Hill Ln,2023-06-13T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.26
251025,Barnards Hill Ln,2023-06-13T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.32
251025,Barnards Hill Ln,2023-06-13T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.6
251025,Barnards Hill Ln,2023-06-13T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.5
251025,Barnards Hill Ln,2023-06-13T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.5
251025,Barnards Hill Ln,2023-06-13T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.4
251025,Barnards Hill Ln,2023-06-13T17:20:00.000+00:00,transformer,,Temperature,C,36.8
251025,Barnards Hill Ln,2023-06-13T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
251025,Barnards Hill Ln,2023-06-13T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.05
251025,Barnards Hill Ln,2023-06-13T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
251025,Barnards Hill Ln,2023-06-13T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.63
251025,Barnards Hill Ln,2023-06-13T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
251025,Barnards Hill Ln,2023-06-13T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
251025,Barnards Hill Ln,2023-06-13T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
251025,Barnards Hill Ln,2023-06-13T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
251025,Barnards Hill Ln,2023-06-13T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
251025,Barnards Hill Ln,2023-06-13T17:20:00.000+00:00,busbar,,L3 Active Power,kW,8.23
251025,Barnards Hill Ln,2023-06-13T17:20:00.000+00:00,busbar,,L2 Active Power,kW,13.64
251025,Barnards Hill Ln,2023-06-13T17:20:00.000+00:00,busbar,,L1 Active Power,kW,5.18
251025,Barnards Hill Ln,2023-06-13T17:20:00.000+00:00,busbar,,N Current (RMS),A,36.5
251025,Barnards Hill Ln,2023-06-13T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.4
251025,Barnards Hill Ln,2023-06-13T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.8
251025,Barnards Hill Ln,2023-06-13T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,24.4
251025,Barnards Hill Ln,2023-06-13T17:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.58
251025,Barnards Hill Ln,2023-06-13T17:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.05
251025,Barnards Hill Ln,2023-06-13T17:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.92
251025,Barnards Hill Ln,2023-06-13T17:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.61
251025,Barnards Hill Ln,2023-06-13T17:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.77
251025,Barnards Hill Ln,2023-06-13T17:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.83
251025,Barnards Hill Ln,2023-06-13T17:10:00.000+00:00,feeder,40.0,N Current (RMS),A,12.9
251025,Barnards Hill Ln,2023-06-13T17:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.0
251025,Barnards Hill Ln,2023-06-13T17:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.8
251025,Barnards Hill Ln,2023-06-13T17:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.4
251025,Barnards Hill Ln,2023-06-13T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.17
251025,Barnards Hill Ln,2023-06-13T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
251025,Barnards Hill Ln,2023-06-13T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
251025,Barnards Hill Ln,2023-06-13T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.71
251025,Barnards Hill Ln,2023-06-13T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.37
251025,Barnards Hill Ln,2023-06-13T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.34
251025,Barnards Hill Ln,2023-06-13T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,16.7
251025,Barnards Hill Ln,2023-06-13T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.4
251025,Barnards Hill Ln,2023-06-13T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.6
251025,Barnards Hill Ln,2023-06-13T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.2
251025,Barnards Hill Ln,2023-06-13T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
251025,Barnards Hill Ln,2023-06-13T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
251025,Barnards Hill Ln,2023-06-13T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
251025,Barnards Hill Ln,2023-06-13T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.86
251025,Barnards Hill Ln,2023-06-13T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.14
251025,Barnards Hill Ln,2023-06-13T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.08
251025,Barnards Hill Ln,2023-06-13T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,6.6
251025,Barnards Hill Ln,2023-06-13T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.1
251025,Barnards Hill Ln,2023-06-13T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.1
251025,Barnards Hill Ln,2023-06-13T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
251025,Barnards Hill Ln,2023-06-13T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
251025,Barnards Hill Ln,2023-06-13T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
251025,Barnards Hill Ln,2023-06-13T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
251025,Barnards Hill Ln,2023-06-13T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.1
251025,Barnards Hill Ln,2023-06-13T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.0
251025,Barnards Hill Ln,2023-06-13T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.08
251025,Barnards Hill Ln,2023-06-13T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.8
251025,Barnards Hill Ln,2023-06-13T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.8
251025,Barnards Hill Ln,2023-06-13T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.7
251025,Barnards Hill Ln,2023-06-13T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.4
251025,Barnards Hill Ln,2023-06-13T17:10:00.000+00:00,transformer,,Temperature,C,36.8
251025,Barnards Hill Ln,2023-06-13T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
251025,Barnards Hill Ln,2023-06-13T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.22
251025,Barnards Hill Ln,2023-06-13T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
251025,Barnards Hill Ln,2023-06-13T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
251025,Barnards Hill Ln,2023-06-13T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
251025,Barnards Hill Ln,2023-06-13T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.59
251025,Barnards Hill Ln,2023-06-13T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
251025,Barnards Hill Ln,2023-06-13T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
251025,Barnards Hill Ln,2023-06-13T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
251025,Barnards Hill Ln,2023-06-13T17:10:00.000+00:00,busbar,,L3 Active Power,kW,7.28
251025,Barnards Hill Ln,2023-06-13T17:10:00.000+00:00,busbar,,L2 Active Power,kW,13.27
251025,Barnards Hill Ln,2023-06-13T17:10:00.000+00:00,busbar,,L1 Active Power,kW,3.16
251025,Barnards Hill Ln,2023-06-13T17:10:00.000+00:00,busbar,,N Current (RMS),A,41.8
251025,Barnards Hill Ln,2023-06-13T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.9
251025,Barnards Hill Ln,2023-06-13T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.7
251025,Barnards Hill Ln,2023-06-13T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,16.4
251025,Barnards Hill Ln,2023-06-13T17:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.49
251025,Barnards Hill Ln,2023-06-13T17:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.06
251025,Barnards Hill Ln,2023-06-13T17:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.2
251025,Barnards Hill Ln,2023-06-13T17:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.16
251025,Barnards Hill Ln,2023-06-13T17:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.71
251025,Barnards Hill Ln,2023-06-13T17:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.18
251025,Barnards Hill Ln,2023-06-13T17:00:00.000+00:00,feeder,40.0,N Current (RMS),A,24.0
251025,Barnards Hill Ln,2023-06-13T17:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.9
251025,Barnards Hill Ln,2023-06-13T17:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.7
251025,Barnards Hill Ln,2023-06-13T17:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.8
251025,Barnards Hill Ln,2023-06-13T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
251025,Barnards Hill Ln,2023-06-13T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
251025,Barnards Hill Ln,2023-06-13T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.39
251025,Barnards Hill Ln,2023-06-13T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.67
251025,Barnards Hill Ln,2023-06-13T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.23
251025,Barnards Hill Ln,2023-06-13T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.56
251025,Barnards Hill Ln,2023-06-13T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,16.6
251025,Barnards Hill Ln,2023-06-13T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.7
251025,Barnards Hill Ln,2023-06-13T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.7
251025,Barnards Hill Ln,2023-06-13T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.9
251025,Barnards Hill Ln,2023-06-13T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.27
251025,Barnards Hill Ln,2023-06-13T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.54
251025,Barnards Hill Ln,2023-06-13T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.08
251025,Barnards Hill Ln,2023-06-13T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.68
251025,Barnards Hill Ln,2023-06-13T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.36
251025,Barnards Hill Ln,2023-06-13T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.11
251025,Barnards Hill Ln,2023-06-13T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,10.8
251025,Barnards Hill Ln,2023-06-13T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.2
251025,Barnards Hill Ln,2023-06-13T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.8
251025,Barnards Hill Ln,2023-06-13T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.9
251025,Barnards Hill Ln,2023-06-13T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
251025,Barnards Hill Ln,2023-06-13T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
251025,Barnards Hill Ln,2023-06-13T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
251025,Barnards Hill Ln,2023-06-13T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.28
251025,Barnards Hill Ln,2023-06-13T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.92
251025,Barnards Hill Ln,2023-06-13T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
251025,Barnards Hill Ln,2023-06-13T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,10.8
251025,Barnards Hill Ln,2023-06-13T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.1
251025,Barnards Hill Ln,2023-06-13T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.3
251025,Barnards Hill Ln,2023-06-13T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.0
251025,Barnards Hill Ln,2023-06-13T17:00:00.000+00:00,transformer,,Temperature,C,36.8
251025,Barnards Hill Ln,2023-06-13T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
251025,Barnards Hill Ln,2023-06-13T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.71
251025,Barnards Hill Ln,2023-06-13T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
251025,Barnards Hill Ln,2023-06-13T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.23
251025,Barnards Hill Ln,2023-06-13T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
251025,Barnards Hill Ln,2023-06-13T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.24
251025,Barnards Hill Ln,2023-06-13T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
251025,Barnards Hill Ln,2023-06-13T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
251025,Barnards Hill Ln,2023-06-13T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
251025,Barnards Hill Ln,2023-06-13T17:00:00.000+00:00,busbar,,L3 Active Power,kW,11.79
251025,Barnards Hill Ln,2023-06-13T17:00:00.000+00:00,busbar,,L2 Active Power,kW,13.22
251025,Barnards Hill Ln,2023-06-13T17:00:00.000+00:00,busbar,,L1 Active Power,kW,2.83
