Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251025,Barnards Hill Ln,2023-06-13T17:00:00.000+00:00,busbar,,N Current (RMS),A,48.3
251025,Barnards Hill Ln,2023-06-13T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.4
251025,Barnards Hill Ln,2023-06-13T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.4
251025,Barnards Hill Ln,2023-06-13T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,15.3
251025,Barnards Hill Ln,2023-06-13T16:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.48
251025,Barnards Hill Ln,2023-06-13T16:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.32
251025,Barnards Hill Ln,2023-06-13T16:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.06
251025,Barnards Hill Ln,2023-06-13T16:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.9
251025,Barnards Hill Ln,2023-06-13T16:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.06
251025,Barnards Hill Ln,2023-06-13T16:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.19
251025,Barnards Hill Ln,2023-06-13T16:50:00.000+00:00,feeder,40.0,N Current (RMS),A,8.3
251025,Barnards Hill Ln,2023-06-13T16:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.9
251025,Barnards Hill Ln,2023-06-13T16:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.3
251025,Barnards Hill Ln,2023-06-13T16:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.0
251025,Barnards Hill Ln,2023-06-13T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
251025,Barnards Hill Ln,2023-06-13T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
251025,Barnards Hill Ln,2023-06-13T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.22
251025,Barnards Hill Ln,2023-06-13T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.36
251025,Barnards Hill Ln,2023-06-13T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.82
251025,Barnards Hill Ln,2023-06-13T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.34
251025,Barnards Hill Ln,2023-06-13T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,17.5
251025,Barnards Hill Ln,2023-06-13T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.8
251025,Barnards Hill Ln,2023-06-13T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.3
251025,Barnards Hill Ln,2023-06-13T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.3
251025,Barnards Hill Ln,2023-06-13T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.3
251025,Barnards Hill Ln,2023-06-13T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.43
251025,Barnards Hill Ln,2023-06-13T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.23
251025,Barnards Hill Ln,2023-06-13T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.74
251025,Barnards Hill Ln,2023-06-13T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.38
251025,Barnards Hill Ln,2023-06-13T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.14
251025,Barnards Hill Ln,2023-06-13T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.0
251025,Barnards Hill Ln,2023-06-13T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.6
251025,Barnards Hill Ln,2023-06-13T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.6
251025,Barnards Hill Ln,2023-06-13T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.4
251025,Barnards Hill Ln,2023-06-13T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
251025,Barnards Hill Ln,2023-06-13T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
251025,Barnards Hill Ln,2023-06-13T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
251025,Barnards Hill Ln,2023-06-13T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.58
251025,Barnards Hill Ln,2023-06-13T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.36
251025,Barnards Hill Ln,2023-06-13T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.12
251025,Barnards Hill Ln,2023-06-13T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.8
251025,Barnards Hill Ln,2023-06-13T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.7
251025,Barnards Hill Ln,2023-06-13T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.2
251025,Barnards Hill Ln,2023-06-13T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.9
251025,Barnards Hill Ln,2023-06-13T16:50:00.000+00:00,transformer,,Temperature,C,36.8
251025,Barnards Hill Ln,2023-06-13T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
251025,Barnards Hill Ln,2023-06-13T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.63
251025,Barnards Hill Ln,2023-06-13T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
251025,Barnards Hill Ln,2023-06-13T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.87
251025,Barnards Hill Ln,2023-06-13T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
251025,Barnards Hill Ln,2023-06-13T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.03
251025,Barnards Hill Ln,2023-06-13T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
251025,Barnards Hill Ln,2023-06-13T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
251025,Barnards Hill Ln,2023-06-13T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
251025,Barnards Hill Ln,2023-06-13T16:50:00.000+00:00,busbar,,L3 Active Power,kW,5.59
251025,Barnards Hill Ln,2023-06-13T16:50:00.000+00:00,busbar,,L2 Active Power,kW,12.62
251025,Barnards Hill Ln,2023-06-13T16:50:00.000+00:00,busbar,,L1 Active Power,kW,4.55
251025,Barnards Hill Ln,2023-06-13T16:50:00.000+00:00,busbar,,N Current (RMS),A,41.6
251025,Barnards Hill Ln,2023-06-13T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,26.6
251025,Barnards Hill Ln,2023-06-13T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.2
251025,Barnards Hill Ln,2023-06-13T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,22.4
251025,Barnards Hill Ln,2023-06-13T16:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.32
251025,Barnards Hill Ln,2023-06-13T16:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.32
251025,Barnards Hill Ln,2023-06-13T16:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.89
251025,Barnards Hill Ln,2023-06-13T16:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.09
251025,Barnards Hill Ln,2023-06-13T16:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.68
251025,Barnards Hill Ln,2023-06-13T16:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.4
251025,Barnards Hill Ln,2023-06-13T16:40:00.000+00:00,feeder,40.0,N Current (RMS),A,7.9
251025,Barnards Hill Ln,2023-06-13T16:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.0
251025,Barnards Hill Ln,2023-06-13T16:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.2
251025,Barnards Hill Ln,2023-06-13T16:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.4
251025,Barnards Hill Ln,2023-06-13T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
251025,Barnards Hill Ln,2023-06-13T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
251025,Barnards Hill Ln,2023-06-13T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
251025,Barnards Hill Ln,2023-06-13T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.53
251025,Barnards Hill Ln,2023-06-13T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.85
251025,Barnards Hill Ln,2023-06-13T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.16
251025,Barnards Hill Ln,2023-06-13T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,30.9
251025,Barnards Hill Ln,2023-06-13T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.3
251025,Barnards Hill Ln,2023-06-13T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.6
251025,Barnards Hill Ln,2023-06-13T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.7
251025,Barnards Hill Ln,2023-06-13T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
251025,Barnards Hill Ln,2023-06-13T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
251025,Barnards Hill Ln,2023-06-13T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.32
251025,Barnards Hill Ln,2023-06-13T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.75
251025,Barnards Hill Ln,2023-06-13T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.61
251025,Barnards Hill Ln,2023-06-13T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.14
251025,Barnards Hill Ln,2023-06-13T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,24.6
251025,Barnards Hill Ln,2023-06-13T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.6
251025,Barnards Hill Ln,2023-06-13T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.7
251025,Barnards Hill Ln,2023-06-13T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.6
251025,Barnards Hill Ln,2023-06-13T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
251025,Barnards Hill Ln,2023-06-13T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
251025,Barnards Hill Ln,2023-06-13T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
251025,Barnards Hill Ln,2023-06-13T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.2
251025,Barnards Hill Ln,2023-06-13T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.96
251025,Barnards Hill Ln,2023-06-13T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.09
251025,Barnards Hill Ln,2023-06-13T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,6.0
251025,Barnards Hill Ln,2023-06-13T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.3
251025,Barnards Hill Ln,2023-06-13T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.7
251025,Barnards Hill Ln,2023-06-13T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.7
251025,Barnards Hill Ln,2023-06-13T16:40:00.000+00:00,transformer,,Temperature,C,36.8
251025,Barnards Hill Ln,2023-06-13T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
251025,Barnards Hill Ln,2023-06-13T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.58
251025,Barnards Hill Ln,2023-06-13T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
251025,Barnards Hill Ln,2023-06-13T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.9
251025,Barnards Hill Ln,2023-06-13T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
251025,Barnards Hill Ln,2023-06-13T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.32
251025,Barnards Hill Ln,2023-06-13T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
251025,Barnards Hill Ln,2023-06-13T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
251025,Barnards Hill Ln,2023-06-13T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
251025,Barnards Hill Ln,2023-06-13T16:40:00.000+00:00,busbar,,L3 Active Power,kW,5.57
251025,Barnards Hill Ln,2023-06-13T16:40:00.000+00:00,busbar,,L2 Active Power,kW,15.1
251025,Barnards Hill Ln,2023-06-13T16:40:00.000+00:00,busbar,,L1 Active Power,kW,2.6
251025,Barnards Hill Ln,2023-06-13T16:40:00.000+00:00,busbar,,N Current (RMS),A,49.3
251025,Barnards Hill Ln,2023-06-13T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,25.6
251025,Barnards Hill Ln,2023-06-13T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.1
251025,Barnards Hill Ln,2023-06-13T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,13.5
251025,Barnards Hill Ln,2023-06-13T16:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.45
251025,Barnards Hill Ln,2023-06-13T16:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
251025,Barnards Hill Ln,2023-06-13T16:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.88
251025,Barnards Hill Ln,2023-06-13T16:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.59
251025,Barnards Hill Ln,2023-06-13T16:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.79
251025,Barnards Hill Ln,2023-06-13T16:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.78
251025,Barnards Hill Ln,2023-06-13T16:30:00.000+00:00,feeder,40.0,N Current (RMS),A,13.0
251025,Barnards Hill Ln,2023-06-13T16:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.9
251025,Barnards Hill Ln,2023-06-13T16:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.3
251025,Barnards Hill Ln,2023-06-13T16:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.6
251025,Barnards Hill Ln,2023-06-13T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.15
251025,Barnards Hill Ln,2023-06-13T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
251025,Barnards Hill Ln,2023-06-13T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
251025,Barnards Hill Ln,2023-06-13T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.78
251025,Barnards Hill Ln,2023-06-13T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.85
251025,Barnards Hill Ln,2023-06-13T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.15
251025,Barnards Hill Ln,2023-06-13T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,30.8
251025,Barnards Hill Ln,2023-06-13T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.8
251025,Barnards Hill Ln,2023-06-13T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.0
251025,Barnards Hill Ln,2023-06-13T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.6
251025,Barnards Hill Ln,2023-06-13T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
251025,Barnards Hill Ln,2023-06-13T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.48
251025,Barnards Hill Ln,2023-06-13T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.2
251025,Barnards Hill Ln,2023-06-13T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.86
251025,Barnards Hill Ln,2023-06-13T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.99
251025,Barnards Hill Ln,2023-06-13T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.15
251025,Barnards Hill Ln,2023-06-13T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.2
251025,Barnards Hill Ln,2023-06-13T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.0
251025,Barnards Hill Ln,2023-06-13T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.4
251025,Barnards Hill Ln,2023-06-13T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.3
251025,Barnards Hill Ln,2023-06-13T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
251025,Barnards Hill Ln,2023-06-13T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
251025,Barnards Hill Ln,2023-06-13T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
251025,Barnards Hill Ln,2023-06-13T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.66
251025,Barnards Hill Ln,2023-06-13T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.89
251025,Barnards Hill Ln,2023-06-13T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.09
251025,Barnards Hill Ln,2023-06-13T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,8.0
251025,Barnards Hill Ln,2023-06-13T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.6
251025,Barnards Hill Ln,2023-06-13T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.5
251025,Barnards Hill Ln,2023-06-13T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.4
251025,Barnards Hill Ln,2023-06-13T16:30:00.000+00:00,transformer,,Temperature,C,36.9
251025,Barnards Hill Ln,2023-06-13T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
251025,Barnards Hill Ln,2023-06-13T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.47
251025,Barnards Hill Ln,2023-06-13T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
251025,Barnards Hill Ln,2023-06-13T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.92
251025,Barnards Hill Ln,2023-06-13T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
251025,Barnards Hill Ln,2023-06-13T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.23
251025,Barnards Hill Ln,2023-06-13T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
251025,Barnards Hill Ln,2023-06-13T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
251025,Barnards Hill Ln,2023-06-13T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
251025,Barnards Hill Ln,2023-06-13T16:30:00.000+00:00,busbar,,L3 Active Power,kW,8.89
251025,Barnards Hill Ln,2023-06-13T16:30:00.000+00:00,busbar,,L2 Active Power,kW,15.53
251025,Barnards Hill Ln,2023-06-13T16:30:00.000+00:00,busbar,,L1 Active Power,kW,2.98
251025,Barnards Hill Ln,2023-06-13T16:30:00.000+00:00,busbar,,N Current (RMS),A,48.0
251025,Barnards Hill Ln,2023-06-13T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.4
251025,Barnards Hill Ln,2023-06-13T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.4
251025,Barnards Hill Ln,2023-06-13T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,16.0
251025,Barnards Hill Ln,2023-06-13T16:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.76
251025,Barnards Hill Ln,2023-06-13T16:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.04
251025,Barnards Hill Ln,2023-06-13T16:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.72
251025,Barnards Hill Ln,2023-06-13T16:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.02
251025,Barnards Hill Ln,2023-06-13T16:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.57
251025,Barnards Hill Ln,2023-06-13T16:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.57
251025,Barnards Hill Ln,2023-06-13T16:20:00.000+00:00,feeder,40.0,N Current (RMS),A,11.0
251025,Barnards Hill Ln,2023-06-13T16:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.0
251025,Barnards Hill Ln,2023-06-13T16:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.7
251025,Barnards Hill Ln,2023-06-13T16:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.3
251025,Barnards Hill Ln,2023-06-13T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
251025,Barnards Hill Ln,2023-06-13T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
251025,Barnards Hill Ln,2023-06-13T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.74
251025,Barnards Hill Ln,2023-06-13T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.44
251025,Barnards Hill Ln,2023-06-13T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.16
251025,Barnards Hill Ln,2023-06-13T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.01
251025,Barnards Hill Ln,2023-06-13T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,36.9
251025,Barnards Hill Ln,2023-06-13T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.0
251025,Barnards Hill Ln,2023-06-13T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,51.2
251025,Barnards Hill Ln,2023-06-13T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.6
251025,Barnards Hill Ln,2023-06-13T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
251025,Barnards Hill Ln,2023-06-13T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.42
251025,Barnards Hill Ln,2023-06-13T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.17
251025,Barnards Hill Ln,2023-06-13T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.91
251025,Barnards Hill Ln,2023-06-13T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.56
251025,Barnards Hill Ln,2023-06-13T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.37
251025,Barnards Hill Ln,2023-06-13T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,5.8
251025,Barnards Hill Ln,2023-06-13T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.1
251025,Barnards Hill Ln,2023-06-13T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.7
251025,Barnards Hill Ln,2023-06-13T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.7
251025,Barnards Hill Ln,2023-06-13T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
251025,Barnards Hill Ln,2023-06-13T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
251025,Barnards Hill Ln,2023-06-13T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
251025,Barnards Hill Ln,2023-06-13T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.68
251025,Barnards Hill Ln,2023-06-13T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.97
251025,Barnards Hill Ln,2023-06-13T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.95
251025,Barnards Hill Ln,2023-06-13T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,8.0
251025,Barnards Hill Ln,2023-06-13T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.7
251025,Barnards Hill Ln,2023-06-13T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.7
251025,Barnards Hill Ln,2023-06-13T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.0
251025,Barnards Hill Ln,2023-06-13T16:20:00.000+00:00,transformer,,Temperature,C,36.9
251025,Barnards Hill Ln,2023-06-13T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
251025,Barnards Hill Ln,2023-06-13T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.57
251025,Barnards Hill Ln,2023-06-13T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
251025,Barnards Hill Ln,2023-06-13T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.77
251025,Barnards Hill Ln,2023-06-13T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
251025,Barnards Hill Ln,2023-06-13T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.02
251025,Barnards Hill Ln,2023-06-13T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
251025,Barnards Hill Ln,2023-06-13T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
251025,Barnards Hill Ln,2023-06-13T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
251025,Barnards Hill Ln,2023-06-13T16:20:00.000+00:00,busbar,,L3 Active Power,kW,8.04
251025,Barnards Hill Ln,2023-06-13T16:20:00.000+00:00,busbar,,L2 Active Power,kW,15.15
251025,Barnards Hill Ln,2023-06-13T16:20:00.000+00:00,busbar,,L1 Active Power,kW,3.91
251025,Barnards Hill Ln,2023-06-13T16:20:00.000+00:00,busbar,,N Current (RMS),A,46.8
251025,Barnards Hill Ln,2023-06-13T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.6
251025,Barnards Hill Ln,2023-06-13T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.0
251025,Barnards Hill Ln,2023-06-13T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,20.2
251025,Barnards Hill Ln,2023-06-13T16:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.61
251025,Barnards Hill Ln,2023-06-13T16:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.37
251025,Barnards Hill Ln,2023-06-13T16:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.77
251025,Barnards Hill Ln,2023-06-13T16:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.29
251025,Barnards Hill Ln,2023-06-13T16:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.81
251025,Barnards Hill Ln,2023-06-13T16:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.97
251025,Barnards Hill Ln,2023-06-13T16:10:00.000+00:00,feeder,40.0,N Current (RMS),A,8.1
251025,Barnards Hill Ln,2023-06-13T16:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.6
251025,Barnards Hill Ln,2023-06-13T16:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.7
251025,Barnards Hill Ln,2023-06-13T16:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.6
251025,Barnards Hill Ln,2023-06-13T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.06
251025,Barnards Hill Ln,2023-06-13T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
251025,Barnards Hill Ln,2023-06-13T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.73
251025,Barnards Hill Ln,2023-06-13T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.81
251025,Barnards Hill Ln,2023-06-13T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.65
251025,Barnards Hill Ln,2023-06-13T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.89
251025,Barnards Hill Ln,2023-06-13T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,27.5
251025,Barnards Hill Ln,2023-06-13T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.2
251025,Barnards Hill Ln,2023-06-13T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.4
251025,Barnards Hill Ln,2023-06-13T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.1
251025,Barnards Hill Ln,2023-06-13T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
251025,Barnards Hill Ln,2023-06-13T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.53
251025,Barnards Hill Ln,2023-06-13T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.24
251025,Barnards Hill Ln,2023-06-13T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.84
251025,Barnards Hill Ln,2023-06-13T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.3
251025,Barnards Hill Ln,2023-06-13T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.33
251025,Barnards Hill Ln,2023-06-13T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,5.7
251025,Barnards Hill Ln,2023-06-13T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.8
251025,Barnards Hill Ln,2023-06-13T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.9
251025,Barnards Hill Ln,2023-06-13T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.8
251025,Barnards Hill Ln,2023-06-13T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
251025,Barnards Hill Ln,2023-06-13T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
251025,Barnards Hill Ln,2023-06-13T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
251025,Barnards Hill Ln,2023-06-13T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.57
251025,Barnards Hill Ln,2023-06-13T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.36
251025,Barnards Hill Ln,2023-06-13T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.71
251025,Barnards Hill Ln,2023-06-13T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,8.8
251025,Barnards Hill Ln,2023-06-13T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.3
251025,Barnards Hill Ln,2023-06-13T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.0
251025,Barnards Hill Ln,2023-06-13T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.9
251025,Barnards Hill Ln,2023-06-13T16:10:00.000+00:00,transformer,,Temperature,C,37.0
251025,Barnards Hill Ln,2023-06-13T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
251025,Barnards Hill Ln,2023-06-13T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.7
251025,Barnards Hill Ln,2023-06-13T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
251025,Barnards Hill Ln,2023-06-13T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.93
251025,Barnards Hill Ln,2023-06-13T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
251025,Barnards Hill Ln,2023-06-13T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.15
251025,Barnards Hill Ln,2023-06-13T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
251025,Barnards Hill Ln,2023-06-13T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
251025,Barnards Hill Ln,2023-06-13T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
251025,Barnards Hill Ln,2023-06-13T16:10:00.000+00:00,busbar,,L3 Active Power,kW,6.52
251025,Barnards Hill Ln,2023-06-13T16:10:00.000+00:00,busbar,,L2 Active Power,kW,12.52
251025,Barnards Hill Ln,2023-06-13T16:10:00.000+00:00,busbar,,L1 Active Power,kW,3.9
251025,Barnards Hill Ln,2023-06-13T16:10:00.000+00:00,busbar,,N Current (RMS),A,36.3
251025,Barnards Hill Ln,2023-06-13T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,29.1
251025,Barnards Hill Ln,2023-06-13T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.9
251025,Barnards Hill Ln,2023-06-13T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,19.9
251025,Barnards Hill Ln,2023-06-13T16:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.5
251025,Barnards Hill Ln,2023-06-13T16:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.3
251025,Barnards Hill Ln,2023-06-13T16:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.89
251025,Barnards Hill Ln,2023-06-13T16:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.33
251025,Barnards Hill Ln,2023-06-13T16:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.85
251025,Barnards Hill Ln,2023-06-13T16:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.5
251025,Barnards Hill Ln,2023-06-13T16:00:00.000+00:00,feeder,40.0,N Current (RMS),A,6.3
251025,Barnards Hill Ln,2023-06-13T16:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.0
251025,Barnards Hill Ln,2023-06-13T16:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.8
251025,Barnards Hill Ln,2023-06-13T16:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.1
251025,Barnards Hill Ln,2023-06-13T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
251025,Barnards Hill Ln,2023-06-13T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
251025,Barnards Hill Ln,2023-06-13T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.74
251025,Barnards Hill Ln,2023-06-13T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.13
251025,Barnards Hill Ln,2023-06-13T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.37
251025,Barnards Hill Ln,2023-06-13T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.94
251025,Barnards Hill Ln,2023-06-13T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,35.3
251025,Barnards Hill Ln,2023-06-13T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.4
251025,Barnards Hill Ln,2023-06-13T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,47.4
251025,Barnards Hill Ln,2023-06-13T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.3
251025,Barnards Hill Ln,2023-06-13T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
251025,Barnards Hill Ln,2023-06-13T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.52
251025,Barnards Hill Ln,2023-06-13T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.33
251025,Barnards Hill Ln,2023-06-13T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.8
251025,Barnards Hill Ln,2023-06-13T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.08
251025,Barnards Hill Ln,2023-06-13T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.33
251025,Barnards Hill Ln,2023-06-13T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,7.3
251025,Barnards Hill Ln,2023-06-13T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.7
251025,Barnards Hill Ln,2023-06-13T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.3
251025,Barnards Hill Ln,2023-06-13T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.0
251025,Barnards Hill Ln,2023-06-13T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
251025,Barnards Hill Ln,2023-06-13T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
251025,Barnards Hill Ln,2023-06-13T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
251025,Barnards Hill Ln,2023-06-13T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.06
251025,Barnards Hill Ln,2023-06-13T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.0
251025,Barnards Hill Ln,2023-06-13T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.9
251025,Barnards Hill Ln,2023-06-13T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.4
251025,Barnards Hill Ln,2023-06-13T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.1
251025,Barnards Hill Ln,2023-06-13T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.7
251025,Barnards Hill Ln,2023-06-13T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.3
251025,Barnards Hill Ln,2023-06-13T16:00:00.000+00:00,transformer,,Temperature,C,37.0
251025,Barnards Hill Ln,2023-06-13T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
251025,Barnards Hill Ln,2023-06-13T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.37
251025,Barnards Hill Ln,2023-06-13T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
251025,Barnards Hill Ln,2023-06-13T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.61
251025,Barnards Hill Ln,2023-06-13T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
251025,Barnards Hill Ln,2023-06-13T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.21
251025,Barnards Hill Ln,2023-06-13T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
251025,Barnards Hill Ln,2023-06-13T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
251025,Barnards Hill Ln,2023-06-13T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
251025,Barnards Hill Ln,2023-06-13T16:00:00.000+00:00,busbar,,L3 Active Power,kW,4.32
251025,Barnards Hill Ln,2023-06-13T16:00:00.000+00:00,busbar,,L2 Active Power,kW,14.15
251025,Barnards Hill Ln,2023-06-13T16:00:00.000+00:00,busbar,,L1 Active Power,kW,1.88
251025,Barnards Hill Ln,2023-06-13T16:00:00.000+00:00,busbar,,N Current (RMS),A,49.5
251025,Barnards Hill Ln,2023-06-13T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,20.2
251025,Barnards Hill Ln,2023-06-13T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.3
251025,Barnards Hill Ln,2023-06-13T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,12.0
251025,Barnards Hill Ln,2023-06-13T15:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.21
251025,Barnards Hill Ln,2023-06-13T15:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.33
251025,Barnards Hill Ln,2023-06-13T15:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.02
251025,Barnards Hill Ln,2023-06-13T15:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.57
251025,Barnards Hill Ln,2023-06-13T15:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.77
251025,Barnards Hill Ln,2023-06-13T15:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.05
251025,Barnards Hill Ln,2023-06-13T15:50:00.000+00:00,feeder,40.0,N Current (RMS),A,8.6
251025,Barnards Hill Ln,2023-06-13T15:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.3
251025,Barnards Hill Ln,2023-06-13T15:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.6
251025,Barnards Hill Ln,2023-06-13T15:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.7
251025,Barnards Hill Ln,2023-06-13T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
251025,Barnards Hill Ln,2023-06-13T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
251025,Barnards Hill Ln,2023-06-13T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
251025,Barnards Hill Ln,2023-06-13T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.37
251025,Barnards Hill Ln,2023-06-13T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.62
251025,Barnards Hill Ln,2023-06-13T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.99
251025,Barnards Hill Ln,2023-06-13T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,28.7
251025,Barnards Hill Ln,2023-06-13T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.7
251025,Barnards Hill Ln,2023-06-13T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.8
251025,Barnards Hill Ln,2023-06-13T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.2
251025,Barnards Hill Ln,2023-06-13T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
251025,Barnards Hill Ln,2023-06-13T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
251025,Barnards Hill Ln,2023-06-13T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.21
251025,Barnards Hill Ln,2023-06-13T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.61
251025,Barnards Hill Ln,2023-06-13T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.31
251025,Barnards Hill Ln,2023-06-13T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.1
251025,Barnards Hill Ln,2023-06-13T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.3
251025,Barnards Hill Ln,2023-06-13T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.6
251025,Barnards Hill Ln,2023-06-13T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.8
251025,Barnards Hill Ln,2023-06-13T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.2
251025,Barnards Hill Ln,2023-06-13T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
251025,Barnards Hill Ln,2023-06-13T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
251025,Barnards Hill Ln,2023-06-13T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
251025,Barnards Hill Ln,2023-06-13T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.03
251025,Barnards Hill Ln,2023-06-13T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.92
251025,Barnards Hill Ln,2023-06-13T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.11
251025,Barnards Hill Ln,2023-06-13T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.1
251025,Barnards Hill Ln,2023-06-13T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.4
251025,Barnards Hill Ln,2023-06-13T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.8
251025,Barnards Hill Ln,2023-06-13T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.1
251025,Barnards Hill Ln,2023-06-13T15:50:00.000+00:00,transformer,,Temperature,C,37.1
251025,Barnards Hill Ln,2023-06-13T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
251025,Barnards Hill Ln,2023-06-13T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.56
251025,Barnards Hill Ln,2023-06-13T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
251025,Barnards Hill Ln,2023-06-13T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
251025,Barnards Hill Ln,2023-06-13T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
251025,Barnards Hill Ln,2023-06-13T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
251025,Barnards Hill Ln,2023-06-13T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
251025,Barnards Hill Ln,2023-06-13T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.28
251025,Barnards Hill Ln,2023-06-13T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
251025,Barnards Hill Ln,2023-06-13T15:50:00.000+00:00,busbar,,L3 Active Power,kW,5.43
251025,Barnards Hill Ln,2023-06-13T15:50:00.000+00:00,busbar,,L2 Active Power,kW,11.99
251025,Barnards Hill Ln,2023-06-13T15:50:00.000+00:00,busbar,,L1 Active Power,kW,2.03
251025,Barnards Hill Ln,2023-06-13T15:50:00.000+00:00,busbar,,N Current (RMS),A,42.3
251025,Barnards Hill Ln,2023-06-13T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,25.2
251025,Barnards Hill Ln,2023-06-13T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.7
251025,Barnards Hill Ln,2023-06-13T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,13.4
251025,Barnards Hill Ln,2023-06-13T15:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.35
251025,Barnards Hill Ln,2023-06-13T15:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.32
251025,Barnards Hill Ln,2023-06-13T15:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.97
251025,Barnards Hill Ln,2023-06-13T15:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.36
251025,Barnards Hill Ln,2023-06-13T15:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.72
251025,Barnards Hill Ln,2023-06-13T15:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.0
251025,Barnards Hill Ln,2023-06-13T15:40:00.000+00:00,feeder,40.0,N Current (RMS),A,8.3
251025,Barnards Hill Ln,2023-06-13T15:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.1
251025,Barnards Hill Ln,2023-06-13T15:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.4
251025,Barnards Hill Ln,2023-06-13T15:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.8
251025,Barnards Hill Ln,2023-06-13T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.09
251025,Barnards Hill Ln,2023-06-13T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.21
251025,Barnards Hill Ln,2023-06-13T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.45
251025,Barnards Hill Ln,2023-06-13T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.47
251025,Barnards Hill Ln,2023-06-13T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.92
251025,Barnards Hill Ln,2023-06-13T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.15
251025,Barnards Hill Ln,2023-06-13T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,20.1
251025,Barnards Hill Ln,2023-06-13T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.8
251025,Barnards Hill Ln,2023-06-13T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.8
251025,Barnards Hill Ln,2023-06-13T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.3
251025,Barnards Hill Ln,2023-06-13T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
251025,Barnards Hill Ln,2023-06-13T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
251025,Barnards Hill Ln,2023-06-13T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.2
251025,Barnards Hill Ln,2023-06-13T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.66
251025,Barnards Hill Ln,2023-06-13T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.01
251025,Barnards Hill Ln,2023-06-13T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.09
251025,Barnards Hill Ln,2023-06-13T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,11.0
251025,Barnards Hill Ln,2023-06-13T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.0
251025,Barnards Hill Ln,2023-06-13T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.5
251025,Barnards Hill Ln,2023-06-13T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.1
251025,Barnards Hill Ln,2023-06-13T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.1
251025,Barnards Hill Ln,2023-06-13T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
251025,Barnards Hill Ln,2023-06-13T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
251025,Barnards Hill Ln,2023-06-13T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.18
251025,Barnards Hill Ln,2023-06-13T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.71
251025,Barnards Hill Ln,2023-06-13T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.09
251025,Barnards Hill Ln,2023-06-13T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.4
251025,Barnards Hill Ln,2023-06-13T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.1
251025,Barnards Hill Ln,2023-06-13T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.8
251025,Barnards Hill Ln,2023-06-13T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.9
251025,Barnards Hill Ln,2023-06-13T15:40:00.000+00:00,transformer,,Temperature,C,37.1
251025,Barnards Hill Ln,2023-06-13T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
251025,Barnards Hill Ln,2023-06-13T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.27
251025,Barnards Hill Ln,2023-06-13T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
251025,Barnards Hill Ln,2023-06-13T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
251025,Barnards Hill Ln,2023-06-13T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
251025,Barnards Hill Ln,2023-06-13T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.13
251025,Barnards Hill Ln,2023-06-13T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
251025,Barnards Hill Ln,2023-06-13T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.15
251025,Barnards Hill Ln,2023-06-13T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
251025,Barnards Hill Ln,2023-06-13T15:40:00.000+00:00,busbar,,L3 Active Power,kW,6.67
251025,Barnards Hill Ln,2023-06-13T15:40:00.000+00:00,busbar,,L2 Active Power,kW,10.35
251025,Barnards Hill Ln,2023-06-13T15:40:00.000+00:00,busbar,,L1 Active Power,kW,1.15
251025,Barnards Hill Ln,2023-06-13T15:40:00.000+00:00,busbar,,N Current (RMS),A,37.8
251025,Barnards Hill Ln,2023-06-13T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,29.2
251025,Barnards Hill Ln,2023-06-13T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.6
251025,Barnards Hill Ln,2023-06-13T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,10.8
251025,Barnards Hill Ln,2023-06-13T15:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.43
251025,Barnards Hill Ln,2023-06-13T15:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.26
251025,Barnards Hill Ln,2023-06-13T15:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.88
251025,Barnards Hill Ln,2023-06-13T15:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.02
251025,Barnards Hill Ln,2023-06-13T15:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.96
251025,Barnards Hill Ln,2023-06-13T15:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.74
251025,Barnards Hill Ln,2023-06-13T15:30:00.000+00:00,feeder,40.0,N Current (RMS),A,11.1
251025,Barnards Hill Ln,2023-06-13T15:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.2
251025,Barnards Hill Ln,2023-06-13T15:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.8
251025,Barnards Hill Ln,2023-06-13T15:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.0
251025,Barnards Hill Ln,2023-06-13T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.08
251025,Barnards Hill Ln,2023-06-13T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
251025,Barnards Hill Ln,2023-06-13T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
251025,Barnards Hill Ln,2023-06-13T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.02
251025,Barnards Hill Ln,2023-06-13T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.44
251025,Barnards Hill Ln,2023-06-13T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.15
251025,Barnards Hill Ln,2023-06-13T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,21.6
251025,Barnards Hill Ln,2023-06-13T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.1
251025,Barnards Hill Ln,2023-06-13T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.1
251025,Barnards Hill Ln,2023-06-13T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.5
251025,Barnards Hill Ln,2023-06-13T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.27
251025,Barnards Hill Ln,2023-06-13T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
251025,Barnards Hill Ln,2023-06-13T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.17
251025,Barnards Hill Ln,2023-06-13T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.31
251025,Barnards Hill Ln,2023-06-13T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.09
251025,Barnards Hill Ln,2023-06-13T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.07
251025,Barnards Hill Ln,2023-06-13T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,10.0
251025,Barnards Hill Ln,2023-06-13T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.2
251025,Barnards Hill Ln,2023-06-13T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.6
251025,Barnards Hill Ln,2023-06-13T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.0
251025,Barnards Hill Ln,2023-06-13T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
251025,Barnards Hill Ln,2023-06-13T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
251025,Barnards Hill Ln,2023-06-13T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
251025,Barnards Hill Ln,2023-06-13T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.2
251025,Barnards Hill Ln,2023-06-13T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.09
251025,Barnards Hill Ln,2023-06-13T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.03
251025,Barnards Hill Ln,2023-06-13T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.7
251025,Barnards Hill Ln,2023-06-13T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.6
251025,Barnards Hill Ln,2023-06-13T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.6
251025,Barnards Hill Ln,2023-06-13T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.7
251025,Barnards Hill Ln,2023-06-13T15:30:00.000+00:00,transformer,,Temperature,C,37.1
251025,Barnards Hill Ln,2023-06-13T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
251025,Barnards Hill Ln,2023-06-13T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.49
251025,Barnards Hill Ln,2023-06-13T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
251025,Barnards Hill Ln,2023-06-13T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
251025,Barnards Hill Ln,2023-06-13T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
251025,Barnards Hill Ln,2023-06-13T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
251025,Barnards Hill Ln,2023-06-13T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
251025,Barnards Hill Ln,2023-06-13T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
251025,Barnards Hill Ln,2023-06-13T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
251025,Barnards Hill Ln,2023-06-13T15:30:00.000+00:00,busbar,,L3 Active Power,kW,4.55
251025,Barnards Hill Ln,2023-06-13T15:30:00.000+00:00,busbar,,L2 Active Power,kW,10.4
251025,Barnards Hill Ln,2023-06-13T15:30:00.000+00:00,busbar,,L1 Active Power,kW,1.94
251025,Barnards Hill Ln,2023-06-13T15:30:00.000+00:00,busbar,,N Current (RMS),A,37.6
251025,Barnards Hill Ln,2023-06-13T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,21.4
251025,Barnards Hill Ln,2023-06-13T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.4
251025,Barnards Hill Ln,2023-06-13T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,14.4
251025,Barnards Hill Ln,2023-06-13T15:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.05
251025,Barnards Hill Ln,2023-06-13T15:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.16
251025,Barnards Hill Ln,2023-06-13T15:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.95
251025,Barnards Hill Ln,2023-06-13T15:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.35
251025,Barnards Hill Ln,2023-06-13T15:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.55
251025,Barnards Hill Ln,2023-06-13T15:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.53
251025,Barnards Hill Ln,2023-06-13T15:20:00.000+00:00,feeder,40.0,N Current (RMS),A,7.6
251025,Barnards Hill Ln,2023-06-13T15:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.5
251025,Barnards Hill Ln,2023-06-13T15:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.6
251025,Barnards Hill Ln,2023-06-13T15:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.1
251025,Barnards Hill Ln,2023-06-13T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
