Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251025,Barnards Hill Ln,2023-06-13T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.14
251025,Barnards Hill Ln,2023-06-13T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.45
251025,Barnards Hill Ln,2023-06-13T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.24
251025,Barnards Hill Ln,2023-06-13T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.97
251025,Barnards Hill Ln,2023-06-13T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.23
251025,Barnards Hill Ln,2023-06-13T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,23.5
251025,Barnards Hill Ln,2023-06-13T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.6
251025,Barnards Hill Ln,2023-06-13T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.9
251025,Barnards Hill Ln,2023-06-13T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.6
251025,Barnards Hill Ln,2023-06-13T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
251025,Barnards Hill Ln,2023-06-13T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
251025,Barnards Hill Ln,2023-06-13T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.19
251025,Barnards Hill Ln,2023-06-13T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.12
251025,Barnards Hill Ln,2023-06-13T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.53
251025,Barnards Hill Ln,2023-06-13T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.1
251025,Barnards Hill Ln,2023-06-13T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.5
251025,Barnards Hill Ln,2023-06-13T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.3
251025,Barnards Hill Ln,2023-06-13T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.7
251025,Barnards Hill Ln,2023-06-13T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.1
251025,Barnards Hill Ln,2023-06-13T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.08
251025,Barnards Hill Ln,2023-06-13T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
251025,Barnards Hill Ln,2023-06-13T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
251025,Barnards Hill Ln,2023-06-13T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.7
251025,Barnards Hill Ln,2023-06-13T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.55
251025,Barnards Hill Ln,2023-06-13T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.0
251025,Barnards Hill Ln,2023-06-13T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.0
251025,Barnards Hill Ln,2023-06-13T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.4
251025,Barnards Hill Ln,2023-06-13T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.6
251025,Barnards Hill Ln,2023-06-13T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.5
251025,Barnards Hill Ln,2023-06-13T15:20:00.000+00:00,transformer,,Temperature,C,37.1
251025,Barnards Hill Ln,2023-06-13T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
251025,Barnards Hill Ln,2023-06-13T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.53
251025,Barnards Hill Ln,2023-06-13T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
251025,Barnards Hill Ln,2023-06-13T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.21
251025,Barnards Hill Ln,2023-06-13T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
251025,Barnards Hill Ln,2023-06-13T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.24
251025,Barnards Hill Ln,2023-06-13T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
251025,Barnards Hill Ln,2023-06-13T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
251025,Barnards Hill Ln,2023-06-13T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
251025,Barnards Hill Ln,2023-06-13T15:20:00.000+00:00,busbar,,L3 Active Power,kW,3.4
251025,Barnards Hill Ln,2023-06-13T15:20:00.000+00:00,busbar,,L2 Active Power,kW,10.54
251025,Barnards Hill Ln,2023-06-13T15:20:00.000+00:00,busbar,,L1 Active Power,kW,0.86
251025,Barnards Hill Ln,2023-06-13T15:20:00.000+00:00,busbar,,N Current (RMS),A,43.3
251025,Barnards Hill Ln,2023-06-13T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,19.2
251025,Barnards Hill Ln,2023-06-13T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.0
251025,Barnards Hill Ln,2023-06-13T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,10.0
251025,Barnards Hill Ln,2023-06-13T15:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.07
251025,Barnards Hill Ln,2023-06-13T15:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.32
251025,Barnards Hill Ln,2023-06-13T15:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.81
251025,Barnards Hill Ln,2023-06-13T15:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.01
251025,Barnards Hill Ln,2023-06-13T15:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.39
251025,Barnards Hill Ln,2023-06-13T15:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.3
251025,Barnards Hill Ln,2023-06-13T15:10:00.000+00:00,feeder,40.0,N Current (RMS),A,10.6
251025,Barnards Hill Ln,2023-06-13T15:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.5
251025,Barnards Hill Ln,2023-06-13T15:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.5
251025,Barnards Hill Ln,2023-06-13T15:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.7
251025,Barnards Hill Ln,2023-06-13T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
251025,Barnards Hill Ln,2023-06-13T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
251025,Barnards Hill Ln,2023-06-13T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
251025,Barnards Hill Ln,2023-06-13T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.15
251025,Barnards Hill Ln,2023-06-13T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.22
251025,Barnards Hill Ln,2023-06-13T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.21
251025,Barnards Hill Ln,2023-06-13T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,27.3
251025,Barnards Hill Ln,2023-06-13T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.3
251025,Barnards Hill Ln,2023-06-13T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.5
251025,Barnards Hill Ln,2023-06-13T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.6
251025,Barnards Hill Ln,2023-06-13T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
251025,Barnards Hill Ln,2023-06-13T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
251025,Barnards Hill Ln,2023-06-13T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.16
251025,Barnards Hill Ln,2023-06-13T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.84
251025,Barnards Hill Ln,2023-06-13T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.7
251025,Barnards Hill Ln,2023-06-13T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.12
251025,Barnards Hill Ln,2023-06-13T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,6.0
251025,Barnards Hill Ln,2023-06-13T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.8
251025,Barnards Hill Ln,2023-06-13T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.2
251025,Barnards Hill Ln,2023-06-13T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.0
251025,Barnards Hill Ln,2023-06-13T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.08
251025,Barnards Hill Ln,2023-06-13T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.18
251025,Barnards Hill Ln,2023-06-13T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
251025,Barnards Hill Ln,2023-06-13T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.93
251025,Barnards Hill Ln,2023-06-13T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.9
251025,Barnards Hill Ln,2023-06-13T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.0
251025,Barnards Hill Ln,2023-06-13T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.5
251025,Barnards Hill Ln,2023-06-13T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.7
251025,Barnards Hill Ln,2023-06-13T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.0
251025,Barnards Hill Ln,2023-06-13T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.1
251025,Barnards Hill Ln,2023-06-13T15:10:00.000+00:00,transformer,,Temperature,C,37.1
251025,Barnards Hill Ln,2023-06-13T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
251025,Barnards Hill Ln,2023-06-13T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.82
251025,Barnards Hill Ln,2023-06-13T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
251025,Barnards Hill Ln,2023-06-13T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.51
251025,Barnards Hill Ln,2023-06-13T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
251025,Barnards Hill Ln,2023-06-13T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
251025,Barnards Hill Ln,2023-06-13T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
251025,Barnards Hill Ln,2023-06-13T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.26
251025,Barnards Hill Ln,2023-06-13T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
251025,Barnards Hill Ln,2023-06-13T15:10:00.000+00:00,busbar,,L3 Active Power,kW,1.92
251025,Barnards Hill Ln,2023-06-13T15:10:00.000+00:00,busbar,,L2 Active Power,kW,11.81
251025,Barnards Hill Ln,2023-06-13T15:10:00.000+00:00,busbar,,L1 Active Power,kW,0.62
251025,Barnards Hill Ln,2023-06-13T15:10:00.000+00:00,busbar,,N Current (RMS),A,47.0
251025,Barnards Hill Ln,2023-06-13T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,10.6
251025,Barnards Hill Ln,2023-06-13T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.6
251025,Barnards Hill Ln,2023-06-13T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,10.4
251025,Barnards Hill Ln,2023-06-13T15:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.17
251025,Barnards Hill Ln,2023-06-13T15:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.23
251025,Barnards Hill Ln,2023-06-13T15:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.96
251025,Barnards Hill Ln,2023-06-13T15:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.76
251025,Barnards Hill Ln,2023-06-13T15:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.17
251025,Barnards Hill Ln,2023-06-13T15:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.7
251025,Barnards Hill Ln,2023-06-13T15:00:00.000+00:00,feeder,40.0,N Current (RMS),A,17.0
251025,Barnards Hill Ln,2023-06-13T15:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.3
251025,Barnards Hill Ln,2023-06-13T15:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.6
251025,Barnards Hill Ln,2023-06-13T15:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.4
251025,Barnards Hill Ln,2023-06-13T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
251025,Barnards Hill Ln,2023-06-13T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.32
251025,Barnards Hill Ln,2023-06-13T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
251025,Barnards Hill Ln,2023-06-13T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.31
251025,Barnards Hill Ln,2023-06-13T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.79
251025,Barnards Hill Ln,2023-06-13T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.23
251025,Barnards Hill Ln,2023-06-13T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,31.6
251025,Barnards Hill Ln,2023-06-13T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.8
251025,Barnards Hill Ln,2023-06-13T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.7
251025,Barnards Hill Ln,2023-06-13T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.9
251025,Barnards Hill Ln,2023-06-13T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
251025,Barnards Hill Ln,2023-06-13T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
251025,Barnards Hill Ln,2023-06-13T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.14
251025,Barnards Hill Ln,2023-06-13T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.7
251025,Barnards Hill Ln,2023-06-13T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.09
251025,Barnards Hill Ln,2023-06-13T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.09
251025,Barnards Hill Ln,2023-06-13T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.1
251025,Barnards Hill Ln,2023-06-13T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.3
251025,Barnards Hill Ln,2023-06-13T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.4
251025,Barnards Hill Ln,2023-06-13T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.9
251025,Barnards Hill Ln,2023-06-13T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.25
251025,Barnards Hill Ln,2023-06-13T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
251025,Barnards Hill Ln,2023-06-13T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
251025,Barnards Hill Ln,2023-06-13T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.35
251025,Barnards Hill Ln,2023-06-13T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.39
251025,Barnards Hill Ln,2023-06-13T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.48
251025,Barnards Hill Ln,2023-06-13T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.8
251025,Barnards Hill Ln,2023-06-13T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.0
251025,Barnards Hill Ln,2023-06-13T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.1
251025,Barnards Hill Ln,2023-06-13T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.5
251025,Barnards Hill Ln,2023-06-13T15:00:00.000+00:00,transformer,,Temperature,C,37.0
251025,Barnards Hill Ln,2023-06-13T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
251025,Barnards Hill Ln,2023-06-13T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
251025,Barnards Hill Ln,2023-06-13T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
251025,Barnards Hill Ln,2023-06-13T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.05
251025,Barnards Hill Ln,2023-06-13T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
251025,Barnards Hill Ln,2023-06-13T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.17
251025,Barnards Hill Ln,2023-06-13T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
251025,Barnards Hill Ln,2023-06-13T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.1
251025,Barnards Hill Ln,2023-06-13T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
251025,Barnards Hill Ln,2023-06-13T15:00:00.000+00:00,busbar,,L3 Active Power,kW,-0.03
251025,Barnards Hill Ln,2023-06-13T15:00:00.000+00:00,busbar,,L2 Active Power,kW,13.45
251025,Barnards Hill Ln,2023-06-13T15:00:00.000+00:00,busbar,,L1 Active Power,kW,-0.86
251025,Barnards Hill Ln,2023-06-13T15:00:00.000+00:00,busbar,,N Current (RMS),A,62.5
251025,Barnards Hill Ln,2023-06-13T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,8.3
251025,Barnards Hill Ln,2023-06-13T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.6
251025,Barnards Hill Ln,2023-06-13T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,9.6
251025,Barnards Hill Ln,2023-06-13T14:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.22
251025,Barnards Hill Ln,2023-06-13T14:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.62
251025,Barnards Hill Ln,2023-06-13T14:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.93
251025,Barnards Hill Ln,2023-06-13T14:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-2.01
251025,Barnards Hill Ln,2023-06-13T14:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.41
251025,Barnards Hill Ln,2023-06-13T14:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.11
251025,Barnards Hill Ln,2023-06-13T14:50:00.000+00:00,feeder,40.0,N Current (RMS),A,15.3
251025,Barnards Hill Ln,2023-06-13T14:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.5
251025,Barnards Hill Ln,2023-06-13T14:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.0
251025,Barnards Hill Ln,2023-06-13T14:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.0
251025,Barnards Hill Ln,2023-06-13T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
251025,Barnards Hill Ln,2023-06-13T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
251025,Barnards Hill Ln,2023-06-13T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.48
251025,Barnards Hill Ln,2023-06-13T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.21
251025,Barnards Hill Ln,2023-06-13T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.92
251025,Barnards Hill Ln,2023-06-13T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.63
251025,Barnards Hill Ln,2023-06-13T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,17.9
251025,Barnards Hill Ln,2023-06-13T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.8
251025,Barnards Hill Ln,2023-06-13T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.1
251025,Barnards Hill Ln,2023-06-13T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.5
251025,Barnards Hill Ln,2023-06-13T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
251025,Barnards Hill Ln,2023-06-13T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
251025,Barnards Hill Ln,2023-06-13T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.2
251025,Barnards Hill Ln,2023-06-13T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.69
251025,Barnards Hill Ln,2023-06-13T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.74
251025,Barnards Hill Ln,2023-06-13T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.18
251025,Barnards Hill Ln,2023-06-13T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,4.8
251025,Barnards Hill Ln,2023-06-13T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.2
251025,Barnards Hill Ln,2023-06-13T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.6
251025,Barnards Hill Ln,2023-06-13T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.3
251025,Barnards Hill Ln,2023-06-13T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
251025,Barnards Hill Ln,2023-06-13T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
251025,Barnards Hill Ln,2023-06-13T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
251025,Barnards Hill Ln,2023-06-13T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.36
251025,Barnards Hill Ln,2023-06-13T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.13
251025,Barnards Hill Ln,2023-06-13T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.03
251025,Barnards Hill Ln,2023-06-13T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.0
251025,Barnards Hill Ln,2023-06-13T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.5
251025,Barnards Hill Ln,2023-06-13T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.9
251025,Barnards Hill Ln,2023-06-13T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.8
251025,Barnards Hill Ln,2023-06-13T14:50:00.000+00:00,transformer,,Temperature,C,37.0
251025,Barnards Hill Ln,2023-06-13T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
251025,Barnards Hill Ln,2023-06-13T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.97
251025,Barnards Hill Ln,2023-06-13T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
251025,Barnards Hill Ln,2023-06-13T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.11
251025,Barnards Hill Ln,2023-06-13T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
251025,Barnards Hill Ln,2023-06-13T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.13
251025,Barnards Hill Ln,2023-06-13T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
251025,Barnards Hill Ln,2023-06-13T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.22
251025,Barnards Hill Ln,2023-06-13T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
251025,Barnards Hill Ln,2023-06-13T14:50:00.000+00:00,busbar,,L3 Active Power,kW,-0.16
251025,Barnards Hill Ln,2023-06-13T14:50:00.000+00:00,busbar,,L2 Active Power,kW,8.72
251025,Barnards Hill Ln,2023-06-13T14:50:00.000+00:00,busbar,,L1 Active Power,kW,3.89
251025,Barnards Hill Ln,2023-06-13T14:50:00.000+00:00,busbar,,N Current (RMS),A,37.4
251025,Barnards Hill Ln,2023-06-13T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,8.2
251025,Barnards Hill Ln,2023-06-13T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.5
251025,Barnards Hill Ln,2023-06-13T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,20.7
251025,Barnards Hill Ln,2023-06-13T14:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.25
251025,Barnards Hill Ln,2023-06-13T14:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.38
251025,Barnards Hill Ln,2023-06-13T14:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.87
251025,Barnards Hill Ln,2023-06-13T14:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-2.19
251025,Barnards Hill Ln,2023-06-13T14:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.14
251025,Barnards Hill Ln,2023-06-13T14:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.38
251025,Barnards Hill Ln,2023-06-13T14:40:00.000+00:00,feeder,40.0,N Current (RMS),A,13.2
251025,Barnards Hill Ln,2023-06-13T14:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.3
251025,Barnards Hill Ln,2023-06-13T14:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.5
251025,Barnards Hill Ln,2023-06-13T14:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.8
251025,Barnards Hill Ln,2023-06-13T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
251025,Barnards Hill Ln,2023-06-13T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.08
251025,Barnards Hill Ln,2023-06-13T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
251025,Barnards Hill Ln,2023-06-13T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.41
251025,Barnards Hill Ln,2023-06-13T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.73
251025,Barnards Hill Ln,2023-06-13T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.71
251025,Barnards Hill Ln,2023-06-13T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,10.8
251025,Barnards Hill Ln,2023-06-13T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.7
251025,Barnards Hill Ln,2023-06-13T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.9
251025,Barnards Hill Ln,2023-06-13T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.8
251025,Barnards Hill Ln,2023-06-13T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
251025,Barnards Hill Ln,2023-06-13T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
251025,Barnards Hill Ln,2023-06-13T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.3
251025,Barnards Hill Ln,2023-06-13T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.76
251025,Barnards Hill Ln,2023-06-13T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.87
251025,Barnards Hill Ln,2023-06-13T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.26
251025,Barnards Hill Ln,2023-06-13T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,4.7
251025,Barnards Hill Ln,2023-06-13T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.5
251025,Barnards Hill Ln,2023-06-13T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.0
251025,Barnards Hill Ln,2023-06-13T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.7
251025,Barnards Hill Ln,2023-06-13T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
251025,Barnards Hill Ln,2023-06-13T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
251025,Barnards Hill Ln,2023-06-13T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
251025,Barnards Hill Ln,2023-06-13T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.59
251025,Barnards Hill Ln,2023-06-13T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.87
251025,Barnards Hill Ln,2023-06-13T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.51
251025,Barnards Hill Ln,2023-06-13T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.8
251025,Barnards Hill Ln,2023-06-13T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.6
251025,Barnards Hill Ln,2023-06-13T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.1
251025,Barnards Hill Ln,2023-06-13T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.7
251025,Barnards Hill Ln,2023-06-13T14:40:00.000+00:00,transformer,,Temperature,C,36.9
251025,Barnards Hill Ln,2023-06-13T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
251025,Barnards Hill Ln,2023-06-13T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
251025,Barnards Hill Ln,2023-06-13T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
251025,Barnards Hill Ln,2023-06-13T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
251025,Barnards Hill Ln,2023-06-13T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
251025,Barnards Hill Ln,2023-06-13T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.21
251025,Barnards Hill Ln,2023-06-13T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
251025,Barnards Hill Ln,2023-06-13T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.26
251025,Barnards Hill Ln,2023-06-13T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
251025,Barnards Hill Ln,2023-06-13T14:40:00.000+00:00,busbar,,L3 Active Power,kW,-1.25
251025,Barnards Hill Ln,2023-06-13T14:40:00.000+00:00,busbar,,L2 Active Power,kW,4.88
251025,Barnards Hill Ln,2023-06-13T14:40:00.000+00:00,busbar,,L1 Active Power,kW,0.84
251025,Barnards Hill Ln,2023-06-13T14:40:00.000+00:00,busbar,,N Current (RMS),A,28.1
251025,Barnards Hill Ln,2023-06-13T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,7.9
251025,Barnards Hill Ln,2023-06-13T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,22.9
251025,Barnards Hill Ln,2023-06-13T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,12.5
251025,Barnards Hill Ln,2023-06-13T14:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.23
251025,Barnards Hill Ln,2023-06-13T14:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.04
251025,Barnards Hill Ln,2023-06-13T14:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.12
251025,Barnards Hill Ln,2023-06-13T14:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.69
251025,Barnards Hill Ln,2023-06-13T14:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.48
251025,Barnards Hill Ln,2023-06-13T14:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.59
251025,Barnards Hill Ln,2023-06-13T14:30:00.000+00:00,feeder,40.0,N Current (RMS),A,13.4
251025,Barnards Hill Ln,2023-06-13T14:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.7
251025,Barnards Hill Ln,2023-06-13T14:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.9
251025,Barnards Hill Ln,2023-06-13T14:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.1
251025,Barnards Hill Ln,2023-06-13T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.1
251025,Barnards Hill Ln,2023-06-13T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.15
251025,Barnards Hill Ln,2023-06-13T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
251025,Barnards Hill Ln,2023-06-13T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.13
251025,Barnards Hill Ln,2023-06-13T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.07
251025,Barnards Hill Ln,2023-06-13T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.07
251025,Barnards Hill Ln,2023-06-13T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,11.1
251025,Barnards Hill Ln,2023-06-13T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.4
251025,Barnards Hill Ln,2023-06-13T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.6
251025,Barnards Hill Ln,2023-06-13T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.5
251025,Barnards Hill Ln,2023-06-13T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
251025,Barnards Hill Ln,2023-06-13T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
251025,Barnards Hill Ln,2023-06-13T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.29
251025,Barnards Hill Ln,2023-06-13T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.73
251025,Barnards Hill Ln,2023-06-13T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.91
251025,Barnards Hill Ln,2023-06-13T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.29
251025,Barnards Hill Ln,2023-06-13T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,5.7
251025,Barnards Hill Ln,2023-06-13T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.4
251025,Barnards Hill Ln,2023-06-13T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.1
251025,Barnards Hill Ln,2023-06-13T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.8
251025,Barnards Hill Ln,2023-06-13T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
251025,Barnards Hill Ln,2023-06-13T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
251025,Barnards Hill Ln,2023-06-13T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
251025,Barnards Hill Ln,2023-06-13T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.7
251025,Barnards Hill Ln,2023-06-13T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.46
251025,Barnards Hill Ln,2023-06-13T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.34
251025,Barnards Hill Ln,2023-06-13T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.0
251025,Barnards Hill Ln,2023-06-13T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.0
251025,Barnards Hill Ln,2023-06-13T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.4
251025,Barnards Hill Ln,2023-06-13T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.9
251025,Barnards Hill Ln,2023-06-13T14:30:00.000+00:00,transformer,,Temperature,C,36.9
251025,Barnards Hill Ln,2023-06-13T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
251025,Barnards Hill Ln,2023-06-13T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.77
251025,Barnards Hill Ln,2023-06-13T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
251025,Barnards Hill Ln,2023-06-13T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.93
251025,Barnards Hill Ln,2023-06-13T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
251025,Barnards Hill Ln,2023-06-13T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
251025,Barnards Hill Ln,2023-06-13T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
251025,Barnards Hill Ln,2023-06-13T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
251025,Barnards Hill Ln,2023-06-13T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
251025,Barnards Hill Ln,2023-06-13T14:30:00.000+00:00,busbar,,L3 Active Power,kW,0.61
251025,Barnards Hill Ln,2023-06-13T14:30:00.000+00:00,busbar,,L2 Active Power,kW,5.11
251025,Barnards Hill Ln,2023-06-13T14:30:00.000+00:00,busbar,,L1 Active Power,kW,-0.57
251025,Barnards Hill Ln,2023-06-13T14:30:00.000+00:00,busbar,,N Current (RMS),A,27.5
251025,Barnards Hill Ln,2023-06-13T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,9.4
251025,Barnards Hill Ln,2023-06-13T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,22.8
251025,Barnards Hill Ln,2023-06-13T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,9.5
251025,Barnards Hill Ln,2023-06-13T14:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.13
251025,Barnards Hill Ln,2023-06-13T14:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.18
251025,Barnards Hill Ln,2023-06-13T14:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.05
251025,Barnards Hill Ln,2023-06-13T14:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.88
251025,Barnards Hill Ln,2023-06-13T14:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.78
251025,Barnards Hill Ln,2023-06-13T14:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.23
251025,Barnards Hill Ln,2023-06-13T14:20:00.000+00:00,feeder,40.0,N Current (RMS),A,17.6
251025,Barnards Hill Ln,2023-06-13T14:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.0
251025,Barnards Hill Ln,2023-06-13T14:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.3
251025,Barnards Hill Ln,2023-06-13T14:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.2
251025,Barnards Hill Ln,2023-06-13T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
251025,Barnards Hill Ln,2023-06-13T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.21
251025,Barnards Hill Ln,2023-06-13T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
251025,Barnards Hill Ln,2023-06-13T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.11
251025,Barnards Hill Ln,2023-06-13T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.24
251025,Barnards Hill Ln,2023-06-13T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.94
251025,Barnards Hill Ln,2023-06-13T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,11.3
251025,Barnards Hill Ln,2023-06-13T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.5
251025,Barnards Hill Ln,2023-06-13T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.2
251025,Barnards Hill Ln,2023-06-13T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.8
251025,Barnards Hill Ln,2023-06-13T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
251025,Barnards Hill Ln,2023-06-13T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
251025,Barnards Hill Ln,2023-06-13T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.13
251025,Barnards Hill Ln,2023-06-13T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.62
251025,Barnards Hill Ln,2023-06-13T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.45
251025,Barnards Hill Ln,2023-06-13T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.17
251025,Barnards Hill Ln,2023-06-13T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.5
251025,Barnards Hill Ln,2023-06-13T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.9
251025,Barnards Hill Ln,2023-06-13T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.5
251025,Barnards Hill Ln,2023-06-13T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.0
251025,Barnards Hill Ln,2023-06-13T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.08
251025,Barnards Hill Ln,2023-06-13T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
251025,Barnards Hill Ln,2023-06-13T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
251025,Barnards Hill Ln,2023-06-13T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.9
251025,Barnards Hill Ln,2023-06-13T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.44
251025,Barnards Hill Ln,2023-06-13T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.37
251025,Barnards Hill Ln,2023-06-13T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.1
251025,Barnards Hill Ln,2023-06-13T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.9
251025,Barnards Hill Ln,2023-06-13T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.4
251025,Barnards Hill Ln,2023-06-13T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.9
251025,Barnards Hill Ln,2023-06-13T14:20:00.000+00:00,transformer,,Temperature,C,36.8
251025,Barnards Hill Ln,2023-06-13T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
251025,Barnards Hill Ln,2023-06-13T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
251025,Barnards Hill Ln,2023-06-13T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
251025,Barnards Hill Ln,2023-06-13T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.73
251025,Barnards Hill Ln,2023-06-13T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
251025,Barnards Hill Ln,2023-06-13T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.93
251025,Barnards Hill Ln,2023-06-13T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
251025,Barnards Hill Ln,2023-06-13T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.19
251025,Barnards Hill Ln,2023-06-13T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
251025,Barnards Hill Ln,2023-06-13T14:20:00.000+00:00,busbar,,L3 Active Power,kW,0.75
251025,Barnards Hill Ln,2023-06-13T14:20:00.000+00:00,busbar,,L2 Active Power,kW,9.9
251025,Barnards Hill Ln,2023-06-13T14:20:00.000+00:00,busbar,,L1 Active Power,kW,-0.49
251025,Barnards Hill Ln,2023-06-13T14:20:00.000+00:00,busbar,,N Current (RMS),A,45.3
251025,Barnards Hill Ln,2023-06-13T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,8.5
251025,Barnards Hill Ln,2023-06-13T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.1
251025,Barnards Hill Ln,2023-06-13T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,9.7
251025,Barnards Hill Ln,2023-06-13T14:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.23
251025,Barnards Hill Ln,2023-06-13T14:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.28
251025,Barnards Hill Ln,2023-06-13T14:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.9
251025,Barnards Hill Ln,2023-06-13T14:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-2.7
251025,Barnards Hill Ln,2023-06-13T14:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.2
251025,Barnards Hill Ln,2023-06-13T14:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.75
251025,Barnards Hill Ln,2023-06-13T14:10:00.000+00:00,feeder,40.0,N Current (RMS),A,19.9
251025,Barnards Hill Ln,2023-06-13T14:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.8
251025,Barnards Hill Ln,2023-06-13T14:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.3
251025,Barnards Hill Ln,2023-06-13T14:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.3
251025,Barnards Hill Ln,2023-06-13T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
251025,Barnards Hill Ln,2023-06-13T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.14
251025,Barnards Hill Ln,2023-06-13T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
251025,Barnards Hill Ln,2023-06-13T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.3
251025,Barnards Hill Ln,2023-06-13T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.75
251025,Barnards Hill Ln,2023-06-13T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.94
251025,Barnards Hill Ln,2023-06-13T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,18.1
251025,Barnards Hill Ln,2023-06-13T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.8
251025,Barnards Hill Ln,2023-06-13T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.4
251025,Barnards Hill Ln,2023-06-13T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.9
251025,Barnards Hill Ln,2023-06-13T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
251025,Barnards Hill Ln,2023-06-13T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
251025,Barnards Hill Ln,2023-06-13T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.16
251025,Barnards Hill Ln,2023-06-13T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.72
251025,Barnards Hill Ln,2023-06-13T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.07
251025,Barnards Hill Ln,2023-06-13T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.14
251025,Barnards Hill Ln,2023-06-13T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,32.9
251025,Barnards Hill Ln,2023-06-13T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.2
251025,Barnards Hill Ln,2023-06-13T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.3
251025,Barnards Hill Ln,2023-06-13T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.0
251025,Barnards Hill Ln,2023-06-13T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
251025,Barnards Hill Ln,2023-06-13T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
251025,Barnards Hill Ln,2023-06-13T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
251025,Barnards Hill Ln,2023-06-13T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.77
251025,Barnards Hill Ln,2023-06-13T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.53
251025,Barnards Hill Ln,2023-06-13T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.42
251025,Barnards Hill Ln,2023-06-13T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.4
251025,Barnards Hill Ln,2023-06-13T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.4
251025,Barnards Hill Ln,2023-06-13T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.6
251025,Barnards Hill Ln,2023-06-13T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.2
251025,Barnards Hill Ln,2023-06-13T14:10:00.000+00:00,transformer,,Temperature,C,36.7
251025,Barnards Hill Ln,2023-06-13T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
251025,Barnards Hill Ln,2023-06-13T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
251025,Barnards Hill Ln,2023-06-13T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
251025,Barnards Hill Ln,2023-06-13T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
251025,Barnards Hill Ln,2023-06-13T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
251025,Barnards Hill Ln,2023-06-13T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.76
251025,Barnards Hill Ln,2023-06-13T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
251025,Barnards Hill Ln,2023-06-13T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
251025,Barnards Hill Ln,2023-06-13T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
251025,Barnards Hill Ln,2023-06-13T14:10:00.000+00:00,busbar,,L3 Active Power,kW,-0.91
251025,Barnards Hill Ln,2023-06-13T14:10:00.000+00:00,busbar,,L2 Active Power,kW,17.56
251025,Barnards Hill Ln,2023-06-13T14:10:00.000+00:00,busbar,,L1 Active Power,kW,-1.09
251025,Barnards Hill Ln,2023-06-13T14:10:00.000+00:00,busbar,,N Current (RMS),A,78.1
251025,Barnards Hill Ln,2023-06-13T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,9.2
251025,Barnards Hill Ln,2023-06-13T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.4
251025,Barnards Hill Ln,2023-06-13T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,9.5
251025,Barnards Hill Ln,2023-06-13T14:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.13
251025,Barnards Hill Ln,2023-06-13T14:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.47
251025,Barnards Hill Ln,2023-06-13T14:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.93
251025,Barnards Hill Ln,2023-06-13T14:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-2.79
251025,Barnards Hill Ln,2023-06-13T14:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.9
251025,Barnards Hill Ln,2023-06-13T14:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.21
251025,Barnards Hill Ln,2023-06-13T14:00:00.000+00:00,feeder,40.0,N Current (RMS),A,21.8
251025,Barnards Hill Ln,2023-06-13T14:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.9
251025,Barnards Hill Ln,2023-06-13T14:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.9
251025,Barnards Hill Ln,2023-06-13T14:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.3
251025,Barnards Hill Ln,2023-06-13T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.51
251025,Barnards Hill Ln,2023-06-13T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.13
251025,Barnards Hill Ln,2023-06-13T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
251025,Barnards Hill Ln,2023-06-13T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.12
251025,Barnards Hill Ln,2023-06-13T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.3
251025,Barnards Hill Ln,2023-06-13T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.78
251025,Barnards Hill Ln,2023-06-13T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,30.8
251025,Barnards Hill Ln,2023-06-13T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.0
251025,Barnards Hill Ln,2023-06-13T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.6
251025,Barnards Hill Ln,2023-06-13T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.9
251025,Barnards Hill Ln,2023-06-13T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
251025,Barnards Hill Ln,2023-06-13T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
251025,Barnards Hill Ln,2023-06-13T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.19
251025,Barnards Hill Ln,2023-06-13T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.58
251025,Barnards Hill Ln,2023-06-13T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.79
251025,Barnards Hill Ln,2023-06-13T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.1
251025,Barnards Hill Ln,2023-06-13T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,35.3
251025,Barnards Hill Ln,2023-06-13T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.8
251025,Barnards Hill Ln,2023-06-13T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.2
251025,Barnards Hill Ln,2023-06-13T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.1
251025,Barnards Hill Ln,2023-06-13T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.1
251025,Barnards Hill Ln,2023-06-13T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
251025,Barnards Hill Ln,2023-06-13T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
251025,Barnards Hill Ln,2023-06-13T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.78
251025,Barnards Hill Ln,2023-06-13T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.57
251025,Barnards Hill Ln,2023-06-13T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.76
251025,Barnards Hill Ln,2023-06-13T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.6
251025,Barnards Hill Ln,2023-06-13T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.5
251025,Barnards Hill Ln,2023-06-13T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.7
251025,Barnards Hill Ln,2023-06-13T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.6
251025,Barnards Hill Ln,2023-06-13T14:00:00.000+00:00,transformer,,Temperature,C,36.6
251025,Barnards Hill Ln,2023-06-13T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
251025,Barnards Hill Ln,2023-06-13T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.33
251025,Barnards Hill Ln,2023-06-13T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
251025,Barnards Hill Ln,2023-06-13T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
251025,Barnards Hill Ln,2023-06-13T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
251025,Barnards Hill Ln,2023-06-13T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.41
251025,Barnards Hill Ln,2023-06-13T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
251025,Barnards Hill Ln,2023-06-13T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.46
251025,Barnards Hill Ln,2023-06-13T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
251025,Barnards Hill Ln,2023-06-13T14:00:00.000+00:00,busbar,,L3 Active Power,kW,-1.3
251025,Barnards Hill Ln,2023-06-13T14:00:00.000+00:00,busbar,,L2 Active Power,kW,20.56
251025,Barnards Hill Ln,2023-06-13T14:00:00.000+00:00,busbar,,L1 Active Power,kW,-0.1
251025,Barnards Hill Ln,2023-06-13T14:00:00.000+00:00,busbar,,N Current (RMS),A,92.2
251025,Barnards Hill Ln,2023-06-13T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,10.5
251025,Barnards Hill Ln,2023-06-13T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.2
251025,Barnards Hill Ln,2023-06-13T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,11.6
251025,Barnards Hill Ln,2023-06-13T13:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.08
251025,Barnards Hill Ln,2023-06-13T13:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.62
251025,Barnards Hill Ln,2023-06-13T13:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.03
251025,Barnards Hill Ln,2023-06-13T13:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-2.52
251025,Barnards Hill Ln,2023-06-13T13:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.21
251025,Barnards Hill Ln,2023-06-13T13:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.07
251025,Barnards Hill Ln,2023-06-13T13:50:00.000+00:00,feeder,40.0,N Current (RMS),A,17.7
251025,Barnards Hill Ln,2023-06-13T13:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.5
251025,Barnards Hill Ln,2023-06-13T13:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.9
251025,Barnards Hill Ln,2023-06-13T13:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.9
251025,Barnards Hill Ln,2023-06-13T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.46
251025,Barnards Hill Ln,2023-06-13T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.36
251025,Barnards Hill Ln,2023-06-13T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
251025,Barnards Hill Ln,2023-06-13T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.04
251025,Barnards Hill Ln,2023-06-13T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.72
251025,Barnards Hill Ln,2023-06-13T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.16
251025,Barnards Hill Ln,2023-06-13T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,15.6
251025,Barnards Hill Ln,2023-06-13T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.0
251025,Barnards Hill Ln,2023-06-13T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.6
251025,Barnards Hill Ln,2023-06-13T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.4
251025,Barnards Hill Ln,2023-06-13T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
251025,Barnards Hill Ln,2023-06-13T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.52
251025,Barnards Hill Ln,2023-06-13T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.25
251025,Barnards Hill Ln,2023-06-13T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.59
251025,Barnards Hill Ln,2023-06-13T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.1
251025,Barnards Hill Ln,2023-06-13T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.16
