Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251025,Barnards Hill Ln,2023-06-13T10:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.1
251025,Barnards Hill Ln,2023-06-13T10:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.64
251025,Barnards Hill Ln,2023-06-13T10:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.7
251025,Barnards Hill Ln,2023-06-13T10:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-3.55
251025,Barnards Hill Ln,2023-06-13T10:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.13
251025,Barnards Hill Ln,2023-06-13T10:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.95
251025,Barnards Hill Ln,2023-06-13T10:40:00.000+00:00,feeder,40.0,N Current (RMS),A,16.5
251025,Barnards Hill Ln,2023-06-13T10:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.1
251025,Barnards Hill Ln,2023-06-13T10:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.9
251025,Barnards Hill Ln,2023-06-13T10:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.6
251025,Barnards Hill Ln,2023-06-13T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
251025,Barnards Hill Ln,2023-06-13T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.34
251025,Barnards Hill Ln,2023-06-13T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.45
251025,Barnards Hill Ln,2023-06-13T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.13
251025,Barnards Hill Ln,2023-06-13T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.22
251025,Barnards Hill Ln,2023-06-13T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.16
251025,Barnards Hill Ln,2023-06-13T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,8.7
251025,Barnards Hill Ln,2023-06-13T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.4
251025,Barnards Hill Ln,2023-06-13T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.2
251025,Barnards Hill Ln,2023-06-13T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.8
251025,Barnards Hill Ln,2023-06-13T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
251025,Barnards Hill Ln,2023-06-13T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
251025,Barnards Hill Ln,2023-06-13T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
251025,Barnards Hill Ln,2023-06-13T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.84
251025,Barnards Hill Ln,2023-06-13T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
251025,Barnards Hill Ln,2023-06-13T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.12
251025,Barnards Hill Ln,2023-06-13T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,7.5
251025,Barnards Hill Ln,2023-06-13T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.9
251025,Barnards Hill Ln,2023-06-13T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.6
251025,Barnards Hill Ln,2023-06-13T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
251025,Barnards Hill Ln,2023-06-13T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.87
251025,Barnards Hill Ln,2023-06-13T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
251025,Barnards Hill Ln,2023-06-13T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
251025,Barnards Hill Ln,2023-06-13T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.02
251025,Barnards Hill Ln,2023-06-13T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.46
251025,Barnards Hill Ln,2023-06-13T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.55
251025,Barnards Hill Ln,2023-06-13T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.7
251025,Barnards Hill Ln,2023-06-13T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.3
251025,Barnards Hill Ln,2023-06-13T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.5
251025,Barnards Hill Ln,2023-06-13T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.0
251025,Barnards Hill Ln,2023-06-13T10:40:00.000+00:00,transformer,,Temperature,C,33.3
251025,Barnards Hill Ln,2023-06-13T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
251025,Barnards Hill Ln,2023-06-13T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.45
251025,Barnards Hill Ln,2023-06-13T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
251025,Barnards Hill Ln,2023-06-13T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.61
251025,Barnards Hill Ln,2023-06-13T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
251025,Barnards Hill Ln,2023-06-13T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.56
251025,Barnards Hill Ln,2023-06-13T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.16
251025,Barnards Hill Ln,2023-06-13T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.8
251025,Barnards Hill Ln,2023-06-13T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
251025,Barnards Hill Ln,2023-06-13T10:40:00.000+00:00,busbar,,L3 Active Power,kW,0.19
251025,Barnards Hill Ln,2023-06-13T10:40:00.000+00:00,busbar,,L2 Active Power,kW,5.83
251025,Barnards Hill Ln,2023-06-13T10:40:00.000+00:00,busbar,,L1 Active Power,kW,-0.22
251025,Barnards Hill Ln,2023-06-13T10:40:00.000+00:00,busbar,,N Current (RMS),A,28.9
251025,Barnards Hill Ln,2023-06-13T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,9.7
251025,Barnards Hill Ln,2023-06-13T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,26.0
251025,Barnards Hill Ln,2023-06-13T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,10.9
251025,Barnards Hill Ln,2023-06-13T10:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.33
251025,Barnards Hill Ln,2023-06-13T10:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.55
251025,Barnards Hill Ln,2023-06-13T10:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.75
251025,Barnards Hill Ln,2023-06-13T10:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-3.41
251025,Barnards Hill Ln,2023-06-13T10:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.37
251025,Barnards Hill Ln,2023-06-13T10:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.42
251025,Barnards Hill Ln,2023-06-13T10:30:00.000+00:00,feeder,40.0,N Current (RMS),A,14.2
251025,Barnards Hill Ln,2023-06-13T10:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.4
251025,Barnards Hill Ln,2023-06-13T10:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.5
251025,Barnards Hill Ln,2023-06-13T10:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.8
251025,Barnards Hill Ln,2023-06-13T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
251025,Barnards Hill Ln,2023-06-13T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.44
251025,Barnards Hill Ln,2023-06-13T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.45
251025,Barnards Hill Ln,2023-06-13T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.19
251025,Barnards Hill Ln,2023-06-13T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.42
251025,Barnards Hill Ln,2023-06-13T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.14
251025,Barnards Hill Ln,2023-06-13T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,8.7
251025,Barnards Hill Ln,2023-06-13T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.1
251025,Barnards Hill Ln,2023-06-13T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.9
251025,Barnards Hill Ln,2023-06-13T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.4
251025,Barnards Hill Ln,2023-06-13T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
251025,Barnards Hill Ln,2023-06-13T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.15
251025,Barnards Hill Ln,2023-06-13T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.14
251025,Barnards Hill Ln,2023-06-13T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.19
251025,Barnards Hill Ln,2023-06-13T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
251025,Barnards Hill Ln,2023-06-13T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.15
251025,Barnards Hill Ln,2023-06-13T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,7.1
251025,Barnards Hill Ln,2023-06-13T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.0
251025,Barnards Hill Ln,2023-06-13T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.7
251025,Barnards Hill Ln,2023-06-13T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.0
251025,Barnards Hill Ln,2023-06-13T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.2
251025,Barnards Hill Ln,2023-06-13T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
251025,Barnards Hill Ln,2023-06-13T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
251025,Barnards Hill Ln,2023-06-13T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.98
251025,Barnards Hill Ln,2023-06-13T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.61
251025,Barnards Hill Ln,2023-06-13T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.24
251025,Barnards Hill Ln,2023-06-13T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.8
251025,Barnards Hill Ln,2023-06-13T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.0
251025,Barnards Hill Ln,2023-06-13T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.9
251025,Barnards Hill Ln,2023-06-13T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.6
251025,Barnards Hill Ln,2023-06-13T10:30:00.000+00:00,transformer,,Temperature,C,33.1
251025,Barnards Hill Ln,2023-06-13T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
251025,Barnards Hill Ln,2023-06-13T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.94
251025,Barnards Hill Ln,2023-06-13T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
251025,Barnards Hill Ln,2023-06-13T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.25
251025,Barnards Hill Ln,2023-06-13T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
251025,Barnards Hill Ln,2023-06-13T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
251025,Barnards Hill Ln,2023-06-13T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
251025,Barnards Hill Ln,2023-06-13T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.09
251025,Barnards Hill Ln,2023-06-13T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
251025,Barnards Hill Ln,2023-06-13T10:30:00.000+00:00,busbar,,L3 Active Power,kW,0.94
251025,Barnards Hill Ln,2023-06-13T10:30:00.000+00:00,busbar,,L2 Active Power,kW,6.43
251025,Barnards Hill Ln,2023-06-13T10:30:00.000+00:00,busbar,,L1 Active Power,kW,0.47
251025,Barnards Hill Ln,2023-06-13T10:30:00.000+00:00,busbar,,N Current (RMS),A,31.1
251025,Barnards Hill Ln,2023-06-13T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,11.9
251025,Barnards Hill Ln,2023-06-13T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,28.4
251025,Barnards Hill Ln,2023-06-13T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,9.8
251025,Barnards Hill Ln,2023-06-13T10:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.46
251025,Barnards Hill Ln,2023-06-13T10:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.72
251025,Barnards Hill Ln,2023-06-13T10:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.02
251025,Barnards Hill Ln,2023-06-13T10:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-3.8
251025,Barnards Hill Ln,2023-06-13T10:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.8
251025,Barnards Hill Ln,2023-06-13T10:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.16
251025,Barnards Hill Ln,2023-06-13T10:20:00.000+00:00,feeder,40.0,N Current (RMS),A,15.1
251025,Barnards Hill Ln,2023-06-13T10:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.2
251025,Barnards Hill Ln,2023-06-13T10:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.8
251025,Barnards Hill Ln,2023-06-13T10:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.9
251025,Barnards Hill Ln,2023-06-13T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.55
251025,Barnards Hill Ln,2023-06-13T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.61
251025,Barnards Hill Ln,2023-06-13T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
251025,Barnards Hill Ln,2023-06-13T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.67
251025,Barnards Hill Ln,2023-06-13T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.18
251025,Barnards Hill Ln,2023-06-13T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.18
251025,Barnards Hill Ln,2023-06-13T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,12.4
251025,Barnards Hill Ln,2023-06-13T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.2
251025,Barnards Hill Ln,2023-06-13T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.6
251025,Barnards Hill Ln,2023-06-13T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.6
251025,Barnards Hill Ln,2023-06-13T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
251025,Barnards Hill Ln,2023-06-13T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.14
251025,Barnards Hill Ln,2023-06-13T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
251025,Barnards Hill Ln,2023-06-13T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.53
251025,Barnards Hill Ln,2023-06-13T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.1
251025,Barnards Hill Ln,2023-06-13T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.12
251025,Barnards Hill Ln,2023-06-13T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,5.9
251025,Barnards Hill Ln,2023-06-13T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.6
251025,Barnards Hill Ln,2023-06-13T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.5
251025,Barnards Hill Ln,2023-06-13T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.9
251025,Barnards Hill Ln,2023-06-13T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.13
251025,Barnards Hill Ln,2023-06-13T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.24
251025,Barnards Hill Ln,2023-06-13T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
251025,Barnards Hill Ln,2023-06-13T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.43
251025,Barnards Hill Ln,2023-06-13T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.1
251025,Barnards Hill Ln,2023-06-13T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.33
251025,Barnards Hill Ln,2023-06-13T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.9
251025,Barnards Hill Ln,2023-06-13T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.5
251025,Barnards Hill Ln,2023-06-13T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.0
251025,Barnards Hill Ln,2023-06-13T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.0
251025,Barnards Hill Ln,2023-06-13T10:20:00.000+00:00,transformer,,Temperature,C,32.9
251025,Barnards Hill Ln,2023-06-13T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
251025,Barnards Hill Ln,2023-06-13T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.19
251025,Barnards Hill Ln,2023-06-13T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
251025,Barnards Hill Ln,2023-06-13T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
251025,Barnards Hill Ln,2023-06-13T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
251025,Barnards Hill Ln,2023-06-13T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.4
251025,Barnards Hill Ln,2023-06-13T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
251025,Barnards Hill Ln,2023-06-13T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.71
251025,Barnards Hill Ln,2023-06-13T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
251025,Barnards Hill Ln,2023-06-13T10:20:00.000+00:00,busbar,,L3 Active Power,kW,-0.17
251025,Barnards Hill Ln,2023-06-13T10:20:00.000+00:00,busbar,,L2 Active Power,kW,8.17
251025,Barnards Hill Ln,2023-06-13T10:20:00.000+00:00,busbar,,L1 Active Power,kW,-0.19
251025,Barnards Hill Ln,2023-06-13T10:20:00.000+00:00,busbar,,N Current (RMS),A,40.9
251025,Barnards Hill Ln,2023-06-13T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,12.3
251025,Barnards Hill Ln,2023-06-13T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.8
251025,Barnards Hill Ln,2023-06-13T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,9.3
251025,Barnards Hill Ln,2023-06-13T10:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.29
251025,Barnards Hill Ln,2023-06-13T10:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.51
251025,Barnards Hill Ln,2023-06-13T10:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.94
251025,Barnards Hill Ln,2023-06-13T10:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.75
251025,Barnards Hill Ln,2023-06-13T10:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.46
251025,Barnards Hill Ln,2023-06-13T10:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.15
251025,Barnards Hill Ln,2023-06-13T10:10:00.000+00:00,feeder,40.0,N Current (RMS),A,17.0
251025,Barnards Hill Ln,2023-06-13T10:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.0
251025,Barnards Hill Ln,2023-06-13T10:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.4
251025,Barnards Hill Ln,2023-06-13T10:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.8
251025,Barnards Hill Ln,2023-06-13T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.53
251025,Barnards Hill Ln,2023-06-13T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.65
251025,Barnards Hill Ln,2023-06-13T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
251025,Barnards Hill Ln,2023-06-13T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.92
251025,Barnards Hill Ln,2023-06-13T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.32
251025,Barnards Hill Ln,2023-06-13T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.14
251025,Barnards Hill Ln,2023-06-13T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,12.3
251025,Barnards Hill Ln,2023-06-13T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.1
251025,Barnards Hill Ln,2023-06-13T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.4
251025,Barnards Hill Ln,2023-06-13T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.6
251025,Barnards Hill Ln,2023-06-13T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
251025,Barnards Hill Ln,2023-06-13T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.25
251025,Barnards Hill Ln,2023-06-13T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.12
251025,Barnards Hill Ln,2023-06-13T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.6
251025,Barnards Hill Ln,2023-06-13T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.65
251025,Barnards Hill Ln,2023-06-13T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.1
251025,Barnards Hill Ln,2023-06-13T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,8.9
251025,Barnards Hill Ln,2023-06-13T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.8
251025,Barnards Hill Ln,2023-06-13T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.5
251025,Barnards Hill Ln,2023-06-13T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.9
251025,Barnards Hill Ln,2023-06-13T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.21
251025,Barnards Hill Ln,2023-06-13T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
251025,Barnards Hill Ln,2023-06-13T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
251025,Barnards Hill Ln,2023-06-13T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.82
251025,Barnards Hill Ln,2023-06-13T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.88
251025,Barnards Hill Ln,2023-06-13T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.13
251025,Barnards Hill Ln,2023-06-13T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.9
251025,Barnards Hill Ln,2023-06-13T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.6
251025,Barnards Hill Ln,2023-06-13T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.4
251025,Barnards Hill Ln,2023-06-13T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.3
251025,Barnards Hill Ln,2023-06-13T10:10:00.000+00:00,transformer,,Temperature,C,32.7
251025,Barnards Hill Ln,2023-06-13T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
251025,Barnards Hill Ln,2023-06-13T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.06
251025,Barnards Hill Ln,2023-06-13T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
251025,Barnards Hill Ln,2023-06-13T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.83
251025,Barnards Hill Ln,2023-06-13T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
251025,Barnards Hill Ln,2023-06-13T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.18
251025,Barnards Hill Ln,2023-06-13T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
251025,Barnards Hill Ln,2023-06-13T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.42
251025,Barnards Hill Ln,2023-06-13T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
251025,Barnards Hill Ln,2023-06-13T10:10:00.000+00:00,busbar,,L3 Active Power,kW,1.59
251025,Barnards Hill Ln,2023-06-13T10:10:00.000+00:00,busbar,,L2 Active Power,kW,10.31
251025,Barnards Hill Ln,2023-06-13T10:10:00.000+00:00,busbar,,L1 Active Power,kW,-1.04
251025,Barnards Hill Ln,2023-06-13T10:10:00.000+00:00,busbar,,N Current (RMS),A,49.8
251025,Barnards Hill Ln,2023-06-13T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,12.0
251025,Barnards Hill Ln,2023-06-13T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.6
251025,Barnards Hill Ln,2023-06-13T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,11.3
251025,Barnards Hill Ln,2023-06-13T10:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.15
251025,Barnards Hill Ln,2023-06-13T10:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.35
251025,Barnards Hill Ln,2023-06-13T10:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.03
251025,Barnards Hill Ln,2023-06-13T10:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.28
251025,Barnards Hill Ln,2023-06-13T10:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.61
251025,Barnards Hill Ln,2023-06-13T10:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.94
251025,Barnards Hill Ln,2023-06-13T10:00:00.000+00:00,feeder,40.0,N Current (RMS),A,13.5
251025,Barnards Hill Ln,2023-06-13T10:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.5
251025,Barnards Hill Ln,2023-06-13T10:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.6
251025,Barnards Hill Ln,2023-06-13T10:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.7
251025,Barnards Hill Ln,2023-06-13T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
251025,Barnards Hill Ln,2023-06-13T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.82
251025,Barnards Hill Ln,2023-06-13T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
251025,Barnards Hill Ln,2023-06-13T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.42
251025,Barnards Hill Ln,2023-06-13T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.68
251025,Barnards Hill Ln,2023-06-13T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.06
251025,Barnards Hill Ln,2023-06-13T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,17.3
251025,Barnards Hill Ln,2023-06-13T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.0
251025,Barnards Hill Ln,2023-06-13T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.6
251025,Barnards Hill Ln,2023-06-13T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.4
251025,Barnards Hill Ln,2023-06-13T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
251025,Barnards Hill Ln,2023-06-13T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.25
251025,Barnards Hill Ln,2023-06-13T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.18
251025,Barnards Hill Ln,2023-06-13T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.57
251025,Barnards Hill Ln,2023-06-13T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.06
251025,Barnards Hill Ln,2023-06-13T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.14
251025,Barnards Hill Ln,2023-06-13T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,6.3
251025,Barnards Hill Ln,2023-06-13T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.7
251025,Barnards Hill Ln,2023-06-13T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.1
251025,Barnards Hill Ln,2023-06-13T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.1
251025,Barnards Hill Ln,2023-06-13T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.17
251025,Barnards Hill Ln,2023-06-13T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
251025,Barnards Hill Ln,2023-06-13T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
251025,Barnards Hill Ln,2023-06-13T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.85
251025,Barnards Hill Ln,2023-06-13T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.83
251025,Barnards Hill Ln,2023-06-13T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.01
251025,Barnards Hill Ln,2023-06-13T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,10.2
251025,Barnards Hill Ln,2023-06-13T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.7
251025,Barnards Hill Ln,2023-06-13T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.1
251025,Barnards Hill Ln,2023-06-13T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.8
251025,Barnards Hill Ln,2023-06-13T10:00:00.000+00:00,transformer,,Temperature,C,32.5
251025,Barnards Hill Ln,2023-06-13T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
251025,Barnards Hill Ln,2023-06-13T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.95
251025,Barnards Hill Ln,2023-06-13T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
251025,Barnards Hill Ln,2023-06-13T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.96
251025,Barnards Hill Ln,2023-06-13T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
251025,Barnards Hill Ln,2023-06-13T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.24
251025,Barnards Hill Ln,2023-06-13T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
251025,Barnards Hill Ln,2023-06-13T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.42
251025,Barnards Hill Ln,2023-06-13T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
251025,Barnards Hill Ln,2023-06-13T10:00:00.000+00:00,busbar,,L3 Active Power,kW,0.72
251025,Barnards Hill Ln,2023-06-13T10:00:00.000+00:00,busbar,,L2 Active Power,kW,8.18
251025,Barnards Hill Ln,2023-06-13T10:00:00.000+00:00,busbar,,L1 Active Power,kW,-1.75
251025,Barnards Hill Ln,2023-06-13T10:00:00.000+00:00,busbar,,N Current (RMS),A,40.8
251025,Barnards Hill Ln,2023-06-13T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,8.3
251025,Barnards Hill Ln,2023-06-13T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.6
251025,Barnards Hill Ln,2023-06-13T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,12.0
251025,Barnards Hill Ln,2023-06-13T09:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.6
251025,Barnards Hill Ln,2023-06-13T09:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.7
251025,Barnards Hill Ln,2023-06-13T09:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.04
251025,Barnards Hill Ln,2023-06-13T09:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.26
251025,Barnards Hill Ln,2023-06-13T09:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.96
251025,Barnards Hill Ln,2023-06-13T09:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.6
251025,Barnards Hill Ln,2023-06-13T09:50:00.000+00:00,feeder,40.0,N Current (RMS),A,12.6
251025,Barnards Hill Ln,2023-06-13T09:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.1
251025,Barnards Hill Ln,2023-06-13T09:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.3
251025,Barnards Hill Ln,2023-06-13T09:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.2
251025,Barnards Hill Ln,2023-06-13T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
251025,Barnards Hill Ln,2023-06-13T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.38
251025,Barnards Hill Ln,2023-06-13T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
251025,Barnards Hill Ln,2023-06-13T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.41
251025,Barnards Hill Ln,2023-06-13T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.7
251025,Barnards Hill Ln,2023-06-13T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.78
251025,Barnards Hill Ln,2023-06-13T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,15.5
251025,Barnards Hill Ln,2023-06-13T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.1
251025,Barnards Hill Ln,2023-06-13T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.5
251025,Barnards Hill Ln,2023-06-13T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.5
251025,Barnards Hill Ln,2023-06-13T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
251025,Barnards Hill Ln,2023-06-13T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.23
251025,Barnards Hill Ln,2023-06-13T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.27
251025,Barnards Hill Ln,2023-06-13T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.5
251025,Barnards Hill Ln,2023-06-13T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.06
251025,Barnards Hill Ln,2023-06-13T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.21
251025,Barnards Hill Ln,2023-06-13T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,7.7
251025,Barnards Hill Ln,2023-06-13T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.7
251025,Barnards Hill Ln,2023-06-13T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.0
251025,Barnards Hill Ln,2023-06-13T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.5
251025,Barnards Hill Ln,2023-06-13T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.13
251025,Barnards Hill Ln,2023-06-13T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
251025,Barnards Hill Ln,2023-06-13T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
251025,Barnards Hill Ln,2023-06-13T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.84
251025,Barnards Hill Ln,2023-06-13T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.01
251025,Barnards Hill Ln,2023-06-13T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.88
251025,Barnards Hill Ln,2023-06-13T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.4
251025,Barnards Hill Ln,2023-06-13T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.7
251025,Barnards Hill Ln,2023-06-13T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.5
251025,Barnards Hill Ln,2023-06-13T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.2
251025,Barnards Hill Ln,2023-06-13T09:50:00.000+00:00,transformer,,Temperature,C,32.3
251025,Barnards Hill Ln,2023-06-13T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
251025,Barnards Hill Ln,2023-06-13T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.92
251025,Barnards Hill Ln,2023-06-13T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
251025,Barnards Hill Ln,2023-06-13T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.9
251025,Barnards Hill Ln,2023-06-13T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
251025,Barnards Hill Ln,2023-06-13T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.09
251025,Barnards Hill Ln,2023-06-13T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.29
251025,Barnards Hill Ln,2023-06-13T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.35
251025,Barnards Hill Ln,2023-06-13T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
251025,Barnards Hill Ln,2023-06-13T09:50:00.000+00:00,busbar,,L3 Active Power,kW,2.19
251025,Barnards Hill Ln,2023-06-13T09:50:00.000+00:00,busbar,,L2 Active Power,kW,7.73
251025,Barnards Hill Ln,2023-06-13T09:50:00.000+00:00,busbar,,L1 Active Power,kW,1.71
251025,Barnards Hill Ln,2023-06-13T09:50:00.000+00:00,busbar,,N Current (RMS),A,30.4
251025,Barnards Hill Ln,2023-06-13T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,12.0
251025,Barnards Hill Ln,2023-06-13T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.2
251025,Barnards Hill Ln,2023-06-13T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,16.8
251025,Barnards Hill Ln,2023-06-13T09:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.51
251025,Barnards Hill Ln,2023-06-13T09:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.7
251025,Barnards Hill Ln,2023-06-13T09:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.06
251025,Barnards Hill Ln,2023-06-13T09:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.21
251025,Barnards Hill Ln,2023-06-13T09:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.99
251025,Barnards Hill Ln,2023-06-13T09:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-2.24
251025,Barnards Hill Ln,2023-06-13T09:40:00.000+00:00,feeder,40.0,N Current (RMS),A,18.6
251025,Barnards Hill Ln,2023-06-13T09:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.7
251025,Barnards Hill Ln,2023-06-13T09:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.0
251025,Barnards Hill Ln,2023-06-13T09:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.6
251025,Barnards Hill Ln,2023-06-13T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
251025,Barnards Hill Ln,2023-06-13T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.96
251025,Barnards Hill Ln,2023-06-13T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
251025,Barnards Hill Ln,2023-06-13T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.34
251025,Barnards Hill Ln,2023-06-13T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.19
251025,Barnards Hill Ln,2023-06-13T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.13
251025,Barnards Hill Ln,2023-06-13T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,30.9
251025,Barnards Hill Ln,2023-06-13T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.6
251025,Barnards Hill Ln,2023-06-13T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.7
251025,Barnards Hill Ln,2023-06-13T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.5
251025,Barnards Hill Ln,2023-06-13T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
251025,Barnards Hill Ln,2023-06-13T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
251025,Barnards Hill Ln,2023-06-13T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
251025,Barnards Hill Ln,2023-06-13T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.58
251025,Barnards Hill Ln,2023-06-13T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.27
251025,Barnards Hill Ln,2023-06-13T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.08
251025,Barnards Hill Ln,2023-06-13T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,8.1
251025,Barnards Hill Ln,2023-06-13T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.9
251025,Barnards Hill Ln,2023-06-13T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.4
251025,Barnards Hill Ln,2023-06-13T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.9
251025,Barnards Hill Ln,2023-06-13T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.14
251025,Barnards Hill Ln,2023-06-13T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
251025,Barnards Hill Ln,2023-06-13T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
251025,Barnards Hill Ln,2023-06-13T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.13
251025,Barnards Hill Ln,2023-06-13T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.84
251025,Barnards Hill Ln,2023-06-13T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.56
251025,Barnards Hill Ln,2023-06-13T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,9.2
251025,Barnards Hill Ln,2023-06-13T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.9
251025,Barnards Hill Ln,2023-06-13T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.1
251025,Barnards Hill Ln,2023-06-13T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.2
251025,Barnards Hill Ln,2023-06-13T09:40:00.000+00:00,transformer,,Temperature,C,32.1
251025,Barnards Hill Ln,2023-06-13T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
251025,Barnards Hill Ln,2023-06-13T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.84
251025,Barnards Hill Ln,2023-06-13T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
251025,Barnards Hill Ln,2023-06-13T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.74
251025,Barnards Hill Ln,2023-06-13T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
251025,Barnards Hill Ln,2023-06-13T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.02
251025,Barnards Hill Ln,2023-06-13T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.29
251025,Barnards Hill Ln,2023-06-13T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.49
251025,Barnards Hill Ln,2023-06-13T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
251025,Barnards Hill Ln,2023-06-13T09:40:00.000+00:00,busbar,,L3 Active Power,kW,3.26
251025,Barnards Hill Ln,2023-06-13T09:40:00.000+00:00,busbar,,L2 Active Power,kW,13.29
251025,Barnards Hill Ln,2023-06-13T09:40:00.000+00:00,busbar,,L1 Active Power,kW,-1.59
251025,Barnards Hill Ln,2023-06-13T09:40:00.000+00:00,busbar,,N Current (RMS),A,56.5
251025,Barnards Hill Ln,2023-06-13T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,15.7
251025,Barnards Hill Ln,2023-06-13T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.2
251025,Barnards Hill Ln,2023-06-13T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,11.4
251025,Barnards Hill Ln,2023-06-13T09:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.3
251025,Barnards Hill Ln,2023-06-13T09:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.91
251025,Barnards Hill Ln,2023-06-13T09:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.77
251025,Barnards Hill Ln,2023-06-13T09:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-2.05
251025,Barnards Hill Ln,2023-06-13T09:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.75
251025,Barnards Hill Ln,2023-06-13T09:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.45
251025,Barnards Hill Ln,2023-06-13T09:30:00.000+00:00,feeder,40.0,N Current (RMS),A,15.7
251025,Barnards Hill Ln,2023-06-13T09:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.0
251025,Barnards Hill Ln,2023-06-13T09:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.0
251025,Barnards Hill Ln,2023-06-13T09:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.6
251025,Barnards Hill Ln,2023-06-13T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.11
251025,Barnards Hill Ln,2023-06-13T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.09
251025,Barnards Hill Ln,2023-06-13T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
251025,Barnards Hill Ln,2023-06-13T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.14
251025,Barnards Hill Ln,2023-06-13T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.41
251025,Barnards Hill Ln,2023-06-13T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.91
251025,Barnards Hill Ln,2023-06-13T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,28.1
251025,Barnards Hill Ln,2023-06-13T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.5
251025,Barnards Hill Ln,2023-06-13T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.7
251025,Barnards Hill Ln,2023-06-13T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.0
251025,Barnards Hill Ln,2023-06-13T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
251025,Barnards Hill Ln,2023-06-13T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
251025,Barnards Hill Ln,2023-06-13T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
251025,Barnards Hill Ln,2023-06-13T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.54
251025,Barnards Hill Ln,2023-06-13T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
251025,Barnards Hill Ln,2023-06-13T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.07
251025,Barnards Hill Ln,2023-06-13T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,7.7
251025,Barnards Hill Ln,2023-06-13T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.7
251025,Barnards Hill Ln,2023-06-13T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.9
251025,Barnards Hill Ln,2023-06-13T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
251025,Barnards Hill Ln,2023-06-13T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.09
251025,Barnards Hill Ln,2023-06-13T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
251025,Barnards Hill Ln,2023-06-13T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
251025,Barnards Hill Ln,2023-06-13T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.86
251025,Barnards Hill Ln,2023-06-13T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.43
251025,Barnards Hill Ln,2023-06-13T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.43
251025,Barnards Hill Ln,2023-06-13T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,7.1
251025,Barnards Hill Ln,2023-06-13T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.8
251025,Barnards Hill Ln,2023-06-13T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.9
251025,Barnards Hill Ln,2023-06-13T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.9
251025,Barnards Hill Ln,2023-06-13T09:30:00.000+00:00,transformer,,Temperature,C,31.9
251025,Barnards Hill Ln,2023-06-13T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
251025,Barnards Hill Ln,2023-06-13T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.06
251025,Barnards Hill Ln,2023-06-13T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
251025,Barnards Hill Ln,2023-06-13T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.92
251025,Barnards Hill Ln,2023-06-13T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
251025,Barnards Hill Ln,2023-06-13T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.24
251025,Barnards Hill Ln,2023-06-13T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.12
251025,Barnards Hill Ln,2023-06-13T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.61
251025,Barnards Hill Ln,2023-06-13T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
251025,Barnards Hill Ln,2023-06-13T09:30:00.000+00:00,busbar,,L3 Active Power,kW,1.5
251025,Barnards Hill Ln,2023-06-13T09:30:00.000+00:00,busbar,,L2 Active Power,kW,11.6
251025,Barnards Hill Ln,2023-06-13T09:30:00.000+00:00,busbar,,L1 Active Power,kW,0.11
251025,Barnards Hill Ln,2023-06-13T09:30:00.000+00:00,busbar,,N Current (RMS),A,48.2
251025,Barnards Hill Ln,2023-06-13T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,10.7
251025,Barnards Hill Ln,2023-06-13T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.2
251025,Barnards Hill Ln,2023-06-13T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,15.0
251025,Barnards Hill Ln,2023-06-13T09:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.57
251025,Barnards Hill Ln,2023-06-13T09:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.91
251025,Barnards Hill Ln,2023-06-13T09:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.81
251025,Barnards Hill Ln,2023-06-13T09:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-2.9
251025,Barnards Hill Ln,2023-06-13T09:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.31
251025,Barnards Hill Ln,2023-06-13T09:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-2.09
251025,Barnards Hill Ln,2023-06-13T09:20:00.000+00:00,feeder,40.0,N Current (RMS),A,15.4
251025,Barnards Hill Ln,2023-06-13T09:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.5
251025,Barnards Hill Ln,2023-06-13T09:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.6
251025,Barnards Hill Ln,2023-06-13T09:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.6
251025,Barnards Hill Ln,2023-06-13T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
251025,Barnards Hill Ln,2023-06-13T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.32
251025,Barnards Hill Ln,2023-06-13T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
251025,Barnards Hill Ln,2023-06-13T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.75
251025,Barnards Hill Ln,2023-06-13T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.29
251025,Barnards Hill Ln,2023-06-13T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.8
251025,Barnards Hill Ln,2023-06-13T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,8.2
251025,Barnards Hill Ln,2023-06-13T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.0
251025,Barnards Hill Ln,2023-06-13T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.4
251025,Barnards Hill Ln,2023-06-13T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.4
251025,Barnards Hill Ln,2023-06-13T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
251025,Barnards Hill Ln,2023-06-13T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
251025,Barnards Hill Ln,2023-06-13T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.12
251025,Barnards Hill Ln,2023-06-13T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.76
251025,Barnards Hill Ln,2023-06-13T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.09
251025,Barnards Hill Ln,2023-06-13T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.12
251025,Barnards Hill Ln,2023-06-13T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,8.2
251025,Barnards Hill Ln,2023-06-13T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.2
251025,Barnards Hill Ln,2023-06-13T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.7
251025,Barnards Hill Ln,2023-06-13T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.9
251025,Barnards Hill Ln,2023-06-13T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.2
251025,Barnards Hill Ln,2023-06-13T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
251025,Barnards Hill Ln,2023-06-13T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
251025,Barnards Hill Ln,2023-06-13T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.06
251025,Barnards Hill Ln,2023-06-13T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.9
251025,Barnards Hill Ln,2023-06-13T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.32
251025,Barnards Hill Ln,2023-06-13T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.2
251025,Barnards Hill Ln,2023-06-13T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.8
251025,Barnards Hill Ln,2023-06-13T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.2
251025,Barnards Hill Ln,2023-06-13T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.5
251025,Barnards Hill Ln,2023-06-13T09:20:00.000+00:00,transformer,,Temperature,C,31.6
251025,Barnards Hill Ln,2023-06-13T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
251025,Barnards Hill Ln,2023-06-13T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.91
251025,Barnards Hill Ln,2023-06-13T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
251025,Barnards Hill Ln,2023-06-13T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.9
251025,Barnards Hill Ln,2023-06-13T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
251025,Barnards Hill Ln,2023-06-13T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.9
251025,Barnards Hill Ln,2023-06-13T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.45
251025,Barnards Hill Ln,2023-06-13T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.05
251025,Barnards Hill Ln,2023-06-13T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
251025,Barnards Hill Ln,2023-06-13T09:20:00.000+00:00,busbar,,L3 Active Power,kW,-0.33
251025,Barnards Hill Ln,2023-06-13T09:20:00.000+00:00,busbar,,L2 Active Power,kW,6.59
251025,Barnards Hill Ln,2023-06-13T09:20:00.000+00:00,busbar,,L1 Active Power,kW,-1.48
251025,Barnards Hill Ln,2023-06-13T09:20:00.000+00:00,busbar,,N Current (RMS),A,33.6
251025,Barnards Hill Ln,2023-06-13T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,9.7
251025,Barnards Hill Ln,2023-06-13T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,29.4
251025,Barnards Hill Ln,2023-06-13T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,10.3
251025,Barnards Hill Ln,2023-06-13T09:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.56
251025,Barnards Hill Ln,2023-06-13T09:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.26
251025,Barnards Hill Ln,2023-06-13T09:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.0
251025,Barnards Hill Ln,2023-06-13T09:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-2.54
251025,Barnards Hill Ln,2023-06-13T09:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.16
251025,Barnards Hill Ln,2023-06-13T09:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-2.15
251025,Barnards Hill Ln,2023-06-13T09:10:00.000+00:00,feeder,40.0,N Current (RMS),A,14.1
251025,Barnards Hill Ln,2023-06-13T09:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.8
251025,Barnards Hill Ln,2023-06-13T09:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.2
251025,Barnards Hill Ln,2023-06-13T09:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.1
251025,Barnards Hill Ln,2023-06-13T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
251025,Barnards Hill Ln,2023-06-13T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
251025,Barnards Hill Ln,2023-06-13T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
251025,Barnards Hill Ln,2023-06-13T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.67
251025,Barnards Hill Ln,2023-06-13T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.07
