Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251025,Barnards Hill Ln,2023-06-13T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.25
251025,Barnards Hill Ln,2023-06-13T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,11.6
251025,Barnards Hill Ln,2023-06-13T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.2
251025,Barnards Hill Ln,2023-06-13T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.3
251025,Barnards Hill Ln,2023-06-13T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.6
251025,Barnards Hill Ln,2023-06-13T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
251025,Barnards Hill Ln,2023-06-13T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
251025,Barnards Hill Ln,2023-06-13T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.16
251025,Barnards Hill Ln,2023-06-13T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.45
251025,Barnards Hill Ln,2023-06-13T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.11
251025,Barnards Hill Ln,2023-06-13T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.18
251025,Barnards Hill Ln,2023-06-13T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,7.8
251025,Barnards Hill Ln,2023-06-13T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.3
251025,Barnards Hill Ln,2023-06-13T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.5
251025,Barnards Hill Ln,2023-06-13T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.2
251025,Barnards Hill Ln,2023-06-13T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.23
251025,Barnards Hill Ln,2023-06-13T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
251025,Barnards Hill Ln,2023-06-13T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
251025,Barnards Hill Ln,2023-06-13T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.15
251025,Barnards Hill Ln,2023-06-13T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.48
251025,Barnards Hill Ln,2023-06-13T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.17
251025,Barnards Hill Ln,2023-06-13T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,8.8
251025,Barnards Hill Ln,2023-06-13T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.1
251025,Barnards Hill Ln,2023-06-13T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.6
251025,Barnards Hill Ln,2023-06-13T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.0
251025,Barnards Hill Ln,2023-06-13T09:10:00.000+00:00,transformer,,Temperature,C,31.4
251025,Barnards Hill Ln,2023-06-13T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
251025,Barnards Hill Ln,2023-06-13T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.56
251025,Barnards Hill Ln,2023-06-13T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
251025,Barnards Hill Ln,2023-06-13T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.87
251025,Barnards Hill Ln,2023-06-13T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
251025,Barnards Hill Ln,2023-06-13T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.61
251025,Barnards Hill Ln,2023-06-13T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.37
251025,Barnards Hill Ln,2023-06-13T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.34
251025,Barnards Hill Ln,2023-06-13T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
251025,Barnards Hill Ln,2023-06-13T09:10:00.000+00:00,busbar,,L3 Active Power,kW,-0.26
251025,Barnards Hill Ln,2023-06-13T09:10:00.000+00:00,busbar,,L2 Active Power,kW,6.83
251025,Barnards Hill Ln,2023-06-13T09:10:00.000+00:00,busbar,,L1 Active Power,kW,-0.55
251025,Barnards Hill Ln,2023-06-13T09:10:00.000+00:00,busbar,,N Current (RMS),A,31.2
251025,Barnards Hill Ln,2023-06-13T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,9.5
251025,Barnards Hill Ln,2023-06-13T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,29.8
251025,Barnards Hill Ln,2023-06-13T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,10.1
251025,Barnards Hill Ln,2023-06-13T09:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.5
251025,Barnards Hill Ln,2023-06-13T09:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.1
251025,Barnards Hill Ln,2023-06-13T09:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.99
251025,Barnards Hill Ln,2023-06-13T09:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.59
251025,Barnards Hill Ln,2023-06-13T09:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.29
251025,Barnards Hill Ln,2023-06-13T09:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.85
251025,Barnards Hill Ln,2023-06-13T09:00:00.000+00:00,feeder,40.0,N Current (RMS),A,11.3
251025,Barnards Hill Ln,2023-06-13T09:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.9
251025,Barnards Hill Ln,2023-06-13T09:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.6
251025,Barnards Hill Ln,2023-06-13T09:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.0
251025,Barnards Hill Ln,2023-06-13T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
251025,Barnards Hill Ln,2023-06-13T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.3
251025,Barnards Hill Ln,2023-06-13T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.24
251025,Barnards Hill Ln,2023-06-13T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.25
251025,Barnards Hill Ln,2023-06-13T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.39
251025,Barnards Hill Ln,2023-06-13T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.02
251025,Barnards Hill Ln,2023-06-13T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,13.0
251025,Barnards Hill Ln,2023-06-13T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.7
251025,Barnards Hill Ln,2023-06-13T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.5
251025,Barnards Hill Ln,2023-06-13T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.8
251025,Barnards Hill Ln,2023-06-13T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
251025,Barnards Hill Ln,2023-06-13T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
251025,Barnards Hill Ln,2023-06-13T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.12
251025,Barnards Hill Ln,2023-06-13T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.24
251025,Barnards Hill Ln,2023-06-13T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
251025,Barnards Hill Ln,2023-06-13T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.21
251025,Barnards Hill Ln,2023-06-13T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,6.1
251025,Barnards Hill Ln,2023-06-13T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.3
251025,Barnards Hill Ln,2023-06-13T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.0
251025,Barnards Hill Ln,2023-06-13T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.2
251025,Barnards Hill Ln,2023-06-13T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.14
251025,Barnards Hill Ln,2023-06-13T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
251025,Barnards Hill Ln,2023-06-13T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
251025,Barnards Hill Ln,2023-06-13T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.06
251025,Barnards Hill Ln,2023-06-13T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.36
251025,Barnards Hill Ln,2023-06-13T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.61
251025,Barnards Hill Ln,2023-06-13T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,3.7
251025,Barnards Hill Ln,2023-06-13T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.7
251025,Barnards Hill Ln,2023-06-13T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.1
251025,Barnards Hill Ln,2023-06-13T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.0
251025,Barnards Hill Ln,2023-06-13T09:00:00.000+00:00,transformer,,Temperature,C,31.2
251025,Barnards Hill Ln,2023-06-13T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
251025,Barnards Hill Ln,2023-06-13T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.51
251025,Barnards Hill Ln,2023-06-13T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
251025,Barnards Hill Ln,2023-06-13T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.8
251025,Barnards Hill Ln,2023-06-13T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
251025,Barnards Hill Ln,2023-06-13T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.54
251025,Barnards Hill Ln,2023-06-13T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.14
251025,Barnards Hill Ln,2023-06-13T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
251025,Barnards Hill Ln,2023-06-13T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
251025,Barnards Hill Ln,2023-06-13T09:00:00.000+00:00,busbar,,L3 Active Power,kW,1.45
251025,Barnards Hill Ln,2023-06-13T09:00:00.000+00:00,busbar,,L2 Active Power,kW,6.08
251025,Barnards Hill Ln,2023-06-13T09:00:00.000+00:00,busbar,,L1 Active Power,kW,1.99
251025,Barnards Hill Ln,2023-06-13T09:00:00.000+00:00,busbar,,N Current (RMS),A,23.4
251025,Barnards Hill Ln,2023-06-13T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,12.4
251025,Barnards Hill Ln,2023-06-13T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,26.8
251025,Barnards Hill Ln,2023-06-13T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,12.6
251025,Barnards Hill Ln,2023-06-13T08:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.44
251025,Barnards Hill Ln,2023-06-13T08:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.06
251025,Barnards Hill Ln,2023-06-13T08:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.02
251025,Barnards Hill Ln,2023-06-13T08:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.25
251025,Barnards Hill Ln,2023-06-13T08:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.44
251025,Barnards Hill Ln,2023-06-13T08:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.19
251025,Barnards Hill Ln,2023-06-13T08:50:00.000+00:00,feeder,40.0,N Current (RMS),A,11.3
251025,Barnards Hill Ln,2023-06-13T08:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.3
251025,Barnards Hill Ln,2023-06-13T08:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.3
251025,Barnards Hill Ln,2023-06-13T08:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.6
251025,Barnards Hill Ln,2023-06-13T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.2
251025,Barnards Hill Ln,2023-06-13T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.33
251025,Barnards Hill Ln,2023-06-13T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.09
251025,Barnards Hill Ln,2023-06-13T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.45
251025,Barnards Hill Ln,2023-06-13T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.66
251025,Barnards Hill Ln,2023-06-13T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.8
251025,Barnards Hill Ln,2023-06-13T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,19.9
251025,Barnards Hill Ln,2023-06-13T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.7
251025,Barnards Hill Ln,2023-06-13T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.9
251025,Barnards Hill Ln,2023-06-13T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.5
251025,Barnards Hill Ln,2023-06-13T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.3
251025,Barnards Hill Ln,2023-06-13T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
251025,Barnards Hill Ln,2023-06-13T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.15
251025,Barnards Hill Ln,2023-06-13T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.36
251025,Barnards Hill Ln,2023-06-13T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
251025,Barnards Hill Ln,2023-06-13T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.25
251025,Barnards Hill Ln,2023-06-13T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,5.9
251025,Barnards Hill Ln,2023-06-13T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.3
251025,Barnards Hill Ln,2023-06-13T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.3
251025,Barnards Hill Ln,2023-06-13T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.3
251025,Barnards Hill Ln,2023-06-13T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.07
251025,Barnards Hill Ln,2023-06-13T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
251025,Barnards Hill Ln,2023-06-13T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
251025,Barnards Hill Ln,2023-06-13T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.06
251025,Barnards Hill Ln,2023-06-13T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.54
251025,Barnards Hill Ln,2023-06-13T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.97
251025,Barnards Hill Ln,2023-06-13T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,5.9
251025,Barnards Hill Ln,2023-06-13T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.7
251025,Barnards Hill Ln,2023-06-13T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.4
251025,Barnards Hill Ln,2023-06-13T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.4
251025,Barnards Hill Ln,2023-06-13T08:50:00.000+00:00,transformer,,Temperature,C,31.0
251025,Barnards Hill Ln,2023-06-13T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
251025,Barnards Hill Ln,2023-06-13T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.92
251025,Barnards Hill Ln,2023-06-13T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
251025,Barnards Hill Ln,2023-06-13T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.32
251025,Barnards Hill Ln,2023-06-13T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
251025,Barnards Hill Ln,2023-06-13T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.9
251025,Barnards Hill Ln,2023-06-13T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
251025,Barnards Hill Ln,2023-06-13T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
251025,Barnards Hill Ln,2023-06-13T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
251025,Barnards Hill Ln,2023-06-13T08:50:00.000+00:00,busbar,,L3 Active Power,kW,5.62
251025,Barnards Hill Ln,2023-06-13T08:50:00.000+00:00,busbar,,L2 Active Power,kW,5.64
251025,Barnards Hill Ln,2023-06-13T08:50:00.000+00:00,busbar,,L1 Active Power,kW,2.82
251025,Barnards Hill Ln,2023-06-13T08:50:00.000+00:00,busbar,,N Current (RMS),A,26.7
251025,Barnards Hill Ln,2023-06-13T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.0
251025,Barnards Hill Ln,2023-06-13T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,24.9
251025,Barnards Hill Ln,2023-06-13T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,16.0
251025,Barnards Hill Ln,2023-06-13T08:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.02
251025,Barnards Hill Ln,2023-06-13T08:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.15
251025,Barnards Hill Ln,2023-06-13T08:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.97
251025,Barnards Hill Ln,2023-06-13T08:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-2.2
251025,Barnards Hill Ln,2023-06-13T08:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.25
251025,Barnards Hill Ln,2023-06-13T08:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-2.07
251025,Barnards Hill Ln,2023-06-13T08:40:00.000+00:00,feeder,40.0,N Current (RMS),A,21.5
251025,Barnards Hill Ln,2023-06-13T08:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.6
251025,Barnards Hill Ln,2023-06-13T08:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.2
251025,Barnards Hill Ln,2023-06-13T08:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.8
251025,Barnards Hill Ln,2023-06-13T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
251025,Barnards Hill Ln,2023-06-13T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.79
251025,Barnards Hill Ln,2023-06-13T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
251025,Barnards Hill Ln,2023-06-13T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.14
251025,Barnards Hill Ln,2023-06-13T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.55
251025,Barnards Hill Ln,2023-06-13T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.77
251025,Barnards Hill Ln,2023-06-13T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,22.2
251025,Barnards Hill Ln,2023-06-13T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.9
251025,Barnards Hill Ln,2023-06-13T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.6
251025,Barnards Hill Ln,2023-06-13T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.7
251025,Barnards Hill Ln,2023-06-13T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
251025,Barnards Hill Ln,2023-06-13T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.2
251025,Barnards Hill Ln,2023-06-13T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.24
251025,Barnards Hill Ln,2023-06-13T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.37
251025,Barnards Hill Ln,2023-06-13T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.02
251025,Barnards Hill Ln,2023-06-13T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.26
251025,Barnards Hill Ln,2023-06-13T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,7.9
251025,Barnards Hill Ln,2023-06-13T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.4
251025,Barnards Hill Ln,2023-06-13T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.3
251025,Barnards Hill Ln,2023-06-13T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.6
251025,Barnards Hill Ln,2023-06-13T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.08
251025,Barnards Hill Ln,2023-06-13T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
251025,Barnards Hill Ln,2023-06-13T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
251025,Barnards Hill Ln,2023-06-13T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.78
251025,Barnards Hill Ln,2023-06-13T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.98
251025,Barnards Hill Ln,2023-06-13T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.27
251025,Barnards Hill Ln,2023-06-13T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,8.0
251025,Barnards Hill Ln,2023-06-13T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.6
251025,Barnards Hill Ln,2023-06-13T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.1
251025,Barnards Hill Ln,2023-06-13T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.9
251025,Barnards Hill Ln,2023-06-13T08:40:00.000+00:00,transformer,,Temperature,C,30.8
251025,Barnards Hill Ln,2023-06-13T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
251025,Barnards Hill Ln,2023-06-13T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.0
251025,Barnards Hill Ln,2023-06-13T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
251025,Barnards Hill Ln,2023-06-13T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.93
251025,Barnards Hill Ln,2023-06-13T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
251025,Barnards Hill Ln,2023-06-13T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.79
251025,Barnards Hill Ln,2023-06-13T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
251025,Barnards Hill Ln,2023-06-13T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.49
251025,Barnards Hill Ln,2023-06-13T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
251025,Barnards Hill Ln,2023-06-13T08:40:00.000+00:00,busbar,,L3 Active Power,kW,-1.19
251025,Barnards Hill Ln,2023-06-13T08:40:00.000+00:00,busbar,,L2 Active Power,kW,10.75
251025,Barnards Hill Ln,2023-06-13T08:40:00.000+00:00,busbar,,L1 Active Power,kW,1.24
251025,Barnards Hill Ln,2023-06-13T08:40:00.000+00:00,busbar,,N Current (RMS),A,51.7
251025,Barnards Hill Ln,2023-06-13T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,9.9
251025,Barnards Hill Ln,2023-06-13T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.4
251025,Barnards Hill Ln,2023-06-13T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,10.4
251025,Barnards Hill Ln,2023-06-13T08:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.22
251025,Barnards Hill Ln,2023-06-13T08:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.08
251025,Barnards Hill Ln,2023-06-13T08:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.09
251025,Barnards Hill Ln,2023-06-13T08:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-2.94
251025,Barnards Hill Ln,2023-06-13T08:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.25
251025,Barnards Hill Ln,2023-06-13T08:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.93
251025,Barnards Hill Ln,2023-06-13T08:30:00.000+00:00,feeder,40.0,N Current (RMS),A,16.1
251025,Barnards Hill Ln,2023-06-13T08:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.6
251025,Barnards Hill Ln,2023-06-13T08:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.4
251025,Barnards Hill Ln,2023-06-13T08:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.6
251025,Barnards Hill Ln,2023-06-13T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.54
251025,Barnards Hill Ln,2023-06-13T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.65
251025,Barnards Hill Ln,2023-06-13T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.3
251025,Barnards Hill Ln,2023-06-13T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.04
251025,Barnards Hill Ln,2023-06-13T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.34
251025,Barnards Hill Ln,2023-06-13T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.01
251025,Barnards Hill Ln,2023-06-13T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,21.9
251025,Barnards Hill Ln,2023-06-13T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.2
251025,Barnards Hill Ln,2023-06-13T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.7
251025,Barnards Hill Ln,2023-06-13T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.0
251025,Barnards Hill Ln,2023-06-13T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
251025,Barnards Hill Ln,2023-06-13T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.2
251025,Barnards Hill Ln,2023-06-13T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.19
251025,Barnards Hill Ln,2023-06-13T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.62
251025,Barnards Hill Ln,2023-06-13T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.72
251025,Barnards Hill Ln,2023-06-13T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.24
251025,Barnards Hill Ln,2023-06-13T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,11.7
251025,Barnards Hill Ln,2023-06-13T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.1
251025,Barnards Hill Ln,2023-06-13T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.4
251025,Barnards Hill Ln,2023-06-13T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.5
251025,Barnards Hill Ln,2023-06-13T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.09
251025,Barnards Hill Ln,2023-06-13T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
251025,Barnards Hill Ln,2023-06-13T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
251025,Barnards Hill Ln,2023-06-13T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.92
251025,Barnards Hill Ln,2023-06-13T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.12
251025,Barnards Hill Ln,2023-06-13T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.44
251025,Barnards Hill Ln,2023-06-13T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,8.1
251025,Barnards Hill Ln,2023-06-13T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.6
251025,Barnards Hill Ln,2023-06-13T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.2
251025,Barnards Hill Ln,2023-06-13T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.4
251025,Barnards Hill Ln,2023-06-13T08:30:00.000+00:00,transformer,,Temperature,C,30.5
251025,Barnards Hill Ln,2023-06-13T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
251025,Barnards Hill Ln,2023-06-13T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.82
251025,Barnards Hill Ln,2023-06-13T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
251025,Barnards Hill Ln,2023-06-13T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.96
251025,Barnards Hill Ln,2023-06-13T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
251025,Barnards Hill Ln,2023-06-13T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.73
251025,Barnards Hill Ln,2023-06-13T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
251025,Barnards Hill Ln,2023-06-13T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.19
251025,Barnards Hill Ln,2023-06-13T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
251025,Barnards Hill Ln,2023-06-13T08:30:00.000+00:00,busbar,,L3 Active Power,kW,0.64
251025,Barnards Hill Ln,2023-06-13T08:30:00.000+00:00,busbar,,L2 Active Power,kW,10.43
251025,Barnards Hill Ln,2023-06-13T08:30:00.000+00:00,busbar,,L1 Active Power,kW,2.76
251025,Barnards Hill Ln,2023-06-13T08:30:00.000+00:00,busbar,,N Current (RMS),A,45.8
251025,Barnards Hill Ln,2023-06-13T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,10.0
251025,Barnards Hill Ln,2023-06-13T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.4
251025,Barnards Hill Ln,2023-06-13T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,14.7
251025,Barnards Hill Ln,2023-06-13T08:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.47
251025,Barnards Hill Ln,2023-06-13T08:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.09
251025,Barnards Hill Ln,2023-06-13T08:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.99
251025,Barnards Hill Ln,2023-06-13T08:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-2.69
251025,Barnards Hill Ln,2023-06-13T08:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.3
251025,Barnards Hill Ln,2023-06-13T08:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.29
251025,Barnards Hill Ln,2023-06-13T08:20:00.000+00:00,feeder,40.0,N Current (RMS),A,13.4
251025,Barnards Hill Ln,2023-06-13T08:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.7
251025,Barnards Hill Ln,2023-06-13T08:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.7
251025,Barnards Hill Ln,2023-06-13T08:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.6
251025,Barnards Hill Ln,2023-06-13T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.64
251025,Barnards Hill Ln,2023-06-13T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.43
251025,Barnards Hill Ln,2023-06-13T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.37
251025,Barnards Hill Ln,2023-06-13T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.53
251025,Barnards Hill Ln,2023-06-13T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.68
251025,Barnards Hill Ln,2023-06-13T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.81
251025,Barnards Hill Ln,2023-06-13T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,20.5
251025,Barnards Hill Ln,2023-06-13T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.4
251025,Barnards Hill Ln,2023-06-13T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.6
251025,Barnards Hill Ln,2023-06-13T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.2
251025,Barnards Hill Ln,2023-06-13T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
251025,Barnards Hill Ln,2023-06-13T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
251025,Barnards Hill Ln,2023-06-13T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
251025,Barnards Hill Ln,2023-06-13T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.38
251025,Barnards Hill Ln,2023-06-13T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.35
251025,Barnards Hill Ln,2023-06-13T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.11
251025,Barnards Hill Ln,2023-06-13T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,7.5
251025,Barnards Hill Ln,2023-06-13T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.5
251025,Barnards Hill Ln,2023-06-13T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.0
251025,Barnards Hill Ln,2023-06-13T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
251025,Barnards Hill Ln,2023-06-13T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.09
251025,Barnards Hill Ln,2023-06-13T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
251025,Barnards Hill Ln,2023-06-13T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
251025,Barnards Hill Ln,2023-06-13T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.87
251025,Barnards Hill Ln,2023-06-13T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.36
251025,Barnards Hill Ln,2023-06-13T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.06
251025,Barnards Hill Ln,2023-06-13T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,9.6
251025,Barnards Hill Ln,2023-06-13T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.0
251025,Barnards Hill Ln,2023-06-13T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.4
251025,Barnards Hill Ln,2023-06-13T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.5
251025,Barnards Hill Ln,2023-06-13T08:20:00.000+00:00,transformer,,Temperature,C,30.2
251025,Barnards Hill Ln,2023-06-13T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
251025,Barnards Hill Ln,2023-06-13T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.97
251025,Barnards Hill Ln,2023-06-13T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
251025,Barnards Hill Ln,2023-06-13T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.37
251025,Barnards Hill Ln,2023-06-13T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
251025,Barnards Hill Ln,2023-06-13T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.04
251025,Barnards Hill Ln,2023-06-13T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
251025,Barnards Hill Ln,2023-06-13T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.9
251025,Barnards Hill Ln,2023-06-13T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
251025,Barnards Hill Ln,2023-06-13T08:20:00.000+00:00,busbar,,L3 Active Power,kW,2.1
251025,Barnards Hill Ln,2023-06-13T08:20:00.000+00:00,busbar,,L2 Active Power,kW,9.69
251025,Barnards Hill Ln,2023-06-13T08:20:00.000+00:00,busbar,,L1 Active Power,kW,2.7
251025,Barnards Hill Ln,2023-06-13T08:20:00.000+00:00,busbar,,N Current (RMS),A,39.8
251025,Barnards Hill Ln,2023-06-13T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,14.2
251025,Barnards Hill Ln,2023-06-13T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.3
251025,Barnards Hill Ln,2023-06-13T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,14.4
251025,Barnards Hill Ln,2023-06-13T08:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.32
251025,Barnards Hill Ln,2023-06-13T08:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.11
251025,Barnards Hill Ln,2023-06-13T08:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.98
251025,Barnards Hill Ln,2023-06-13T08:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-2.5
251025,Barnards Hill Ln,2023-06-13T08:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.36
251025,Barnards Hill Ln,2023-06-13T08:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.27
251025,Barnards Hill Ln,2023-06-13T08:10:00.000+00:00,feeder,40.0,N Current (RMS),A,11.6
251025,Barnards Hill Ln,2023-06-13T08:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.8
251025,Barnards Hill Ln,2023-06-13T08:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.7
251025,Barnards Hill Ln,2023-06-13T08:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.3
251025,Barnards Hill Ln,2023-06-13T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
251025,Barnards Hill Ln,2023-06-13T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.46
251025,Barnards Hill Ln,2023-06-13T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.64
251025,Barnards Hill Ln,2023-06-13T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.71
251025,Barnards Hill Ln,2023-06-13T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.19
251025,Barnards Hill Ln,2023-06-13T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.0
251025,Barnards Hill Ln,2023-06-13T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,20.5
251025,Barnards Hill Ln,2023-06-13T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.2
251025,Barnards Hill Ln,2023-06-13T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.8
251025,Barnards Hill Ln,2023-06-13T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.3
251025,Barnards Hill Ln,2023-06-13T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
251025,Barnards Hill Ln,2023-06-13T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
251025,Barnards Hill Ln,2023-06-13T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
251025,Barnards Hill Ln,2023-06-13T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.63
251025,Barnards Hill Ln,2023-06-13T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.21
251025,Barnards Hill Ln,2023-06-13T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.15
251025,Barnards Hill Ln,2023-06-13T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,8.1
251025,Barnards Hill Ln,2023-06-13T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.2
251025,Barnards Hill Ln,2023-06-13T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.7
251025,Barnards Hill Ln,2023-06-13T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.1
251025,Barnards Hill Ln,2023-06-13T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
251025,Barnards Hill Ln,2023-06-13T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
251025,Barnards Hill Ln,2023-06-13T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
251025,Barnards Hill Ln,2023-06-13T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.94
251025,Barnards Hill Ln,2023-06-13T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.38
251025,Barnards Hill Ln,2023-06-13T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.37
251025,Barnards Hill Ln,2023-06-13T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,6.2
251025,Barnards Hill Ln,2023-06-13T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.6
251025,Barnards Hill Ln,2023-06-13T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.6
251025,Barnards Hill Ln,2023-06-13T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.9
251025,Barnards Hill Ln,2023-06-13T08:10:00.000+00:00,transformer,,Temperature,C,30.0
251025,Barnards Hill Ln,2023-06-13T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
251025,Barnards Hill Ln,2023-06-13T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.61
251025,Barnards Hill Ln,2023-06-13T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
251025,Barnards Hill Ln,2023-06-13T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.13
251025,Barnards Hill Ln,2023-06-13T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
251025,Barnards Hill Ln,2023-06-13T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.71
251025,Barnards Hill Ln,2023-06-13T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
251025,Barnards Hill Ln,2023-06-13T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.94
251025,Barnards Hill Ln,2023-06-13T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
251025,Barnards Hill Ln,2023-06-13T08:10:00.000+00:00,busbar,,L3 Active Power,kW,0.78
251025,Barnards Hill Ln,2023-06-13T08:10:00.000+00:00,busbar,,L2 Active Power,kW,9.14
251025,Barnards Hill Ln,2023-06-13T08:10:00.000+00:00,busbar,,L1 Active Power,kW,3.25
251025,Barnards Hill Ln,2023-06-13T08:10:00.000+00:00,busbar,,N Current (RMS),A,38.5
251025,Barnards Hill Ln,2023-06-13T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,9.4
251025,Barnards Hill Ln,2023-06-13T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.1
251025,Barnards Hill Ln,2023-06-13T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,16.1
251025,Barnards Hill Ln,2023-06-13T08:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.38
251025,Barnards Hill Ln,2023-06-13T08:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.1
251025,Barnards Hill Ln,2023-06-13T08:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.87
251025,Barnards Hill Ln,2023-06-13T08:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.93
251025,Barnards Hill Ln,2023-06-13T08:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.5
251025,Barnards Hill Ln,2023-06-13T08:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.39
251025,Barnards Hill Ln,2023-06-13T08:00:00.000+00:00,feeder,40.0,N Current (RMS),A,11.4
251025,Barnards Hill Ln,2023-06-13T08:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.6
251025,Barnards Hill Ln,2023-06-13T08:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.6
251025,Barnards Hill Ln,2023-06-13T08:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.3
251025,Barnards Hill Ln,2023-06-13T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.15
251025,Barnards Hill Ln,2023-06-13T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.38
251025,Barnards Hill Ln,2023-06-13T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.33
251025,Barnards Hill Ln,2023-06-13T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.99
251025,Barnards Hill Ln,2023-06-13T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.5
251025,Barnards Hill Ln,2023-06-13T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.0
251025,Barnards Hill Ln,2023-06-13T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,19.5
251025,Barnards Hill Ln,2023-06-13T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.2
251025,Barnards Hill Ln,2023-06-13T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.5
251025,Barnards Hill Ln,2023-06-13T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.7
251025,Barnards Hill Ln,2023-06-13T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
251025,Barnards Hill Ln,2023-06-13T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
251025,Barnards Hill Ln,2023-06-13T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.13
251025,Barnards Hill Ln,2023-06-13T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.62
251025,Barnards Hill Ln,2023-06-13T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.26
251025,Barnards Hill Ln,2023-06-13T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.26
251025,Barnards Hill Ln,2023-06-13T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,6.6
251025,Barnards Hill Ln,2023-06-13T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.0
251025,Barnards Hill Ln,2023-06-13T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.8
251025,Barnards Hill Ln,2023-06-13T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.6
251025,Barnards Hill Ln,2023-06-13T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.09
251025,Barnards Hill Ln,2023-06-13T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
251025,Barnards Hill Ln,2023-06-13T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
251025,Barnards Hill Ln,2023-06-13T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.82
251025,Barnards Hill Ln,2023-06-13T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.62
251025,Barnards Hill Ln,2023-06-13T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.18
251025,Barnards Hill Ln,2023-06-13T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,7.0
251025,Barnards Hill Ln,2023-06-13T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.8
251025,Barnards Hill Ln,2023-06-13T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.5
251025,Barnards Hill Ln,2023-06-13T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.4
251025,Barnards Hill Ln,2023-06-13T08:00:00.000+00:00,transformer,,Temperature,C,29.7
251025,Barnards Hill Ln,2023-06-13T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
251025,Barnards Hill Ln,2023-06-13T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.31
251025,Barnards Hill Ln,2023-06-13T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
251025,Barnards Hill Ln,2023-06-13T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.68
251025,Barnards Hill Ln,2023-06-13T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
251025,Barnards Hill Ln,2023-06-13T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.35
251025,Barnards Hill Ln,2023-06-13T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
251025,Barnards Hill Ln,2023-06-13T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.93
251025,Barnards Hill Ln,2023-06-13T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
251025,Barnards Hill Ln,2023-06-13T08:00:00.000+00:00,busbar,,L3 Active Power,kW,2.5
251025,Barnards Hill Ln,2023-06-13T08:00:00.000+00:00,busbar,,L2 Active Power,kW,9.89
251025,Barnards Hill Ln,2023-06-13T08:00:00.000+00:00,busbar,,L1 Active Power,kW,4.05
251025,Barnards Hill Ln,2023-06-13T08:00:00.000+00:00,busbar,,N Current (RMS),A,35.8
251025,Barnards Hill Ln,2023-06-13T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,15.2
251025,Barnards Hill Ln,2023-06-13T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.7
251025,Barnards Hill Ln,2023-06-13T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,20.4
251025,Barnards Hill Ln,2023-06-13T07:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.23
251025,Barnards Hill Ln,2023-06-13T07:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.23
251025,Barnards Hill Ln,2023-06-13T07:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.05
251025,Barnards Hill Ln,2023-06-13T07:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.06
251025,Barnards Hill Ln,2023-06-13T07:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.2
251025,Barnards Hill Ln,2023-06-13T07:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.69
251025,Barnards Hill Ln,2023-06-13T07:50:00.000+00:00,feeder,40.0,N Current (RMS),A,11.9
251025,Barnards Hill Ln,2023-06-13T07:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.1
251025,Barnards Hill Ln,2023-06-13T07:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.3
251025,Barnards Hill Ln,2023-06-13T07:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.5
251025,Barnards Hill Ln,2023-06-13T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
251025,Barnards Hill Ln,2023-06-13T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.0
251025,Barnards Hill Ln,2023-06-13T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.16
251025,Barnards Hill Ln,2023-06-13T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.05
251025,Barnards Hill Ln,2023-06-13T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.83
251025,Barnards Hill Ln,2023-06-13T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.24
251025,Barnards Hill Ln,2023-06-13T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,19.7
251025,Barnards Hill Ln,2023-06-13T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.9
251025,Barnards Hill Ln,2023-06-13T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.8
251025,Barnards Hill Ln,2023-06-13T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.3
251025,Barnards Hill Ln,2023-06-13T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.27
251025,Barnards Hill Ln,2023-06-13T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
251025,Barnards Hill Ln,2023-06-13T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.23
251025,Barnards Hill Ln,2023-06-13T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.39
251025,Barnards Hill Ln,2023-06-13T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.25
251025,Barnards Hill Ln,2023-06-13T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.32
251025,Barnards Hill Ln,2023-06-13T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,8.0
251025,Barnards Hill Ln,2023-06-13T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.6
251025,Barnards Hill Ln,2023-06-13T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.7
251025,Barnards Hill Ln,2023-06-13T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.0
251025,Barnards Hill Ln,2023-06-13T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.15
251025,Barnards Hill Ln,2023-06-13T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
251025,Barnards Hill Ln,2023-06-13T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
251025,Barnards Hill Ln,2023-06-13T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.76
251025,Barnards Hill Ln,2023-06-13T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.02
251025,Barnards Hill Ln,2023-06-13T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.88
251025,Barnards Hill Ln,2023-06-13T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,7.2
251025,Barnards Hill Ln,2023-06-13T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.5
251025,Barnards Hill Ln,2023-06-13T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.5
251025,Barnards Hill Ln,2023-06-13T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.6
251025,Barnards Hill Ln,2023-06-13T07:50:00.000+00:00,transformer,,Temperature,C,29.5
251025,Barnards Hill Ln,2023-06-13T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
251025,Barnards Hill Ln,2023-06-13T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.07
251025,Barnards Hill Ln,2023-06-13T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
251025,Barnards Hill Ln,2023-06-13T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.48
251025,Barnards Hill Ln,2023-06-13T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
251025,Barnards Hill Ln,2023-06-13T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.23
251025,Barnards Hill Ln,2023-06-13T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
251025,Barnards Hill Ln,2023-06-13T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.13
251025,Barnards Hill Ln,2023-06-13T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
251025,Barnards Hill Ln,2023-06-13T07:50:00.000+00:00,busbar,,L3 Active Power,kW,7.14
251025,Barnards Hill Ln,2023-06-13T07:50:00.000+00:00,busbar,,L2 Active Power,kW,11.3
251025,Barnards Hill Ln,2023-06-13T07:50:00.000+00:00,busbar,,L1 Active Power,kW,4.74
251025,Barnards Hill Ln,2023-06-13T07:50:00.000+00:00,busbar,,N Current (RMS),A,36.1
251025,Barnards Hill Ln,2023-06-13T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,33.2
251025,Barnards Hill Ln,2023-06-13T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.4
251025,Barnards Hill Ln,2023-06-13T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,22.5
251025,Barnards Hill Ln,2023-06-13T07:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.13
251025,Barnards Hill Ln,2023-06-13T07:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.28
251025,Barnards Hill Ln,2023-06-13T07:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.08
251025,Barnards Hill Ln,2023-06-13T07:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.54
251025,Barnards Hill Ln,2023-06-13T07:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.97
251025,Barnards Hill Ln,2023-06-13T07:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.23
251025,Barnards Hill Ln,2023-06-13T07:40:00.000+00:00,feeder,40.0,N Current (RMS),A,10.7
251025,Barnards Hill Ln,2023-06-13T07:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.1
251025,Barnards Hill Ln,2023-06-13T07:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.7
251025,Barnards Hill Ln,2023-06-13T07:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.9
251025,Barnards Hill Ln,2023-06-13T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.49
251025,Barnards Hill Ln,2023-06-13T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.75
251025,Barnards Hill Ln,2023-06-13T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
251025,Barnards Hill Ln,2023-06-13T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.52
251025,Barnards Hill Ln,2023-06-13T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.24
251025,Barnards Hill Ln,2023-06-13T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.08
251025,Barnards Hill Ln,2023-06-13T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,23.4
251025,Barnards Hill Ln,2023-06-13T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.8
251025,Barnards Hill Ln,2023-06-13T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.2
251025,Barnards Hill Ln,2023-06-13T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.4
251025,Barnards Hill Ln,2023-06-13T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
251025,Barnards Hill Ln,2023-06-13T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
251025,Barnards Hill Ln,2023-06-13T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.2
251025,Barnards Hill Ln,2023-06-13T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.4
251025,Barnards Hill Ln,2023-06-13T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.24
251025,Barnards Hill Ln,2023-06-13T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.41
251025,Barnards Hill Ln,2023-06-13T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,6.8
251025,Barnards Hill Ln,2023-06-13T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.9
251025,Barnards Hill Ln,2023-06-13T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.7
251025,Barnards Hill Ln,2023-06-13T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.4
