Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251025,Barnards Hill Ln,2023-06-13T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.06
251025,Barnards Hill Ln,2023-06-13T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
251025,Barnards Hill Ln,2023-06-13T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
251025,Barnards Hill Ln,2023-06-13T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.66
251025,Barnards Hill Ln,2023-06-13T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.16
251025,Barnards Hill Ln,2023-06-13T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.45
251025,Barnards Hill Ln,2023-06-13T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,7.2
251025,Barnards Hill Ln,2023-06-13T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.0
251025,Barnards Hill Ln,2023-06-13T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.2
251025,Barnards Hill Ln,2023-06-13T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.6
251025,Barnards Hill Ln,2023-06-13T07:40:00.000+00:00,transformer,,Temperature,C,29.3
251025,Barnards Hill Ln,2023-06-13T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
251025,Barnards Hill Ln,2023-06-13T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.0
251025,Barnards Hill Ln,2023-06-13T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
251025,Barnards Hill Ln,2023-06-13T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.78
251025,Barnards Hill Ln,2023-06-13T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
251025,Barnards Hill Ln,2023-06-13T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.43
251025,Barnards Hill Ln,2023-06-13T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
251025,Barnards Hill Ln,2023-06-13T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
251025,Barnards Hill Ln,2023-06-13T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
251025,Barnards Hill Ln,2023-06-13T07:40:00.000+00:00,busbar,,L3 Active Power,kW,5.11
251025,Barnards Hill Ln,2023-06-13T07:40:00.000+00:00,busbar,,L2 Active Power,kW,11.62
251025,Barnards Hill Ln,2023-06-13T07:40:00.000+00:00,busbar,,L1 Active Power,kW,1.71
251025,Barnards Hill Ln,2023-06-13T07:40:00.000+00:00,busbar,,N Current (RMS),A,42.6
251025,Barnards Hill Ln,2023-06-13T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,23.6
251025,Barnards Hill Ln,2023-06-13T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.7
251025,Barnards Hill Ln,2023-06-13T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,13.2
251025,Barnards Hill Ln,2023-06-13T07:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.4
251025,Barnards Hill Ln,2023-06-13T07:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.09
251025,Barnards Hill Ln,2023-06-13T07:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.74
251025,Barnards Hill Ln,2023-06-13T07:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.49
251025,Barnards Hill Ln,2023-06-13T07:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.6
251025,Barnards Hill Ln,2023-06-13T07:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.03
251025,Barnards Hill Ln,2023-06-13T07:30:00.000+00:00,feeder,40.0,N Current (RMS),A,11.7
251025,Barnards Hill Ln,2023-06-13T07:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.4
251025,Barnards Hill Ln,2023-06-13T07:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.5
251025,Barnards Hill Ln,2023-06-13T07:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.0
251025,Barnards Hill Ln,2023-06-13T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.39
251025,Barnards Hill Ln,2023-06-13T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.02
251025,Barnards Hill Ln,2023-06-13T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
251025,Barnards Hill Ln,2023-06-13T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.71
251025,Barnards Hill Ln,2023-06-13T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.0
251025,Barnards Hill Ln,2023-06-13T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.93
251025,Barnards Hill Ln,2023-06-13T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,27.2
251025,Barnards Hill Ln,2023-06-13T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.6
251025,Barnards Hill Ln,2023-06-13T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.4
251025,Barnards Hill Ln,2023-06-13T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.9
251025,Barnards Hill Ln,2023-06-13T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
251025,Barnards Hill Ln,2023-06-13T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
251025,Barnards Hill Ln,2023-06-13T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.16
251025,Barnards Hill Ln,2023-06-13T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.06
251025,Barnards Hill Ln,2023-06-13T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.1
251025,Barnards Hill Ln,2023-06-13T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.53
251025,Barnards Hill Ln,2023-06-13T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,8.6
251025,Barnards Hill Ln,2023-06-13T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.8
251025,Barnards Hill Ln,2023-06-13T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.0
251025,Barnards Hill Ln,2023-06-13T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.9
251025,Barnards Hill Ln,2023-06-13T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.09
251025,Barnards Hill Ln,2023-06-13T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
251025,Barnards Hill Ln,2023-06-13T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
251025,Barnards Hill Ln,2023-06-13T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.74
251025,Barnards Hill Ln,2023-06-13T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.25
251025,Barnards Hill Ln,2023-06-13T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.98
251025,Barnards Hill Ln,2023-06-13T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.5
251025,Barnards Hill Ln,2023-06-13T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.4
251025,Barnards Hill Ln,2023-06-13T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.3
251025,Barnards Hill Ln,2023-06-13T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.9
251025,Barnards Hill Ln,2023-06-13T07:30:00.000+00:00,transformer,,Temperature,C,29.1
251025,Barnards Hill Ln,2023-06-13T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
251025,Barnards Hill Ln,2023-06-13T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.04
251025,Barnards Hill Ln,2023-06-13T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
251025,Barnards Hill Ln,2023-06-13T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.76
251025,Barnards Hill Ln,2023-06-13T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
251025,Barnards Hill Ln,2023-06-13T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.4
251025,Barnards Hill Ln,2023-06-13T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
251025,Barnards Hill Ln,2023-06-13T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.22
251025,Barnards Hill Ln,2023-06-13T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
251025,Barnards Hill Ln,2023-06-13T07:30:00.000+00:00,busbar,,L3 Active Power,kW,4.0
251025,Barnards Hill Ln,2023-06-13T07:30:00.000+00:00,busbar,,L2 Active Power,kW,13.95
251025,Barnards Hill Ln,2023-06-13T07:30:00.000+00:00,busbar,,L1 Active Power,kW,6.47
251025,Barnards Hill Ln,2023-06-13T07:30:00.000+00:00,busbar,,N Current (RMS),A,42.1
251025,Barnards Hill Ln,2023-06-13T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,18.8
251025,Barnards Hill Ln,2023-06-13T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.0
251025,Barnards Hill Ln,2023-06-13T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,30.6
251025,Barnards Hill Ln,2023-06-13T07:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.32
251025,Barnards Hill Ln,2023-06-13T07:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.02
251025,Barnards Hill Ln,2023-06-13T07:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.47
251025,Barnards Hill Ln,2023-06-13T07:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.68
251025,Barnards Hill Ln,2023-06-13T07:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.62
251025,Barnards Hill Ln,2023-06-13T07:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.52
251025,Barnards Hill Ln,2023-06-13T07:20:00.000+00:00,feeder,40.0,N Current (RMS),A,16.4
251025,Barnards Hill Ln,2023-06-13T07:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.8
251025,Barnards Hill Ln,2023-06-13T07:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.7
251025,Barnards Hill Ln,2023-06-13T07:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.7
251025,Barnards Hill Ln,2023-06-13T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
251025,Barnards Hill Ln,2023-06-13T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.36
251025,Barnards Hill Ln,2023-06-13T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
251025,Barnards Hill Ln,2023-06-13T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.08
251025,Barnards Hill Ln,2023-06-13T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.73
251025,Barnards Hill Ln,2023-06-13T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.85
251025,Barnards Hill Ln,2023-06-13T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,23.5
251025,Barnards Hill Ln,2023-06-13T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.0
251025,Barnards Hill Ln,2023-06-13T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.4
251025,Barnards Hill Ln,2023-06-13T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.8
251025,Barnards Hill Ln,2023-06-13T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
251025,Barnards Hill Ln,2023-06-13T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
251025,Barnards Hill Ln,2023-06-13T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.19
251025,Barnards Hill Ln,2023-06-13T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.12
251025,Barnards Hill Ln,2023-06-13T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.11
251025,Barnards Hill Ln,2023-06-13T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.46
251025,Barnards Hill Ln,2023-06-13T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,10.0
251025,Barnards Hill Ln,2023-06-13T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.0
251025,Barnards Hill Ln,2023-06-13T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.8
251025,Barnards Hill Ln,2023-06-13T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.9
251025,Barnards Hill Ln,2023-06-13T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
251025,Barnards Hill Ln,2023-06-13T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
251025,Barnards Hill Ln,2023-06-13T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
251025,Barnards Hill Ln,2023-06-13T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.75
251025,Barnards Hill Ln,2023-06-13T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.66
251025,Barnards Hill Ln,2023-06-13T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.77
251025,Barnards Hill Ln,2023-06-13T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,8.5
251025,Barnards Hill Ln,2023-06-13T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.5
251025,Barnards Hill Ln,2023-06-13T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.3
251025,Barnards Hill Ln,2023-06-13T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.7
251025,Barnards Hill Ln,2023-06-13T07:20:00.000+00:00,transformer,,Temperature,C,28.8
251025,Barnards Hill Ln,2023-06-13T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
251025,Barnards Hill Ln,2023-06-13T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.18
251025,Barnards Hill Ln,2023-06-13T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
251025,Barnards Hill Ln,2023-06-13T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.26
251025,Barnards Hill Ln,2023-06-13T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
251025,Barnards Hill Ln,2023-06-13T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.64
251025,Barnards Hill Ln,2023-06-13T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
251025,Barnards Hill Ln,2023-06-13T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.06
251025,Barnards Hill Ln,2023-06-13T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
251025,Barnards Hill Ln,2023-06-13T07:20:00.000+00:00,busbar,,L3 Active Power,kW,3.27
251025,Barnards Hill Ln,2023-06-13T07:20:00.000+00:00,busbar,,L2 Active Power,kW,12.12
251025,Barnards Hill Ln,2023-06-13T07:20:00.000+00:00,busbar,,L1 Active Power,kW,6.61
251025,Barnards Hill Ln,2023-06-13T07:20:00.000+00:00,busbar,,N Current (RMS),A,39.8
251025,Barnards Hill Ln,2023-06-13T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,16.0
251025,Barnards Hill Ln,2023-06-13T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.9
251025,Barnards Hill Ln,2023-06-13T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,30.1
251025,Barnards Hill Ln,2023-06-13T07:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.27
251025,Barnards Hill Ln,2023-06-13T07:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.12
251025,Barnards Hill Ln,2023-06-13T07:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.39
251025,Barnards Hill Ln,2023-06-13T07:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.44
251025,Barnards Hill Ln,2023-06-13T07:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.03
251025,Barnards Hill Ln,2023-06-13T07:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.32
251025,Barnards Hill Ln,2023-06-13T07:10:00.000+00:00,feeder,40.0,N Current (RMS),A,16.4
251025,Barnards Hill Ln,2023-06-13T07:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.2
251025,Barnards Hill Ln,2023-06-13T07:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.8
251025,Barnards Hill Ln,2023-06-13T07:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.2
251025,Barnards Hill Ln,2023-06-13T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.13
251025,Barnards Hill Ln,2023-06-13T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
251025,Barnards Hill Ln,2023-06-13T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
251025,Barnards Hill Ln,2023-06-13T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.58
251025,Barnards Hill Ln,2023-06-13T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.04
251025,Barnards Hill Ln,2023-06-13T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.0
251025,Barnards Hill Ln,2023-06-13T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,13.9
251025,Barnards Hill Ln,2023-06-13T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.8
251025,Barnards Hill Ln,2023-06-13T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.0
251025,Barnards Hill Ln,2023-06-13T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.2
251025,Barnards Hill Ln,2023-06-13T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
251025,Barnards Hill Ln,2023-06-13T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.53
251025,Barnards Hill Ln,2023-06-13T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.37
251025,Barnards Hill Ln,2023-06-13T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.9
251025,Barnards Hill Ln,2023-06-13T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.09
251025,Barnards Hill Ln,2023-06-13T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.41
251025,Barnards Hill Ln,2023-06-13T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,7.0
251025,Barnards Hill Ln,2023-06-13T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.3
251025,Barnards Hill Ln,2023-06-13T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.4
251025,Barnards Hill Ln,2023-06-13T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.4
251025,Barnards Hill Ln,2023-06-13T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.07
251025,Barnards Hill Ln,2023-06-13T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
251025,Barnards Hill Ln,2023-06-13T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
251025,Barnards Hill Ln,2023-06-13T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.26
251025,Barnards Hill Ln,2023-06-13T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.71
251025,Barnards Hill Ln,2023-06-13T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.2
251025,Barnards Hill Ln,2023-06-13T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,6.1
251025,Barnards Hill Ln,2023-06-13T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.4
251025,Barnards Hill Ln,2023-06-13T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.9
251025,Barnards Hill Ln,2023-06-13T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.6
251025,Barnards Hill Ln,2023-06-13T07:10:00.000+00:00,transformer,,Temperature,C,28.6
251025,Barnards Hill Ln,2023-06-13T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
251025,Barnards Hill Ln,2023-06-13T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.75
251025,Barnards Hill Ln,2023-06-13T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
251025,Barnards Hill Ln,2023-06-13T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.3
251025,Barnards Hill Ln,2023-06-13T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
251025,Barnards Hill Ln,2023-06-13T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.38
251025,Barnards Hill Ln,2023-06-13T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
251025,Barnards Hill Ln,2023-06-13T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
251025,Barnards Hill Ln,2023-06-13T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
251025,Barnards Hill Ln,2023-06-13T07:10:00.000+00:00,busbar,,L3 Active Power,kW,5.31
251025,Barnards Hill Ln,2023-06-13T07:10:00.000+00:00,busbar,,L2 Active Power,kW,7.87
251025,Barnards Hill Ln,2023-06-13T07:10:00.000+00:00,busbar,,L1 Active Power,kW,4.94
251025,Barnards Hill Ln,2023-06-13T07:10:00.000+00:00,busbar,,N Current (RMS),A,23.8
251025,Barnards Hill Ln,2023-06-13T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,24.4
251025,Barnards Hill Ln,2023-06-13T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.7
251025,Barnards Hill Ln,2023-06-13T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,23.8
251025,Barnards Hill Ln,2023-06-13T07:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.44
251025,Barnards Hill Ln,2023-06-13T07:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.09
251025,Barnards Hill Ln,2023-06-13T07:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.4
251025,Barnards Hill Ln,2023-06-13T07:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.93
251025,Barnards Hill Ln,2023-06-13T07:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.45
251025,Barnards Hill Ln,2023-06-13T07:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.07
251025,Barnards Hill Ln,2023-06-13T07:00:00.000+00:00,feeder,40.0,N Current (RMS),A,9.0
251025,Barnards Hill Ln,2023-06-13T07:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.2
251025,Barnards Hill Ln,2023-06-13T07:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.3
251025,Barnards Hill Ln,2023-06-13T07:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.2
251025,Barnards Hill Ln,2023-06-13T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
251025,Barnards Hill Ln,2023-06-13T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.08
251025,Barnards Hill Ln,2023-06-13T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.25
251025,Barnards Hill Ln,2023-06-13T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.08
251025,Barnards Hill Ln,2023-06-13T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.12
251025,Barnards Hill Ln,2023-06-13T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.77
251025,Barnards Hill Ln,2023-06-13T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,17.3
251025,Barnards Hill Ln,2023-06-13T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.1
251025,Barnards Hill Ln,2023-06-13T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.8
251025,Barnards Hill Ln,2023-06-13T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.0
251025,Barnards Hill Ln,2023-06-13T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
251025,Barnards Hill Ln,2023-06-13T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.51
251025,Barnards Hill Ln,2023-06-13T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.42
251025,Barnards Hill Ln,2023-06-13T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.21
251025,Barnards Hill Ln,2023-06-13T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
251025,Barnards Hill Ln,2023-06-13T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.28
251025,Barnards Hill Ln,2023-06-13T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,9.5
251025,Barnards Hill Ln,2023-06-13T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.6
251025,Barnards Hill Ln,2023-06-13T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.4
251025,Barnards Hill Ln,2023-06-13T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.8
251025,Barnards Hill Ln,2023-06-13T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.08
251025,Barnards Hill Ln,2023-06-13T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
251025,Barnards Hill Ln,2023-06-13T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
251025,Barnards Hill Ln,2023-06-13T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.97
251025,Barnards Hill Ln,2023-06-13T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.0
251025,Barnards Hill Ln,2023-06-13T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.49
251025,Barnards Hill Ln,2023-06-13T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,6.6
251025,Barnards Hill Ln,2023-06-13T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.8
251025,Barnards Hill Ln,2023-06-13T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.4
251025,Barnards Hill Ln,2023-06-13T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.8
251025,Barnards Hill Ln,2023-06-13T07:00:00.000+00:00,transformer,,Temperature,C,28.4
251025,Barnards Hill Ln,2023-06-13T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
251025,Barnards Hill Ln,2023-06-13T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.46
251025,Barnards Hill Ln,2023-06-13T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
251025,Barnards Hill Ln,2023-06-13T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.72
251025,Barnards Hill Ln,2023-06-13T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
251025,Barnards Hill Ln,2023-06-13T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.86
251025,Barnards Hill Ln,2023-06-13T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
251025,Barnards Hill Ln,2023-06-13T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
251025,Barnards Hill Ln,2023-06-13T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
251025,Barnards Hill Ln,2023-06-13T07:00:00.000+00:00,busbar,,L3 Active Power,kW,4.32
251025,Barnards Hill Ln,2023-06-13T07:00:00.000+00:00,busbar,,L2 Active Power,kW,8.62
251025,Barnards Hill Ln,2023-06-13T07:00:00.000+00:00,busbar,,L1 Active Power,kW,2.61
251025,Barnards Hill Ln,2023-06-13T07:00:00.000+00:00,busbar,,N Current (RMS),A,33.0
251025,Barnards Hill Ln,2023-06-13T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,21.8
251025,Barnards Hill Ln,2023-06-13T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.3
251025,Barnards Hill Ln,2023-06-13T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,13.8
251025,Barnards Hill Ln,2023-06-13T06:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.43
251025,Barnards Hill Ln,2023-06-13T06:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.27
251025,Barnards Hill Ln,2023-06-13T06:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.52
251025,Barnards Hill Ln,2023-06-13T06:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.82
251025,Barnards Hill Ln,2023-06-13T06:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.51
251025,Barnards Hill Ln,2023-06-13T06:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.91
251025,Barnards Hill Ln,2023-06-13T06:50:00.000+00:00,feeder,40.0,N Current (RMS),A,9.2
251025,Barnards Hill Ln,2023-06-13T06:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.8
251025,Barnards Hill Ln,2023-06-13T06:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.7
251025,Barnards Hill Ln,2023-06-13T06:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.8
251025,Barnards Hill Ln,2023-06-13T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.1
251025,Barnards Hill Ln,2023-06-13T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.4
251025,Barnards Hill Ln,2023-06-13T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.09
251025,Barnards Hill Ln,2023-06-13T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.69
251025,Barnards Hill Ln,2023-06-13T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.09
251025,Barnards Hill Ln,2023-06-13T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.92
251025,Barnards Hill Ln,2023-06-13T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,24.2
251025,Barnards Hill Ln,2023-06-13T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.1
251025,Barnards Hill Ln,2023-06-13T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.1
251025,Barnards Hill Ln,2023-06-13T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.7
251025,Barnards Hill Ln,2023-06-13T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
251025,Barnards Hill Ln,2023-06-13T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
251025,Barnards Hill Ln,2023-06-13T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.36
251025,Barnards Hill Ln,2023-06-13T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.48
251025,Barnards Hill Ln,2023-06-13T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.09
251025,Barnards Hill Ln,2023-06-13T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.27
251025,Barnards Hill Ln,2023-06-13T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,20.0
251025,Barnards Hill Ln,2023-06-13T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.6
251025,Barnards Hill Ln,2023-06-13T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.3
251025,Barnards Hill Ln,2023-06-13T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.7
251025,Barnards Hill Ln,2023-06-13T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.08
251025,Barnards Hill Ln,2023-06-13T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
251025,Barnards Hill Ln,2023-06-13T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
251025,Barnards Hill Ln,2023-06-13T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.33
251025,Barnards Hill Ln,2023-06-13T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.1
251025,Barnards Hill Ln,2023-06-13T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.28
251025,Barnards Hill Ln,2023-06-13T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,9.2
251025,Barnards Hill Ln,2023-06-13T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.1
251025,Barnards Hill Ln,2023-06-13T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.0
251025,Barnards Hill Ln,2023-06-13T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.5
251025,Barnards Hill Ln,2023-06-13T06:50:00.000+00:00,transformer,,Temperature,C,28.3
251025,Barnards Hill Ln,2023-06-13T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
251025,Barnards Hill Ln,2023-06-13T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.92
251025,Barnards Hill Ln,2023-06-13T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
251025,Barnards Hill Ln,2023-06-13T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.44
251025,Barnards Hill Ln,2023-06-13T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
251025,Barnards Hill Ln,2023-06-13T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.38
251025,Barnards Hill Ln,2023-06-13T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
251025,Barnards Hill Ln,2023-06-13T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
251025,Barnards Hill Ln,2023-06-13T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
251025,Barnards Hill Ln,2023-06-13T06:50:00.000+00:00,busbar,,L3 Active Power,kW,11.32
251025,Barnards Hill Ln,2023-06-13T06:50:00.000+00:00,busbar,,L2 Active Power,kW,8.8
251025,Barnards Hill Ln,2023-06-13T06:50:00.000+00:00,busbar,,L1 Active Power,kW,11.38
251025,Barnards Hill Ln,2023-06-13T06:50:00.000+00:00,busbar,,N Current (RMS),A,26.2
251025,Barnards Hill Ln,2023-06-13T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.9
251025,Barnards Hill Ln,2023-06-13T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.4
251025,Barnards Hill Ln,2023-06-13T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.4
251025,Barnards Hill Ln,2023-06-13T06:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.75
251025,Barnards Hill Ln,2023-06-13T06:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.09
251025,Barnards Hill Ln,2023-06-13T06:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.43
251025,Barnards Hill Ln,2023-06-13T06:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.42
251025,Barnards Hill Ln,2023-06-13T06:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.82
251025,Barnards Hill Ln,2023-06-13T06:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.22
251025,Barnards Hill Ln,2023-06-13T06:40:00.000+00:00,feeder,40.0,N Current (RMS),A,18.2
251025,Barnards Hill Ln,2023-06-13T06:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.7
251025,Barnards Hill Ln,2023-06-13T06:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.6
251025,Barnards Hill Ln,2023-06-13T06:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.6
251025,Barnards Hill Ln,2023-06-13T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
251025,Barnards Hill Ln,2023-06-13T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.32
251025,Barnards Hill Ln,2023-06-13T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.29
251025,Barnards Hill Ln,2023-06-13T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.59
251025,Barnards Hill Ln,2023-06-13T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.17
251025,Barnards Hill Ln,2023-06-13T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.86
251025,Barnards Hill Ln,2023-06-13T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,30.3
251025,Barnards Hill Ln,2023-06-13T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.0
251025,Barnards Hill Ln,2023-06-13T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.4
251025,Barnards Hill Ln,2023-06-13T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.5
251025,Barnards Hill Ln,2023-06-13T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
251025,Barnards Hill Ln,2023-06-13T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.61
251025,Barnards Hill Ln,2023-06-13T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.47
251025,Barnards Hill Ln,2023-06-13T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.23
251025,Barnards Hill Ln,2023-06-13T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.17
251025,Barnards Hill Ln,2023-06-13T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.31
251025,Barnards Hill Ln,2023-06-13T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,11.5
251025,Barnards Hill Ln,2023-06-13T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.4
251025,Barnards Hill Ln,2023-06-13T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.8
251025,Barnards Hill Ln,2023-06-13T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.0
251025,Barnards Hill Ln,2023-06-13T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
251025,Barnards Hill Ln,2023-06-13T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
251025,Barnards Hill Ln,2023-06-13T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
251025,Barnards Hill Ln,2023-06-13T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.21
251025,Barnards Hill Ln,2023-06-13T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.26
251025,Barnards Hill Ln,2023-06-13T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.29
251025,Barnards Hill Ln,2023-06-13T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.7
251025,Barnards Hill Ln,2023-06-13T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.8
251025,Barnards Hill Ln,2023-06-13T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.7
251025,Barnards Hill Ln,2023-06-13T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.6
251025,Barnards Hill Ln,2023-06-13T06:40:00.000+00:00,transformer,,Temperature,C,28.3
251025,Barnards Hill Ln,2023-06-13T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
251025,Barnards Hill Ln,2023-06-13T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.88
251025,Barnards Hill Ln,2023-06-13T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
251025,Barnards Hill Ln,2023-06-13T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.67
251025,Barnards Hill Ln,2023-06-13T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
251025,Barnards Hill Ln,2023-06-13T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.43
251025,Barnards Hill Ln,2023-06-13T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
251025,Barnards Hill Ln,2023-06-13T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
251025,Barnards Hill Ln,2023-06-13T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
251025,Barnards Hill Ln,2023-06-13T06:40:00.000+00:00,busbar,,L3 Active Power,kW,11.45
251025,Barnards Hill Ln,2023-06-13T06:40:00.000+00:00,busbar,,L2 Active Power,kW,12.43
251025,Barnards Hill Ln,2023-06-13T06:40:00.000+00:00,busbar,,L1 Active Power,kW,10.69
251025,Barnards Hill Ln,2023-06-13T06:40:00.000+00:00,busbar,,N Current (RMS),A,31.0
251025,Barnards Hill Ln,2023-06-13T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.9
251025,Barnards Hill Ln,2023-06-13T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.4
251025,Barnards Hill Ln,2023-06-13T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.9
251025,Barnards Hill Ln,2023-06-13T06:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.54
251025,Barnards Hill Ln,2023-06-13T06:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.05
251025,Barnards Hill Ln,2023-06-13T06:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.43
251025,Barnards Hill Ln,2023-06-13T06:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.56
251025,Barnards Hill Ln,2023-06-13T06:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.52
251025,Barnards Hill Ln,2023-06-13T06:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.68
251025,Barnards Hill Ln,2023-06-13T06:30:00.000+00:00,feeder,40.0,N Current (RMS),A,10.1
251025,Barnards Hill Ln,2023-06-13T06:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.2
251025,Barnards Hill Ln,2023-06-13T06:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.7
251025,Barnards Hill Ln,2023-06-13T06:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.0
251025,Barnards Hill Ln,2023-06-13T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.11
251025,Barnards Hill Ln,2023-06-13T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
251025,Barnards Hill Ln,2023-06-13T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.34
251025,Barnards Hill Ln,2023-06-13T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.3
251025,Barnards Hill Ln,2023-06-13T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.64
251025,Barnards Hill Ln,2023-06-13T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.4
251025,Barnards Hill Ln,2023-06-13T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,19.7
251025,Barnards Hill Ln,2023-06-13T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.6
251025,Barnards Hill Ln,2023-06-13T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.3
251025,Barnards Hill Ln,2023-06-13T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.0
251025,Barnards Hill Ln,2023-06-13T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
251025,Barnards Hill Ln,2023-06-13T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.55
251025,Barnards Hill Ln,2023-06-13T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.47
251025,Barnards Hill Ln,2023-06-13T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.09
251025,Barnards Hill Ln,2023-06-13T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.17
251025,Barnards Hill Ln,2023-06-13T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.38
251025,Barnards Hill Ln,2023-06-13T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,3.7
251025,Barnards Hill Ln,2023-06-13T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.8
251025,Barnards Hill Ln,2023-06-13T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.6
251025,Barnards Hill Ln,2023-06-13T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.2
251025,Barnards Hill Ln,2023-06-13T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.06
251025,Barnards Hill Ln,2023-06-13T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
251025,Barnards Hill Ln,2023-06-13T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
251025,Barnards Hill Ln,2023-06-13T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.75
251025,Barnards Hill Ln,2023-06-13T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.21
251025,Barnards Hill Ln,2023-06-13T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.22
251025,Barnards Hill Ln,2023-06-13T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.9
251025,Barnards Hill Ln,2023-06-13T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.6
251025,Barnards Hill Ln,2023-06-13T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.7
251025,Barnards Hill Ln,2023-06-13T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.8
251025,Barnards Hill Ln,2023-06-13T06:30:00.000+00:00,transformer,,Temperature,C,28.3
251025,Barnards Hill Ln,2023-06-13T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
251025,Barnards Hill Ln,2023-06-13T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.72
251025,Barnards Hill Ln,2023-06-13T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
251025,Barnards Hill Ln,2023-06-13T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.47
251025,Barnards Hill Ln,2023-06-13T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
251025,Barnards Hill Ln,2023-06-13T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.09
251025,Barnards Hill Ln,2023-06-13T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
251025,Barnards Hill Ln,2023-06-13T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
251025,Barnards Hill Ln,2023-06-13T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
251025,Barnards Hill Ln,2023-06-13T06:30:00.000+00:00,busbar,,L3 Active Power,kW,9.7
251025,Barnards Hill Ln,2023-06-13T06:30:00.000+00:00,busbar,,L2 Active Power,kW,6.54
251025,Barnards Hill Ln,2023-06-13T06:30:00.000+00:00,busbar,,L1 Active Power,kW,10.67
251025,Barnards Hill Ln,2023-06-13T06:30:00.000+00:00,busbar,,N Current (RMS),A,28.4
251025,Barnards Hill Ln,2023-06-13T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.1
251025,Barnards Hill Ln,2023-06-13T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,29.7
251025,Barnards Hill Ln,2023-06-13T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.3
251025,Barnards Hill Ln,2023-06-13T06:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.6
251025,Barnards Hill Ln,2023-06-13T06:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.08
251025,Barnards Hill Ln,2023-06-13T06:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.56
251025,Barnards Hill Ln,2023-06-13T06:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.07
251025,Barnards Hill Ln,2023-06-13T06:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.57
251025,Barnards Hill Ln,2023-06-13T06:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.7
251025,Barnards Hill Ln,2023-06-13T06:20:00.000+00:00,feeder,40.0,N Current (RMS),A,11.5
251025,Barnards Hill Ln,2023-06-13T06:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.5
251025,Barnards Hill Ln,2023-06-13T06:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.8
251025,Barnards Hill Ln,2023-06-13T06:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.0
251025,Barnards Hill Ln,2023-06-13T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.1
251025,Barnards Hill Ln,2023-06-13T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.06
251025,Barnards Hill Ln,2023-06-13T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.4
251025,Barnards Hill Ln,2023-06-13T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.99
251025,Barnards Hill Ln,2023-06-13T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.59
251025,Barnards Hill Ln,2023-06-13T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.56
251025,Barnards Hill Ln,2023-06-13T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,13.9
251025,Barnards Hill Ln,2023-06-13T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.5
251025,Barnards Hill Ln,2023-06-13T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.6
251025,Barnards Hill Ln,2023-06-13T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.2
251025,Barnards Hill Ln,2023-06-13T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
251025,Barnards Hill Ln,2023-06-13T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
251025,Barnards Hill Ln,2023-06-13T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.54
251025,Barnards Hill Ln,2023-06-13T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.06
251025,Barnards Hill Ln,2023-06-13T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.1
251025,Barnards Hill Ln,2023-06-13T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.37
251025,Barnards Hill Ln,2023-06-13T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,7.6
251025,Barnards Hill Ln,2023-06-13T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.7
251025,Barnards Hill Ln,2023-06-13T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.4
251025,Barnards Hill Ln,2023-06-13T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.4
251025,Barnards Hill Ln,2023-06-13T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.08
251025,Barnards Hill Ln,2023-06-13T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
251025,Barnards Hill Ln,2023-06-13T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
251025,Barnards Hill Ln,2023-06-13T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.77
251025,Barnards Hill Ln,2023-06-13T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.17
251025,Barnards Hill Ln,2023-06-13T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.36
251025,Barnards Hill Ln,2023-06-13T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.8
251025,Barnards Hill Ln,2023-06-13T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.5
251025,Barnards Hill Ln,2023-06-13T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.8
251025,Barnards Hill Ln,2023-06-13T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.3
251025,Barnards Hill Ln,2023-06-13T06:20:00.000+00:00,transformer,,Temperature,C,28.3
251025,Barnards Hill Ln,2023-06-13T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
251025,Barnards Hill Ln,2023-06-13T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.93
251025,Barnards Hill Ln,2023-06-13T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
251025,Barnards Hill Ln,2023-06-13T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.64
251025,Barnards Hill Ln,2023-06-13T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
251025,Barnards Hill Ln,2023-06-13T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.22
251025,Barnards Hill Ln,2023-06-13T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
251025,Barnards Hill Ln,2023-06-13T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
251025,Barnards Hill Ln,2023-06-13T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
251025,Barnards Hill Ln,2023-06-13T06:20:00.000+00:00,busbar,,L3 Active Power,kW,7.88
251025,Barnards Hill Ln,2023-06-13T06:20:00.000+00:00,busbar,,L2 Active Power,kW,6.43
251025,Barnards Hill Ln,2023-06-13T06:20:00.000+00:00,busbar,,L1 Active Power,kW,8.0
251025,Barnards Hill Ln,2023-06-13T06:20:00.000+00:00,busbar,,N Current (RMS),A,22.8
251025,Barnards Hill Ln,2023-06-13T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.0
251025,Barnards Hill Ln,2023-06-13T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,28.8
251025,Barnards Hill Ln,2023-06-13T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,38.2
251025,Barnards Hill Ln,2023-06-13T06:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.77
251025,Barnards Hill Ln,2023-06-13T06:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.22
251025,Barnards Hill Ln,2023-06-13T06:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.05
251025,Barnards Hill Ln,2023-06-13T06:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.78
251025,Barnards Hill Ln,2023-06-13T06:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.67
251025,Barnards Hill Ln,2023-06-13T06:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.34
251025,Barnards Hill Ln,2023-06-13T06:10:00.000+00:00,feeder,40.0,N Current (RMS),A,6.6
251025,Barnards Hill Ln,2023-06-13T06:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.9
251025,Barnards Hill Ln,2023-06-13T06:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.4
251025,Barnards Hill Ln,2023-06-13T06:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.3
251025,Barnards Hill Ln,2023-06-13T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.17
251025,Barnards Hill Ln,2023-06-13T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.12
251025,Barnards Hill Ln,2023-06-13T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
251025,Barnards Hill Ln,2023-06-13T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.13
251025,Barnards Hill Ln,2023-06-13T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.89
251025,Barnards Hill Ln,2023-06-13T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.77
251025,Barnards Hill Ln,2023-06-13T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,15.3
251025,Barnards Hill Ln,2023-06-13T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.2
251025,Barnards Hill Ln,2023-06-13T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.4
251025,Barnards Hill Ln,2023-06-13T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.0
251025,Barnards Hill Ln,2023-06-13T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
251025,Barnards Hill Ln,2023-06-13T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
251025,Barnards Hill Ln,2023-06-13T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.3
251025,Barnards Hill Ln,2023-06-13T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.28
251025,Barnards Hill Ln,2023-06-13T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.14
251025,Barnards Hill Ln,2023-06-13T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.19
251025,Barnards Hill Ln,2023-06-13T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,10.0
251025,Barnards Hill Ln,2023-06-13T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.6
251025,Barnards Hill Ln,2023-06-13T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.3
251025,Barnards Hill Ln,2023-06-13T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.9
251025,Barnards Hill Ln,2023-06-13T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
251025,Barnards Hill Ln,2023-06-13T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
251025,Barnards Hill Ln,2023-06-13T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
251025,Barnards Hill Ln,2023-06-13T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.45
251025,Barnards Hill Ln,2023-06-13T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.83
251025,Barnards Hill Ln,2023-06-13T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.26
251025,Barnards Hill Ln,2023-06-13T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,7.1
251025,Barnards Hill Ln,2023-06-13T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.5
251025,Barnards Hill Ln,2023-06-13T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.3
251025,Barnards Hill Ln,2023-06-13T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.5
251025,Barnards Hill Ln,2023-06-13T06:10:00.000+00:00,transformer,,Temperature,C,28.3
251025,Barnards Hill Ln,2023-06-13T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
251025,Barnards Hill Ln,2023-06-13T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.71
251025,Barnards Hill Ln,2023-06-13T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
251025,Barnards Hill Ln,2023-06-13T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.22
