Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251025,Barnards Hill Ln,2023-06-13T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.0
251025,Barnards Hill Ln,2023-06-13T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
251025,Barnards Hill Ln,2023-06-13T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
251025,Barnards Hill Ln,2023-06-13T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
251025,Barnards Hill Ln,2023-06-13T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.5
251025,Barnards Hill Ln,2023-06-13T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.26
251025,Barnards Hill Ln,2023-06-13T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.05
251025,Barnards Hill Ln,2023-06-13T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,10.0
251025,Barnards Hill Ln,2023-06-13T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.5
251025,Barnards Hill Ln,2023-06-13T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.4
251025,Barnards Hill Ln,2023-06-13T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
251025,Barnards Hill Ln,2023-06-13T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.09
251025,Barnards Hill Ln,2023-06-13T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
251025,Barnards Hill Ln,2023-06-13T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
251025,Barnards Hill Ln,2023-06-13T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.42
251025,Barnards Hill Ln,2023-06-13T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.81
251025,Barnards Hill Ln,2023-06-13T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.86
251025,Barnards Hill Ln,2023-06-13T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.1
251025,Barnards Hill Ln,2023-06-13T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.0
251025,Barnards Hill Ln,2023-06-13T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.2
251025,Barnards Hill Ln,2023-06-13T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.0
251025,Barnards Hill Ln,2023-06-13T03:00:00.000+00:00,transformer,,Temperature,C,29.0
251025,Barnards Hill Ln,2023-06-13T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
251025,Barnards Hill Ln,2023-06-13T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.25
251025,Barnards Hill Ln,2023-06-13T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
251025,Barnards Hill Ln,2023-06-13T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.43
251025,Barnards Hill Ln,2023-06-13T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
251025,Barnards Hill Ln,2023-06-13T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
251025,Barnards Hill Ln,2023-06-13T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
251025,Barnards Hill Ln,2023-06-13T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
251025,Barnards Hill Ln,2023-06-13T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
251025,Barnards Hill Ln,2023-06-13T03:00:00.000+00:00,busbar,,L3 Active Power,kW,3.34
251025,Barnards Hill Ln,2023-06-13T03:00:00.000+00:00,busbar,,L2 Active Power,kW,4.37
251025,Barnards Hill Ln,2023-06-13T03:00:00.000+00:00,busbar,,L1 Active Power,kW,3.6
251025,Barnards Hill Ln,2023-06-13T03:00:00.000+00:00,busbar,,N Current (RMS),A,10.7
251025,Barnards Hill Ln,2023-06-13T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,15.4
251025,Barnards Hill Ln,2023-06-13T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,19.5
251025,Barnards Hill Ln,2023-06-13T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,16.9
251025,Barnards Hill Ln,2023-06-13T02:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.6
251025,Barnards Hill Ln,2023-06-13T02:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.11
251025,Barnards Hill Ln,2023-06-13T02:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.75
251025,Barnards Hill Ln,2023-06-13T02:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.56
251025,Barnards Hill Ln,2023-06-13T02:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.22
251025,Barnards Hill Ln,2023-06-13T02:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.52
251025,Barnards Hill Ln,2023-06-13T02:50:00.000+00:00,feeder,40.0,N Current (RMS),A,7.2
251025,Barnards Hill Ln,2023-06-13T02:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.1
251025,Barnards Hill Ln,2023-06-13T02:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.3
251025,Barnards Hill Ln,2023-06-13T02:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.3
251025,Barnards Hill Ln,2023-06-13T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.36
251025,Barnards Hill Ln,2023-06-13T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
251025,Barnards Hill Ln,2023-06-13T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.29
251025,Barnards Hill Ln,2023-06-13T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.93
251025,Barnards Hill Ln,2023-06-13T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.16
251025,Barnards Hill Ln,2023-06-13T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.31
251025,Barnards Hill Ln,2023-06-13T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,6.9
251025,Barnards Hill Ln,2023-06-13T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.4
251025,Barnards Hill Ln,2023-06-13T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.3
251025,Barnards Hill Ln,2023-06-13T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.4
251025,Barnards Hill Ln,2023-06-13T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
251025,Barnards Hill Ln,2023-06-13T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.54
251025,Barnards Hill Ln,2023-06-13T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.12
251025,Barnards Hill Ln,2023-06-13T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.57
251025,Barnards Hill Ln,2023-06-13T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.21
251025,Barnards Hill Ln,2023-06-13T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.42
251025,Barnards Hill Ln,2023-06-13T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,11.5
251025,Barnards Hill Ln,2023-06-13T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.7
251025,Barnards Hill Ln,2023-06-13T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.5
251025,Barnards Hill Ln,2023-06-13T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.6
251025,Barnards Hill Ln,2023-06-13T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
251025,Barnards Hill Ln,2023-06-13T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
251025,Barnards Hill Ln,2023-06-13T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
251025,Barnards Hill Ln,2023-06-13T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.5
251025,Barnards Hill Ln,2023-06-13T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.94
251025,Barnards Hill Ln,2023-06-13T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.63
251025,Barnards Hill Ln,2023-06-13T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,8.7
251025,Barnards Hill Ln,2023-06-13T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.4
251025,Barnards Hill Ln,2023-06-13T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.4
251025,Barnards Hill Ln,2023-06-13T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.6
251025,Barnards Hill Ln,2023-06-13T02:50:00.000+00:00,transformer,,Temperature,C,29.0
251025,Barnards Hill Ln,2023-06-13T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
251025,Barnards Hill Ln,2023-06-13T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
251025,Barnards Hill Ln,2023-06-13T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
251025,Barnards Hill Ln,2023-06-13T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
251025,Barnards Hill Ln,2023-06-13T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
251025,Barnards Hill Ln,2023-06-13T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.85
251025,Barnards Hill Ln,2023-06-13T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
251025,Barnards Hill Ln,2023-06-13T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
251025,Barnards Hill Ln,2023-06-13T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
251025,Barnards Hill Ln,2023-06-13T02:50:00.000+00:00,busbar,,L3 Active Power,kW,3.56
251025,Barnards Hill Ln,2023-06-13T02:50:00.000+00:00,busbar,,L2 Active Power,kW,4.54
251025,Barnards Hill Ln,2023-06-13T02:50:00.000+00:00,busbar,,L1 Active Power,kW,3.88
251025,Barnards Hill Ln,2023-06-13T02:50:00.000+00:00,busbar,,N Current (RMS),A,11.4
251025,Barnards Hill Ln,2023-06-13T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,16.2
251025,Barnards Hill Ln,2023-06-13T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,20.0
251025,Barnards Hill Ln,2023-06-13T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,18.5
251025,Barnards Hill Ln,2023-06-13T02:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.23
251025,Barnards Hill Ln,2023-06-13T02:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.1
251025,Barnards Hill Ln,2023-06-13T02:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.96
251025,Barnards Hill Ln,2023-06-13T02:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.81
251025,Barnards Hill Ln,2023-06-13T02:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.27
251025,Barnards Hill Ln,2023-06-13T02:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.46
251025,Barnards Hill Ln,2023-06-13T02:40:00.000+00:00,feeder,40.0,N Current (RMS),A,4.9
251025,Barnards Hill Ln,2023-06-13T02:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.7
251025,Barnards Hill Ln,2023-06-13T02:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.5
251025,Barnards Hill Ln,2023-06-13T02:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.5
251025,Barnards Hill Ln,2023-06-13T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.13
251025,Barnards Hill Ln,2023-06-13T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.4
251025,Barnards Hill Ln,2023-06-13T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.45
251025,Barnards Hill Ln,2023-06-13T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.1
251025,Barnards Hill Ln,2023-06-13T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.59
251025,Barnards Hill Ln,2023-06-13T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.22
251025,Barnards Hill Ln,2023-06-13T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,6.3
251025,Barnards Hill Ln,2023-06-13T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.9
251025,Barnards Hill Ln,2023-06-13T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.0
251025,Barnards Hill Ln,2023-06-13T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.2
251025,Barnards Hill Ln,2023-06-13T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
251025,Barnards Hill Ln,2023-06-13T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.53
251025,Barnards Hill Ln,2023-06-13T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
251025,Barnards Hill Ln,2023-06-13T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.45
251025,Barnards Hill Ln,2023-06-13T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.17
251025,Barnards Hill Ln,2023-06-13T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
251025,Barnards Hill Ln,2023-06-13T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,8.9
251025,Barnards Hill Ln,2023-06-13T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.4
251025,Barnards Hill Ln,2023-06-13T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.4
251025,Barnards Hill Ln,2023-06-13T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
251025,Barnards Hill Ln,2023-06-13T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.09
251025,Barnards Hill Ln,2023-06-13T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
251025,Barnards Hill Ln,2023-06-13T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
251025,Barnards Hill Ln,2023-06-13T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.46
251025,Barnards Hill Ln,2023-06-13T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.99
251025,Barnards Hill Ln,2023-06-13T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.53
251025,Barnards Hill Ln,2023-06-13T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,5.6
251025,Barnards Hill Ln,2023-06-13T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.2
251025,Barnards Hill Ln,2023-06-13T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.6
251025,Barnards Hill Ln,2023-06-13T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.3
251025,Barnards Hill Ln,2023-06-13T02:40:00.000+00:00,transformer,,Temperature,C,29.1
251025,Barnards Hill Ln,2023-06-13T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
251025,Barnards Hill Ln,2023-06-13T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.47
251025,Barnards Hill Ln,2023-06-13T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
251025,Barnards Hill Ln,2023-06-13T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
251025,Barnards Hill Ln,2023-06-13T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
251025,Barnards Hill Ln,2023-06-13T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.47
251025,Barnards Hill Ln,2023-06-13T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
251025,Barnards Hill Ln,2023-06-13T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
251025,Barnards Hill Ln,2023-06-13T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
251025,Barnards Hill Ln,2023-06-13T02:40:00.000+00:00,busbar,,L3 Active Power,kW,3.82
251025,Barnards Hill Ln,2023-06-13T02:40:00.000+00:00,busbar,,L2 Active Power,kW,5.03
251025,Barnards Hill Ln,2023-06-13T02:40:00.000+00:00,busbar,,L1 Active Power,kW,3.21
251025,Barnards Hill Ln,2023-06-13T02:40:00.000+00:00,busbar,,N Current (RMS),A,12.3
251025,Barnards Hill Ln,2023-06-13T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,16.8
251025,Barnards Hill Ln,2023-06-13T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,21.5
251025,Barnards Hill Ln,2023-06-13T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,16.5
251025,Barnards Hill Ln,2023-06-13T02:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.26
251025,Barnards Hill Ln,2023-06-13T02:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.01
251025,Barnards Hill Ln,2023-06-13T02:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.98
251025,Barnards Hill Ln,2023-06-13T02:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.69
251025,Barnards Hill Ln,2023-06-13T02:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.17
251025,Barnards Hill Ln,2023-06-13T02:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.37
251025,Barnards Hill Ln,2023-06-13T02:30:00.000+00:00,feeder,40.0,N Current (RMS),A,6.2
251025,Barnards Hill Ln,2023-06-13T02:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.3
251025,Barnards Hill Ln,2023-06-13T02:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.1
251025,Barnards Hill Ln,2023-06-13T02:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.3
251025,Barnards Hill Ln,2023-06-13T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.1
251025,Barnards Hill Ln,2023-06-13T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.55
251025,Barnards Hill Ln,2023-06-13T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
251025,Barnards Hill Ln,2023-06-13T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.37
251025,Barnards Hill Ln,2023-06-13T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.56
251025,Barnards Hill Ln,2023-06-13T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.15
251025,Barnards Hill Ln,2023-06-13T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,6.5
251025,Barnards Hill Ln,2023-06-13T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.9
251025,Barnards Hill Ln,2023-06-13T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.1
251025,Barnards Hill Ln,2023-06-13T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.0
251025,Barnards Hill Ln,2023-06-13T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
251025,Barnards Hill Ln,2023-06-13T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.51
251025,Barnards Hill Ln,2023-06-13T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
251025,Barnards Hill Ln,2023-06-13T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.41
251025,Barnards Hill Ln,2023-06-13T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.24
251025,Barnards Hill Ln,2023-06-13T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
251025,Barnards Hill Ln,2023-06-13T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,9.4
251025,Barnards Hill Ln,2023-06-13T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.3
251025,Barnards Hill Ln,2023-06-13T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.4
251025,Barnards Hill Ln,2023-06-13T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
251025,Barnards Hill Ln,2023-06-13T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
251025,Barnards Hill Ln,2023-06-13T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
251025,Barnards Hill Ln,2023-06-13T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
251025,Barnards Hill Ln,2023-06-13T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.57
251025,Barnards Hill Ln,2023-06-13T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.02
251025,Barnards Hill Ln,2023-06-13T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
251025,Barnards Hill Ln,2023-06-13T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,5.0
251025,Barnards Hill Ln,2023-06-13T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.6
251025,Barnards Hill Ln,2023-06-13T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.6
251025,Barnards Hill Ln,2023-06-13T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.2
251025,Barnards Hill Ln,2023-06-13T02:30:00.000+00:00,transformer,,Temperature,C,29.1
251025,Barnards Hill Ln,2023-06-13T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
251025,Barnards Hill Ln,2023-06-13T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.36
251025,Barnards Hill Ln,2023-06-13T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
251025,Barnards Hill Ln,2023-06-13T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.51
251025,Barnards Hill Ln,2023-06-13T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
251025,Barnards Hill Ln,2023-06-13T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
251025,Barnards Hill Ln,2023-06-13T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
251025,Barnards Hill Ln,2023-06-13T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
251025,Barnards Hill Ln,2023-06-13T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
251025,Barnards Hill Ln,2023-06-13T02:30:00.000+00:00,busbar,,L3 Active Power,kW,4.04
251025,Barnards Hill Ln,2023-06-13T02:30:00.000+00:00,busbar,,L2 Active Power,kW,4.99
251025,Barnards Hill Ln,2023-06-13T02:30:00.000+00:00,busbar,,L1 Active Power,kW,3.01
251025,Barnards Hill Ln,2023-06-13T02:30:00.000+00:00,busbar,,N Current (RMS),A,13.4
251025,Barnards Hill Ln,2023-06-13T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,17.5
251025,Barnards Hill Ln,2023-06-13T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,21.3
251025,Barnards Hill Ln,2023-06-13T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,15.9
251025,Barnards Hill Ln,2023-06-13T02:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.17
251025,Barnards Hill Ln,2023-06-13T02:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.1
251025,Barnards Hill Ln,2023-06-13T02:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.07
251025,Barnards Hill Ln,2023-06-13T02:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.44
251025,Barnards Hill Ln,2023-06-13T02:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.14
251025,Barnards Hill Ln,2023-06-13T02:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.17
251025,Barnards Hill Ln,2023-06-13T02:20:00.000+00:00,feeder,40.0,N Current (RMS),A,4.9
251025,Barnards Hill Ln,2023-06-13T02:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.2
251025,Barnards Hill Ln,2023-06-13T02:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.9
251025,Barnards Hill Ln,2023-06-13T02:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.9
251025,Barnards Hill Ln,2023-06-13T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
251025,Barnards Hill Ln,2023-06-13T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
251025,Barnards Hill Ln,2023-06-13T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
251025,Barnards Hill Ln,2023-06-13T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.41
251025,Barnards Hill Ln,2023-06-13T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.74
251025,Barnards Hill Ln,2023-06-13T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.18
251025,Barnards Hill Ln,2023-06-13T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,4.9
251025,Barnards Hill Ln,2023-06-13T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.0
251025,Barnards Hill Ln,2023-06-13T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.8
251025,Barnards Hill Ln,2023-06-13T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.1
251025,Barnards Hill Ln,2023-06-13T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
251025,Barnards Hill Ln,2023-06-13T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.48
251025,Barnards Hill Ln,2023-06-13T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
251025,Barnards Hill Ln,2023-06-13T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.57
251025,Barnards Hill Ln,2023-06-13T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.31
251025,Barnards Hill Ln,2023-06-13T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.06
251025,Barnards Hill Ln,2023-06-13T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,8.7
251025,Barnards Hill Ln,2023-06-13T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.7
251025,Barnards Hill Ln,2023-06-13T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.5
251025,Barnards Hill Ln,2023-06-13T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
251025,Barnards Hill Ln,2023-06-13T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.09
251025,Barnards Hill Ln,2023-06-13T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
251025,Barnards Hill Ln,2023-06-13T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
251025,Barnards Hill Ln,2023-06-13T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.7
251025,Barnards Hill Ln,2023-06-13T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.01
251025,Barnards Hill Ln,2023-06-13T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.53
251025,Barnards Hill Ln,2023-06-13T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,5.2
251025,Barnards Hill Ln,2023-06-13T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.1
251025,Barnards Hill Ln,2023-06-13T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.7
251025,Barnards Hill Ln,2023-06-13T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.1
251025,Barnards Hill Ln,2023-06-13T02:20:00.000+00:00,transformer,,Temperature,C,29.2
251025,Barnards Hill Ln,2023-06-13T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
251025,Barnards Hill Ln,2023-06-13T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.55
251025,Barnards Hill Ln,2023-06-13T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
251025,Barnards Hill Ln,2023-06-13T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.77
251025,Barnards Hill Ln,2023-06-13T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
251025,Barnards Hill Ln,2023-06-13T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.71
251025,Barnards Hill Ln,2023-06-13T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
251025,Barnards Hill Ln,2023-06-13T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
251025,Barnards Hill Ln,2023-06-13T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
251025,Barnards Hill Ln,2023-06-13T02:20:00.000+00:00,busbar,,L3 Active Power,kW,4.11
251025,Barnards Hill Ln,2023-06-13T02:20:00.000+00:00,busbar,,L2 Active Power,kW,4.19
251025,Barnards Hill Ln,2023-06-13T02:20:00.000+00:00,busbar,,L1 Active Power,kW,2.94
251025,Barnards Hill Ln,2023-06-13T02:20:00.000+00:00,busbar,,N Current (RMS),A,11.5
251025,Barnards Hill Ln,2023-06-13T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,17.7
251025,Barnards Hill Ln,2023-06-13T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,19.0
251025,Barnards Hill Ln,2023-06-13T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,15.7
251025,Barnards Hill Ln,2023-06-13T02:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.12
251025,Barnards Hill Ln,2023-06-13T02:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.12
251025,Barnards Hill Ln,2023-06-13T02:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.04
251025,Barnards Hill Ln,2023-06-13T02:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.79
251025,Barnards Hill Ln,2023-06-13T02:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.21
251025,Barnards Hill Ln,2023-06-13T02:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.15
251025,Barnards Hill Ln,2023-06-13T02:10:00.000+00:00,feeder,40.0,N Current (RMS),A,7.6
251025,Barnards Hill Ln,2023-06-13T02:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.7
251025,Barnards Hill Ln,2023-06-13T02:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.2
251025,Barnards Hill Ln,2023-06-13T02:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.9
251025,Barnards Hill Ln,2023-06-13T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
251025,Barnards Hill Ln,2023-06-13T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
251025,Barnards Hill Ln,2023-06-13T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
251025,Barnards Hill Ln,2023-06-13T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.12
251025,Barnards Hill Ln,2023-06-13T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.14
251025,Barnards Hill Ln,2023-06-13T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.6
251025,Barnards Hill Ln,2023-06-13T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,6.4
251025,Barnards Hill Ln,2023-06-13T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.9
251025,Barnards Hill Ln,2023-06-13T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.3
251025,Barnards Hill Ln,2023-06-13T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.6
251025,Barnards Hill Ln,2023-06-13T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
251025,Barnards Hill Ln,2023-06-13T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.55
251025,Barnards Hill Ln,2023-06-13T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.18
251025,Barnards Hill Ln,2023-06-13T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.64
251025,Barnards Hill Ln,2023-06-13T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.19
251025,Barnards Hill Ln,2023-06-13T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.12
251025,Barnards Hill Ln,2023-06-13T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,10.1
251025,Barnards Hill Ln,2023-06-13T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.0
251025,Barnards Hill Ln,2023-06-13T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.5
251025,Barnards Hill Ln,2023-06-13T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.1
251025,Barnards Hill Ln,2023-06-13T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
251025,Barnards Hill Ln,2023-06-13T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
251025,Barnards Hill Ln,2023-06-13T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
251025,Barnards Hill Ln,2023-06-13T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.57
251025,Barnards Hill Ln,2023-06-13T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.0
251025,Barnards Hill Ln,2023-06-13T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.58
251025,Barnards Hill Ln,2023-06-13T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,5.8
251025,Barnards Hill Ln,2023-06-13T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.6
251025,Barnards Hill Ln,2023-06-13T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.6
251025,Barnards Hill Ln,2023-06-13T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.2
251025,Barnards Hill Ln,2023-06-13T02:10:00.000+00:00,transformer,,Temperature,C,29.3
251025,Barnards Hill Ln,2023-06-13T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
251025,Barnards Hill Ln,2023-06-13T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
251025,Barnards Hill Ln,2023-06-13T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
251025,Barnards Hill Ln,2023-06-13T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.55
251025,Barnards Hill Ln,2023-06-13T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
251025,Barnards Hill Ln,2023-06-13T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
251025,Barnards Hill Ln,2023-06-13T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
251025,Barnards Hill Ln,2023-06-13T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
251025,Barnards Hill Ln,2023-06-13T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
251025,Barnards Hill Ln,2023-06-13T02:10:00.000+00:00,busbar,,L3 Active Power,kW,4.12
251025,Barnards Hill Ln,2023-06-13T02:10:00.000+00:00,busbar,,L2 Active Power,kW,4.54
251025,Barnards Hill Ln,2023-06-13T02:10:00.000+00:00,busbar,,L1 Active Power,kW,3.45
251025,Barnards Hill Ln,2023-06-13T02:10:00.000+00:00,busbar,,N Current (RMS),A,11.9
251025,Barnards Hill Ln,2023-06-13T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,17.9
251025,Barnards Hill Ln,2023-06-13T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,20.0
251025,Barnards Hill Ln,2023-06-13T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,17.5
251025,Barnards Hill Ln,2023-06-13T02:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.42
251025,Barnards Hill Ln,2023-06-13T02:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.1
251025,Barnards Hill Ln,2023-06-13T02:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.08
251025,Barnards Hill Ln,2023-06-13T02:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.51
251025,Barnards Hill Ln,2023-06-13T02:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.19
251025,Barnards Hill Ln,2023-06-13T02:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.35
251025,Barnards Hill Ln,2023-06-13T02:00:00.000+00:00,feeder,40.0,N Current (RMS),A,6.6
251025,Barnards Hill Ln,2023-06-13T02:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.8
251025,Barnards Hill Ln,2023-06-13T02:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.2
251025,Barnards Hill Ln,2023-06-13T02:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.5
251025,Barnards Hill Ln,2023-06-13T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
251025,Barnards Hill Ln,2023-06-13T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.17
251025,Barnards Hill Ln,2023-06-13T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
251025,Barnards Hill Ln,2023-06-13T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.93
251025,Barnards Hill Ln,2023-06-13T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.33
251025,Barnards Hill Ln,2023-06-13T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.31
251025,Barnards Hill Ln,2023-06-13T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,6.1
251025,Barnards Hill Ln,2023-06-13T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.3
251025,Barnards Hill Ln,2023-06-13T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.9
251025,Barnards Hill Ln,2023-06-13T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.4
251025,Barnards Hill Ln,2023-06-13T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
251025,Barnards Hill Ln,2023-06-13T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.53
251025,Barnards Hill Ln,2023-06-13T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.22
251025,Barnards Hill Ln,2023-06-13T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.47
251025,Barnards Hill Ln,2023-06-13T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.27
251025,Barnards Hill Ln,2023-06-13T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.17
251025,Barnards Hill Ln,2023-06-13T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,10.1
251025,Barnards Hill Ln,2023-06-13T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.5
251025,Barnards Hill Ln,2023-06-13T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.6
251025,Barnards Hill Ln,2023-06-13T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.3
251025,Barnards Hill Ln,2023-06-13T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
251025,Barnards Hill Ln,2023-06-13T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
251025,Barnards Hill Ln,2023-06-13T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
251025,Barnards Hill Ln,2023-06-13T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.52
251025,Barnards Hill Ln,2023-06-13T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.81
251025,Barnards Hill Ln,2023-06-13T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.62
251025,Barnards Hill Ln,2023-06-13T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,6.2
251025,Barnards Hill Ln,2023-06-13T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.4
251025,Barnards Hill Ln,2023-06-13T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.1
251025,Barnards Hill Ln,2023-06-13T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.4
251025,Barnards Hill Ln,2023-06-13T02:00:00.000+00:00,transformer,,Temperature,C,29.3
251025,Barnards Hill Ln,2023-06-13T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
251025,Barnards Hill Ln,2023-06-13T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
251025,Barnards Hill Ln,2023-06-13T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
251025,Barnards Hill Ln,2023-06-13T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
251025,Barnards Hill Ln,2023-06-13T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
251025,Barnards Hill Ln,2023-06-13T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.73
251025,Barnards Hill Ln,2023-06-13T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
251025,Barnards Hill Ln,2023-06-13T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
251025,Barnards Hill Ln,2023-06-13T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
251025,Barnards Hill Ln,2023-06-13T02:00:00.000+00:00,busbar,,L3 Active Power,kW,3.43
251025,Barnards Hill Ln,2023-06-13T02:00:00.000+00:00,busbar,,L2 Active Power,kW,4.6
251025,Barnards Hill Ln,2023-06-13T02:00:00.000+00:00,busbar,,L1 Active Power,kW,3.45
251025,Barnards Hill Ln,2023-06-13T02:00:00.000+00:00,busbar,,N Current (RMS),A,11.2
251025,Barnards Hill Ln,2023-06-13T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,15.5
251025,Barnards Hill Ln,2023-06-13T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,20.1
251025,Barnards Hill Ln,2023-06-13T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,16.9
251025,Barnards Hill Ln,2023-06-13T01:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.48
251025,Barnards Hill Ln,2023-06-13T01:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.34
251025,Barnards Hill Ln,2023-06-13T01:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.06
251025,Barnards Hill Ln,2023-06-13T01:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.45
251025,Barnards Hill Ln,2023-06-13T01:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.99
251025,Barnards Hill Ln,2023-06-13T01:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.18
251025,Barnards Hill Ln,2023-06-13T01:50:00.000+00:00,feeder,40.0,N Current (RMS),A,5.4
251025,Barnards Hill Ln,2023-06-13T01:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.6
251025,Barnards Hill Ln,2023-06-13T01:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.6
251025,Barnards Hill Ln,2023-06-13T01:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.9
251025,Barnards Hill Ln,2023-06-13T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.17
251025,Barnards Hill Ln,2023-06-13T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
251025,Barnards Hill Ln,2023-06-13T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.42
251025,Barnards Hill Ln,2023-06-13T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.93
251025,Barnards Hill Ln,2023-06-13T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.26
251025,Barnards Hill Ln,2023-06-13T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.28
251025,Barnards Hill Ln,2023-06-13T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,5.7
251025,Barnards Hill Ln,2023-06-13T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.2
251025,Barnards Hill Ln,2023-06-13T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.6
251025,Barnards Hill Ln,2023-06-13T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.3
251025,Barnards Hill Ln,2023-06-13T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
251025,Barnards Hill Ln,2023-06-13T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.56
251025,Barnards Hill Ln,2023-06-13T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
251025,Barnards Hill Ln,2023-06-13T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.6
251025,Barnards Hill Ln,2023-06-13T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.11
251025,Barnards Hill Ln,2023-06-13T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.04
251025,Barnards Hill Ln,2023-06-13T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,11.3
251025,Barnards Hill Ln,2023-06-13T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.9
251025,Barnards Hill Ln,2023-06-13T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.5
251025,Barnards Hill Ln,2023-06-13T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
251025,Barnards Hill Ln,2023-06-13T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
251025,Barnards Hill Ln,2023-06-13T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
251025,Barnards Hill Ln,2023-06-13T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
251025,Barnards Hill Ln,2023-06-13T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.47
251025,Barnards Hill Ln,2023-06-13T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.88
251025,Barnards Hill Ln,2023-06-13T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.55
251025,Barnards Hill Ln,2023-06-13T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,7.4
251025,Barnards Hill Ln,2023-06-13T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.2
251025,Barnards Hill Ln,2023-06-13T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.2
251025,Barnards Hill Ln,2023-06-13T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.2
251025,Barnards Hill Ln,2023-06-13T01:50:00.000+00:00,transformer,,Temperature,C,29.4
251025,Barnards Hill Ln,2023-06-13T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
251025,Barnards Hill Ln,2023-06-13T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.31
251025,Barnards Hill Ln,2023-06-13T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
251025,Barnards Hill Ln,2023-06-13T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.53
251025,Barnards Hill Ln,2023-06-13T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
251025,Barnards Hill Ln,2023-06-13T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
251025,Barnards Hill Ln,2023-06-13T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
251025,Barnards Hill Ln,2023-06-13T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
251025,Barnards Hill Ln,2023-06-13T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
251025,Barnards Hill Ln,2023-06-13T01:50:00.000+00:00,busbar,,L3 Active Power,kW,3.46
251025,Barnards Hill Ln,2023-06-13T01:50:00.000+00:00,busbar,,L2 Active Power,kW,4.23
251025,Barnards Hill Ln,2023-06-13T01:50:00.000+00:00,busbar,,L1 Active Power,kW,3.05
251025,Barnards Hill Ln,2023-06-13T01:50:00.000+00:00,busbar,,N Current (RMS),A,10.9
251025,Barnards Hill Ln,2023-06-13T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,15.5
251025,Barnards Hill Ln,2023-06-13T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,19.1
251025,Barnards Hill Ln,2023-06-13T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,16.0
251025,Barnards Hill Ln,2023-06-13T01:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.4
251025,Barnards Hill Ln,2023-06-13T01:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.21
251025,Barnards Hill Ln,2023-06-13T01:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.01
251025,Barnards Hill Ln,2023-06-13T01:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.48
251025,Barnards Hill Ln,2023-06-13T01:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.12
251025,Barnards Hill Ln,2023-06-13T01:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.27
251025,Barnards Hill Ln,2023-06-13T01:40:00.000+00:00,feeder,40.0,N Current (RMS),A,6.7
251025,Barnards Hill Ln,2023-06-13T01:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.6
251025,Barnards Hill Ln,2023-06-13T01:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.0
251025,Barnards Hill Ln,2023-06-13T01:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.0
251025,Barnards Hill Ln,2023-06-13T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
251025,Barnards Hill Ln,2023-06-13T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
251025,Barnards Hill Ln,2023-06-13T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
251025,Barnards Hill Ln,2023-06-13T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.03
251025,Barnards Hill Ln,2023-06-13T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.04
251025,Barnards Hill Ln,2023-06-13T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.05
251025,Barnards Hill Ln,2023-06-13T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,5.5
251025,Barnards Hill Ln,2023-06-13T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.5
251025,Barnards Hill Ln,2023-06-13T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.9
251025,Barnards Hill Ln,2023-06-13T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.7
251025,Barnards Hill Ln,2023-06-13T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
251025,Barnards Hill Ln,2023-06-13T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.58
251025,Barnards Hill Ln,2023-06-13T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
251025,Barnards Hill Ln,2023-06-13T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.6
251025,Barnards Hill Ln,2023-06-13T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.11
251025,Barnards Hill Ln,2023-06-13T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.05
251025,Barnards Hill Ln,2023-06-13T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,9.0
251025,Barnards Hill Ln,2023-06-13T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.9
251025,Barnards Hill Ln,2023-06-13T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.5
251025,Barnards Hill Ln,2023-06-13T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
251025,Barnards Hill Ln,2023-06-13T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
251025,Barnards Hill Ln,2023-06-13T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
251025,Barnards Hill Ln,2023-06-13T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
251025,Barnards Hill Ln,2023-06-13T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.53
251025,Barnards Hill Ln,2023-06-13T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.0
251025,Barnards Hill Ln,2023-06-13T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.6
251025,Barnards Hill Ln,2023-06-13T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,6.5
251025,Barnards Hill Ln,2023-06-13T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.4
251025,Barnards Hill Ln,2023-06-13T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.7
251025,Barnards Hill Ln,2023-06-13T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.2
251025,Barnards Hill Ln,2023-06-13T01:40:00.000+00:00,transformer,,Temperature,C,29.5
251025,Barnards Hill Ln,2023-06-13T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
251025,Barnards Hill Ln,2023-06-13T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.99
251025,Barnards Hill Ln,2023-06-13T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
251025,Barnards Hill Ln,2023-06-13T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
251025,Barnards Hill Ln,2023-06-13T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
251025,Barnards Hill Ln,2023-06-13T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
251025,Barnards Hill Ln,2023-06-13T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
251025,Barnards Hill Ln,2023-06-13T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
251025,Barnards Hill Ln,2023-06-13T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
251025,Barnards Hill Ln,2023-06-13T01:40:00.000+00:00,busbar,,L3 Active Power,kW,3.65
251025,Barnards Hill Ln,2023-06-13T01:40:00.000+00:00,busbar,,L2 Active Power,kW,4.28
251025,Barnards Hill Ln,2023-06-13T01:40:00.000+00:00,busbar,,L1 Active Power,kW,2.96
251025,Barnards Hill Ln,2023-06-13T01:40:00.000+00:00,busbar,,N Current (RMS),A,10.9
251025,Barnards Hill Ln,2023-06-13T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,16.1
251025,Barnards Hill Ln,2023-06-13T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,19.4
251025,Barnards Hill Ln,2023-06-13T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,15.5
251025,Barnards Hill Ln,2023-06-13T01:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.21
251025,Barnards Hill Ln,2023-06-13T01:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.12
251025,Barnards Hill Ln,2023-06-13T01:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.91
251025,Barnards Hill Ln,2023-06-13T01:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.55
251025,Barnards Hill Ln,2023-06-13T01:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.26
251025,Barnards Hill Ln,2023-06-13T01:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.38
251025,Barnards Hill Ln,2023-06-13T01:30:00.000+00:00,feeder,40.0,N Current (RMS),A,6.6
251025,Barnards Hill Ln,2023-06-13T01:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.7
251025,Barnards Hill Ln,2023-06-13T01:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.5
251025,Barnards Hill Ln,2023-06-13T01:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.2
251025,Barnards Hill Ln,2023-06-13T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
251025,Barnards Hill Ln,2023-06-13T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.07
251025,Barnards Hill Ln,2023-06-13T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.4
251025,Barnards Hill Ln,2023-06-13T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.35
251025,Barnards Hill Ln,2023-06-13T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.29
251025,Barnards Hill Ln,2023-06-13T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.12
251025,Barnards Hill Ln,2023-06-13T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,5.4
251025,Barnards Hill Ln,2023-06-13T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.8
251025,Barnards Hill Ln,2023-06-13T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.9
251025,Barnards Hill Ln,2023-06-13T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.8
251025,Barnards Hill Ln,2023-06-13T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.36
251025,Barnards Hill Ln,2023-06-13T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.57
251025,Barnards Hill Ln,2023-06-13T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
251025,Barnards Hill Ln,2023-06-13T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.29
251025,Barnards Hill Ln,2023-06-13T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.18
251025,Barnards Hill Ln,2023-06-13T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
251025,Barnards Hill Ln,2023-06-13T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,10.2
251025,Barnards Hill Ln,2023-06-13T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.2
251025,Barnards Hill Ln,2023-06-13T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.6
251025,Barnards Hill Ln,2023-06-13T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
251025,Barnards Hill Ln,2023-06-13T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
251025,Barnards Hill Ln,2023-06-13T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
251025,Barnards Hill Ln,2023-06-13T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
251025,Barnards Hill Ln,2023-06-13T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.59
251025,Barnards Hill Ln,2023-06-13T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.09
