Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251025,Barnards Hill Ln,2023-06-13T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.6
251025,Barnards Hill Ln,2023-06-13T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,4.4
251025,Barnards Hill Ln,2023-06-13T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.7
251025,Barnards Hill Ln,2023-06-13T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.9
251025,Barnards Hill Ln,2023-06-13T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.3
251025,Barnards Hill Ln,2023-06-13T01:30:00.000+00:00,transformer,,Temperature,C,29.5
251025,Barnards Hill Ln,2023-06-13T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
251025,Barnards Hill Ln,2023-06-13T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.87
251025,Barnards Hill Ln,2023-06-13T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
251025,Barnards Hill Ln,2023-06-13T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
251025,Barnards Hill Ln,2023-06-13T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
251025,Barnards Hill Ln,2023-06-13T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.19
251025,Barnards Hill Ln,2023-06-13T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
251025,Barnards Hill Ln,2023-06-13T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
251025,Barnards Hill Ln,2023-06-13T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
251025,Barnards Hill Ln,2023-06-13T01:30:00.000+00:00,busbar,,L3 Active Power,kW,3.78
251025,Barnards Hill Ln,2023-06-13T01:30:00.000+00:00,busbar,,L2 Active Power,kW,4.83
251025,Barnards Hill Ln,2023-06-13T01:30:00.000+00:00,busbar,,L1 Active Power,kW,3.13
251025,Barnards Hill Ln,2023-06-13T01:30:00.000+00:00,busbar,,N Current (RMS),A,12.6
251025,Barnards Hill Ln,2023-06-13T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,16.6
251025,Barnards Hill Ln,2023-06-13T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,21.1
251025,Barnards Hill Ln,2023-06-13T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,15.8
251025,Barnards Hill Ln,2023-06-13T01:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.29
251025,Barnards Hill Ln,2023-06-13T01:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.28
251025,Barnards Hill Ln,2023-06-13T01:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.96
251025,Barnards Hill Ln,2023-06-13T01:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.62
251025,Barnards Hill Ln,2023-06-13T01:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.09
251025,Barnards Hill Ln,2023-06-13T01:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.37
251025,Barnards Hill Ln,2023-06-13T01:20:00.000+00:00,feeder,40.0,N Current (RMS),A,7.6
251025,Barnards Hill Ln,2023-06-13T01:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.1
251025,Barnards Hill Ln,2023-06-13T01:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.9
251025,Barnards Hill Ln,2023-06-13T01:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.3
251025,Barnards Hill Ln,2023-06-13T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
251025,Barnards Hill Ln,2023-06-13T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.37
251025,Barnards Hill Ln,2023-06-13T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
251025,Barnards Hill Ln,2023-06-13T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.21
251025,Barnards Hill Ln,2023-06-13T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.61
251025,Barnards Hill Ln,2023-06-13T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.2
251025,Barnards Hill Ln,2023-06-13T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,7.4
251025,Barnards Hill Ln,2023-06-13T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.5
251025,Barnards Hill Ln,2023-06-13T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.2
251025,Barnards Hill Ln,2023-06-13T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.1
251025,Barnards Hill Ln,2023-06-13T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.3
251025,Barnards Hill Ln,2023-06-13T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.57
251025,Barnards Hill Ln,2023-06-13T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
251025,Barnards Hill Ln,2023-06-13T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.48
251025,Barnards Hill Ln,2023-06-13T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.15
251025,Barnards Hill Ln,2023-06-13T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
251025,Barnards Hill Ln,2023-06-13T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.3
251025,Barnards Hill Ln,2023-06-13T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.6
251025,Barnards Hill Ln,2023-06-13T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.6
251025,Barnards Hill Ln,2023-06-13T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
251025,Barnards Hill Ln,2023-06-13T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.06
251025,Barnards Hill Ln,2023-06-13T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
251025,Barnards Hill Ln,2023-06-13T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
251025,Barnards Hill Ln,2023-06-13T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.54
251025,Barnards Hill Ln,2023-06-13T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.89
251025,Barnards Hill Ln,2023-06-13T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.6
251025,Barnards Hill Ln,2023-06-13T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,7.1
251025,Barnards Hill Ln,2023-06-13T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.5
251025,Barnards Hill Ln,2023-06-13T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.2
251025,Barnards Hill Ln,2023-06-13T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.4
251025,Barnards Hill Ln,2023-06-13T01:20:00.000+00:00,transformer,,Temperature,C,29.6
251025,Barnards Hill Ln,2023-06-13T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
251025,Barnards Hill Ln,2023-06-13T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.69
251025,Barnards Hill Ln,2023-06-13T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
251025,Barnards Hill Ln,2023-06-13T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.96
251025,Barnards Hill Ln,2023-06-13T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
251025,Barnards Hill Ln,2023-06-13T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.96
251025,Barnards Hill Ln,2023-06-13T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
251025,Barnards Hill Ln,2023-06-13T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
251025,Barnards Hill Ln,2023-06-13T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
251025,Barnards Hill Ln,2023-06-13T01:20:00.000+00:00,busbar,,L3 Active Power,kW,3.86
251025,Barnards Hill Ln,2023-06-13T01:20:00.000+00:00,busbar,,L2 Active Power,kW,4.74
251025,Barnards Hill Ln,2023-06-13T01:20:00.000+00:00,busbar,,L1 Active Power,kW,3.2
251025,Barnards Hill Ln,2023-06-13T01:20:00.000+00:00,busbar,,N Current (RMS),A,13.2
251025,Barnards Hill Ln,2023-06-13T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,17.2
251025,Barnards Hill Ln,2023-06-13T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,20.7
251025,Barnards Hill Ln,2023-06-13T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,16.1
251025,Barnards Hill Ln,2023-06-13T01:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.48
251025,Barnards Hill Ln,2023-06-13T01:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.25
251025,Barnards Hill Ln,2023-06-13T01:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.01
251025,Barnards Hill Ln,2023-06-13T01:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.47
251025,Barnards Hill Ln,2023-06-13T01:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.18
251025,Barnards Hill Ln,2023-06-13T01:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.31
251025,Barnards Hill Ln,2023-06-13T01:10:00.000+00:00,feeder,40.0,N Current (RMS),A,7.3
251025,Barnards Hill Ln,2023-06-13T01:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.7
251025,Barnards Hill Ln,2023-06-13T01:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.3
251025,Barnards Hill Ln,2023-06-13T01:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.2
251025,Barnards Hill Ln,2023-06-13T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
251025,Barnards Hill Ln,2023-06-13T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.21
251025,Barnards Hill Ln,2023-06-13T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.45
251025,Barnards Hill Ln,2023-06-13T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.12
251025,Barnards Hill Ln,2023-06-13T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.65
251025,Barnards Hill Ln,2023-06-13T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.13
251025,Barnards Hill Ln,2023-06-13T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,7.7
251025,Barnards Hill Ln,2023-06-13T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.2
251025,Barnards Hill Ln,2023-06-13T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.3
251025,Barnards Hill Ln,2023-06-13T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.8
251025,Barnards Hill Ln,2023-06-13T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
251025,Barnards Hill Ln,2023-06-13T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.48
251025,Barnards Hill Ln,2023-06-13T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.15
251025,Barnards Hill Ln,2023-06-13T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.36
251025,Barnards Hill Ln,2023-06-13T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.32
251025,Barnards Hill Ln,2023-06-13T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.05
251025,Barnards Hill Ln,2023-06-13T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.3
251025,Barnards Hill Ln,2023-06-13T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.2
251025,Barnards Hill Ln,2023-06-13T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.5
251025,Barnards Hill Ln,2023-06-13T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.9
251025,Barnards Hill Ln,2023-06-13T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
251025,Barnards Hill Ln,2023-06-13T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
251025,Barnards Hill Ln,2023-06-13T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
251025,Barnards Hill Ln,2023-06-13T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.59
251025,Barnards Hill Ln,2023-06-13T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.85
251025,Barnards Hill Ln,2023-06-13T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.63
251025,Barnards Hill Ln,2023-06-13T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,8.4
251025,Barnards Hill Ln,2023-06-13T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.7
251025,Barnards Hill Ln,2023-06-13T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.3
251025,Barnards Hill Ln,2023-06-13T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.5
251025,Barnards Hill Ln,2023-06-13T01:10:00.000+00:00,transformer,,Temperature,C,29.6
251025,Barnards Hill Ln,2023-06-13T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
251025,Barnards Hill Ln,2023-06-13T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.47
251025,Barnards Hill Ln,2023-06-13T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
251025,Barnards Hill Ln,2023-06-13T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.79
251025,Barnards Hill Ln,2023-06-13T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
251025,Barnards Hill Ln,2023-06-13T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.76
251025,Barnards Hill Ln,2023-06-13T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
251025,Barnards Hill Ln,2023-06-13T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
251025,Barnards Hill Ln,2023-06-13T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
251025,Barnards Hill Ln,2023-06-13T01:10:00.000+00:00,busbar,,L3 Active Power,kW,3.55
251025,Barnards Hill Ln,2023-06-13T01:10:00.000+00:00,busbar,,L2 Active Power,kW,5.01
251025,Barnards Hill Ln,2023-06-13T01:10:00.000+00:00,busbar,,L1 Active Power,kW,3.13
251025,Barnards Hill Ln,2023-06-13T01:10:00.000+00:00,busbar,,N Current (RMS),A,14.3
251025,Barnards Hill Ln,2023-06-13T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,16.3
251025,Barnards Hill Ln,2023-06-13T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,21.9
251025,Barnards Hill Ln,2023-06-13T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,15.9
251025,Barnards Hill Ln,2023-06-13T01:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.53
251025,Barnards Hill Ln,2023-06-13T01:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.21
251025,Barnards Hill Ln,2023-06-13T01:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.97
251025,Barnards Hill Ln,2023-06-13T01:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.55
251025,Barnards Hill Ln,2023-06-13T01:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.34
251025,Barnards Hill Ln,2023-06-13T01:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.31
251025,Barnards Hill Ln,2023-06-13T01:00:00.000+00:00,feeder,40.0,N Current (RMS),A,4.7
251025,Barnards Hill Ln,2023-06-13T01:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.1
251025,Barnards Hill Ln,2023-06-13T01:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.8
251025,Barnards Hill Ln,2023-06-13T01:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.2
251025,Barnards Hill Ln,2023-06-13T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
251025,Barnards Hill Ln,2023-06-13T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.28
251025,Barnards Hill Ln,2023-06-13T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
251025,Barnards Hill Ln,2023-06-13T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.05
251025,Barnards Hill Ln,2023-06-13T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.63
251025,Barnards Hill Ln,2023-06-13T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.21
251025,Barnards Hill Ln,2023-06-13T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,6.2
251025,Barnards Hill Ln,2023-06-13T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.8
251025,Barnards Hill Ln,2023-06-13T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.2
251025,Barnards Hill Ln,2023-06-13T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.2
251025,Barnards Hill Ln,2023-06-13T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
251025,Barnards Hill Ln,2023-06-13T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.49
251025,Barnards Hill Ln,2023-06-13T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.1
251025,Barnards Hill Ln,2023-06-13T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.37
251025,Barnards Hill Ln,2023-06-13T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.28
251025,Barnards Hill Ln,2023-06-13T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.06
251025,Barnards Hill Ln,2023-06-13T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,12.1
251025,Barnards Hill Ln,2023-06-13T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.3
251025,Barnards Hill Ln,2023-06-13T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.4
251025,Barnards Hill Ln,2023-06-13T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
251025,Barnards Hill Ln,2023-06-13T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
251025,Barnards Hill Ln,2023-06-13T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
251025,Barnards Hill Ln,2023-06-13T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
251025,Barnards Hill Ln,2023-06-13T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.55
251025,Barnards Hill Ln,2023-06-13T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.0
251025,Barnards Hill Ln,2023-06-13T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.52
251025,Barnards Hill Ln,2023-06-13T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,5.8
251025,Barnards Hill Ln,2023-06-13T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.6
251025,Barnards Hill Ln,2023-06-13T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.9
251025,Barnards Hill Ln,2023-06-13T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.2
251025,Barnards Hill Ln,2023-06-13T01:00:00.000+00:00,transformer,,Temperature,C,29.7
251025,Barnards Hill Ln,2023-06-13T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
251025,Barnards Hill Ln,2023-06-13T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.3
251025,Barnards Hill Ln,2023-06-13T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
251025,Barnards Hill Ln,2023-06-13T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.65
251025,Barnards Hill Ln,2023-06-13T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
251025,Barnards Hill Ln,2023-06-13T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.56
251025,Barnards Hill Ln,2023-06-13T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
251025,Barnards Hill Ln,2023-06-13T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
251025,Barnards Hill Ln,2023-06-13T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
251025,Barnards Hill Ln,2023-06-13T01:00:00.000+00:00,busbar,,L3 Active Power,kW,3.52
251025,Barnards Hill Ln,2023-06-13T01:00:00.000+00:00,busbar,,L2 Active Power,kW,5.25
251025,Barnards Hill Ln,2023-06-13T01:00:00.000+00:00,busbar,,L1 Active Power,kW,3.12
251025,Barnards Hill Ln,2023-06-13T01:00:00.000+00:00,busbar,,N Current (RMS),A,16.0
251025,Barnards Hill Ln,2023-06-13T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,16.3
251025,Barnards Hill Ln,2023-06-13T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,22.8
251025,Barnards Hill Ln,2023-06-13T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,16.1
251025,Barnards Hill Ln,2023-06-13T00:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.47
251025,Barnards Hill Ln,2023-06-13T00:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.14
251025,Barnards Hill Ln,2023-06-13T00:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.92
251025,Barnards Hill Ln,2023-06-13T00:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.49
251025,Barnards Hill Ln,2023-06-13T00:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.27
251025,Barnards Hill Ln,2023-06-13T00:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.34
251025,Barnards Hill Ln,2023-06-13T00:50:00.000+00:00,feeder,40.0,N Current (RMS),A,4.6
251025,Barnards Hill Ln,2023-06-13T00:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.8
251025,Barnards Hill Ln,2023-06-13T00:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.5
251025,Barnards Hill Ln,2023-06-13T00:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.2
251025,Barnards Hill Ln,2023-06-13T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
251025,Barnards Hill Ln,2023-06-13T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
251025,Barnards Hill Ln,2023-06-13T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
251025,Barnards Hill Ln,2023-06-13T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.13
251025,Barnards Hill Ln,2023-06-13T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.29
251025,Barnards Hill Ln,2023-06-13T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.15
251025,Barnards Hill Ln,2023-06-13T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,5.0
251025,Barnards Hill Ln,2023-06-13T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.1
251025,Barnards Hill Ln,2023-06-13T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.9
251025,Barnards Hill Ln,2023-06-13T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.9
251025,Barnards Hill Ln,2023-06-13T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
251025,Barnards Hill Ln,2023-06-13T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.49
251025,Barnards Hill Ln,2023-06-13T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.12
251025,Barnards Hill Ln,2023-06-13T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.47
251025,Barnards Hill Ln,2023-06-13T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.28
251025,Barnards Hill Ln,2023-06-13T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.11
251025,Barnards Hill Ln,2023-06-13T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,11.1
251025,Barnards Hill Ln,2023-06-13T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.5
251025,Barnards Hill Ln,2023-06-13T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.4
251025,Barnards Hill Ln,2023-06-13T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.9
251025,Barnards Hill Ln,2023-06-13T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
251025,Barnards Hill Ln,2023-06-13T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
251025,Barnards Hill Ln,2023-06-13T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
251025,Barnards Hill Ln,2023-06-13T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.68
251025,Barnards Hill Ln,2023-06-13T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.32
251025,Barnards Hill Ln,2023-06-13T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.55
251025,Barnards Hill Ln,2023-06-13T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,3.9
251025,Barnards Hill Ln,2023-06-13T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.1
251025,Barnards Hill Ln,2023-06-13T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.7
251025,Barnards Hill Ln,2023-06-13T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.1
251025,Barnards Hill Ln,2023-06-13T00:50:00.000+00:00,transformer,,Temperature,C,29.8
251025,Barnards Hill Ln,2023-06-13T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
251025,Barnards Hill Ln,2023-06-13T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.63
251025,Barnards Hill Ln,2023-06-13T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
251025,Barnards Hill Ln,2023-06-13T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.97
251025,Barnards Hill Ln,2023-06-13T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
251025,Barnards Hill Ln,2023-06-13T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
251025,Barnards Hill Ln,2023-06-13T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
251025,Barnards Hill Ln,2023-06-13T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
251025,Barnards Hill Ln,2023-06-13T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
251025,Barnards Hill Ln,2023-06-13T00:50:00.000+00:00,busbar,,L3 Active Power,kW,3.77
251025,Barnards Hill Ln,2023-06-13T00:50:00.000+00:00,busbar,,L2 Active Power,kW,5.16
251025,Barnards Hill Ln,2023-06-13T00:50:00.000+00:00,busbar,,L1 Active Power,kW,3.15
251025,Barnards Hill Ln,2023-06-13T00:50:00.000+00:00,busbar,,N Current (RMS),A,16.3
251025,Barnards Hill Ln,2023-06-13T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,17.1
251025,Barnards Hill Ln,2023-06-13T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,22.4
251025,Barnards Hill Ln,2023-06-13T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,15.8
251025,Barnards Hill Ln,2023-06-13T00:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
251025,Barnards Hill Ln,2023-06-13T00:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
251025,Barnards Hill Ln,2023-06-13T00:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.9
251025,Barnards Hill Ln,2023-06-13T00:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.8
251025,Barnards Hill Ln,2023-06-13T00:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.41
251025,Barnards Hill Ln,2023-06-13T00:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.51
251025,Barnards Hill Ln,2023-06-13T00:40:00.000+00:00,feeder,40.0,N Current (RMS),A,6.1
251025,Barnards Hill Ln,2023-06-13T00:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.8
251025,Barnards Hill Ln,2023-06-13T00:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.0
251025,Barnards Hill Ln,2023-06-13T00:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.6
251025,Barnards Hill Ln,2023-06-13T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
251025,Barnards Hill Ln,2023-06-13T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
251025,Barnards Hill Ln,2023-06-13T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
251025,Barnards Hill Ln,2023-06-13T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.27
251025,Barnards Hill Ln,2023-06-13T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.15
251025,Barnards Hill Ln,2023-06-13T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.19
251025,Barnards Hill Ln,2023-06-13T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,4.6
251025,Barnards Hill Ln,2023-06-13T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.5
251025,Barnards Hill Ln,2023-06-13T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.3
251025,Barnards Hill Ln,2023-06-13T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.1
251025,Barnards Hill Ln,2023-06-13T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
251025,Barnards Hill Ln,2023-06-13T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
251025,Barnards Hill Ln,2023-06-13T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.12
251025,Barnards Hill Ln,2023-06-13T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.53
251025,Barnards Hill Ln,2023-06-13T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.29
251025,Barnards Hill Ln,2023-06-13T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.09
251025,Barnards Hill Ln,2023-06-13T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,11.1
251025,Barnards Hill Ln,2023-06-13T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.6
251025,Barnards Hill Ln,2023-06-13T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.5
251025,Barnards Hill Ln,2023-06-13T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.9
251025,Barnards Hill Ln,2023-06-13T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
251025,Barnards Hill Ln,2023-06-13T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
251025,Barnards Hill Ln,2023-06-13T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
251025,Barnards Hill Ln,2023-06-13T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.65
251025,Barnards Hill Ln,2023-06-13T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.95
251025,Barnards Hill Ln,2023-06-13T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
251025,Barnards Hill Ln,2023-06-13T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,3.4
251025,Barnards Hill Ln,2023-06-13T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.0
251025,Barnards Hill Ln,2023-06-13T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.8
251025,Barnards Hill Ln,2023-06-13T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.1
251025,Barnards Hill Ln,2023-06-13T00:40:00.000+00:00,transformer,,Temperature,C,29.8
251025,Barnards Hill Ln,2023-06-13T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
251025,Barnards Hill Ln,2023-06-13T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.29
251025,Barnards Hill Ln,2023-06-13T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
251025,Barnards Hill Ln,2023-06-13T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.75
251025,Barnards Hill Ln,2023-06-13T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
251025,Barnards Hill Ln,2023-06-13T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.61
251025,Barnards Hill Ln,2023-06-13T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
251025,Barnards Hill Ln,2023-06-13T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
251025,Barnards Hill Ln,2023-06-13T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
251025,Barnards Hill Ln,2023-06-13T00:40:00.000+00:00,busbar,,L3 Active Power,kW,4.25
251025,Barnards Hill Ln,2023-06-13T00:40:00.000+00:00,busbar,,L2 Active Power,kW,4.81
251025,Barnards Hill Ln,2023-06-13T00:40:00.000+00:00,busbar,,L1 Active Power,kW,3.29
251025,Barnards Hill Ln,2023-06-13T00:40:00.000+00:00,busbar,,N Current (RMS),A,13.6
251025,Barnards Hill Ln,2023-06-13T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,18.5
251025,Barnards Hill Ln,2023-06-13T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,21.1
251025,Barnards Hill Ln,2023-06-13T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,16.4
251025,Barnards Hill Ln,2023-06-13T00:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.02
251025,Barnards Hill Ln,2023-06-13T00:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.16
251025,Barnards Hill Ln,2023-06-13T00:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.06
251025,Barnards Hill Ln,2023-06-13T00:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.86
251025,Barnards Hill Ln,2023-06-13T00:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.35
251025,Barnards Hill Ln,2023-06-13T00:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.28
251025,Barnards Hill Ln,2023-06-13T00:30:00.000+00:00,feeder,40.0,N Current (RMS),A,8.4
251025,Barnards Hill Ln,2023-06-13T00:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.0
251025,Barnards Hill Ln,2023-06-13T00:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.9
251025,Barnards Hill Ln,2023-06-13T00:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.3
251025,Barnards Hill Ln,2023-06-13T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
251025,Barnards Hill Ln,2023-06-13T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.06
251025,Barnards Hill Ln,2023-06-13T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.48
251025,Barnards Hill Ln,2023-06-13T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.12
251025,Barnards Hill Ln,2023-06-13T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.26
251025,Barnards Hill Ln,2023-06-13T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.18
251025,Barnards Hill Ln,2023-06-13T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,5.2
251025,Barnards Hill Ln,2023-06-13T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.1
251025,Barnards Hill Ln,2023-06-13T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.7
251025,Barnards Hill Ln,2023-06-13T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.1
251025,Barnards Hill Ln,2023-06-13T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
251025,Barnards Hill Ln,2023-06-13T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.54
251025,Barnards Hill Ln,2023-06-13T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.31
251025,Barnards Hill Ln,2023-06-13T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.62
251025,Barnards Hill Ln,2023-06-13T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.24
251025,Barnards Hill Ln,2023-06-13T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.24
251025,Barnards Hill Ln,2023-06-13T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,11.4
251025,Barnards Hill Ln,2023-06-13T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.9
251025,Barnards Hill Ln,2023-06-13T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.6
251025,Barnards Hill Ln,2023-06-13T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.7
251025,Barnards Hill Ln,2023-06-13T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.08
251025,Barnards Hill Ln,2023-06-13T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.67
251025,Barnards Hill Ln,2023-06-13T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
251025,Barnards Hill Ln,2023-06-13T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.47
251025,Barnards Hill Ln,2023-06-13T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.71
251025,Barnards Hill Ln,2023-06-13T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.58
251025,Barnards Hill Ln,2023-06-13T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,5.2
251025,Barnards Hill Ln,2023-06-13T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.2
251025,Barnards Hill Ln,2023-06-13T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.3
251025,Barnards Hill Ln,2023-06-13T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.3
251025,Barnards Hill Ln,2023-06-13T00:30:00.000+00:00,transformer,,Temperature,C,29.9
251025,Barnards Hill Ln,2023-06-13T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
251025,Barnards Hill Ln,2023-06-13T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.2
251025,Barnards Hill Ln,2023-06-13T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
251025,Barnards Hill Ln,2023-06-13T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
251025,Barnards Hill Ln,2023-06-13T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
251025,Barnards Hill Ln,2023-06-13T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.55
251025,Barnards Hill Ln,2023-06-13T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
251025,Barnards Hill Ln,2023-06-13T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
251025,Barnards Hill Ln,2023-06-13T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
251025,Barnards Hill Ln,2023-06-13T00:30:00.000+00:00,busbar,,L3 Active Power,kW,4.08
251025,Barnards Hill Ln,2023-06-13T00:30:00.000+00:00,busbar,,L2 Active Power,kW,4.56
251025,Barnards Hill Ln,2023-06-13T00:30:00.000+00:00,busbar,,L1 Active Power,kW,3.28
251025,Barnards Hill Ln,2023-06-13T00:30:00.000+00:00,busbar,,N Current (RMS),A,12.0
251025,Barnards Hill Ln,2023-06-13T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,17.8
251025,Barnards Hill Ln,2023-06-13T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,20.5
251025,Barnards Hill Ln,2023-06-13T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,16.3
251025,Barnards Hill Ln,2023-06-13T00:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.19
251025,Barnards Hill Ln,2023-06-13T00:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.28
251025,Barnards Hill Ln,2023-06-13T00:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.06
251025,Barnards Hill Ln,2023-06-13T00:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.64
251025,Barnards Hill Ln,2023-06-13T00:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.2
251025,Barnards Hill Ln,2023-06-13T00:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.2
251025,Barnards Hill Ln,2023-06-13T00:20:00.000+00:00,feeder,40.0,N Current (RMS),A,10.9
251025,Barnards Hill Ln,2023-06-13T00:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.2
251025,Barnards Hill Ln,2023-06-13T00:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.4
251025,Barnards Hill Ln,2023-06-13T00:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.1
251025,Barnards Hill Ln,2023-06-13T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.56
251025,Barnards Hill Ln,2023-06-13T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
251025,Barnards Hill Ln,2023-06-13T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.42
251025,Barnards Hill Ln,2023-06-13T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.08
251025,Barnards Hill Ln,2023-06-13T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.38
251025,Barnards Hill Ln,2023-06-13T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.35
251025,Barnards Hill Ln,2023-06-13T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,6.8
251025,Barnards Hill Ln,2023-06-13T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.3
251025,Barnards Hill Ln,2023-06-13T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.3
251025,Barnards Hill Ln,2023-06-13T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.6
251025,Barnards Hill Ln,2023-06-13T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
251025,Barnards Hill Ln,2023-06-13T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.58
251025,Barnards Hill Ln,2023-06-13T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.24
251025,Barnards Hill Ln,2023-06-13T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.64
251025,Barnards Hill Ln,2023-06-13T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.2
251025,Barnards Hill Ln,2023-06-13T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.28
251025,Barnards Hill Ln,2023-06-13T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,10.3
251025,Barnards Hill Ln,2023-06-13T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.9
251025,Barnards Hill Ln,2023-06-13T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.6
251025,Barnards Hill Ln,2023-06-13T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.6
251025,Barnards Hill Ln,2023-06-13T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
251025,Barnards Hill Ln,2023-06-13T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
251025,Barnards Hill Ln,2023-06-13T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
251025,Barnards Hill Ln,2023-06-13T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.63
251025,Barnards Hill Ln,2023-06-13T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.83
251025,Barnards Hill Ln,2023-06-13T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.55
251025,Barnards Hill Ln,2023-06-13T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,7.1
251025,Barnards Hill Ln,2023-06-13T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.9
251025,Barnards Hill Ln,2023-06-13T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.5
251025,Barnards Hill Ln,2023-06-13T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.3
251025,Barnards Hill Ln,2023-06-13T00:20:00.000+00:00,transformer,,Temperature,C,29.9
251025,Barnards Hill Ln,2023-06-13T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
251025,Barnards Hill Ln,2023-06-13T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.37
251025,Barnards Hill Ln,2023-06-13T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
251025,Barnards Hill Ln,2023-06-13T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.89
251025,Barnards Hill Ln,2023-06-13T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
251025,Barnards Hill Ln,2023-06-13T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.65
251025,Barnards Hill Ln,2023-06-13T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
251025,Barnards Hill Ln,2023-06-13T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
251025,Barnards Hill Ln,2023-06-13T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
251025,Barnards Hill Ln,2023-06-13T00:20:00.000+00:00,busbar,,L3 Active Power,kW,4.0
251025,Barnards Hill Ln,2023-06-13T00:20:00.000+00:00,busbar,,L2 Active Power,kW,4.62
251025,Barnards Hill Ln,2023-06-13T00:20:00.000+00:00,busbar,,L1 Active Power,kW,3.38
251025,Barnards Hill Ln,2023-06-13T00:20:00.000+00:00,busbar,,N Current (RMS),A,11.5
251025,Barnards Hill Ln,2023-06-13T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,17.6
251025,Barnards Hill Ln,2023-06-13T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,21.2
251025,Barnards Hill Ln,2023-06-13T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,16.8
251025,Barnards Hill Ln,2023-06-13T00:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.02
251025,Barnards Hill Ln,2023-06-13T00:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.15
251025,Barnards Hill Ln,2023-06-13T00:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.01
251025,Barnards Hill Ln,2023-06-13T00:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.81
251025,Barnards Hill Ln,2023-06-13T00:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.49
251025,Barnards Hill Ln,2023-06-13T00:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.28
251025,Barnards Hill Ln,2023-06-13T00:10:00.000+00:00,feeder,40.0,N Current (RMS),A,11.1
251025,Barnards Hill Ln,2023-06-13T00:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.8
251025,Barnards Hill Ln,2023-06-13T00:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.4
251025,Barnards Hill Ln,2023-06-13T00:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.2
251025,Barnards Hill Ln,2023-06-13T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.6
251025,Barnards Hill Ln,2023-06-13T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
251025,Barnards Hill Ln,2023-06-13T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.36
251025,Barnards Hill Ln,2023-06-13T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.95
251025,Barnards Hill Ln,2023-06-13T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.38
251025,Barnards Hill Ln,2023-06-13T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.51
251025,Barnards Hill Ln,2023-06-13T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,7.4
251025,Barnards Hill Ln,2023-06-13T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.9
251025,Barnards Hill Ln,2023-06-13T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.4
251025,Barnards Hill Ln,2023-06-13T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.0
251025,Barnards Hill Ln,2023-06-13T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
251025,Barnards Hill Ln,2023-06-13T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.59
251025,Barnards Hill Ln,2023-06-13T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.19
251025,Barnards Hill Ln,2023-06-13T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.58
251025,Barnards Hill Ln,2023-06-13T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.19
251025,Barnards Hill Ln,2023-06-13T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.26
251025,Barnards Hill Ln,2023-06-13T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,10.7
251025,Barnards Hill Ln,2023-06-13T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.7
251025,Barnards Hill Ln,2023-06-13T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.7
251025,Barnards Hill Ln,2023-06-13T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.5
251025,Barnards Hill Ln,2023-06-13T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
251025,Barnards Hill Ln,2023-06-13T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
251025,Barnards Hill Ln,2023-06-13T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
251025,Barnards Hill Ln,2023-06-13T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.62
251025,Barnards Hill Ln,2023-06-13T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.94
251025,Barnards Hill Ln,2023-06-13T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.7
251025,Barnards Hill Ln,2023-06-13T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,7.0
251025,Barnards Hill Ln,2023-06-13T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.8
251025,Barnards Hill Ln,2023-06-13T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.5
251025,Barnards Hill Ln,2023-06-13T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.5
251025,Barnards Hill Ln,2023-06-13T00:10:00.000+00:00,transformer,,Temperature,C,30.0
251025,Barnards Hill Ln,2023-06-13T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
251025,Barnards Hill Ln,2023-06-13T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.98
251025,Barnards Hill Ln,2023-06-13T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
251025,Barnards Hill Ln,2023-06-13T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.43
251025,Barnards Hill Ln,2023-06-13T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
251025,Barnards Hill Ln,2023-06-13T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.2
251025,Barnards Hill Ln,2023-06-13T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
251025,Barnards Hill Ln,2023-06-13T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
251025,Barnards Hill Ln,2023-06-13T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
251025,Barnards Hill Ln,2023-06-13T00:10:00.000+00:00,busbar,,L3 Active Power,kW,3.96
251025,Barnards Hill Ln,2023-06-13T00:10:00.000+00:00,busbar,,L2 Active Power,kW,5.01
251025,Barnards Hill Ln,2023-06-13T00:10:00.000+00:00,busbar,,L1 Active Power,kW,3.74
251025,Barnards Hill Ln,2023-06-13T00:10:00.000+00:00,busbar,,N Current (RMS),A,11.7
251025,Barnards Hill Ln,2023-06-13T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,17.5
251025,Barnards Hill Ln,2023-06-13T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,22.4
251025,Barnards Hill Ln,2023-06-13T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,17.7
251025,Barnards Hill Ln,2023-06-13T00:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.12
251025,Barnards Hill Ln,2023-06-13T00:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.26
251025,Barnards Hill Ln,2023-06-13T00:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.96
251025,Barnards Hill Ln,2023-06-13T00:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.0
251025,Barnards Hill Ln,2023-06-13T00:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.36
251025,Barnards Hill Ln,2023-06-13T00:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.29
251025,Barnards Hill Ln,2023-06-13T00:00:00.000+00:00,feeder,40.0,N Current (RMS),A,9.7
251025,Barnards Hill Ln,2023-06-13T00:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.6
251025,Barnards Hill Ln,2023-06-13T00:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.0
251025,Barnards Hill Ln,2023-06-13T00:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.1
251025,Barnards Hill Ln,2023-06-13T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
251025,Barnards Hill Ln,2023-06-13T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.2
251025,Barnards Hill Ln,2023-06-13T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.42
251025,Barnards Hill Ln,2023-06-13T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.19
251025,Barnards Hill Ln,2023-06-13T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.68
251025,Barnards Hill Ln,2023-06-13T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.58
251025,Barnards Hill Ln,2023-06-13T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,6.3
251025,Barnards Hill Ln,2023-06-13T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.3
251025,Barnards Hill Ln,2023-06-13T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.5
251025,Barnards Hill Ln,2023-06-13T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.5
251025,Barnards Hill Ln,2023-06-13T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
251025,Barnards Hill Ln,2023-06-13T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.59
251025,Barnards Hill Ln,2023-06-13T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.22
251025,Barnards Hill Ln,2023-06-13T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.5
251025,Barnards Hill Ln,2023-06-13T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.23
251025,Barnards Hill Ln,2023-06-13T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.31
251025,Barnards Hill Ln,2023-06-13T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,6.7
251025,Barnards Hill Ln,2023-06-13T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.4
251025,Barnards Hill Ln,2023-06-13T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.7
251025,Barnards Hill Ln,2023-06-13T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.7
251025,Barnards Hill Ln,2023-06-13T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
251025,Barnards Hill Ln,2023-06-13T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
251025,Barnards Hill Ln,2023-06-13T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
251025,Barnards Hill Ln,2023-06-13T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.65
251025,Barnards Hill Ln,2023-06-13T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.96
251025,Barnards Hill Ln,2023-06-13T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.69
251025,Barnards Hill Ln,2023-06-13T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,5.4
251025,Barnards Hill Ln,2023-06-13T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.0
251025,Barnards Hill Ln,2023-06-13T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.6
251025,Barnards Hill Ln,2023-06-13T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.4
251025,Barnards Hill Ln,2023-06-13T00:00:00.000+00:00,transformer,,Temperature,C,30.1
251025,Barnards Hill Ln,2023-06-13T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
251025,Barnards Hill Ln,2023-06-13T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.03
251025,Barnards Hill Ln,2023-06-13T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
251025,Barnards Hill Ln,2023-06-13T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.49
251025,Barnards Hill Ln,2023-06-13T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
251025,Barnards Hill Ln,2023-06-13T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.2
251025,Barnards Hill Ln,2023-06-13T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
251025,Barnards Hill Ln,2023-06-13T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
251025,Barnards Hill Ln,2023-06-13T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
251025,Barnards Hill Ln,2023-06-13T00:00:00.000+00:00,busbar,,L3 Active Power,kW,4.34
