Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251025,Barnards Hill Ln,2023-06-13T00:00:00.000+00:00,busbar,,L2 Active Power,kW,5.24
251025,Barnards Hill Ln,2023-06-13T00:00:00.000+00:00,busbar,,L1 Active Power,kW,3.86
251025,Barnards Hill Ln,2023-06-13T00:00:00.000+00:00,busbar,,N Current (RMS),A,12.7
251025,Barnards Hill Ln,2023-06-13T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,18.9
251025,Barnards Hill Ln,2023-06-13T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,22.9
251025,Barnards Hill Ln,2023-06-13T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,18.2
251025,Barnards Hill Ln,2023-06-14T23:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.11
251025,Barnards Hill Ln,2023-06-14T23:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.06
251025,Barnards Hill Ln,2023-06-14T23:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.84
251025,Barnards Hill Ln,2023-06-14T23:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.86
251025,Barnards Hill Ln,2023-06-14T23:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.37
251025,Barnards Hill Ln,2023-06-14T23:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.44
251025,Barnards Hill Ln,2023-06-14T23:50:00.000+00:00,feeder,40.0,N Current (RMS),A,7.6
251025,Barnards Hill Ln,2023-06-14T23:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.0
251025,Barnards Hill Ln,2023-06-14T23:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.8
251025,Barnards Hill Ln,2023-06-14T23:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.2
251025,Barnards Hill Ln,2023-06-14T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
251025,Barnards Hill Ln,2023-06-14T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.06
251025,Barnards Hill Ln,2023-06-14T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
251025,Barnards Hill Ln,2023-06-14T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.33
251025,Barnards Hill Ln,2023-06-14T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.31
251025,Barnards Hill Ln,2023-06-14T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.09
251025,Barnards Hill Ln,2023-06-14T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,4.7
251025,Barnards Hill Ln,2023-06-14T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.7
251025,Barnards Hill Ln,2023-06-14T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.9
251025,Barnards Hill Ln,2023-06-14T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.1
251025,Barnards Hill Ln,2023-06-14T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
251025,Barnards Hill Ln,2023-06-14T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.54
251025,Barnards Hill Ln,2023-06-14T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.16
251025,Barnards Hill Ln,2023-06-14T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.54
251025,Barnards Hill Ln,2023-06-14T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.32
251025,Barnards Hill Ln,2023-06-14T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.2
251025,Barnards Hill Ln,2023-06-14T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,6.1
251025,Barnards Hill Ln,2023-06-14T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.5
251025,Barnards Hill Ln,2023-06-14T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.7
251025,Barnards Hill Ln,2023-06-14T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.2
251025,Barnards Hill Ln,2023-06-14T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
251025,Barnards Hill Ln,2023-06-14T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
251025,Barnards Hill Ln,2023-06-14T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.55
251025,Barnards Hill Ln,2023-06-14T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.53
251025,Barnards Hill Ln,2023-06-14T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.1
251025,Barnards Hill Ln,2023-06-14T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.85
251025,Barnards Hill Ln,2023-06-14T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,3.9
251025,Barnards Hill Ln,2023-06-14T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.5
251025,Barnards Hill Ln,2023-06-14T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.9
251025,Barnards Hill Ln,2023-06-14T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.3
251025,Barnards Hill Ln,2023-06-14T23:50:00.000+00:00,transformer,,Temperature,C,31.4
251025,Barnards Hill Ln,2023-06-14T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
251025,Barnards Hill Ln,2023-06-14T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
251025,Barnards Hill Ln,2023-06-14T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
251025,Barnards Hill Ln,2023-06-14T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.21
251025,Barnards Hill Ln,2023-06-14T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
251025,Barnards Hill Ln,2023-06-14T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.83
251025,Barnards Hill Ln,2023-06-14T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
251025,Barnards Hill Ln,2023-06-14T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
251025,Barnards Hill Ln,2023-06-14T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
251025,Barnards Hill Ln,2023-06-14T23:50:00.000+00:00,busbar,,L3 Active Power,kW,4.27
251025,Barnards Hill Ln,2023-06-14T23:50:00.000+00:00,busbar,,L2 Active Power,kW,5.1
251025,Barnards Hill Ln,2023-06-14T23:50:00.000+00:00,busbar,,L1 Active Power,kW,3.58
251025,Barnards Hill Ln,2023-06-14T23:50:00.000+00:00,busbar,,N Current (RMS),A,11.6
251025,Barnards Hill Ln,2023-06-14T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,18.4
251025,Barnards Hill Ln,2023-06-14T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,22.0
251025,Barnards Hill Ln,2023-06-14T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,16.9
251025,Barnards Hill Ln,2023-06-14T23:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.06
251025,Barnards Hill Ln,2023-06-14T23:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.13
251025,Barnards Hill Ln,2023-06-14T23:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.93
251025,Barnards Hill Ln,2023-06-14T23:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.08
251025,Barnards Hill Ln,2023-06-14T23:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.24
251025,Barnards Hill Ln,2023-06-14T23:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.33
251025,Barnards Hill Ln,2023-06-14T23:40:00.000+00:00,feeder,40.0,N Current (RMS),A,6.4
251025,Barnards Hill Ln,2023-06-14T23:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.8
251025,Barnards Hill Ln,2023-06-14T23:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.4
251025,Barnards Hill Ln,2023-06-14T23:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.0
251025,Barnards Hill Ln,2023-06-14T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
251025,Barnards Hill Ln,2023-06-14T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
251025,Barnards Hill Ln,2023-06-14T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
251025,Barnards Hill Ln,2023-06-14T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.37
251025,Barnards Hill Ln,2023-06-14T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.56
251025,Barnards Hill Ln,2023-06-14T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.14
251025,Barnards Hill Ln,2023-06-14T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,4.8
251025,Barnards Hill Ln,2023-06-14T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.8
251025,Barnards Hill Ln,2023-06-14T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.8
251025,Barnards Hill Ln,2023-06-14T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.4
251025,Barnards Hill Ln,2023-06-14T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
251025,Barnards Hill Ln,2023-06-14T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.54
251025,Barnards Hill Ln,2023-06-14T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.12
251025,Barnards Hill Ln,2023-06-14T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.94
251025,Barnards Hill Ln,2023-06-14T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.24
251025,Barnards Hill Ln,2023-06-14T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.19
251025,Barnards Hill Ln,2023-06-14T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,6.7
251025,Barnards Hill Ln,2023-06-14T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.2
251025,Barnards Hill Ln,2023-06-14T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.6
251025,Barnards Hill Ln,2023-06-14T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.1
251025,Barnards Hill Ln,2023-06-14T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
251025,Barnards Hill Ln,2023-06-14T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
251025,Barnards Hill Ln,2023-06-14T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
251025,Barnards Hill Ln,2023-06-14T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.49
251025,Barnards Hill Ln,2023-06-14T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.12
251025,Barnards Hill Ln,2023-06-14T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.83
251025,Barnards Hill Ln,2023-06-14T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,4.7
251025,Barnards Hill Ln,2023-06-14T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.3
251025,Barnards Hill Ln,2023-06-14T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.0
251025,Barnards Hill Ln,2023-06-14T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.1
251025,Barnards Hill Ln,2023-06-14T23:40:00.000+00:00,transformer,,Temperature,C,31.5
251025,Barnards Hill Ln,2023-06-14T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
251025,Barnards Hill Ln,2023-06-14T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
251025,Barnards Hill Ln,2023-06-14T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
251025,Barnards Hill Ln,2023-06-14T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
251025,Barnards Hill Ln,2023-06-14T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
251025,Barnards Hill Ln,2023-06-14T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
251025,Barnards Hill Ln,2023-06-14T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
251025,Barnards Hill Ln,2023-06-14T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
251025,Barnards Hill Ln,2023-06-14T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
251025,Barnards Hill Ln,2023-06-14T23:40:00.000+00:00,busbar,,L3 Active Power,kW,4.88
251025,Barnards Hill Ln,2023-06-14T23:40:00.000+00:00,busbar,,L2 Active Power,kW,5.15
251025,Barnards Hill Ln,2023-06-14T23:40:00.000+00:00,busbar,,L1 Active Power,kW,3.49
251025,Barnards Hill Ln,2023-06-14T23:40:00.000+00:00,busbar,,N Current (RMS),A,12.6
251025,Barnards Hill Ln,2023-06-14T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,20.8
251025,Barnards Hill Ln,2023-06-14T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,22.4
251025,Barnards Hill Ln,2023-06-14T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,16.8
251025,Barnards Hill Ln,2023-06-14T23:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.12
251025,Barnards Hill Ln,2023-06-14T23:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.2
251025,Barnards Hill Ln,2023-06-14T23:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.92
251025,Barnards Hill Ln,2023-06-14T23:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.95
251025,Barnards Hill Ln,2023-06-14T23:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.28
251025,Barnards Hill Ln,2023-06-14T23:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.14
251025,Barnards Hill Ln,2023-06-14T23:30:00.000+00:00,feeder,40.0,N Current (RMS),A,4.9
251025,Barnards Hill Ln,2023-06-14T23:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.3
251025,Barnards Hill Ln,2023-06-14T23:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.5
251025,Barnards Hill Ln,2023-06-14T23:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.4
251025,Barnards Hill Ln,2023-06-14T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
251025,Barnards Hill Ln,2023-06-14T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
251025,Barnards Hill Ln,2023-06-14T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.48
251025,Barnards Hill Ln,2023-06-14T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.4
251025,Barnards Hill Ln,2023-06-14T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.77
251025,Barnards Hill Ln,2023-06-14T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.2
251025,Barnards Hill Ln,2023-06-14T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,5.6
251025,Barnards Hill Ln,2023-06-14T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.1
251025,Barnards Hill Ln,2023-06-14T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.6
251025,Barnards Hill Ln,2023-06-14T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.6
251025,Barnards Hill Ln,2023-06-14T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
251025,Barnards Hill Ln,2023-06-14T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.54
251025,Barnards Hill Ln,2023-06-14T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.14
251025,Barnards Hill Ln,2023-06-14T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.06
251025,Barnards Hill Ln,2023-06-14T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.21
251025,Barnards Hill Ln,2023-06-14T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.21
251025,Barnards Hill Ln,2023-06-14T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,9.6
251025,Barnards Hill Ln,2023-06-14T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.6
251025,Barnards Hill Ln,2023-06-14T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.5
251025,Barnards Hill Ln,2023-06-14T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.2
251025,Barnards Hill Ln,2023-06-14T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
251025,Barnards Hill Ln,2023-06-14T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
251025,Barnards Hill Ln,2023-06-14T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
251025,Barnards Hill Ln,2023-06-14T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.57
251025,Barnards Hill Ln,2023-06-14T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.13
251025,Barnards Hill Ln,2023-06-14T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.88
251025,Barnards Hill Ln,2023-06-14T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,6.6
251025,Barnards Hill Ln,2023-06-14T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.7
251025,Barnards Hill Ln,2023-06-14T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.0
251025,Barnards Hill Ln,2023-06-14T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.2
251025,Barnards Hill Ln,2023-06-14T23:30:00.000+00:00,transformer,,Temperature,C,31.6
251025,Barnards Hill Ln,2023-06-14T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
251025,Barnards Hill Ln,2023-06-14T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.16
251025,Barnards Hill Ln,2023-06-14T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
251025,Barnards Hill Ln,2023-06-14T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.59
251025,Barnards Hill Ln,2023-06-14T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
251025,Barnards Hill Ln,2023-06-14T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
251025,Barnards Hill Ln,2023-06-14T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
251025,Barnards Hill Ln,2023-06-14T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
251025,Barnards Hill Ln,2023-06-14T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
251025,Barnards Hill Ln,2023-06-14T23:30:00.000+00:00,busbar,,L3 Active Power,kW,4.99
251025,Barnards Hill Ln,2023-06-14T23:30:00.000+00:00,busbar,,L2 Active Power,kW,5.4
251025,Barnards Hill Ln,2023-06-14T23:30:00.000+00:00,busbar,,L1 Active Power,kW,3.42
251025,Barnards Hill Ln,2023-06-14T23:30:00.000+00:00,busbar,,N Current (RMS),A,13.5
251025,Barnards Hill Ln,2023-06-14T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,21.4
251025,Barnards Hill Ln,2023-06-14T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,23.2
251025,Barnards Hill Ln,2023-06-14T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,16.4
251025,Barnards Hill Ln,2023-06-14T23:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.23
251025,Barnards Hill Ln,2023-06-14T23:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.09
251025,Barnards Hill Ln,2023-06-14T23:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.89
251025,Barnards Hill Ln,2023-06-14T23:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.05
251025,Barnards Hill Ln,2023-06-14T23:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.37
251025,Barnards Hill Ln,2023-06-14T23:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.27
251025,Barnards Hill Ln,2023-06-14T23:20:00.000+00:00,feeder,40.0,N Current (RMS),A,4.7
251025,Barnards Hill Ln,2023-06-14T23:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.8
251025,Barnards Hill Ln,2023-06-14T23:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.9
251025,Barnards Hill Ln,2023-06-14T23:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.8
251025,Barnards Hill Ln,2023-06-14T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
251025,Barnards Hill Ln,2023-06-14T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
251025,Barnards Hill Ln,2023-06-14T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
251025,Barnards Hill Ln,2023-06-14T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.35
251025,Barnards Hill Ln,2023-06-14T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.77
251025,Barnards Hill Ln,2023-06-14T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.12
251025,Barnards Hill Ln,2023-06-14T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,6.0
251025,Barnards Hill Ln,2023-06-14T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.9
251025,Barnards Hill Ln,2023-06-14T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.6
251025,Barnards Hill Ln,2023-06-14T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.4
251025,Barnards Hill Ln,2023-06-14T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
251025,Barnards Hill Ln,2023-06-14T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.54
251025,Barnards Hill Ln,2023-06-14T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.21
251025,Barnards Hill Ln,2023-06-14T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.05
251025,Barnards Hill Ln,2023-06-14T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.2
251025,Barnards Hill Ln,2023-06-14T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.26
251025,Barnards Hill Ln,2023-06-14T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,11.4
251025,Barnards Hill Ln,2023-06-14T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.6
251025,Barnards Hill Ln,2023-06-14T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.5
251025,Barnards Hill Ln,2023-06-14T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.5
251025,Barnards Hill Ln,2023-06-14T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.1
251025,Barnards Hill Ln,2023-06-14T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
251025,Barnards Hill Ln,2023-06-14T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
251025,Barnards Hill Ln,2023-06-14T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.72
251025,Barnards Hill Ln,2023-06-14T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.16
251025,Barnards Hill Ln,2023-06-14T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.94
251025,Barnards Hill Ln,2023-06-14T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,6.6
251025,Barnards Hill Ln,2023-06-14T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.3
251025,Barnards Hill Ln,2023-06-14T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.1
251025,Barnards Hill Ln,2023-06-14T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.5
251025,Barnards Hill Ln,2023-06-14T23:20:00.000+00:00,transformer,,Temperature,C,31.7
251025,Barnards Hill Ln,2023-06-14T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
251025,Barnards Hill Ln,2023-06-14T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
251025,Barnards Hill Ln,2023-06-14T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
251025,Barnards Hill Ln,2023-06-14T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
251025,Barnards Hill Ln,2023-06-14T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
251025,Barnards Hill Ln,2023-06-14T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
251025,Barnards Hill Ln,2023-06-14T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
251025,Barnards Hill Ln,2023-06-14T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
251025,Barnards Hill Ln,2023-06-14T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
251025,Barnards Hill Ln,2023-06-14T23:20:00.000+00:00,busbar,,L3 Active Power,kW,5.18
251025,Barnards Hill Ln,2023-06-14T23:20:00.000+00:00,busbar,,L2 Active Power,kW,5.5
251025,Barnards Hill Ln,2023-06-14T23:20:00.000+00:00,busbar,,L1 Active Power,kW,3.59
251025,Barnards Hill Ln,2023-06-14T23:20:00.000+00:00,busbar,,N Current (RMS),A,14.2
251025,Barnards Hill Ln,2023-06-14T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,22.2
251025,Barnards Hill Ln,2023-06-14T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,23.5
251025,Barnards Hill Ln,2023-06-14T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,17.1
251025,Barnards Hill Ln,2023-06-14T23:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.17
251025,Barnards Hill Ln,2023-06-14T23:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.2
251025,Barnards Hill Ln,2023-06-14T23:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.88
251025,Barnards Hill Ln,2023-06-14T23:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.13
251025,Barnards Hill Ln,2023-06-14T23:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.33
251025,Barnards Hill Ln,2023-06-14T23:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.41
251025,Barnards Hill Ln,2023-06-14T23:10:00.000+00:00,feeder,40.0,N Current (RMS),A,4.9
251025,Barnards Hill Ln,2023-06-14T23:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.1
251025,Barnards Hill Ln,2023-06-14T23:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.7
251025,Barnards Hill Ln,2023-06-14T23:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.2
251025,Barnards Hill Ln,2023-06-14T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
251025,Barnards Hill Ln,2023-06-14T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
251025,Barnards Hill Ln,2023-06-14T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
251025,Barnards Hill Ln,2023-06-14T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.39
251025,Barnards Hill Ln,2023-06-14T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.65
251025,Barnards Hill Ln,2023-06-14T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.12
251025,Barnards Hill Ln,2023-06-14T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,6.5
251025,Barnards Hill Ln,2023-06-14T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.1
251025,Barnards Hill Ln,2023-06-14T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.2
251025,Barnards Hill Ln,2023-06-14T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.5
251025,Barnards Hill Ln,2023-06-14T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
251025,Barnards Hill Ln,2023-06-14T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.53
251025,Barnards Hill Ln,2023-06-14T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.2
251025,Barnards Hill Ln,2023-06-14T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.13
251025,Barnards Hill Ln,2023-06-14T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.22
251025,Barnards Hill Ln,2023-06-14T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.26
251025,Barnards Hill Ln,2023-06-14T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,9.5
251025,Barnards Hill Ln,2023-06-14T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.9
251025,Barnards Hill Ln,2023-06-14T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.5
251025,Barnards Hill Ln,2023-06-14T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.5
251025,Barnards Hill Ln,2023-06-14T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.18
251025,Barnards Hill Ln,2023-06-14T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
251025,Barnards Hill Ln,2023-06-14T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
251025,Barnards Hill Ln,2023-06-14T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.77
251025,Barnards Hill Ln,2023-06-14T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.99
251025,Barnards Hill Ln,2023-06-14T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.82
251025,Barnards Hill Ln,2023-06-14T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,5.6
251025,Barnards Hill Ln,2023-06-14T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.5
251025,Barnards Hill Ln,2023-06-14T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.5
251025,Barnards Hill Ln,2023-06-14T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.2
251025,Barnards Hill Ln,2023-06-14T23:10:00.000+00:00,transformer,,Temperature,C,31.8
251025,Barnards Hill Ln,2023-06-14T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
251025,Barnards Hill Ln,2023-06-14T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.18
251025,Barnards Hill Ln,2023-06-14T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
251025,Barnards Hill Ln,2023-06-14T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
251025,Barnards Hill Ln,2023-06-14T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
251025,Barnards Hill Ln,2023-06-14T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.27
251025,Barnards Hill Ln,2023-06-14T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
251025,Barnards Hill Ln,2023-06-14T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
251025,Barnards Hill Ln,2023-06-14T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
251025,Barnards Hill Ln,2023-06-14T23:10:00.000+00:00,busbar,,L3 Active Power,kW,5.42
251025,Barnards Hill Ln,2023-06-14T23:10:00.000+00:00,busbar,,L2 Active Power,kW,5.2
251025,Barnards Hill Ln,2023-06-14T23:10:00.000+00:00,busbar,,L1 Active Power,kW,3.62
251025,Barnards Hill Ln,2023-06-14T23:10:00.000+00:00,busbar,,N Current (RMS),A,13.8
251025,Barnards Hill Ln,2023-06-14T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,23.2
251025,Barnards Hill Ln,2023-06-14T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,22.5
251025,Barnards Hill Ln,2023-06-14T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,17.4
251025,Barnards Hill Ln,2023-06-14T23:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.09
251025,Barnards Hill Ln,2023-06-14T23:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.14
251025,Barnards Hill Ln,2023-06-14T23:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.95
251025,Barnards Hill Ln,2023-06-14T23:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.0
251025,Barnards Hill Ln,2023-06-14T23:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.36
251025,Barnards Hill Ln,2023-06-14T23:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.29
251025,Barnards Hill Ln,2023-06-14T23:00:00.000+00:00,feeder,40.0,N Current (RMS),A,4.7
251025,Barnards Hill Ln,2023-06-14T23:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.6
251025,Barnards Hill Ln,2023-06-14T23:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.9
251025,Barnards Hill Ln,2023-06-14T23:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.0
251025,Barnards Hill Ln,2023-06-14T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.2
251025,Barnards Hill Ln,2023-06-14T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
251025,Barnards Hill Ln,2023-06-14T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.64
251025,Barnards Hill Ln,2023-06-14T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.47
251025,Barnards Hill Ln,2023-06-14T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.56
251025,Barnards Hill Ln,2023-06-14T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.01
251025,Barnards Hill Ln,2023-06-14T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,6.9
251025,Barnards Hill Ln,2023-06-14T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.4
251025,Barnards Hill Ln,2023-06-14T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.9
251025,Barnards Hill Ln,2023-06-14T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.3
251025,Barnards Hill Ln,2023-06-14T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
251025,Barnards Hill Ln,2023-06-14T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.49
251025,Barnards Hill Ln,2023-06-14T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.1
251025,Barnards Hill Ln,2023-06-14T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.05
251025,Barnards Hill Ln,2023-06-14T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.32
251025,Barnards Hill Ln,2023-06-14T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.16
251025,Barnards Hill Ln,2023-06-14T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,8.1
251025,Barnards Hill Ln,2023-06-14T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.6
251025,Barnards Hill Ln,2023-06-14T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.5
251025,Barnards Hill Ln,2023-06-14T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.0
251025,Barnards Hill Ln,2023-06-14T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.09
251025,Barnards Hill Ln,2023-06-14T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
251025,Barnards Hill Ln,2023-06-14T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
251025,Barnards Hill Ln,2023-06-14T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.71
251025,Barnards Hill Ln,2023-06-14T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.94
251025,Barnards Hill Ln,2023-06-14T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.74
251025,Barnards Hill Ln,2023-06-14T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,5.3
251025,Barnards Hill Ln,2023-06-14T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.2
251025,Barnards Hill Ln,2023-06-14T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.4
251025,Barnards Hill Ln,2023-06-14T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.0
251025,Barnards Hill Ln,2023-06-14T23:00:00.000+00:00,transformer,,Temperature,C,31.9
251025,Barnards Hill Ln,2023-06-14T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
251025,Barnards Hill Ln,2023-06-14T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.89
251025,Barnards Hill Ln,2023-06-14T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
251025,Barnards Hill Ln,2023-06-14T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.23
251025,Barnards Hill Ln,2023-06-14T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
251025,Barnards Hill Ln,2023-06-14T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.04
251025,Barnards Hill Ln,2023-06-14T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
251025,Barnards Hill Ln,2023-06-14T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
251025,Barnards Hill Ln,2023-06-14T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
251025,Barnards Hill Ln,2023-06-14T23:00:00.000+00:00,busbar,,L3 Active Power,kW,5.22
251025,Barnards Hill Ln,2023-06-14T23:00:00.000+00:00,busbar,,L2 Active Power,kW,5.18
251025,Barnards Hill Ln,2023-06-14T23:00:00.000+00:00,busbar,,L1 Active Power,kW,3.2
251025,Barnards Hill Ln,2023-06-14T23:00:00.000+00:00,busbar,,N Current (RMS),A,14.8
251025,Barnards Hill Ln,2023-06-14T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,22.5
251025,Barnards Hill Ln,2023-06-14T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,22.4
251025,Barnards Hill Ln,2023-06-14T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,16.5
251025,Barnards Hill Ln,2023-06-14T22:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.22
251025,Barnards Hill Ln,2023-06-14T22:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.07
251025,Barnards Hill Ln,2023-06-14T22:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.89
251025,Barnards Hill Ln,2023-06-14T22:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.17
251025,Barnards Hill Ln,2023-06-14T22:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.62
251025,Barnards Hill Ln,2023-06-14T22:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.84
251025,Barnards Hill Ln,2023-06-14T22:50:00.000+00:00,feeder,40.0,N Current (RMS),A,7.1
251025,Barnards Hill Ln,2023-06-14T22:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.3
251025,Barnards Hill Ln,2023-06-14T22:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.8
251025,Barnards Hill Ln,2023-06-14T22:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.6
251025,Barnards Hill Ln,2023-06-14T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
251025,Barnards Hill Ln,2023-06-14T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
251025,Barnards Hill Ln,2023-06-14T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
251025,Barnards Hill Ln,2023-06-14T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.76
251025,Barnards Hill Ln,2023-06-14T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.49
251025,Barnards Hill Ln,2023-06-14T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.24
251025,Barnards Hill Ln,2023-06-14T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,5.2
251025,Barnards Hill Ln,2023-06-14T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.5
251025,Barnards Hill Ln,2023-06-14T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.7
251025,Barnards Hill Ln,2023-06-14T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.8
251025,Barnards Hill Ln,2023-06-14T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
251025,Barnards Hill Ln,2023-06-14T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.49
251025,Barnards Hill Ln,2023-06-14T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.17
251025,Barnards Hill Ln,2023-06-14T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.95
251025,Barnards Hill Ln,2023-06-14T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.36
251025,Barnards Hill Ln,2023-06-14T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.22
251025,Barnards Hill Ln,2023-06-14T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,4.1
251025,Barnards Hill Ln,2023-06-14T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.2
251025,Barnards Hill Ln,2023-06-14T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.6
251025,Barnards Hill Ln,2023-06-14T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.3
251025,Barnards Hill Ln,2023-06-14T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.1
251025,Barnards Hill Ln,2023-06-14T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
251025,Barnards Hill Ln,2023-06-14T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
251025,Barnards Hill Ln,2023-06-14T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.71
251025,Barnards Hill Ln,2023-06-14T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.98
251025,Barnards Hill Ln,2023-06-14T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.74
251025,Barnards Hill Ln,2023-06-14T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,3.2
251025,Barnards Hill Ln,2023-06-14T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.3
251025,Barnards Hill Ln,2023-06-14T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.7
251025,Barnards Hill Ln,2023-06-14T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.1
251025,Barnards Hill Ln,2023-06-14T22:50:00.000+00:00,transformer,,Temperature,C,32.0
251025,Barnards Hill Ln,2023-06-14T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
251025,Barnards Hill Ln,2023-06-14T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.59
251025,Barnards Hill Ln,2023-06-14T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
251025,Barnards Hill Ln,2023-06-14T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
251025,Barnards Hill Ln,2023-06-14T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
251025,Barnards Hill Ln,2023-06-14T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.79
251025,Barnards Hill Ln,2023-06-14T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
251025,Barnards Hill Ln,2023-06-14T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
251025,Barnards Hill Ln,2023-06-14T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
251025,Barnards Hill Ln,2023-06-14T22:50:00.000+00:00,busbar,,L3 Active Power,kW,5.59
251025,Barnards Hill Ln,2023-06-14T22:50:00.000+00:00,busbar,,L2 Active Power,kW,5.45
251025,Barnards Hill Ln,2023-06-14T22:50:00.000+00:00,busbar,,L1 Active Power,kW,4.03
251025,Barnards Hill Ln,2023-06-14T22:50:00.000+00:00,busbar,,N Current (RMS),A,15.2
251025,Barnards Hill Ln,2023-06-14T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,24.0
251025,Barnards Hill Ln,2023-06-14T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,23.6
251025,Barnards Hill Ln,2023-06-14T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,19.4
251025,Barnards Hill Ln,2023-06-14T22:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.03
251025,Barnards Hill Ln,2023-06-14T22:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.09
251025,Barnards Hill Ln,2023-06-14T22:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.86
251025,Barnards Hill Ln,2023-06-14T22:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.22
251025,Barnards Hill Ln,2023-06-14T22:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.68
251025,Barnards Hill Ln,2023-06-14T22:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.43
251025,Barnards Hill Ln,2023-06-14T22:40:00.000+00:00,feeder,40.0,N Current (RMS),A,6.0
251025,Barnards Hill Ln,2023-06-14T22:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.5
251025,Barnards Hill Ln,2023-06-14T22:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.1
251025,Barnards Hill Ln,2023-06-14T22:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.3
251025,Barnards Hill Ln,2023-06-14T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.15
251025,Barnards Hill Ln,2023-06-14T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
251025,Barnards Hill Ln,2023-06-14T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
251025,Barnards Hill Ln,2023-06-14T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.71
251025,Barnards Hill Ln,2023-06-14T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.8
251025,Barnards Hill Ln,2023-06-14T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.27
251025,Barnards Hill Ln,2023-06-14T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,6.0
251025,Barnards Hill Ln,2023-06-14T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.3
251025,Barnards Hill Ln,2023-06-14T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.9
251025,Barnards Hill Ln,2023-06-14T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.9
251025,Barnards Hill Ln,2023-06-14T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
251025,Barnards Hill Ln,2023-06-14T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.52
251025,Barnards Hill Ln,2023-06-14T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.19
251025,Barnards Hill Ln,2023-06-14T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.04
251025,Barnards Hill Ln,2023-06-14T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.29
251025,Barnards Hill Ln,2023-06-14T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.31
251025,Barnards Hill Ln,2023-06-14T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,7.3
251025,Barnards Hill Ln,2023-06-14T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.6
251025,Barnards Hill Ln,2023-06-14T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.6
251025,Barnards Hill Ln,2023-06-14T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.6
251025,Barnards Hill Ln,2023-06-14T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.05
251025,Barnards Hill Ln,2023-06-14T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
251025,Barnards Hill Ln,2023-06-14T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
251025,Barnards Hill Ln,2023-06-14T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.5
251025,Barnards Hill Ln,2023-06-14T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.17
251025,Barnards Hill Ln,2023-06-14T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.94
251025,Barnards Hill Ln,2023-06-14T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,4.5
251025,Barnards Hill Ln,2023-06-14T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.4
251025,Barnards Hill Ln,2023-06-14T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.5
251025,Barnards Hill Ln,2023-06-14T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.6
251025,Barnards Hill Ln,2023-06-14T22:40:00.000+00:00,transformer,,Temperature,C,32.1
251025,Barnards Hill Ln,2023-06-14T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
251025,Barnards Hill Ln,2023-06-14T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.78
251025,Barnards Hill Ln,2023-06-14T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
251025,Barnards Hill Ln,2023-06-14T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
251025,Barnards Hill Ln,2023-06-14T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
251025,Barnards Hill Ln,2023-06-14T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
251025,Barnards Hill Ln,2023-06-14T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
251025,Barnards Hill Ln,2023-06-14T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
251025,Barnards Hill Ln,2023-06-14T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
251025,Barnards Hill Ln,2023-06-14T22:40:00.000+00:00,busbar,,L3 Active Power,kW,5.48
251025,Barnards Hill Ln,2023-06-14T22:40:00.000+00:00,busbar,,L2 Active Power,kW,5.94
251025,Barnards Hill Ln,2023-06-14T22:40:00.000+00:00,busbar,,L1 Active Power,kW,3.95
251025,Barnards Hill Ln,2023-06-14T22:40:00.000+00:00,busbar,,N Current (RMS),A,14.6
251025,Barnards Hill Ln,2023-06-14T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,23.5
251025,Barnards Hill Ln,2023-06-14T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,25.6
251025,Barnards Hill Ln,2023-06-14T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,18.4
251025,Barnards Hill Ln,2023-06-14T22:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.23
251025,Barnards Hill Ln,2023-06-14T22:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.15
251025,Barnards Hill Ln,2023-06-14T22:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.78
251025,Barnards Hill Ln,2023-06-14T22:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.38
251025,Barnards Hill Ln,2023-06-14T22:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.57
251025,Barnards Hill Ln,2023-06-14T22:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.39
251025,Barnards Hill Ln,2023-06-14T22:30:00.000+00:00,feeder,40.0,N Current (RMS),A,6.1
251025,Barnards Hill Ln,2023-06-14T22:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.2
251025,Barnards Hill Ln,2023-06-14T22:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.7
251025,Barnards Hill Ln,2023-06-14T22:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.0
251025,Barnards Hill Ln,2023-06-14T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
251025,Barnards Hill Ln,2023-06-14T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
251025,Barnards Hill Ln,2023-06-14T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
251025,Barnards Hill Ln,2023-06-14T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.78
251025,Barnards Hill Ln,2023-06-14T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.28
251025,Barnards Hill Ln,2023-06-14T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.32
251025,Barnards Hill Ln,2023-06-14T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,11.8
251025,Barnards Hill Ln,2023-06-14T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.6
251025,Barnards Hill Ln,2023-06-14T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.2
251025,Barnards Hill Ln,2023-06-14T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.3
251025,Barnards Hill Ln,2023-06-14T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
251025,Barnards Hill Ln,2023-06-14T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.54
251025,Barnards Hill Ln,2023-06-14T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
251025,Barnards Hill Ln,2023-06-14T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.04
251025,Barnards Hill Ln,2023-06-14T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.21
251025,Barnards Hill Ln,2023-06-14T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.25
251025,Barnards Hill Ln,2023-06-14T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,9.4
251025,Barnards Hill Ln,2023-06-14T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.6
251025,Barnards Hill Ln,2023-06-14T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.5
251025,Barnards Hill Ln,2023-06-14T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.3
251025,Barnards Hill Ln,2023-06-14T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
251025,Barnards Hill Ln,2023-06-14T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
251025,Barnards Hill Ln,2023-06-14T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
251025,Barnards Hill Ln,2023-06-14T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.89
251025,Barnards Hill Ln,2023-06-14T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.44
251025,Barnards Hill Ln,2023-06-14T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.88
251025,Barnards Hill Ln,2023-06-14T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,4.8
251025,Barnards Hill Ln,2023-06-14T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.3
251025,Barnards Hill Ln,2023-06-14T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.6
251025,Barnards Hill Ln,2023-06-14T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.4
251025,Barnards Hill Ln,2023-06-14T22:30:00.000+00:00,transformer,,Temperature,C,32.2
251025,Barnards Hill Ln,2023-06-14T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
251025,Barnards Hill Ln,2023-06-14T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.69
251025,Barnards Hill Ln,2023-06-14T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
251025,Barnards Hill Ln,2023-06-14T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.28
251025,Barnards Hill Ln,2023-06-14T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
251025,Barnards Hill Ln,2023-06-14T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.99
251025,Barnards Hill Ln,2023-06-14T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
251025,Barnards Hill Ln,2023-06-14T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
251025,Barnards Hill Ln,2023-06-14T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
251025,Barnards Hill Ln,2023-06-14T22:30:00.000+00:00,busbar,,L3 Active Power,kW,6.08
251025,Barnards Hill Ln,2023-06-14T22:30:00.000+00:00,busbar,,L2 Active Power,kW,7.5
251025,Barnards Hill Ln,2023-06-14T22:30:00.000+00:00,busbar,,L1 Active Power,kW,3.85
251025,Barnards Hill Ln,2023-06-14T22:30:00.000+00:00,busbar,,N Current (RMS),A,18.7
251025,Barnards Hill Ln,2023-06-14T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,26.0
251025,Barnards Hill Ln,2023-06-14T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,32.8
251025,Barnards Hill Ln,2023-06-14T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,18.3
251025,Barnards Hill Ln,2023-06-14T22:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.11
251025,Barnards Hill Ln,2023-06-14T22:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.1
251025,Barnards Hill Ln,2023-06-14T22:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.84
251025,Barnards Hill Ln,2023-06-14T22:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.17
251025,Barnards Hill Ln,2023-06-14T22:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.54
251025,Barnards Hill Ln,2023-06-14T22:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.54
251025,Barnards Hill Ln,2023-06-14T22:20:00.000+00:00,feeder,40.0,N Current (RMS),A,6.4
251025,Barnards Hill Ln,2023-06-14T22:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.4
251025,Barnards Hill Ln,2023-06-14T22:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.6
251025,Barnards Hill Ln,2023-06-14T22:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.8
