Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251025,Barnards Hill Ln,2023-06-14T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.31
251025,Barnards Hill Ln,2023-06-14T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,5.4
251025,Barnards Hill Ln,2023-06-14T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.0
251025,Barnards Hill Ln,2023-06-14T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.1
251025,Barnards Hill Ln,2023-06-14T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.6
251025,Barnards Hill Ln,2023-06-14T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.12
251025,Barnards Hill Ln,2023-06-14T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
251025,Barnards Hill Ln,2023-06-14T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
251025,Barnards Hill Ln,2023-06-14T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.09
251025,Barnards Hill Ln,2023-06-14T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.76
251025,Barnards Hill Ln,2023-06-14T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.02
251025,Barnards Hill Ln,2023-06-14T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,9.7
251025,Barnards Hill Ln,2023-06-14T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.8
251025,Barnards Hill Ln,2023-06-14T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.8
251025,Barnards Hill Ln,2023-06-14T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.8
251025,Barnards Hill Ln,2023-06-14T20:50:00.000+00:00,transformer,,Temperature,C,33.3
251025,Barnards Hill Ln,2023-06-14T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
251025,Barnards Hill Ln,2023-06-14T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.22
251025,Barnards Hill Ln,2023-06-14T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
251025,Barnards Hill Ln,2023-06-14T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
251025,Barnards Hill Ln,2023-06-14T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
251025,Barnards Hill Ln,2023-06-14T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.51
251025,Barnards Hill Ln,2023-06-14T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
251025,Barnards Hill Ln,2023-06-14T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
251025,Barnards Hill Ln,2023-06-14T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
251025,Barnards Hill Ln,2023-06-14T20:50:00.000+00:00,busbar,,L3 Active Power,kW,6.82
251025,Barnards Hill Ln,2023-06-14T20:50:00.000+00:00,busbar,,L2 Active Power,kW,9.92
251025,Barnards Hill Ln,2023-06-14T20:50:00.000+00:00,busbar,,L1 Active Power,kW,10.36
251025,Barnards Hill Ln,2023-06-14T20:50:00.000+00:00,busbar,,N Current (RMS),A,30.9
251025,Barnards Hill Ln,2023-06-14T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,29.4
251025,Barnards Hill Ln,2023-06-14T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.3
251025,Barnards Hill Ln,2023-06-14T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.9
251025,Barnards Hill Ln,2023-06-14T20:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.16
251025,Barnards Hill Ln,2023-06-14T20:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.06
251025,Barnards Hill Ln,2023-06-14T20:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.82
251025,Barnards Hill Ln,2023-06-14T20:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.82
251025,Barnards Hill Ln,2023-06-14T20:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.56
251025,Barnards Hill Ln,2023-06-14T20:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.69
251025,Barnards Hill Ln,2023-06-14T20:40:00.000+00:00,feeder,40.0,N Current (RMS),A,8.6
251025,Barnards Hill Ln,2023-06-14T20:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.4
251025,Barnards Hill Ln,2023-06-14T20:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.5
251025,Barnards Hill Ln,2023-06-14T20:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.1
251025,Barnards Hill Ln,2023-06-14T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
251025,Barnards Hill Ln,2023-06-14T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
251025,Barnards Hill Ln,2023-06-14T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.24
251025,Barnards Hill Ln,2023-06-14T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.75
251025,Barnards Hill Ln,2023-06-14T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.86
251025,Barnards Hill Ln,2023-06-14T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.68
251025,Barnards Hill Ln,2023-06-14T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,15.4
251025,Barnards Hill Ln,2023-06-14T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.8
251025,Barnards Hill Ln,2023-06-14T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.0
251025,Barnards Hill Ln,2023-06-14T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.5
251025,Barnards Hill Ln,2023-06-14T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.46
251025,Barnards Hill Ln,2023-06-14T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.45
251025,Barnards Hill Ln,2023-06-14T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.14
251025,Barnards Hill Ln,2023-06-14T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.17
251025,Barnards Hill Ln,2023-06-14T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.5
251025,Barnards Hill Ln,2023-06-14T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.18
251025,Barnards Hill Ln,2023-06-14T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,28.4
251025,Barnards Hill Ln,2023-06-14T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.6
251025,Barnards Hill Ln,2023-06-14T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.5
251025,Barnards Hill Ln,2023-06-14T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.2
251025,Barnards Hill Ln,2023-06-14T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.07
251025,Barnards Hill Ln,2023-06-14T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
251025,Barnards Hill Ln,2023-06-14T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.63
251025,Barnards Hill Ln,2023-06-14T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.15
251025,Barnards Hill Ln,2023-06-14T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.33
251025,Barnards Hill Ln,2023-06-14T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.33
251025,Barnards Hill Ln,2023-06-14T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,5.6
251025,Barnards Hill Ln,2023-06-14T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.0
251025,Barnards Hill Ln,2023-06-14T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.0
251025,Barnards Hill Ln,2023-06-14T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.6
251025,Barnards Hill Ln,2023-06-14T20:40:00.000+00:00,transformer,,Temperature,C,33.4
251025,Barnards Hill Ln,2023-06-14T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
251025,Barnards Hill Ln,2023-06-14T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.81
251025,Barnards Hill Ln,2023-06-14T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
251025,Barnards Hill Ln,2023-06-14T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.69
251025,Barnards Hill Ln,2023-06-14T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
251025,Barnards Hill Ln,2023-06-14T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.28
251025,Barnards Hill Ln,2023-06-14T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
251025,Barnards Hill Ln,2023-06-14T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
251025,Barnards Hill Ln,2023-06-14T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
251025,Barnards Hill Ln,2023-06-14T20:40:00.000+00:00,busbar,,L3 Active Power,kW,6.88
251025,Barnards Hill Ln,2023-06-14T20:40:00.000+00:00,busbar,,L2 Active Power,kW,15.26
251025,Barnards Hill Ln,2023-06-14T20:40:00.000+00:00,busbar,,L1 Active Power,kW,5.88
251025,Barnards Hill Ln,2023-06-14T20:40:00.000+00:00,busbar,,N Current (RMS),A,43.5
251025,Barnards Hill Ln,2023-06-14T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,29.8
251025,Barnards Hill Ln,2023-06-14T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.4
251025,Barnards Hill Ln,2023-06-14T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,26.7
251025,Barnards Hill Ln,2023-06-14T20:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.11
251025,Barnards Hill Ln,2023-06-14T20:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.07
251025,Barnards Hill Ln,2023-06-14T20:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.0
251025,Barnards Hill Ln,2023-06-14T20:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.09
251025,Barnards Hill Ln,2023-06-14T20:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.76
251025,Barnards Hill Ln,2023-06-14T20:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.52
251025,Barnards Hill Ln,2023-06-14T20:30:00.000+00:00,feeder,40.0,N Current (RMS),A,7.9
251025,Barnards Hill Ln,2023-06-14T20:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.0
251025,Barnards Hill Ln,2023-06-14T20:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.0
251025,Barnards Hill Ln,2023-06-14T20:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.1
251025,Barnards Hill Ln,2023-06-14T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.1
251025,Barnards Hill Ln,2023-06-14T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.17
251025,Barnards Hill Ln,2023-06-14T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.2
251025,Barnards Hill Ln,2023-06-14T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.85
251025,Barnards Hill Ln,2023-06-14T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.2
251025,Barnards Hill Ln,2023-06-14T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.67
251025,Barnards Hill Ln,2023-06-14T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.9
251025,Barnards Hill Ln,2023-06-14T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.1
251025,Barnards Hill Ln,2023-06-14T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.9
251025,Barnards Hill Ln,2023-06-14T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.5
251025,Barnards Hill Ln,2023-06-14T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.48
251025,Barnards Hill Ln,2023-06-14T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
251025,Barnards Hill Ln,2023-06-14T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
251025,Barnards Hill Ln,2023-06-14T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.2
251025,Barnards Hill Ln,2023-06-14T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.84
251025,Barnards Hill Ln,2023-06-14T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
251025,Barnards Hill Ln,2023-06-14T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,26.8
251025,Barnards Hill Ln,2023-06-14T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.7
251025,Barnards Hill Ln,2023-06-14T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.2
251025,Barnards Hill Ln,2023-06-14T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
251025,Barnards Hill Ln,2023-06-14T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
251025,Barnards Hill Ln,2023-06-14T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
251025,Barnards Hill Ln,2023-06-14T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
251025,Barnards Hill Ln,2023-06-14T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.2
251025,Barnards Hill Ln,2023-06-14T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.46
251025,Barnards Hill Ln,2023-06-14T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.81
251025,Barnards Hill Ln,2023-06-14T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,5.5
251025,Barnards Hill Ln,2023-06-14T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.4
251025,Barnards Hill Ln,2023-06-14T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.6
251025,Barnards Hill Ln,2023-06-14T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.3
251025,Barnards Hill Ln,2023-06-14T20:30:00.000+00:00,transformer,,Temperature,C,33.5
251025,Barnards Hill Ln,2023-06-14T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
251025,Barnards Hill Ln,2023-06-14T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.44
251025,Barnards Hill Ln,2023-06-14T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
251025,Barnards Hill Ln,2023-06-14T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
251025,Barnards Hill Ln,2023-06-14T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
251025,Barnards Hill Ln,2023-06-14T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.82
251025,Barnards Hill Ln,2023-06-14T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
251025,Barnards Hill Ln,2023-06-14T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
251025,Barnards Hill Ln,2023-06-14T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
251025,Barnards Hill Ln,2023-06-14T20:30:00.000+00:00,busbar,,L3 Active Power,kW,6.34
251025,Barnards Hill Ln,2023-06-14T20:30:00.000+00:00,busbar,,L2 Active Power,kW,13.27
251025,Barnards Hill Ln,2023-06-14T20:30:00.000+00:00,busbar,,L1 Active Power,kW,4.04
251025,Barnards Hill Ln,2023-06-14T20:30:00.000+00:00,busbar,,N Current (RMS),A,41.3
251025,Barnards Hill Ln,2023-06-14T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,27.8
251025,Barnards Hill Ln,2023-06-14T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.2
251025,Barnards Hill Ln,2023-06-14T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,19.4
251025,Barnards Hill Ln,2023-06-14T20:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.1
251025,Barnards Hill Ln,2023-06-14T20:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.22
251025,Barnards Hill Ln,2023-06-14T20:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.94
251025,Barnards Hill Ln,2023-06-14T20:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.08
251025,Barnards Hill Ln,2023-06-14T20:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.93
251025,Barnards Hill Ln,2023-06-14T20:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.58
251025,Barnards Hill Ln,2023-06-14T20:20:00.000+00:00,feeder,40.0,N Current (RMS),A,9.7
251025,Barnards Hill Ln,2023-06-14T20:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.9
251025,Barnards Hill Ln,2023-06-14T20:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.4
251025,Barnards Hill Ln,2023-06-14T20:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.3
251025,Barnards Hill Ln,2023-06-14T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
251025,Barnards Hill Ln,2023-06-14T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.17
251025,Barnards Hill Ln,2023-06-14T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.3
251025,Barnards Hill Ln,2023-06-14T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.93
251025,Barnards Hill Ln,2023-06-14T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.48
251025,Barnards Hill Ln,2023-06-14T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.56
251025,Barnards Hill Ln,2023-06-14T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.5
251025,Barnards Hill Ln,2023-06-14T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.4
251025,Barnards Hill Ln,2023-06-14T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.0
251025,Barnards Hill Ln,2023-06-14T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.1
251025,Barnards Hill Ln,2023-06-14T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.47
251025,Barnards Hill Ln,2023-06-14T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.54
251025,Barnards Hill Ln,2023-06-14T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
251025,Barnards Hill Ln,2023-06-14T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.23
251025,Barnards Hill Ln,2023-06-14T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.42
251025,Barnards Hill Ln,2023-06-14T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.11
251025,Barnards Hill Ln,2023-06-14T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,6.6
251025,Barnards Hill Ln,2023-06-14T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.8
251025,Barnards Hill Ln,2023-06-14T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.9
251025,Barnards Hill Ln,2023-06-14T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
251025,Barnards Hill Ln,2023-06-14T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
251025,Barnards Hill Ln,2023-06-14T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
251025,Barnards Hill Ln,2023-06-14T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
251025,Barnards Hill Ln,2023-06-14T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.01
251025,Barnards Hill Ln,2023-06-14T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.55
251025,Barnards Hill Ln,2023-06-14T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.94
251025,Barnards Hill Ln,2023-06-14T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,6.0
251025,Barnards Hill Ln,2023-06-14T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.6
251025,Barnards Hill Ln,2023-06-14T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.4
251025,Barnards Hill Ln,2023-06-14T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.7
251025,Barnards Hill Ln,2023-06-14T20:20:00.000+00:00,transformer,,Temperature,C,33.6
251025,Barnards Hill Ln,2023-06-14T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
251025,Barnards Hill Ln,2023-06-14T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.39
251025,Barnards Hill Ln,2023-06-14T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
251025,Barnards Hill Ln,2023-06-14T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
251025,Barnards Hill Ln,2023-06-14T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
251025,Barnards Hill Ln,2023-06-14T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.77
251025,Barnards Hill Ln,2023-06-14T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
251025,Barnards Hill Ln,2023-06-14T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
251025,Barnards Hill Ln,2023-06-14T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
251025,Barnards Hill Ln,2023-06-14T20:20:00.000+00:00,busbar,,L3 Active Power,kW,6.24
251025,Barnards Hill Ln,2023-06-14T20:20:00.000+00:00,busbar,,L2 Active Power,kW,10.38
251025,Barnards Hill Ln,2023-06-14T20:20:00.000+00:00,busbar,,L1 Active Power,kW,4.2
251025,Barnards Hill Ln,2023-06-14T20:20:00.000+00:00,busbar,,N Current (RMS),A,26.6
251025,Barnards Hill Ln,2023-06-14T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,27.1
251025,Barnards Hill Ln,2023-06-14T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.3
251025,Barnards Hill Ln,2023-06-14T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,20.1
251025,Barnards Hill Ln,2023-06-14T20:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.38
251025,Barnards Hill Ln,2023-06-14T20:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.24
251025,Barnards Hill Ln,2023-06-14T20:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.81
251025,Barnards Hill Ln,2023-06-14T20:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.09
251025,Barnards Hill Ln,2023-06-14T20:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.44
251025,Barnards Hill Ln,2023-06-14T20:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.96
251025,Barnards Hill Ln,2023-06-14T20:10:00.000+00:00,feeder,40.0,N Current (RMS),A,7.7
251025,Barnards Hill Ln,2023-06-14T20:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.1
251025,Barnards Hill Ln,2023-06-14T20:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.2
251025,Barnards Hill Ln,2023-06-14T20:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.4
251025,Barnards Hill Ln,2023-06-14T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
251025,Barnards Hill Ln,2023-06-14T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.14
251025,Barnards Hill Ln,2023-06-14T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.42
251025,Barnards Hill Ln,2023-06-14T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.89
251025,Barnards Hill Ln,2023-06-14T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.51
251025,Barnards Hill Ln,2023-06-14T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.41
251025,Barnards Hill Ln,2023-06-14T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,16.5
251025,Barnards Hill Ln,2023-06-14T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.2
251025,Barnards Hill Ln,2023-06-14T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.6
251025,Barnards Hill Ln,2023-06-14T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.7
251025,Barnards Hill Ln,2023-06-14T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.42
251025,Barnards Hill Ln,2023-06-14T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.6
251025,Barnards Hill Ln,2023-06-14T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
251025,Barnards Hill Ln,2023-06-14T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.22
251025,Barnards Hill Ln,2023-06-14T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.36
251025,Barnards Hill Ln,2023-06-14T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.17
251025,Barnards Hill Ln,2023-06-14T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,7.4
251025,Barnards Hill Ln,2023-06-14T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.7
251025,Barnards Hill Ln,2023-06-14T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.0
251025,Barnards Hill Ln,2023-06-14T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.0
251025,Barnards Hill Ln,2023-06-14T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
251025,Barnards Hill Ln,2023-06-14T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
251025,Barnards Hill Ln,2023-06-14T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
251025,Barnards Hill Ln,2023-06-14T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.41
251025,Barnards Hill Ln,2023-06-14T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.78
251025,Barnards Hill Ln,2023-06-14T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.44
251025,Barnards Hill Ln,2023-06-14T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,8.2
251025,Barnards Hill Ln,2023-06-14T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.6
251025,Barnards Hill Ln,2023-06-14T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.9
251025,Barnards Hill Ln,2023-06-14T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.3
251025,Barnards Hill Ln,2023-06-14T20:10:00.000+00:00,transformer,,Temperature,C,33.7
251025,Barnards Hill Ln,2023-06-14T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
251025,Barnards Hill Ln,2023-06-14T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.36
251025,Barnards Hill Ln,2023-06-14T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
251025,Barnards Hill Ln,2023-06-14T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.31
251025,Barnards Hill Ln,2023-06-14T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
251025,Barnards Hill Ln,2023-06-14T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.59
251025,Barnards Hill Ln,2023-06-14T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
251025,Barnards Hill Ln,2023-06-14T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
251025,Barnards Hill Ln,2023-06-14T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
251025,Barnards Hill Ln,2023-06-14T20:10:00.000+00:00,busbar,,L3 Active Power,kW,6.61
251025,Barnards Hill Ln,2023-06-14T20:10:00.000+00:00,busbar,,L2 Active Power,kW,10.09
251025,Barnards Hill Ln,2023-06-14T20:10:00.000+00:00,busbar,,L1 Active Power,kW,4.98
251025,Barnards Hill Ln,2023-06-14T20:10:00.000+00:00,busbar,,N Current (RMS),A,26.5
251025,Barnards Hill Ln,2023-06-14T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,28.7
251025,Barnards Hill Ln,2023-06-14T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.8
251025,Barnards Hill Ln,2023-06-14T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,23.6
251025,Barnards Hill Ln,2023-06-14T20:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.2
251025,Barnards Hill Ln,2023-06-14T20:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.31
251025,Barnards Hill Ln,2023-06-14T20:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.87
251025,Barnards Hill Ln,2023-06-14T20:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.28
251025,Barnards Hill Ln,2023-06-14T20:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.07
251025,Barnards Hill Ln,2023-06-14T20:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.73
251025,Barnards Hill Ln,2023-06-14T20:00:00.000+00:00,feeder,40.0,N Current (RMS),A,7.5
251025,Barnards Hill Ln,2023-06-14T20:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.8
251025,Barnards Hill Ln,2023-06-14T20:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.9
251025,Barnards Hill Ln,2023-06-14T20:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.7
251025,Barnards Hill Ln,2023-06-14T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.1
251025,Barnards Hill Ln,2023-06-14T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
251025,Barnards Hill Ln,2023-06-14T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
251025,Barnards Hill Ln,2023-06-14T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.81
251025,Barnards Hill Ln,2023-06-14T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.84
251025,Barnards Hill Ln,2023-06-14T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.67
251025,Barnards Hill Ln,2023-06-14T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,12.9
251025,Barnards Hill Ln,2023-06-14T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.0
251025,Barnards Hill Ln,2023-06-14T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.5
251025,Barnards Hill Ln,2023-06-14T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.8
251025,Barnards Hill Ln,2023-06-14T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
251025,Barnards Hill Ln,2023-06-14T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.62
251025,Barnards Hill Ln,2023-06-14T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.15
251025,Barnards Hill Ln,2023-06-14T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.01
251025,Barnards Hill Ln,2023-06-14T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.55
251025,Barnards Hill Ln,2023-06-14T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.2
251025,Barnards Hill Ln,2023-06-14T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,8.1
251025,Barnards Hill Ln,2023-06-14T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.0
251025,Barnards Hill Ln,2023-06-14T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.8
251025,Barnards Hill Ln,2023-06-14T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.3
251025,Barnards Hill Ln,2023-06-14T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
251025,Barnards Hill Ln,2023-06-14T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
251025,Barnards Hill Ln,2023-06-14T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
251025,Barnards Hill Ln,2023-06-14T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.19
251025,Barnards Hill Ln,2023-06-14T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.91
251025,Barnards Hill Ln,2023-06-14T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.84
251025,Barnards Hill Ln,2023-06-14T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,6.6
251025,Barnards Hill Ln,2023-06-14T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.5
251025,Barnards Hill Ln,2023-06-14T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.4
251025,Barnards Hill Ln,2023-06-14T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.4
251025,Barnards Hill Ln,2023-06-14T20:00:00.000+00:00,transformer,,Temperature,C,33.8
251025,Barnards Hill Ln,2023-06-14T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
251025,Barnards Hill Ln,2023-06-14T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.36
251025,Barnards Hill Ln,2023-06-14T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
251025,Barnards Hill Ln,2023-06-14T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.25
251025,Barnards Hill Ln,2023-06-14T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
251025,Barnards Hill Ln,2023-06-14T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.56
251025,Barnards Hill Ln,2023-06-14T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
251025,Barnards Hill Ln,2023-06-14T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
251025,Barnards Hill Ln,2023-06-14T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
251025,Barnards Hill Ln,2023-06-14T20:00:00.000+00:00,busbar,,L3 Active Power,kW,6.3
251025,Barnards Hill Ln,2023-06-14T20:00:00.000+00:00,busbar,,L2 Active Power,kW,9.38
251025,Barnards Hill Ln,2023-06-14T20:00:00.000+00:00,busbar,,L1 Active Power,kW,4.44
251025,Barnards Hill Ln,2023-06-14T20:00:00.000+00:00,busbar,,N Current (RMS),A,24.2
251025,Barnards Hill Ln,2023-06-14T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,27.7
251025,Barnards Hill Ln,2023-06-14T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.4
251025,Barnards Hill Ln,2023-06-14T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,21.4
251025,Barnards Hill Ln,2023-06-14T19:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.39
251025,Barnards Hill Ln,2023-06-14T19:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.2
251025,Barnards Hill Ln,2023-06-14T19:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.96
251025,Barnards Hill Ln,2023-06-14T19:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.07
251025,Barnards Hill Ln,2023-06-14T19:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.88
251025,Barnards Hill Ln,2023-06-14T19:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.06
251025,Barnards Hill Ln,2023-06-14T19:50:00.000+00:00,feeder,40.0,N Current (RMS),A,9.2
251025,Barnards Hill Ln,2023-06-14T19:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.2
251025,Barnards Hill Ln,2023-06-14T19:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.0
251025,Barnards Hill Ln,2023-06-14T19:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.0
251025,Barnards Hill Ln,2023-06-14T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
251025,Barnards Hill Ln,2023-06-14T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
251025,Barnards Hill Ln,2023-06-14T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.36
251025,Barnards Hill Ln,2023-06-14T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.91
251025,Barnards Hill Ln,2023-06-14T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.4
251025,Barnards Hill Ln,2023-06-14T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.3
251025,Barnards Hill Ln,2023-06-14T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,18.6
251025,Barnards Hill Ln,2023-06-14T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.7
251025,Barnards Hill Ln,2023-06-14T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.6
251025,Barnards Hill Ln,2023-06-14T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.1
251025,Barnards Hill Ln,2023-06-14T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.47
251025,Barnards Hill Ln,2023-06-14T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.66
251025,Barnards Hill Ln,2023-06-14T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
251025,Barnards Hill Ln,2023-06-14T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.9
251025,Barnards Hill Ln,2023-06-14T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.33
251025,Barnards Hill Ln,2023-06-14T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.14
251025,Barnards Hill Ln,2023-06-14T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,5.0
251025,Barnards Hill Ln,2023-06-14T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.6
251025,Barnards Hill Ln,2023-06-14T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.2
251025,Barnards Hill Ln,2023-06-14T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.0
251025,Barnards Hill Ln,2023-06-14T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
251025,Barnards Hill Ln,2023-06-14T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
251025,Barnards Hill Ln,2023-06-14T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
251025,Barnards Hill Ln,2023-06-14T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.72
251025,Barnards Hill Ln,2023-06-14T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.24
251025,Barnards Hill Ln,2023-06-14T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.75
251025,Barnards Hill Ln,2023-06-14T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,5.8
251025,Barnards Hill Ln,2023-06-14T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.2
251025,Barnards Hill Ln,2023-06-14T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.7
251025,Barnards Hill Ln,2023-06-14T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.9
251025,Barnards Hill Ln,2023-06-14T19:50:00.000+00:00,transformer,,Temperature,C,33.9
251025,Barnards Hill Ln,2023-06-14T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
251025,Barnards Hill Ln,2023-06-14T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.18
251025,Barnards Hill Ln,2023-06-14T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
251025,Barnards Hill Ln,2023-06-14T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.0
251025,Barnards Hill Ln,2023-06-14T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
251025,Barnards Hill Ln,2023-06-14T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.57
251025,Barnards Hill Ln,2023-06-14T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
251025,Barnards Hill Ln,2023-06-14T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
251025,Barnards Hill Ln,2023-06-14T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
251025,Barnards Hill Ln,2023-06-14T19:50:00.000+00:00,busbar,,L3 Active Power,kW,5.6
251025,Barnards Hill Ln,2023-06-14T19:50:00.000+00:00,busbar,,L2 Active Power,kW,10.85
251025,Barnards Hill Ln,2023-06-14T19:50:00.000+00:00,busbar,,L1 Active Power,kW,5.25
251025,Barnards Hill Ln,2023-06-14T19:50:00.000+00:00,busbar,,N Current (RMS),A,27.4
251025,Barnards Hill Ln,2023-06-14T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,24.8
251025,Barnards Hill Ln,2023-06-14T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.4
251025,Barnards Hill Ln,2023-06-14T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,24.7
251025,Barnards Hill Ln,2023-06-14T19:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.67
251025,Barnards Hill Ln,2023-06-14T19:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.11
251025,Barnards Hill Ln,2023-06-14T19:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.97
251025,Barnards Hill Ln,2023-06-14T19:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.92
251025,Barnards Hill Ln,2023-06-14T19:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.09
251025,Barnards Hill Ln,2023-06-14T19:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.11
251025,Barnards Hill Ln,2023-06-14T19:40:00.000+00:00,feeder,40.0,N Current (RMS),A,7.0
251025,Barnards Hill Ln,2023-06-14T19:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.9
251025,Barnards Hill Ln,2023-06-14T19:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.9
251025,Barnards Hill Ln,2023-06-14T19:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.2
251025,Barnards Hill Ln,2023-06-14T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
251025,Barnards Hill Ln,2023-06-14T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.07
251025,Barnards Hill Ln,2023-06-14T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
251025,Barnards Hill Ln,2023-06-14T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.9
251025,Barnards Hill Ln,2023-06-14T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.95
251025,Barnards Hill Ln,2023-06-14T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.32
251025,Barnards Hill Ln,2023-06-14T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,19.9
251025,Barnards Hill Ln,2023-06-14T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.7
251025,Barnards Hill Ln,2023-06-14T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.1
251025,Barnards Hill Ln,2023-06-14T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.2
251025,Barnards Hill Ln,2023-06-14T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.49
251025,Barnards Hill Ln,2023-06-14T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.63
251025,Barnards Hill Ln,2023-06-14T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
251025,Barnards Hill Ln,2023-06-14T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.97
251025,Barnards Hill Ln,2023-06-14T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.52
251025,Barnards Hill Ln,2023-06-14T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.12
251025,Barnards Hill Ln,2023-06-14T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,20.6
251025,Barnards Hill Ln,2023-06-14T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.8
251025,Barnards Hill Ln,2023-06-14T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.1
251025,Barnards Hill Ln,2023-06-14T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
251025,Barnards Hill Ln,2023-06-14T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
251025,Barnards Hill Ln,2023-06-14T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
251025,Barnards Hill Ln,2023-06-14T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
251025,Barnards Hill Ln,2023-06-14T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.71
251025,Barnards Hill Ln,2023-06-14T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.9
251025,Barnards Hill Ln,2023-06-14T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.69
251025,Barnards Hill Ln,2023-06-14T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,5.8
251025,Barnards Hill Ln,2023-06-14T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.3
251025,Barnards Hill Ln,2023-06-14T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.4
251025,Barnards Hill Ln,2023-06-14T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.8
251025,Barnards Hill Ln,2023-06-14T19:40:00.000+00:00,transformer,,Temperature,C,34.0
251025,Barnards Hill Ln,2023-06-14T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
251025,Barnards Hill Ln,2023-06-14T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.95
251025,Barnards Hill Ln,2023-06-14T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
251025,Barnards Hill Ln,2023-06-14T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.59
251025,Barnards Hill Ln,2023-06-14T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
251025,Barnards Hill Ln,2023-06-14T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.54
251025,Barnards Hill Ln,2023-06-14T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
251025,Barnards Hill Ln,2023-06-14T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
251025,Barnards Hill Ln,2023-06-14T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
251025,Barnards Hill Ln,2023-06-14T19:40:00.000+00:00,busbar,,L3 Active Power,kW,6.5
251025,Barnards Hill Ln,2023-06-14T19:40:00.000+00:00,busbar,,L2 Active Power,kW,14.47
251025,Barnards Hill Ln,2023-06-14T19:40:00.000+00:00,busbar,,L1 Active Power,kW,4.24
251025,Barnards Hill Ln,2023-06-14T19:40:00.000+00:00,busbar,,N Current (RMS),A,45.8
251025,Barnards Hill Ln,2023-06-14T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,29.3
251025,Barnards Hill Ln,2023-06-14T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.6
251025,Barnards Hill Ln,2023-06-14T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,20.4
251025,Barnards Hill Ln,2023-06-14T19:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.81
251025,Barnards Hill Ln,2023-06-14T19:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.05
251025,Barnards Hill Ln,2023-06-14T19:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.75
251025,Barnards Hill Ln,2023-06-14T19:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.79
251025,Barnards Hill Ln,2023-06-14T19:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.18
251025,Barnards Hill Ln,2023-06-14T19:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.5
251025,Barnards Hill Ln,2023-06-14T19:30:00.000+00:00,feeder,40.0,N Current (RMS),A,6.7
251025,Barnards Hill Ln,2023-06-14T19:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.6
251025,Barnards Hill Ln,2023-06-14T19:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.2
251025,Barnards Hill Ln,2023-06-14T19:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.5
251025,Barnards Hill Ln,2023-06-14T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.08
251025,Barnards Hill Ln,2023-06-14T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
251025,Barnards Hill Ln,2023-06-14T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
251025,Barnards Hill Ln,2023-06-14T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.37
251025,Barnards Hill Ln,2023-06-14T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.22
251025,Barnards Hill Ln,2023-06-14T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.2
251025,Barnards Hill Ln,2023-06-14T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,21.6
251025,Barnards Hill Ln,2023-06-14T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.0
251025,Barnards Hill Ln,2023-06-14T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.4
251025,Barnards Hill Ln,2023-06-14T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.9
251025,Barnards Hill Ln,2023-06-14T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.45
251025,Barnards Hill Ln,2023-06-14T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.61
251025,Barnards Hill Ln,2023-06-14T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
251025,Barnards Hill Ln,2023-06-14T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.04
251025,Barnards Hill Ln,2023-06-14T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.53
251025,Barnards Hill Ln,2023-06-14T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.1
251025,Barnards Hill Ln,2023-06-14T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,24.4
251025,Barnards Hill Ln,2023-06-14T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.0
251025,Barnards Hill Ln,2023-06-14T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.4
251025,Barnards Hill Ln,2023-06-14T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
251025,Barnards Hill Ln,2023-06-14T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.08
251025,Barnards Hill Ln,2023-06-14T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
251025,Barnards Hill Ln,2023-06-14T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
251025,Barnards Hill Ln,2023-06-14T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.82
251025,Barnards Hill Ln,2023-06-14T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.98
251025,Barnards Hill Ln,2023-06-14T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.71
251025,Barnards Hill Ln,2023-06-14T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.8
251025,Barnards Hill Ln,2023-06-14T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.1
251025,Barnards Hill Ln,2023-06-14T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.3
251025,Barnards Hill Ln,2023-06-14T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.9
251025,Barnards Hill Ln,2023-06-14T19:30:00.000+00:00,transformer,,Temperature,C,34.1
251025,Barnards Hill Ln,2023-06-14T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
251025,Barnards Hill Ln,2023-06-14T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.79
251025,Barnards Hill Ln,2023-06-14T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
251025,Barnards Hill Ln,2023-06-14T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.62
251025,Barnards Hill Ln,2023-06-14T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
251025,Barnards Hill Ln,2023-06-14T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.39
251025,Barnards Hill Ln,2023-06-14T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
251025,Barnards Hill Ln,2023-06-14T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
251025,Barnards Hill Ln,2023-06-14T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
251025,Barnards Hill Ln,2023-06-14T19:30:00.000+00:00,busbar,,L3 Active Power,kW,6.02
251025,Barnards Hill Ln,2023-06-14T19:30:00.000+00:00,busbar,,L2 Active Power,kW,15.92
251025,Barnards Hill Ln,2023-06-14T19:30:00.000+00:00,busbar,,L1 Active Power,kW,4.5
251025,Barnards Hill Ln,2023-06-14T19:30:00.000+00:00,busbar,,N Current (RMS),A,49.6
251025,Barnards Hill Ln,2023-06-14T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,27.4
251025,Barnards Hill Ln,2023-06-14T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.8
251025,Barnards Hill Ln,2023-06-14T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,21.3
251025,Barnards Hill Ln,2023-06-14T19:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.69
251025,Barnards Hill Ln,2023-06-14T19:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.13
251025,Barnards Hill Ln,2023-06-14T19:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.9
251025,Barnards Hill Ln,2023-06-14T19:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.6
251025,Barnards Hill Ln,2023-06-14T19:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.91
251025,Barnards Hill Ln,2023-06-14T19:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.89
251025,Barnards Hill Ln,2023-06-14T19:20:00.000+00:00,feeder,40.0,N Current (RMS),A,6.6
251025,Barnards Hill Ln,2023-06-14T19:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.8
251025,Barnards Hill Ln,2023-06-14T19:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.1
251025,Barnards Hill Ln,2023-06-14T19:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.4
251025,Barnards Hill Ln,2023-06-14T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
251025,Barnards Hill Ln,2023-06-14T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
251025,Barnards Hill Ln,2023-06-14T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
251025,Barnards Hill Ln,2023-06-14T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.3
251025,Barnards Hill Ln,2023-06-14T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.55
251025,Barnards Hill Ln,2023-06-14T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.73
251025,Barnards Hill Ln,2023-06-14T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,22.4
251025,Barnards Hill Ln,2023-06-14T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.4
251025,Barnards Hill Ln,2023-06-14T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.6
251025,Barnards Hill Ln,2023-06-14T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.1
251025,Barnards Hill Ln,2023-06-14T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.3
251025,Barnards Hill Ln,2023-06-14T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.55
251025,Barnards Hill Ln,2023-06-14T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.17
251025,Barnards Hill Ln,2023-06-14T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.4
251025,Barnards Hill Ln,2023-06-14T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.83
251025,Barnards Hill Ln,2023-06-14T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.22
251025,Barnards Hill Ln,2023-06-14T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,11.2
251025,Barnards Hill Ln,2023-06-14T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.2
251025,Barnards Hill Ln,2023-06-14T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.7
251025,Barnards Hill Ln,2023-06-14T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.3
251025,Barnards Hill Ln,2023-06-14T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.25
251025,Barnards Hill Ln,2023-06-14T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
251025,Barnards Hill Ln,2023-06-14T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
251025,Barnards Hill Ln,2023-06-14T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.38
251025,Barnards Hill Ln,2023-06-14T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.09
251025,Barnards Hill Ln,2023-06-14T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.71
251025,Barnards Hill Ln,2023-06-14T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.0
251025,Barnards Hill Ln,2023-06-14T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.5
251025,Barnards Hill Ln,2023-06-14T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.3
251025,Barnards Hill Ln,2023-06-14T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.9
251025,Barnards Hill Ln,2023-06-14T19:20:00.000+00:00,transformer,,Temperature,C,34.2
