Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251025,Barnards Hill Ln,2023-06-14T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
251025,Barnards Hill Ln,2023-06-14T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.04
251025,Barnards Hill Ln,2023-06-14T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
251025,Barnards Hill Ln,2023-06-14T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.77
251025,Barnards Hill Ln,2023-06-14T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
251025,Barnards Hill Ln,2023-06-14T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.29
251025,Barnards Hill Ln,2023-06-14T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
251025,Barnards Hill Ln,2023-06-14T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
251025,Barnards Hill Ln,2023-06-14T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
251025,Barnards Hill Ln,2023-06-14T19:20:00.000+00:00,busbar,,L3 Active Power,kW,7.67
251025,Barnards Hill Ln,2023-06-14T19:20:00.000+00:00,busbar,,L2 Active Power,kW,13.38
251025,Barnards Hill Ln,2023-06-14T19:20:00.000+00:00,busbar,,L1 Active Power,kW,5.56
251025,Barnards Hill Ln,2023-06-14T19:20:00.000+00:00,busbar,,N Current (RMS),A,37.6
251025,Barnards Hill Ln,2023-06-14T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.8
251025,Barnards Hill Ln,2023-06-14T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.4
251025,Barnards Hill Ln,2023-06-14T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,29.3
251025,Barnards Hill Ln,2023-06-14T19:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.38
251025,Barnards Hill Ln,2023-06-14T19:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.06
251025,Barnards Hill Ln,2023-06-14T19:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.74
251025,Barnards Hill Ln,2023-06-14T19:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.69
251025,Barnards Hill Ln,2023-06-14T19:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.97
251025,Barnards Hill Ln,2023-06-14T19:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.27
251025,Barnards Hill Ln,2023-06-14T19:10:00.000+00:00,feeder,40.0,N Current (RMS),A,6.7
251025,Barnards Hill Ln,2023-06-14T19:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.8
251025,Barnards Hill Ln,2023-06-14T19:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.5
251025,Barnards Hill Ln,2023-06-14T19:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.8
251025,Barnards Hill Ln,2023-06-14T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
251025,Barnards Hill Ln,2023-06-14T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.34
251025,Barnards Hill Ln,2023-06-14T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
251025,Barnards Hill Ln,2023-06-14T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.35
251025,Barnards Hill Ln,2023-06-14T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.47
251025,Barnards Hill Ln,2023-06-14T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.83
251025,Barnards Hill Ln,2023-06-14T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,26.7
251025,Barnards Hill Ln,2023-06-14T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.8
251025,Barnards Hill Ln,2023-06-14T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.9
251025,Barnards Hill Ln,2023-06-14T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.0
251025,Barnards Hill Ln,2023-06-14T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
251025,Barnards Hill Ln,2023-06-14T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.49
251025,Barnards Hill Ln,2023-06-14T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.15
251025,Barnards Hill Ln,2023-06-14T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.82
251025,Barnards Hill Ln,2023-06-14T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.07
251025,Barnards Hill Ln,2023-06-14T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.25
251025,Barnards Hill Ln,2023-06-14T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,18.6
251025,Barnards Hill Ln,2023-06-14T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.9
251025,Barnards Hill Ln,2023-06-14T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.3
251025,Barnards Hill Ln,2023-06-14T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.4
251025,Barnards Hill Ln,2023-06-14T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.1
251025,Barnards Hill Ln,2023-06-14T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
251025,Barnards Hill Ln,2023-06-14T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
251025,Barnards Hill Ln,2023-06-14T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.75
251025,Barnards Hill Ln,2023-06-14T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.04
251025,Barnards Hill Ln,2023-06-14T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.58
251025,Barnards Hill Ln,2023-06-14T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,6.2
251025,Barnards Hill Ln,2023-06-14T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.4
251025,Barnards Hill Ln,2023-06-14T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.9
251025,Barnards Hill Ln,2023-06-14T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.6
251025,Barnards Hill Ln,2023-06-14T19:10:00.000+00:00,transformer,,Temperature,C,34.3
251025,Barnards Hill Ln,2023-06-14T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
251025,Barnards Hill Ln,2023-06-14T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.17
251025,Barnards Hill Ln,2023-06-14T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
251025,Barnards Hill Ln,2023-06-14T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.76
251025,Barnards Hill Ln,2023-06-14T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
251025,Barnards Hill Ln,2023-06-14T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.25
251025,Barnards Hill Ln,2023-06-14T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
251025,Barnards Hill Ln,2023-06-14T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
251025,Barnards Hill Ln,2023-06-14T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
251025,Barnards Hill Ln,2023-06-14T19:10:00.000+00:00,busbar,,L3 Active Power,kW,9.61
251025,Barnards Hill Ln,2023-06-14T19:10:00.000+00:00,busbar,,L2 Active Power,kW,12.56
251025,Barnards Hill Ln,2023-06-14T19:10:00.000+00:00,busbar,,L1 Active Power,kW,9.93
251025,Barnards Hill Ln,2023-06-14T19:10:00.000+00:00,busbar,,N Current (RMS),A,31.8
251025,Barnards Hill Ln,2023-06-14T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.6
251025,Barnards Hill Ln,2023-06-14T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.1
251025,Barnards Hill Ln,2023-06-14T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.1
251025,Barnards Hill Ln,2023-06-14T19:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.31
251025,Barnards Hill Ln,2023-06-14T19:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.13
251025,Barnards Hill Ln,2023-06-14T19:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.75
251025,Barnards Hill Ln,2023-06-14T19:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.76
251025,Barnards Hill Ln,2023-06-14T19:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.04
251025,Barnards Hill Ln,2023-06-14T19:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.2
251025,Barnards Hill Ln,2023-06-14T19:00:00.000+00:00,feeder,40.0,N Current (RMS),A,6.5
251025,Barnards Hill Ln,2023-06-14T19:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.0
251025,Barnards Hill Ln,2023-06-14T19:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.1
251025,Barnards Hill Ln,2023-06-14T19:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.4
251025,Barnards Hill Ln,2023-06-14T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.18
251025,Barnards Hill Ln,2023-06-14T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.3
251025,Barnards Hill Ln,2023-06-14T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
251025,Barnards Hill Ln,2023-06-14T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.26
251025,Barnards Hill Ln,2023-06-14T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.9
251025,Barnards Hill Ln,2023-06-14T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.35
251025,Barnards Hill Ln,2023-06-14T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,21.5
251025,Barnards Hill Ln,2023-06-14T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.4
251025,Barnards Hill Ln,2023-06-14T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.6
251025,Barnards Hill Ln,2023-06-14T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.4
251025,Barnards Hill Ln,2023-06-14T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
251025,Barnards Hill Ln,2023-06-14T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.52
251025,Barnards Hill Ln,2023-06-14T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
251025,Barnards Hill Ln,2023-06-14T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.55
251025,Barnards Hill Ln,2023-06-14T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.03
251025,Barnards Hill Ln,2023-06-14T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.22
251025,Barnards Hill Ln,2023-06-14T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.4
251025,Barnards Hill Ln,2023-06-14T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.0
251025,Barnards Hill Ln,2023-06-14T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.4
251025,Barnards Hill Ln,2023-06-14T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.2
251025,Barnards Hill Ln,2023-06-14T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.12
251025,Barnards Hill Ln,2023-06-14T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
251025,Barnards Hill Ln,2023-06-14T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
251025,Barnards Hill Ln,2023-06-14T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.77
251025,Barnards Hill Ln,2023-06-14T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.1
251025,Barnards Hill Ln,2023-06-14T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.54
251025,Barnards Hill Ln,2023-06-14T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,6.8
251025,Barnards Hill Ln,2023-06-14T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.5
251025,Barnards Hill Ln,2023-06-14T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.2
251025,Barnards Hill Ln,2023-06-14T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.5
251025,Barnards Hill Ln,2023-06-14T19:00:00.000+00:00,transformer,,Temperature,C,34.4
251025,Barnards Hill Ln,2023-06-14T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
251025,Barnards Hill Ln,2023-06-14T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.09
251025,Barnards Hill Ln,2023-06-14T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
251025,Barnards Hill Ln,2023-06-14T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.71
251025,Barnards Hill Ln,2023-06-14T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
251025,Barnards Hill Ln,2023-06-14T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.26
251025,Barnards Hill Ln,2023-06-14T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
251025,Barnards Hill Ln,2023-06-14T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
251025,Barnards Hill Ln,2023-06-14T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
251025,Barnards Hill Ln,2023-06-14T19:00:00.000+00:00,busbar,,L3 Active Power,kW,8.34
251025,Barnards Hill Ln,2023-06-14T19:00:00.000+00:00,busbar,,L2 Active Power,kW,12.0
251025,Barnards Hill Ln,2023-06-14T19:00:00.000+00:00,busbar,,L1 Active Power,kW,4.3
251025,Barnards Hill Ln,2023-06-14T19:00:00.000+00:00,busbar,,N Current (RMS),A,31.7
251025,Barnards Hill Ln,2023-06-14T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.6
251025,Barnards Hill Ln,2023-06-14T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.0
251025,Barnards Hill Ln,2023-06-14T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,20.5
251025,Barnards Hill Ln,2023-06-14T18:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.47
251025,Barnards Hill Ln,2023-06-14T18:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.07
251025,Barnards Hill Ln,2023-06-14T18:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.62
251025,Barnards Hill Ln,2023-06-14T18:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.71
251025,Barnards Hill Ln,2023-06-14T18:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.19
251025,Barnards Hill Ln,2023-06-14T18:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.83
251025,Barnards Hill Ln,2023-06-14T18:50:00.000+00:00,feeder,40.0,N Current (RMS),A,10.4
251025,Barnards Hill Ln,2023-06-14T18:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.0
251025,Barnards Hill Ln,2023-06-14T18:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.7
251025,Barnards Hill Ln,2023-06-14T18:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.0
251025,Barnards Hill Ln,2023-06-14T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
251025,Barnards Hill Ln,2023-06-14T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.13
251025,Barnards Hill Ln,2023-06-14T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
251025,Barnards Hill Ln,2023-06-14T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.9
251025,Barnards Hill Ln,2023-06-14T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.46
251025,Barnards Hill Ln,2023-06-14T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.38
251025,Barnards Hill Ln,2023-06-14T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,20.6
251025,Barnards Hill Ln,2023-06-14T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.4
251025,Barnards Hill Ln,2023-06-14T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.6
251025,Barnards Hill Ln,2023-06-14T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.4
251025,Barnards Hill Ln,2023-06-14T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
251025,Barnards Hill Ln,2023-06-14T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
251025,Barnards Hill Ln,2023-06-14T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
251025,Barnards Hill Ln,2023-06-14T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.61
251025,Barnards Hill Ln,2023-06-14T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
251025,Barnards Hill Ln,2023-06-14T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.21
251025,Barnards Hill Ln,2023-06-14T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,7.4
251025,Barnards Hill Ln,2023-06-14T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.3
251025,Barnards Hill Ln,2023-06-14T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.2
251025,Barnards Hill Ln,2023-06-14T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.0
251025,Barnards Hill Ln,2023-06-14T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.07
251025,Barnards Hill Ln,2023-06-14T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
251025,Barnards Hill Ln,2023-06-14T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
251025,Barnards Hill Ln,2023-06-14T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.8
251025,Barnards Hill Ln,2023-06-14T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.83
251025,Barnards Hill Ln,2023-06-14T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.28
251025,Barnards Hill Ln,2023-06-14T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,8.0
251025,Barnards Hill Ln,2023-06-14T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.6
251025,Barnards Hill Ln,2023-06-14T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.2
251025,Barnards Hill Ln,2023-06-14T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.9
251025,Barnards Hill Ln,2023-06-14T18:50:00.000+00:00,transformer,,Temperature,C,34.5
251025,Barnards Hill Ln,2023-06-14T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
251025,Barnards Hill Ln,2023-06-14T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.9
251025,Barnards Hill Ln,2023-06-14T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
251025,Barnards Hill Ln,2023-06-14T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.42
251025,Barnards Hill Ln,2023-06-14T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
251025,Barnards Hill Ln,2023-06-14T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.0
251025,Barnards Hill Ln,2023-06-14T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
251025,Barnards Hill Ln,2023-06-14T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
251025,Barnards Hill Ln,2023-06-14T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
251025,Barnards Hill Ln,2023-06-14T18:50:00.000+00:00,busbar,,L3 Active Power,kW,6.02
251025,Barnards Hill Ln,2023-06-14T18:50:00.000+00:00,busbar,,L2 Active Power,kW,11.5
251025,Barnards Hill Ln,2023-06-14T18:50:00.000+00:00,busbar,,L1 Active Power,kW,7.71
251025,Barnards Hill Ln,2023-06-14T18:50:00.000+00:00,busbar,,N Current (RMS),A,27.3
251025,Barnards Hill Ln,2023-06-14T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,27.0
251025,Barnards Hill Ln,2023-06-14T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.9
251025,Barnards Hill Ln,2023-06-14T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,34.8
251025,Barnards Hill Ln,2023-06-14T18:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.55
251025,Barnards Hill Ln,2023-06-14T18:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.24
251025,Barnards Hill Ln,2023-06-14T18:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.66
251025,Barnards Hill Ln,2023-06-14T18:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.47
251025,Barnards Hill Ln,2023-06-14T18:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.89
251025,Barnards Hill Ln,2023-06-14T18:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.75
251025,Barnards Hill Ln,2023-06-14T18:40:00.000+00:00,feeder,40.0,N Current (RMS),A,10.8
251025,Barnards Hill Ln,2023-06-14T18:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.2
251025,Barnards Hill Ln,2023-06-14T18:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.0
251025,Barnards Hill Ln,2023-06-14T18:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.2
251025,Barnards Hill Ln,2023-06-14T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
251025,Barnards Hill Ln,2023-06-14T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.11
251025,Barnards Hill Ln,2023-06-14T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.4
251025,Barnards Hill Ln,2023-06-14T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.87
251025,Barnards Hill Ln,2023-06-14T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.55
251025,Barnards Hill Ln,2023-06-14T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.43
251025,Barnards Hill Ln,2023-06-14T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,21.6
251025,Barnards Hill Ln,2023-06-14T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.3
251025,Barnards Hill Ln,2023-06-14T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.0
251025,Barnards Hill Ln,2023-06-14T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.4
251025,Barnards Hill Ln,2023-06-14T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
251025,Barnards Hill Ln,2023-06-14T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.49
251025,Barnards Hill Ln,2023-06-14T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.12
251025,Barnards Hill Ln,2023-06-14T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.19
251025,Barnards Hill Ln,2023-06-14T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.08
251025,Barnards Hill Ln,2023-06-14T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.21
251025,Barnards Hill Ln,2023-06-14T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,6.8
251025,Barnards Hill Ln,2023-06-14T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.5
251025,Barnards Hill Ln,2023-06-14T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.4
251025,Barnards Hill Ln,2023-06-14T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.1
251025,Barnards Hill Ln,2023-06-14T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.07
251025,Barnards Hill Ln,2023-06-14T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
251025,Barnards Hill Ln,2023-06-14T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
251025,Barnards Hill Ln,2023-06-14T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.77
251025,Barnards Hill Ln,2023-06-14T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.01
251025,Barnards Hill Ln,2023-06-14T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.74
251025,Barnards Hill Ln,2023-06-14T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,7.0
251025,Barnards Hill Ln,2023-06-14T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.5
251025,Barnards Hill Ln,2023-06-14T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.0
251025,Barnards Hill Ln,2023-06-14T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.2
251025,Barnards Hill Ln,2023-06-14T18:40:00.000+00:00,transformer,,Temperature,C,34.6
251025,Barnards Hill Ln,2023-06-14T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
251025,Barnards Hill Ln,2023-06-14T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.87
251025,Barnards Hill Ln,2023-06-14T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
251025,Barnards Hill Ln,2023-06-14T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.31
251025,Barnards Hill Ln,2023-06-14T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
251025,Barnards Hill Ln,2023-06-14T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.27
251025,Barnards Hill Ln,2023-06-14T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
251025,Barnards Hill Ln,2023-06-14T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
251025,Barnards Hill Ln,2023-06-14T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
251025,Barnards Hill Ln,2023-06-14T18:40:00.000+00:00,busbar,,L3 Active Power,kW,5.3
251025,Barnards Hill Ln,2023-06-14T18:40:00.000+00:00,busbar,,L2 Active Power,kW,12.53
251025,Barnards Hill Ln,2023-06-14T18:40:00.000+00:00,busbar,,L1 Active Power,kW,6.12
251025,Barnards Hill Ln,2023-06-14T18:40:00.000+00:00,busbar,,N Current (RMS),A,33.3
251025,Barnards Hill Ln,2023-06-14T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,24.0
251025,Barnards Hill Ln,2023-06-14T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.1
251025,Barnards Hill Ln,2023-06-14T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,27.6
251025,Barnards Hill Ln,2023-06-14T18:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.71
251025,Barnards Hill Ln,2023-06-14T18:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.15
251025,Barnards Hill Ln,2023-06-14T18:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.42
251025,Barnards Hill Ln,2023-06-14T18:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.39
251025,Barnards Hill Ln,2023-06-14T18:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.41
251025,Barnards Hill Ln,2023-06-14T18:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.43
251025,Barnards Hill Ln,2023-06-14T18:30:00.000+00:00,feeder,40.0,N Current (RMS),A,11.7
251025,Barnards Hill Ln,2023-06-14T18:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.1
251025,Barnards Hill Ln,2023-06-14T18:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.6
251025,Barnards Hill Ln,2023-06-14T18:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.6
251025,Barnards Hill Ln,2023-06-14T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
251025,Barnards Hill Ln,2023-06-14T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
251025,Barnards Hill Ln,2023-06-14T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
251025,Barnards Hill Ln,2023-06-14T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.5
251025,Barnards Hill Ln,2023-06-14T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.96
251025,Barnards Hill Ln,2023-06-14T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.4
251025,Barnards Hill Ln,2023-06-14T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,23.9
251025,Barnards Hill Ln,2023-06-14T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.0
251025,Barnards Hill Ln,2023-06-14T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.7
251025,Barnards Hill Ln,2023-06-14T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.4
251025,Barnards Hill Ln,2023-06-14T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
251025,Barnards Hill Ln,2023-06-14T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.45
251025,Barnards Hill Ln,2023-06-14T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.08
251025,Barnards Hill Ln,2023-06-14T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.99
251025,Barnards Hill Ln,2023-06-14T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.09
251025,Barnards Hill Ln,2023-06-14T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.19
251025,Barnards Hill Ln,2023-06-14T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,11.3
251025,Barnards Hill Ln,2023-06-14T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.9
251025,Barnards Hill Ln,2023-06-14T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.2
251025,Barnards Hill Ln,2023-06-14T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.0
251025,Barnards Hill Ln,2023-06-14T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.11
251025,Barnards Hill Ln,2023-06-14T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
251025,Barnards Hill Ln,2023-06-14T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
251025,Barnards Hill Ln,2023-06-14T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.68
251025,Barnards Hill Ln,2023-06-14T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.32
251025,Barnards Hill Ln,2023-06-14T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.63
251025,Barnards Hill Ln,2023-06-14T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,9.3
251025,Barnards Hill Ln,2023-06-14T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.2
251025,Barnards Hill Ln,2023-06-14T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.3
251025,Barnards Hill Ln,2023-06-14T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.5
251025,Barnards Hill Ln,2023-06-14T18:30:00.000+00:00,transformer,,Temperature,C,34.7
251025,Barnards Hill Ln,2023-06-14T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
251025,Barnards Hill Ln,2023-06-14T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.88
251025,Barnards Hill Ln,2023-06-14T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
251025,Barnards Hill Ln,2023-06-14T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.46
251025,Barnards Hill Ln,2023-06-14T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
251025,Barnards Hill Ln,2023-06-14T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.29
251025,Barnards Hill Ln,2023-06-14T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
251025,Barnards Hill Ln,2023-06-14T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
251025,Barnards Hill Ln,2023-06-14T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
251025,Barnards Hill Ln,2023-06-14T18:30:00.000+00:00,busbar,,L3 Active Power,kW,5.56
251025,Barnards Hill Ln,2023-06-14T18:30:00.000+00:00,busbar,,L2 Active Power,kW,12.78
251025,Barnards Hill Ln,2023-06-14T18:30:00.000+00:00,busbar,,L1 Active Power,kW,6.64
251025,Barnards Hill Ln,2023-06-14T18:30:00.000+00:00,busbar,,N Current (RMS),A,35.0
251025,Barnards Hill Ln,2023-06-14T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,25.7
251025,Barnards Hill Ln,2023-06-14T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.2
251025,Barnards Hill Ln,2023-06-14T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,29.3
251025,Barnards Hill Ln,2023-06-14T18:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.46
251025,Barnards Hill Ln,2023-06-14T18:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.19
251025,Barnards Hill Ln,2023-06-14T18:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.36
251025,Barnards Hill Ln,2023-06-14T18:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.62
251025,Barnards Hill Ln,2023-06-14T18:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.74
251025,Barnards Hill Ln,2023-06-14T18:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.3
251025,Barnards Hill Ln,2023-06-14T18:20:00.000+00:00,feeder,40.0,N Current (RMS),A,22.4
251025,Barnards Hill Ln,2023-06-14T18:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.5
251025,Barnards Hill Ln,2023-06-14T18:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.7
251025,Barnards Hill Ln,2023-06-14T18:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.4
251025,Barnards Hill Ln,2023-06-14T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
251025,Barnards Hill Ln,2023-06-14T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.18
251025,Barnards Hill Ln,2023-06-14T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
251025,Barnards Hill Ln,2023-06-14T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.59
251025,Barnards Hill Ln,2023-06-14T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.5
251025,Barnards Hill Ln,2023-06-14T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.68
251025,Barnards Hill Ln,2023-06-14T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,27.8
251025,Barnards Hill Ln,2023-06-14T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.3
251025,Barnards Hill Ln,2023-06-14T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.7
251025,Barnards Hill Ln,2023-06-14T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.9
251025,Barnards Hill Ln,2023-06-14T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.33
251025,Barnards Hill Ln,2023-06-14T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
251025,Barnards Hill Ln,2023-06-14T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.15
251025,Barnards Hill Ln,2023-06-14T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.21
251025,Barnards Hill Ln,2023-06-14T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.24
251025,Barnards Hill Ln,2023-06-14T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.24
251025,Barnards Hill Ln,2023-06-14T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,7.8
251025,Barnards Hill Ln,2023-06-14T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.6
251025,Barnards Hill Ln,2023-06-14T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.4
251025,Barnards Hill Ln,2023-06-14T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.3
251025,Barnards Hill Ln,2023-06-14T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
251025,Barnards Hill Ln,2023-06-14T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
251025,Barnards Hill Ln,2023-06-14T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
251025,Barnards Hill Ln,2023-06-14T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.64
251025,Barnards Hill Ln,2023-06-14T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.37
251025,Barnards Hill Ln,2023-06-14T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.51
251025,Barnards Hill Ln,2023-06-14T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,4.8
251025,Barnards Hill Ln,2023-06-14T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.0
251025,Barnards Hill Ln,2023-06-14T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.4
251025,Barnards Hill Ln,2023-06-14T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.0
251025,Barnards Hill Ln,2023-06-14T18:20:00.000+00:00,transformer,,Temperature,C,34.8
251025,Barnards Hill Ln,2023-06-14T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
251025,Barnards Hill Ln,2023-06-14T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.06
251025,Barnards Hill Ln,2023-06-14T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
251025,Barnards Hill Ln,2023-06-14T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.45
251025,Barnards Hill Ln,2023-06-14T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
251025,Barnards Hill Ln,2023-06-14T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.27
251025,Barnards Hill Ln,2023-06-14T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
251025,Barnards Hill Ln,2023-06-14T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
251025,Barnards Hill Ln,2023-06-14T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
251025,Barnards Hill Ln,2023-06-14T18:20:00.000+00:00,busbar,,L3 Active Power,kW,5.06
251025,Barnards Hill Ln,2023-06-14T18:20:00.000+00:00,busbar,,L2 Active Power,kW,15.84
251025,Barnards Hill Ln,2023-06-14T18:20:00.000+00:00,busbar,,L1 Active Power,kW,6.73
251025,Barnards Hill Ln,2023-06-14T18:20:00.000+00:00,busbar,,N Current (RMS),A,52.4
251025,Barnards Hill Ln,2023-06-14T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,22.9
251025,Barnards Hill Ln,2023-06-14T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.3
251025,Barnards Hill Ln,2023-06-14T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,30.0
251025,Barnards Hill Ln,2023-06-14T18:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
251025,Barnards Hill Ln,2023-06-14T18:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.05
251025,Barnards Hill Ln,2023-06-14T18:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.39
251025,Barnards Hill Ln,2023-06-14T18:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.0
251025,Barnards Hill Ln,2023-06-14T18:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.59
251025,Barnards Hill Ln,2023-06-14T18:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.49
251025,Barnards Hill Ln,2023-06-14T18:10:00.000+00:00,feeder,40.0,N Current (RMS),A,30.9
251025,Barnards Hill Ln,2023-06-14T18:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.0
251025,Barnards Hill Ln,2023-06-14T18:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,44.7
251025,Barnards Hill Ln,2023-06-14T18:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.5
251025,Barnards Hill Ln,2023-06-14T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
251025,Barnards Hill Ln,2023-06-14T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
251025,Barnards Hill Ln,2023-06-14T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
251025,Barnards Hill Ln,2023-06-14T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.69
251025,Barnards Hill Ln,2023-06-14T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.2
251025,Barnards Hill Ln,2023-06-14T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.14
251025,Barnards Hill Ln,2023-06-14T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,28.7
251025,Barnards Hill Ln,2023-06-14T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.7
251025,Barnards Hill Ln,2023-06-14T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.8
251025,Barnards Hill Ln,2023-06-14T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.9
251025,Barnards Hill Ln,2023-06-14T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
251025,Barnards Hill Ln,2023-06-14T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.46
251025,Barnards Hill Ln,2023-06-14T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.26
251025,Barnards Hill Ln,2023-06-14T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.36
251025,Barnards Hill Ln,2023-06-14T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.19
251025,Barnards Hill Ln,2023-06-14T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.36
251025,Barnards Hill Ln,2023-06-14T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.2
251025,Barnards Hill Ln,2023-06-14T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.6
251025,Barnards Hill Ln,2023-06-14T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.3
251025,Barnards Hill Ln,2023-06-14T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.0
251025,Barnards Hill Ln,2023-06-14T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
251025,Barnards Hill Ln,2023-06-14T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
251025,Barnards Hill Ln,2023-06-14T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
251025,Barnards Hill Ln,2023-06-14T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.87
251025,Barnards Hill Ln,2023-06-14T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.74
251025,Barnards Hill Ln,2023-06-14T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.39
251025,Barnards Hill Ln,2023-06-14T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.9
251025,Barnards Hill Ln,2023-06-14T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.9
251025,Barnards Hill Ln,2023-06-14T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.8
251025,Barnards Hill Ln,2023-06-14T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.7
251025,Barnards Hill Ln,2023-06-14T18:10:00.000+00:00,transformer,,Temperature,C,34.9
251025,Barnards Hill Ln,2023-06-14T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
251025,Barnards Hill Ln,2023-06-14T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.72
251025,Barnards Hill Ln,2023-06-14T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
251025,Barnards Hill Ln,2023-06-14T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.08
251025,Barnards Hill Ln,2023-06-14T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
251025,Barnards Hill Ln,2023-06-14T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.93
251025,Barnards Hill Ln,2023-06-14T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
251025,Barnards Hill Ln,2023-06-14T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
251025,Barnards Hill Ln,2023-06-14T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
251025,Barnards Hill Ln,2023-06-14T18:10:00.000+00:00,busbar,,L3 Active Power,kW,6.91
251025,Barnards Hill Ln,2023-06-14T18:10:00.000+00:00,busbar,,L2 Active Power,kW,20.72
251025,Barnards Hill Ln,2023-06-14T18:10:00.000+00:00,busbar,,L1 Active Power,kW,6.38
251025,Barnards Hill Ln,2023-06-14T18:10:00.000+00:00,busbar,,N Current (RMS),A,68.7
251025,Barnards Hill Ln,2023-06-14T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,30.9
251025,Barnards Hill Ln,2023-06-14T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.7
251025,Barnards Hill Ln,2023-06-14T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,28.1
251025,Barnards Hill Ln,2023-06-14T18:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.34
251025,Barnards Hill Ln,2023-06-14T18:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.16
251025,Barnards Hill Ln,2023-06-14T18:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.46
251025,Barnards Hill Ln,2023-06-14T18:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.21
251025,Barnards Hill Ln,2023-06-14T18:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.31
251025,Barnards Hill Ln,2023-06-14T18:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.67
251025,Barnards Hill Ln,2023-06-14T18:00:00.000+00:00,feeder,40.0,N Current (RMS),A,13.1
251025,Barnards Hill Ln,2023-06-14T18:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.9
251025,Barnards Hill Ln,2023-06-14T18:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.7
251025,Barnards Hill Ln,2023-06-14T18:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.7
251025,Barnards Hill Ln,2023-06-14T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.11
251025,Barnards Hill Ln,2023-06-14T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.24
251025,Barnards Hill Ln,2023-06-14T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
251025,Barnards Hill Ln,2023-06-14T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.58
251025,Barnards Hill Ln,2023-06-14T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.2
251025,Barnards Hill Ln,2023-06-14T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.17
251025,Barnards Hill Ln,2023-06-14T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,27.4
251025,Barnards Hill Ln,2023-06-14T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.2
251025,Barnards Hill Ln,2023-06-14T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.7
251025,Barnards Hill Ln,2023-06-14T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.8
251025,Barnards Hill Ln,2023-06-14T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.33
251025,Barnards Hill Ln,2023-06-14T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
251025,Barnards Hill Ln,2023-06-14T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.19
251025,Barnards Hill Ln,2023-06-14T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.18
251025,Barnards Hill Ln,2023-06-14T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.08
251025,Barnards Hill Ln,2023-06-14T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.26
251025,Barnards Hill Ln,2023-06-14T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,8.9
251025,Barnards Hill Ln,2023-06-14T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.5
251025,Barnards Hill Ln,2023-06-14T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.3
251025,Barnards Hill Ln,2023-06-14T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.5
251025,Barnards Hill Ln,2023-06-14T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
251025,Barnards Hill Ln,2023-06-14T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
251025,Barnards Hill Ln,2023-06-14T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
251025,Barnards Hill Ln,2023-06-14T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.09
251025,Barnards Hill Ln,2023-06-14T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.44
251025,Barnards Hill Ln,2023-06-14T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.68
251025,Barnards Hill Ln,2023-06-14T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,7.4
251025,Barnards Hill Ln,2023-06-14T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.5
251025,Barnards Hill Ln,2023-06-14T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.9
251025,Barnards Hill Ln,2023-06-14T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.0
251025,Barnards Hill Ln,2023-06-14T18:00:00.000+00:00,transformer,,Temperature,C,35.0
251025,Barnards Hill Ln,2023-06-14T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
251025,Barnards Hill Ln,2023-06-14T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.92
251025,Barnards Hill Ln,2023-06-14T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
251025,Barnards Hill Ln,2023-06-14T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.3
251025,Barnards Hill Ln,2023-06-14T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
251025,Barnards Hill Ln,2023-06-14T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.3
251025,Barnards Hill Ln,2023-06-14T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
251025,Barnards Hill Ln,2023-06-14T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
251025,Barnards Hill Ln,2023-06-14T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
251025,Barnards Hill Ln,2023-06-14T18:00:00.000+00:00,busbar,,L3 Active Power,kW,8.06
251025,Barnards Hill Ln,2023-06-14T18:00:00.000+00:00,busbar,,L2 Active Power,kW,14.03
251025,Barnards Hill Ln,2023-06-14T18:00:00.000+00:00,busbar,,L1 Active Power,kW,5.78
251025,Barnards Hill Ln,2023-06-14T18:00:00.000+00:00,busbar,,N Current (RMS),A,38.5
251025,Barnards Hill Ln,2023-06-14T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,34.9
251025,Barnards Hill Ln,2023-06-14T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.4
251025,Barnards Hill Ln,2023-06-14T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,27.5
251025,Barnards Hill Ln,2023-06-14T17:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.49
251025,Barnards Hill Ln,2023-06-14T17:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.15
251025,Barnards Hill Ln,2023-06-14T17:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.2
251025,Barnards Hill Ln,2023-06-14T17:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.16
251025,Barnards Hill Ln,2023-06-14T17:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.02
251025,Barnards Hill Ln,2023-06-14T17:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.28
251025,Barnards Hill Ln,2023-06-14T17:50:00.000+00:00,feeder,40.0,N Current (RMS),A,10.4
251025,Barnards Hill Ln,2023-06-14T17:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.8
251025,Barnards Hill Ln,2023-06-14T17:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.0
251025,Barnards Hill Ln,2023-06-14T17:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.3
251025,Barnards Hill Ln,2023-06-14T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.15
251025,Barnards Hill Ln,2023-06-14T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.38
251025,Barnards Hill Ln,2023-06-14T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
251025,Barnards Hill Ln,2023-06-14T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.58
251025,Barnards Hill Ln,2023-06-14T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.68
251025,Barnards Hill Ln,2023-06-14T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.97
251025,Barnards Hill Ln,2023-06-14T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,20.0
251025,Barnards Hill Ln,2023-06-14T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.6
251025,Barnards Hill Ln,2023-06-14T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.7
251025,Barnards Hill Ln,2023-06-14T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.1
251025,Barnards Hill Ln,2023-06-14T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.34
251025,Barnards Hill Ln,2023-06-14T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
251025,Barnards Hill Ln,2023-06-14T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.13
251025,Barnards Hill Ln,2023-06-14T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.34
251025,Barnards Hill Ln,2023-06-14T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.17
251025,Barnards Hill Ln,2023-06-14T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.24
251025,Barnards Hill Ln,2023-06-14T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,7.3
251025,Barnards Hill Ln,2023-06-14T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.6
251025,Barnards Hill Ln,2023-06-14T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.1
251025,Barnards Hill Ln,2023-06-14T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.3
251025,Barnards Hill Ln,2023-06-14T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.11
251025,Barnards Hill Ln,2023-06-14T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
251025,Barnards Hill Ln,2023-06-14T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
251025,Barnards Hill Ln,2023-06-14T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.47
251025,Barnards Hill Ln,2023-06-14T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.42
251025,Barnards Hill Ln,2023-06-14T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.43
251025,Barnards Hill Ln,2023-06-14T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,9.1
251025,Barnards Hill Ln,2023-06-14T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.7
251025,Barnards Hill Ln,2023-06-14T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.8
251025,Barnards Hill Ln,2023-06-14T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.8
251025,Barnards Hill Ln,2023-06-14T17:50:00.000+00:00,transformer,,Temperature,C,35.1
251025,Barnards Hill Ln,2023-06-14T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
251025,Barnards Hill Ln,2023-06-14T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.25
251025,Barnards Hill Ln,2023-06-14T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
251025,Barnards Hill Ln,2023-06-14T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.64
251025,Barnards Hill Ln,2023-06-14T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
251025,Barnards Hill Ln,2023-06-14T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.35
251025,Barnards Hill Ln,2023-06-14T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
251025,Barnards Hill Ln,2023-06-14T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
251025,Barnards Hill Ln,2023-06-14T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
251025,Barnards Hill Ln,2023-06-14T17:50:00.000+00:00,busbar,,L3 Active Power,kW,7.56
251025,Barnards Hill Ln,2023-06-14T17:50:00.000+00:00,busbar,,L2 Active Power,kW,10.28
251025,Barnards Hill Ln,2023-06-14T17:50:00.000+00:00,busbar,,L1 Active Power,kW,5.91
251025,Barnards Hill Ln,2023-06-14T17:50:00.000+00:00,busbar,,N Current (RMS),A,29.2
251025,Barnards Hill Ln,2023-06-14T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.2
251025,Barnards Hill Ln,2023-06-14T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.4
251025,Barnards Hill Ln,2023-06-14T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,27.1
