Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251025,Barnards Hill Ln,2023-06-14T17:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.02
251025,Barnards Hill Ln,2023-06-14T17:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.35
251025,Barnards Hill Ln,2023-06-14T17:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.35
251025,Barnards Hill Ln,2023-06-14T17:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.38
251025,Barnards Hill Ln,2023-06-14T17:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.79
251025,Barnards Hill Ln,2023-06-14T17:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.65
251025,Barnards Hill Ln,2023-06-14T17:40:00.000+00:00,feeder,40.0,N Current (RMS),A,37.5
251025,Barnards Hill Ln,2023-06-14T17:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.4
251025,Barnards Hill Ln,2023-06-14T17:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,43.8
251025,Barnards Hill Ln,2023-06-14T17:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.8
251025,Barnards Hill Ln,2023-06-14T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
251025,Barnards Hill Ln,2023-06-14T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.33
251025,Barnards Hill Ln,2023-06-14T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.71
251025,Barnards Hill Ln,2023-06-14T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.43
251025,Barnards Hill Ln,2023-06-14T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.53
251025,Barnards Hill Ln,2023-06-14T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.16
251025,Barnards Hill Ln,2023-06-14T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,20.7
251025,Barnards Hill Ln,2023-06-14T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.3
251025,Barnards Hill Ln,2023-06-14T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.3
251025,Barnards Hill Ln,2023-06-14T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.3
251025,Barnards Hill Ln,2023-06-14T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
251025,Barnards Hill Ln,2023-06-14T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.46
251025,Barnards Hill Ln,2023-06-14T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.19
251025,Barnards Hill Ln,2023-06-14T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.91
251025,Barnards Hill Ln,2023-06-14T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.31
251025,Barnards Hill Ln,2023-06-14T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.21
251025,Barnards Hill Ln,2023-06-14T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,11.8
251025,Barnards Hill Ln,2023-06-14T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.1
251025,Barnards Hill Ln,2023-06-14T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.0
251025,Barnards Hill Ln,2023-06-14T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.4
251025,Barnards Hill Ln,2023-06-14T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.11
251025,Barnards Hill Ln,2023-06-14T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
251025,Barnards Hill Ln,2023-06-14T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
251025,Barnards Hill Ln,2023-06-14T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.99
251025,Barnards Hill Ln,2023-06-14T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.91
251025,Barnards Hill Ln,2023-06-14T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.69
251025,Barnards Hill Ln,2023-06-14T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,7.3
251025,Barnards Hill Ln,2023-06-14T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.6
251025,Barnards Hill Ln,2023-06-14T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.5
251025,Barnards Hill Ln,2023-06-14T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.9
251025,Barnards Hill Ln,2023-06-14T17:40:00.000+00:00,transformer,,Temperature,C,35.1
251025,Barnards Hill Ln,2023-06-14T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
251025,Barnards Hill Ln,2023-06-14T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.11
251025,Barnards Hill Ln,2023-06-14T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
251025,Barnards Hill Ln,2023-06-14T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.49
251025,Barnards Hill Ln,2023-06-14T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
251025,Barnards Hill Ln,2023-06-14T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.46
251025,Barnards Hill Ln,2023-06-14T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
251025,Barnards Hill Ln,2023-06-14T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
251025,Barnards Hill Ln,2023-06-14T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
251025,Barnards Hill Ln,2023-06-14T17:40:00.000+00:00,busbar,,L3 Active Power,kW,8.72
251025,Barnards Hill Ln,2023-06-14T17:40:00.000+00:00,busbar,,L2 Active Power,kW,16.93
251025,Barnards Hill Ln,2023-06-14T17:40:00.000+00:00,busbar,,L1 Active Power,kW,3.71
251025,Barnards Hill Ln,2023-06-14T17:40:00.000+00:00,busbar,,N Current (RMS),A,60.4
251025,Barnards Hill Ln,2023-06-14T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.6
251025,Barnards Hill Ln,2023-06-14T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.2
251025,Barnards Hill Ln,2023-06-14T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,18.0
251025,Barnards Hill Ln,2023-06-14T17:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.09
251025,Barnards Hill Ln,2023-06-14T17:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.29
251025,Barnards Hill Ln,2023-06-14T17:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.38
251025,Barnards Hill Ln,2023-06-14T17:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.44
251025,Barnards Hill Ln,2023-06-14T17:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.11
251025,Barnards Hill Ln,2023-06-14T17:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.41
251025,Barnards Hill Ln,2023-06-14T17:30:00.000+00:00,feeder,40.0,N Current (RMS),A,26.5
251025,Barnards Hill Ln,2023-06-14T17:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.6
251025,Barnards Hill Ln,2023-06-14T17:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,34.2
251025,Barnards Hill Ln,2023-06-14T17:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.9
251025,Barnards Hill Ln,2023-06-14T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
251025,Barnards Hill Ln,2023-06-14T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
251025,Barnards Hill Ln,2023-06-14T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
251025,Barnards Hill Ln,2023-06-14T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.83
251025,Barnards Hill Ln,2023-06-14T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.34
251025,Barnards Hill Ln,2023-06-14T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.97
251025,Barnards Hill Ln,2023-06-14T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,11.2
251025,Barnards Hill Ln,2023-06-14T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.8
251025,Barnards Hill Ln,2023-06-14T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.6
251025,Barnards Hill Ln,2023-06-14T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.1
251025,Barnards Hill Ln,2023-06-14T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.32
251025,Barnards Hill Ln,2023-06-14T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
251025,Barnards Hill Ln,2023-06-14T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.17
251025,Barnards Hill Ln,2023-06-14T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.2
251025,Barnards Hill Ln,2023-06-14T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
251025,Barnards Hill Ln,2023-06-14T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.18
251025,Barnards Hill Ln,2023-06-14T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,8.0
251025,Barnards Hill Ln,2023-06-14T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.5
251025,Barnards Hill Ln,2023-06-14T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.2
251025,Barnards Hill Ln,2023-06-14T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.2
251025,Barnards Hill Ln,2023-06-14T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
251025,Barnards Hill Ln,2023-06-14T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
251025,Barnards Hill Ln,2023-06-14T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
251025,Barnards Hill Ln,2023-06-14T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.12
251025,Barnards Hill Ln,2023-06-14T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.66
251025,Barnards Hill Ln,2023-06-14T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.32
251025,Barnards Hill Ln,2023-06-14T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,6.1
251025,Barnards Hill Ln,2023-06-14T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.1
251025,Barnards Hill Ln,2023-06-14T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.5
251025,Barnards Hill Ln,2023-06-14T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.0
251025,Barnards Hill Ln,2023-06-14T17:30:00.000+00:00,transformer,,Temperature,C,35.2
251025,Barnards Hill Ln,2023-06-14T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
251025,Barnards Hill Ln,2023-06-14T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.29
251025,Barnards Hill Ln,2023-06-14T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
251025,Barnards Hill Ln,2023-06-14T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.8
251025,Barnards Hill Ln,2023-06-14T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
251025,Barnards Hill Ln,2023-06-14T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.84
251025,Barnards Hill Ln,2023-06-14T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
251025,Barnards Hill Ln,2023-06-14T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
251025,Barnards Hill Ln,2023-06-14T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
251025,Barnards Hill Ln,2023-06-14T17:30:00.000+00:00,busbar,,L3 Active Power,kW,6.6
251025,Barnards Hill Ln,2023-06-14T17:30:00.000+00:00,busbar,,L2 Active Power,kW,12.15
251025,Barnards Hill Ln,2023-06-14T17:30:00.000+00:00,busbar,,L1 Active Power,kW,5.87
251025,Barnards Hill Ln,2023-06-14T17:30:00.000+00:00,busbar,,N Current (RMS),A,39.8
251025,Barnards Hill Ln,2023-06-14T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,29.1
251025,Barnards Hill Ln,2023-06-14T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.2
251025,Barnards Hill Ln,2023-06-14T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,26.3
251025,Barnards Hill Ln,2023-06-14T17:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.41
251025,Barnards Hill Ln,2023-06-14T17:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.51
251025,Barnards Hill Ln,2023-06-14T17:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.52
251025,Barnards Hill Ln,2023-06-14T17:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.32
251025,Barnards Hill Ln,2023-06-14T17:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.91
251025,Barnards Hill Ln,2023-06-14T17:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.0
251025,Barnards Hill Ln,2023-06-14T17:20:00.000+00:00,feeder,40.0,N Current (RMS),A,8.1
251025,Barnards Hill Ln,2023-06-14T17:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.2
251025,Barnards Hill Ln,2023-06-14T17:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.4
251025,Barnards Hill Ln,2023-06-14T17:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.6
251025,Barnards Hill Ln,2023-06-14T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.13
251025,Barnards Hill Ln,2023-06-14T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
251025,Barnards Hill Ln,2023-06-14T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
251025,Barnards Hill Ln,2023-06-14T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.25
251025,Barnards Hill Ln,2023-06-14T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.05
251025,Barnards Hill Ln,2023-06-14T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.94
251025,Barnards Hill Ln,2023-06-14T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,27.5
251025,Barnards Hill Ln,2023-06-14T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.9
251025,Barnards Hill Ln,2023-06-14T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.3
251025,Barnards Hill Ln,2023-06-14T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.0
251025,Barnards Hill Ln,2023-06-14T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
251025,Barnards Hill Ln,2023-06-14T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
251025,Barnards Hill Ln,2023-06-14T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.17
251025,Barnards Hill Ln,2023-06-14T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.28
251025,Barnards Hill Ln,2023-06-14T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.52
251025,Barnards Hill Ln,2023-06-14T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.17
251025,Barnards Hill Ln,2023-06-14T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,6.1
251025,Barnards Hill Ln,2023-06-14T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.8
251025,Barnards Hill Ln,2023-06-14T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.0
251025,Barnards Hill Ln,2023-06-14T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.2
251025,Barnards Hill Ln,2023-06-14T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
251025,Barnards Hill Ln,2023-06-14T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
251025,Barnards Hill Ln,2023-06-14T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
251025,Barnards Hill Ln,2023-06-14T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.85
251025,Barnards Hill Ln,2023-06-14T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.41
251025,Barnards Hill Ln,2023-06-14T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.36
251025,Barnards Hill Ln,2023-06-14T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,8.5
251025,Barnards Hill Ln,2023-06-14T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.0
251025,Barnards Hill Ln,2023-06-14T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.6
251025,Barnards Hill Ln,2023-06-14T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.7
251025,Barnards Hill Ln,2023-06-14T17:20:00.000+00:00,transformer,,Temperature,C,35.3
251025,Barnards Hill Ln,2023-06-14T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
251025,Barnards Hill Ln,2023-06-14T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.12
251025,Barnards Hill Ln,2023-06-14T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
251025,Barnards Hill Ln,2023-06-14T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.6
251025,Barnards Hill Ln,2023-06-14T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
251025,Barnards Hill Ln,2023-06-14T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.38
251025,Barnards Hill Ln,2023-06-14T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
251025,Barnards Hill Ln,2023-06-14T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
251025,Barnards Hill Ln,2023-06-14T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
251025,Barnards Hill Ln,2023-06-14T17:20:00.000+00:00,busbar,,L3 Active Power,kW,6.71
251025,Barnards Hill Ln,2023-06-14T17:20:00.000+00:00,busbar,,L2 Active Power,kW,12.85
251025,Barnards Hill Ln,2023-06-14T17:20:00.000+00:00,busbar,,L1 Active Power,kW,4.47
251025,Barnards Hill Ln,2023-06-14T17:20:00.000+00:00,busbar,,N Current (RMS),A,39.6
251025,Barnards Hill Ln,2023-06-14T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,30.0
251025,Barnards Hill Ln,2023-06-14T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.1
251025,Barnards Hill Ln,2023-06-14T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,20.7
251025,Barnards Hill Ln,2023-06-14T17:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.39
251025,Barnards Hill Ln,2023-06-14T17:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.42
251025,Barnards Hill Ln,2023-06-14T17:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.6
251025,Barnards Hill Ln,2023-06-14T17:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.2
251025,Barnards Hill Ln,2023-06-14T17:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.32
251025,Barnards Hill Ln,2023-06-14T17:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.73
251025,Barnards Hill Ln,2023-06-14T17:10:00.000+00:00,feeder,40.0,N Current (RMS),A,6.9
251025,Barnards Hill Ln,2023-06-14T17:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.8
251025,Barnards Hill Ln,2023-06-14T17:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.2
251025,Barnards Hill Ln,2023-06-14T17:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.4
251025,Barnards Hill Ln,2023-06-14T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
251025,Barnards Hill Ln,2023-06-14T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.25
251025,Barnards Hill Ln,2023-06-14T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
251025,Barnards Hill Ln,2023-06-14T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.5
251025,Barnards Hill Ln,2023-06-14T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.05
251025,Barnards Hill Ln,2023-06-14T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.03
251025,Barnards Hill Ln,2023-06-14T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,14.8
251025,Barnards Hill Ln,2023-06-14T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.2
251025,Barnards Hill Ln,2023-06-14T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.1
251025,Barnards Hill Ln,2023-06-14T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.0
251025,Barnards Hill Ln,2023-06-14T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
251025,Barnards Hill Ln,2023-06-14T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.45
251025,Barnards Hill Ln,2023-06-14T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
251025,Barnards Hill Ln,2023-06-14T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.22
251025,Barnards Hill Ln,2023-06-14T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.35
251025,Barnards Hill Ln,2023-06-14T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.09
251025,Barnards Hill Ln,2023-06-14T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,10.0
251025,Barnards Hill Ln,2023-06-14T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.4
251025,Barnards Hill Ln,2023-06-14T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.6
251025,Barnards Hill Ln,2023-06-14T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
251025,Barnards Hill Ln,2023-06-14T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.18
251025,Barnards Hill Ln,2023-06-14T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
251025,Barnards Hill Ln,2023-06-14T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
251025,Barnards Hill Ln,2023-06-14T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.02
251025,Barnards Hill Ln,2023-06-14T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.85
251025,Barnards Hill Ln,2023-06-14T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.27
251025,Barnards Hill Ln,2023-06-14T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,6.8
251025,Barnards Hill Ln,2023-06-14T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.0
251025,Barnards Hill Ln,2023-06-14T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.5
251025,Barnards Hill Ln,2023-06-14T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.8
251025,Barnards Hill Ln,2023-06-14T17:10:00.000+00:00,transformer,,Temperature,C,35.3
251025,Barnards Hill Ln,2023-06-14T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
251025,Barnards Hill Ln,2023-06-14T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.37
251025,Barnards Hill Ln,2023-06-14T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
251025,Barnards Hill Ln,2023-06-14T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.99
251025,Barnards Hill Ln,2023-06-14T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
251025,Barnards Hill Ln,2023-06-14T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.64
251025,Barnards Hill Ln,2023-06-14T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
251025,Barnards Hill Ln,2023-06-14T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
251025,Barnards Hill Ln,2023-06-14T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
251025,Barnards Hill Ln,2023-06-14T17:10:00.000+00:00,busbar,,L3 Active Power,kW,6.94
251025,Barnards Hill Ln,2023-06-14T17:10:00.000+00:00,busbar,,L2 Active Power,kW,8.87
251025,Barnards Hill Ln,2023-06-14T17:10:00.000+00:00,busbar,,L1 Active Power,kW,3.13
251025,Barnards Hill Ln,2023-06-14T17:10:00.000+00:00,busbar,,N Current (RMS),A,30.5
251025,Barnards Hill Ln,2023-06-14T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,30.6
251025,Barnards Hill Ln,2023-06-14T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.5
251025,Barnards Hill Ln,2023-06-14T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,15.7
251025,Barnards Hill Ln,2023-06-14T17:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.33
251025,Barnards Hill Ln,2023-06-14T17:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.12
251025,Barnards Hill Ln,2023-06-14T17:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.81
251025,Barnards Hill Ln,2023-06-14T17:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.06
251025,Barnards Hill Ln,2023-06-14T17:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.65
251025,Barnards Hill Ln,2023-06-14T17:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.75
251025,Barnards Hill Ln,2023-06-14T17:00:00.000+00:00,feeder,40.0,N Current (RMS),A,8.1
251025,Barnards Hill Ln,2023-06-14T17:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.2
251025,Barnards Hill Ln,2023-06-14T17:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.7
251025,Barnards Hill Ln,2023-06-14T17:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.6
251025,Barnards Hill Ln,2023-06-14T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
251025,Barnards Hill Ln,2023-06-14T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
251025,Barnards Hill Ln,2023-06-14T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.34
251025,Barnards Hill Ln,2023-06-14T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.37
251025,Barnards Hill Ln,2023-06-14T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.16
251025,Barnards Hill Ln,2023-06-14T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.53
251025,Barnards Hill Ln,2023-06-14T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,9.4
251025,Barnards Hill Ln,2023-06-14T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.2
251025,Barnards Hill Ln,2023-06-14T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.8
251025,Barnards Hill Ln,2023-06-14T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.3
251025,Barnards Hill Ln,2023-06-14T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.3
251025,Barnards Hill Ln,2023-06-14T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
251025,Barnards Hill Ln,2023-06-14T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
251025,Barnards Hill Ln,2023-06-14T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.57
251025,Barnards Hill Ln,2023-06-14T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.59
251025,Barnards Hill Ln,2023-06-14T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.06
251025,Barnards Hill Ln,2023-06-14T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,11.2
251025,Barnards Hill Ln,2023-06-14T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.1
251025,Barnards Hill Ln,2023-06-14T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.3
251025,Barnards Hill Ln,2023-06-14T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
251025,Barnards Hill Ln,2023-06-14T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.1
251025,Barnards Hill Ln,2023-06-14T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.11
251025,Barnards Hill Ln,2023-06-14T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
251025,Barnards Hill Ln,2023-06-14T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.97
251025,Barnards Hill Ln,2023-06-14T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.71
251025,Barnards Hill Ln,2023-06-14T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.2
251025,Barnards Hill Ln,2023-06-14T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,10.3
251025,Barnards Hill Ln,2023-06-14T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.9
251025,Barnards Hill Ln,2023-06-14T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.8
251025,Barnards Hill Ln,2023-06-14T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.0
251025,Barnards Hill Ln,2023-06-14T17:00:00.000+00:00,transformer,,Temperature,C,35.4
251025,Barnards Hill Ln,2023-06-14T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
251025,Barnards Hill Ln,2023-06-14T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.62
251025,Barnards Hill Ln,2023-06-14T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
251025,Barnards Hill Ln,2023-06-14T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.28
251025,Barnards Hill Ln,2023-06-14T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
251025,Barnards Hill Ln,2023-06-14T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.91
251025,Barnards Hill Ln,2023-06-14T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
251025,Barnards Hill Ln,2023-06-14T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
251025,Barnards Hill Ln,2023-06-14T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
251025,Barnards Hill Ln,2023-06-14T17:00:00.000+00:00,busbar,,L3 Active Power,kW,7.98
251025,Barnards Hill Ln,2023-06-14T17:00:00.000+00:00,busbar,,L2 Active Power,kW,6.92
251025,Barnards Hill Ln,2023-06-14T17:00:00.000+00:00,busbar,,L1 Active Power,kW,3.54
251025,Barnards Hill Ln,2023-06-14T17:00:00.000+00:00,busbar,,N Current (RMS),A,27.6
251025,Barnards Hill Ln,2023-06-14T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.1
251025,Barnards Hill Ln,2023-06-14T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,30.1
251025,Barnards Hill Ln,2023-06-14T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,17.9
251025,Barnards Hill Ln,2023-06-14T16:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.57
251025,Barnards Hill Ln,2023-06-14T16:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.07
251025,Barnards Hill Ln,2023-06-14T16:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.94
251025,Barnards Hill Ln,2023-06-14T16:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.79
251025,Barnards Hill Ln,2023-06-14T16:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.0
251025,Barnards Hill Ln,2023-06-14T16:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.5
251025,Barnards Hill Ln,2023-06-14T16:50:00.000+00:00,feeder,40.0,N Current (RMS),A,16.4
251025,Barnards Hill Ln,2023-06-14T16:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.9
251025,Barnards Hill Ln,2023-06-14T16:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.8
251025,Barnards Hill Ln,2023-06-14T16:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.9
251025,Barnards Hill Ln,2023-06-14T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
251025,Barnards Hill Ln,2023-06-14T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.11
251025,Barnards Hill Ln,2023-06-14T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.32
251025,Barnards Hill Ln,2023-06-14T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.25
251025,Barnards Hill Ln,2023-06-14T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.62
251025,Barnards Hill Ln,2023-06-14T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.54
251025,Barnards Hill Ln,2023-06-14T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.6
251025,Barnards Hill Ln,2023-06-14T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.3
251025,Barnards Hill Ln,2023-06-14T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.0
251025,Barnards Hill Ln,2023-06-14T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.3
251025,Barnards Hill Ln,2023-06-14T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
251025,Barnards Hill Ln,2023-06-14T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
251025,Barnards Hill Ln,2023-06-14T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
251025,Barnards Hill Ln,2023-06-14T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.41
251025,Barnards Hill Ln,2023-06-14T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.07
251025,Barnards Hill Ln,2023-06-14T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.13
251025,Barnards Hill Ln,2023-06-14T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,8.0
251025,Barnards Hill Ln,2023-06-14T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.3
251025,Barnards Hill Ln,2023-06-14T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.0
251025,Barnards Hill Ln,2023-06-14T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.9
251025,Barnards Hill Ln,2023-06-14T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.09
251025,Barnards Hill Ln,2023-06-14T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.2
251025,Barnards Hill Ln,2023-06-14T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.55
251025,Barnards Hill Ln,2023-06-14T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.58
251025,Barnards Hill Ln,2023-06-14T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.27
251025,Barnards Hill Ln,2023-06-14T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.53
251025,Barnards Hill Ln,2023-06-14T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.2
251025,Barnards Hill Ln,2023-06-14T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.4
251025,Barnards Hill Ln,2023-06-14T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.9
251025,Barnards Hill Ln,2023-06-14T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.4
251025,Barnards Hill Ln,2023-06-14T16:50:00.000+00:00,transformer,,Temperature,C,35.4
251025,Barnards Hill Ln,2023-06-14T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
251025,Barnards Hill Ln,2023-06-14T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.5
251025,Barnards Hill Ln,2023-06-14T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
251025,Barnards Hill Ln,2023-06-14T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.13
251025,Barnards Hill Ln,2023-06-14T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
251025,Barnards Hill Ln,2023-06-14T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.04
251025,Barnards Hill Ln,2023-06-14T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
251025,Barnards Hill Ln,2023-06-14T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
251025,Barnards Hill Ln,2023-06-14T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
251025,Barnards Hill Ln,2023-06-14T16:50:00.000+00:00,busbar,,L3 Active Power,kW,10.04
251025,Barnards Hill Ln,2023-06-14T16:50:00.000+00:00,busbar,,L2 Active Power,kW,7.96
251025,Barnards Hill Ln,2023-06-14T16:50:00.000+00:00,busbar,,L1 Active Power,kW,3.7
251025,Barnards Hill Ln,2023-06-14T16:50:00.000+00:00,busbar,,N Current (RMS),A,35.2
251025,Barnards Hill Ln,2023-06-14T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.0
251025,Barnards Hill Ln,2023-06-14T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.6
251025,Barnards Hill Ln,2023-06-14T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,18.7
251025,Barnards Hill Ln,2023-06-14T16:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.62
251025,Barnards Hill Ln,2023-06-14T16:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.17
251025,Barnards Hill Ln,2023-06-14T16:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.96
251025,Barnards Hill Ln,2023-06-14T16:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.6
251025,Barnards Hill Ln,2023-06-14T16:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.46
251025,Barnards Hill Ln,2023-06-14T16:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.1
251025,Barnards Hill Ln,2023-06-14T16:40:00.000+00:00,feeder,40.0,N Current (RMS),A,12.2
251025,Barnards Hill Ln,2023-06-14T16:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.0
251025,Barnards Hill Ln,2023-06-14T16:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.3
251025,Barnards Hill Ln,2023-06-14T16:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.6
251025,Barnards Hill Ln,2023-06-14T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.1
251025,Barnards Hill Ln,2023-06-14T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.32
251025,Barnards Hill Ln,2023-06-14T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
251025,Barnards Hill Ln,2023-06-14T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.96
251025,Barnards Hill Ln,2023-06-14T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.06
251025,Barnards Hill Ln,2023-06-14T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.93
251025,Barnards Hill Ln,2023-06-14T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,14.2
251025,Barnards Hill Ln,2023-06-14T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.0
251025,Barnards Hill Ln,2023-06-14T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.2
251025,Barnards Hill Ln,2023-06-14T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.8
251025,Barnards Hill Ln,2023-06-14T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.33
251025,Barnards Hill Ln,2023-06-14T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.49
251025,Barnards Hill Ln,2023-06-14T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.19
251025,Barnards Hill Ln,2023-06-14T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.23
251025,Barnards Hill Ln,2023-06-14T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.84
251025,Barnards Hill Ln,2023-06-14T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.23
251025,Barnards Hill Ln,2023-06-14T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,8.6
251025,Barnards Hill Ln,2023-06-14T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.6
251025,Barnards Hill Ln,2023-06-14T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.9
251025,Barnards Hill Ln,2023-06-14T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.4
251025,Barnards Hill Ln,2023-06-14T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
251025,Barnards Hill Ln,2023-06-14T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.26
251025,Barnards Hill Ln,2023-06-14T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
251025,Barnards Hill Ln,2023-06-14T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.85
251025,Barnards Hill Ln,2023-06-14T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.97
251025,Barnards Hill Ln,2023-06-14T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.38
251025,Barnards Hill Ln,2023-06-14T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,8.3
251025,Barnards Hill Ln,2023-06-14T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.4
251025,Barnards Hill Ln,2023-06-14T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.0
251025,Barnards Hill Ln,2023-06-14T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.9
251025,Barnards Hill Ln,2023-06-14T16:40:00.000+00:00,transformer,,Temperature,C,35.5
251025,Barnards Hill Ln,2023-06-14T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
251025,Barnards Hill Ln,2023-06-14T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.7
251025,Barnards Hill Ln,2023-06-14T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
251025,Barnards Hill Ln,2023-06-14T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
251025,Barnards Hill Ln,2023-06-14T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
251025,Barnards Hill Ln,2023-06-14T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.99
251025,Barnards Hill Ln,2023-06-14T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
251025,Barnards Hill Ln,2023-06-14T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
251025,Barnards Hill Ln,2023-06-14T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
251025,Barnards Hill Ln,2023-06-14T16:40:00.000+00:00,busbar,,L3 Active Power,kW,7.63
251025,Barnards Hill Ln,2023-06-14T16:40:00.000+00:00,busbar,,L2 Active Power,kW,6.64
251025,Barnards Hill Ln,2023-06-14T16:40:00.000+00:00,busbar,,L1 Active Power,kW,2.63
251025,Barnards Hill Ln,2023-06-14T16:40:00.000+00:00,busbar,,N Current (RMS),A,32.9
251025,Barnards Hill Ln,2023-06-14T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.3
251025,Barnards Hill Ln,2023-06-14T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,31.2
251025,Barnards Hill Ln,2023-06-14T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,14.8
251025,Barnards Hill Ln,2023-06-14T16:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.39
251025,Barnards Hill Ln,2023-06-14T16:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.05
251025,Barnards Hill Ln,2023-06-14T16:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.82
251025,Barnards Hill Ln,2023-06-14T16:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.08
251025,Barnards Hill Ln,2023-06-14T16:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.62
251025,Barnards Hill Ln,2023-06-14T16:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.58
251025,Barnards Hill Ln,2023-06-14T16:30:00.000+00:00,feeder,40.0,N Current (RMS),A,9.3
251025,Barnards Hill Ln,2023-06-14T16:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.2
251025,Barnards Hill Ln,2023-06-14T16:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.9
251025,Barnards Hill Ln,2023-06-14T16:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.4
251025,Barnards Hill Ln,2023-06-14T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
251025,Barnards Hill Ln,2023-06-14T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.35
251025,Barnards Hill Ln,2023-06-14T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
251025,Barnards Hill Ln,2023-06-14T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.38
251025,Barnards Hill Ln,2023-06-14T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.76
251025,Barnards Hill Ln,2023-06-14T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.46
251025,Barnards Hill Ln,2023-06-14T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,24.0
251025,Barnards Hill Ln,2023-06-14T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.7
251025,Barnards Hill Ln,2023-06-14T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.5
251025,Barnards Hill Ln,2023-06-14T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.8
251025,Barnards Hill Ln,2023-06-14T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
251025,Barnards Hill Ln,2023-06-14T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.51
251025,Barnards Hill Ln,2023-06-14T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.16
251025,Barnards Hill Ln,2023-06-14T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.27
251025,Barnards Hill Ln,2023-06-14T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.27
251025,Barnards Hill Ln,2023-06-14T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.18
251025,Barnards Hill Ln,2023-06-14T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,7.5
251025,Barnards Hill Ln,2023-06-14T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.7
251025,Barnards Hill Ln,2023-06-14T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.7
251025,Barnards Hill Ln,2023-06-14T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.2
251025,Barnards Hill Ln,2023-06-14T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.08
251025,Barnards Hill Ln,2023-06-14T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.35
251025,Barnards Hill Ln,2023-06-14T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
251025,Barnards Hill Ln,2023-06-14T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.12
251025,Barnards Hill Ln,2023-06-14T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.27
251025,Barnards Hill Ln,2023-06-14T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.55
251025,Barnards Hill Ln,2023-06-14T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.9
251025,Barnards Hill Ln,2023-06-14T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.3
251025,Barnards Hill Ln,2023-06-14T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.6
251025,Barnards Hill Ln,2023-06-14T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.3
251025,Barnards Hill Ln,2023-06-14T16:30:00.000+00:00,transformer,,Temperature,C,35.5
251025,Barnards Hill Ln,2023-06-14T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
251025,Barnards Hill Ln,2023-06-14T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.41
251025,Barnards Hill Ln,2023-06-14T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
251025,Barnards Hill Ln,2023-06-14T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.96
251025,Barnards Hill Ln,2023-06-14T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
251025,Barnards Hill Ln,2023-06-14T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.9
251025,Barnards Hill Ln,2023-06-14T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
251025,Barnards Hill Ln,2023-06-14T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.13
251025,Barnards Hill Ln,2023-06-14T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
251025,Barnards Hill Ln,2023-06-14T16:30:00.000+00:00,busbar,,L3 Active Power,kW,7.85
251025,Barnards Hill Ln,2023-06-14T16:30:00.000+00:00,busbar,,L2 Active Power,kW,11.38
251025,Barnards Hill Ln,2023-06-14T16:30:00.000+00:00,busbar,,L1 Active Power,kW,3.76
251025,Barnards Hill Ln,2023-06-14T16:30:00.000+00:00,busbar,,N Current (RMS),A,39.3
251025,Barnards Hill Ln,2023-06-14T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.9
251025,Barnards Hill Ln,2023-06-14T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.0
251025,Barnards Hill Ln,2023-06-14T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,19.0
251025,Barnards Hill Ln,2023-06-14T16:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.23
251025,Barnards Hill Ln,2023-06-14T16:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.05
251025,Barnards Hill Ln,2023-06-14T16:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.0
251025,Barnards Hill Ln,2023-06-14T16:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.05
251025,Barnards Hill Ln,2023-06-14T16:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.94
251025,Barnards Hill Ln,2023-06-14T16:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.19
251025,Barnards Hill Ln,2023-06-14T16:20:00.000+00:00,feeder,40.0,N Current (RMS),A,15.0
251025,Barnards Hill Ln,2023-06-14T16:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.5
251025,Barnards Hill Ln,2023-06-14T16:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.2
251025,Barnards Hill Ln,2023-06-14T16:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.9
251025,Barnards Hill Ln,2023-06-14T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
251025,Barnards Hill Ln,2023-06-14T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
251025,Barnards Hill Ln,2023-06-14T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
251025,Barnards Hill Ln,2023-06-14T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.57
251025,Barnards Hill Ln,2023-06-14T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.07
251025,Barnards Hill Ln,2023-06-14T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.48
251025,Barnards Hill Ln,2023-06-14T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,11.9
251025,Barnards Hill Ln,2023-06-14T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.7
251025,Barnards Hill Ln,2023-06-14T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.9
251025,Barnards Hill Ln,2023-06-14T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.3
251025,Barnards Hill Ln,2023-06-14T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
251025,Barnards Hill Ln,2023-06-14T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.52
251025,Barnards Hill Ln,2023-06-14T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.24
251025,Barnards Hill Ln,2023-06-14T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.0
251025,Barnards Hill Ln,2023-06-14T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.31
251025,Barnards Hill Ln,2023-06-14T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.6
251025,Barnards Hill Ln,2023-06-14T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,5.6
251025,Barnards Hill Ln,2023-06-14T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.4
251025,Barnards Hill Ln,2023-06-14T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.9
251025,Barnards Hill Ln,2023-06-14T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.9
251025,Barnards Hill Ln,2023-06-14T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.14
251025,Barnards Hill Ln,2023-06-14T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.48
251025,Barnards Hill Ln,2023-06-14T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
251025,Barnards Hill Ln,2023-06-14T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.06
251025,Barnards Hill Ln,2023-06-14T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.62
251025,Barnards Hill Ln,2023-06-14T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.76
251025,Barnards Hill Ln,2023-06-14T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.6
251025,Barnards Hill Ln,2023-06-14T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.8
251025,Barnards Hill Ln,2023-06-14T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.8
251025,Barnards Hill Ln,2023-06-14T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.0
251025,Barnards Hill Ln,2023-06-14T16:20:00.000+00:00,transformer,,Temperature,C,35.6
251025,Barnards Hill Ln,2023-06-14T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
251025,Barnards Hill Ln,2023-06-14T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.86
251025,Barnards Hill Ln,2023-06-14T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
251025,Barnards Hill Ln,2023-06-14T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.2
251025,Barnards Hill Ln,2023-06-14T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
251025,Barnards Hill Ln,2023-06-14T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.14
251025,Barnards Hill Ln,2023-06-14T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
251025,Barnards Hill Ln,2023-06-14T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
251025,Barnards Hill Ln,2023-06-14T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
251025,Barnards Hill Ln,2023-06-14T16:20:00.000+00:00,busbar,,L3 Active Power,kW,8.68
251025,Barnards Hill Ln,2023-06-14T16:20:00.000+00:00,busbar,,L2 Active Power,kW,9.33
251025,Barnards Hill Ln,2023-06-14T16:20:00.000+00:00,busbar,,L1 Active Power,kW,5.03
251025,Barnards Hill Ln,2023-06-14T16:20:00.000+00:00,busbar,,N Current (RMS),A,29.2
251025,Barnards Hill Ln,2023-06-14T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.5
251025,Barnards Hill Ln,2023-06-14T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.8
251025,Barnards Hill Ln,2023-06-14T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,24.2
251025,Barnards Hill Ln,2023-06-14T16:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.05
251025,Barnards Hill Ln,2023-06-14T16:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
251025,Barnards Hill Ln,2023-06-14T16:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.92
251025,Barnards Hill Ln,2023-06-14T16:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.11
251025,Barnards Hill Ln,2023-06-14T16:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.99
251025,Barnards Hill Ln,2023-06-14T16:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.99
251025,Barnards Hill Ln,2023-06-14T16:10:00.000+00:00,feeder,40.0,N Current (RMS),A,9.1
251025,Barnards Hill Ln,2023-06-14T16:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.3
251025,Barnards Hill Ln,2023-06-14T16:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.4
251025,Barnards Hill Ln,2023-06-14T16:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.8
251025,Barnards Hill Ln,2023-06-14T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.07
251025,Barnards Hill Ln,2023-06-14T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.11
251025,Barnards Hill Ln,2023-06-14T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.39
251025,Barnards Hill Ln,2023-06-14T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.58
251025,Barnards Hill Ln,2023-06-14T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.9
