Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251025,Barnards Hill Ln,2023-06-14T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.96
251025,Barnards Hill Ln,2023-06-14T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,17.7
251025,Barnards Hill Ln,2023-06-14T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.7
251025,Barnards Hill Ln,2023-06-14T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.0
251025,Barnards Hill Ln,2023-06-14T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.2
251025,Barnards Hill Ln,2023-06-14T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
251025,Barnards Hill Ln,2023-06-14T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.43
251025,Barnards Hill Ln,2023-06-14T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.25
251025,Barnards Hill Ln,2023-06-14T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.95
251025,Barnards Hill Ln,2023-06-14T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
251025,Barnards Hill Ln,2023-06-14T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.36
251025,Barnards Hill Ln,2023-06-14T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,9.7
251025,Barnards Hill Ln,2023-06-14T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.2
251025,Barnards Hill Ln,2023-06-14T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.3
251025,Barnards Hill Ln,2023-06-14T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.0
251025,Barnards Hill Ln,2023-06-14T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
251025,Barnards Hill Ln,2023-06-14T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.2
251025,Barnards Hill Ln,2023-06-14T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
251025,Barnards Hill Ln,2023-06-14T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.82
251025,Barnards Hill Ln,2023-06-14T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.46
251025,Barnards Hill Ln,2023-06-14T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.32
251025,Barnards Hill Ln,2023-06-14T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.0
251025,Barnards Hill Ln,2023-06-14T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.7
251025,Barnards Hill Ln,2023-06-14T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.1
251025,Barnards Hill Ln,2023-06-14T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.7
251025,Barnards Hill Ln,2023-06-14T16:10:00.000+00:00,transformer,,Temperature,C,35.6
251025,Barnards Hill Ln,2023-06-14T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
251025,Barnards Hill Ln,2023-06-14T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.45
251025,Barnards Hill Ln,2023-06-14T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
251025,Barnards Hill Ln,2023-06-14T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
251025,Barnards Hill Ln,2023-06-14T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
251025,Barnards Hill Ln,2023-06-14T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.58
251025,Barnards Hill Ln,2023-06-14T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
251025,Barnards Hill Ln,2023-06-14T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
251025,Barnards Hill Ln,2023-06-14T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
251025,Barnards Hill Ln,2023-06-14T16:10:00.000+00:00,busbar,,L3 Active Power,kW,4.47
251025,Barnards Hill Ln,2023-06-14T16:10:00.000+00:00,busbar,,L2 Active Power,kW,12.39
251025,Barnards Hill Ln,2023-06-14T16:10:00.000+00:00,busbar,,L1 Active Power,kW,4.63
251025,Barnards Hill Ln,2023-06-14T16:10:00.000+00:00,busbar,,N Current (RMS),A,33.9
251025,Barnards Hill Ln,2023-06-14T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,20.7
251025,Barnards Hill Ln,2023-06-14T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.6
251025,Barnards Hill Ln,2023-06-14T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,21.8
251025,Barnards Hill Ln,2023-06-14T16:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.29
251025,Barnards Hill Ln,2023-06-14T16:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.01
251025,Barnards Hill Ln,2023-06-14T16:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.01
251025,Barnards Hill Ln,2023-06-14T16:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.11
251025,Barnards Hill Ln,2023-06-14T16:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.06
251025,Barnards Hill Ln,2023-06-14T16:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.73
251025,Barnards Hill Ln,2023-06-14T16:00:00.000+00:00,feeder,40.0,N Current (RMS),A,8.3
251025,Barnards Hill Ln,2023-06-14T16:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.3
251025,Barnards Hill Ln,2023-06-14T16:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.7
251025,Barnards Hill Ln,2023-06-14T16:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.8
251025,Barnards Hill Ln,2023-06-14T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.17
251025,Barnards Hill Ln,2023-06-14T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.44
251025,Barnards Hill Ln,2023-06-14T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
251025,Barnards Hill Ln,2023-06-14T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.19
251025,Barnards Hill Ln,2023-06-14T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.2
251025,Barnards Hill Ln,2023-06-14T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.36
251025,Barnards Hill Ln,2023-06-14T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,20.0
251025,Barnards Hill Ln,2023-06-14T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.3
251025,Barnards Hill Ln,2023-06-14T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.4
251025,Barnards Hill Ln,2023-06-14T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.7
251025,Barnards Hill Ln,2023-06-14T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
251025,Barnards Hill Ln,2023-06-14T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.51
251025,Barnards Hill Ln,2023-06-14T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.31
251025,Barnards Hill Ln,2023-06-14T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.97
251025,Barnards Hill Ln,2023-06-14T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.3
251025,Barnards Hill Ln,2023-06-14T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.43
251025,Barnards Hill Ln,2023-06-14T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,4.6
251025,Barnards Hill Ln,2023-06-14T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.3
251025,Barnards Hill Ln,2023-06-14T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.4
251025,Barnards Hill Ln,2023-06-14T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.3
251025,Barnards Hill Ln,2023-06-14T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.09
251025,Barnards Hill Ln,2023-06-14T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
251025,Barnards Hill Ln,2023-06-14T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
251025,Barnards Hill Ln,2023-06-14T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.88
251025,Barnards Hill Ln,2023-06-14T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.53
251025,Barnards Hill Ln,2023-06-14T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.25
251025,Barnards Hill Ln,2023-06-14T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,6.4
251025,Barnards Hill Ln,2023-06-14T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.9
251025,Barnards Hill Ln,2023-06-14T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.2
251025,Barnards Hill Ln,2023-06-14T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.6
251025,Barnards Hill Ln,2023-06-14T16:00:00.000+00:00,transformer,,Temperature,C,35.7
251025,Barnards Hill Ln,2023-06-14T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
251025,Barnards Hill Ln,2023-06-14T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.53
251025,Barnards Hill Ln,2023-06-14T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
251025,Barnards Hill Ln,2023-06-14T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
251025,Barnards Hill Ln,2023-06-14T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
251025,Barnards Hill Ln,2023-06-14T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.86
251025,Barnards Hill Ln,2023-06-14T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
251025,Barnards Hill Ln,2023-06-14T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
251025,Barnards Hill Ln,2023-06-14T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
251025,Barnards Hill Ln,2023-06-14T16:00:00.000+00:00,busbar,,L3 Active Power,kW,4.15
251025,Barnards Hill Ln,2023-06-14T16:00:00.000+00:00,busbar,,L2 Active Power,kW,9.49
251025,Barnards Hill Ln,2023-06-14T16:00:00.000+00:00,busbar,,L1 Active Power,kW,3.77
251025,Barnards Hill Ln,2023-06-14T16:00:00.000+00:00,busbar,,N Current (RMS),A,27.1
251025,Barnards Hill Ln,2023-06-14T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,20.2
251025,Barnards Hill Ln,2023-06-14T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.5
251025,Barnards Hill Ln,2023-06-14T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,19.0
251025,Barnards Hill Ln,2023-06-14T15:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.32
251025,Barnards Hill Ln,2023-06-14T15:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.19
251025,Barnards Hill Ln,2023-06-14T15:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.06
251025,Barnards Hill Ln,2023-06-14T15:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.01
251025,Barnards Hill Ln,2023-06-14T15:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.51
251025,Barnards Hill Ln,2023-06-14T15:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.04
251025,Barnards Hill Ln,2023-06-14T15:50:00.000+00:00,feeder,40.0,N Current (RMS),A,11.7
251025,Barnards Hill Ln,2023-06-14T15:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.3
251025,Barnards Hill Ln,2023-06-14T15:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.7
251025,Barnards Hill Ln,2023-06-14T15:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.2
251025,Barnards Hill Ln,2023-06-14T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.24
251025,Barnards Hill Ln,2023-06-14T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.41
251025,Barnards Hill Ln,2023-06-14T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.77
251025,Barnards Hill Ln,2023-06-14T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.81
251025,Barnards Hill Ln,2023-06-14T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.35
251025,Barnards Hill Ln,2023-06-14T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.6
251025,Barnards Hill Ln,2023-06-14T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,16.3
251025,Barnards Hill Ln,2023-06-14T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.6
251025,Barnards Hill Ln,2023-06-14T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.9
251025,Barnards Hill Ln,2023-06-14T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.8
251025,Barnards Hill Ln,2023-06-14T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
251025,Barnards Hill Ln,2023-06-14T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.52
251025,Barnards Hill Ln,2023-06-14T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.11
251025,Barnards Hill Ln,2023-06-14T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.02
251025,Barnards Hill Ln,2023-06-14T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.69
251025,Barnards Hill Ln,2023-06-14T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.25
251025,Barnards Hill Ln,2023-06-14T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,4.2
251025,Barnards Hill Ln,2023-06-14T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.5
251025,Barnards Hill Ln,2023-06-14T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.5
251025,Barnards Hill Ln,2023-06-14T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.3
251025,Barnards Hill Ln,2023-06-14T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
251025,Barnards Hill Ln,2023-06-14T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
251025,Barnards Hill Ln,2023-06-14T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
251025,Barnards Hill Ln,2023-06-14T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.77
251025,Barnards Hill Ln,2023-06-14T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.03
251025,Barnards Hill Ln,2023-06-14T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.72
251025,Barnards Hill Ln,2023-06-14T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,7.0
251025,Barnards Hill Ln,2023-06-14T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.5
251025,Barnards Hill Ln,2023-06-14T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.3
251025,Barnards Hill Ln,2023-06-14T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.0
251025,Barnards Hill Ln,2023-06-14T15:50:00.000+00:00,transformer,,Temperature,C,35.8
251025,Barnards Hill Ln,2023-06-14T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
251025,Barnards Hill Ln,2023-06-14T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.56
251025,Barnards Hill Ln,2023-06-14T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
251025,Barnards Hill Ln,2023-06-14T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.89
251025,Barnards Hill Ln,2023-06-14T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
251025,Barnards Hill Ln,2023-06-14T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.08
251025,Barnards Hill Ln,2023-06-14T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
251025,Barnards Hill Ln,2023-06-14T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
251025,Barnards Hill Ln,2023-06-14T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
251025,Barnards Hill Ln,2023-06-14T15:50:00.000+00:00,busbar,,L3 Active Power,kW,3.62
251025,Barnards Hill Ln,2023-06-14T15:50:00.000+00:00,busbar,,L2 Active Power,kW,9.2
251025,Barnards Hill Ln,2023-06-14T15:50:00.000+00:00,busbar,,L1 Active Power,kW,2.53
251025,Barnards Hill Ln,2023-06-14T15:50:00.000+00:00,busbar,,N Current (RMS),A,30.4
251025,Barnards Hill Ln,2023-06-14T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,18.7
251025,Barnards Hill Ln,2023-06-14T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.1
251025,Barnards Hill Ln,2023-06-14T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,15.8
251025,Barnards Hill Ln,2023-06-14T15:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.64
251025,Barnards Hill Ln,2023-06-14T15:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.24
251025,Barnards Hill Ln,2023-06-14T15:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.03
251025,Barnards Hill Ln,2023-06-14T15:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.32
251025,Barnards Hill Ln,2023-06-14T15:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.61
251025,Barnards Hill Ln,2023-06-14T15:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.77
251025,Barnards Hill Ln,2023-06-14T15:40:00.000+00:00,feeder,40.0,N Current (RMS),A,11.2
251025,Barnards Hill Ln,2023-06-14T15:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.2
251025,Barnards Hill Ln,2023-06-14T15:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.2
251025,Barnards Hill Ln,2023-06-14T15:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.3
251025,Barnards Hill Ln,2023-06-14T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.12
251025,Barnards Hill Ln,2023-06-14T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.08
251025,Barnards Hill Ln,2023-06-14T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.76
251025,Barnards Hill Ln,2023-06-14T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.41
251025,Barnards Hill Ln,2023-06-14T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.6
251025,Barnards Hill Ln,2023-06-14T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.52
251025,Barnards Hill Ln,2023-06-14T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,18.9
251025,Barnards Hill Ln,2023-06-14T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.2
251025,Barnards Hill Ln,2023-06-14T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.3
251025,Barnards Hill Ln,2023-06-14T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.5
251025,Barnards Hill Ln,2023-06-14T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
251025,Barnards Hill Ln,2023-06-14T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.43
251025,Barnards Hill Ln,2023-06-14T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.19
251025,Barnards Hill Ln,2023-06-14T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.63
251025,Barnards Hill Ln,2023-06-14T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.16
251025,Barnards Hill Ln,2023-06-14T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.26
251025,Barnards Hill Ln,2023-06-14T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,10.4
251025,Barnards Hill Ln,2023-06-14T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.4
251025,Barnards Hill Ln,2023-06-14T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.0
251025,Barnards Hill Ln,2023-06-14T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.5
251025,Barnards Hill Ln,2023-06-14T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.15
251025,Barnards Hill Ln,2023-06-14T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
251025,Barnards Hill Ln,2023-06-14T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
251025,Barnards Hill Ln,2023-06-14T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.83
251025,Barnards Hill Ln,2023-06-14T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.3
251025,Barnards Hill Ln,2023-06-14T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.69
251025,Barnards Hill Ln,2023-06-14T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,7.1
251025,Barnards Hill Ln,2023-06-14T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.8
251025,Barnards Hill Ln,2023-06-14T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.1
251025,Barnards Hill Ln,2023-06-14T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.1
251025,Barnards Hill Ln,2023-06-14T15:40:00.000+00:00,transformer,,Temperature,C,35.8
251025,Barnards Hill Ln,2023-06-14T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
251025,Barnards Hill Ln,2023-06-14T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.78
251025,Barnards Hill Ln,2023-06-14T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
251025,Barnards Hill Ln,2023-06-14T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.87
251025,Barnards Hill Ln,2023-06-14T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
251025,Barnards Hill Ln,2023-06-14T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.25
251025,Barnards Hill Ln,2023-06-14T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
251025,Barnards Hill Ln,2023-06-14T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
251025,Barnards Hill Ln,2023-06-14T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
251025,Barnards Hill Ln,2023-06-14T15:40:00.000+00:00,busbar,,L3 Active Power,kW,5.19
251025,Barnards Hill Ln,2023-06-14T15:40:00.000+00:00,busbar,,L2 Active Power,kW,10.35
251025,Barnards Hill Ln,2023-06-14T15:40:00.000+00:00,busbar,,L1 Active Power,kW,3.24
251025,Barnards Hill Ln,2023-06-14T15:40:00.000+00:00,busbar,,N Current (RMS),A,34.6
251025,Barnards Hill Ln,2023-06-14T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,25.4
251025,Barnards Hill Ln,2023-06-14T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.9
251025,Barnards Hill Ln,2023-06-14T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,19.8
251025,Barnards Hill Ln,2023-06-14T15:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.26
251025,Barnards Hill Ln,2023-06-14T15:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.04
251025,Barnards Hill Ln,2023-06-14T15:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.89
251025,Barnards Hill Ln,2023-06-14T15:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.03
251025,Barnards Hill Ln,2023-06-14T15:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.32
251025,Barnards Hill Ln,2023-06-14T15:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.15
251025,Barnards Hill Ln,2023-06-14T15:30:00.000+00:00,feeder,40.0,N Current (RMS),A,11.6
251025,Barnards Hill Ln,2023-06-14T15:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.6
251025,Barnards Hill Ln,2023-06-14T15:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.4
251025,Barnards Hill Ln,2023-06-14T15:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.6
251025,Barnards Hill Ln,2023-06-14T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
251025,Barnards Hill Ln,2023-06-14T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
251025,Barnards Hill Ln,2023-06-14T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
251025,Barnards Hill Ln,2023-06-14T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.09
251025,Barnards Hill Ln,2023-06-14T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.97
251025,Barnards Hill Ln,2023-06-14T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.58
251025,Barnards Hill Ln,2023-06-14T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,11.1
251025,Barnards Hill Ln,2023-06-14T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.4
251025,Barnards Hill Ln,2023-06-14T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.3
251025,Barnards Hill Ln,2023-06-14T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.5
251025,Barnards Hill Ln,2023-06-14T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
251025,Barnards Hill Ln,2023-06-14T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
251025,Barnards Hill Ln,2023-06-14T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.32
251025,Barnards Hill Ln,2023-06-14T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.87
251025,Barnards Hill Ln,2023-06-14T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.53
251025,Barnards Hill Ln,2023-06-14T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.26
251025,Barnards Hill Ln,2023-06-14T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,11.7
251025,Barnards Hill Ln,2023-06-14T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.2
251025,Barnards Hill Ln,2023-06-14T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.5
251025,Barnards Hill Ln,2023-06-14T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.0
251025,Barnards Hill Ln,2023-06-14T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.17
251025,Barnards Hill Ln,2023-06-14T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
251025,Barnards Hill Ln,2023-06-14T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
251025,Barnards Hill Ln,2023-06-14T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.03
251025,Barnards Hill Ln,2023-06-14T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.12
251025,Barnards Hill Ln,2023-06-14T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.58
251025,Barnards Hill Ln,2023-06-14T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,8.2
251025,Barnards Hill Ln,2023-06-14T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.6
251025,Barnards Hill Ln,2023-06-14T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.0
251025,Barnards Hill Ln,2023-06-14T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.5
251025,Barnards Hill Ln,2023-06-14T15:30:00.000+00:00,transformer,,Temperature,C,35.8
251025,Barnards Hill Ln,2023-06-14T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
251025,Barnards Hill Ln,2023-06-14T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.0
251025,Barnards Hill Ln,2023-06-14T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
251025,Barnards Hill Ln,2023-06-14T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
251025,Barnards Hill Ln,2023-06-14T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
251025,Barnards Hill Ln,2023-06-14T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.4
251025,Barnards Hill Ln,2023-06-14T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
251025,Barnards Hill Ln,2023-06-14T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
251025,Barnards Hill Ln,2023-06-14T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
251025,Barnards Hill Ln,2023-06-14T15:30:00.000+00:00,busbar,,L3 Active Power,kW,5.02
251025,Barnards Hill Ln,2023-06-14T15:30:00.000+00:00,busbar,,L2 Active Power,kW,8.87
251025,Barnards Hill Ln,2023-06-14T15:30:00.000+00:00,busbar,,L1 Active Power,kW,2.57
251025,Barnards Hill Ln,2023-06-14T15:30:00.000+00:00,busbar,,N Current (RMS),A,31.0
251025,Barnards Hill Ln,2023-06-14T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,22.7
251025,Barnards Hill Ln,2023-06-14T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.3
251025,Barnards Hill Ln,2023-06-14T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,15.6
251025,Barnards Hill Ln,2023-06-14T15:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.07
251025,Barnards Hill Ln,2023-06-14T15:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.13
251025,Barnards Hill Ln,2023-06-14T15:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.69
251025,Barnards Hill Ln,2023-06-14T15:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.21
251025,Barnards Hill Ln,2023-06-14T15:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.52
251025,Barnards Hill Ln,2023-06-14T15:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.23
251025,Barnards Hill Ln,2023-06-14T15:20:00.000+00:00,feeder,40.0,N Current (RMS),A,14.8
251025,Barnards Hill Ln,2023-06-14T15:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.8
251025,Barnards Hill Ln,2023-06-14T15:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.6
251025,Barnards Hill Ln,2023-06-14T15:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.5
251025,Barnards Hill Ln,2023-06-14T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.29
251025,Barnards Hill Ln,2023-06-14T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.23
251025,Barnards Hill Ln,2023-06-14T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
251025,Barnards Hill Ln,2023-06-14T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.79
251025,Barnards Hill Ln,2023-06-14T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.0
251025,Barnards Hill Ln,2023-06-14T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.28
251025,Barnards Hill Ln,2023-06-14T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,12.1
251025,Barnards Hill Ln,2023-06-14T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.6
251025,Barnards Hill Ln,2023-06-14T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.5
251025,Barnards Hill Ln,2023-06-14T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.8
251025,Barnards Hill Ln,2023-06-14T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
251025,Barnards Hill Ln,2023-06-14T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.49
251025,Barnards Hill Ln,2023-06-14T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.2
251025,Barnards Hill Ln,2023-06-14T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.94
251025,Barnards Hill Ln,2023-06-14T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.71
251025,Barnards Hill Ln,2023-06-14T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.27
251025,Barnards Hill Ln,2023-06-14T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,20.0
251025,Barnards Hill Ln,2023-06-14T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.3
251025,Barnards Hill Ln,2023-06-14T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.4
251025,Barnards Hill Ln,2023-06-14T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.6
251025,Barnards Hill Ln,2023-06-14T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.07
251025,Barnards Hill Ln,2023-06-14T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
251025,Barnards Hill Ln,2023-06-14T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
251025,Barnards Hill Ln,2023-06-14T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.05
251025,Barnards Hill Ln,2023-06-14T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.77
251025,Barnards Hill Ln,2023-06-14T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.22
251025,Barnards Hill Ln,2023-06-14T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,5.9
251025,Barnards Hill Ln,2023-06-14T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.6
251025,Barnards Hill Ln,2023-06-14T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.5
251025,Barnards Hill Ln,2023-06-14T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.7
251025,Barnards Hill Ln,2023-06-14T15:20:00.000+00:00,transformer,,Temperature,C,35.9
251025,Barnards Hill Ln,2023-06-14T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
251025,Barnards Hill Ln,2023-06-14T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.31
251025,Barnards Hill Ln,2023-06-14T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
251025,Barnards Hill Ln,2023-06-14T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
251025,Barnards Hill Ln,2023-06-14T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
251025,Barnards Hill Ln,2023-06-14T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.56
251025,Barnards Hill Ln,2023-06-14T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.11
251025,Barnards Hill Ln,2023-06-14T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
251025,Barnards Hill Ln,2023-06-14T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
251025,Barnards Hill Ln,2023-06-14T15:20:00.000+00:00,busbar,,L3 Active Power,kW,7.99
251025,Barnards Hill Ln,2023-06-14T15:20:00.000+00:00,busbar,,L2 Active Power,kW,7.59
251025,Barnards Hill Ln,2023-06-14T15:20:00.000+00:00,busbar,,L1 Active Power,kW,2.54
251025,Barnards Hill Ln,2023-06-14T15:20:00.000+00:00,busbar,,N Current (RMS),A,32.0
251025,Barnards Hill Ln,2023-06-14T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.2
251025,Barnards Hill Ln,2023-06-14T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,32.9
251025,Barnards Hill Ln,2023-06-14T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,13.6
251025,Barnards Hill Ln,2023-06-14T15:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.01
251025,Barnards Hill Ln,2023-06-14T15:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.16
251025,Barnards Hill Ln,2023-06-14T15:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.46
251025,Barnards Hill Ln,2023-06-14T15:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.3
251025,Barnards Hill Ln,2023-06-14T15:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.49
251025,Barnards Hill Ln,2023-06-14T15:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.68
251025,Barnards Hill Ln,2023-06-14T15:10:00.000+00:00,feeder,40.0,N Current (RMS),A,12.6
251025,Barnards Hill Ln,2023-06-14T15:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.4
251025,Barnards Hill Ln,2023-06-14T15:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.8
251025,Barnards Hill Ln,2023-06-14T15:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.7
251025,Barnards Hill Ln,2023-06-14T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
251025,Barnards Hill Ln,2023-06-14T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.24
251025,Barnards Hill Ln,2023-06-14T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
251025,Barnards Hill Ln,2023-06-14T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.3
251025,Barnards Hill Ln,2023-06-14T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.95
251025,Barnards Hill Ln,2023-06-14T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.23
251025,Barnards Hill Ln,2023-06-14T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,13.5
251025,Barnards Hill Ln,2023-06-14T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.5
251025,Barnards Hill Ln,2023-06-14T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.6
251025,Barnards Hill Ln,2023-06-14T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.8
251025,Barnards Hill Ln,2023-06-14T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
251025,Barnards Hill Ln,2023-06-14T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.46
251025,Barnards Hill Ln,2023-06-14T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
251025,Barnards Hill Ln,2023-06-14T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.11
251025,Barnards Hill Ln,2023-06-14T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.78
251025,Barnards Hill Ln,2023-06-14T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.17
251025,Barnards Hill Ln,2023-06-14T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,6.3
251025,Barnards Hill Ln,2023-06-14T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.9
251025,Barnards Hill Ln,2023-06-14T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.8
251025,Barnards Hill Ln,2023-06-14T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.0
251025,Barnards Hill Ln,2023-06-14T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.13
251025,Barnards Hill Ln,2023-06-14T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
251025,Barnards Hill Ln,2023-06-14T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
251025,Barnards Hill Ln,2023-06-14T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.44
251025,Barnards Hill Ln,2023-06-14T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.56
251025,Barnards Hill Ln,2023-06-14T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.31
251025,Barnards Hill Ln,2023-06-14T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,10.9
251025,Barnards Hill Ln,2023-06-14T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.4
251025,Barnards Hill Ln,2023-06-14T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.0
251025,Barnards Hill Ln,2023-06-14T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.8
251025,Barnards Hill Ln,2023-06-14T15:10:00.000+00:00,transformer,,Temperature,C,35.9
251025,Barnards Hill Ln,2023-06-14T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
251025,Barnards Hill Ln,2023-06-14T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.17
251025,Barnards Hill Ln,2023-06-14T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
251025,Barnards Hill Ln,2023-06-14T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.63
251025,Barnards Hill Ln,2023-06-14T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
251025,Barnards Hill Ln,2023-06-14T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.42
251025,Barnards Hill Ln,2023-06-14T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
251025,Barnards Hill Ln,2023-06-14T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
251025,Barnards Hill Ln,2023-06-14T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
251025,Barnards Hill Ln,2023-06-14T15:10:00.000+00:00,busbar,,L3 Active Power,kW,5.16
251025,Barnards Hill Ln,2023-06-14T15:10:00.000+00:00,busbar,,L2 Active Power,kW,7.22
251025,Barnards Hill Ln,2023-06-14T15:10:00.000+00:00,busbar,,L1 Active Power,kW,1.77
251025,Barnards Hill Ln,2023-06-14T15:10:00.000+00:00,busbar,,N Current (RMS),A,29.0
251025,Barnards Hill Ln,2023-06-14T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,25.0
251025,Barnards Hill Ln,2023-06-14T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,32.3
251025,Barnards Hill Ln,2023-06-14T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,12.4
251025,Barnards Hill Ln,2023-06-14T15:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.01
251025,Barnards Hill Ln,2023-06-14T15:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.47
251025,Barnards Hill Ln,2023-06-14T15:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.27
251025,Barnards Hill Ln,2023-06-14T15:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.41
251025,Barnards Hill Ln,2023-06-14T15:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.06
251025,Barnards Hill Ln,2023-06-14T15:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.65
251025,Barnards Hill Ln,2023-06-14T15:00:00.000+00:00,feeder,40.0,N Current (RMS),A,20.9
251025,Barnards Hill Ln,2023-06-14T15:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.2
251025,Barnards Hill Ln,2023-06-14T15:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.5
251025,Barnards Hill Ln,2023-06-14T15:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.6
251025,Barnards Hill Ln,2023-06-14T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
251025,Barnards Hill Ln,2023-06-14T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
251025,Barnards Hill Ln,2023-06-14T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
251025,Barnards Hill Ln,2023-06-14T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.41
251025,Barnards Hill Ln,2023-06-14T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.16
251025,Barnards Hill Ln,2023-06-14T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.66
251025,Barnards Hill Ln,2023-06-14T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,14.5
251025,Barnards Hill Ln,2023-06-14T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.5
251025,Barnards Hill Ln,2023-06-14T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.5
251025,Barnards Hill Ln,2023-06-14T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.7
251025,Barnards Hill Ln,2023-06-14T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
251025,Barnards Hill Ln,2023-06-14T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.46
251025,Barnards Hill Ln,2023-06-14T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.13
251025,Barnards Hill Ln,2023-06-14T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.92
251025,Barnards Hill Ln,2023-06-14T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.01
251025,Barnards Hill Ln,2023-06-14T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.17
251025,Barnards Hill Ln,2023-06-14T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,5.8
251025,Barnards Hill Ln,2023-06-14T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.1
251025,Barnards Hill Ln,2023-06-14T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.6
251025,Barnards Hill Ln,2023-06-14T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.1
251025,Barnards Hill Ln,2023-06-14T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
251025,Barnards Hill Ln,2023-06-14T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
251025,Barnards Hill Ln,2023-06-14T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
251025,Barnards Hill Ln,2023-06-14T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.89
251025,Barnards Hill Ln,2023-06-14T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.83
251025,Barnards Hill Ln,2023-06-14T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.08
251025,Barnards Hill Ln,2023-06-14T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.8
251025,Barnards Hill Ln,2023-06-14T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.0
251025,Barnards Hill Ln,2023-06-14T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.0
251025,Barnards Hill Ln,2023-06-14T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.9
251025,Barnards Hill Ln,2023-06-14T15:00:00.000+00:00,transformer,,Temperature,C,35.9
251025,Barnards Hill Ln,2023-06-14T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
251025,Barnards Hill Ln,2023-06-14T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.27
251025,Barnards Hill Ln,2023-06-14T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
251025,Barnards Hill Ln,2023-06-14T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.53
251025,Barnards Hill Ln,2023-06-14T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
251025,Barnards Hill Ln,2023-06-14T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.33
251025,Barnards Hill Ln,2023-06-14T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
251025,Barnards Hill Ln,2023-06-14T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
251025,Barnards Hill Ln,2023-06-14T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
251025,Barnards Hill Ln,2023-06-14T15:00:00.000+00:00,busbar,,L3 Active Power,kW,-0.01
251025,Barnards Hill Ln,2023-06-14T15:00:00.000+00:00,busbar,,L2 Active Power,kW,8.04
251025,Barnards Hill Ln,2023-06-14T15:00:00.000+00:00,busbar,,L1 Active Power,kW,2.4
251025,Barnards Hill Ln,2023-06-14T15:00:00.000+00:00,busbar,,N Current (RMS),A,38.6
251025,Barnards Hill Ln,2023-06-14T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,8.2
251025,Barnards Hill Ln,2023-06-14T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.4
251025,Barnards Hill Ln,2023-06-14T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,14.4
251025,Barnards Hill Ln,2023-06-14T14:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
251025,Barnards Hill Ln,2023-06-14T14:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.34
251025,Barnards Hill Ln,2023-06-14T14:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.31
251025,Barnards Hill Ln,2023-06-14T14:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-2.15
251025,Barnards Hill Ln,2023-06-14T14:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.83
251025,Barnards Hill Ln,2023-06-14T14:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.99
251025,Barnards Hill Ln,2023-06-14T14:50:00.000+00:00,feeder,40.0,N Current (RMS),A,18.4
251025,Barnards Hill Ln,2023-06-14T14:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.2
251025,Barnards Hill Ln,2023-06-14T14:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.9
251025,Barnards Hill Ln,2023-06-14T14:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.9
251025,Barnards Hill Ln,2023-06-14T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
251025,Barnards Hill Ln,2023-06-14T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
251025,Barnards Hill Ln,2023-06-14T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
251025,Barnards Hill Ln,2023-06-14T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.55
251025,Barnards Hill Ln,2023-06-14T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.15
251025,Barnards Hill Ln,2023-06-14T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.21
251025,Barnards Hill Ln,2023-06-14T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.7
251025,Barnards Hill Ln,2023-06-14T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.4
251025,Barnards Hill Ln,2023-06-14T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.7
251025,Barnards Hill Ln,2023-06-14T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.9
251025,Barnards Hill Ln,2023-06-14T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
251025,Barnards Hill Ln,2023-06-14T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.45
251025,Barnards Hill Ln,2023-06-14T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.18
251025,Barnards Hill Ln,2023-06-14T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.95
251025,Barnards Hill Ln,2023-06-14T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.15
251025,Barnards Hill Ln,2023-06-14T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.21
251025,Barnards Hill Ln,2023-06-14T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,6.0
251025,Barnards Hill Ln,2023-06-14T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.3
251025,Barnards Hill Ln,2023-06-14T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.1
251025,Barnards Hill Ln,2023-06-14T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.3
251025,Barnards Hill Ln,2023-06-14T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.11
251025,Barnards Hill Ln,2023-06-14T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
251025,Barnards Hill Ln,2023-06-14T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
251025,Barnards Hill Ln,2023-06-14T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.77
251025,Barnards Hill Ln,2023-06-14T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.29
251025,Barnards Hill Ln,2023-06-14T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.34
251025,Barnards Hill Ln,2023-06-14T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.2
251025,Barnards Hill Ln,2023-06-14T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.5
251025,Barnards Hill Ln,2023-06-14T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.8
251025,Barnards Hill Ln,2023-06-14T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.1
251025,Barnards Hill Ln,2023-06-14T14:50:00.000+00:00,transformer,,Temperature,C,35.9
251025,Barnards Hill Ln,2023-06-14T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
251025,Barnards Hill Ln,2023-06-14T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.43
251025,Barnards Hill Ln,2023-06-14T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
251025,Barnards Hill Ln,2023-06-14T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.74
251025,Barnards Hill Ln,2023-06-14T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
251025,Barnards Hill Ln,2023-06-14T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.44
251025,Barnards Hill Ln,2023-06-14T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
251025,Barnards Hill Ln,2023-06-14T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
251025,Barnards Hill Ln,2023-06-14T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
251025,Barnards Hill Ln,2023-06-14T14:50:00.000+00:00,busbar,,L3 Active Power,kW,1.12
251025,Barnards Hill Ln,2023-06-14T14:50:00.000+00:00,busbar,,L2 Active Power,kW,6.13
251025,Barnards Hill Ln,2023-06-14T14:50:00.000+00:00,busbar,,L1 Active Power,kW,2.07
251025,Barnards Hill Ln,2023-06-14T14:50:00.000+00:00,busbar,,N Current (RMS),A,27.7
251025,Barnards Hill Ln,2023-06-14T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,8.6
251025,Barnards Hill Ln,2023-06-14T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,27.5
251025,Barnards Hill Ln,2023-06-14T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,14.0
251025,Barnards Hill Ln,2023-06-14T14:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.06
251025,Barnards Hill Ln,2023-06-14T14:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.06
251025,Barnards Hill Ln,2023-06-14T14:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.42
251025,Barnards Hill Ln,2023-06-14T14:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.93
251025,Barnards Hill Ln,2023-06-14T14:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.4
251025,Barnards Hill Ln,2023-06-14T14:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.57
251025,Barnards Hill Ln,2023-06-14T14:40:00.000+00:00,feeder,40.0,N Current (RMS),A,14.0
251025,Barnards Hill Ln,2023-06-14T14:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.9
251025,Barnards Hill Ln,2023-06-14T14:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.9
251025,Barnards Hill Ln,2023-06-14T14:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.3
251025,Barnards Hill Ln,2023-06-14T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
251025,Barnards Hill Ln,2023-06-14T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.17
251025,Barnards Hill Ln,2023-06-14T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
251025,Barnards Hill Ln,2023-06-14T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.47
251025,Barnards Hill Ln,2023-06-14T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.72
251025,Barnards Hill Ln,2023-06-14T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.94
251025,Barnards Hill Ln,2023-06-14T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,11.1
251025,Barnards Hill Ln,2023-06-14T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.7
251025,Barnards Hill Ln,2023-06-14T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.9
251025,Barnards Hill Ln,2023-06-14T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.0
251025,Barnards Hill Ln,2023-06-14T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
251025,Barnards Hill Ln,2023-06-14T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
251025,Barnards Hill Ln,2023-06-14T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.33
251025,Barnards Hill Ln,2023-06-14T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.96
251025,Barnards Hill Ln,2023-06-14T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.04
251025,Barnards Hill Ln,2023-06-14T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.43
251025,Barnards Hill Ln,2023-06-14T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,8.5
251025,Barnards Hill Ln,2023-06-14T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.3
251025,Barnards Hill Ln,2023-06-14T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.1
251025,Barnards Hill Ln,2023-06-14T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.6
