Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251025,Barnards Hill Ln,2023-06-14T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.09
251025,Barnards Hill Ln,2023-06-14T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
251025,Barnards Hill Ln,2023-06-14T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
251025,Barnards Hill Ln,2023-06-14T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.63
251025,Barnards Hill Ln,2023-06-14T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.27
251025,Barnards Hill Ln,2023-06-14T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.64
251025,Barnards Hill Ln,2023-06-14T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,9.1
251025,Barnards Hill Ln,2023-06-14T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.8
251025,Barnards Hill Ln,2023-06-14T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.9
251025,Barnards Hill Ln,2023-06-14T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.3
251025,Barnards Hill Ln,2023-06-14T14:40:00.000+00:00,transformer,,Temperature,C,35.9
251025,Barnards Hill Ln,2023-06-14T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
251025,Barnards Hill Ln,2023-06-14T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.31
251025,Barnards Hill Ln,2023-06-14T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
251025,Barnards Hill Ln,2023-06-14T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.37
251025,Barnards Hill Ln,2023-06-14T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
251025,Barnards Hill Ln,2023-06-14T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.18
251025,Barnards Hill Ln,2023-06-14T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
251025,Barnards Hill Ln,2023-06-14T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
251025,Barnards Hill Ln,2023-06-14T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
251025,Barnards Hill Ln,2023-06-14T14:40:00.000+00:00,busbar,,L3 Active Power,kW,1.13
251025,Barnards Hill Ln,2023-06-14T14:40:00.000+00:00,busbar,,L2 Active Power,kW,5.34
251025,Barnards Hill Ln,2023-06-14T14:40:00.000+00:00,busbar,,L1 Active Power,kW,1.31
251025,Barnards Hill Ln,2023-06-14T14:40:00.000+00:00,busbar,,N Current (RMS),A,25.2
251025,Barnards Hill Ln,2023-06-14T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,8.6
251025,Barnards Hill Ln,2023-06-14T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,24.3
251025,Barnards Hill Ln,2023-06-14T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,12.4
251025,Barnards Hill Ln,2023-06-14T14:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.12
251025,Barnards Hill Ln,2023-06-14T14:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.1
251025,Barnards Hill Ln,2023-06-14T14:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.56
251025,Barnards Hill Ln,2023-06-14T14:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.88
251025,Barnards Hill Ln,2023-06-14T14:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.63
251025,Barnards Hill Ln,2023-06-14T14:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.17
251025,Barnards Hill Ln,2023-06-14T14:30:00.000+00:00,feeder,40.0,N Current (RMS),A,15.2
251025,Barnards Hill Ln,2023-06-14T14:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.9
251025,Barnards Hill Ln,2023-06-14T14:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.2
251025,Barnards Hill Ln,2023-06-14T14:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.1
251025,Barnards Hill Ln,2023-06-14T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
251025,Barnards Hill Ln,2023-06-14T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
251025,Barnards Hill Ln,2023-06-14T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
251025,Barnards Hill Ln,2023-06-14T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.26
251025,Barnards Hill Ln,2023-06-14T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.88
251025,Barnards Hill Ln,2023-06-14T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.88
251025,Barnards Hill Ln,2023-06-14T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.3
251025,Barnards Hill Ln,2023-06-14T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.8
251025,Barnards Hill Ln,2023-06-14T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.5
251025,Barnards Hill Ln,2023-06-14T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.8
251025,Barnards Hill Ln,2023-06-14T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
251025,Barnards Hill Ln,2023-06-14T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.45
251025,Barnards Hill Ln,2023-06-14T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.26
251025,Barnards Hill Ln,2023-06-14T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.76
251025,Barnards Hill Ln,2023-06-14T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.98
251025,Barnards Hill Ln,2023-06-14T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.99
251025,Barnards Hill Ln,2023-06-14T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,6.0
251025,Barnards Hill Ln,2023-06-14T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.6
251025,Barnards Hill Ln,2023-06-14T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.9
251025,Barnards Hill Ln,2023-06-14T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.0
251025,Barnards Hill Ln,2023-06-14T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
251025,Barnards Hill Ln,2023-06-14T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
251025,Barnards Hill Ln,2023-06-14T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
251025,Barnards Hill Ln,2023-06-14T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.6
251025,Barnards Hill Ln,2023-06-14T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.28
251025,Barnards Hill Ln,2023-06-14T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.68
251025,Barnards Hill Ln,2023-06-14T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,8.3
251025,Barnards Hill Ln,2023-06-14T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.6
251025,Barnards Hill Ln,2023-06-14T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.9
251025,Barnards Hill Ln,2023-06-14T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.3
251025,Barnards Hill Ln,2023-06-14T14:30:00.000+00:00,transformer,,Temperature,C,35.9
251025,Barnards Hill Ln,2023-06-14T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
251025,Barnards Hill Ln,2023-06-14T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.33
251025,Barnards Hill Ln,2023-06-14T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
251025,Barnards Hill Ln,2023-06-14T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.37
251025,Barnards Hill Ln,2023-06-14T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
251025,Barnards Hill Ln,2023-06-14T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.17
251025,Barnards Hill Ln,2023-06-14T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
251025,Barnards Hill Ln,2023-06-14T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
251025,Barnards Hill Ln,2023-06-14T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
251025,Barnards Hill Ln,2023-06-14T14:30:00.000+00:00,busbar,,L3 Active Power,kW,-0.26
251025,Barnards Hill Ln,2023-06-14T14:30:00.000+00:00,busbar,,L2 Active Power,kW,4.81
251025,Barnards Hill Ln,2023-06-14T14:30:00.000+00:00,busbar,,L1 Active Power,kW,-0.99
251025,Barnards Hill Ln,2023-06-14T14:30:00.000+00:00,busbar,,N Current (RMS),A,29.8
251025,Barnards Hill Ln,2023-06-14T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,9.7
251025,Barnards Hill Ln,2023-06-14T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,22.4
251025,Barnards Hill Ln,2023-06-14T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,9.8
251025,Barnards Hill Ln,2023-06-14T14:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.07
251025,Barnards Hill Ln,2023-06-14T14:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.08
251025,Barnards Hill Ln,2023-06-14T14:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.0
251025,Barnards Hill Ln,2023-06-14T14:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.18
251025,Barnards Hill Ln,2023-06-14T14:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.31
251025,Barnards Hill Ln,2023-06-14T14:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.75
251025,Barnards Hill Ln,2023-06-14T14:20:00.000+00:00,feeder,40.0,N Current (RMS),A,14.3
251025,Barnards Hill Ln,2023-06-14T14:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.7
251025,Barnards Hill Ln,2023-06-14T14:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.9
251025,Barnards Hill Ln,2023-06-14T14:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.3
251025,Barnards Hill Ln,2023-06-14T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
251025,Barnards Hill Ln,2023-06-14T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
251025,Barnards Hill Ln,2023-06-14T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.61
251025,Barnards Hill Ln,2023-06-14T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.68
251025,Barnards Hill Ln,2023-06-14T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.69
251025,Barnards Hill Ln,2023-06-14T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.93
251025,Barnards Hill Ln,2023-06-14T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.3
251025,Barnards Hill Ln,2023-06-14T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.2
251025,Barnards Hill Ln,2023-06-14T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.7
251025,Barnards Hill Ln,2023-06-14T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.9
251025,Barnards Hill Ln,2023-06-14T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
251025,Barnards Hill Ln,2023-06-14T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.42
251025,Barnards Hill Ln,2023-06-14T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.17
251025,Barnards Hill Ln,2023-06-14T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.82
251025,Barnards Hill Ln,2023-06-14T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.0
251025,Barnards Hill Ln,2023-06-14T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.11
251025,Barnards Hill Ln,2023-06-14T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,8.1
251025,Barnards Hill Ln,2023-06-14T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.7
251025,Barnards Hill Ln,2023-06-14T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.4
251025,Barnards Hill Ln,2023-06-14T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.1
251025,Barnards Hill Ln,2023-06-14T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.13
251025,Barnards Hill Ln,2023-06-14T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
251025,Barnards Hill Ln,2023-06-14T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
251025,Barnards Hill Ln,2023-06-14T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.19
251025,Barnards Hill Ln,2023-06-14T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.64
251025,Barnards Hill Ln,2023-06-14T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.53
251025,Barnards Hill Ln,2023-06-14T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.2
251025,Barnards Hill Ln,2023-06-14T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.6
251025,Barnards Hill Ln,2023-06-14T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.4
251025,Barnards Hill Ln,2023-06-14T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.7
251025,Barnards Hill Ln,2023-06-14T14:20:00.000+00:00,transformer,,Temperature,C,36.0
251025,Barnards Hill Ln,2023-06-14T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
251025,Barnards Hill Ln,2023-06-14T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.29
251025,Barnards Hill Ln,2023-06-14T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
251025,Barnards Hill Ln,2023-06-14T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.35
251025,Barnards Hill Ln,2023-06-14T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
251025,Barnards Hill Ln,2023-06-14T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.48
251025,Barnards Hill Ln,2023-06-14T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.02
251025,Barnards Hill Ln,2023-06-14T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
251025,Barnards Hill Ln,2023-06-14T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
251025,Barnards Hill Ln,2023-06-14T14:20:00.000+00:00,busbar,,L3 Active Power,kW,2.87
251025,Barnards Hill Ln,2023-06-14T14:20:00.000+00:00,busbar,,L2 Active Power,kW,6.64
251025,Barnards Hill Ln,2023-06-14T14:20:00.000+00:00,busbar,,L1 Active Power,kW,-1.25
251025,Barnards Hill Ln,2023-06-14T14:20:00.000+00:00,busbar,,N Current (RMS),A,34.7
251025,Barnards Hill Ln,2023-06-14T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,16.3
251025,Barnards Hill Ln,2023-06-14T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,30.6
251025,Barnards Hill Ln,2023-06-14T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,11.8
251025,Barnards Hill Ln,2023-06-14T14:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.22
251025,Barnards Hill Ln,2023-06-14T14:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.06
251025,Barnards Hill Ln,2023-06-14T14:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.01
251025,Barnards Hill Ln,2023-06-14T14:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.87
251025,Barnards Hill Ln,2023-06-14T14:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.84
251025,Barnards Hill Ln,2023-06-14T14:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.6
251025,Barnards Hill Ln,2023-06-14T14:10:00.000+00:00,feeder,40.0,N Current (RMS),A,13.7
251025,Barnards Hill Ln,2023-06-14T14:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.9
251025,Barnards Hill Ln,2023-06-14T14:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.7
251025,Barnards Hill Ln,2023-06-14T14:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.2
251025,Barnards Hill Ln,2023-06-14T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
251025,Barnards Hill Ln,2023-06-14T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
251025,Barnards Hill Ln,2023-06-14T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
251025,Barnards Hill Ln,2023-06-14T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.17
251025,Barnards Hill Ln,2023-06-14T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.65
251025,Barnards Hill Ln,2023-06-14T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.99
251025,Barnards Hill Ln,2023-06-14T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.5
251025,Barnards Hill Ln,2023-06-14T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.1
251025,Barnards Hill Ln,2023-06-14T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.6
251025,Barnards Hill Ln,2023-06-14T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.0
251025,Barnards Hill Ln,2023-06-14T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
251025,Barnards Hill Ln,2023-06-14T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.53
251025,Barnards Hill Ln,2023-06-14T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.13
251025,Barnards Hill Ln,2023-06-14T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.85
251025,Barnards Hill Ln,2023-06-14T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.35
251025,Barnards Hill Ln,2023-06-14T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.8
251025,Barnards Hill Ln,2023-06-14T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,9.5
251025,Barnards Hill Ln,2023-06-14T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.8
251025,Barnards Hill Ln,2023-06-14T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.0
251025,Barnards Hill Ln,2023-06-14T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.5
251025,Barnards Hill Ln,2023-06-14T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
251025,Barnards Hill Ln,2023-06-14T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
251025,Barnards Hill Ln,2023-06-14T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
251025,Barnards Hill Ln,2023-06-14T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.65
251025,Barnards Hill Ln,2023-06-14T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.59
251025,Barnards Hill Ln,2023-06-14T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.55
251025,Barnards Hill Ln,2023-06-14T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,10.8
251025,Barnards Hill Ln,2023-06-14T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.0
251025,Barnards Hill Ln,2023-06-14T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.8
251025,Barnards Hill Ln,2023-06-14T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.8
251025,Barnards Hill Ln,2023-06-14T14:10:00.000+00:00,transformer,,Temperature,C,36.1
251025,Barnards Hill Ln,2023-06-14T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
251025,Barnards Hill Ln,2023-06-14T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.5
251025,Barnards Hill Ln,2023-06-14T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
251025,Barnards Hill Ln,2023-06-14T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.48
251025,Barnards Hill Ln,2023-06-14T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
251025,Barnards Hill Ln,2023-06-14T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.39
251025,Barnards Hill Ln,2023-06-14T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
251025,Barnards Hill Ln,2023-06-14T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
251025,Barnards Hill Ln,2023-06-14T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
251025,Barnards Hill Ln,2023-06-14T14:10:00.000+00:00,busbar,,L3 Active Power,kW,-0.54
251025,Barnards Hill Ln,2023-06-14T14:10:00.000+00:00,busbar,,L2 Active Power,kW,3.73
251025,Barnards Hill Ln,2023-06-14T14:10:00.000+00:00,busbar,,L1 Active Power,kW,-0.36
251025,Barnards Hill Ln,2023-06-14T14:10:00.000+00:00,busbar,,N Current (RMS),A,25.1
251025,Barnards Hill Ln,2023-06-14T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,9.2
251025,Barnards Hill Ln,2023-06-14T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,18.4
251025,Barnards Hill Ln,2023-06-14T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,10.2
251025,Barnards Hill Ln,2023-06-14T14:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.31
251025,Barnards Hill Ln,2023-06-14T14:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.01
251025,Barnards Hill Ln,2023-06-14T14:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.96
251025,Barnards Hill Ln,2023-06-14T14:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-2.1
251025,Barnards Hill Ln,2023-06-14T14:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.11
251025,Barnards Hill Ln,2023-06-14T14:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.36
251025,Barnards Hill Ln,2023-06-14T14:00:00.000+00:00,feeder,40.0,N Current (RMS),A,9.9
251025,Barnards Hill Ln,2023-06-14T14:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.2
251025,Barnards Hill Ln,2023-06-14T14:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.9
251025,Barnards Hill Ln,2023-06-14T14:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.3
251025,Barnards Hill Ln,2023-06-14T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.15
251025,Barnards Hill Ln,2023-06-14T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.12
251025,Barnards Hill Ln,2023-06-14T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
251025,Barnards Hill Ln,2023-06-14T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.34
251025,Barnards Hill Ln,2023-06-14T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.62
251025,Barnards Hill Ln,2023-06-14T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.05
251025,Barnards Hill Ln,2023-06-14T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,14.1
251025,Barnards Hill Ln,2023-06-14T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.2
251025,Barnards Hill Ln,2023-06-14T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.5
251025,Barnards Hill Ln,2023-06-14T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.0
251025,Barnards Hill Ln,2023-06-14T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
251025,Barnards Hill Ln,2023-06-14T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.49
251025,Barnards Hill Ln,2023-06-14T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.21
251025,Barnards Hill Ln,2023-06-14T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.77
251025,Barnards Hill Ln,2023-06-14T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.13
251025,Barnards Hill Ln,2023-06-14T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.26
251025,Barnards Hill Ln,2023-06-14T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,6.0
251025,Barnards Hill Ln,2023-06-14T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.5
251025,Barnards Hill Ln,2023-06-14T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.1
251025,Barnards Hill Ln,2023-06-14T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.1
251025,Barnards Hill Ln,2023-06-14T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.13
251025,Barnards Hill Ln,2023-06-14T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
251025,Barnards Hill Ln,2023-06-14T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
251025,Barnards Hill Ln,2023-06-14T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.76
251025,Barnards Hill Ln,2023-06-14T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.07
251025,Barnards Hill Ln,2023-06-14T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.84
251025,Barnards Hill Ln,2023-06-14T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.0
251025,Barnards Hill Ln,2023-06-14T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.5
251025,Barnards Hill Ln,2023-06-14T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.5
251025,Barnards Hill Ln,2023-06-14T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.5
251025,Barnards Hill Ln,2023-06-14T14:00:00.000+00:00,transformer,,Temperature,C,36.1
251025,Barnards Hill Ln,2023-06-14T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
251025,Barnards Hill Ln,2023-06-14T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.15
251025,Barnards Hill Ln,2023-06-14T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
251025,Barnards Hill Ln,2023-06-14T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.12
251025,Barnards Hill Ln,2023-06-14T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
251025,Barnards Hill Ln,2023-06-14T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.93
251025,Barnards Hill Ln,2023-06-14T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
251025,Barnards Hill Ln,2023-06-14T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
251025,Barnards Hill Ln,2023-06-14T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
251025,Barnards Hill Ln,2023-06-14T14:00:00.000+00:00,busbar,,L3 Active Power,kW,2.77
251025,Barnards Hill Ln,2023-06-14T14:00:00.000+00:00,busbar,,L2 Active Power,kW,4.66
251025,Barnards Hill Ln,2023-06-14T14:00:00.000+00:00,busbar,,L1 Active Power,kW,0.11
251025,Barnards Hill Ln,2023-06-14T14:00:00.000+00:00,busbar,,N Current (RMS),A,24.5
251025,Barnards Hill Ln,2023-06-14T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,15.8
251025,Barnards Hill Ln,2023-06-14T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,21.7
251025,Barnards Hill Ln,2023-06-14T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,10.6
251025,Barnards Hill Ln,2023-06-14T13:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.28
251025,Barnards Hill Ln,2023-06-14T13:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.07
251025,Barnards Hill Ln,2023-06-14T13:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.87
251025,Barnards Hill Ln,2023-06-14T13:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-2.89
251025,Barnards Hill Ln,2023-06-14T13:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.03
251025,Barnards Hill Ln,2023-06-14T13:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.58
251025,Barnards Hill Ln,2023-06-14T13:50:00.000+00:00,feeder,40.0,N Current (RMS),A,11.8
251025,Barnards Hill Ln,2023-06-14T13:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.4
251025,Barnards Hill Ln,2023-06-14T13:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.5
251025,Barnards Hill Ln,2023-06-14T13:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.9
251025,Barnards Hill Ln,2023-06-14T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.11
251025,Barnards Hill Ln,2023-06-14T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.23
251025,Barnards Hill Ln,2023-06-14T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.42
251025,Barnards Hill Ln,2023-06-14T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.21
251025,Barnards Hill Ln,2023-06-14T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.86
251025,Barnards Hill Ln,2023-06-14T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.26
251025,Barnards Hill Ln,2023-06-14T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,7.5
251025,Barnards Hill Ln,2023-06-14T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.0
251025,Barnards Hill Ln,2023-06-14T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.4
251025,Barnards Hill Ln,2023-06-14T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.8
251025,Barnards Hill Ln,2023-06-14T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
251025,Barnards Hill Ln,2023-06-14T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.46
251025,Barnards Hill Ln,2023-06-14T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.21
251025,Barnards Hill Ln,2023-06-14T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.14
251025,Barnards Hill Ln,2023-06-14T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.19
251025,Barnards Hill Ln,2023-06-14T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.82
251025,Barnards Hill Ln,2023-06-14T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,8.2
251025,Barnards Hill Ln,2023-06-14T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.1
251025,Barnards Hill Ln,2023-06-14T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.4
251025,Barnards Hill Ln,2023-06-14T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.6
251025,Barnards Hill Ln,2023-06-14T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.1
251025,Barnards Hill Ln,2023-06-14T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
251025,Barnards Hill Ln,2023-06-14T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
251025,Barnards Hill Ln,2023-06-14T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.71
251025,Barnards Hill Ln,2023-06-14T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.66
251025,Barnards Hill Ln,2023-06-14T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.68
251025,Barnards Hill Ln,2023-06-14T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.8
251025,Barnards Hill Ln,2023-06-14T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.3
251025,Barnards Hill Ln,2023-06-14T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.7
251025,Barnards Hill Ln,2023-06-14T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.3
251025,Barnards Hill Ln,2023-06-14T13:50:00.000+00:00,transformer,,Temperature,C,36.0
251025,Barnards Hill Ln,2023-06-14T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
251025,Barnards Hill Ln,2023-06-14T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.37
251025,Barnards Hill Ln,2023-06-14T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
251025,Barnards Hill Ln,2023-06-14T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.44
251025,Barnards Hill Ln,2023-06-14T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
251025,Barnards Hill Ln,2023-06-14T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.2
251025,Barnards Hill Ln,2023-06-14T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
251025,Barnards Hill Ln,2023-06-14T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
251025,Barnards Hill Ln,2023-06-14T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
251025,Barnards Hill Ln,2023-06-14T13:50:00.000+00:00,busbar,,L3 Active Power,kW,0.18
251025,Barnards Hill Ln,2023-06-14T13:50:00.000+00:00,busbar,,L2 Active Power,kW,4.36
251025,Barnards Hill Ln,2023-06-14T13:50:00.000+00:00,busbar,,L1 Active Power,kW,-1.19
251025,Barnards Hill Ln,2023-06-14T13:50:00.000+00:00,busbar,,N Current (RMS),A,27.1
251025,Barnards Hill Ln,2023-06-14T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,7.5
251025,Barnards Hill Ln,2023-06-14T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,20.4
251025,Barnards Hill Ln,2023-06-14T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,10.2
251025,Barnards Hill Ln,2023-06-14T13:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.05
251025,Barnards Hill Ln,2023-06-14T13:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.07
251025,Barnards Hill Ln,2023-06-14T13:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.01
251025,Barnards Hill Ln,2023-06-14T13:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-2.55
251025,Barnards Hill Ln,2023-06-14T13:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.23
251025,Barnards Hill Ln,2023-06-14T13:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-2.07
251025,Barnards Hill Ln,2023-06-14T13:40:00.000+00:00,feeder,40.0,N Current (RMS),A,11.1
251025,Barnards Hill Ln,2023-06-14T13:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.0
251025,Barnards Hill Ln,2023-06-14T13:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.4
251025,Barnards Hill Ln,2023-06-14T13:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.0
251025,Barnards Hill Ln,2023-06-14T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.1
251025,Barnards Hill Ln,2023-06-14T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.13
251025,Barnards Hill Ln,2023-06-14T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.4
251025,Barnards Hill Ln,2023-06-14T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.09
251025,Barnards Hill Ln,2023-06-14T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.35
251025,Barnards Hill Ln,2023-06-14T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.21
251025,Barnards Hill Ln,2023-06-14T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,11.5
251025,Barnards Hill Ln,2023-06-14T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.9
251025,Barnards Hill Ln,2023-06-14T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.5
251025,Barnards Hill Ln,2023-06-14T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.6
251025,Barnards Hill Ln,2023-06-14T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
251025,Barnards Hill Ln,2023-06-14T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.46
251025,Barnards Hill Ln,2023-06-14T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.23
251025,Barnards Hill Ln,2023-06-14T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.32
251025,Barnards Hill Ln,2023-06-14T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.09
251025,Barnards Hill Ln,2023-06-14T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.92
251025,Barnards Hill Ln,2023-06-14T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,6.8
251025,Barnards Hill Ln,2023-06-14T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.3
251025,Barnards Hill Ln,2023-06-14T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.0
251025,Barnards Hill Ln,2023-06-14T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.9
251025,Barnards Hill Ln,2023-06-14T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.1
251025,Barnards Hill Ln,2023-06-14T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
251025,Barnards Hill Ln,2023-06-14T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
251025,Barnards Hill Ln,2023-06-14T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.09
251025,Barnards Hill Ln,2023-06-14T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.19
251025,Barnards Hill Ln,2023-06-14T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.51
251025,Barnards Hill Ln,2023-06-14T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,9.1
251025,Barnards Hill Ln,2023-06-14T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.1
251025,Barnards Hill Ln,2023-06-14T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.5
251025,Barnards Hill Ln,2023-06-14T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.7
251025,Barnards Hill Ln,2023-06-14T13:40:00.000+00:00,transformer,,Temperature,C,35.9
251025,Barnards Hill Ln,2023-06-14T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
251025,Barnards Hill Ln,2023-06-14T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.16
251025,Barnards Hill Ln,2023-06-14T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
251025,Barnards Hill Ln,2023-06-14T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.17
251025,Barnards Hill Ln,2023-06-14T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
251025,Barnards Hill Ln,2023-06-14T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.02
251025,Barnards Hill Ln,2023-06-14T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
251025,Barnards Hill Ln,2023-06-14T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
251025,Barnards Hill Ln,2023-06-14T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
251025,Barnards Hill Ln,2023-06-14T13:40:00.000+00:00,busbar,,L3 Active Power,kW,-0.24
251025,Barnards Hill Ln,2023-06-14T13:40:00.000+00:00,busbar,,L2 Active Power,kW,3.68
251025,Barnards Hill Ln,2023-06-14T13:40:00.000+00:00,busbar,,L1 Active Power,kW,-1.46
251025,Barnards Hill Ln,2023-06-14T13:40:00.000+00:00,busbar,,N Current (RMS),A,25.6
251025,Barnards Hill Ln,2023-06-14T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,9.8
251025,Barnards Hill Ln,2023-06-14T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,17.1
251025,Barnards Hill Ln,2023-06-14T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,11.9
251025,Barnards Hill Ln,2023-06-14T13:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.05
251025,Barnards Hill Ln,2023-06-14T13:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.16
251025,Barnards Hill Ln,2023-06-14T13:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.81
251025,Barnards Hill Ln,2023-06-14T13:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-2.99
251025,Barnards Hill Ln,2023-06-14T13:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.19
251025,Barnards Hill Ln,2023-06-14T13:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-2.07
251025,Barnards Hill Ln,2023-06-14T13:30:00.000+00:00,feeder,40.0,N Current (RMS),A,12.4
251025,Barnards Hill Ln,2023-06-14T13:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.6
251025,Barnards Hill Ln,2023-06-14T13:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.3
251025,Barnards Hill Ln,2023-06-14T13:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.6
251025,Barnards Hill Ln,2023-06-14T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.1
251025,Barnards Hill Ln,2023-06-14T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.27
251025,Barnards Hill Ln,2023-06-14T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.45
251025,Barnards Hill Ln,2023-06-14T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.82
251025,Barnards Hill Ln,2023-06-14T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.89
251025,Barnards Hill Ln,2023-06-14T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.05
251025,Barnards Hill Ln,2023-06-14T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,11.2
251025,Barnards Hill Ln,2023-06-14T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.7
251025,Barnards Hill Ln,2023-06-14T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.7
251025,Barnards Hill Ln,2023-06-14T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.0
251025,Barnards Hill Ln,2023-06-14T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
251025,Barnards Hill Ln,2023-06-14T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
251025,Barnards Hill Ln,2023-06-14T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.19
251025,Barnards Hill Ln,2023-06-14T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.63
251025,Barnards Hill Ln,2023-06-14T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.2
251025,Barnards Hill Ln,2023-06-14T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.91
251025,Barnards Hill Ln,2023-06-14T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,7.0
251025,Barnards Hill Ln,2023-06-14T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.9
251025,Barnards Hill Ln,2023-06-14T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.4
251025,Barnards Hill Ln,2023-06-14T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.8
251025,Barnards Hill Ln,2023-06-14T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.16
251025,Barnards Hill Ln,2023-06-14T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
251025,Barnards Hill Ln,2023-06-14T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
251025,Barnards Hill Ln,2023-06-14T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.78
251025,Barnards Hill Ln,2023-06-14T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.3
251025,Barnards Hill Ln,2023-06-14T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.41
251025,Barnards Hill Ln,2023-06-14T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,8.7
251025,Barnards Hill Ln,2023-06-14T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.5
251025,Barnards Hill Ln,2023-06-14T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.9
251025,Barnards Hill Ln,2023-06-14T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.4
251025,Barnards Hill Ln,2023-06-14T13:30:00.000+00:00,transformer,,Temperature,C,35.8
251025,Barnards Hill Ln,2023-06-14T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
251025,Barnards Hill Ln,2023-06-14T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.52
251025,Barnards Hill Ln,2023-06-14T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
251025,Barnards Hill Ln,2023-06-14T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.51
251025,Barnards Hill Ln,2023-06-14T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
251025,Barnards Hill Ln,2023-06-14T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.36
251025,Barnards Hill Ln,2023-06-14T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.24
251025,Barnards Hill Ln,2023-06-14T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
251025,Barnards Hill Ln,2023-06-14T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
251025,Barnards Hill Ln,2023-06-14T13:30:00.000+00:00,busbar,,L3 Active Power,kW,-2.39
251025,Barnards Hill Ln,2023-06-14T13:30:00.000+00:00,busbar,,L2 Active Power,kW,3.19
251025,Barnards Hill Ln,2023-06-14T13:30:00.000+00:00,busbar,,L1 Active Power,kW,-1.53
251025,Barnards Hill Ln,2023-06-14T13:30:00.000+00:00,busbar,,N Current (RMS),A,25.1
251025,Barnards Hill Ln,2023-06-14T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,11.7
251025,Barnards Hill Ln,2023-06-14T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,15.3
251025,Barnards Hill Ln,2023-06-14T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,11.1
251025,Barnards Hill Ln,2023-06-14T13:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.12
251025,Barnards Hill Ln,2023-06-14T13:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.07
251025,Barnards Hill Ln,2023-06-14T13:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.71
251025,Barnards Hill Ln,2023-06-14T13:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-2.66
251025,Barnards Hill Ln,2023-06-14T13:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.71
251025,Barnards Hill Ln,2023-06-14T13:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.63
251025,Barnards Hill Ln,2023-06-14T13:20:00.000+00:00,feeder,40.0,N Current (RMS),A,14.2
251025,Barnards Hill Ln,2023-06-14T13:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.8
251025,Barnards Hill Ln,2023-06-14T13:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.5
251025,Barnards Hill Ln,2023-06-14T13:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.3
251025,Barnards Hill Ln,2023-06-14T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
251025,Barnards Hill Ln,2023-06-14T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.47
251025,Barnards Hill Ln,2023-06-14T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.48
251025,Barnards Hill Ln,2023-06-14T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.26
251025,Barnards Hill Ln,2023-06-14T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.45
251025,Barnards Hill Ln,2023-06-14T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.14
251025,Barnards Hill Ln,2023-06-14T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,13.7
251025,Barnards Hill Ln,2023-06-14T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.4
251025,Barnards Hill Ln,2023-06-14T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.6
251025,Barnards Hill Ln,2023-06-14T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.4
251025,Barnards Hill Ln,2023-06-14T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
251025,Barnards Hill Ln,2023-06-14T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
251025,Barnards Hill Ln,2023-06-14T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.19
251025,Barnards Hill Ln,2023-06-14T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.7
251025,Barnards Hill Ln,2023-06-14T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.2
251025,Barnards Hill Ln,2023-06-14T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.92
251025,Barnards Hill Ln,2023-06-14T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,5.9
251025,Barnards Hill Ln,2023-06-14T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.4
251025,Barnards Hill Ln,2023-06-14T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.4
251025,Barnards Hill Ln,2023-06-14T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.9
251025,Barnards Hill Ln,2023-06-14T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.09
251025,Barnards Hill Ln,2023-06-14T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
251025,Barnards Hill Ln,2023-06-14T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
251025,Barnards Hill Ln,2023-06-14T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.62
251025,Barnards Hill Ln,2023-06-14T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.4
251025,Barnards Hill Ln,2023-06-14T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.65
251025,Barnards Hill Ln,2023-06-14T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,9.2
251025,Barnards Hill Ln,2023-06-14T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.8
251025,Barnards Hill Ln,2023-06-14T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.1
251025,Barnards Hill Ln,2023-06-14T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.3
251025,Barnards Hill Ln,2023-06-14T13:20:00.000+00:00,transformer,,Temperature,C,35.7
251025,Barnards Hill Ln,2023-06-14T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
251025,Barnards Hill Ln,2023-06-14T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.53
251025,Barnards Hill Ln,2023-06-14T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
251025,Barnards Hill Ln,2023-06-14T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.53
251025,Barnards Hill Ln,2023-06-14T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
251025,Barnards Hill Ln,2023-06-14T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.17
251025,Barnards Hill Ln,2023-06-14T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.11
251025,Barnards Hill Ln,2023-06-14T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
251025,Barnards Hill Ln,2023-06-14T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
251025,Barnards Hill Ln,2023-06-14T13:20:00.000+00:00,busbar,,L3 Active Power,kW,-1.61
251025,Barnards Hill Ln,2023-06-14T13:20:00.000+00:00,busbar,,L2 Active Power,kW,4.37
251025,Barnards Hill Ln,2023-06-14T13:20:00.000+00:00,busbar,,L1 Active Power,kW,0.78
251025,Barnards Hill Ln,2023-06-14T13:20:00.000+00:00,busbar,,N Current (RMS),A,28.5
251025,Barnards Hill Ln,2023-06-14T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,11.1
251025,Barnards Hill Ln,2023-06-14T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,21.1
251025,Barnards Hill Ln,2023-06-14T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,12.1
251025,Barnards Hill Ln,2023-06-14T13:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.21
251025,Barnards Hill Ln,2023-06-14T13:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.02
251025,Barnards Hill Ln,2023-06-14T13:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.62
251025,Barnards Hill Ln,2023-06-14T13:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-2.65
251025,Barnards Hill Ln,2023-06-14T13:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.79
251025,Barnards Hill Ln,2023-06-14T13:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.87
251025,Barnards Hill Ln,2023-06-14T13:10:00.000+00:00,feeder,40.0,N Current (RMS),A,14.0
251025,Barnards Hill Ln,2023-06-14T13:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.2
251025,Barnards Hill Ln,2023-06-14T13:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.8
251025,Barnards Hill Ln,2023-06-14T13:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.6
251025,Barnards Hill Ln,2023-06-14T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
251025,Barnards Hill Ln,2023-06-14T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.1
251025,Barnards Hill Ln,2023-06-14T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
251025,Barnards Hill Ln,2023-06-14T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.28
251025,Barnards Hill Ln,2023-06-14T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.84
251025,Barnards Hill Ln,2023-06-14T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.93
251025,Barnards Hill Ln,2023-06-14T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,10.5
251025,Barnards Hill Ln,2023-06-14T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.3
251025,Barnards Hill Ln,2023-06-14T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.9
251025,Barnards Hill Ln,2023-06-14T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.6
251025,Barnards Hill Ln,2023-06-14T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.08
251025,Barnards Hill Ln,2023-06-14T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.46
251025,Barnards Hill Ln,2023-06-14T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.16
251025,Barnards Hill Ln,2023-06-14T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.48
251025,Barnards Hill Ln,2023-06-14T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.6
251025,Barnards Hill Ln,2023-06-14T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.15
251025,Barnards Hill Ln,2023-06-14T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,9.3
251025,Barnards Hill Ln,2023-06-14T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.2
251025,Barnards Hill Ln,2023-06-14T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.6
251025,Barnards Hill Ln,2023-06-14T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.1
251025,Barnards Hill Ln,2023-06-14T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.18
251025,Barnards Hill Ln,2023-06-14T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
251025,Barnards Hill Ln,2023-06-14T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
251025,Barnards Hill Ln,2023-06-14T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.73
251025,Barnards Hill Ln,2023-06-14T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.25
251025,Barnards Hill Ln,2023-06-14T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.44
251025,Barnards Hill Ln,2023-06-14T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,8.8
251025,Barnards Hill Ln,2023-06-14T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.4
251025,Barnards Hill Ln,2023-06-14T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.6
251025,Barnards Hill Ln,2023-06-14T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.5
251025,Barnards Hill Ln,2023-06-14T13:10:00.000+00:00,transformer,,Temperature,C,35.6
251025,Barnards Hill Ln,2023-06-14T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
251025,Barnards Hill Ln,2023-06-14T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.41
251025,Barnards Hill Ln,2023-06-14T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
251025,Barnards Hill Ln,2023-06-14T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.64
