Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251025,Barnards Hill Ln,2023-06-14T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
251025,Barnards Hill Ln,2023-06-14T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.26
251025,Barnards Hill Ln,2023-06-14T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.28
251025,Barnards Hill Ln,2023-06-14T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
251025,Barnards Hill Ln,2023-06-14T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
251025,Barnards Hill Ln,2023-06-14T13:10:00.000+00:00,busbar,,L3 Active Power,kW,1.84
251025,Barnards Hill Ln,2023-06-14T13:10:00.000+00:00,busbar,,L2 Active Power,kW,4.28
251025,Barnards Hill Ln,2023-06-14T13:10:00.000+00:00,busbar,,L1 Active Power,kW,-2.23
251025,Barnards Hill Ln,2023-06-14T13:10:00.000+00:00,busbar,,N Current (RMS),A,29.3
251025,Barnards Hill Ln,2023-06-14T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,13.1
251025,Barnards Hill Ln,2023-06-14T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,20.5
251025,Barnards Hill Ln,2023-06-14T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,12.1
251025,Barnards Hill Ln,2023-06-14T13:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.16
251025,Barnards Hill Ln,2023-06-14T13:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
251025,Barnards Hill Ln,2023-06-14T13:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.84
251025,Barnards Hill Ln,2023-06-14T13:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-3.59
251025,Barnards Hill Ln,2023-06-14T13:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.28
251025,Barnards Hill Ln,2023-06-14T13:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-2.32
251025,Barnards Hill Ln,2023-06-14T13:00:00.000+00:00,feeder,40.0,N Current (RMS),A,14.7
251025,Barnards Hill Ln,2023-06-14T13:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.1
251025,Barnards Hill Ln,2023-06-14T13:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.6
251025,Barnards Hill Ln,2023-06-14T13:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.6
251025,Barnards Hill Ln,2023-06-14T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.11
251025,Barnards Hill Ln,2023-06-14T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.16
251025,Barnards Hill Ln,2023-06-14T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
251025,Barnards Hill Ln,2023-06-14T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.34
251025,Barnards Hill Ln,2023-06-14T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.74
251025,Barnards Hill Ln,2023-06-14T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.95
251025,Barnards Hill Ln,2023-06-14T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,10.5
251025,Barnards Hill Ln,2023-06-14T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.6
251025,Barnards Hill Ln,2023-06-14T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.0
251025,Barnards Hill Ln,2023-06-14T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.8
251025,Barnards Hill Ln,2023-06-14T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
251025,Barnards Hill Ln,2023-06-14T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
251025,Barnards Hill Ln,2023-06-14T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.1
251025,Barnards Hill Ln,2023-06-14T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.65
251025,Barnards Hill Ln,2023-06-14T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.85
251025,Barnards Hill Ln,2023-06-14T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.93
251025,Barnards Hill Ln,2023-06-14T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,7.8
251025,Barnards Hill Ln,2023-06-14T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.9
251025,Barnards Hill Ln,2023-06-14T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.1
251025,Barnards Hill Ln,2023-06-14T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.0
251025,Barnards Hill Ln,2023-06-14T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
251025,Barnards Hill Ln,2023-06-14T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
251025,Barnards Hill Ln,2023-06-14T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
251025,Barnards Hill Ln,2023-06-14T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.56
251025,Barnards Hill Ln,2023-06-14T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.37
251025,Barnards Hill Ln,2023-06-14T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.57
251025,Barnards Hill Ln,2023-06-14T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.0
251025,Barnards Hill Ln,2023-06-14T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.6
251025,Barnards Hill Ln,2023-06-14T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.1
251025,Barnards Hill Ln,2023-06-14T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.2
251025,Barnards Hill Ln,2023-06-14T13:00:00.000+00:00,transformer,,Temperature,C,35.5
251025,Barnards Hill Ln,2023-06-14T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
251025,Barnards Hill Ln,2023-06-14T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.62
251025,Barnards Hill Ln,2023-06-14T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
251025,Barnards Hill Ln,2023-06-14T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.75
251025,Barnards Hill Ln,2023-06-14T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
251025,Barnards Hill Ln,2023-06-14T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.52
251025,Barnards Hill Ln,2023-06-14T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
251025,Barnards Hill Ln,2023-06-14T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
251025,Barnards Hill Ln,2023-06-14T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
251025,Barnards Hill Ln,2023-06-14T13:00:00.000+00:00,busbar,,L3 Active Power,kW,-0.03
251025,Barnards Hill Ln,2023-06-14T13:00:00.000+00:00,busbar,,L2 Active Power,kW,3.54
251025,Barnards Hill Ln,2023-06-14T13:00:00.000+00:00,busbar,,L1 Active Power,kW,-2.02
251025,Barnards Hill Ln,2023-06-14T13:00:00.000+00:00,busbar,,N Current (RMS),A,27.5
251025,Barnards Hill Ln,2023-06-14T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,10.7
251025,Barnards Hill Ln,2023-06-14T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,16.8
251025,Barnards Hill Ln,2023-06-14T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,13.0
251025,Barnards Hill Ln,2023-06-14T12:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.24
251025,Barnards Hill Ln,2023-06-14T12:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.02
251025,Barnards Hill Ln,2023-06-14T12:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.89
251025,Barnards Hill Ln,2023-06-14T12:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-2.6
251025,Barnards Hill Ln,2023-06-14T12:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.29
251025,Barnards Hill Ln,2023-06-14T12:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.77
251025,Barnards Hill Ln,2023-06-14T12:50:00.000+00:00,feeder,40.0,N Current (RMS),A,12.9
251025,Barnards Hill Ln,2023-06-14T12:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.6
251025,Barnards Hill Ln,2023-06-14T12:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.6
251025,Barnards Hill Ln,2023-06-14T12:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.4
251025,Barnards Hill Ln,2023-06-14T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.17
251025,Barnards Hill Ln,2023-06-14T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.15
251025,Barnards Hill Ln,2023-06-14T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
251025,Barnards Hill Ln,2023-06-14T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.39
251025,Barnards Hill Ln,2023-06-14T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.25
251025,Barnards Hill Ln,2023-06-14T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.99
251025,Barnards Hill Ln,2023-06-14T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,14.5
251025,Barnards Hill Ln,2023-06-14T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.0
251025,Barnards Hill Ln,2023-06-14T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.8
251025,Barnards Hill Ln,2023-06-14T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.0
251025,Barnards Hill Ln,2023-06-14T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
251025,Barnards Hill Ln,2023-06-14T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.53
251025,Barnards Hill Ln,2023-06-14T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
251025,Barnards Hill Ln,2023-06-14T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.03
251025,Barnards Hill Ln,2023-06-14T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.1
251025,Barnards Hill Ln,2023-06-14T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.12
251025,Barnards Hill Ln,2023-06-14T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,6.9
251025,Barnards Hill Ln,2023-06-14T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.6
251025,Barnards Hill Ln,2023-06-14T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.0
251025,Barnards Hill Ln,2023-06-14T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.9
251025,Barnards Hill Ln,2023-06-14T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.1
251025,Barnards Hill Ln,2023-06-14T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
251025,Barnards Hill Ln,2023-06-14T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
251025,Barnards Hill Ln,2023-06-14T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.64
251025,Barnards Hill Ln,2023-06-14T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.34
251025,Barnards Hill Ln,2023-06-14T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.26
251025,Barnards Hill Ln,2023-06-14T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,8.0
251025,Barnards Hill Ln,2023-06-14T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.9
251025,Barnards Hill Ln,2023-06-14T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.0
251025,Barnards Hill Ln,2023-06-14T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.6
251025,Barnards Hill Ln,2023-06-14T12:50:00.000+00:00,transformer,,Temperature,C,35.4
251025,Barnards Hill Ln,2023-06-14T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
251025,Barnards Hill Ln,2023-06-14T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.6
251025,Barnards Hill Ln,2023-06-14T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
251025,Barnards Hill Ln,2023-06-14T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.54
251025,Barnards Hill Ln,2023-06-14T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
251025,Barnards Hill Ln,2023-06-14T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.51
251025,Barnards Hill Ln,2023-06-14T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
251025,Barnards Hill Ln,2023-06-14T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
251025,Barnards Hill Ln,2023-06-14T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
251025,Barnards Hill Ln,2023-06-14T12:50:00.000+00:00,busbar,,L3 Active Power,kW,-1.32
251025,Barnards Hill Ln,2023-06-14T12:50:00.000+00:00,busbar,,L2 Active Power,kW,3.78
251025,Barnards Hill Ln,2023-06-14T12:50:00.000+00:00,busbar,,L1 Active Power,kW,0.08
251025,Barnards Hill Ln,2023-06-14T12:50:00.000+00:00,busbar,,N Current (RMS),A,28.0
251025,Barnards Hill Ln,2023-06-14T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,13.3
251025,Barnards Hill Ln,2023-06-14T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,18.0
251025,Barnards Hill Ln,2023-06-14T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,11.5
251025,Barnards Hill Ln,2023-06-14T12:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.07
251025,Barnards Hill Ln,2023-06-14T12:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.18
251025,Barnards Hill Ln,2023-06-14T12:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.82
251025,Barnards Hill Ln,2023-06-14T12:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-2.68
251025,Barnards Hill Ln,2023-06-14T12:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.29
251025,Barnards Hill Ln,2023-06-14T12:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.64
251025,Barnards Hill Ln,2023-06-14T12:40:00.000+00:00,feeder,40.0,N Current (RMS),A,13.6
251025,Barnards Hill Ln,2023-06-14T12:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.9
251025,Barnards Hill Ln,2023-06-14T12:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.7
251025,Barnards Hill Ln,2023-06-14T12:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.8
251025,Barnards Hill Ln,2023-06-14T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
251025,Barnards Hill Ln,2023-06-14T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.39
251025,Barnards Hill Ln,2023-06-14T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
251025,Barnards Hill Ln,2023-06-14T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.94
251025,Barnards Hill Ln,2023-06-14T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.35
251025,Barnards Hill Ln,2023-06-14T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.97
251025,Barnards Hill Ln,2023-06-14T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,13.2
251025,Barnards Hill Ln,2023-06-14T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.8
251025,Barnards Hill Ln,2023-06-14T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.0
251025,Barnards Hill Ln,2023-06-14T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.0
251025,Barnards Hill Ln,2023-06-14T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
251025,Barnards Hill Ln,2023-06-14T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
251025,Barnards Hill Ln,2023-06-14T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
251025,Barnards Hill Ln,2023-06-14T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.93
251025,Barnards Hill Ln,2023-06-14T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.03
251025,Barnards Hill Ln,2023-06-14T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.44
251025,Barnards Hill Ln,2023-06-14T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,5.4
251025,Barnards Hill Ln,2023-06-14T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.2
251025,Barnards Hill Ln,2023-06-14T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.7
251025,Barnards Hill Ln,2023-06-14T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.0
251025,Barnards Hill Ln,2023-06-14T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.19
251025,Barnards Hill Ln,2023-06-14T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
251025,Barnards Hill Ln,2023-06-14T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
251025,Barnards Hill Ln,2023-06-14T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.76
251025,Barnards Hill Ln,2023-06-14T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.31
251025,Barnards Hill Ln,2023-06-14T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.82
251025,Barnards Hill Ln,2023-06-14T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,7.9
251025,Barnards Hill Ln,2023-06-14T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.5
251025,Barnards Hill Ln,2023-06-14T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.8
251025,Barnards Hill Ln,2023-06-14T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.3
251025,Barnards Hill Ln,2023-06-14T12:40:00.000+00:00,transformer,,Temperature,C,35.2
251025,Barnards Hill Ln,2023-06-14T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
251025,Barnards Hill Ln,2023-06-14T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.26
251025,Barnards Hill Ln,2023-06-14T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
251025,Barnards Hill Ln,2023-06-14T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.24
251025,Barnards Hill Ln,2023-06-14T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
251025,Barnards Hill Ln,2023-06-14T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.13
251025,Barnards Hill Ln,2023-06-14T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
251025,Barnards Hill Ln,2023-06-14T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
251025,Barnards Hill Ln,2023-06-14T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
251025,Barnards Hill Ln,2023-06-14T12:40:00.000+00:00,busbar,,L3 Active Power,kW,-1.92
251025,Barnards Hill Ln,2023-06-14T12:40:00.000+00:00,busbar,,L2 Active Power,kW,3.93
251025,Barnards Hill Ln,2023-06-14T12:40:00.000+00:00,busbar,,L1 Active Power,kW,0.96
251025,Barnards Hill Ln,2023-06-14T12:40:00.000+00:00,busbar,,N Current (RMS),A,28.5
251025,Barnards Hill Ln,2023-06-14T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,11.5
251025,Barnards Hill Ln,2023-06-14T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,18.3
251025,Barnards Hill Ln,2023-06-14T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,16.1
251025,Barnards Hill Ln,2023-06-14T12:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.01
251025,Barnards Hill Ln,2023-06-14T12:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.18
251025,Barnards Hill Ln,2023-06-14T12:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.98
251025,Barnards Hill Ln,2023-06-14T12:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.28
251025,Barnards Hill Ln,2023-06-14T12:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.97
251025,Barnards Hill Ln,2023-06-14T12:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-2.24
251025,Barnards Hill Ln,2023-06-14T12:30:00.000+00:00,feeder,40.0,N Current (RMS),A,14.8
251025,Barnards Hill Ln,2023-06-14T12:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.0
251025,Barnards Hill Ln,2023-06-14T12:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.7
251025,Barnards Hill Ln,2023-06-14T12:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.5
251025,Barnards Hill Ln,2023-06-14T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
251025,Barnards Hill Ln,2023-06-14T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.36
251025,Barnards Hill Ln,2023-06-14T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
251025,Barnards Hill Ln,2023-06-14T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.34
251025,Barnards Hill Ln,2023-06-14T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.05
251025,Barnards Hill Ln,2023-06-14T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.91
251025,Barnards Hill Ln,2023-06-14T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,12.9
251025,Barnards Hill Ln,2023-06-14T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.1
251025,Barnards Hill Ln,2023-06-14T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.3
251025,Barnards Hill Ln,2023-06-14T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.9
251025,Barnards Hill Ln,2023-06-14T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
251025,Barnards Hill Ln,2023-06-14T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
251025,Barnards Hill Ln,2023-06-14T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.17
251025,Barnards Hill Ln,2023-06-14T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.89
251025,Barnards Hill Ln,2023-06-14T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.41
251025,Barnards Hill Ln,2023-06-14T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.57
251025,Barnards Hill Ln,2023-06-14T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,7.6
251025,Barnards Hill Ln,2023-06-14T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.0
251025,Barnards Hill Ln,2023-06-14T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.5
251025,Barnards Hill Ln,2023-06-14T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.3
251025,Barnards Hill Ln,2023-06-14T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.14
251025,Barnards Hill Ln,2023-06-14T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
251025,Barnards Hill Ln,2023-06-14T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
251025,Barnards Hill Ln,2023-06-14T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.63
251025,Barnards Hill Ln,2023-06-14T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.29
251025,Barnards Hill Ln,2023-06-14T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.8
251025,Barnards Hill Ln,2023-06-14T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,8.8
251025,Barnards Hill Ln,2023-06-14T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.9
251025,Barnards Hill Ln,2023-06-14T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.9
251025,Barnards Hill Ln,2023-06-14T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.8
251025,Barnards Hill Ln,2023-06-14T12:30:00.000+00:00,transformer,,Temperature,C,35.1
251025,Barnards Hill Ln,2023-06-14T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
251025,Barnards Hill Ln,2023-06-14T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.87
251025,Barnards Hill Ln,2023-06-14T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
251025,Barnards Hill Ln,2023-06-14T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.96
251025,Barnards Hill Ln,2023-06-14T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
251025,Barnards Hill Ln,2023-06-14T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.05
251025,Barnards Hill Ln,2023-06-14T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
251025,Barnards Hill Ln,2023-06-14T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
251025,Barnards Hill Ln,2023-06-14T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
251025,Barnards Hill Ln,2023-06-14T12:30:00.000+00:00,busbar,,L3 Active Power,kW,-1.09
251025,Barnards Hill Ln,2023-06-14T12:30:00.000+00:00,busbar,,L2 Active Power,kW,5.9
251025,Barnards Hill Ln,2023-06-14T12:30:00.000+00:00,busbar,,L1 Active Power,kW,-2.56
251025,Barnards Hill Ln,2023-06-14T12:30:00.000+00:00,busbar,,N Current (RMS),A,37.8
251025,Barnards Hill Ln,2023-06-14T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,9.5
251025,Barnards Hill Ln,2023-06-14T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,26.7
251025,Barnards Hill Ln,2023-06-14T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,14.3
251025,Barnards Hill Ln,2023-06-14T12:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.15
251025,Barnards Hill Ln,2023-06-14T12:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.06
251025,Barnards Hill Ln,2023-06-14T12:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.97
251025,Barnards Hill Ln,2023-06-14T12:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-2.78
251025,Barnards Hill Ln,2023-06-14T12:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.94
251025,Barnards Hill Ln,2023-06-14T12:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-2.11
251025,Barnards Hill Ln,2023-06-14T12:20:00.000+00:00,feeder,40.0,N Current (RMS),A,12.2
251025,Barnards Hill Ln,2023-06-14T12:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.2
251025,Barnards Hill Ln,2023-06-14T12:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.2
251025,Barnards Hill Ln,2023-06-14T12:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.9
251025,Barnards Hill Ln,2023-06-14T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
251025,Barnards Hill Ln,2023-06-14T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
251025,Barnards Hill Ln,2023-06-14T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
251025,Barnards Hill Ln,2023-06-14T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.35
251025,Barnards Hill Ln,2023-06-14T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.88
251025,Barnards Hill Ln,2023-06-14T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.82
251025,Barnards Hill Ln,2023-06-14T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,12.4
251025,Barnards Hill Ln,2023-06-14T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.5
251025,Barnards Hill Ln,2023-06-14T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.6
251025,Barnards Hill Ln,2023-06-14T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.6
251025,Barnards Hill Ln,2023-06-14T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
251025,Barnards Hill Ln,2023-06-14T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.46
251025,Barnards Hill Ln,2023-06-14T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.22
251025,Barnards Hill Ln,2023-06-14T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.01
251025,Barnards Hill Ln,2023-06-14T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.06
251025,Barnards Hill Ln,2023-06-14T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.22
251025,Barnards Hill Ln,2023-06-14T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,3.6
251025,Barnards Hill Ln,2023-06-14T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.6
251025,Barnards Hill Ln,2023-06-14T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.8
251025,Barnards Hill Ln,2023-06-14T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.4
251025,Barnards Hill Ln,2023-06-14T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.19
251025,Barnards Hill Ln,2023-06-14T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
251025,Barnards Hill Ln,2023-06-14T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
251025,Barnards Hill Ln,2023-06-14T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.74
251025,Barnards Hill Ln,2023-06-14T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.19
251025,Barnards Hill Ln,2023-06-14T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.76
251025,Barnards Hill Ln,2023-06-14T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,9.2
251025,Barnards Hill Ln,2023-06-14T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.8
251025,Barnards Hill Ln,2023-06-14T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.6
251025,Barnards Hill Ln,2023-06-14T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.6
251025,Barnards Hill Ln,2023-06-14T12:20:00.000+00:00,transformer,,Temperature,C,34.9
251025,Barnards Hill Ln,2023-06-14T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
251025,Barnards Hill Ln,2023-06-14T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.63
251025,Barnards Hill Ln,2023-06-14T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
251025,Barnards Hill Ln,2023-06-14T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.93
251025,Barnards Hill Ln,2023-06-14T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
251025,Barnards Hill Ln,2023-06-14T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.72
251025,Barnards Hill Ln,2023-06-14T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
251025,Barnards Hill Ln,2023-06-14T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
251025,Barnards Hill Ln,2023-06-14T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
251025,Barnards Hill Ln,2023-06-14T12:20:00.000+00:00,busbar,,L3 Active Power,kW,-2.39
251025,Barnards Hill Ln,2023-06-14T12:20:00.000+00:00,busbar,,L2 Active Power,kW,2.96
251025,Barnards Hill Ln,2023-06-14T12:20:00.000+00:00,busbar,,L1 Active Power,kW,-2.83
251025,Barnards Hill Ln,2023-06-14T12:20:00.000+00:00,busbar,,N Current (RMS),A,30.2
251025,Barnards Hill Ln,2023-06-14T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,13.2
251025,Barnards Hill Ln,2023-06-14T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,14.7
251025,Barnards Hill Ln,2023-06-14T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,14.7
251025,Barnards Hill Ln,2023-06-14T12:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.24
251025,Barnards Hill Ln,2023-06-14T12:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.03
251025,Barnards Hill Ln,2023-06-14T12:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.88
251025,Barnards Hill Ln,2023-06-14T12:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-4.07
251025,Barnards Hill Ln,2023-06-14T12:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.26
251025,Barnards Hill Ln,2023-06-14T12:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.91
251025,Barnards Hill Ln,2023-06-14T12:10:00.000+00:00,feeder,40.0,N Current (RMS),A,15.9
251025,Barnards Hill Ln,2023-06-14T12:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.1
251025,Barnards Hill Ln,2023-06-14T12:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.8
251025,Barnards Hill Ln,2023-06-14T12:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.1
251025,Barnards Hill Ln,2023-06-14T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
251025,Barnards Hill Ln,2023-06-14T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
251025,Barnards Hill Ln,2023-06-14T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
251025,Barnards Hill Ln,2023-06-14T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.33
251025,Barnards Hill Ln,2023-06-14T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.01
251025,Barnards Hill Ln,2023-06-14T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.86
251025,Barnards Hill Ln,2023-06-14T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,15.3
251025,Barnards Hill Ln,2023-06-14T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.7
251025,Barnards Hill Ln,2023-06-14T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.1
251025,Barnards Hill Ln,2023-06-14T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.5
251025,Barnards Hill Ln,2023-06-14T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
251025,Barnards Hill Ln,2023-06-14T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
251025,Barnards Hill Ln,2023-06-14T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.22
251025,Barnards Hill Ln,2023-06-14T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.14
251025,Barnards Hill Ln,2023-06-14T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.61
251025,Barnards Hill Ln,2023-06-14T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.25
251025,Barnards Hill Ln,2023-06-14T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,5.2
251025,Barnards Hill Ln,2023-06-14T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.1
251025,Barnards Hill Ln,2023-06-14T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.3
251025,Barnards Hill Ln,2023-06-14T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.5
251025,Barnards Hill Ln,2023-06-14T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
251025,Barnards Hill Ln,2023-06-14T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
251025,Barnards Hill Ln,2023-06-14T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
251025,Barnards Hill Ln,2023-06-14T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.88
251025,Barnards Hill Ln,2023-06-14T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.3
251025,Barnards Hill Ln,2023-06-14T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.63
251025,Barnards Hill Ln,2023-06-14T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.5
251025,Barnards Hill Ln,2023-06-14T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.2
251025,Barnards Hill Ln,2023-06-14T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.8
251025,Barnards Hill Ln,2023-06-14T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.1
251025,Barnards Hill Ln,2023-06-14T12:10:00.000+00:00,transformer,,Temperature,C,34.8
251025,Barnards Hill Ln,2023-06-14T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
251025,Barnards Hill Ln,2023-06-14T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.14
251025,Barnards Hill Ln,2023-06-14T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
251025,Barnards Hill Ln,2023-06-14T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.34
251025,Barnards Hill Ln,2023-06-14T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
251025,Barnards Hill Ln,2023-06-14T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.24
251025,Barnards Hill Ln,2023-06-14T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
251025,Barnards Hill Ln,2023-06-14T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
251025,Barnards Hill Ln,2023-06-14T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
251025,Barnards Hill Ln,2023-06-14T12:10:00.000+00:00,busbar,,L3 Active Power,kW,-2.37
251025,Barnards Hill Ln,2023-06-14T12:10:00.000+00:00,busbar,,L2 Active Power,kW,4.97
251025,Barnards Hill Ln,2023-06-14T12:10:00.000+00:00,busbar,,L1 Active Power,kW,-2.43
251025,Barnards Hill Ln,2023-06-14T12:10:00.000+00:00,busbar,,N Current (RMS),A,38.2
251025,Barnards Hill Ln,2023-06-14T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,13.2
251025,Barnards Hill Ln,2023-06-14T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,23.6
251025,Barnards Hill Ln,2023-06-14T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,13.0
251025,Barnards Hill Ln,2023-06-14T12:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.14
251025,Barnards Hill Ln,2023-06-14T12:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.14
251025,Barnards Hill Ln,2023-06-14T12:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.8
251025,Barnards Hill Ln,2023-06-14T12:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-2.89
251025,Barnards Hill Ln,2023-06-14T12:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.87
251025,Barnards Hill Ln,2023-06-14T12:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.93
251025,Barnards Hill Ln,2023-06-14T12:00:00.000+00:00,feeder,40.0,N Current (RMS),A,12.4
251025,Barnards Hill Ln,2023-06-14T12:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.6
251025,Barnards Hill Ln,2023-06-14T12:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.0
251025,Barnards Hill Ln,2023-06-14T12:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.1
251025,Barnards Hill Ln,2023-06-14T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.13
251025,Barnards Hill Ln,2023-06-14T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.2
251025,Barnards Hill Ln,2023-06-14T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
251025,Barnards Hill Ln,2023-06-14T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.01
251025,Barnards Hill Ln,2023-06-14T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.78
251025,Barnards Hill Ln,2023-06-14T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.91
251025,Barnards Hill Ln,2023-06-14T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,9.9
251025,Barnards Hill Ln,2023-06-14T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.2
251025,Barnards Hill Ln,2023-06-14T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.2
251025,Barnards Hill Ln,2023-06-14T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.6
251025,Barnards Hill Ln,2023-06-14T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.32
251025,Barnards Hill Ln,2023-06-14T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
251025,Barnards Hill Ln,2023-06-14T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.11
251025,Barnards Hill Ln,2023-06-14T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.21
251025,Barnards Hill Ln,2023-06-14T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.69
251025,Barnards Hill Ln,2023-06-14T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.13
251025,Barnards Hill Ln,2023-06-14T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,4.9
251025,Barnards Hill Ln,2023-06-14T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.5
251025,Barnards Hill Ln,2023-06-14T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.4
251025,Barnards Hill Ln,2023-06-14T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.9
251025,Barnards Hill Ln,2023-06-14T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.09
251025,Barnards Hill Ln,2023-06-14T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
251025,Barnards Hill Ln,2023-06-14T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
251025,Barnards Hill Ln,2023-06-14T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.8
251025,Barnards Hill Ln,2023-06-14T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.78
251025,Barnards Hill Ln,2023-06-14T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.81
251025,Barnards Hill Ln,2023-06-14T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.4
251025,Barnards Hill Ln,2023-06-14T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.5
251025,Barnards Hill Ln,2023-06-14T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.5
251025,Barnards Hill Ln,2023-06-14T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.9
251025,Barnards Hill Ln,2023-06-14T12:00:00.000+00:00,transformer,,Temperature,C,34.7
251025,Barnards Hill Ln,2023-06-14T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
251025,Barnards Hill Ln,2023-06-14T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.48
251025,Barnards Hill Ln,2023-06-14T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
251025,Barnards Hill Ln,2023-06-14T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.59
251025,Barnards Hill Ln,2023-06-14T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
251025,Barnards Hill Ln,2023-06-14T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.62
251025,Barnards Hill Ln,2023-06-14T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
251025,Barnards Hill Ln,2023-06-14T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
251025,Barnards Hill Ln,2023-06-14T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
251025,Barnards Hill Ln,2023-06-14T12:00:00.000+00:00,busbar,,L3 Active Power,kW,-0.89
251025,Barnards Hill Ln,2023-06-14T12:00:00.000+00:00,busbar,,L2 Active Power,kW,3.74
251025,Barnards Hill Ln,2023-06-14T12:00:00.000+00:00,busbar,,L1 Active Power,kW,-2.69
251025,Barnards Hill Ln,2023-06-14T12:00:00.000+00:00,busbar,,N Current (RMS),A,30.3
251025,Barnards Hill Ln,2023-06-14T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,10.2
251025,Barnards Hill Ln,2023-06-14T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,17.6
251025,Barnards Hill Ln,2023-06-14T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,14.2
251025,Barnards Hill Ln,2023-06-14T11:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.06
251025,Barnards Hill Ln,2023-06-14T11:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.11
251025,Barnards Hill Ln,2023-06-14T11:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.94
251025,Barnards Hill Ln,2023-06-14T11:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-4.0
251025,Barnards Hill Ln,2023-06-14T11:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.82
251025,Barnards Hill Ln,2023-06-14T11:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.98
251025,Barnards Hill Ln,2023-06-14T11:50:00.000+00:00,feeder,40.0,N Current (RMS),A,12.8
251025,Barnards Hill Ln,2023-06-14T11:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.8
251025,Barnards Hill Ln,2023-06-14T11:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.8
251025,Barnards Hill Ln,2023-06-14T11:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.5
251025,Barnards Hill Ln,2023-06-14T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
251025,Barnards Hill Ln,2023-06-14T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.11
251025,Barnards Hill Ln,2023-06-14T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
251025,Barnards Hill Ln,2023-06-14T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.98
251025,Barnards Hill Ln,2023-06-14T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.76
251025,Barnards Hill Ln,2023-06-14T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.99
251025,Barnards Hill Ln,2023-06-14T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,16.3
251025,Barnards Hill Ln,2023-06-14T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.2
251025,Barnards Hill Ln,2023-06-14T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.2
251025,Barnards Hill Ln,2023-06-14T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.0
251025,Barnards Hill Ln,2023-06-14T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
251025,Barnards Hill Ln,2023-06-14T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
251025,Barnards Hill Ln,2023-06-14T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.13
251025,Barnards Hill Ln,2023-06-14T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.03
251025,Barnards Hill Ln,2023-06-14T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.36
251025,Barnards Hill Ln,2023-06-14T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.13
251025,Barnards Hill Ln,2023-06-14T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,6.8
251025,Barnards Hill Ln,2023-06-14T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.7
251025,Barnards Hill Ln,2023-06-14T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.2
251025,Barnards Hill Ln,2023-06-14T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.0
251025,Barnards Hill Ln,2023-06-14T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.13
251025,Barnards Hill Ln,2023-06-14T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
251025,Barnards Hill Ln,2023-06-14T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
251025,Barnards Hill Ln,2023-06-14T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.86
251025,Barnards Hill Ln,2023-06-14T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.44
251025,Barnards Hill Ln,2023-06-14T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.87
251025,Barnards Hill Ln,2023-06-14T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,9.9
251025,Barnards Hill Ln,2023-06-14T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.8
251025,Barnards Hill Ln,2023-06-14T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.5
251025,Barnards Hill Ln,2023-06-14T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.1
251025,Barnards Hill Ln,2023-06-14T11:50:00.000+00:00,transformer,,Temperature,C,34.6
251025,Barnards Hill Ln,2023-06-14T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
251025,Barnards Hill Ln,2023-06-14T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.56
251025,Barnards Hill Ln,2023-06-14T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
251025,Barnards Hill Ln,2023-06-14T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.74
251025,Barnards Hill Ln,2023-06-14T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
251025,Barnards Hill Ln,2023-06-14T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.52
251025,Barnards Hill Ln,2023-06-14T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
251025,Barnards Hill Ln,2023-06-14T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
251025,Barnards Hill Ln,2023-06-14T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
251025,Barnards Hill Ln,2023-06-14T11:50:00.000+00:00,busbar,,L3 Active Power,kW,-3.09
251025,Barnards Hill Ln,2023-06-14T11:50:00.000+00:00,busbar,,L2 Active Power,kW,4.66
251025,Barnards Hill Ln,2023-06-14T11:50:00.000+00:00,busbar,,L1 Active Power,kW,-2.74
251025,Barnards Hill Ln,2023-06-14T11:50:00.000+00:00,busbar,,N Current (RMS),A,34.4
251025,Barnards Hill Ln,2023-06-14T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,14.4
251025,Barnards Hill Ln,2023-06-14T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,21.8
251025,Barnards Hill Ln,2023-06-14T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,14.6
251025,Barnards Hill Ln,2023-06-14T11:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.08
251025,Barnards Hill Ln,2023-06-14T11:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
251025,Barnards Hill Ln,2023-06-14T11:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.04
251025,Barnards Hill Ln,2023-06-14T11:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-2.41
251025,Barnards Hill Ln,2023-06-14T11:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.04
251025,Barnards Hill Ln,2023-06-14T11:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.85
251025,Barnards Hill Ln,2023-06-14T11:40:00.000+00:00,feeder,40.0,N Current (RMS),A,9.1
251025,Barnards Hill Ln,2023-06-14T11:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.9
251025,Barnards Hill Ln,2023-06-14T11:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.6
251025,Barnards Hill Ln,2023-06-14T11:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.2
251025,Barnards Hill Ln,2023-06-14T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.05
251025,Barnards Hill Ln,2023-06-14T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
251025,Barnards Hill Ln,2023-06-14T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
251025,Barnards Hill Ln,2023-06-14T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.14
251025,Barnards Hill Ln,2023-06-14T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.75
251025,Barnards Hill Ln,2023-06-14T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.03
251025,Barnards Hill Ln,2023-06-14T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,16.2
251025,Barnards Hill Ln,2023-06-14T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.4
251025,Barnards Hill Ln,2023-06-14T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.4
251025,Barnards Hill Ln,2023-06-14T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.1
251025,Barnards Hill Ln,2023-06-14T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
251025,Barnards Hill Ln,2023-06-14T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
251025,Barnards Hill Ln,2023-06-14T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
251025,Barnards Hill Ln,2023-06-14T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.06
251025,Barnards Hill Ln,2023-06-14T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.73
251025,Barnards Hill Ln,2023-06-14T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
251025,Barnards Hill Ln,2023-06-14T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.4
251025,Barnards Hill Ln,2023-06-14T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.8
251025,Barnards Hill Ln,2023-06-14T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.3
251025,Barnards Hill Ln,2023-06-14T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
251025,Barnards Hill Ln,2023-06-14T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.18
251025,Barnards Hill Ln,2023-06-14T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
251025,Barnards Hill Ln,2023-06-14T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
251025,Barnards Hill Ln,2023-06-14T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.8
251025,Barnards Hill Ln,2023-06-14T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.51
251025,Barnards Hill Ln,2023-06-14T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.63
251025,Barnards Hill Ln,2023-06-14T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,8.3
251025,Barnards Hill Ln,2023-06-14T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.7
251025,Barnards Hill Ln,2023-06-14T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.7
251025,Barnards Hill Ln,2023-06-14T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.9
251025,Barnards Hill Ln,2023-06-14T11:40:00.000+00:00,transformer,,Temperature,C,34.4
251025,Barnards Hill Ln,2023-06-14T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
251025,Barnards Hill Ln,2023-06-14T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.1
251025,Barnards Hill Ln,2023-06-14T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
251025,Barnards Hill Ln,2023-06-14T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.22
251025,Barnards Hill Ln,2023-06-14T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
251025,Barnards Hill Ln,2023-06-14T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.99
251025,Barnards Hill Ln,2023-06-14T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.07
251025,Barnards Hill Ln,2023-06-14T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
251025,Barnards Hill Ln,2023-06-14T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
251025,Barnards Hill Ln,2023-06-14T11:40:00.000+00:00,busbar,,L3 Active Power,kW,-0.69
251025,Barnards Hill Ln,2023-06-14T11:40:00.000+00:00,busbar,,L2 Active Power,kW,5.58
251025,Barnards Hill Ln,2023-06-14T11:40:00.000+00:00,busbar,,L1 Active Power,kW,-1.42
251025,Barnards Hill Ln,2023-06-14T11:40:00.000+00:00,busbar,,N Current (RMS),A,29.6
251025,Barnards Hill Ln,2023-06-14T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,10.2
251025,Barnards Hill Ln,2023-06-14T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,25.0
251025,Barnards Hill Ln,2023-06-14T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,12.5
251025,Barnards Hill Ln,2023-06-14T11:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
251025,Barnards Hill Ln,2023-06-14T11:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.12
251025,Barnards Hill Ln,2023-06-14T11:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.82
