Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251025,Barnards Hill Ln,2023-06-14T11:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-3.61
251025,Barnards Hill Ln,2023-06-14T11:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.09
251025,Barnards Hill Ln,2023-06-14T11:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.59
251025,Barnards Hill Ln,2023-06-14T11:30:00.000+00:00,feeder,40.0,N Current (RMS),A,13.7
251025,Barnards Hill Ln,2023-06-14T11:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.6
251025,Barnards Hill Ln,2023-06-14T11:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.0
251025,Barnards Hill Ln,2023-06-14T11:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.1
251025,Barnards Hill Ln,2023-06-14T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
251025,Barnards Hill Ln,2023-06-14T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.13
251025,Barnards Hill Ln,2023-06-14T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
251025,Barnards Hill Ln,2023-06-14T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.37
251025,Barnards Hill Ln,2023-06-14T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.2
251025,Barnards Hill Ln,2023-06-14T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.0
251025,Barnards Hill Ln,2023-06-14T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,12.8
251025,Barnards Hill Ln,2023-06-14T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.3
251025,Barnards Hill Ln,2023-06-14T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.2
251025,Barnards Hill Ln,2023-06-14T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.2
251025,Barnards Hill Ln,2023-06-14T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
251025,Barnards Hill Ln,2023-06-14T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.42
251025,Barnards Hill Ln,2023-06-14T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
251025,Barnards Hill Ln,2023-06-14T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.94
251025,Barnards Hill Ln,2023-06-14T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.78
251025,Barnards Hill Ln,2023-06-14T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.07
251025,Barnards Hill Ln,2023-06-14T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,10.2
251025,Barnards Hill Ln,2023-06-14T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.9
251025,Barnards Hill Ln,2023-06-14T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.7
251025,Barnards Hill Ln,2023-06-14T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
251025,Barnards Hill Ln,2023-06-14T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.17
251025,Barnards Hill Ln,2023-06-14T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
251025,Barnards Hill Ln,2023-06-14T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
251025,Barnards Hill Ln,2023-06-14T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.44
251025,Barnards Hill Ln,2023-06-14T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.09
251025,Barnards Hill Ln,2023-06-14T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.63
251025,Barnards Hill Ln,2023-06-14T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.2
251025,Barnards Hill Ln,2023-06-14T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.8
251025,Barnards Hill Ln,2023-06-14T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.0
251025,Barnards Hill Ln,2023-06-14T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.1
251025,Barnards Hill Ln,2023-06-14T11:30:00.000+00:00,transformer,,Temperature,C,34.3
251025,Barnards Hill Ln,2023-06-14T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
251025,Barnards Hill Ln,2023-06-14T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.9
251025,Barnards Hill Ln,2023-06-14T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
251025,Barnards Hill Ln,2023-06-14T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.87
251025,Barnards Hill Ln,2023-06-14T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
251025,Barnards Hill Ln,2023-06-14T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.77
251025,Barnards Hill Ln,2023-06-14T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
251025,Barnards Hill Ln,2023-06-14T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
251025,Barnards Hill Ln,2023-06-14T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
251025,Barnards Hill Ln,2023-06-14T11:30:00.000+00:00,busbar,,L3 Active Power,kW,-0.6
251025,Barnards Hill Ln,2023-06-14T11:30:00.000+00:00,busbar,,L2 Active Power,kW,4.6
251025,Barnards Hill Ln,2023-06-14T11:30:00.000+00:00,busbar,,L1 Active Power,kW,-2.14
251025,Barnards Hill Ln,2023-06-14T11:30:00.000+00:00,busbar,,N Current (RMS),A,30.5
251025,Barnards Hill Ln,2023-06-14T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,11.0
251025,Barnards Hill Ln,2023-06-14T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,20.9
251025,Barnards Hill Ln,2023-06-14T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,12.6
251025,Barnards Hill Ln,2023-06-14T11:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
251025,Barnards Hill Ln,2023-06-14T11:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.37
251025,Barnards Hill Ln,2023-06-14T11:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.8
251025,Barnards Hill Ln,2023-06-14T11:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-3.88
251025,Barnards Hill Ln,2023-06-14T11:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.0
251025,Barnards Hill Ln,2023-06-14T11:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.21
251025,Barnards Hill Ln,2023-06-14T11:20:00.000+00:00,feeder,40.0,N Current (RMS),A,22.0
251025,Barnards Hill Ln,2023-06-14T11:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.6
251025,Barnards Hill Ln,2023-06-14T11:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.1
251025,Barnards Hill Ln,2023-06-14T11:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.8
251025,Barnards Hill Ln,2023-06-14T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
251025,Barnards Hill Ln,2023-06-14T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.48
251025,Barnards Hill Ln,2023-06-14T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
251025,Barnards Hill Ln,2023-06-14T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.92
251025,Barnards Hill Ln,2023-06-14T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.06
251025,Barnards Hill Ln,2023-06-14T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.96
251025,Barnards Hill Ln,2023-06-14T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,24.9
251025,Barnards Hill Ln,2023-06-14T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.9
251025,Barnards Hill Ln,2023-06-14T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.5
251025,Barnards Hill Ln,2023-06-14T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.1
251025,Barnards Hill Ln,2023-06-14T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
251025,Barnards Hill Ln,2023-06-14T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.49
251025,Barnards Hill Ln,2023-06-14T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.27
251025,Barnards Hill Ln,2023-06-14T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.74
251025,Barnards Hill Ln,2023-06-14T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.95
251025,Barnards Hill Ln,2023-06-14T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.26
251025,Barnards Hill Ln,2023-06-14T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,4.7
251025,Barnards Hill Ln,2023-06-14T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.5
251025,Barnards Hill Ln,2023-06-14T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.5
251025,Barnards Hill Ln,2023-06-14T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.7
251025,Barnards Hill Ln,2023-06-14T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
251025,Barnards Hill Ln,2023-06-14T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
251025,Barnards Hill Ln,2023-06-14T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
251025,Barnards Hill Ln,2023-06-14T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.72
251025,Barnards Hill Ln,2023-06-14T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.28
251025,Barnards Hill Ln,2023-06-14T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.36
251025,Barnards Hill Ln,2023-06-14T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,9.2
251025,Barnards Hill Ln,2023-06-14T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.3
251025,Barnards Hill Ln,2023-06-14T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.8
251025,Barnards Hill Ln,2023-06-14T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.2
251025,Barnards Hill Ln,2023-06-14T11:20:00.000+00:00,transformer,,Temperature,C,34.2
251025,Barnards Hill Ln,2023-06-14T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
251025,Barnards Hill Ln,2023-06-14T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.06
251025,Barnards Hill Ln,2023-06-14T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
251025,Barnards Hill Ln,2023-06-14T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.88
251025,Barnards Hill Ln,2023-06-14T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
251025,Barnards Hill Ln,2023-06-14T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.72
251025,Barnards Hill Ln,2023-06-14T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
251025,Barnards Hill Ln,2023-06-14T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.28
251025,Barnards Hill Ln,2023-06-14T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
251025,Barnards Hill Ln,2023-06-14T11:20:00.000+00:00,busbar,,L3 Active Power,kW,2.5
251025,Barnards Hill Ln,2023-06-14T11:20:00.000+00:00,busbar,,L2 Active Power,kW,7.38
251025,Barnards Hill Ln,2023-06-14T11:20:00.000+00:00,busbar,,L1 Active Power,kW,0.37
251025,Barnards Hill Ln,2023-06-14T11:20:00.000+00:00,busbar,,N Current (RMS),A,43.2
251025,Barnards Hill Ln,2023-06-14T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,26.1
251025,Barnards Hill Ln,2023-06-14T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,32.1
251025,Barnards Hill Ln,2023-06-14T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,13.4
251025,Barnards Hill Ln,2023-06-14T11:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.1
251025,Barnards Hill Ln,2023-06-14T11:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.04
251025,Barnards Hill Ln,2023-06-14T11:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.84
251025,Barnards Hill Ln,2023-06-14T11:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-2.82
251025,Barnards Hill Ln,2023-06-14T11:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.21
251025,Barnards Hill Ln,2023-06-14T11:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.02
251025,Barnards Hill Ln,2023-06-14T11:10:00.000+00:00,feeder,40.0,N Current (RMS),A,14.0
251025,Barnards Hill Ln,2023-06-14T11:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.0
251025,Barnards Hill Ln,2023-06-14T11:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.4
251025,Barnards Hill Ln,2023-06-14T11:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.2
251025,Barnards Hill Ln,2023-06-14T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
251025,Barnards Hill Ln,2023-06-14T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.14
251025,Barnards Hill Ln,2023-06-14T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
251025,Barnards Hill Ln,2023-06-14T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.22
251025,Barnards Hill Ln,2023-06-14T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.01
251025,Barnards Hill Ln,2023-06-14T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.02
251025,Barnards Hill Ln,2023-06-14T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,12.7
251025,Barnards Hill Ln,2023-06-14T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.2
251025,Barnards Hill Ln,2023-06-14T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.6
251025,Barnards Hill Ln,2023-06-14T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.0
251025,Barnards Hill Ln,2023-06-14T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
251025,Barnards Hill Ln,2023-06-14T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
251025,Barnards Hill Ln,2023-06-14T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.51
251025,Barnards Hill Ln,2023-06-14T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.19
251025,Barnards Hill Ln,2023-06-14T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.77
251025,Barnards Hill Ln,2023-06-14T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.28
251025,Barnards Hill Ln,2023-06-14T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.5
251025,Barnards Hill Ln,2023-06-14T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.2
251025,Barnards Hill Ln,2023-06-14T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.6
251025,Barnards Hill Ln,2023-06-14T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.9
251025,Barnards Hill Ln,2023-06-14T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.12
251025,Barnards Hill Ln,2023-06-14T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
251025,Barnards Hill Ln,2023-06-14T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
251025,Barnards Hill Ln,2023-06-14T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.74
251025,Barnards Hill Ln,2023-06-14T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.56
251025,Barnards Hill Ln,2023-06-14T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.98
251025,Barnards Hill Ln,2023-06-14T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.2
251025,Barnards Hill Ln,2023-06-14T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.4
251025,Barnards Hill Ln,2023-06-14T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.9
251025,Barnards Hill Ln,2023-06-14T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.7
251025,Barnards Hill Ln,2023-06-14T11:10:00.000+00:00,transformer,,Temperature,C,34.0
251025,Barnards Hill Ln,2023-06-14T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
251025,Barnards Hill Ln,2023-06-14T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.81
251025,Barnards Hill Ln,2023-06-14T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
251025,Barnards Hill Ln,2023-06-14T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.71
251025,Barnards Hill Ln,2023-06-14T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
251025,Barnards Hill Ln,2023-06-14T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.63
251025,Barnards Hill Ln,2023-06-14T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
251025,Barnards Hill Ln,2023-06-14T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
251025,Barnards Hill Ln,2023-06-14T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
251025,Barnards Hill Ln,2023-06-14T11:10:00.000+00:00,busbar,,L3 Active Power,kW,0.32
251025,Barnards Hill Ln,2023-06-14T11:10:00.000+00:00,busbar,,L2 Active Power,kW,7.56
251025,Barnards Hill Ln,2023-06-14T11:10:00.000+00:00,busbar,,L1 Active Power,kW,-0.69
251025,Barnards Hill Ln,2023-06-14T11:10:00.000+00:00,busbar,,N Current (RMS),A,40.7
251025,Barnards Hill Ln,2023-06-14T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,12.4
251025,Barnards Hill Ln,2023-06-14T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.3
251025,Barnards Hill Ln,2023-06-14T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,11.5
251025,Barnards Hill Ln,2023-06-14T11:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.52
251025,Barnards Hill Ln,2023-06-14T11:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.09
251025,Barnards Hill Ln,2023-06-14T11:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.79
251025,Barnards Hill Ln,2023-06-14T11:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-3.18
251025,Barnards Hill Ln,2023-06-14T11:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.15
251025,Barnards Hill Ln,2023-06-14T11:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.84
251025,Barnards Hill Ln,2023-06-14T11:00:00.000+00:00,feeder,40.0,N Current (RMS),A,34.4
251025,Barnards Hill Ln,2023-06-14T11:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.1
251025,Barnards Hill Ln,2023-06-14T11:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.3
251025,Barnards Hill Ln,2023-06-14T11:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.2
251025,Barnards Hill Ln,2023-06-14T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
251025,Barnards Hill Ln,2023-06-14T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.18
251025,Barnards Hill Ln,2023-06-14T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
251025,Barnards Hill Ln,2023-06-14T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.58
251025,Barnards Hill Ln,2023-06-14T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.9
251025,Barnards Hill Ln,2023-06-14T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.04
251025,Barnards Hill Ln,2023-06-14T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,13.8
251025,Barnards Hill Ln,2023-06-14T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.4
251025,Barnards Hill Ln,2023-06-14T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.0
251025,Barnards Hill Ln,2023-06-14T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.2
251025,Barnards Hill Ln,2023-06-14T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
251025,Barnards Hill Ln,2023-06-14T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
251025,Barnards Hill Ln,2023-06-14T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.37
251025,Barnards Hill Ln,2023-06-14T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.26
251025,Barnards Hill Ln,2023-06-14T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.53
251025,Barnards Hill Ln,2023-06-14T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.21
251025,Barnards Hill Ln,2023-06-14T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,21.0
251025,Barnards Hill Ln,2023-06-14T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.3
251025,Barnards Hill Ln,2023-06-14T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.5
251025,Barnards Hill Ln,2023-06-14T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.3
251025,Barnards Hill Ln,2023-06-14T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.07
251025,Barnards Hill Ln,2023-06-14T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
251025,Barnards Hill Ln,2023-06-14T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
251025,Barnards Hill Ln,2023-06-14T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.94
251025,Barnards Hill Ln,2023-06-14T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.49
251025,Barnards Hill Ln,2023-06-14T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.76
251025,Barnards Hill Ln,2023-06-14T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,5.6
251025,Barnards Hill Ln,2023-06-14T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.1
251025,Barnards Hill Ln,2023-06-14T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.9
251025,Barnards Hill Ln,2023-06-14T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.5
251025,Barnards Hill Ln,2023-06-14T11:00:00.000+00:00,transformer,,Temperature,C,33.9
251025,Barnards Hill Ln,2023-06-14T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
251025,Barnards Hill Ln,2023-06-14T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.74
251025,Barnards Hill Ln,2023-06-14T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
251025,Barnards Hill Ln,2023-06-14T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.46
251025,Barnards Hill Ln,2023-06-14T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
251025,Barnards Hill Ln,2023-06-14T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.53
251025,Barnards Hill Ln,2023-06-14T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.14
251025,Barnards Hill Ln,2023-06-14T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
251025,Barnards Hill Ln,2023-06-14T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
251025,Barnards Hill Ln,2023-06-14T11:00:00.000+00:00,busbar,,L3 Active Power,kW,-1.56
251025,Barnards Hill Ln,2023-06-14T11:00:00.000+00:00,busbar,,L2 Active Power,kW,13.07
251025,Barnards Hill Ln,2023-06-14T11:00:00.000+00:00,busbar,,L1 Active Power,kW,1.17
251025,Barnards Hill Ln,2023-06-14T11:00:00.000+00:00,busbar,,N Current (RMS),A,66.2
251025,Barnards Hill Ln,2023-06-14T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,11.8
251025,Barnards Hill Ln,2023-06-14T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.0
251025,Barnards Hill Ln,2023-06-14T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,12.0
251025,Barnards Hill Ln,2023-06-14T10:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.2
251025,Barnards Hill Ln,2023-06-14T10:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.04
251025,Barnards Hill Ln,2023-06-14T10:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.72
251025,Barnards Hill Ln,2023-06-14T10:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-3.51
251025,Barnards Hill Ln,2023-06-14T10:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.99
251025,Barnards Hill Ln,2023-06-14T10:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-2.0
251025,Barnards Hill Ln,2023-06-14T10:50:00.000+00:00,feeder,40.0,N Current (RMS),A,12.9
251025,Barnards Hill Ln,2023-06-14T10:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.2
251025,Barnards Hill Ln,2023-06-14T10:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.4
251025,Barnards Hill Ln,2023-06-14T10:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.2
251025,Barnards Hill Ln,2023-06-14T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
251025,Barnards Hill Ln,2023-06-14T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.28
251025,Barnards Hill Ln,2023-06-14T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
251025,Barnards Hill Ln,2023-06-14T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.83
251025,Barnards Hill Ln,2023-06-14T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.2
251025,Barnards Hill Ln,2023-06-14T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.0
251025,Barnards Hill Ln,2023-06-14T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,13.6
251025,Barnards Hill Ln,2023-06-14T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.0
251025,Barnards Hill Ln,2023-06-14T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.7
251025,Barnards Hill Ln,2023-06-14T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.0
251025,Barnards Hill Ln,2023-06-14T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
251025,Barnards Hill Ln,2023-06-14T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
251025,Barnards Hill Ln,2023-06-14T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.44
251025,Barnards Hill Ln,2023-06-14T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.28
251025,Barnards Hill Ln,2023-06-14T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.75
251025,Barnards Hill Ln,2023-06-14T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.5
251025,Barnards Hill Ln,2023-06-14T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,10.0
251025,Barnards Hill Ln,2023-06-14T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.6
251025,Barnards Hill Ln,2023-06-14T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.7
251025,Barnards Hill Ln,2023-06-14T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.1
251025,Barnards Hill Ln,2023-06-14T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
251025,Barnards Hill Ln,2023-06-14T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
251025,Barnards Hill Ln,2023-06-14T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
251025,Barnards Hill Ln,2023-06-14T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.19
251025,Barnards Hill Ln,2023-06-14T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.53
251025,Barnards Hill Ln,2023-06-14T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.98
251025,Barnards Hill Ln,2023-06-14T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.4
251025,Barnards Hill Ln,2023-06-14T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.8
251025,Barnards Hill Ln,2023-06-14T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.7
251025,Barnards Hill Ln,2023-06-14T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.7
251025,Barnards Hill Ln,2023-06-14T10:50:00.000+00:00,transformer,,Temperature,C,33.7
251025,Barnards Hill Ln,2023-06-14T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
251025,Barnards Hill Ln,2023-06-14T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.66
251025,Barnards Hill Ln,2023-06-14T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
251025,Barnards Hill Ln,2023-06-14T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.71
251025,Barnards Hill Ln,2023-06-14T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
251025,Barnards Hill Ln,2023-06-14T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.66
251025,Barnards Hill Ln,2023-06-14T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
251025,Barnards Hill Ln,2023-06-14T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
251025,Barnards Hill Ln,2023-06-14T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
251025,Barnards Hill Ln,2023-06-14T10:50:00.000+00:00,busbar,,L3 Active Power,kW,-1.88
251025,Barnards Hill Ln,2023-06-14T10:50:00.000+00:00,busbar,,L2 Active Power,kW,6.47
251025,Barnards Hill Ln,2023-06-14T10:50:00.000+00:00,busbar,,L1 Active Power,kW,-1.47
251025,Barnards Hill Ln,2023-06-14T10:50:00.000+00:00,busbar,,N Current (RMS),A,38.6
251025,Barnards Hill Ln,2023-06-14T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,10.3
251025,Barnards Hill Ln,2023-06-14T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,28.4
251025,Barnards Hill Ln,2023-06-14T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,10.2
251025,Barnards Hill Ln,2023-06-14T10:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
251025,Barnards Hill Ln,2023-06-14T10:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.15
251025,Barnards Hill Ln,2023-06-14T10:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.92
251025,Barnards Hill Ln,2023-06-14T10:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-3.13
251025,Barnards Hill Ln,2023-06-14T10:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.78
251025,Barnards Hill Ln,2023-06-14T10:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-2.3
251025,Barnards Hill Ln,2023-06-14T10:40:00.000+00:00,feeder,40.0,N Current (RMS),A,12.2
251025,Barnards Hill Ln,2023-06-14T10:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.9
251025,Barnards Hill Ln,2023-06-14T10:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.7
251025,Barnards Hill Ln,2023-06-14T10:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.5
251025,Barnards Hill Ln,2023-06-14T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.14
251025,Barnards Hill Ln,2023-06-14T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.16
251025,Barnards Hill Ln,2023-06-14T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
251025,Barnards Hill Ln,2023-06-14T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.8
251025,Barnards Hill Ln,2023-06-14T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.49
251025,Barnards Hill Ln,2023-06-14T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.9
251025,Barnards Hill Ln,2023-06-14T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,14.0
251025,Barnards Hill Ln,2023-06-14T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.9
251025,Barnards Hill Ln,2023-06-14T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.6
251025,Barnards Hill Ln,2023-06-14T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.7
251025,Barnards Hill Ln,2023-06-14T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
251025,Barnards Hill Ln,2023-06-14T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
251025,Barnards Hill Ln,2023-06-14T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.49
251025,Barnards Hill Ln,2023-06-14T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.91
251025,Barnards Hill Ln,2023-06-14T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.19
251025,Barnards Hill Ln,2023-06-14T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.71
251025,Barnards Hill Ln,2023-06-14T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,7.5
251025,Barnards Hill Ln,2023-06-14T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.3
251025,Barnards Hill Ln,2023-06-14T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.2
251025,Barnards Hill Ln,2023-06-14T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.5
251025,Barnards Hill Ln,2023-06-14T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
251025,Barnards Hill Ln,2023-06-14T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
251025,Barnards Hill Ln,2023-06-14T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
251025,Barnards Hill Ln,2023-06-14T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.63
251025,Barnards Hill Ln,2023-06-14T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.27
251025,Barnards Hill Ln,2023-06-14T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.29
251025,Barnards Hill Ln,2023-06-14T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,7.7
251025,Barnards Hill Ln,2023-06-14T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.9
251025,Barnards Hill Ln,2023-06-14T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.8
251025,Barnards Hill Ln,2023-06-14T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.2
251025,Barnards Hill Ln,2023-06-14T10:40:00.000+00:00,transformer,,Temperature,C,33.6
251025,Barnards Hill Ln,2023-06-14T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
251025,Barnards Hill Ln,2023-06-14T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.81
251025,Barnards Hill Ln,2023-06-14T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
251025,Barnards Hill Ln,2023-06-14T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.75
251025,Barnards Hill Ln,2023-06-14T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
251025,Barnards Hill Ln,2023-06-14T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.81
251025,Barnards Hill Ln,2023-06-14T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
251025,Barnards Hill Ln,2023-06-14T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
251025,Barnards Hill Ln,2023-06-14T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
251025,Barnards Hill Ln,2023-06-14T10:40:00.000+00:00,busbar,,L3 Active Power,kW,-2.39
251025,Barnards Hill Ln,2023-06-14T10:40:00.000+00:00,busbar,,L2 Active Power,kW,5.73
251025,Barnards Hill Ln,2023-06-14T10:40:00.000+00:00,busbar,,L1 Active Power,kW,-0.98
251025,Barnards Hill Ln,2023-06-14T10:40:00.000+00:00,busbar,,N Current (RMS),A,36.0
251025,Barnards Hill Ln,2023-06-14T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,12.4
251025,Barnards Hill Ln,2023-06-14T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,25.4
251025,Barnards Hill Ln,2023-06-14T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,10.7
251025,Barnards Hill Ln,2023-06-14T10:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.1
251025,Barnards Hill Ln,2023-06-14T10:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.17
251025,Barnards Hill Ln,2023-06-14T10:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.87
251025,Barnards Hill Ln,2023-06-14T10:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-2.5
251025,Barnards Hill Ln,2023-06-14T10:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.96
251025,Barnards Hill Ln,2023-06-14T10:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-2.26
251025,Barnards Hill Ln,2023-06-14T10:30:00.000+00:00,feeder,40.0,N Current (RMS),A,10.9
251025,Barnards Hill Ln,2023-06-14T10:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.0
251025,Barnards Hill Ln,2023-06-14T10:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.5
251025,Barnards Hill Ln,2023-06-14T10:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.3
251025,Barnards Hill Ln,2023-06-14T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
251025,Barnards Hill Ln,2023-06-14T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.38
251025,Barnards Hill Ln,2023-06-14T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.36
251025,Barnards Hill Ln,2023-06-14T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.72
251025,Barnards Hill Ln,2023-06-14T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.94
251025,Barnards Hill Ln,2023-06-14T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.86
251025,Barnards Hill Ln,2023-06-14T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,13.3
251025,Barnards Hill Ln,2023-06-14T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.1
251025,Barnards Hill Ln,2023-06-14T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.0
251025,Barnards Hill Ln,2023-06-14T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.7
251025,Barnards Hill Ln,2023-06-14T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
251025,Barnards Hill Ln,2023-06-14T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.3
251025,Barnards Hill Ln,2023-06-14T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.24
251025,Barnards Hill Ln,2023-06-14T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.7
251025,Barnards Hill Ln,2023-06-14T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.05
251025,Barnards Hill Ln,2023-06-14T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.2
251025,Barnards Hill Ln,2023-06-14T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,6.7
251025,Barnards Hill Ln,2023-06-14T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.3
251025,Barnards Hill Ln,2023-06-14T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.6
251025,Barnards Hill Ln,2023-06-14T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.6
251025,Barnards Hill Ln,2023-06-14T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.06
251025,Barnards Hill Ln,2023-06-14T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
251025,Barnards Hill Ln,2023-06-14T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
251025,Barnards Hill Ln,2023-06-14T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.95
251025,Barnards Hill Ln,2023-06-14T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.48
251025,Barnards Hill Ln,2023-06-14T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.44
251025,Barnards Hill Ln,2023-06-14T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,9.8
251025,Barnards Hill Ln,2023-06-14T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.1
251025,Barnards Hill Ln,2023-06-14T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.8
251025,Barnards Hill Ln,2023-06-14T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.4
251025,Barnards Hill Ln,2023-06-14T10:30:00.000+00:00,transformer,,Temperature,C,33.4
251025,Barnards Hill Ln,2023-06-14T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
251025,Barnards Hill Ln,2023-06-14T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.95
251025,Barnards Hill Ln,2023-06-14T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
251025,Barnards Hill Ln,2023-06-14T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.94
251025,Barnards Hill Ln,2023-06-14T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
251025,Barnards Hill Ln,2023-06-14T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.82
251025,Barnards Hill Ln,2023-06-14T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
251025,Barnards Hill Ln,2023-06-14T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
251025,Barnards Hill Ln,2023-06-14T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
251025,Barnards Hill Ln,2023-06-14T10:30:00.000+00:00,busbar,,L3 Active Power,kW,-1.57
251025,Barnards Hill Ln,2023-06-14T10:30:00.000+00:00,busbar,,L2 Active Power,kW,5.43
251025,Barnards Hill Ln,2023-06-14T10:30:00.000+00:00,busbar,,L1 Active Power,kW,-0.65
251025,Barnards Hill Ln,2023-06-14T10:30:00.000+00:00,busbar,,N Current (RMS),A,32.1
251025,Barnards Hill Ln,2023-06-14T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,10.1
251025,Barnards Hill Ln,2023-06-14T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,24.4
251025,Barnards Hill Ln,2023-06-14T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,9.6
251025,Barnards Hill Ln,2023-06-14T10:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.27
251025,Barnards Hill Ln,2023-06-14T10:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.1
251025,Barnards Hill Ln,2023-06-14T10:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.81
251025,Barnards Hill Ln,2023-06-14T10:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-2.24
251025,Barnards Hill Ln,2023-06-14T10:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.06
251025,Barnards Hill Ln,2023-06-14T10:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.89
251025,Barnards Hill Ln,2023-06-14T10:20:00.000+00:00,feeder,40.0,N Current (RMS),A,13.2
251025,Barnards Hill Ln,2023-06-14T10:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.1
251025,Barnards Hill Ln,2023-06-14T10:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.8
251025,Barnards Hill Ln,2023-06-14T10:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.2
251025,Barnards Hill Ln,2023-06-14T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.08
251025,Barnards Hill Ln,2023-06-14T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.39
251025,Barnards Hill Ln,2023-06-14T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.39
251025,Barnards Hill Ln,2023-06-14T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.16
251025,Barnards Hill Ln,2023-06-14T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.27
251025,Barnards Hill Ln,2023-06-14T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.79
251025,Barnards Hill Ln,2023-06-14T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,14.8
251025,Barnards Hill Ln,2023-06-14T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.3
251025,Barnards Hill Ln,2023-06-14T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.5
251025,Barnards Hill Ln,2023-06-14T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.2
251025,Barnards Hill Ln,2023-06-14T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
251025,Barnards Hill Ln,2023-06-14T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
251025,Barnards Hill Ln,2023-06-14T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.15
251025,Barnards Hill Ln,2023-06-14T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.84
251025,Barnards Hill Ln,2023-06-14T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.13
251025,Barnards Hill Ln,2023-06-14T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.14
251025,Barnards Hill Ln,2023-06-14T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,6.5
251025,Barnards Hill Ln,2023-06-14T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.2
251025,Barnards Hill Ln,2023-06-14T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.5
251025,Barnards Hill Ln,2023-06-14T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.1
251025,Barnards Hill Ln,2023-06-14T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.06
251025,Barnards Hill Ln,2023-06-14T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
251025,Barnards Hill Ln,2023-06-14T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
251025,Barnards Hill Ln,2023-06-14T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.8
251025,Barnards Hill Ln,2023-06-14T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.18
251025,Barnards Hill Ln,2023-06-14T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.4
251025,Barnards Hill Ln,2023-06-14T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.4
251025,Barnards Hill Ln,2023-06-14T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.7
251025,Barnards Hill Ln,2023-06-14T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.4
251025,Barnards Hill Ln,2023-06-14T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.1
251025,Barnards Hill Ln,2023-06-14T10:20:00.000+00:00,transformer,,Temperature,C,33.3
251025,Barnards Hill Ln,2023-06-14T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
251025,Barnards Hill Ln,2023-06-14T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.93
251025,Barnards Hill Ln,2023-06-14T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
251025,Barnards Hill Ln,2023-06-14T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.95
251025,Barnards Hill Ln,2023-06-14T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
251025,Barnards Hill Ln,2023-06-14T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.83
251025,Barnards Hill Ln,2023-06-14T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
251025,Barnards Hill Ln,2023-06-14T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
251025,Barnards Hill Ln,2023-06-14T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
251025,Barnards Hill Ln,2023-06-14T10:20:00.000+00:00,busbar,,L3 Active Power,kW,0.25
251025,Barnards Hill Ln,2023-06-14T10:20:00.000+00:00,busbar,,L2 Active Power,kW,6.64
251025,Barnards Hill Ln,2023-06-14T10:20:00.000+00:00,busbar,,L1 Active Power,kW,0.65
251025,Barnards Hill Ln,2023-06-14T10:20:00.000+00:00,busbar,,N Current (RMS),A,33.4
251025,Barnards Hill Ln,2023-06-14T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,12.5
251025,Barnards Hill Ln,2023-06-14T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,29.4
251025,Barnards Hill Ln,2023-06-14T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,11.8
251025,Barnards Hill Ln,2023-06-14T10:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.08
251025,Barnards Hill Ln,2023-06-14T10:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.31
251025,Barnards Hill Ln,2023-06-14T10:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.07
251025,Barnards Hill Ln,2023-06-14T10:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.21
251025,Barnards Hill Ln,2023-06-14T10:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.04
251025,Barnards Hill Ln,2023-06-14T10:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-2.33
251025,Barnards Hill Ln,2023-06-14T10:10:00.000+00:00,feeder,40.0,N Current (RMS),A,9.9
251025,Barnards Hill Ln,2023-06-14T10:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.6
251025,Barnards Hill Ln,2023-06-14T10:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.8
251025,Barnards Hill Ln,2023-06-14T10:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.9
251025,Barnards Hill Ln,2023-06-14T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
251025,Barnards Hill Ln,2023-06-14T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.46
251025,Barnards Hill Ln,2023-06-14T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
251025,Barnards Hill Ln,2023-06-14T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.71
251025,Barnards Hill Ln,2023-06-14T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.62
251025,Barnards Hill Ln,2023-06-14T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.94
251025,Barnards Hill Ln,2023-06-14T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,23.1
251025,Barnards Hill Ln,2023-06-14T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.9
251025,Barnards Hill Ln,2023-06-14T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.6
251025,Barnards Hill Ln,2023-06-14T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.8
251025,Barnards Hill Ln,2023-06-14T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
251025,Barnards Hill Ln,2023-06-14T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
251025,Barnards Hill Ln,2023-06-14T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.14
251025,Barnards Hill Ln,2023-06-14T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.73
251025,Barnards Hill Ln,2023-06-14T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.28
251025,Barnards Hill Ln,2023-06-14T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.15
251025,Barnards Hill Ln,2023-06-14T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,6.7
251025,Barnards Hill Ln,2023-06-14T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.4
251025,Barnards Hill Ln,2023-06-14T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.5
251025,Barnards Hill Ln,2023-06-14T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.0
251025,Barnards Hill Ln,2023-06-14T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
251025,Barnards Hill Ln,2023-06-14T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
251025,Barnards Hill Ln,2023-06-14T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
251025,Barnards Hill Ln,2023-06-14T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.52
251025,Barnards Hill Ln,2023-06-14T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.27
251025,Barnards Hill Ln,2023-06-14T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.21
251025,Barnards Hill Ln,2023-06-14T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,8.2
251025,Barnards Hill Ln,2023-06-14T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.3
251025,Barnards Hill Ln,2023-06-14T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.6
251025,Barnards Hill Ln,2023-06-14T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.6
251025,Barnards Hill Ln,2023-06-14T10:10:00.000+00:00,transformer,,Temperature,C,33.1
251025,Barnards Hill Ln,2023-06-14T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
251025,Barnards Hill Ln,2023-06-14T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.91
251025,Barnards Hill Ln,2023-06-14T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
251025,Barnards Hill Ln,2023-06-14T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.8
251025,Barnards Hill Ln,2023-06-14T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
251025,Barnards Hill Ln,2023-06-14T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.69
251025,Barnards Hill Ln,2023-06-14T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
251025,Barnards Hill Ln,2023-06-14T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
251025,Barnards Hill Ln,2023-06-14T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
251025,Barnards Hill Ln,2023-06-14T10:10:00.000+00:00,busbar,,L3 Active Power,kW,0.33
251025,Barnards Hill Ln,2023-06-14T10:10:00.000+00:00,busbar,,L2 Active Power,kW,9.21
251025,Barnards Hill Ln,2023-06-14T10:10:00.000+00:00,busbar,,L1 Active Power,kW,-0.45
251025,Barnards Hill Ln,2023-06-14T10:10:00.000+00:00,busbar,,N Current (RMS),A,41.0
251025,Barnards Hill Ln,2023-06-14T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,6.6
251025,Barnards Hill Ln,2023-06-14T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.6
251025,Barnards Hill Ln,2023-06-14T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,9.2
251025,Barnards Hill Ln,2023-06-14T10:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.41
251025,Barnards Hill Ln,2023-06-14T10:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.32
251025,Barnards Hill Ln,2023-06-14T10:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.14
251025,Barnards Hill Ln,2023-06-14T10:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.2
251025,Barnards Hill Ln,2023-06-14T10:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.94
251025,Barnards Hill Ln,2023-06-14T10:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-2.66
251025,Barnards Hill Ln,2023-06-14T10:00:00.000+00:00,feeder,40.0,N Current (RMS),A,14.9
251025,Barnards Hill Ln,2023-06-14T10:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.3
251025,Barnards Hill Ln,2023-06-14T10:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.1
251025,Barnards Hill Ln,2023-06-14T10:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.2
251025,Barnards Hill Ln,2023-06-14T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
251025,Barnards Hill Ln,2023-06-14T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
251025,Barnards Hill Ln,2023-06-14T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.31
251025,Barnards Hill Ln,2023-06-14T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.05
251025,Barnards Hill Ln,2023-06-14T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.12
251025,Barnards Hill Ln,2023-06-14T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.57
251025,Barnards Hill Ln,2023-06-14T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,11.6
251025,Barnards Hill Ln,2023-06-14T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.4
