Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251025,Barnards Hill Ln,2023-06-14T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
251025,Barnards Hill Ln,2023-06-14T07:00:00.000+00:00,busbar,,L3 Active Power,kW,4.99
251025,Barnards Hill Ln,2023-06-14T07:00:00.000+00:00,busbar,,L2 Active Power,kW,10.03
251025,Barnards Hill Ln,2023-06-14T07:00:00.000+00:00,busbar,,L1 Active Power,kW,7.33
251025,Barnards Hill Ln,2023-06-14T07:00:00.000+00:00,busbar,,N Current (RMS),A,32.0
251025,Barnards Hill Ln,2023-06-14T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,22.2
251025,Barnards Hill Ln,2023-06-14T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.1
251025,Barnards Hill Ln,2023-06-14T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,37.6
251025,Barnards Hill Ln,2023-06-14T06:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.14
251025,Barnards Hill Ln,2023-06-14T06:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.15
251025,Barnards Hill Ln,2023-06-14T06:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.7
251025,Barnards Hill Ln,2023-06-14T06:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.85
251025,Barnards Hill Ln,2023-06-14T06:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.32
251025,Barnards Hill Ln,2023-06-14T06:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.31
251025,Barnards Hill Ln,2023-06-14T06:50:00.000+00:00,feeder,40.0,N Current (RMS),A,7.2
251025,Barnards Hill Ln,2023-06-14T06:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.3
251025,Barnards Hill Ln,2023-06-14T06:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.7
251025,Barnards Hill Ln,2023-06-14T06:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.9
251025,Barnards Hill Ln,2023-06-14T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
251025,Barnards Hill Ln,2023-06-14T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.15
251025,Barnards Hill Ln,2023-06-14T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
251025,Barnards Hill Ln,2023-06-14T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.81
251025,Barnards Hill Ln,2023-06-14T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.57
251025,Barnards Hill Ln,2023-06-14T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.2
251025,Barnards Hill Ln,2023-06-14T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,19.1
251025,Barnards Hill Ln,2023-06-14T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.0
251025,Barnards Hill Ln,2023-06-14T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.2
251025,Barnards Hill Ln,2023-06-14T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.9
251025,Barnards Hill Ln,2023-06-14T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
251025,Barnards Hill Ln,2023-06-14T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
251025,Barnards Hill Ln,2023-06-14T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
251025,Barnards Hill Ln,2023-06-14T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.88
251025,Barnards Hill Ln,2023-06-14T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.21
251025,Barnards Hill Ln,2023-06-14T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.09
251025,Barnards Hill Ln,2023-06-14T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,11.0
251025,Barnards Hill Ln,2023-06-14T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.8
251025,Barnards Hill Ln,2023-06-14T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.3
251025,Barnards Hill Ln,2023-06-14T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
251025,Barnards Hill Ln,2023-06-14T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.07
251025,Barnards Hill Ln,2023-06-14T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.16
251025,Barnards Hill Ln,2023-06-14T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
251025,Barnards Hill Ln,2023-06-14T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.96
251025,Barnards Hill Ln,2023-06-14T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.61
251025,Barnards Hill Ln,2023-06-14T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.15
251025,Barnards Hill Ln,2023-06-14T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,8.1
251025,Barnards Hill Ln,2023-06-14T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.5
251025,Barnards Hill Ln,2023-06-14T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.6
251025,Barnards Hill Ln,2023-06-14T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.3
251025,Barnards Hill Ln,2023-06-14T06:50:00.000+00:00,transformer,,Temperature,C,29.7
251025,Barnards Hill Ln,2023-06-14T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
251025,Barnards Hill Ln,2023-06-14T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.9
251025,Barnards Hill Ln,2023-06-14T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
251025,Barnards Hill Ln,2023-06-14T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.12
251025,Barnards Hill Ln,2023-06-14T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
251025,Barnards Hill Ln,2023-06-14T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.17
251025,Barnards Hill Ln,2023-06-14T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
251025,Barnards Hill Ln,2023-06-14T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
251025,Barnards Hill Ln,2023-06-14T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
251025,Barnards Hill Ln,2023-06-14T06:50:00.000+00:00,busbar,,L3 Active Power,kW,7.8
251025,Barnards Hill Ln,2023-06-14T06:50:00.000+00:00,busbar,,L2 Active Power,kW,7.71
251025,Barnards Hill Ln,2023-06-14T06:50:00.000+00:00,busbar,,L1 Active Power,kW,1.75
251025,Barnards Hill Ln,2023-06-14T06:50:00.000+00:00,busbar,,N Current (RMS),A,30.5
251025,Barnards Hill Ln,2023-06-14T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.0
251025,Barnards Hill Ln,2023-06-14T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.3
251025,Barnards Hill Ln,2023-06-14T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,12.2
251025,Barnards Hill Ln,2023-06-14T06:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.14
251025,Barnards Hill Ln,2023-06-14T06:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.13
251025,Barnards Hill Ln,2023-06-14T06:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.65
251025,Barnards Hill Ln,2023-06-14T06:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.53
251025,Barnards Hill Ln,2023-06-14T06:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.69
251025,Barnards Hill Ln,2023-06-14T06:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.42
251025,Barnards Hill Ln,2023-06-14T06:40:00.000+00:00,feeder,40.0,N Current (RMS),A,8.2
251025,Barnards Hill Ln,2023-06-14T06:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.4
251025,Barnards Hill Ln,2023-06-14T06:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.7
251025,Barnards Hill Ln,2023-06-14T06:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.1
251025,Barnards Hill Ln,2023-06-14T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.42
251025,Barnards Hill Ln,2023-06-14T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
251025,Barnards Hill Ln,2023-06-14T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.32
251025,Barnards Hill Ln,2023-06-14T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.36
251025,Barnards Hill Ln,2023-06-14T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.61
251025,Barnards Hill Ln,2023-06-14T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.17
251025,Barnards Hill Ln,2023-06-14T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,15.2
251025,Barnards Hill Ln,2023-06-14T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.4
251025,Barnards Hill Ln,2023-06-14T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.2
251025,Barnards Hill Ln,2023-06-14T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.6
251025,Barnards Hill Ln,2023-06-14T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
251025,Barnards Hill Ln,2023-06-14T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
251025,Barnards Hill Ln,2023-06-14T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
251025,Barnards Hill Ln,2023-06-14T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.75
251025,Barnards Hill Ln,2023-06-14T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.65
251025,Barnards Hill Ln,2023-06-14T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.4
251025,Barnards Hill Ln,2023-06-14T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,8.8
251025,Barnards Hill Ln,2023-06-14T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.6
251025,Barnards Hill Ln,2023-06-14T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.8
251025,Barnards Hill Ln,2023-06-14T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.9
251025,Barnards Hill Ln,2023-06-14T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.09
251025,Barnards Hill Ln,2023-06-14T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
251025,Barnards Hill Ln,2023-06-14T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
251025,Barnards Hill Ln,2023-06-14T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.51
251025,Barnards Hill Ln,2023-06-14T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.02
251025,Barnards Hill Ln,2023-06-14T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.84
251025,Barnards Hill Ln,2023-06-14T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,6.4
251025,Barnards Hill Ln,2023-06-14T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.1
251025,Barnards Hill Ln,2023-06-14T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.0
251025,Barnards Hill Ln,2023-06-14T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.5
251025,Barnards Hill Ln,2023-06-14T06:40:00.000+00:00,transformer,,Temperature,C,29.6
251025,Barnards Hill Ln,2023-06-14T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
251025,Barnards Hill Ln,2023-06-14T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.26
251025,Barnards Hill Ln,2023-06-14T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
251025,Barnards Hill Ln,2023-06-14T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.55
251025,Barnards Hill Ln,2023-06-14T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
251025,Barnards Hill Ln,2023-06-14T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.27
251025,Barnards Hill Ln,2023-06-14T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.14
251025,Barnards Hill Ln,2023-06-14T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
251025,Barnards Hill Ln,2023-06-14T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
251025,Barnards Hill Ln,2023-06-14T06:40:00.000+00:00,busbar,,L3 Active Power,kW,8.15
251025,Barnards Hill Ln,2023-06-14T06:40:00.000+00:00,busbar,,L2 Active Power,kW,6.96
251025,Barnards Hill Ln,2023-06-14T06:40:00.000+00:00,busbar,,L1 Active Power,kW,3.84
251025,Barnards Hill Ln,2023-06-14T06:40:00.000+00:00,busbar,,N Current (RMS),A,23.2
251025,Barnards Hill Ln,2023-06-14T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.6
251025,Barnards Hill Ln,2023-06-14T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,31.0
251025,Barnards Hill Ln,2023-06-14T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,19.3
251025,Barnards Hill Ln,2023-06-14T06:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.26
251025,Barnards Hill Ln,2023-06-14T06:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.33
251025,Barnards Hill Ln,2023-06-14T06:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.69
251025,Barnards Hill Ln,2023-06-14T06:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.98
251025,Barnards Hill Ln,2023-06-14T06:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.65
251025,Barnards Hill Ln,2023-06-14T06:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.18
251025,Barnards Hill Ln,2023-06-14T06:30:00.000+00:00,feeder,40.0,N Current (RMS),A,9.5
251025,Barnards Hill Ln,2023-06-14T06:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.0
251025,Barnards Hill Ln,2023-06-14T06:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.8
251025,Barnards Hill Ln,2023-06-14T06:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.2
251025,Barnards Hill Ln,2023-06-14T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.47
251025,Barnards Hill Ln,2023-06-14T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
251025,Barnards Hill Ln,2023-06-14T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.26
251025,Barnards Hill Ln,2023-06-14T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.68
251025,Barnards Hill Ln,2023-06-14T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.56
251025,Barnards Hill Ln,2023-06-14T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.8
251025,Barnards Hill Ln,2023-06-14T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,19.8
251025,Barnards Hill Ln,2023-06-14T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.3
251025,Barnards Hill Ln,2023-06-14T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.4
251025,Barnards Hill Ln,2023-06-14T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.4
251025,Barnards Hill Ln,2023-06-14T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
251025,Barnards Hill Ln,2023-06-14T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
251025,Barnards Hill Ln,2023-06-14T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
251025,Barnards Hill Ln,2023-06-14T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.73
251025,Barnards Hill Ln,2023-06-14T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.75
251025,Barnards Hill Ln,2023-06-14T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.07
251025,Barnards Hill Ln,2023-06-14T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,10.6
251025,Barnards Hill Ln,2023-06-14T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.5
251025,Barnards Hill Ln,2023-06-14T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.6
251025,Barnards Hill Ln,2023-06-14T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
251025,Barnards Hill Ln,2023-06-14T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.05
251025,Barnards Hill Ln,2023-06-14T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
251025,Barnards Hill Ln,2023-06-14T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
251025,Barnards Hill Ln,2023-06-14T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.75
251025,Barnards Hill Ln,2023-06-14T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.53
251025,Barnards Hill Ln,2023-06-14T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.22
251025,Barnards Hill Ln,2023-06-14T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,6.6
251025,Barnards Hill Ln,2023-06-14T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.6
251025,Barnards Hill Ln,2023-06-14T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.5
251025,Barnards Hill Ln,2023-06-14T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.1
251025,Barnards Hill Ln,2023-06-14T06:30:00.000+00:00,transformer,,Temperature,C,29.5
251025,Barnards Hill Ln,2023-06-14T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
251025,Barnards Hill Ln,2023-06-14T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.67
251025,Barnards Hill Ln,2023-06-14T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
251025,Barnards Hill Ln,2023-06-14T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.99
251025,Barnards Hill Ln,2023-06-14T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
251025,Barnards Hill Ln,2023-06-14T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.91
251025,Barnards Hill Ln,2023-06-14T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
251025,Barnards Hill Ln,2023-06-14T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
251025,Barnards Hill Ln,2023-06-14T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
251025,Barnards Hill Ln,2023-06-14T06:30:00.000+00:00,busbar,,L3 Active Power,kW,7.14
251025,Barnards Hill Ln,2023-06-14T06:30:00.000+00:00,busbar,,L2 Active Power,kW,9.49
251025,Barnards Hill Ln,2023-06-14T06:30:00.000+00:00,busbar,,L1 Active Power,kW,4.27
251025,Barnards Hill Ln,2023-06-14T06:30:00.000+00:00,busbar,,N Current (RMS),A,33.7
251025,Barnards Hill Ln,2023-06-14T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.2
251025,Barnards Hill Ln,2023-06-14T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.8
251025,Barnards Hill Ln,2023-06-14T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,20.6
251025,Barnards Hill Ln,2023-06-14T06:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.73
251025,Barnards Hill Ln,2023-06-14T06:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.1
251025,Barnards Hill Ln,2023-06-14T06:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.68
251025,Barnards Hill Ln,2023-06-14T06:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.13
251025,Barnards Hill Ln,2023-06-14T06:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.82
251025,Barnards Hill Ln,2023-06-14T06:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.7
251025,Barnards Hill Ln,2023-06-14T06:20:00.000+00:00,feeder,40.0,N Current (RMS),A,9.9
251025,Barnards Hill Ln,2023-06-14T06:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.7
251025,Barnards Hill Ln,2023-06-14T06:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.2
251025,Barnards Hill Ln,2023-06-14T06:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.4
251025,Barnards Hill Ln,2023-06-14T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.18
251025,Barnards Hill Ln,2023-06-14T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
251025,Barnards Hill Ln,2023-06-14T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
251025,Barnards Hill Ln,2023-06-14T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.51
251025,Barnards Hill Ln,2023-06-14T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.64
251025,Barnards Hill Ln,2023-06-14T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.19
251025,Barnards Hill Ln,2023-06-14T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,22.5
251025,Barnards Hill Ln,2023-06-14T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.7
251025,Barnards Hill Ln,2023-06-14T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.1
251025,Barnards Hill Ln,2023-06-14T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.5
251025,Barnards Hill Ln,2023-06-14T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.53
251025,Barnards Hill Ln,2023-06-14T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
251025,Barnards Hill Ln,2023-06-14T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.1
251025,Barnards Hill Ln,2023-06-14T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.03
251025,Barnards Hill Ln,2023-06-14T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.27
251025,Barnards Hill Ln,2023-06-14T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.08
251025,Barnards Hill Ln,2023-06-14T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.4
251025,Barnards Hill Ln,2023-06-14T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.1
251025,Barnards Hill Ln,2023-06-14T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.8
251025,Barnards Hill Ln,2023-06-14T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.9
251025,Barnards Hill Ln,2023-06-14T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.11
251025,Barnards Hill Ln,2023-06-14T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
251025,Barnards Hill Ln,2023-06-14T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
251025,Barnards Hill Ln,2023-06-14T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.64
251025,Barnards Hill Ln,2023-06-14T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.34
251025,Barnards Hill Ln,2023-06-14T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.28
251025,Barnards Hill Ln,2023-06-14T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,9.2
251025,Barnards Hill Ln,2023-06-14T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.9
251025,Barnards Hill Ln,2023-06-14T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.3
251025,Barnards Hill Ln,2023-06-14T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.4
251025,Barnards Hill Ln,2023-06-14T06:20:00.000+00:00,transformer,,Temperature,C,29.5
251025,Barnards Hill Ln,2023-06-14T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
251025,Barnards Hill Ln,2023-06-14T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.07
251025,Barnards Hill Ln,2023-06-14T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
251025,Barnards Hill Ln,2023-06-14T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.16
251025,Barnards Hill Ln,2023-06-14T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
251025,Barnards Hill Ln,2023-06-14T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.03
251025,Barnards Hill Ln,2023-06-14T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
251025,Barnards Hill Ln,2023-06-14T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
251025,Barnards Hill Ln,2023-06-14T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
251025,Barnards Hill Ln,2023-06-14T06:20:00.000+00:00,busbar,,L3 Active Power,kW,3.31
251025,Barnards Hill Ln,2023-06-14T06:20:00.000+00:00,busbar,,L2 Active Power,kW,13.07
251025,Barnards Hill Ln,2023-06-14T06:20:00.000+00:00,busbar,,L1 Active Power,kW,4.26
251025,Barnards Hill Ln,2023-06-14T06:20:00.000+00:00,busbar,,N Current (RMS),A,44.3
251025,Barnards Hill Ln,2023-06-14T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,16.8
251025,Barnards Hill Ln,2023-06-14T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.8
251025,Barnards Hill Ln,2023-06-14T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,20.2
251025,Barnards Hill Ln,2023-06-14T06:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.63
251025,Barnards Hill Ln,2023-06-14T06:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.1
251025,Barnards Hill Ln,2023-06-14T06:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.84
251025,Barnards Hill Ln,2023-06-14T06:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.33
251025,Barnards Hill Ln,2023-06-14T06:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.28
251025,Barnards Hill Ln,2023-06-14T06:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.37
251025,Barnards Hill Ln,2023-06-14T06:10:00.000+00:00,feeder,40.0,N Current (RMS),A,9.5
251025,Barnards Hill Ln,2023-06-14T06:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.0
251025,Barnards Hill Ln,2023-06-14T06:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.6
251025,Barnards Hill Ln,2023-06-14T06:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.3
251025,Barnards Hill Ln,2023-06-14T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.18
251025,Barnards Hill Ln,2023-06-14T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
251025,Barnards Hill Ln,2023-06-14T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
251025,Barnards Hill Ln,2023-06-14T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.64
251025,Barnards Hill Ln,2023-06-14T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.19
251025,Barnards Hill Ln,2023-06-14T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.06
251025,Barnards Hill Ln,2023-06-14T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,24.6
251025,Barnards Hill Ln,2023-06-14T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.4
251025,Barnards Hill Ln,2023-06-14T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.9
251025,Barnards Hill Ln,2023-06-14T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.4
251025,Barnards Hill Ln,2023-06-14T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
251025,Barnards Hill Ln,2023-06-14T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
251025,Barnards Hill Ln,2023-06-14T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.16
251025,Barnards Hill Ln,2023-06-14T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.29
251025,Barnards Hill Ln,2023-06-14T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.4
251025,Barnards Hill Ln,2023-06-14T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.14
251025,Barnards Hill Ln,2023-06-14T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,11.8
251025,Barnards Hill Ln,2023-06-14T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.8
251025,Barnards Hill Ln,2023-06-14T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.4
251025,Barnards Hill Ln,2023-06-14T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.1
251025,Barnards Hill Ln,2023-06-14T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.07
251025,Barnards Hill Ln,2023-06-14T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
251025,Barnards Hill Ln,2023-06-14T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
251025,Barnards Hill Ln,2023-06-14T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.69
251025,Barnards Hill Ln,2023-06-14T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.14
251025,Barnards Hill Ln,2023-06-14T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.47
251025,Barnards Hill Ln,2023-06-14T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,5.1
251025,Barnards Hill Ln,2023-06-14T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.1
251025,Barnards Hill Ln,2023-06-14T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.8
251025,Barnards Hill Ln,2023-06-14T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.9
251025,Barnards Hill Ln,2023-06-14T06:10:00.000+00:00,transformer,,Temperature,C,29.4
251025,Barnards Hill Ln,2023-06-14T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
251025,Barnards Hill Ln,2023-06-14T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.76
251025,Barnards Hill Ln,2023-06-14T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
251025,Barnards Hill Ln,2023-06-14T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.87
251025,Barnards Hill Ln,2023-06-14T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
251025,Barnards Hill Ln,2023-06-14T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.7
251025,Barnards Hill Ln,2023-06-14T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
251025,Barnards Hill Ln,2023-06-14T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
251025,Barnards Hill Ln,2023-06-14T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
251025,Barnards Hill Ln,2023-06-14T06:10:00.000+00:00,busbar,,L3 Active Power,kW,5.95
251025,Barnards Hill Ln,2023-06-14T06:10:00.000+00:00,busbar,,L2 Active Power,kW,11.01
251025,Barnards Hill Ln,2023-06-14T06:10:00.000+00:00,busbar,,L1 Active Power,kW,4.04
251025,Barnards Hill Ln,2023-06-14T06:10:00.000+00:00,busbar,,N Current (RMS),A,34.7
251025,Barnards Hill Ln,2023-06-14T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,26.5
251025,Barnards Hill Ln,2023-06-14T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.4
251025,Barnards Hill Ln,2023-06-14T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,19.8
251025,Barnards Hill Ln,2023-06-14T06:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.66
251025,Barnards Hill Ln,2023-06-14T06:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.09
251025,Barnards Hill Ln,2023-06-14T06:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.91
251025,Barnards Hill Ln,2023-06-14T06:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.85
251025,Barnards Hill Ln,2023-06-14T06:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.3
251025,Barnards Hill Ln,2023-06-14T06:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.4
251025,Barnards Hill Ln,2023-06-14T06:00:00.000+00:00,feeder,40.0,N Current (RMS),A,13.0
251025,Barnards Hill Ln,2023-06-14T06:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.2
251025,Barnards Hill Ln,2023-06-14T06:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.7
251025,Barnards Hill Ln,2023-06-14T06:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.8
251025,Barnards Hill Ln,2023-06-14T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
251025,Barnards Hill Ln,2023-06-14T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
251025,Barnards Hill Ln,2023-06-14T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
251025,Barnards Hill Ln,2023-06-14T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.61
251025,Barnards Hill Ln,2023-06-14T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.12
251025,Barnards Hill Ln,2023-06-14T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.11
251025,Barnards Hill Ln,2023-06-14T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,8.9
251025,Barnards Hill Ln,2023-06-14T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.2
251025,Barnards Hill Ln,2023-06-14T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.2
251025,Barnards Hill Ln,2023-06-14T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.5
251025,Barnards Hill Ln,2023-06-14T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
251025,Barnards Hill Ln,2023-06-14T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
251025,Barnards Hill Ln,2023-06-14T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
251025,Barnards Hill Ln,2023-06-14T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.55
251025,Barnards Hill Ln,2023-06-14T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.23
251025,Barnards Hill Ln,2023-06-14T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.11
251025,Barnards Hill Ln,2023-06-14T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,9.7
251025,Barnards Hill Ln,2023-06-14T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.6
251025,Barnards Hill Ln,2023-06-14T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.3
251025,Barnards Hill Ln,2023-06-14T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
251025,Barnards Hill Ln,2023-06-14T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.1
251025,Barnards Hill Ln,2023-06-14T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
251025,Barnards Hill Ln,2023-06-14T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
251025,Barnards Hill Ln,2023-06-14T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.26
251025,Barnards Hill Ln,2023-06-14T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.83
251025,Barnards Hill Ln,2023-06-14T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.27
251025,Barnards Hill Ln,2023-06-14T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.2
251025,Barnards Hill Ln,2023-06-14T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.1
251025,Barnards Hill Ln,2023-06-14T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.5
251025,Barnards Hill Ln,2023-06-14T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.6
251025,Barnards Hill Ln,2023-06-14T06:00:00.000+00:00,transformer,,Temperature,C,29.4
251025,Barnards Hill Ln,2023-06-14T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
251025,Barnards Hill Ln,2023-06-14T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.17
251025,Barnards Hill Ln,2023-06-14T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
251025,Barnards Hill Ln,2023-06-14T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.61
251025,Barnards Hill Ln,2023-06-14T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
251025,Barnards Hill Ln,2023-06-14T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.29
251025,Barnards Hill Ln,2023-06-14T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
251025,Barnards Hill Ln,2023-06-14T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
251025,Barnards Hill Ln,2023-06-14T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
251025,Barnards Hill Ln,2023-06-14T06:00:00.000+00:00,busbar,,L3 Active Power,kW,5.26
251025,Barnards Hill Ln,2023-06-14T06:00:00.000+00:00,busbar,,L2 Active Power,kW,7.48
251025,Barnards Hill Ln,2023-06-14T06:00:00.000+00:00,busbar,,L1 Active Power,kW,4.88
251025,Barnards Hill Ln,2023-06-14T06:00:00.000+00:00,busbar,,N Current (RMS),A,20.6
251025,Barnards Hill Ln,2023-06-14T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,25.4
251025,Barnards Hill Ln,2023-06-14T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.1
251025,Barnards Hill Ln,2023-06-14T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,23.7
251025,Barnards Hill Ln,2023-06-14T05:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.57
251025,Barnards Hill Ln,2023-06-14T05:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.07
251025,Barnards Hill Ln,2023-06-14T05:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.03
251025,Barnards Hill Ln,2023-06-14T05:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.68
251025,Barnards Hill Ln,2023-06-14T05:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.82
251025,Barnards Hill Ln,2023-06-14T05:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.6
251025,Barnards Hill Ln,2023-06-14T05:50:00.000+00:00,feeder,40.0,N Current (RMS),A,14.9
251025,Barnards Hill Ln,2023-06-14T05:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.2
251025,Barnards Hill Ln,2023-06-14T05:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.2
251025,Barnards Hill Ln,2023-06-14T05:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.8
251025,Barnards Hill Ln,2023-06-14T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
251025,Barnards Hill Ln,2023-06-14T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.18
251025,Barnards Hill Ln,2023-06-14T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.42
251025,Barnards Hill Ln,2023-06-14T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.69
251025,Barnards Hill Ln,2023-06-14T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.86
251025,Barnards Hill Ln,2023-06-14T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.16
251025,Barnards Hill Ln,2023-06-14T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.8
251025,Barnards Hill Ln,2023-06-14T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.0
251025,Barnards Hill Ln,2023-06-14T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.9
251025,Barnards Hill Ln,2023-06-14T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.8
251025,Barnards Hill Ln,2023-06-14T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
251025,Barnards Hill Ln,2023-06-14T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
251025,Barnards Hill Ln,2023-06-14T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
251025,Barnards Hill Ln,2023-06-14T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.47
251025,Barnards Hill Ln,2023-06-14T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.81
251025,Barnards Hill Ln,2023-06-14T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.07
251025,Barnards Hill Ln,2023-06-14T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,10.8
251025,Barnards Hill Ln,2023-06-14T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.4
251025,Barnards Hill Ln,2023-06-14T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.5
251025,Barnards Hill Ln,2023-06-14T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
251025,Barnards Hill Ln,2023-06-14T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
251025,Barnards Hill Ln,2023-06-14T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
251025,Barnards Hill Ln,2023-06-14T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
251025,Barnards Hill Ln,2023-06-14T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.9
251025,Barnards Hill Ln,2023-06-14T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.22
251025,Barnards Hill Ln,2023-06-14T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.35
251025,Barnards Hill Ln,2023-06-14T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,7.3
251025,Barnards Hill Ln,2023-06-14T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.9
251025,Barnards Hill Ln,2023-06-14T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.0
251025,Barnards Hill Ln,2023-06-14T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.6
251025,Barnards Hill Ln,2023-06-14T05:50:00.000+00:00,transformer,,Temperature,C,29.4
251025,Barnards Hill Ln,2023-06-14T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
251025,Barnards Hill Ln,2023-06-14T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.97
251025,Barnards Hill Ln,2023-06-14T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
251025,Barnards Hill Ln,2023-06-14T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.19
251025,Barnards Hill Ln,2023-06-14T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
251025,Barnards Hill Ln,2023-06-14T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.55
251025,Barnards Hill Ln,2023-06-14T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
251025,Barnards Hill Ln,2023-06-14T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
251025,Barnards Hill Ln,2023-06-14T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
251025,Barnards Hill Ln,2023-06-14T05:50:00.000+00:00,busbar,,L3 Active Power,kW,4.75
251025,Barnards Hill Ln,2023-06-14T05:50:00.000+00:00,busbar,,L2 Active Power,kW,7.7
251025,Barnards Hill Ln,2023-06-14T05:50:00.000+00:00,busbar,,L1 Active Power,kW,6.18
251025,Barnards Hill Ln,2023-06-14T05:50:00.000+00:00,busbar,,N Current (RMS),A,18.8
251025,Barnards Hill Ln,2023-06-14T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,21.2
251025,Barnards Hill Ln,2023-06-14T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,33.7
251025,Barnards Hill Ln,2023-06-14T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,28.9
251025,Barnards Hill Ln,2023-06-14T05:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.5
251025,Barnards Hill Ln,2023-06-14T05:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
251025,Barnards Hill Ln,2023-06-14T05:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.94
251025,Barnards Hill Ln,2023-06-14T05:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.81
251025,Barnards Hill Ln,2023-06-14T05:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.72
251025,Barnards Hill Ln,2023-06-14T05:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.51
251025,Barnards Hill Ln,2023-06-14T05:40:00.000+00:00,feeder,40.0,N Current (RMS),A,14.1
251025,Barnards Hill Ln,2023-06-14T05:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.5
251025,Barnards Hill Ln,2023-06-14T05:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.9
251025,Barnards Hill Ln,2023-06-14T05:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.0
251025,Barnards Hill Ln,2023-06-14T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
251025,Barnards Hill Ln,2023-06-14T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.35
251025,Barnards Hill Ln,2023-06-14T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
251025,Barnards Hill Ln,2023-06-14T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.21
251025,Barnards Hill Ln,2023-06-14T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.26
251025,Barnards Hill Ln,2023-06-14T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.17
251025,Barnards Hill Ln,2023-06-14T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,13.6
251025,Barnards Hill Ln,2023-06-14T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.8
251025,Barnards Hill Ln,2023-06-14T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.0
251025,Barnards Hill Ln,2023-06-14T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.0
251025,Barnards Hill Ln,2023-06-14T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
251025,Barnards Hill Ln,2023-06-14T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
251025,Barnards Hill Ln,2023-06-14T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
251025,Barnards Hill Ln,2023-06-14T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.31
251025,Barnards Hill Ln,2023-06-14T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.26
251025,Barnards Hill Ln,2023-06-14T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.53
251025,Barnards Hill Ln,2023-06-14T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.2
251025,Barnards Hill Ln,2023-06-14T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.0
251025,Barnards Hill Ln,2023-06-14T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.0
251025,Barnards Hill Ln,2023-06-14T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.1
251025,Barnards Hill Ln,2023-06-14T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
251025,Barnards Hill Ln,2023-06-14T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
251025,Barnards Hill Ln,2023-06-14T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
251025,Barnards Hill Ln,2023-06-14T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.75
251025,Barnards Hill Ln,2023-06-14T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.43
251025,Barnards Hill Ln,2023-06-14T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.38
251025,Barnards Hill Ln,2023-06-14T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.5
251025,Barnards Hill Ln,2023-06-14T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.4
251025,Barnards Hill Ln,2023-06-14T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.6
251025,Barnards Hill Ln,2023-06-14T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.6
251025,Barnards Hill Ln,2023-06-14T05:40:00.000+00:00,transformer,,Temperature,C,29.4
251025,Barnards Hill Ln,2023-06-14T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
251025,Barnards Hill Ln,2023-06-14T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.66
251025,Barnards Hill Ln,2023-06-14T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
251025,Barnards Hill Ln,2023-06-14T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.69
251025,Barnards Hill Ln,2023-06-14T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
251025,Barnards Hill Ln,2023-06-14T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.36
251025,Barnards Hill Ln,2023-06-14T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
251025,Barnards Hill Ln,2023-06-14T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
251025,Barnards Hill Ln,2023-06-14T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
251025,Barnards Hill Ln,2023-06-14T05:40:00.000+00:00,busbar,,L3 Active Power,kW,3.07
251025,Barnards Hill Ln,2023-06-14T05:40:00.000+00:00,busbar,,L2 Active Power,kW,10.67
251025,Barnards Hill Ln,2023-06-14T05:40:00.000+00:00,busbar,,L1 Active Power,kW,4.6
251025,Barnards Hill Ln,2023-06-14T05:40:00.000+00:00,busbar,,N Current (RMS),A,32.1
251025,Barnards Hill Ln,2023-06-14T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,14.7
251025,Barnards Hill Ln,2023-06-14T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.3
251025,Barnards Hill Ln,2023-06-14T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,22.7
251025,Barnards Hill Ln,2023-06-14T05:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.62
251025,Barnards Hill Ln,2023-06-14T05:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.03
251025,Barnards Hill Ln,2023-06-14T05:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.79
251025,Barnards Hill Ln,2023-06-14T05:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.1
251025,Barnards Hill Ln,2023-06-14T05:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.43
251025,Barnards Hill Ln,2023-06-14T05:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.19
251025,Barnards Hill Ln,2023-06-14T05:30:00.000+00:00,feeder,40.0,N Current (RMS),A,5.6
251025,Barnards Hill Ln,2023-06-14T05:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.6
251025,Barnards Hill Ln,2023-06-14T05:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.1
251025,Barnards Hill Ln,2023-06-14T05:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.5
251025,Barnards Hill Ln,2023-06-14T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
251025,Barnards Hill Ln,2023-06-14T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.29
251025,Barnards Hill Ln,2023-06-14T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
251025,Barnards Hill Ln,2023-06-14T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.4
251025,Barnards Hill Ln,2023-06-14T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.74
251025,Barnards Hill Ln,2023-06-14T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.1
251025,Barnards Hill Ln,2023-06-14T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,18.5
251025,Barnards Hill Ln,2023-06-14T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.6
251025,Barnards Hill Ln,2023-06-14T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.9
251025,Barnards Hill Ln,2023-06-14T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.9
251025,Barnards Hill Ln,2023-06-14T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
251025,Barnards Hill Ln,2023-06-14T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
251025,Barnards Hill Ln,2023-06-14T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.11
251025,Barnards Hill Ln,2023-06-14T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.44
251025,Barnards Hill Ln,2023-06-14T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.62
251025,Barnards Hill Ln,2023-06-14T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.12
251025,Barnards Hill Ln,2023-06-14T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.8
251025,Barnards Hill Ln,2023-06-14T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.3
251025,Barnards Hill Ln,2023-06-14T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.4
251025,Barnards Hill Ln,2023-06-14T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.9
251025,Barnards Hill Ln,2023-06-14T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.06
251025,Barnards Hill Ln,2023-06-14T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
251025,Barnards Hill Ln,2023-06-14T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
251025,Barnards Hill Ln,2023-06-14T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.57
251025,Barnards Hill Ln,2023-06-14T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.15
251025,Barnards Hill Ln,2023-06-14T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.58
251025,Barnards Hill Ln,2023-06-14T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,4.8
251025,Barnards Hill Ln,2023-06-14T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.6
251025,Barnards Hill Ln,2023-06-14T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.8
251025,Barnards Hill Ln,2023-06-14T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.0
251025,Barnards Hill Ln,2023-06-14T05:30:00.000+00:00,transformer,,Temperature,C,29.4
251025,Barnards Hill Ln,2023-06-14T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
251025,Barnards Hill Ln,2023-06-14T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.17
251025,Barnards Hill Ln,2023-06-14T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
251025,Barnards Hill Ln,2023-06-14T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.28
251025,Barnards Hill Ln,2023-06-14T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
251025,Barnards Hill Ln,2023-06-14T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.87
251025,Barnards Hill Ln,2023-06-14T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
251025,Barnards Hill Ln,2023-06-14T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
251025,Barnards Hill Ln,2023-06-14T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
251025,Barnards Hill Ln,2023-06-14T05:30:00.000+00:00,busbar,,L3 Active Power,kW,3.5
251025,Barnards Hill Ln,2023-06-14T05:30:00.000+00:00,busbar,,L2 Active Power,kW,9.95
251025,Barnards Hill Ln,2023-06-14T05:30:00.000+00:00,busbar,,L1 Active Power,kW,3.99
251025,Barnards Hill Ln,2023-06-14T05:30:00.000+00:00,busbar,,N Current (RMS),A,32.1
251025,Barnards Hill Ln,2023-06-14T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,16.4
251025,Barnards Hill Ln,2023-06-14T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.7
251025,Barnards Hill Ln,2023-06-14T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,19.0
251025,Barnards Hill Ln,2023-06-14T05:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.56
251025,Barnards Hill Ln,2023-06-14T05:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.03
251025,Barnards Hill Ln,2023-06-14T05:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.91
251025,Barnards Hill Ln,2023-06-14T05:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.23
251025,Barnards Hill Ln,2023-06-14T05:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.39
251025,Barnards Hill Ln,2023-06-14T05:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.53
251025,Barnards Hill Ln,2023-06-14T05:20:00.000+00:00,feeder,40.0,N Current (RMS),A,7.5
251025,Barnards Hill Ln,2023-06-14T05:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.0
