Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251025,Barnards Hill Ln,2023-06-14T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.4
251025,Barnards Hill Ln,2023-06-14T02:20:00.000+00:00,transformer,,Temperature,C,31.5
251025,Barnards Hill Ln,2023-06-14T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
251025,Barnards Hill Ln,2023-06-14T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.49
251025,Barnards Hill Ln,2023-06-14T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
251025,Barnards Hill Ln,2023-06-14T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
251025,Barnards Hill Ln,2023-06-14T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
251025,Barnards Hill Ln,2023-06-14T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.46
251025,Barnards Hill Ln,2023-06-14T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
251025,Barnards Hill Ln,2023-06-14T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
251025,Barnards Hill Ln,2023-06-14T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
251025,Barnards Hill Ln,2023-06-14T02:20:00.000+00:00,busbar,,L3 Active Power,kW,3.48
251025,Barnards Hill Ln,2023-06-14T02:20:00.000+00:00,busbar,,L2 Active Power,kW,4.94
251025,Barnards Hill Ln,2023-06-14T02:20:00.000+00:00,busbar,,L1 Active Power,kW,10.61
251025,Barnards Hill Ln,2023-06-14T02:20:00.000+00:00,busbar,,N Current (RMS),A,26.7
251025,Barnards Hill Ln,2023-06-14T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,15.7
251025,Barnards Hill Ln,2023-06-14T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,21.3
251025,Barnards Hill Ln,2023-06-14T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.0
251025,Barnards Hill Ln,2023-06-14T02:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.52
251025,Barnards Hill Ln,2023-06-14T02:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.03
251025,Barnards Hill Ln,2023-06-14T02:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.79
251025,Barnards Hill Ln,2023-06-14T02:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.22
251025,Barnards Hill Ln,2023-06-14T02:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.28
251025,Barnards Hill Ln,2023-06-14T02:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.43
251025,Barnards Hill Ln,2023-06-14T02:10:00.000+00:00,feeder,40.0,N Current (RMS),A,4.0
251025,Barnards Hill Ln,2023-06-14T02:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.7
251025,Barnards Hill Ln,2023-06-14T02:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.5
251025,Barnards Hill Ln,2023-06-14T02:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.2
251025,Barnards Hill Ln,2023-06-14T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
251025,Barnards Hill Ln,2023-06-14T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
251025,Barnards Hill Ln,2023-06-14T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.07
251025,Barnards Hill Ln,2023-06-14T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.25
251025,Barnards Hill Ln,2023-06-14T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.18
251025,Barnards Hill Ln,2023-06-14T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.41
251025,Barnards Hill Ln,2023-06-14T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,25.3
251025,Barnards Hill Ln,2023-06-14T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.7
251025,Barnards Hill Ln,2023-06-14T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.4
251025,Barnards Hill Ln,2023-06-14T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.7
251025,Barnards Hill Ln,2023-06-14T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.27
251025,Barnards Hill Ln,2023-06-14T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.51
251025,Barnards Hill Ln,2023-06-14T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
251025,Barnards Hill Ln,2023-06-14T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.44
251025,Barnards Hill Ln,2023-06-14T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.25
251025,Barnards Hill Ln,2023-06-14T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.13
251025,Barnards Hill Ln,2023-06-14T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,5.4
251025,Barnards Hill Ln,2023-06-14T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.5
251025,Barnards Hill Ln,2023-06-14T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.5
251025,Barnards Hill Ln,2023-06-14T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.9
251025,Barnards Hill Ln,2023-06-14T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
251025,Barnards Hill Ln,2023-06-14T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
251025,Barnards Hill Ln,2023-06-14T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
251025,Barnards Hill Ln,2023-06-14T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.59
251025,Barnards Hill Ln,2023-06-14T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.83
251025,Barnards Hill Ln,2023-06-14T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.17
251025,Barnards Hill Ln,2023-06-14T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,7.5
251025,Barnards Hill Ln,2023-06-14T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.8
251025,Barnards Hill Ln,2023-06-14T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.1
251025,Barnards Hill Ln,2023-06-14T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.9
251025,Barnards Hill Ln,2023-06-14T02:10:00.000+00:00,transformer,,Temperature,C,31.6
251025,Barnards Hill Ln,2023-06-14T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
251025,Barnards Hill Ln,2023-06-14T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.14
251025,Barnards Hill Ln,2023-06-14T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
251025,Barnards Hill Ln,2023-06-14T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
251025,Barnards Hill Ln,2023-06-14T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
251025,Barnards Hill Ln,2023-06-14T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.02
251025,Barnards Hill Ln,2023-06-14T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
251025,Barnards Hill Ln,2023-06-14T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
251025,Barnards Hill Ln,2023-06-14T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
251025,Barnards Hill Ln,2023-06-14T02:10:00.000+00:00,busbar,,L3 Active Power,kW,3.51
251025,Barnards Hill Ln,2023-06-14T02:10:00.000+00:00,busbar,,L2 Active Power,kW,4.54
251025,Barnards Hill Ln,2023-06-14T02:10:00.000+00:00,busbar,,L1 Active Power,kW,11.14
251025,Barnards Hill Ln,2023-06-14T02:10:00.000+00:00,busbar,,N Current (RMS),A,29.9
251025,Barnards Hill Ln,2023-06-14T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,16.1
251025,Barnards Hill Ln,2023-06-14T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,20.0
251025,Barnards Hill Ln,2023-06-14T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.1
251025,Barnards Hill Ln,2023-06-14T02:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.65
251025,Barnards Hill Ln,2023-06-14T02:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.05
251025,Barnards Hill Ln,2023-06-14T02:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.87
251025,Barnards Hill Ln,2023-06-14T02:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.18
251025,Barnards Hill Ln,2023-06-14T02:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.24
251025,Barnards Hill Ln,2023-06-14T02:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.41
251025,Barnards Hill Ln,2023-06-14T02:00:00.000+00:00,feeder,40.0,N Current (RMS),A,4.2
251025,Barnards Hill Ln,2023-06-14T02:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.8
251025,Barnards Hill Ln,2023-06-14T02:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.4
251025,Barnards Hill Ln,2023-06-14T02:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.3
251025,Barnards Hill Ln,2023-06-14T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
251025,Barnards Hill Ln,2023-06-14T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
251025,Barnards Hill Ln,2023-06-14T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.23
251025,Barnards Hill Ln,2023-06-14T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.42
251025,Barnards Hill Ln,2023-06-14T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.91
251025,Barnards Hill Ln,2023-06-14T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.41
251025,Barnards Hill Ln,2023-06-14T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,24.2
251025,Barnards Hill Ln,2023-06-14T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.3
251025,Barnards Hill Ln,2023-06-14T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.3
251025,Barnards Hill Ln,2023-06-14T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.7
251025,Barnards Hill Ln,2023-06-14T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.33
251025,Barnards Hill Ln,2023-06-14T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
251025,Barnards Hill Ln,2023-06-14T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.19
251025,Barnards Hill Ln,2023-06-14T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.37
251025,Barnards Hill Ln,2023-06-14T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.28
251025,Barnards Hill Ln,2023-06-14T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.18
251025,Barnards Hill Ln,2023-06-14T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,5.5
251025,Barnards Hill Ln,2023-06-14T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.3
251025,Barnards Hill Ln,2023-06-14T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.5
251025,Barnards Hill Ln,2023-06-14T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.2
251025,Barnards Hill Ln,2023-06-14T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.07
251025,Barnards Hill Ln,2023-06-14T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
251025,Barnards Hill Ln,2023-06-14T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
251025,Barnards Hill Ln,2023-06-14T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.53
251025,Barnards Hill Ln,2023-06-14T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.9
251025,Barnards Hill Ln,2023-06-14T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.54
251025,Barnards Hill Ln,2023-06-14T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,3.8
251025,Barnards Hill Ln,2023-06-14T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.5
251025,Barnards Hill Ln,2023-06-14T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.3
251025,Barnards Hill Ln,2023-06-14T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.3
251025,Barnards Hill Ln,2023-06-14T02:00:00.000+00:00,transformer,,Temperature,C,31.7
251025,Barnards Hill Ln,2023-06-14T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
251025,Barnards Hill Ln,2023-06-14T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.82
251025,Barnards Hill Ln,2023-06-14T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
251025,Barnards Hill Ln,2023-06-14T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.79
251025,Barnards Hill Ln,2023-06-14T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
251025,Barnards Hill Ln,2023-06-14T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.65
251025,Barnards Hill Ln,2023-06-14T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
251025,Barnards Hill Ln,2023-06-14T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
251025,Barnards Hill Ln,2023-06-14T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
251025,Barnards Hill Ln,2023-06-14T02:00:00.000+00:00,busbar,,L3 Active Power,kW,3.49
251025,Barnards Hill Ln,2023-06-14T02:00:00.000+00:00,busbar,,L2 Active Power,kW,5.33
251025,Barnards Hill Ln,2023-06-14T02:00:00.000+00:00,busbar,,L1 Active Power,kW,10.55
251025,Barnards Hill Ln,2023-06-14T02:00:00.000+00:00,busbar,,N Current (RMS),A,26.5
251025,Barnards Hill Ln,2023-06-14T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,16.3
251025,Barnards Hill Ln,2023-06-14T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,23.6
251025,Barnards Hill Ln,2023-06-14T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.7
251025,Barnards Hill Ln,2023-06-14T01:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.42
251025,Barnards Hill Ln,2023-06-14T01:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.09
251025,Barnards Hill Ln,2023-06-14T01:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.81
251025,Barnards Hill Ln,2023-06-14T01:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.48
251025,Barnards Hill Ln,2023-06-14T01:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.22
251025,Barnards Hill Ln,2023-06-14T01:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.56
251025,Barnards Hill Ln,2023-06-14T01:50:00.000+00:00,feeder,40.0,N Current (RMS),A,4.9
251025,Barnards Hill Ln,2023-06-14T01:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.6
251025,Barnards Hill Ln,2023-06-14T01:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.3
251025,Barnards Hill Ln,2023-06-14T01:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.7
251025,Barnards Hill Ln,2023-06-14T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
251025,Barnards Hill Ln,2023-06-14T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
251025,Barnards Hill Ln,2023-06-14T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.08
251025,Barnards Hill Ln,2023-06-14T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.28
251025,Barnards Hill Ln,2023-06-14T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.44
251025,Barnards Hill Ln,2023-06-14T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.6
251025,Barnards Hill Ln,2023-06-14T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,25.5
251025,Barnards Hill Ln,2023-06-14T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.7
251025,Barnards Hill Ln,2023-06-14T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.4
251025,Barnards Hill Ln,2023-06-14T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.5
251025,Barnards Hill Ln,2023-06-14T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.3
251025,Barnards Hill Ln,2023-06-14T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.48
251025,Barnards Hill Ln,2023-06-14T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
251025,Barnards Hill Ln,2023-06-14T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.48
251025,Barnards Hill Ln,2023-06-14T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.31
251025,Barnards Hill Ln,2023-06-14T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.1
251025,Barnards Hill Ln,2023-06-14T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,5.7
251025,Barnards Hill Ln,2023-06-14T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.6
251025,Barnards Hill Ln,2023-06-14T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.5
251025,Barnards Hill Ln,2023-06-14T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.9
251025,Barnards Hill Ln,2023-06-14T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
251025,Barnards Hill Ln,2023-06-14T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
251025,Barnards Hill Ln,2023-06-14T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
251025,Barnards Hill Ln,2023-06-14T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.56
251025,Barnards Hill Ln,2023-06-14T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.99
251025,Barnards Hill Ln,2023-06-14T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.6
251025,Barnards Hill Ln,2023-06-14T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,4.5
251025,Barnards Hill Ln,2023-06-14T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.6
251025,Barnards Hill Ln,2023-06-14T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.6
251025,Barnards Hill Ln,2023-06-14T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.3
251025,Barnards Hill Ln,2023-06-14T01:50:00.000+00:00,transformer,,Temperature,C,31.8
251025,Barnards Hill Ln,2023-06-14T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
251025,Barnards Hill Ln,2023-06-14T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.26
251025,Barnards Hill Ln,2023-06-14T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
251025,Barnards Hill Ln,2023-06-14T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
251025,Barnards Hill Ln,2023-06-14T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
251025,Barnards Hill Ln,2023-06-14T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.26
251025,Barnards Hill Ln,2023-06-14T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
251025,Barnards Hill Ln,2023-06-14T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
251025,Barnards Hill Ln,2023-06-14T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
251025,Barnards Hill Ln,2023-06-14T01:50:00.000+00:00,busbar,,L3 Active Power,kW,3.79
251025,Barnards Hill Ln,2023-06-14T01:50:00.000+00:00,busbar,,L2 Active Power,kW,4.95
251025,Barnards Hill Ln,2023-06-14T01:50:00.000+00:00,busbar,,L1 Active Power,kW,10.85
251025,Barnards Hill Ln,2023-06-14T01:50:00.000+00:00,busbar,,N Current (RMS),A,28.6
251025,Barnards Hill Ln,2023-06-14T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,17.1
251025,Barnards Hill Ln,2023-06-14T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,21.6
251025,Barnards Hill Ln,2023-06-14T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.9
251025,Barnards Hill Ln,2023-06-14T01:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
251025,Barnards Hill Ln,2023-06-14T01:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.03
251025,Barnards Hill Ln,2023-06-14T01:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.83
251025,Barnards Hill Ln,2023-06-14T01:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.61
251025,Barnards Hill Ln,2023-06-14T01:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.43
251025,Barnards Hill Ln,2023-06-14T01:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.54
251025,Barnards Hill Ln,2023-06-14T01:40:00.000+00:00,feeder,40.0,N Current (RMS),A,6.7
251025,Barnards Hill Ln,2023-06-14T01:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.9
251025,Barnards Hill Ln,2023-06-14T01:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.1
251025,Barnards Hill Ln,2023-06-14T01:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.6
251025,Barnards Hill Ln,2023-06-14T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
251025,Barnards Hill Ln,2023-06-14T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.13
251025,Barnards Hill Ln,2023-06-14T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.06
251025,Barnards Hill Ln,2023-06-14T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.4
251025,Barnards Hill Ln,2023-06-14T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.37
251025,Barnards Hill Ln,2023-06-14T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.55
251025,Barnards Hill Ln,2023-06-14T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,26.0
251025,Barnards Hill Ln,2023-06-14T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.0
251025,Barnards Hill Ln,2023-06-14T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.2
251025,Barnards Hill Ln,2023-06-14T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.3
251025,Barnards Hill Ln,2023-06-14T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
251025,Barnards Hill Ln,2023-06-14T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
251025,Barnards Hill Ln,2023-06-14T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
251025,Barnards Hill Ln,2023-06-14T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.4
251025,Barnards Hill Ln,2023-06-14T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.36
251025,Barnards Hill Ln,2023-06-14T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.11
251025,Barnards Hill Ln,2023-06-14T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,8.3
251025,Barnards Hill Ln,2023-06-14T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.3
251025,Barnards Hill Ln,2023-06-14T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.6
251025,Barnards Hill Ln,2023-06-14T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
251025,Barnards Hill Ln,2023-06-14T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.12
251025,Barnards Hill Ln,2023-06-14T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
251025,Barnards Hill Ln,2023-06-14T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
251025,Barnards Hill Ln,2023-06-14T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.63
251025,Barnards Hill Ln,2023-06-14T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.91
251025,Barnards Hill Ln,2023-06-14T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.54
251025,Barnards Hill Ln,2023-06-14T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,5.4
251025,Barnards Hill Ln,2023-06-14T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.9
251025,Barnards Hill Ln,2023-06-14T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.5
251025,Barnards Hill Ln,2023-06-14T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.1
251025,Barnards Hill Ln,2023-06-14T01:40:00.000+00:00,transformer,,Temperature,C,32.0
251025,Barnards Hill Ln,2023-06-14T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
251025,Barnards Hill Ln,2023-06-14T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.71
251025,Barnards Hill Ln,2023-06-14T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
251025,Barnards Hill Ln,2023-06-14T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
251025,Barnards Hill Ln,2023-06-14T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
251025,Barnards Hill Ln,2023-06-14T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.67
251025,Barnards Hill Ln,2023-06-14T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
251025,Barnards Hill Ln,2023-06-14T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
251025,Barnards Hill Ln,2023-06-14T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
251025,Barnards Hill Ln,2023-06-14T01:40:00.000+00:00,busbar,,L3 Active Power,kW,4.04
251025,Barnards Hill Ln,2023-06-14T01:40:00.000+00:00,busbar,,L2 Active Power,kW,5.07
251025,Barnards Hill Ln,2023-06-14T01:40:00.000+00:00,busbar,,L1 Active Power,kW,10.75
251025,Barnards Hill Ln,2023-06-14T01:40:00.000+00:00,busbar,,N Current (RMS),A,29.5
251025,Barnards Hill Ln,2023-06-14T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,17.4
251025,Barnards Hill Ln,2023-06-14T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,21.9
251025,Barnards Hill Ln,2023-06-14T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.4
251025,Barnards Hill Ln,2023-06-14T01:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.05
251025,Barnards Hill Ln,2023-06-14T01:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.07
251025,Barnards Hill Ln,2023-06-14T01:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.92
251025,Barnards Hill Ln,2023-06-14T01:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.57
251025,Barnards Hill Ln,2023-06-14T01:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.35
251025,Barnards Hill Ln,2023-06-14T01:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.32
251025,Barnards Hill Ln,2023-06-14T01:30:00.000+00:00,feeder,40.0,N Current (RMS),A,6.6
251025,Barnards Hill Ln,2023-06-14T01:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.7
251025,Barnards Hill Ln,2023-06-14T01:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.8
251025,Barnards Hill Ln,2023-06-14T01:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.0
251025,Barnards Hill Ln,2023-06-14T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
251025,Barnards Hill Ln,2023-06-14T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
251025,Barnards Hill Ln,2023-06-14T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.87
251025,Barnards Hill Ln,2023-06-14T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.2
251025,Barnards Hill Ln,2023-06-14T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.09
251025,Barnards Hill Ln,2023-06-14T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.68
251025,Barnards Hill Ln,2023-06-14T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,27.0
251025,Barnards Hill Ln,2023-06-14T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.2
251025,Barnards Hill Ln,2023-06-14T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.0
251025,Barnards Hill Ln,2023-06-14T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.7
251025,Barnards Hill Ln,2023-06-14T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.32
251025,Barnards Hill Ln,2023-06-14T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.52
251025,Barnards Hill Ln,2023-06-14T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
251025,Barnards Hill Ln,2023-06-14T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.39
251025,Barnards Hill Ln,2023-06-14T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.24
251025,Barnards Hill Ln,2023-06-14T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.13
251025,Barnards Hill Ln,2023-06-14T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,8.5
251025,Barnards Hill Ln,2023-06-14T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.3
251025,Barnards Hill Ln,2023-06-14T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.5
251025,Barnards Hill Ln,2023-06-14T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
251025,Barnards Hill Ln,2023-06-14T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
251025,Barnards Hill Ln,2023-06-14T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
251025,Barnards Hill Ln,2023-06-14T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
251025,Barnards Hill Ln,2023-06-14T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.45
251025,Barnards Hill Ln,2023-06-14T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.9
251025,Barnards Hill Ln,2023-06-14T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.6
251025,Barnards Hill Ln,2023-06-14T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,5.8
251025,Barnards Hill Ln,2023-06-14T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.1
251025,Barnards Hill Ln,2023-06-14T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.4
251025,Barnards Hill Ln,2023-06-14T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.1
251025,Barnards Hill Ln,2023-06-14T01:30:00.000+00:00,transformer,,Temperature,C,32.1
251025,Barnards Hill Ln,2023-06-14T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
251025,Barnards Hill Ln,2023-06-14T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.44
251025,Barnards Hill Ln,2023-06-14T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
251025,Barnards Hill Ln,2023-06-14T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.65
251025,Barnards Hill Ln,2023-06-14T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
251025,Barnards Hill Ln,2023-06-14T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.44
251025,Barnards Hill Ln,2023-06-14T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
251025,Barnards Hill Ln,2023-06-14T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
251025,Barnards Hill Ln,2023-06-14T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
251025,Barnards Hill Ln,2023-06-14T01:30:00.000+00:00,busbar,,L3 Active Power,kW,3.62
251025,Barnards Hill Ln,2023-06-14T01:30:00.000+00:00,busbar,,L2 Active Power,kW,4.59
251025,Barnards Hill Ln,2023-06-14T01:30:00.000+00:00,busbar,,L1 Active Power,kW,10.74
251025,Barnards Hill Ln,2023-06-14T01:30:00.000+00:00,busbar,,N Current (RMS),A,30.7
251025,Barnards Hill Ln,2023-06-14T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,15.8
251025,Barnards Hill Ln,2023-06-14T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,20.2
251025,Barnards Hill Ln,2023-06-14T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.2
251025,Barnards Hill Ln,2023-06-14T01:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.18
251025,Barnards Hill Ln,2023-06-14T01:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.03
251025,Barnards Hill Ln,2023-06-14T01:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.88
251025,Barnards Hill Ln,2023-06-14T01:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.46
251025,Barnards Hill Ln,2023-06-14T01:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.34
251025,Barnards Hill Ln,2023-06-14T01:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.43
251025,Barnards Hill Ln,2023-06-14T01:20:00.000+00:00,feeder,40.0,N Current (RMS),A,5.3
251025,Barnards Hill Ln,2023-06-14T01:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.4
251025,Barnards Hill Ln,2023-06-14T01:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.7
251025,Barnards Hill Ln,2023-06-14T01:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.3
251025,Barnards Hill Ln,2023-06-14T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
251025,Barnards Hill Ln,2023-06-14T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.11
251025,Barnards Hill Ln,2023-06-14T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.97
251025,Barnards Hill Ln,2023-06-14T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.33
251025,Barnards Hill Ln,2023-06-14T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.03
251025,Barnards Hill Ln,2023-06-14T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.58
251025,Barnards Hill Ln,2023-06-14T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,26.3
251025,Barnards Hill Ln,2023-06-14T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.8
251025,Barnards Hill Ln,2023-06-14T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.9
251025,Barnards Hill Ln,2023-06-14T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.4
251025,Barnards Hill Ln,2023-06-14T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
251025,Barnards Hill Ln,2023-06-14T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.53
251025,Barnards Hill Ln,2023-06-14T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.1
251025,Barnards Hill Ln,2023-06-14T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.38
251025,Barnards Hill Ln,2023-06-14T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.2
251025,Barnards Hill Ln,2023-06-14T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.16
251025,Barnards Hill Ln,2023-06-14T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,8.8
251025,Barnards Hill Ln,2023-06-14T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.2
251025,Barnards Hill Ln,2023-06-14T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.5
251025,Barnards Hill Ln,2023-06-14T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.0
251025,Barnards Hill Ln,2023-06-14T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
251025,Barnards Hill Ln,2023-06-14T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
251025,Barnards Hill Ln,2023-06-14T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
251025,Barnards Hill Ln,2023-06-14T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.55
251025,Barnards Hill Ln,2023-06-14T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.98
251025,Barnards Hill Ln,2023-06-14T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.62
251025,Barnards Hill Ln,2023-06-14T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,6.5
251025,Barnards Hill Ln,2023-06-14T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.6
251025,Barnards Hill Ln,2023-06-14T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.6
251025,Barnards Hill Ln,2023-06-14T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.2
251025,Barnards Hill Ln,2023-06-14T01:20:00.000+00:00,transformer,,Temperature,C,32.2
251025,Barnards Hill Ln,2023-06-14T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
251025,Barnards Hill Ln,2023-06-14T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.38
251025,Barnards Hill Ln,2023-06-14T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
251025,Barnards Hill Ln,2023-06-14T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.59
251025,Barnards Hill Ln,2023-06-14T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
251025,Barnards Hill Ln,2023-06-14T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.37
251025,Barnards Hill Ln,2023-06-14T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
251025,Barnards Hill Ln,2023-06-14T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
251025,Barnards Hill Ln,2023-06-14T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
251025,Barnards Hill Ln,2023-06-14T01:20:00.000+00:00,busbar,,L3 Active Power,kW,3.72
251025,Barnards Hill Ln,2023-06-14T01:20:00.000+00:00,busbar,,L2 Active Power,kW,4.56
251025,Barnards Hill Ln,2023-06-14T01:20:00.000+00:00,busbar,,L1 Active Power,kW,10.79
251025,Barnards Hill Ln,2023-06-14T01:20:00.000+00:00,busbar,,N Current (RMS),A,29.1
251025,Barnards Hill Ln,2023-06-14T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,16.4
251025,Barnards Hill Ln,2023-06-14T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,20.1
251025,Barnards Hill Ln,2023-06-14T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.4
251025,Barnards Hill Ln,2023-06-14T01:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.24
251025,Barnards Hill Ln,2023-06-14T01:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.04
251025,Barnards Hill Ln,2023-06-14T01:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.85
251025,Barnards Hill Ln,2023-06-14T01:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.44
251025,Barnards Hill Ln,2023-06-14T01:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.2
251025,Barnards Hill Ln,2023-06-14T01:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.72
251025,Barnards Hill Ln,2023-06-14T01:10:00.000+00:00,feeder,40.0,N Current (RMS),A,5.9
251025,Barnards Hill Ln,2023-06-14T01:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.3
251025,Barnards Hill Ln,2023-06-14T01:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.2
251025,Barnards Hill Ln,2023-06-14T01:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.0
251025,Barnards Hill Ln,2023-06-14T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.1
251025,Barnards Hill Ln,2023-06-14T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
251025,Barnards Hill Ln,2023-06-14T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.16
251025,Barnards Hill Ln,2023-06-14T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.52
251025,Barnards Hill Ln,2023-06-14T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.05
251025,Barnards Hill Ln,2023-06-14T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.45
251025,Barnards Hill Ln,2023-06-14T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,27.2
251025,Barnards Hill Ln,2023-06-14T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.5
251025,Barnards Hill Ln,2023-06-14T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.0
251025,Barnards Hill Ln,2023-06-14T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.0
251025,Barnards Hill Ln,2023-06-14T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
251025,Barnards Hill Ln,2023-06-14T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.57
251025,Barnards Hill Ln,2023-06-14T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.14
251025,Barnards Hill Ln,2023-06-14T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.46
251025,Barnards Hill Ln,2023-06-14T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.13
251025,Barnards Hill Ln,2023-06-14T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.23
251025,Barnards Hill Ln,2023-06-14T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,7.7
251025,Barnards Hill Ln,2023-06-14T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.4
251025,Barnards Hill Ln,2023-06-14T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.5
251025,Barnards Hill Ln,2023-06-14T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.3
251025,Barnards Hill Ln,2023-06-14T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
251025,Barnards Hill Ln,2023-06-14T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
251025,Barnards Hill Ln,2023-06-14T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
251025,Barnards Hill Ln,2023-06-14T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.66
251025,Barnards Hill Ln,2023-06-14T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.86
251025,Barnards Hill Ln,2023-06-14T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.65
251025,Barnards Hill Ln,2023-06-14T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,6.5
251025,Barnards Hill Ln,2023-06-14T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.1
251025,Barnards Hill Ln,2023-06-14T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.5
251025,Barnards Hill Ln,2023-06-14T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.5
251025,Barnards Hill Ln,2023-06-14T01:10:00.000+00:00,transformer,,Temperature,C,32.3
251025,Barnards Hill Ln,2023-06-14T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
251025,Barnards Hill Ln,2023-06-14T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.02
251025,Barnards Hill Ln,2023-06-14T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
251025,Barnards Hill Ln,2023-06-14T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.39
251025,Barnards Hill Ln,2023-06-14T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
251025,Barnards Hill Ln,2023-06-14T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.19
251025,Barnards Hill Ln,2023-06-14T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
251025,Barnards Hill Ln,2023-06-14T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
251025,Barnards Hill Ln,2023-06-14T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
251025,Barnards Hill Ln,2023-06-14T01:10:00.000+00:00,busbar,,L3 Active Power,kW,4.08
251025,Barnards Hill Ln,2023-06-14T01:10:00.000+00:00,busbar,,L2 Active Power,kW,4.24
251025,Barnards Hill Ln,2023-06-14T01:10:00.000+00:00,busbar,,L1 Active Power,kW,11.04
251025,Barnards Hill Ln,2023-06-14T01:10:00.000+00:00,busbar,,N Current (RMS),A,32.1
251025,Barnards Hill Ln,2023-06-14T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,17.8
251025,Barnards Hill Ln,2023-06-14T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,19.4
251025,Barnards Hill Ln,2023-06-14T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.8
251025,Barnards Hill Ln,2023-06-14T01:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.19
251025,Barnards Hill Ln,2023-06-14T01:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.11
251025,Barnards Hill Ln,2023-06-14T01:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.96
251025,Barnards Hill Ln,2023-06-14T01:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.6
251025,Barnards Hill Ln,2023-06-14T01:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.16
251025,Barnards Hill Ln,2023-06-14T01:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.9
251025,Barnards Hill Ln,2023-06-14T01:00:00.000+00:00,feeder,40.0,N Current (RMS),A,7.4
251025,Barnards Hill Ln,2023-06-14T01:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.9
251025,Barnards Hill Ln,2023-06-14T01:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.1
251025,Barnards Hill Ln,2023-06-14T01:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.6
251025,Barnards Hill Ln,2023-06-14T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
251025,Barnards Hill Ln,2023-06-14T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
251025,Barnards Hill Ln,2023-06-14T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.3
251025,Barnards Hill Ln,2023-06-14T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.36
251025,Barnards Hill Ln,2023-06-14T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.1
251025,Barnards Hill Ln,2023-06-14T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.44
251025,Barnards Hill Ln,2023-06-14T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,27.7
251025,Barnards Hill Ln,2023-06-14T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.0
251025,Barnards Hill Ln,2023-06-14T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.1
251025,Barnards Hill Ln,2023-06-14T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.0
251025,Barnards Hill Ln,2023-06-14T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
251025,Barnards Hill Ln,2023-06-14T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.58
251025,Barnards Hill Ln,2023-06-14T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.14
251025,Barnards Hill Ln,2023-06-14T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.48
251025,Barnards Hill Ln,2023-06-14T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.14
251025,Barnards Hill Ln,2023-06-14T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.25
251025,Barnards Hill Ln,2023-06-14T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,7.8
251025,Barnards Hill Ln,2023-06-14T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.4
251025,Barnards Hill Ln,2023-06-14T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.6
251025,Barnards Hill Ln,2023-06-14T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.3
251025,Barnards Hill Ln,2023-06-14T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
251025,Barnards Hill Ln,2023-06-14T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.67
251025,Barnards Hill Ln,2023-06-14T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
251025,Barnards Hill Ln,2023-06-14T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.63
251025,Barnards Hill Ln,2023-06-14T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.78
251025,Barnards Hill Ln,2023-06-14T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.52
251025,Barnards Hill Ln,2023-06-14T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,3.8
251025,Barnards Hill Ln,2023-06-14T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.9
251025,Barnards Hill Ln,2023-06-14T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.5
251025,Barnards Hill Ln,2023-06-14T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.3
251025,Barnards Hill Ln,2023-06-14T01:00:00.000+00:00,transformer,,Temperature,C,32.5
251025,Barnards Hill Ln,2023-06-14T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
251025,Barnards Hill Ln,2023-06-14T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.88
251025,Barnards Hill Ln,2023-06-14T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
251025,Barnards Hill Ln,2023-06-14T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.32
251025,Barnards Hill Ln,2023-06-14T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
251025,Barnards Hill Ln,2023-06-14T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.06
251025,Barnards Hill Ln,2023-06-14T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
251025,Barnards Hill Ln,2023-06-14T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
251025,Barnards Hill Ln,2023-06-14T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
251025,Barnards Hill Ln,2023-06-14T01:00:00.000+00:00,busbar,,L3 Active Power,kW,4.07
251025,Barnards Hill Ln,2023-06-14T01:00:00.000+00:00,busbar,,L2 Active Power,kW,4.18
251025,Barnards Hill Ln,2023-06-14T01:00:00.000+00:00,busbar,,L1 Active Power,kW,11.11
251025,Barnards Hill Ln,2023-06-14T01:00:00.000+00:00,busbar,,N Current (RMS),A,32.5
251025,Barnards Hill Ln,2023-06-14T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,17.8
251025,Barnards Hill Ln,2023-06-14T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,19.2
251025,Barnards Hill Ln,2023-06-14T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.6
251025,Barnards Hill Ln,2023-06-14T00:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.23
251025,Barnards Hill Ln,2023-06-14T00:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.28
251025,Barnards Hill Ln,2023-06-14T00:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.04
251025,Barnards Hill Ln,2023-06-14T00:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.39
251025,Barnards Hill Ln,2023-06-14T00:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.09
251025,Barnards Hill Ln,2023-06-14T00:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.06
251025,Barnards Hill Ln,2023-06-14T00:50:00.000+00:00,feeder,40.0,N Current (RMS),A,7.1
251025,Barnards Hill Ln,2023-06-14T00:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.2
251025,Barnards Hill Ln,2023-06-14T00:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.9
251025,Barnards Hill Ln,2023-06-14T00:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.6
251025,Barnards Hill Ln,2023-06-14T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.36
251025,Barnards Hill Ln,2023-06-14T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.21
251025,Barnards Hill Ln,2023-06-14T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.23
251025,Barnards Hill Ln,2023-06-14T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.2
251025,Barnards Hill Ln,2023-06-14T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.63
251025,Barnards Hill Ln,2023-06-14T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.57
251025,Barnards Hill Ln,2023-06-14T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,26.4
251025,Barnards Hill Ln,2023-06-14T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.5
251025,Barnards Hill Ln,2023-06-14T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.4
251025,Barnards Hill Ln,2023-06-14T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.5
251025,Barnards Hill Ln,2023-06-14T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
251025,Barnards Hill Ln,2023-06-14T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.54
251025,Barnards Hill Ln,2023-06-14T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.11
251025,Barnards Hill Ln,2023-06-14T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.51
251025,Barnards Hill Ln,2023-06-14T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.25
251025,Barnards Hill Ln,2023-06-14T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.21
251025,Barnards Hill Ln,2023-06-14T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,9.1
251025,Barnards Hill Ln,2023-06-14T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.5
251025,Barnards Hill Ln,2023-06-14T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.6
251025,Barnards Hill Ln,2023-06-14T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.2
251025,Barnards Hill Ln,2023-06-14T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
251025,Barnards Hill Ln,2023-06-14T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
251025,Barnards Hill Ln,2023-06-14T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
251025,Barnards Hill Ln,2023-06-14T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.68
251025,Barnards Hill Ln,2023-06-14T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.71
251025,Barnards Hill Ln,2023-06-14T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.48
251025,Barnards Hill Ln,2023-06-14T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,5.1
251025,Barnards Hill Ln,2023-06-14T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.2
251025,Barnards Hill Ln,2023-06-14T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.1
251025,Barnards Hill Ln,2023-06-14T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.0
251025,Barnards Hill Ln,2023-06-14T00:50:00.000+00:00,transformer,,Temperature,C,32.6
251025,Barnards Hill Ln,2023-06-14T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
251025,Barnards Hill Ln,2023-06-14T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.13
251025,Barnards Hill Ln,2023-06-14T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
251025,Barnards Hill Ln,2023-06-14T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.62
251025,Barnards Hill Ln,2023-06-14T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
251025,Barnards Hill Ln,2023-06-14T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.4
251025,Barnards Hill Ln,2023-06-14T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
251025,Barnards Hill Ln,2023-06-14T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
251025,Barnards Hill Ln,2023-06-14T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
251025,Barnards Hill Ln,2023-06-14T00:50:00.000+00:00,busbar,,L3 Active Power,kW,3.78
251025,Barnards Hill Ln,2023-06-14T00:50:00.000+00:00,busbar,,L2 Active Power,kW,4.68
251025,Barnards Hill Ln,2023-06-14T00:50:00.000+00:00,busbar,,L1 Active Power,kW,10.32
251025,Barnards Hill Ln,2023-06-14T00:50:00.000+00:00,busbar,,N Current (RMS),A,26.0
251025,Barnards Hill Ln,2023-06-14T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,16.9
