Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251025,Barnards Hill Ln,2023-06-14T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,20.9
251025,Barnards Hill Ln,2023-06-14T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.0
251025,Barnards Hill Ln,2023-06-14T00:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.13
251025,Barnards Hill Ln,2023-06-14T00:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.03
251025,Barnards Hill Ln,2023-06-14T00:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.9
251025,Barnards Hill Ln,2023-06-14T00:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.57
251025,Barnards Hill Ln,2023-06-14T00:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.37
251025,Barnards Hill Ln,2023-06-14T00:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.4
251025,Barnards Hill Ln,2023-06-14T00:40:00.000+00:00,feeder,40.0,N Current (RMS),A,5.9
251025,Barnards Hill Ln,2023-06-14T00:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.4
251025,Barnards Hill Ln,2023-06-14T00:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.9
251025,Barnards Hill Ln,2023-06-14T00:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.2
251025,Barnards Hill Ln,2023-06-14T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
251025,Barnards Hill Ln,2023-06-14T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.28
251025,Barnards Hill Ln,2023-06-14T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.18
251025,Barnards Hill Ln,2023-06-14T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.25
251025,Barnards Hill Ln,2023-06-14T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.64
251025,Barnards Hill Ln,2023-06-14T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.11
251025,Barnards Hill Ln,2023-06-14T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,27.9
251025,Barnards Hill Ln,2023-06-14T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.6
251025,Barnards Hill Ln,2023-06-14T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.3
251025,Barnards Hill Ln,2023-06-14T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.9
251025,Barnards Hill Ln,2023-06-14T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
251025,Barnards Hill Ln,2023-06-14T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.52
251025,Barnards Hill Ln,2023-06-14T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.08
251025,Barnards Hill Ln,2023-06-14T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.62
251025,Barnards Hill Ln,2023-06-14T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.26
251025,Barnards Hill Ln,2023-06-14T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.16
251025,Barnards Hill Ln,2023-06-14T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,8.5
251025,Barnards Hill Ln,2023-06-14T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.9
251025,Barnards Hill Ln,2023-06-14T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.5
251025,Barnards Hill Ln,2023-06-14T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.9
251025,Barnards Hill Ln,2023-06-14T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.1
251025,Barnards Hill Ln,2023-06-14T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
251025,Barnards Hill Ln,2023-06-14T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
251025,Barnards Hill Ln,2023-06-14T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.57
251025,Barnards Hill Ln,2023-06-14T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.97
251025,Barnards Hill Ln,2023-06-14T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.56
251025,Barnards Hill Ln,2023-06-14T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,3.4
251025,Barnards Hill Ln,2023-06-14T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.8
251025,Barnards Hill Ln,2023-06-14T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.6
251025,Barnards Hill Ln,2023-06-14T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.1
251025,Barnards Hill Ln,2023-06-14T00:40:00.000+00:00,transformer,,Temperature,C,32.7
251025,Barnards Hill Ln,2023-06-14T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
251025,Barnards Hill Ln,2023-06-14T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.78
251025,Barnards Hill Ln,2023-06-14T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
251025,Barnards Hill Ln,2023-06-14T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.23
251025,Barnards Hill Ln,2023-06-14T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
251025,Barnards Hill Ln,2023-06-14T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.16
251025,Barnards Hill Ln,2023-06-14T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
251025,Barnards Hill Ln,2023-06-14T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
251025,Barnards Hill Ln,2023-06-14T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
251025,Barnards Hill Ln,2023-06-14T00:40:00.000+00:00,busbar,,L3 Active Power,kW,4.01
251025,Barnards Hill Ln,2023-06-14T00:40:00.000+00:00,busbar,,L2 Active Power,kW,5.25
251025,Barnards Hill Ln,2023-06-14T00:40:00.000+00:00,busbar,,L1 Active Power,kW,11.23
251025,Barnards Hill Ln,2023-06-14T00:40:00.000+00:00,busbar,,N Current (RMS),A,27.1
251025,Barnards Hill Ln,2023-06-14T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,18.0
251025,Barnards Hill Ln,2023-06-14T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,22.6
251025,Barnards Hill Ln,2023-06-14T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.6
251025,Barnards Hill Ln,2023-06-14T00:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.04
251025,Barnards Hill Ln,2023-06-14T00:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.03
251025,Barnards Hill Ln,2023-06-14T00:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.71
251025,Barnards Hill Ln,2023-06-14T00:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.58
251025,Barnards Hill Ln,2023-06-14T00:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.54
251025,Barnards Hill Ln,2023-06-14T00:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.6
251025,Barnards Hill Ln,2023-06-14T00:30:00.000+00:00,feeder,40.0,N Current (RMS),A,6.3
251025,Barnards Hill Ln,2023-06-14T00:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.9
251025,Barnards Hill Ln,2023-06-14T00:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.5
251025,Barnards Hill Ln,2023-06-14T00:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.6
251025,Barnards Hill Ln,2023-06-14T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
251025,Barnards Hill Ln,2023-06-14T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
251025,Barnards Hill Ln,2023-06-14T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.03
251025,Barnards Hill Ln,2023-06-14T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.18
251025,Barnards Hill Ln,2023-06-14T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.37
251025,Barnards Hill Ln,2023-06-14T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.66
251025,Barnards Hill Ln,2023-06-14T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,27.6
251025,Barnards Hill Ln,2023-06-14T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.3
251025,Barnards Hill Ln,2023-06-14T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.3
251025,Barnards Hill Ln,2023-06-14T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.8
251025,Barnards Hill Ln,2023-06-14T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
251025,Barnards Hill Ln,2023-06-14T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.55
251025,Barnards Hill Ln,2023-06-14T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.21
251025,Barnards Hill Ln,2023-06-14T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.52
251025,Barnards Hill Ln,2023-06-14T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.21
251025,Barnards Hill Ln,2023-06-14T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.14
251025,Barnards Hill Ln,2023-06-14T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,11.3
251025,Barnards Hill Ln,2023-06-14T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.5
251025,Barnards Hill Ln,2023-06-14T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.6
251025,Barnards Hill Ln,2023-06-14T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.3
251025,Barnards Hill Ln,2023-06-14T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.1
251025,Barnards Hill Ln,2023-06-14T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
251025,Barnards Hill Ln,2023-06-14T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
251025,Barnards Hill Ln,2023-06-14T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.61
251025,Barnards Hill Ln,2023-06-14T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.91
251025,Barnards Hill Ln,2023-06-14T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.66
251025,Barnards Hill Ln,2023-06-14T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,5.4
251025,Barnards Hill Ln,2023-06-14T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.9
251025,Barnards Hill Ln,2023-06-14T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.6
251025,Barnards Hill Ln,2023-06-14T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.4
251025,Barnards Hill Ln,2023-06-14T00:30:00.000+00:00,transformer,,Temperature,C,32.9
251025,Barnards Hill Ln,2023-06-14T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
251025,Barnards Hill Ln,2023-06-14T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.96
251025,Barnards Hill Ln,2023-06-14T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
251025,Barnards Hill Ln,2023-06-14T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.6
251025,Barnards Hill Ln,2023-06-14T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
251025,Barnards Hill Ln,2023-06-14T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.37
251025,Barnards Hill Ln,2023-06-14T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
251025,Barnards Hill Ln,2023-06-14T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
251025,Barnards Hill Ln,2023-06-14T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
251025,Barnards Hill Ln,2023-06-14T00:30:00.000+00:00,busbar,,L3 Active Power,kW,3.88
251025,Barnards Hill Ln,2023-06-14T00:30:00.000+00:00,busbar,,L2 Active Power,kW,5.04
251025,Barnards Hill Ln,2023-06-14T00:30:00.000+00:00,busbar,,L1 Active Power,kW,11.07
251025,Barnards Hill Ln,2023-06-14T00:30:00.000+00:00,busbar,,N Current (RMS),A,28.9
251025,Barnards Hill Ln,2023-06-14T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,17.2
251025,Barnards Hill Ln,2023-06-14T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,22.2
251025,Barnards Hill Ln,2023-06-14T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.6
251025,Barnards Hill Ln,2023-06-14T00:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.14
251025,Barnards Hill Ln,2023-06-14T00:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.04
251025,Barnards Hill Ln,2023-06-14T00:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.91
251025,Barnards Hill Ln,2023-06-14T00:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.37
251025,Barnards Hill Ln,2023-06-14T00:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.68
251025,Barnards Hill Ln,2023-06-14T00:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.19
251025,Barnards Hill Ln,2023-06-14T00:20:00.000+00:00,feeder,40.0,N Current (RMS),A,6.0
251025,Barnards Hill Ln,2023-06-14T00:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.1
251025,Barnards Hill Ln,2023-06-14T00:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.2
251025,Barnards Hill Ln,2023-06-14T00:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.7
251025,Barnards Hill Ln,2023-06-14T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
251025,Barnards Hill Ln,2023-06-14T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.13
251025,Barnards Hill Ln,2023-06-14T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.02
251025,Barnards Hill Ln,2023-06-14T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.32
251025,Barnards Hill Ln,2023-06-14T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.24
251025,Barnards Hill Ln,2023-06-14T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.58
251025,Barnards Hill Ln,2023-06-14T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,26.8
251025,Barnards Hill Ln,2023-06-14T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.9
251025,Barnards Hill Ln,2023-06-14T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.8
251025,Barnards Hill Ln,2023-06-14T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.6
251025,Barnards Hill Ln,2023-06-14T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
251025,Barnards Hill Ln,2023-06-14T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.57
251025,Barnards Hill Ln,2023-06-14T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.15
251025,Barnards Hill Ln,2023-06-14T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.65
251025,Barnards Hill Ln,2023-06-14T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.18
251025,Barnards Hill Ln,2023-06-14T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.15
251025,Barnards Hill Ln,2023-06-14T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,6.9
251025,Barnards Hill Ln,2023-06-14T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.9
251025,Barnards Hill Ln,2023-06-14T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.6
251025,Barnards Hill Ln,2023-06-14T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.1
251025,Barnards Hill Ln,2023-06-14T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
251025,Barnards Hill Ln,2023-06-14T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
251025,Barnards Hill Ln,2023-06-14T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
251025,Barnards Hill Ln,2023-06-14T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.75
251025,Barnards Hill Ln,2023-06-14T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.86
251025,Barnards Hill Ln,2023-06-14T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.62
251025,Barnards Hill Ln,2023-06-14T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,4.6
251025,Barnards Hill Ln,2023-06-14T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.5
251025,Barnards Hill Ln,2023-06-14T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.5
251025,Barnards Hill Ln,2023-06-14T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.4
251025,Barnards Hill Ln,2023-06-14T00:20:00.000+00:00,transformer,,Temperature,C,33.0
251025,Barnards Hill Ln,2023-06-14T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
251025,Barnards Hill Ln,2023-06-14T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.78
251025,Barnards Hill Ln,2023-06-14T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
251025,Barnards Hill Ln,2023-06-14T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.28
251025,Barnards Hill Ln,2023-06-14T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
251025,Barnards Hill Ln,2023-06-14T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.04
251025,Barnards Hill Ln,2023-06-14T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
251025,Barnards Hill Ln,2023-06-14T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
251025,Barnards Hill Ln,2023-06-14T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
251025,Barnards Hill Ln,2023-06-14T00:20:00.000+00:00,busbar,,L3 Active Power,kW,4.09
251025,Barnards Hill Ln,2023-06-14T00:20:00.000+00:00,busbar,,L2 Active Power,kW,4.95
251025,Barnards Hill Ln,2023-06-14T00:20:00.000+00:00,busbar,,L1 Active Power,kW,10.55
251025,Barnards Hill Ln,2023-06-14T00:20:00.000+00:00,busbar,,N Current (RMS),A,27.6
251025,Barnards Hill Ln,2023-06-14T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,18.1
251025,Barnards Hill Ln,2023-06-14T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,21.9
251025,Barnards Hill Ln,2023-06-14T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.8
251025,Barnards Hill Ln,2023-06-14T00:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.09
251025,Barnards Hill Ln,2023-06-14T00:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
251025,Barnards Hill Ln,2023-06-14T00:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.98
251025,Barnards Hill Ln,2023-06-14T00:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.45
251025,Barnards Hill Ln,2023-06-14T00:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.68
251025,Barnards Hill Ln,2023-06-14T00:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.22
251025,Barnards Hill Ln,2023-06-14T00:10:00.000+00:00,feeder,40.0,N Current (RMS),A,9.1
251025,Barnards Hill Ln,2023-06-14T00:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.3
251025,Barnards Hill Ln,2023-06-14T00:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.2
251025,Barnards Hill Ln,2023-06-14T00:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.9
251025,Barnards Hill Ln,2023-06-14T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.36
251025,Barnards Hill Ln,2023-06-14T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
251025,Barnards Hill Ln,2023-06-14T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.06
251025,Barnards Hill Ln,2023-06-14T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.27
251025,Barnards Hill Ln,2023-06-14T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.11
251025,Barnards Hill Ln,2023-06-14T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.43
251025,Barnards Hill Ln,2023-06-14T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,27.0
251025,Barnards Hill Ln,2023-06-14T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.8
251025,Barnards Hill Ln,2023-06-14T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.3
251025,Barnards Hill Ln,2023-06-14T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.9
251025,Barnards Hill Ln,2023-06-14T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
251025,Barnards Hill Ln,2023-06-14T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.62
251025,Barnards Hill Ln,2023-06-14T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.26
251025,Barnards Hill Ln,2023-06-14T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.63
251025,Barnards Hill Ln,2023-06-14T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.11
251025,Barnards Hill Ln,2023-06-14T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.26
251025,Barnards Hill Ln,2023-06-14T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,10.0
251025,Barnards Hill Ln,2023-06-14T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.9
251025,Barnards Hill Ln,2023-06-14T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.7
251025,Barnards Hill Ln,2023-06-14T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.7
251025,Barnards Hill Ln,2023-06-14T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
251025,Barnards Hill Ln,2023-06-14T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
251025,Barnards Hill Ln,2023-06-14T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
251025,Barnards Hill Ln,2023-06-14T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.65
251025,Barnards Hill Ln,2023-06-14T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.03
251025,Barnards Hill Ln,2023-06-14T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.53
251025,Barnards Hill Ln,2023-06-14T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,7.0
251025,Barnards Hill Ln,2023-06-14T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.0
251025,Barnards Hill Ln,2023-06-14T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.8
251025,Barnards Hill Ln,2023-06-14T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.2
251025,Barnards Hill Ln,2023-06-14T00:10:00.000+00:00,transformer,,Temperature,C,33.1
251025,Barnards Hill Ln,2023-06-14T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
251025,Barnards Hill Ln,2023-06-14T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.41
251025,Barnards Hill Ln,2023-06-14T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
251025,Barnards Hill Ln,2023-06-14T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.83
251025,Barnards Hill Ln,2023-06-14T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
251025,Barnards Hill Ln,2023-06-14T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.72
251025,Barnards Hill Ln,2023-06-14T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
251025,Barnards Hill Ln,2023-06-14T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
251025,Barnards Hill Ln,2023-06-14T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
251025,Barnards Hill Ln,2023-06-14T00:10:00.000+00:00,busbar,,L3 Active Power,kW,4.01
251025,Barnards Hill Ln,2023-06-14T00:10:00.000+00:00,busbar,,L2 Active Power,kW,4.93
251025,Barnards Hill Ln,2023-06-14T00:10:00.000+00:00,busbar,,L1 Active Power,kW,10.45
251025,Barnards Hill Ln,2023-06-14T00:10:00.000+00:00,busbar,,N Current (RMS),A,29.0
251025,Barnards Hill Ln,2023-06-14T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,17.7
251025,Barnards Hill Ln,2023-06-14T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,21.9
251025,Barnards Hill Ln,2023-06-14T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,45.4
251025,Barnards Hill Ln,2023-06-14T00:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.14
251025,Barnards Hill Ln,2023-06-14T00:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.12
251025,Barnards Hill Ln,2023-06-14T00:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.84
251025,Barnards Hill Ln,2023-06-14T00:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.42
251025,Barnards Hill Ln,2023-06-14T00:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.56
251025,Barnards Hill Ln,2023-06-14T00:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.4
251025,Barnards Hill Ln,2023-06-14T00:00:00.000+00:00,feeder,40.0,N Current (RMS),A,6.7
251025,Barnards Hill Ln,2023-06-14T00:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.3
251025,Barnards Hill Ln,2023-06-14T00:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.7
251025,Barnards Hill Ln,2023-06-14T00:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.2
251025,Barnards Hill Ln,2023-06-14T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.52
251025,Barnards Hill Ln,2023-06-14T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
251025,Barnards Hill Ln,2023-06-14T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.1
251025,Barnards Hill Ln,2023-06-14T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.12
251025,Barnards Hill Ln,2023-06-14T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.22
251025,Barnards Hill Ln,2023-06-14T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.67
251025,Barnards Hill Ln,2023-06-14T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,27.3
251025,Barnards Hill Ln,2023-06-14T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.5
251025,Barnards Hill Ln,2023-06-14T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.7
251025,Barnards Hill Ln,2023-06-14T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.2
251025,Barnards Hill Ln,2023-06-14T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
251025,Barnards Hill Ln,2023-06-14T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.59
251025,Barnards Hill Ln,2023-06-14T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.29
251025,Barnards Hill Ln,2023-06-14T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.56
251025,Barnards Hill Ln,2023-06-14T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.15
251025,Barnards Hill Ln,2023-06-14T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.32
251025,Barnards Hill Ln,2023-06-14T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,8.0
251025,Barnards Hill Ln,2023-06-14T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.6
251025,Barnards Hill Ln,2023-06-14T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.6
251025,Barnards Hill Ln,2023-06-14T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.9
251025,Barnards Hill Ln,2023-06-14T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
251025,Barnards Hill Ln,2023-06-14T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
251025,Barnards Hill Ln,2023-06-14T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
251025,Barnards Hill Ln,2023-06-14T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.86
251025,Barnards Hill Ln,2023-06-14T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.27
251025,Barnards Hill Ln,2023-06-14T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.7
251025,Barnards Hill Ln,2023-06-14T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,5.0
251025,Barnards Hill Ln,2023-06-14T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.8
251025,Barnards Hill Ln,2023-06-14T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.7
251025,Barnards Hill Ln,2023-06-14T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.6
251025,Barnards Hill Ln,2023-06-14T00:00:00.000+00:00,transformer,,Temperature,C,33.2
251025,Barnards Hill Ln,2023-06-14T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
251025,Barnards Hill Ln,2023-06-14T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.08
251025,Barnards Hill Ln,2023-06-14T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
251025,Barnards Hill Ln,2023-06-14T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.44
251025,Barnards Hill Ln,2023-06-14T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
251025,Barnards Hill Ln,2023-06-14T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.31
251025,Barnards Hill Ln,2023-06-14T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
251025,Barnards Hill Ln,2023-06-14T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
251025,Barnards Hill Ln,2023-06-14T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
251025,Barnards Hill Ln,2023-06-14T00:00:00.000+00:00,busbar,,L3 Active Power,kW,3.96
251025,Barnards Hill Ln,2023-06-14T00:00:00.000+00:00,busbar,,L2 Active Power,kW,5.19
251025,Barnards Hill Ln,2023-06-14T00:00:00.000+00:00,busbar,,L1 Active Power,kW,11.1
251025,Barnards Hill Ln,2023-06-14T00:00:00.000+00:00,busbar,,N Current (RMS),A,30.2
251025,Barnards Hill Ln,2023-06-14T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,17.8
251025,Barnards Hill Ln,2023-06-14T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,22.9
251025,Barnards Hill Ln,2023-06-14T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.0
251025,Barnards Hill Ln,2023-06-15T23:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.05
251025,Barnards Hill Ln,2023-06-15T23:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.24
251025,Barnards Hill Ln,2023-06-15T23:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.89
251025,Barnards Hill Ln,2023-06-15T23:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.01
251025,Barnards Hill Ln,2023-06-15T23:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.53
251025,Barnards Hill Ln,2023-06-15T23:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.41
251025,Barnards Hill Ln,2023-06-15T23:50:00.000+00:00,feeder,40.0,N Current (RMS),A,8.0
251025,Barnards Hill Ln,2023-06-15T23:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.2
251025,Barnards Hill Ln,2023-06-15T23:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.6
251025,Barnards Hill Ln,2023-06-15T23:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.5
251025,Barnards Hill Ln,2023-06-15T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
251025,Barnards Hill Ln,2023-06-15T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.09
251025,Barnards Hill Ln,2023-06-15T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.39
251025,Barnards Hill Ln,2023-06-15T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.42
251025,Barnards Hill Ln,2023-06-15T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.47
251025,Barnards Hill Ln,2023-06-15T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.96
251025,Barnards Hill Ln,2023-06-15T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,5.2
251025,Barnards Hill Ln,2023-06-15T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.1
251025,Barnards Hill Ln,2023-06-15T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.7
251025,Barnards Hill Ln,2023-06-15T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.6
251025,Barnards Hill Ln,2023-06-15T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
251025,Barnards Hill Ln,2023-06-15T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.54
251025,Barnards Hill Ln,2023-06-15T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.18
251025,Barnards Hill Ln,2023-06-15T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.57
251025,Barnards Hill Ln,2023-06-15T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.25
251025,Barnards Hill Ln,2023-06-15T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.26
251025,Barnards Hill Ln,2023-06-15T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,6.1
251025,Barnards Hill Ln,2023-06-15T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.7
251025,Barnards Hill Ln,2023-06-15T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.6
251025,Barnards Hill Ln,2023-06-15T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.4
251025,Barnards Hill Ln,2023-06-15T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
251025,Barnards Hill Ln,2023-06-15T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
251025,Barnards Hill Ln,2023-06-15T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
251025,Barnards Hill Ln,2023-06-15T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.59
251025,Barnards Hill Ln,2023-06-15T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.0
251025,Barnards Hill Ln,2023-06-15T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.57
251025,Barnards Hill Ln,2023-06-15T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,4.0
251025,Barnards Hill Ln,2023-06-15T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.7
251025,Barnards Hill Ln,2023-06-15T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.7
251025,Barnards Hill Ln,2023-06-15T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.5
251025,Barnards Hill Ln,2023-06-15T23:50:00.000+00:00,transformer,,Temperature,C,31.4
251025,Barnards Hill Ln,2023-06-15T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
251025,Barnards Hill Ln,2023-06-15T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.82
251025,Barnards Hill Ln,2023-06-15T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
251025,Barnards Hill Ln,2023-06-15T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
251025,Barnards Hill Ln,2023-06-15T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
251025,Barnards Hill Ln,2023-06-15T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.63
251025,Barnards Hill Ln,2023-06-15T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
251025,Barnards Hill Ln,2023-06-15T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
251025,Barnards Hill Ln,2023-06-15T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
251025,Barnards Hill Ln,2023-06-15T23:50:00.000+00:00,busbar,,L3 Active Power,kW,4.59
251025,Barnards Hill Ln,2023-06-15T23:50:00.000+00:00,busbar,,L2 Active Power,kW,5.24
251025,Barnards Hill Ln,2023-06-15T23:50:00.000+00:00,busbar,,L1 Active Power,kW,3.19
251025,Barnards Hill Ln,2023-06-15T23:50:00.000+00:00,busbar,,N Current (RMS),A,13.4
251025,Barnards Hill Ln,2023-06-15T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,20.0
251025,Barnards Hill Ln,2023-06-15T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,23.1
251025,Barnards Hill Ln,2023-06-15T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,15.8
251025,Barnards Hill Ln,2023-06-15T23:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.06
251025,Barnards Hill Ln,2023-06-15T23:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.17
251025,Barnards Hill Ln,2023-06-15T23:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.87
251025,Barnards Hill Ln,2023-06-15T23:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.97
251025,Barnards Hill Ln,2023-06-15T23:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.59
251025,Barnards Hill Ln,2023-06-15T23:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.66
251025,Barnards Hill Ln,2023-06-15T23:40:00.000+00:00,feeder,40.0,N Current (RMS),A,6.4
251025,Barnards Hill Ln,2023-06-15T23:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.5
251025,Barnards Hill Ln,2023-06-15T23:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.8
251025,Barnards Hill Ln,2023-06-15T23:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.2
251025,Barnards Hill Ln,2023-06-15T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.1
251025,Barnards Hill Ln,2023-06-15T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.06
251025,Barnards Hill Ln,2023-06-15T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
251025,Barnards Hill Ln,2023-06-15T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.58
251025,Barnards Hill Ln,2023-06-15T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.68
251025,Barnards Hill Ln,2023-06-15T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.96
251025,Barnards Hill Ln,2023-06-15T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,5.9
251025,Barnards Hill Ln,2023-06-15T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.8
251025,Barnards Hill Ln,2023-06-15T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.6
251025,Barnards Hill Ln,2023-06-15T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.8
251025,Barnards Hill Ln,2023-06-15T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
251025,Barnards Hill Ln,2023-06-15T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.53
251025,Barnards Hill Ln,2023-06-15T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.16
251025,Barnards Hill Ln,2023-06-15T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.56
251025,Barnards Hill Ln,2023-06-15T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.23
251025,Barnards Hill Ln,2023-06-15T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.25
251025,Barnards Hill Ln,2023-06-15T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,4.7
251025,Barnards Hill Ln,2023-06-15T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.7
251025,Barnards Hill Ln,2023-06-15T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.5
251025,Barnards Hill Ln,2023-06-15T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.3
251025,Barnards Hill Ln,2023-06-15T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.15
251025,Barnards Hill Ln,2023-06-15T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
251025,Barnards Hill Ln,2023-06-15T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
251025,Barnards Hill Ln,2023-06-15T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.62
251025,Barnards Hill Ln,2023-06-15T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.92
251025,Barnards Hill Ln,2023-06-15T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.63
251025,Barnards Hill Ln,2023-06-15T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,4.4
251025,Barnards Hill Ln,2023-06-15T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.8
251025,Barnards Hill Ln,2023-06-15T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.8
251025,Barnards Hill Ln,2023-06-15T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.5
251025,Barnards Hill Ln,2023-06-15T23:40:00.000+00:00,transformer,,Temperature,C,31.5
251025,Barnards Hill Ln,2023-06-15T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
251025,Barnards Hill Ln,2023-06-15T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.48
251025,Barnards Hill Ln,2023-06-15T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
251025,Barnards Hill Ln,2023-06-15T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.97
251025,Barnards Hill Ln,2023-06-15T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
251025,Barnards Hill Ln,2023-06-15T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.32
251025,Barnards Hill Ln,2023-06-15T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.17
251025,Barnards Hill Ln,2023-06-15T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
251025,Barnards Hill Ln,2023-06-15T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
251025,Barnards Hill Ln,2023-06-15T23:40:00.000+00:00,busbar,,L3 Active Power,kW,4.74
251025,Barnards Hill Ln,2023-06-15T23:40:00.000+00:00,busbar,,L2 Active Power,kW,5.42
251025,Barnards Hill Ln,2023-06-15T23:40:00.000+00:00,busbar,,L1 Active Power,kW,3.5
251025,Barnards Hill Ln,2023-06-15T23:40:00.000+00:00,busbar,,N Current (RMS),A,12.2
251025,Barnards Hill Ln,2023-06-15T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,20.4
251025,Barnards Hill Ln,2023-06-15T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,24.0
251025,Barnards Hill Ln,2023-06-15T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,16.9
251025,Barnards Hill Ln,2023-06-15T23:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.11
251025,Barnards Hill Ln,2023-06-15T23:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.2
251025,Barnards Hill Ln,2023-06-15T23:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.82
251025,Barnards Hill Ln,2023-06-15T23:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.17
251025,Barnards Hill Ln,2023-06-15T23:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.56
251025,Barnards Hill Ln,2023-06-15T23:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.72
251025,Barnards Hill Ln,2023-06-15T23:30:00.000+00:00,feeder,40.0,N Current (RMS),A,7.1
251025,Barnards Hill Ln,2023-06-15T23:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.3
251025,Barnards Hill Ln,2023-06-15T23:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.7
251025,Barnards Hill Ln,2023-06-15T23:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.4
251025,Barnards Hill Ln,2023-06-15T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
251025,Barnards Hill Ln,2023-06-15T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
251025,Barnards Hill Ln,2023-06-15T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
251025,Barnards Hill Ln,2023-06-15T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.63
251025,Barnards Hill Ln,2023-06-15T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.83
251025,Barnards Hill Ln,2023-06-15T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.12
251025,Barnards Hill Ln,2023-06-15T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,6.6
251025,Barnards Hill Ln,2023-06-15T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.9
251025,Barnards Hill Ln,2023-06-15T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.2
251025,Barnards Hill Ln,2023-06-15T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.3
251025,Barnards Hill Ln,2023-06-15T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
251025,Barnards Hill Ln,2023-06-15T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.53
251025,Barnards Hill Ln,2023-06-15T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.18
251025,Barnards Hill Ln,2023-06-15T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.64
251025,Barnards Hill Ln,2023-06-15T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.25
251025,Barnards Hill Ln,2023-06-15T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.26
251025,Barnards Hill Ln,2023-06-15T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,5.0
251025,Barnards Hill Ln,2023-06-15T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.9
251025,Barnards Hill Ln,2023-06-15T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.5
251025,Barnards Hill Ln,2023-06-15T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.4
251025,Barnards Hill Ln,2023-06-15T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.07
251025,Barnards Hill Ln,2023-06-15T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
251025,Barnards Hill Ln,2023-06-15T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
251025,Barnards Hill Ln,2023-06-15T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.51
251025,Barnards Hill Ln,2023-06-15T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.97
251025,Barnards Hill Ln,2023-06-15T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.68
251025,Barnards Hill Ln,2023-06-15T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,5.5
251025,Barnards Hill Ln,2023-06-15T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.3
251025,Barnards Hill Ln,2023-06-15T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.9
251025,Barnards Hill Ln,2023-06-15T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.6
251025,Barnards Hill Ln,2023-06-15T23:30:00.000+00:00,transformer,,Temperature,C,31.6
251025,Barnards Hill Ln,2023-06-15T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
251025,Barnards Hill Ln,2023-06-15T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.69
251025,Barnards Hill Ln,2023-06-15T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
251025,Barnards Hill Ln,2023-06-15T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.31
251025,Barnards Hill Ln,2023-06-15T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
251025,Barnards Hill Ln,2023-06-15T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.67
251025,Barnards Hill Ln,2023-06-15T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.11
251025,Barnards Hill Ln,2023-06-15T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
251025,Barnards Hill Ln,2023-06-15T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
251025,Barnards Hill Ln,2023-06-15T23:30:00.000+00:00,busbar,,L3 Active Power,kW,4.96
251025,Barnards Hill Ln,2023-06-15T23:30:00.000+00:00,busbar,,L2 Active Power,kW,5.6
251025,Barnards Hill Ln,2023-06-15T23:30:00.000+00:00,busbar,,L1 Active Power,kW,3.79
251025,Barnards Hill Ln,2023-06-15T23:30:00.000+00:00,busbar,,N Current (RMS),A,12.4
251025,Barnards Hill Ln,2023-06-15T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,21.2
251025,Barnards Hill Ln,2023-06-15T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,24.6
251025,Barnards Hill Ln,2023-06-15T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,17.8
251025,Barnards Hill Ln,2023-06-15T23:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.06
251025,Barnards Hill Ln,2023-06-15T23:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.38
251025,Barnards Hill Ln,2023-06-15T23:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.82
251025,Barnards Hill Ln,2023-06-15T23:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.4
251025,Barnards Hill Ln,2023-06-15T23:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.21
251025,Barnards Hill Ln,2023-06-15T23:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.52
251025,Barnards Hill Ln,2023-06-15T23:20:00.000+00:00,feeder,40.0,N Current (RMS),A,8.5
251025,Barnards Hill Ln,2023-06-15T23:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.6
251025,Barnards Hill Ln,2023-06-15T23:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.5
251025,Barnards Hill Ln,2023-06-15T23:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.6
251025,Barnards Hill Ln,2023-06-15T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
251025,Barnards Hill Ln,2023-06-15T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
251025,Barnards Hill Ln,2023-06-15T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
251025,Barnards Hill Ln,2023-06-15T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.53
251025,Barnards Hill Ln,2023-06-15T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.97
251025,Barnards Hill Ln,2023-06-15T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.98
251025,Barnards Hill Ln,2023-06-15T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,7.7
251025,Barnards Hill Ln,2023-06-15T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.6
251025,Barnards Hill Ln,2023-06-15T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.7
251025,Barnards Hill Ln,2023-06-15T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.1
251025,Barnards Hill Ln,2023-06-15T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
251025,Barnards Hill Ln,2023-06-15T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.51
251025,Barnards Hill Ln,2023-06-15T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.26
251025,Barnards Hill Ln,2023-06-15T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.6
251025,Barnards Hill Ln,2023-06-15T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.3
251025,Barnards Hill Ln,2023-06-15T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.31
251025,Barnards Hill Ln,2023-06-15T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,6.1
251025,Barnards Hill Ln,2023-06-15T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.7
251025,Barnards Hill Ln,2023-06-15T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.5
251025,Barnards Hill Ln,2023-06-15T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.8
251025,Barnards Hill Ln,2023-06-15T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
251025,Barnards Hill Ln,2023-06-15T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
251025,Barnards Hill Ln,2023-06-15T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
251025,Barnards Hill Ln,2023-06-15T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.49
251025,Barnards Hill Ln,2023-06-15T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.99
251025,Barnards Hill Ln,2023-06-15T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.86
251025,Barnards Hill Ln,2023-06-15T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,6.9
251025,Barnards Hill Ln,2023-06-15T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.2
251025,Barnards Hill Ln,2023-06-15T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.7
251025,Barnards Hill Ln,2023-06-15T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.0
251025,Barnards Hill Ln,2023-06-15T23:20:00.000+00:00,transformer,,Temperature,C,31.7
251025,Barnards Hill Ln,2023-06-15T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
251025,Barnards Hill Ln,2023-06-15T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.67
251025,Barnards Hill Ln,2023-06-15T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
251025,Barnards Hill Ln,2023-06-15T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
251025,Barnards Hill Ln,2023-06-15T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
251025,Barnards Hill Ln,2023-06-15T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.62
251025,Barnards Hill Ln,2023-06-15T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
251025,Barnards Hill Ln,2023-06-15T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
251025,Barnards Hill Ln,2023-06-15T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
251025,Barnards Hill Ln,2023-06-15T23:20:00.000+00:00,busbar,,L3 Active Power,kW,5.03
251025,Barnards Hill Ln,2023-06-15T23:20:00.000+00:00,busbar,,L2 Active Power,kW,5.47
251025,Barnards Hill Ln,2023-06-15T23:20:00.000+00:00,busbar,,L1 Active Power,kW,3.66
251025,Barnards Hill Ln,2023-06-15T23:20:00.000+00:00,busbar,,N Current (RMS),A,12.8
251025,Barnards Hill Ln,2023-06-15T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,21.7
251025,Barnards Hill Ln,2023-06-15T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,24.0
251025,Barnards Hill Ln,2023-06-15T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,17.3
251025,Barnards Hill Ln,2023-06-15T23:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.31
251025,Barnards Hill Ln,2023-06-15T23:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.28
251025,Barnards Hill Ln,2023-06-15T23:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.89
251025,Barnards Hill Ln,2023-06-15T23:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.89
251025,Barnards Hill Ln,2023-06-15T23:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.18
251025,Barnards Hill Ln,2023-06-15T23:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.44
251025,Barnards Hill Ln,2023-06-15T23:10:00.000+00:00,feeder,40.0,N Current (RMS),A,5.1
251025,Barnards Hill Ln,2023-06-15T23:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.3
251025,Barnards Hill Ln,2023-06-15T23:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.3
251025,Barnards Hill Ln,2023-06-15T23:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.5
251025,Barnards Hill Ln,2023-06-15T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.05
251025,Barnards Hill Ln,2023-06-15T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.2
251025,Barnards Hill Ln,2023-06-15T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
251025,Barnards Hill Ln,2023-06-15T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.5
