Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251025,Barnards Hill Ln,2023-06-15T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
251025,Barnards Hill Ln,2023-06-15T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
251025,Barnards Hill Ln,2023-06-15T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
251025,Barnards Hill Ln,2023-06-15T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.55
251025,Barnards Hill Ln,2023-06-15T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.04
251025,Barnards Hill Ln,2023-06-15T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.94
251025,Barnards Hill Ln,2023-06-15T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,4.4
251025,Barnards Hill Ln,2023-06-15T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.5
251025,Barnards Hill Ln,2023-06-15T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.7
251025,Barnards Hill Ln,2023-06-15T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.8
251025,Barnards Hill Ln,2023-06-15T21:40:00.000+00:00,transformer,,Temperature,C,32.7
251025,Barnards Hill Ln,2023-06-15T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
251025,Barnards Hill Ln,2023-06-15T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.41
251025,Barnards Hill Ln,2023-06-15T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
251025,Barnards Hill Ln,2023-06-15T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.29
251025,Barnards Hill Ln,2023-06-15T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
251025,Barnards Hill Ln,2023-06-15T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.82
251025,Barnards Hill Ln,2023-06-15T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
251025,Barnards Hill Ln,2023-06-15T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
251025,Barnards Hill Ln,2023-06-15T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
251025,Barnards Hill Ln,2023-06-15T21:40:00.000+00:00,busbar,,L3 Active Power,kW,5.4
251025,Barnards Hill Ln,2023-06-15T21:40:00.000+00:00,busbar,,L2 Active Power,kW,7.72
251025,Barnards Hill Ln,2023-06-15T21:40:00.000+00:00,busbar,,L1 Active Power,kW,5.29
251025,Barnards Hill Ln,2023-06-15T21:40:00.000+00:00,busbar,,N Current (RMS),A,17.6
251025,Barnards Hill Ln,2023-06-15T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,23.4
251025,Barnards Hill Ln,2023-06-15T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,32.8
251025,Barnards Hill Ln,2023-06-15T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,24.8
251025,Barnards Hill Ln,2023-06-15T21:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.06
251025,Barnards Hill Ln,2023-06-15T21:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.11
251025,Barnards Hill Ln,2023-06-15T21:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.97
251025,Barnards Hill Ln,2023-06-15T21:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.75
251025,Barnards Hill Ln,2023-06-15T21:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.78
251025,Barnards Hill Ln,2023-06-15T21:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.66
251025,Barnards Hill Ln,2023-06-15T21:30:00.000+00:00,feeder,40.0,N Current (RMS),A,8.5
251025,Barnards Hill Ln,2023-06-15T21:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.7
251025,Barnards Hill Ln,2023-06-15T21:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.5
251025,Barnards Hill Ln,2023-06-15T21:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.4
251025,Barnards Hill Ln,2023-06-15T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
251025,Barnards Hill Ln,2023-06-15T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.11
251025,Barnards Hill Ln,2023-06-15T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
251025,Barnards Hill Ln,2023-06-15T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.41
251025,Barnards Hill Ln,2023-06-15T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.39
251025,Barnards Hill Ln,2023-06-15T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.45
251025,Barnards Hill Ln,2023-06-15T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.4
251025,Barnards Hill Ln,2023-06-15T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.5
251025,Barnards Hill Ln,2023-06-15T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.7
251025,Barnards Hill Ln,2023-06-15T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.9
251025,Barnards Hill Ln,2023-06-15T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
251025,Barnards Hill Ln,2023-06-15T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.59
251025,Barnards Hill Ln,2023-06-15T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.23
251025,Barnards Hill Ln,2023-06-15T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.08
251025,Barnards Hill Ln,2023-06-15T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.2
251025,Barnards Hill Ln,2023-06-15T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.24
251025,Barnards Hill Ln,2023-06-15T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,5.3
251025,Barnards Hill Ln,2023-06-15T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.9
251025,Barnards Hill Ln,2023-06-15T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.7
251025,Barnards Hill Ln,2023-06-15T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.5
251025,Barnards Hill Ln,2023-06-15T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.08
251025,Barnards Hill Ln,2023-06-15T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
251025,Barnards Hill Ln,2023-06-15T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
251025,Barnards Hill Ln,2023-06-15T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.57
251025,Barnards Hill Ln,2023-06-15T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.27
251025,Barnards Hill Ln,2023-06-15T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.51
251025,Barnards Hill Ln,2023-06-15T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,6.9
251025,Barnards Hill Ln,2023-06-15T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.6
251025,Barnards Hill Ln,2023-06-15T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.7
251025,Barnards Hill Ln,2023-06-15T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.0
251025,Barnards Hill Ln,2023-06-15T21:30:00.000+00:00,transformer,,Temperature,C,32.8
251025,Barnards Hill Ln,2023-06-15T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
251025,Barnards Hill Ln,2023-06-15T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.88
251025,Barnards Hill Ln,2023-06-15T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
251025,Barnards Hill Ln,2023-06-15T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.89
251025,Barnards Hill Ln,2023-06-15T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
251025,Barnards Hill Ln,2023-06-15T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.26
251025,Barnards Hill Ln,2023-06-15T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
251025,Barnards Hill Ln,2023-06-15T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
251025,Barnards Hill Ln,2023-06-15T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
251025,Barnards Hill Ln,2023-06-15T21:30:00.000+00:00,busbar,,L3 Active Power,kW,5.82
251025,Barnards Hill Ln,2023-06-15T21:30:00.000+00:00,busbar,,L2 Active Power,kW,8.64
251025,Barnards Hill Ln,2023-06-15T21:30:00.000+00:00,busbar,,L1 Active Power,kW,4.86
251025,Barnards Hill Ln,2023-06-15T21:30:00.000+00:00,busbar,,N Current (RMS),A,20.2
251025,Barnards Hill Ln,2023-06-15T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,25.2
251025,Barnards Hill Ln,2023-06-15T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.1
251025,Barnards Hill Ln,2023-06-15T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,22.8
251025,Barnards Hill Ln,2023-06-15T21:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.08
251025,Barnards Hill Ln,2023-06-15T21:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.04
251025,Barnards Hill Ln,2023-06-15T21:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.76
251025,Barnards Hill Ln,2023-06-15T21:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.45
251025,Barnards Hill Ln,2023-06-15T21:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.36
251025,Barnards Hill Ln,2023-06-15T21:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.83
251025,Barnards Hill Ln,2023-06-15T21:20:00.000+00:00,feeder,40.0,N Current (RMS),A,10.5
251025,Barnards Hill Ln,2023-06-15T21:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.5
251025,Barnards Hill Ln,2023-06-15T21:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.6
251025,Barnards Hill Ln,2023-06-15T21:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.7
251025,Barnards Hill Ln,2023-06-15T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.51
251025,Barnards Hill Ln,2023-06-15T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.21
251025,Barnards Hill Ln,2023-06-15T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.67
251025,Barnards Hill Ln,2023-06-15T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.56
251025,Barnards Hill Ln,2023-06-15T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.92
251025,Barnards Hill Ln,2023-06-15T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.44
251025,Barnards Hill Ln,2023-06-15T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,11.4
251025,Barnards Hill Ln,2023-06-15T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.2
251025,Barnards Hill Ln,2023-06-15T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.0
251025,Barnards Hill Ln,2023-06-15T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.9
251025,Barnards Hill Ln,2023-06-15T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
251025,Barnards Hill Ln,2023-06-15T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.59
251025,Barnards Hill Ln,2023-06-15T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.22
251025,Barnards Hill Ln,2023-06-15T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.5
251025,Barnards Hill Ln,2023-06-15T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.34
251025,Barnards Hill Ln,2023-06-15T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.24
251025,Barnards Hill Ln,2023-06-15T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,6.7
251025,Barnards Hill Ln,2023-06-15T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.6
251025,Barnards Hill Ln,2023-06-15T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.0
251025,Barnards Hill Ln,2023-06-15T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.5
251025,Barnards Hill Ln,2023-06-15T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.24
251025,Barnards Hill Ln,2023-06-15T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
251025,Barnards Hill Ln,2023-06-15T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
251025,Barnards Hill Ln,2023-06-15T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.76
251025,Barnards Hill Ln,2023-06-15T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.32
251025,Barnards Hill Ln,2023-06-15T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.3
251025,Barnards Hill Ln,2023-06-15T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,9.7
251025,Barnards Hill Ln,2023-06-15T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.5
251025,Barnards Hill Ln,2023-06-15T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.5
251025,Barnards Hill Ln,2023-06-15T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.7
251025,Barnards Hill Ln,2023-06-15T21:20:00.000+00:00,transformer,,Temperature,C,32.9
251025,Barnards Hill Ln,2023-06-15T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
251025,Barnards Hill Ln,2023-06-15T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.74
251025,Barnards Hill Ln,2023-06-15T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
251025,Barnards Hill Ln,2023-06-15T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
251025,Barnards Hill Ln,2023-06-15T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
251025,Barnards Hill Ln,2023-06-15T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.17
251025,Barnards Hill Ln,2023-06-15T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
251025,Barnards Hill Ln,2023-06-15T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
251025,Barnards Hill Ln,2023-06-15T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
251025,Barnards Hill Ln,2023-06-15T21:20:00.000+00:00,busbar,,L3 Active Power,kW,6.28
251025,Barnards Hill Ln,2023-06-15T21:20:00.000+00:00,busbar,,L2 Active Power,kW,10.94
251025,Barnards Hill Ln,2023-06-15T21:20:00.000+00:00,busbar,,L1 Active Power,kW,5.81
251025,Barnards Hill Ln,2023-06-15T21:20:00.000+00:00,busbar,,N Current (RMS),A,25.9
251025,Barnards Hill Ln,2023-06-15T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,27.2
251025,Barnards Hill Ln,2023-06-15T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.4
251025,Barnards Hill Ln,2023-06-15T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,26.8
251025,Barnards Hill Ln,2023-06-15T21:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.28
251025,Barnards Hill Ln,2023-06-15T21:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.18
251025,Barnards Hill Ln,2023-06-15T21:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.83
251025,Barnards Hill Ln,2023-06-15T21:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.35
251025,Barnards Hill Ln,2023-06-15T21:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.93
251025,Barnards Hill Ln,2023-06-15T21:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.54
251025,Barnards Hill Ln,2023-06-15T21:10:00.000+00:00,feeder,40.0,N Current (RMS),A,7.1
251025,Barnards Hill Ln,2023-06-15T21:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.2
251025,Barnards Hill Ln,2023-06-15T21:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.2
251025,Barnards Hill Ln,2023-06-15T21:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.8
251025,Barnards Hill Ln,2023-06-15T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
251025,Barnards Hill Ln,2023-06-15T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.11
251025,Barnards Hill Ln,2023-06-15T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.61
251025,Barnards Hill Ln,2023-06-15T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.9
251025,Barnards Hill Ln,2023-06-15T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.17
251025,Barnards Hill Ln,2023-06-15T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.52
251025,Barnards Hill Ln,2023-06-15T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,11.6
251025,Barnards Hill Ln,2023-06-15T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.3
251025,Barnards Hill Ln,2023-06-15T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.5
251025,Barnards Hill Ln,2023-06-15T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.1
251025,Barnards Hill Ln,2023-06-15T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
251025,Barnards Hill Ln,2023-06-15T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.56
251025,Barnards Hill Ln,2023-06-15T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.27
251025,Barnards Hill Ln,2023-06-15T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.53
251025,Barnards Hill Ln,2023-06-15T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.52
251025,Barnards Hill Ln,2023-06-15T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.28
251025,Barnards Hill Ln,2023-06-15T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,6.4
251025,Barnards Hill Ln,2023-06-15T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.8
251025,Barnards Hill Ln,2023-06-15T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.3
251025,Barnards Hill Ln,2023-06-15T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.7
251025,Barnards Hill Ln,2023-06-15T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.12
251025,Barnards Hill Ln,2023-06-15T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
251025,Barnards Hill Ln,2023-06-15T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
251025,Barnards Hill Ln,2023-06-15T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.74
251025,Barnards Hill Ln,2023-06-15T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.38
251025,Barnards Hill Ln,2023-06-15T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.3
251025,Barnards Hill Ln,2023-06-15T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,9.5
251025,Barnards Hill Ln,2023-06-15T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.4
251025,Barnards Hill Ln,2023-06-15T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.2
251025,Barnards Hill Ln,2023-06-15T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.8
251025,Barnards Hill Ln,2023-06-15T21:10:00.000+00:00,transformer,,Temperature,C,33.0
251025,Barnards Hill Ln,2023-06-15T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
251025,Barnards Hill Ln,2023-06-15T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.28
251025,Barnards Hill Ln,2023-06-15T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
251025,Barnards Hill Ln,2023-06-15T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.33
251025,Barnards Hill Ln,2023-06-15T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
251025,Barnards Hill Ln,2023-06-15T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.83
251025,Barnards Hill Ln,2023-06-15T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
251025,Barnards Hill Ln,2023-06-15T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
251025,Barnards Hill Ln,2023-06-15T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
251025,Barnards Hill Ln,2023-06-15T21:10:00.000+00:00,busbar,,L3 Active Power,kW,6.52
251025,Barnards Hill Ln,2023-06-15T21:10:00.000+00:00,busbar,,L2 Active Power,kW,9.0
251025,Barnards Hill Ln,2023-06-15T21:10:00.000+00:00,busbar,,L1 Active Power,kW,6.64
251025,Barnards Hill Ln,2023-06-15T21:10:00.000+00:00,busbar,,N Current (RMS),A,20.1
251025,Barnards Hill Ln,2023-06-15T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,28.2
251025,Barnards Hill Ln,2023-06-15T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.9
251025,Barnards Hill Ln,2023-06-15T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,29.6
251025,Barnards Hill Ln,2023-06-15T21:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.03
251025,Barnards Hill Ln,2023-06-15T21:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.16
251025,Barnards Hill Ln,2023-06-15T21:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.84
251025,Barnards Hill Ln,2023-06-15T21:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.51
251025,Barnards Hill Ln,2023-06-15T21:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.88
251025,Barnards Hill Ln,2023-06-15T21:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.04
251025,Barnards Hill Ln,2023-06-15T21:00:00.000+00:00,feeder,40.0,N Current (RMS),A,7.0
251025,Barnards Hill Ln,2023-06-15T21:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.8
251025,Barnards Hill Ln,2023-06-15T21:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.0
251025,Barnards Hill Ln,2023-06-15T21:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.6
251025,Barnards Hill Ln,2023-06-15T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
251025,Barnards Hill Ln,2023-06-15T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
251025,Barnards Hill Ln,2023-06-15T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.32
251025,Barnards Hill Ln,2023-06-15T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.31
251025,Barnards Hill Ln,2023-06-15T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.86
251025,Barnards Hill Ln,2023-06-15T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.74
251025,Barnards Hill Ln,2023-06-15T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,10.7
251025,Barnards Hill Ln,2023-06-15T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.2
251025,Barnards Hill Ln,2023-06-15T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.6
251025,Barnards Hill Ln,2023-06-15T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.7
251025,Barnards Hill Ln,2023-06-15T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
251025,Barnards Hill Ln,2023-06-15T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.55
251025,Barnards Hill Ln,2023-06-15T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.18
251025,Barnards Hill Ln,2023-06-15T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.62
251025,Barnards Hill Ln,2023-06-15T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.52
251025,Barnards Hill Ln,2023-06-15T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.24
251025,Barnards Hill Ln,2023-06-15T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,6.9
251025,Barnards Hill Ln,2023-06-15T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.2
251025,Barnards Hill Ln,2023-06-15T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.2
251025,Barnards Hill Ln,2023-06-15T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.4
251025,Barnards Hill Ln,2023-06-15T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.08
251025,Barnards Hill Ln,2023-06-15T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
251025,Barnards Hill Ln,2023-06-15T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
251025,Barnards Hill Ln,2023-06-15T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.69
251025,Barnards Hill Ln,2023-06-15T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.93
251025,Barnards Hill Ln,2023-06-15T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.35
251025,Barnards Hill Ln,2023-06-15T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.1
251025,Barnards Hill Ln,2023-06-15T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.1
251025,Barnards Hill Ln,2023-06-15T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.4
251025,Barnards Hill Ln,2023-06-15T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.2
251025,Barnards Hill Ln,2023-06-15T21:00:00.000+00:00,transformer,,Temperature,C,33.1
251025,Barnards Hill Ln,2023-06-15T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
251025,Barnards Hill Ln,2023-06-15T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.2
251025,Barnards Hill Ln,2023-06-15T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
251025,Barnards Hill Ln,2023-06-15T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
251025,Barnards Hill Ln,2023-06-15T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
251025,Barnards Hill Ln,2023-06-15T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.65
251025,Barnards Hill Ln,2023-06-15T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
251025,Barnards Hill Ln,2023-06-15T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
251025,Barnards Hill Ln,2023-06-15T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
251025,Barnards Hill Ln,2023-06-15T21:00:00.000+00:00,busbar,,L3 Active Power,kW,7.12
251025,Barnards Hill Ln,2023-06-15T21:00:00.000+00:00,busbar,,L2 Active Power,kW,8.19
251025,Barnards Hill Ln,2023-06-15T21:00:00.000+00:00,busbar,,L1 Active Power,kW,6.38
251025,Barnards Hill Ln,2023-06-15T21:00:00.000+00:00,busbar,,N Current (RMS),A,19.3
251025,Barnards Hill Ln,2023-06-15T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,31.1
251025,Barnards Hill Ln,2023-06-15T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.1
251025,Barnards Hill Ln,2023-06-15T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,28.3
251025,Barnards Hill Ln,2023-06-15T20:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.06
251025,Barnards Hill Ln,2023-06-15T20:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.22
251025,Barnards Hill Ln,2023-06-15T20:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.82
251025,Barnards Hill Ln,2023-06-15T20:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.41
251025,Barnards Hill Ln,2023-06-15T20:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.41
251025,Barnards Hill Ln,2023-06-15T20:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.09
251025,Barnards Hill Ln,2023-06-15T20:50:00.000+00:00,feeder,40.0,N Current (RMS),A,7.0
251025,Barnards Hill Ln,2023-06-15T20:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.4
251025,Barnards Hill Ln,2023-06-15T20:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.6
251025,Barnards Hill Ln,2023-06-15T20:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.9
251025,Barnards Hill Ln,2023-06-15T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
251025,Barnards Hill Ln,2023-06-15T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
251025,Barnards Hill Ln,2023-06-15T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.22
251025,Barnards Hill Ln,2023-06-15T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.74
251025,Barnards Hill Ln,2023-06-15T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.91
251025,Barnards Hill Ln,2023-06-15T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.78
251025,Barnards Hill Ln,2023-06-15T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,12.0
251025,Barnards Hill Ln,2023-06-15T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.9
251025,Barnards Hill Ln,2023-06-15T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.4
251025,Barnards Hill Ln,2023-06-15T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.0
251025,Barnards Hill Ln,2023-06-15T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
251025,Barnards Hill Ln,2023-06-15T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.48
251025,Barnards Hill Ln,2023-06-15T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.19
251025,Barnards Hill Ln,2023-06-15T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.52
251025,Barnards Hill Ln,2023-06-15T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.15
251025,Barnards Hill Ln,2023-06-15T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.27
251025,Barnards Hill Ln,2023-06-15T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,19.8
251025,Barnards Hill Ln,2023-06-15T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.9
251025,Barnards Hill Ln,2023-06-15T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.6
251025,Barnards Hill Ln,2023-06-15T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.5
251025,Barnards Hill Ln,2023-06-15T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.14
251025,Barnards Hill Ln,2023-06-15T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
251025,Barnards Hill Ln,2023-06-15T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
251025,Barnards Hill Ln,2023-06-15T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.74
251025,Barnards Hill Ln,2023-06-15T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.95
251025,Barnards Hill Ln,2023-06-15T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.87
251025,Barnards Hill Ln,2023-06-15T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.0
251025,Barnards Hill Ln,2023-06-15T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.3
251025,Barnards Hill Ln,2023-06-15T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.7
251025,Barnards Hill Ln,2023-06-15T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.5
251025,Barnards Hill Ln,2023-06-15T20:50:00.000+00:00,transformer,,Temperature,C,33.2
251025,Barnards Hill Ln,2023-06-15T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
251025,Barnards Hill Ln,2023-06-15T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.55
251025,Barnards Hill Ln,2023-06-15T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
251025,Barnards Hill Ln,2023-06-15T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
251025,Barnards Hill Ln,2023-06-15T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
251025,Barnards Hill Ln,2023-06-15T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.85
251025,Barnards Hill Ln,2023-06-15T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
251025,Barnards Hill Ln,2023-06-15T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
251025,Barnards Hill Ln,2023-06-15T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
251025,Barnards Hill Ln,2023-06-15T20:50:00.000+00:00,busbar,,L3 Active Power,kW,6.41
251025,Barnards Hill Ln,2023-06-15T20:50:00.000+00:00,busbar,,L2 Active Power,kW,12.42
251025,Barnards Hill Ln,2023-06-15T20:50:00.000+00:00,busbar,,L1 Active Power,kW,7.01
251025,Barnards Hill Ln,2023-06-15T20:50:00.000+00:00,busbar,,N Current (RMS),A,33.4
251025,Barnards Hill Ln,2023-06-15T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,27.8
251025,Barnards Hill Ln,2023-06-15T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.1
251025,Barnards Hill Ln,2023-06-15T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,31.1
251025,Barnards Hill Ln,2023-06-15T20:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.18
251025,Barnards Hill Ln,2023-06-15T20:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.08
251025,Barnards Hill Ln,2023-06-15T20:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.8
251025,Barnards Hill Ln,2023-06-15T20:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.47
251025,Barnards Hill Ln,2023-06-15T20:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.12
251025,Barnards Hill Ln,2023-06-15T20:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.11
251025,Barnards Hill Ln,2023-06-15T20:40:00.000+00:00,feeder,40.0,N Current (RMS),A,8.4
251025,Barnards Hill Ln,2023-06-15T20:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.2
251025,Barnards Hill Ln,2023-06-15T20:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.9
251025,Barnards Hill Ln,2023-06-15T20:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.9
251025,Barnards Hill Ln,2023-06-15T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
251025,Barnards Hill Ln,2023-06-15T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
251025,Barnards Hill Ln,2023-06-15T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.23
251025,Barnards Hill Ln,2023-06-15T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.91
251025,Barnards Hill Ln,2023-06-15T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.56
251025,Barnards Hill Ln,2023-06-15T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.5
251025,Barnards Hill Ln,2023-06-15T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.9
251025,Barnards Hill Ln,2023-06-15T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.4
251025,Barnards Hill Ln,2023-06-15T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.4
251025,Barnards Hill Ln,2023-06-15T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.7
251025,Barnards Hill Ln,2023-06-15T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.36
251025,Barnards Hill Ln,2023-06-15T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.52
251025,Barnards Hill Ln,2023-06-15T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
251025,Barnards Hill Ln,2023-06-15T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.25
251025,Barnards Hill Ln,2023-06-15T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.38
251025,Barnards Hill Ln,2023-06-15T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.23
251025,Barnards Hill Ln,2023-06-15T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,5.5
251025,Barnards Hill Ln,2023-06-15T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.8
251025,Barnards Hill Ln,2023-06-15T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.8
251025,Barnards Hill Ln,2023-06-15T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.2
251025,Barnards Hill Ln,2023-06-15T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.14
251025,Barnards Hill Ln,2023-06-15T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
251025,Barnards Hill Ln,2023-06-15T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.58
251025,Barnards Hill Ln,2023-06-15T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.72
251025,Barnards Hill Ln,2023-06-15T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.07
251025,Barnards Hill Ln,2023-06-15T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.51
251025,Barnards Hill Ln,2023-06-15T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,6.8
251025,Barnards Hill Ln,2023-06-15T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.3
251025,Barnards Hill Ln,2023-06-15T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.1
251025,Barnards Hill Ln,2023-06-15T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.7
251025,Barnards Hill Ln,2023-06-15T20:40:00.000+00:00,transformer,,Temperature,C,33.3
251025,Barnards Hill Ln,2023-06-15T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
251025,Barnards Hill Ln,2023-06-15T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.67
251025,Barnards Hill Ln,2023-06-15T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
251025,Barnards Hill Ln,2023-06-15T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
251025,Barnards Hill Ln,2023-06-15T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
251025,Barnards Hill Ln,2023-06-15T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.9
251025,Barnards Hill Ln,2023-06-15T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
251025,Barnards Hill Ln,2023-06-15T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
251025,Barnards Hill Ln,2023-06-15T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
251025,Barnards Hill Ln,2023-06-15T20:40:00.000+00:00,busbar,,L3 Active Power,kW,6.35
251025,Barnards Hill Ln,2023-06-15T20:40:00.000+00:00,busbar,,L2 Active Power,kW,9.13
251025,Barnards Hill Ln,2023-06-15T20:40:00.000+00:00,busbar,,L1 Active Power,kW,5.35
251025,Barnards Hill Ln,2023-06-15T20:40:00.000+00:00,busbar,,N Current (RMS),A,22.8
251025,Barnards Hill Ln,2023-06-15T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,27.8
251025,Barnards Hill Ln,2023-06-15T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.2
251025,Barnards Hill Ln,2023-06-15T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,24.6
251025,Barnards Hill Ln,2023-06-15T20:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.42
251025,Barnards Hill Ln,2023-06-15T20:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.19
251025,Barnards Hill Ln,2023-06-15T20:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.93
251025,Barnards Hill Ln,2023-06-15T20:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.14
251025,Barnards Hill Ln,2023-06-15T20:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.91
251025,Barnards Hill Ln,2023-06-15T20:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.01
251025,Barnards Hill Ln,2023-06-15T20:30:00.000+00:00,feeder,40.0,N Current (RMS),A,7.6
251025,Barnards Hill Ln,2023-06-15T20:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.4
251025,Barnards Hill Ln,2023-06-15T20:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.1
251025,Barnards Hill Ln,2023-06-15T20:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.8
251025,Barnards Hill Ln,2023-06-15T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
251025,Barnards Hill Ln,2023-06-15T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.28
251025,Barnards Hill Ln,2023-06-15T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.32
251025,Barnards Hill Ln,2023-06-15T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.13
251025,Barnards Hill Ln,2023-06-15T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.69
251025,Barnards Hill Ln,2023-06-15T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.43
251025,Barnards Hill Ln,2023-06-15T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.6
251025,Barnards Hill Ln,2023-06-15T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.2
251025,Barnards Hill Ln,2023-06-15T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.0
251025,Barnards Hill Ln,2023-06-15T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.5
251025,Barnards Hill Ln,2023-06-15T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
251025,Barnards Hill Ln,2023-06-15T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.55
251025,Barnards Hill Ln,2023-06-15T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.16
251025,Barnards Hill Ln,2023-06-15T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.16
251025,Barnards Hill Ln,2023-06-15T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.29
251025,Barnards Hill Ln,2023-06-15T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.3
251025,Barnards Hill Ln,2023-06-15T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.4
251025,Barnards Hill Ln,2023-06-15T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.2
251025,Barnards Hill Ln,2023-06-15T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.7
251025,Barnards Hill Ln,2023-06-15T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.6
251025,Barnards Hill Ln,2023-06-15T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.12
251025,Barnards Hill Ln,2023-06-15T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
251025,Barnards Hill Ln,2023-06-15T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
251025,Barnards Hill Ln,2023-06-15T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.66
251025,Barnards Hill Ln,2023-06-15T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.6
251025,Barnards Hill Ln,2023-06-15T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.79
251025,Barnards Hill Ln,2023-06-15T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,7.2
251025,Barnards Hill Ln,2023-06-15T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.0
251025,Barnards Hill Ln,2023-06-15T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.4
251025,Barnards Hill Ln,2023-06-15T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.3
251025,Barnards Hill Ln,2023-06-15T20:30:00.000+00:00,transformer,,Temperature,C,33.3
251025,Barnards Hill Ln,2023-06-15T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
251025,Barnards Hill Ln,2023-06-15T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.48
251025,Barnards Hill Ln,2023-06-15T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
251025,Barnards Hill Ln,2023-06-15T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.26
251025,Barnards Hill Ln,2023-06-15T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
251025,Barnards Hill Ln,2023-06-15T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.83
251025,Barnards Hill Ln,2023-06-15T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
251025,Barnards Hill Ln,2023-06-15T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
251025,Barnards Hill Ln,2023-06-15T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
251025,Barnards Hill Ln,2023-06-15T20:30:00.000+00:00,busbar,,L3 Active Power,kW,7.1
251025,Barnards Hill Ln,2023-06-15T20:30:00.000+00:00,busbar,,L2 Active Power,kW,8.48
251025,Barnards Hill Ln,2023-06-15T20:30:00.000+00:00,busbar,,L1 Active Power,kW,4.54
251025,Barnards Hill Ln,2023-06-15T20:30:00.000+00:00,busbar,,N Current (RMS),A,21.7
251025,Barnards Hill Ln,2023-06-15T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,30.9
251025,Barnards Hill Ln,2023-06-15T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.5
251025,Barnards Hill Ln,2023-06-15T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,21.2
251025,Barnards Hill Ln,2023-06-15T20:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.41
251025,Barnards Hill Ln,2023-06-15T20:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.34
251025,Barnards Hill Ln,2023-06-15T20:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.88
251025,Barnards Hill Ln,2023-06-15T20:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.16
251025,Barnards Hill Ln,2023-06-15T20:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.96
251025,Barnards Hill Ln,2023-06-15T20:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.84
251025,Barnards Hill Ln,2023-06-15T20:20:00.000+00:00,feeder,40.0,N Current (RMS),A,7.1
251025,Barnards Hill Ln,2023-06-15T20:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.6
251025,Barnards Hill Ln,2023-06-15T20:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.1
251025,Barnards Hill Ln,2023-06-15T20:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.3
251025,Barnards Hill Ln,2023-06-15T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.17
251025,Barnards Hill Ln,2023-06-15T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
251025,Barnards Hill Ln,2023-06-15T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
251025,Barnards Hill Ln,2023-06-15T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.15
251025,Barnards Hill Ln,2023-06-15T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.52
251025,Barnards Hill Ln,2023-06-15T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.25
251025,Barnards Hill Ln,2023-06-15T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,10.3
251025,Barnards Hill Ln,2023-06-15T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.3
251025,Barnards Hill Ln,2023-06-15T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.6
251025,Barnards Hill Ln,2023-06-15T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.0
251025,Barnards Hill Ln,2023-06-15T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
251025,Barnards Hill Ln,2023-06-15T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.46
251025,Barnards Hill Ln,2023-06-15T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.19
251025,Barnards Hill Ln,2023-06-15T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.84
251025,Barnards Hill Ln,2023-06-15T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.35
251025,Barnards Hill Ln,2023-06-15T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.31
251025,Barnards Hill Ln,2023-06-15T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,24.4
251025,Barnards Hill Ln,2023-06-15T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.6
251025,Barnards Hill Ln,2023-06-15T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.2
251025,Barnards Hill Ln,2023-06-15T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.7
251025,Barnards Hill Ln,2023-06-15T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.12
251025,Barnards Hill Ln,2023-06-15T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
251025,Barnards Hill Ln,2023-06-15T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.61
251025,Barnards Hill Ln,2023-06-15T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.68
251025,Barnards Hill Ln,2023-06-15T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.63
251025,Barnards Hill Ln,2023-06-15T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.71
251025,Barnards Hill Ln,2023-06-15T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.0
251025,Barnards Hill Ln,2023-06-15T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.0
251025,Barnards Hill Ln,2023-06-15T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.0
251025,Barnards Hill Ln,2023-06-15T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.1
251025,Barnards Hill Ln,2023-06-15T20:20:00.000+00:00,transformer,,Temperature,C,33.4
251025,Barnards Hill Ln,2023-06-15T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
251025,Barnards Hill Ln,2023-06-15T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.62
251025,Barnards Hill Ln,2023-06-15T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
251025,Barnards Hill Ln,2023-06-15T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.4
251025,Barnards Hill Ln,2023-06-15T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
251025,Barnards Hill Ln,2023-06-15T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.86
251025,Barnards Hill Ln,2023-06-15T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
251025,Barnards Hill Ln,2023-06-15T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
251025,Barnards Hill Ln,2023-06-15T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
251025,Barnards Hill Ln,2023-06-15T20:20:00.000+00:00,busbar,,L3 Active Power,kW,7.83
251025,Barnards Hill Ln,2023-06-15T20:20:00.000+00:00,busbar,,L2 Active Power,kW,14.47
251025,Barnards Hill Ln,2023-06-15T20:20:00.000+00:00,busbar,,L1 Active Power,kW,4.11
251025,Barnards Hill Ln,2023-06-15T20:20:00.000+00:00,busbar,,N Current (RMS),A,42.9
251025,Barnards Hill Ln,2023-06-15T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.8
251025,Barnards Hill Ln,2023-06-15T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.4
251025,Barnards Hill Ln,2023-06-15T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,19.8
251025,Barnards Hill Ln,2023-06-15T20:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.5
251025,Barnards Hill Ln,2023-06-15T20:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.13
251025,Barnards Hill Ln,2023-06-15T20:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.86
251025,Barnards Hill Ln,2023-06-15T20:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.95
251025,Barnards Hill Ln,2023-06-15T20:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.81
251025,Barnards Hill Ln,2023-06-15T20:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.71
251025,Barnards Hill Ln,2023-06-15T20:10:00.000+00:00,feeder,40.0,N Current (RMS),A,7.6
251025,Barnards Hill Ln,2023-06-15T20:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.0
251025,Barnards Hill Ln,2023-06-15T20:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.7
251025,Barnards Hill Ln,2023-06-15T20:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.3
251025,Barnards Hill Ln,2023-06-15T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
251025,Barnards Hill Ln,2023-06-15T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.18
251025,Barnards Hill Ln,2023-06-15T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
251025,Barnards Hill Ln,2023-06-15T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.87
251025,Barnards Hill Ln,2023-06-15T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.86
251025,Barnards Hill Ln,2023-06-15T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.19
251025,Barnards Hill Ln,2023-06-15T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,15.6
251025,Barnards Hill Ln,2023-06-15T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.2
251025,Barnards Hill Ln,2023-06-15T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.0
251025,Barnards Hill Ln,2023-06-15T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.8
251025,Barnards Hill Ln,2023-06-15T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
251025,Barnards Hill Ln,2023-06-15T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.49
251025,Barnards Hill Ln,2023-06-15T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.13
251025,Barnards Hill Ln,2023-06-15T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.28
251025,Barnards Hill Ln,2023-06-15T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.31
251025,Barnards Hill Ln,2023-06-15T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.24
251025,Barnards Hill Ln,2023-06-15T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.9
251025,Barnards Hill Ln,2023-06-15T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.0
251025,Barnards Hill Ln,2023-06-15T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.0
251025,Barnards Hill Ln,2023-06-15T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.3
251025,Barnards Hill Ln,2023-06-15T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.07
251025,Barnards Hill Ln,2023-06-15T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.79
251025,Barnards Hill Ln,2023-06-15T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
251025,Barnards Hill Ln,2023-06-15T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.62
251025,Barnards Hill Ln,2023-06-15T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.81
251025,Barnards Hill Ln,2023-06-15T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.88
251025,Barnards Hill Ln,2023-06-15T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.9
251025,Barnards Hill Ln,2023-06-15T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.7
251025,Barnards Hill Ln,2023-06-15T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.4
251025,Barnards Hill Ln,2023-06-15T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.5
251025,Barnards Hill Ln,2023-06-15T20:10:00.000+00:00,transformer,,Temperature,C,33.5
251025,Barnards Hill Ln,2023-06-15T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
251025,Barnards Hill Ln,2023-06-15T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.13
251025,Barnards Hill Ln,2023-06-15T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
251025,Barnards Hill Ln,2023-06-15T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.81
