Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251025,Barnards Hill Ln,2023-06-15T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
251025,Barnards Hill Ln,2023-06-15T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.31
251025,Barnards Hill Ln,2023-06-15T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
251025,Barnards Hill Ln,2023-06-15T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
251025,Barnards Hill Ln,2023-06-15T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
251025,Barnards Hill Ln,2023-06-15T20:10:00.000+00:00,busbar,,L3 Active Power,kW,5.72
251025,Barnards Hill Ln,2023-06-15T20:10:00.000+00:00,busbar,,L2 Active Power,kW,14.79
251025,Barnards Hill Ln,2023-06-15T20:10:00.000+00:00,busbar,,L1 Active Power,kW,6.01
251025,Barnards Hill Ln,2023-06-15T20:10:00.000+00:00,busbar,,N Current (RMS),A,39.0
251025,Barnards Hill Ln,2023-06-15T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,25.0
251025,Barnards Hill Ln,2023-06-15T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.5
251025,Barnards Hill Ln,2023-06-15T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,27.7
251025,Barnards Hill Ln,2023-06-15T20:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.31
251025,Barnards Hill Ln,2023-06-15T20:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.29
251025,Barnards Hill Ln,2023-06-15T20:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.76
251025,Barnards Hill Ln,2023-06-15T20:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.48
251025,Barnards Hill Ln,2023-06-15T20:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.85
251025,Barnards Hill Ln,2023-06-15T20:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.01
251025,Barnards Hill Ln,2023-06-15T20:00:00.000+00:00,feeder,40.0,N Current (RMS),A,10.5
251025,Barnards Hill Ln,2023-06-15T20:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.9
251025,Barnards Hill Ln,2023-06-15T20:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.0
251025,Barnards Hill Ln,2023-06-15T20:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.5
251025,Barnards Hill Ln,2023-06-15T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.13
251025,Barnards Hill Ln,2023-06-15T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
251025,Barnards Hill Ln,2023-06-15T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.4
251025,Barnards Hill Ln,2023-06-15T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.7
251025,Barnards Hill Ln,2023-06-15T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.03
251025,Barnards Hill Ln,2023-06-15T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.44
251025,Barnards Hill Ln,2023-06-15T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,12.8
251025,Barnards Hill Ln,2023-06-15T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.5
251025,Barnards Hill Ln,2023-06-15T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.5
251025,Barnards Hill Ln,2023-06-15T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.6
251025,Barnards Hill Ln,2023-06-15T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.17
251025,Barnards Hill Ln,2023-06-15T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.56
251025,Barnards Hill Ln,2023-06-15T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.14
251025,Barnards Hill Ln,2023-06-15T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.43
251025,Barnards Hill Ln,2023-06-15T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.37
251025,Barnards Hill Ln,2023-06-15T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.2
251025,Barnards Hill Ln,2023-06-15T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,7.1
251025,Barnards Hill Ln,2023-06-15T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.7
251025,Barnards Hill Ln,2023-06-15T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.9
251025,Barnards Hill Ln,2023-06-15T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.2
251025,Barnards Hill Ln,2023-06-15T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.13
251025,Barnards Hill Ln,2023-06-15T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
251025,Barnards Hill Ln,2023-06-15T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
251025,Barnards Hill Ln,2023-06-15T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.66
251025,Barnards Hill Ln,2023-06-15T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.8
251025,Barnards Hill Ln,2023-06-15T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.5
251025,Barnards Hill Ln,2023-06-15T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.8
251025,Barnards Hill Ln,2023-06-15T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.0
251025,Barnards Hill Ln,2023-06-15T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.1
251025,Barnards Hill Ln,2023-06-15T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.3
251025,Barnards Hill Ln,2023-06-15T20:00:00.000+00:00,transformer,,Temperature,C,33.6
251025,Barnards Hill Ln,2023-06-15T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
251025,Barnards Hill Ln,2023-06-15T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.33
251025,Barnards Hill Ln,2023-06-15T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
251025,Barnards Hill Ln,2023-06-15T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.15
251025,Barnards Hill Ln,2023-06-15T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
251025,Barnards Hill Ln,2023-06-15T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.59
251025,Barnards Hill Ln,2023-06-15T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
251025,Barnards Hill Ln,2023-06-15T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
251025,Barnards Hill Ln,2023-06-15T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
251025,Barnards Hill Ln,2023-06-15T20:00:00.000+00:00,busbar,,L3 Active Power,kW,7.27
251025,Barnards Hill Ln,2023-06-15T20:00:00.000+00:00,busbar,,L2 Active Power,kW,12.05
251025,Barnards Hill Ln,2023-06-15T20:00:00.000+00:00,busbar,,L1 Active Power,kW,6.16
251025,Barnards Hill Ln,2023-06-15T20:00:00.000+00:00,busbar,,N Current (RMS),A,25.9
251025,Barnards Hill Ln,2023-06-15T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,31.6
251025,Barnards Hill Ln,2023-06-15T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.1
251025,Barnards Hill Ln,2023-06-15T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,27.3
251025,Barnards Hill Ln,2023-06-15T19:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.34
251025,Barnards Hill Ln,2023-06-15T19:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
251025,Barnards Hill Ln,2023-06-15T19:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.82
251025,Barnards Hill Ln,2023-06-15T19:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.59
251025,Barnards Hill Ln,2023-06-15T19:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.21
251025,Barnards Hill Ln,2023-06-15T19:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.94
251025,Barnards Hill Ln,2023-06-15T19:50:00.000+00:00,feeder,40.0,N Current (RMS),A,11.2
251025,Barnards Hill Ln,2023-06-15T19:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.6
251025,Barnards Hill Ln,2023-06-15T19:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.4
251025,Barnards Hill Ln,2023-06-15T19:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.8
251025,Barnards Hill Ln,2023-06-15T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
251025,Barnards Hill Ln,2023-06-15T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
251025,Barnards Hill Ln,2023-06-15T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
251025,Barnards Hill Ln,2023-06-15T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.3
251025,Barnards Hill Ln,2023-06-15T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.86
251025,Barnards Hill Ln,2023-06-15T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.44
251025,Barnards Hill Ln,2023-06-15T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.4
251025,Barnards Hill Ln,2023-06-15T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.0
251025,Barnards Hill Ln,2023-06-15T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.6
251025,Barnards Hill Ln,2023-06-15T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.6
251025,Barnards Hill Ln,2023-06-15T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
251025,Barnards Hill Ln,2023-06-15T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.59
251025,Barnards Hill Ln,2023-06-15T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
251025,Barnards Hill Ln,2023-06-15T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.19
251025,Barnards Hill Ln,2023-06-15T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.36
251025,Barnards Hill Ln,2023-06-15T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.16
251025,Barnards Hill Ln,2023-06-15T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,5.2
251025,Barnards Hill Ln,2023-06-15T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.6
251025,Barnards Hill Ln,2023-06-15T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.0
251025,Barnards Hill Ln,2023-06-15T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.9
251025,Barnards Hill Ln,2023-06-15T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.23
251025,Barnards Hill Ln,2023-06-15T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
251025,Barnards Hill Ln,2023-06-15T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
251025,Barnards Hill Ln,2023-06-15T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.76
251025,Barnards Hill Ln,2023-06-15T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.0
251025,Barnards Hill Ln,2023-06-15T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.82
251025,Barnards Hill Ln,2023-06-15T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.6
251025,Barnards Hill Ln,2023-06-15T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.5
251025,Barnards Hill Ln,2023-06-15T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.1
251025,Barnards Hill Ln,2023-06-15T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.1
251025,Barnards Hill Ln,2023-06-15T19:50:00.000+00:00,transformer,,Temperature,C,33.7
251025,Barnards Hill Ln,2023-06-15T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
251025,Barnards Hill Ln,2023-06-15T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.46
251025,Barnards Hill Ln,2023-06-15T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
251025,Barnards Hill Ln,2023-06-15T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
251025,Barnards Hill Ln,2023-06-15T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
251025,Barnards Hill Ln,2023-06-15T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.91
251025,Barnards Hill Ln,2023-06-15T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
251025,Barnards Hill Ln,2023-06-15T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
251025,Barnards Hill Ln,2023-06-15T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
251025,Barnards Hill Ln,2023-06-15T19:50:00.000+00:00,busbar,,L3 Active Power,kW,7.83
251025,Barnards Hill Ln,2023-06-15T19:50:00.000+00:00,busbar,,L2 Active Power,kW,11.44
251025,Barnards Hill Ln,2023-06-15T19:50:00.000+00:00,busbar,,L1 Active Power,kW,6.36
251025,Barnards Hill Ln,2023-06-15T19:50:00.000+00:00,busbar,,N Current (RMS),A,23.3
251025,Barnards Hill Ln,2023-06-15T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,33.8
251025,Barnards Hill Ln,2023-06-15T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.5
251025,Barnards Hill Ln,2023-06-15T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,29.2
251025,Barnards Hill Ln,2023-06-15T19:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.64
251025,Barnards Hill Ln,2023-06-15T19:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.04
251025,Barnards Hill Ln,2023-06-15T19:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.8
251025,Barnards Hill Ln,2023-06-15T19:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.12
251025,Barnards Hill Ln,2023-06-15T19:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.78
251025,Barnards Hill Ln,2023-06-15T19:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.0
251025,Barnards Hill Ln,2023-06-15T19:40:00.000+00:00,feeder,40.0,N Current (RMS),A,8.3
251025,Barnards Hill Ln,2023-06-15T19:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.1
251025,Barnards Hill Ln,2023-06-15T19:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.0
251025,Barnards Hill Ln,2023-06-15T19:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.9
251025,Barnards Hill Ln,2023-06-15T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
251025,Barnards Hill Ln,2023-06-15T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
251025,Barnards Hill Ln,2023-06-15T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
251025,Barnards Hill Ln,2023-06-15T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.85
251025,Barnards Hill Ln,2023-06-15T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.9
251025,Barnards Hill Ln,2023-06-15T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.29
251025,Barnards Hill Ln,2023-06-15T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,10.8
251025,Barnards Hill Ln,2023-06-15T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.2
251025,Barnards Hill Ln,2023-06-15T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.2
251025,Barnards Hill Ln,2023-06-15T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.1
251025,Barnards Hill Ln,2023-06-15T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.16
251025,Barnards Hill Ln,2023-06-15T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.64
251025,Barnards Hill Ln,2023-06-15T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.13
251025,Barnards Hill Ln,2023-06-15T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.43
251025,Barnards Hill Ln,2023-06-15T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.2
251025,Barnards Hill Ln,2023-06-15T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.2
251025,Barnards Hill Ln,2023-06-15T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,7.7
251025,Barnards Hill Ln,2023-06-15T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.2
251025,Barnards Hill Ln,2023-06-15T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.0
251025,Barnards Hill Ln,2023-06-15T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.2
251025,Barnards Hill Ln,2023-06-15T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.08
251025,Barnards Hill Ln,2023-06-15T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
251025,Barnards Hill Ln,2023-06-15T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
251025,Barnards Hill Ln,2023-06-15T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.66
251025,Barnards Hill Ln,2023-06-15T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.05
251025,Barnards Hill Ln,2023-06-15T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.69
251025,Barnards Hill Ln,2023-06-15T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.6
251025,Barnards Hill Ln,2023-06-15T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.9
251025,Barnards Hill Ln,2023-06-15T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.2
251025,Barnards Hill Ln,2023-06-15T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.7
251025,Barnards Hill Ln,2023-06-15T19:40:00.000+00:00,transformer,,Temperature,C,33.8
251025,Barnards Hill Ln,2023-06-15T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
251025,Barnards Hill Ln,2023-06-15T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.09
251025,Barnards Hill Ln,2023-06-15T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
251025,Barnards Hill Ln,2023-06-15T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.83
251025,Barnards Hill Ln,2023-06-15T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
251025,Barnards Hill Ln,2023-06-15T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.6
251025,Barnards Hill Ln,2023-06-15T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
251025,Barnards Hill Ln,2023-06-15T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
251025,Barnards Hill Ln,2023-06-15T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
251025,Barnards Hill Ln,2023-06-15T19:40:00.000+00:00,busbar,,L3 Active Power,kW,7.06
251025,Barnards Hill Ln,2023-06-15T19:40:00.000+00:00,busbar,,L2 Active Power,kW,11.93
251025,Barnards Hill Ln,2023-06-15T19:40:00.000+00:00,busbar,,L1 Active Power,kW,6.17
251025,Barnards Hill Ln,2023-06-15T19:40:00.000+00:00,busbar,,N Current (RMS),A,26.9
251025,Barnards Hill Ln,2023-06-15T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.7
251025,Barnards Hill Ln,2023-06-15T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.6
251025,Barnards Hill Ln,2023-06-15T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,27.6
251025,Barnards Hill Ln,2023-06-15T19:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.36
251025,Barnards Hill Ln,2023-06-15T19:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.06
251025,Barnards Hill Ln,2023-06-15T19:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.9
251025,Barnards Hill Ln,2023-06-15T19:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.76
251025,Barnards Hill Ln,2023-06-15T19:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.29
251025,Barnards Hill Ln,2023-06-15T19:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.53
251025,Barnards Hill Ln,2023-06-15T19:30:00.000+00:00,feeder,40.0,N Current (RMS),A,9.1
251025,Barnards Hill Ln,2023-06-15T19:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.6
251025,Barnards Hill Ln,2023-06-15T19:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.1
251025,Barnards Hill Ln,2023-06-15T19:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.2
251025,Barnards Hill Ln,2023-06-15T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.08
251025,Barnards Hill Ln,2023-06-15T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.09
251025,Barnards Hill Ln,2023-06-15T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
251025,Barnards Hill Ln,2023-06-15T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.8
251025,Barnards Hill Ln,2023-06-15T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.93
251025,Barnards Hill Ln,2023-06-15T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.41
251025,Barnards Hill Ln,2023-06-15T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,12.3
251025,Barnards Hill Ln,2023-06-15T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.3
251025,Barnards Hill Ln,2023-06-15T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.6
251025,Barnards Hill Ln,2023-06-15T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.4
251025,Barnards Hill Ln,2023-06-15T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.09
251025,Barnards Hill Ln,2023-06-15T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.65
251025,Barnards Hill Ln,2023-06-15T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
251025,Barnards Hill Ln,2023-06-15T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.76
251025,Barnards Hill Ln,2023-06-15T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.09
251025,Barnards Hill Ln,2023-06-15T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.09
251025,Barnards Hill Ln,2023-06-15T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,9.0
251025,Barnards Hill Ln,2023-06-15T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.4
251025,Barnards Hill Ln,2023-06-15T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.9
251025,Barnards Hill Ln,2023-06-15T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
251025,Barnards Hill Ln,2023-06-15T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.08
251025,Barnards Hill Ln,2023-06-15T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
251025,Barnards Hill Ln,2023-06-15T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
251025,Barnards Hill Ln,2023-06-15T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.69
251025,Barnards Hill Ln,2023-06-15T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.85
251025,Barnards Hill Ln,2023-06-15T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.62
251025,Barnards Hill Ln,2023-06-15T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.4
251025,Barnards Hill Ln,2023-06-15T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.1
251025,Barnards Hill Ln,2023-06-15T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.5
251025,Barnards Hill Ln,2023-06-15T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.5
251025,Barnards Hill Ln,2023-06-15T19:30:00.000+00:00,transformer,,Temperature,C,33.9
251025,Barnards Hill Ln,2023-06-15T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
251025,Barnards Hill Ln,2023-06-15T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.88
251025,Barnards Hill Ln,2023-06-15T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
251025,Barnards Hill Ln,2023-06-15T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
251025,Barnards Hill Ln,2023-06-15T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
251025,Barnards Hill Ln,2023-06-15T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.39
251025,Barnards Hill Ln,2023-06-15T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
251025,Barnards Hill Ln,2023-06-15T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
251025,Barnards Hill Ln,2023-06-15T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
251025,Barnards Hill Ln,2023-06-15T19:30:00.000+00:00,busbar,,L3 Active Power,kW,8.01
251025,Barnards Hill Ln,2023-06-15T19:30:00.000+00:00,busbar,,L2 Active Power,kW,11.15
251025,Barnards Hill Ln,2023-06-15T19:30:00.000+00:00,busbar,,L1 Active Power,kW,4.65
251025,Barnards Hill Ln,2023-06-15T19:30:00.000+00:00,busbar,,N Current (RMS),A,30.1
251025,Barnards Hill Ln,2023-06-15T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,35.0
251025,Barnards Hill Ln,2023-06-15T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.9
251025,Barnards Hill Ln,2023-06-15T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,22.0
251025,Barnards Hill Ln,2023-06-15T19:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.19
251025,Barnards Hill Ln,2023-06-15T19:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.28
251025,Barnards Hill Ln,2023-06-15T19:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.85
251025,Barnards Hill Ln,2023-06-15T19:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.19
251025,Barnards Hill Ln,2023-06-15T19:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.95
251025,Barnards Hill Ln,2023-06-15T19:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.67
251025,Barnards Hill Ln,2023-06-15T19:20:00.000+00:00,feeder,40.0,N Current (RMS),A,10.3
251025,Barnards Hill Ln,2023-06-15T19:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.7
251025,Barnards Hill Ln,2023-06-15T19:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.0
251025,Barnards Hill Ln,2023-06-15T19:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.6
251025,Barnards Hill Ln,2023-06-15T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.15
251025,Barnards Hill Ln,2023-06-15T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.05
251025,Barnards Hill Ln,2023-06-15T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.45
251025,Barnards Hill Ln,2023-06-15T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.06
251025,Barnards Hill Ln,2023-06-15T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.21
251025,Barnards Hill Ln,2023-06-15T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.34
251025,Barnards Hill Ln,2023-06-15T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,13.2
251025,Barnards Hill Ln,2023-06-15T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.7
251025,Barnards Hill Ln,2023-06-15T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.8
251025,Barnards Hill Ln,2023-06-15T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.2
251025,Barnards Hill Ln,2023-06-15T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.14
251025,Barnards Hill Ln,2023-06-15T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.56
251025,Barnards Hill Ln,2023-06-15T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
251025,Barnards Hill Ln,2023-06-15T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.4
251025,Barnards Hill Ln,2023-06-15T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.68
251025,Barnards Hill Ln,2023-06-15T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.07
251025,Barnards Hill Ln,2023-06-15T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,10.0
251025,Barnards Hill Ln,2023-06-15T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.4
251025,Barnards Hill Ln,2023-06-15T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.1
251025,Barnards Hill Ln,2023-06-15T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
251025,Barnards Hill Ln,2023-06-15T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.23
251025,Barnards Hill Ln,2023-06-15T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.16
251025,Barnards Hill Ln,2023-06-15T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
251025,Barnards Hill Ln,2023-06-15T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.82
251025,Barnards Hill Ln,2023-06-15T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.1
251025,Barnards Hill Ln,2023-06-15T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.6
251025,Barnards Hill Ln,2023-06-15T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.5
251025,Barnards Hill Ln,2023-06-15T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.7
251025,Barnards Hill Ln,2023-06-15T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.8
251025,Barnards Hill Ln,2023-06-15T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.5
251025,Barnards Hill Ln,2023-06-15T19:20:00.000+00:00,transformer,,Temperature,C,33.9
251025,Barnards Hill Ln,2023-06-15T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
251025,Barnards Hill Ln,2023-06-15T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.82
251025,Barnards Hill Ln,2023-06-15T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
251025,Barnards Hill Ln,2023-06-15T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.68
251025,Barnards Hill Ln,2023-06-15T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
251025,Barnards Hill Ln,2023-06-15T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.27
251025,Barnards Hill Ln,2023-06-15T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.02
251025,Barnards Hill Ln,2023-06-15T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
251025,Barnards Hill Ln,2023-06-15T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
251025,Barnards Hill Ln,2023-06-15T19:20:00.000+00:00,busbar,,L3 Active Power,kW,7.47
251025,Barnards Hill Ln,2023-06-15T19:20:00.000+00:00,busbar,,L2 Active Power,kW,13.95
251025,Barnards Hill Ln,2023-06-15T19:20:00.000+00:00,busbar,,L1 Active Power,kW,5.68
251025,Barnards Hill Ln,2023-06-15T19:20:00.000+00:00,busbar,,N Current (RMS),A,34.2
251025,Barnards Hill Ln,2023-06-15T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,32.8
251025,Barnards Hill Ln,2023-06-15T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.0
251025,Barnards Hill Ln,2023-06-15T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,26.0
251025,Barnards Hill Ln,2023-06-15T19:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.33
251025,Barnards Hill Ln,2023-06-15T19:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.08
251025,Barnards Hill Ln,2023-06-15T19:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.84
251025,Barnards Hill Ln,2023-06-15T19:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.14
251025,Barnards Hill Ln,2023-06-15T19:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.71
251025,Barnards Hill Ln,2023-06-15T19:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.96
251025,Barnards Hill Ln,2023-06-15T19:10:00.000+00:00,feeder,40.0,N Current (RMS),A,9.0
251025,Barnards Hill Ln,2023-06-15T19:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.6
251025,Barnards Hill Ln,2023-06-15T19:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.1
251025,Barnards Hill Ln,2023-06-15T19:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.3
251025,Barnards Hill Ln,2023-06-15T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.15
251025,Barnards Hill Ln,2023-06-15T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.14
251025,Barnards Hill Ln,2023-06-15T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
251025,Barnards Hill Ln,2023-06-15T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.39
251025,Barnards Hill Ln,2023-06-15T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.15
251025,Barnards Hill Ln,2023-06-15T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.15
251025,Barnards Hill Ln,2023-06-15T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,13.5
251025,Barnards Hill Ln,2023-06-15T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.0
251025,Barnards Hill Ln,2023-06-15T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.6
251025,Barnards Hill Ln,2023-06-15T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.7
251025,Barnards Hill Ln,2023-06-15T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.13
251025,Barnards Hill Ln,2023-06-15T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.57
251025,Barnards Hill Ln,2023-06-15T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.14
251025,Barnards Hill Ln,2023-06-15T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.79
251025,Barnards Hill Ln,2023-06-15T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
251025,Barnards Hill Ln,2023-06-15T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.15
251025,Barnards Hill Ln,2023-06-15T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.6
251025,Barnards Hill Ln,2023-06-15T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.6
251025,Barnards Hill Ln,2023-06-15T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.6
251025,Barnards Hill Ln,2023-06-15T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.1
251025,Barnards Hill Ln,2023-06-15T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.19
251025,Barnards Hill Ln,2023-06-15T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.18
251025,Barnards Hill Ln,2023-06-15T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
251025,Barnards Hill Ln,2023-06-15T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.74
251025,Barnards Hill Ln,2023-06-15T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.19
251025,Barnards Hill Ln,2023-06-15T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.67
251025,Barnards Hill Ln,2023-06-15T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,8.4
251025,Barnards Hill Ln,2023-06-15T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.4
251025,Barnards Hill Ln,2023-06-15T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.4
251025,Barnards Hill Ln,2023-06-15T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.6
251025,Barnards Hill Ln,2023-06-15T19:10:00.000+00:00,transformer,,Temperature,C,34.0
251025,Barnards Hill Ln,2023-06-15T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
251025,Barnards Hill Ln,2023-06-15T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.91
251025,Barnards Hill Ln,2023-06-15T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
251025,Barnards Hill Ln,2023-06-15T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.74
251025,Barnards Hill Ln,2023-06-15T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
251025,Barnards Hill Ln,2023-06-15T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.37
251025,Barnards Hill Ln,2023-06-15T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
251025,Barnards Hill Ln,2023-06-15T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
251025,Barnards Hill Ln,2023-06-15T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
251025,Barnards Hill Ln,2023-06-15T19:10:00.000+00:00,busbar,,L3 Active Power,kW,10.07
251025,Barnards Hill Ln,2023-06-15T19:10:00.000+00:00,busbar,,L2 Active Power,kW,10.06
251025,Barnards Hill Ln,2023-06-15T19:10:00.000+00:00,busbar,,L1 Active Power,kW,5.92
251025,Barnards Hill Ln,2023-06-15T19:10:00.000+00:00,busbar,,N Current (RMS),A,26.2
251025,Barnards Hill Ln,2023-06-15T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.0
251025,Barnards Hill Ln,2023-06-15T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.9
251025,Barnards Hill Ln,2023-06-15T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,26.6
251025,Barnards Hill Ln,2023-06-15T19:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.51
251025,Barnards Hill Ln,2023-06-15T19:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.05
251025,Barnards Hill Ln,2023-06-15T19:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.72
251025,Barnards Hill Ln,2023-06-15T19:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.78
251025,Barnards Hill Ln,2023-06-15T19:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.5
251025,Barnards Hill Ln,2023-06-15T19:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.65
251025,Barnards Hill Ln,2023-06-15T19:00:00.000+00:00,feeder,40.0,N Current (RMS),A,8.4
251025,Barnards Hill Ln,2023-06-15T19:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.3
251025,Barnards Hill Ln,2023-06-15T19:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.9
251025,Barnards Hill Ln,2023-06-15T19:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.2
251025,Barnards Hill Ln,2023-06-15T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.2
251025,Barnards Hill Ln,2023-06-15T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
251025,Barnards Hill Ln,2023-06-15T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
251025,Barnards Hill Ln,2023-06-15T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.72
251025,Barnards Hill Ln,2023-06-15T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.63
251025,Barnards Hill Ln,2023-06-15T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.29
251025,Barnards Hill Ln,2023-06-15T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,12.1
251025,Barnards Hill Ln,2023-06-15T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.7
251025,Barnards Hill Ln,2023-06-15T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.6
251025,Barnards Hill Ln,2023-06-15T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.2
251025,Barnards Hill Ln,2023-06-15T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.17
251025,Barnards Hill Ln,2023-06-15T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.52
251025,Barnards Hill Ln,2023-06-15T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.22
251025,Barnards Hill Ln,2023-06-15T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.63
251025,Barnards Hill Ln,2023-06-15T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.13
251025,Barnards Hill Ln,2023-06-15T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.19
251025,Barnards Hill Ln,2023-06-15T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,6.5
251025,Barnards Hill Ln,2023-06-15T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.6
251025,Barnards Hill Ln,2023-06-15T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.4
251025,Barnards Hill Ln,2023-06-15T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.4
251025,Barnards Hill Ln,2023-06-15T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.13
251025,Barnards Hill Ln,2023-06-15T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
251025,Barnards Hill Ln,2023-06-15T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
251025,Barnards Hill Ln,2023-06-15T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.73
251025,Barnards Hill Ln,2023-06-15T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.88
251025,Barnards Hill Ln,2023-06-15T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.61
251025,Barnards Hill Ln,2023-06-15T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,5.1
251025,Barnards Hill Ln,2023-06-15T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.3
251025,Barnards Hill Ln,2023-06-15T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.0
251025,Barnards Hill Ln,2023-06-15T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.5
251025,Barnards Hill Ln,2023-06-15T19:00:00.000+00:00,transformer,,Temperature,C,34.1
251025,Barnards Hill Ln,2023-06-15T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
251025,Barnards Hill Ln,2023-06-15T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.28
251025,Barnards Hill Ln,2023-06-15T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
251025,Barnards Hill Ln,2023-06-15T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.1
251025,Barnards Hill Ln,2023-06-15T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
251025,Barnards Hill Ln,2023-06-15T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.59
251025,Barnards Hill Ln,2023-06-15T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
251025,Barnards Hill Ln,2023-06-15T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
251025,Barnards Hill Ln,2023-06-15T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
251025,Barnards Hill Ln,2023-06-15T19:00:00.000+00:00,busbar,,L3 Active Power,kW,6.86
251025,Barnards Hill Ln,2023-06-15T19:00:00.000+00:00,busbar,,L2 Active Power,kW,9.15
251025,Barnards Hill Ln,2023-06-15T19:00:00.000+00:00,busbar,,L1 Active Power,kW,4.74
251025,Barnards Hill Ln,2023-06-15T19:00:00.000+00:00,busbar,,N Current (RMS),A,24.3
251025,Barnards Hill Ln,2023-06-15T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,30.2
251025,Barnards Hill Ln,2023-06-15T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.1
251025,Barnards Hill Ln,2023-06-15T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,21.9
251025,Barnards Hill Ln,2023-06-15T18:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.65
251025,Barnards Hill Ln,2023-06-15T18:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
251025,Barnards Hill Ln,2023-06-15T18:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.63
251025,Barnards Hill Ln,2023-06-15T18:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.85
251025,Barnards Hill Ln,2023-06-15T18:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.03
251025,Barnards Hill Ln,2023-06-15T18:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.37
251025,Barnards Hill Ln,2023-06-15T18:50:00.000+00:00,feeder,40.0,N Current (RMS),A,10.0
251025,Barnards Hill Ln,2023-06-15T18:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.7
251025,Barnards Hill Ln,2023-06-15T18:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.5
251025,Barnards Hill Ln,2023-06-15T18:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.5
251025,Barnards Hill Ln,2023-06-15T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
251025,Barnards Hill Ln,2023-06-15T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
251025,Barnards Hill Ln,2023-06-15T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
251025,Barnards Hill Ln,2023-06-15T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.28
251025,Barnards Hill Ln,2023-06-15T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.74
251025,Barnards Hill Ln,2023-06-15T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.44
251025,Barnards Hill Ln,2023-06-15T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.5
251025,Barnards Hill Ln,2023-06-15T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.6
251025,Barnards Hill Ln,2023-06-15T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.4
251025,Barnards Hill Ln,2023-06-15T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.5
251025,Barnards Hill Ln,2023-06-15T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
251025,Barnards Hill Ln,2023-06-15T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.55
251025,Barnards Hill Ln,2023-06-15T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.13
251025,Barnards Hill Ln,2023-06-15T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.36
251025,Barnards Hill Ln,2023-06-15T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.14
251025,Barnards Hill Ln,2023-06-15T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.19
251025,Barnards Hill Ln,2023-06-15T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,8.8
251025,Barnards Hill Ln,2023-06-15T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.7
251025,Barnards Hill Ln,2023-06-15T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.6
251025,Barnards Hill Ln,2023-06-15T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.1
251025,Barnards Hill Ln,2023-06-15T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.12
251025,Barnards Hill Ln,2023-06-15T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
251025,Barnards Hill Ln,2023-06-15T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
251025,Barnards Hill Ln,2023-06-15T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.74
251025,Barnards Hill Ln,2023-06-15T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.79
251025,Barnards Hill Ln,2023-06-15T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.48
251025,Barnards Hill Ln,2023-06-15T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,5.2
251025,Barnards Hill Ln,2023-06-15T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.3
251025,Barnards Hill Ln,2023-06-15T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.0
251025,Barnards Hill Ln,2023-06-15T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.3
251025,Barnards Hill Ln,2023-06-15T18:50:00.000+00:00,transformer,,Temperature,C,34.2
251025,Barnards Hill Ln,2023-06-15T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
251025,Barnards Hill Ln,2023-06-15T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.89
251025,Barnards Hill Ln,2023-06-15T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
251025,Barnards Hill Ln,2023-06-15T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
251025,Barnards Hill Ln,2023-06-15T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
251025,Barnards Hill Ln,2023-06-15T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.31
251025,Barnards Hill Ln,2023-06-15T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
251025,Barnards Hill Ln,2023-06-15T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
251025,Barnards Hill Ln,2023-06-15T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
251025,Barnards Hill Ln,2023-06-15T18:50:00.000+00:00,busbar,,L3 Active Power,kW,7.24
251025,Barnards Hill Ln,2023-06-15T18:50:00.000+00:00,busbar,,L2 Active Power,kW,8.7
251025,Barnards Hill Ln,2023-06-15T18:50:00.000+00:00,busbar,,L1 Active Power,kW,5.48
251025,Barnards Hill Ln,2023-06-15T18:50:00.000+00:00,busbar,,N Current (RMS),A,23.9
251025,Barnards Hill Ln,2023-06-15T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,31.6
251025,Barnards Hill Ln,2023-06-15T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.2
251025,Barnards Hill Ln,2023-06-15T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,25.2
251025,Barnards Hill Ln,2023-06-15T18:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.62
251025,Barnards Hill Ln,2023-06-15T18:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.31
251025,Barnards Hill Ln,2023-06-15T18:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.73
251025,Barnards Hill Ln,2023-06-15T18:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.74
251025,Barnards Hill Ln,2023-06-15T18:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.94
251025,Barnards Hill Ln,2023-06-15T18:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.72
251025,Barnards Hill Ln,2023-06-15T18:40:00.000+00:00,feeder,40.0,N Current (RMS),A,8.8
251025,Barnards Hill Ln,2023-06-15T18:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.2
251025,Barnards Hill Ln,2023-06-15T18:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.9
251025,Barnards Hill Ln,2023-06-15T18:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.2
251025,Barnards Hill Ln,2023-06-15T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
251025,Barnards Hill Ln,2023-06-15T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
251025,Barnards Hill Ln,2023-06-15T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
251025,Barnards Hill Ln,2023-06-15T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.97
251025,Barnards Hill Ln,2023-06-15T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.56
251025,Barnards Hill Ln,2023-06-15T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.4
251025,Barnards Hill Ln,2023-06-15T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,13.3
251025,Barnards Hill Ln,2023-06-15T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.8
251025,Barnards Hill Ln,2023-06-15T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.3
251025,Barnards Hill Ln,2023-06-15T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.9
251025,Barnards Hill Ln,2023-06-15T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
251025,Barnards Hill Ln,2023-06-15T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.49
251025,Barnards Hill Ln,2023-06-15T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.1
251025,Barnards Hill Ln,2023-06-15T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.69
251025,Barnards Hill Ln,2023-06-15T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.19
251025,Barnards Hill Ln,2023-06-15T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.15
251025,Barnards Hill Ln,2023-06-15T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,8.9
251025,Barnards Hill Ln,2023-06-15T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.3
251025,Barnards Hill Ln,2023-06-15T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.4
251025,Barnards Hill Ln,2023-06-15T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.0
251025,Barnards Hill Ln,2023-06-15T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.07
251025,Barnards Hill Ln,2023-06-15T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
251025,Barnards Hill Ln,2023-06-15T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
251025,Barnards Hill Ln,2023-06-15T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.66
251025,Barnards Hill Ln,2023-06-15T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.27
251025,Barnards Hill Ln,2023-06-15T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.44
251025,Barnards Hill Ln,2023-06-15T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,4.4
251025,Barnards Hill Ln,2023-06-15T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.9
251025,Barnards Hill Ln,2023-06-15T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.0
251025,Barnards Hill Ln,2023-06-15T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.1
251025,Barnards Hill Ln,2023-06-15T18:40:00.000+00:00,transformer,,Temperature,C,34.3
251025,Barnards Hill Ln,2023-06-15T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
251025,Barnards Hill Ln,2023-06-15T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.44
251025,Barnards Hill Ln,2023-06-15T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
251025,Barnards Hill Ln,2023-06-15T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.52
251025,Barnards Hill Ln,2023-06-15T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
251025,Barnards Hill Ln,2023-06-15T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.88
251025,Barnards Hill Ln,2023-06-15T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
251025,Barnards Hill Ln,2023-06-15T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
251025,Barnards Hill Ln,2023-06-15T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
251025,Barnards Hill Ln,2023-06-15T18:40:00.000+00:00,busbar,,L3 Active Power,kW,6.06
251025,Barnards Hill Ln,2023-06-15T18:40:00.000+00:00,busbar,,L2 Active Power,kW,7.97
251025,Barnards Hill Ln,2023-06-15T18:40:00.000+00:00,busbar,,L1 Active Power,kW,4.72
251025,Barnards Hill Ln,2023-06-15T18:40:00.000+00:00,busbar,,N Current (RMS),A,23.2
251025,Barnards Hill Ln,2023-06-15T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,27.0
251025,Barnards Hill Ln,2023-06-15T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.3
251025,Barnards Hill Ln,2023-06-15T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,22.6
251025,Barnards Hill Ln,2023-06-15T18:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.59
251025,Barnards Hill Ln,2023-06-15T18:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.13
251025,Barnards Hill Ln,2023-06-15T18:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.79
251025,Barnards Hill Ln,2023-06-15T18:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.61
