Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251025,Barnards Hill Ln,2023-06-15T18:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.19
251025,Barnards Hill Ln,2023-06-15T18:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.05
251025,Barnards Hill Ln,2023-06-15T18:30:00.000+00:00,feeder,40.0,N Current (RMS),A,9.4
251025,Barnards Hill Ln,2023-06-15T18:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.6
251025,Barnards Hill Ln,2023-06-15T18:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.2
251025,Barnards Hill Ln,2023-06-15T18:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.8
251025,Barnards Hill Ln,2023-06-15T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
251025,Barnards Hill Ln,2023-06-15T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.15
251025,Barnards Hill Ln,2023-06-15T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
251025,Barnards Hill Ln,2023-06-15T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.99
251025,Barnards Hill Ln,2023-06-15T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.64
251025,Barnards Hill Ln,2023-06-15T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.09
251025,Barnards Hill Ln,2023-06-15T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,15.4
251025,Barnards Hill Ln,2023-06-15T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.9
251025,Barnards Hill Ln,2023-06-15T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.2
251025,Barnards Hill Ln,2023-06-15T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.3
251025,Barnards Hill Ln,2023-06-15T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
251025,Barnards Hill Ln,2023-06-15T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.42
251025,Barnards Hill Ln,2023-06-15T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
251025,Barnards Hill Ln,2023-06-15T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.83
251025,Barnards Hill Ln,2023-06-15T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.25
251025,Barnards Hill Ln,2023-06-15T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
251025,Barnards Hill Ln,2023-06-15T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.4
251025,Barnards Hill Ln,2023-06-15T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.1
251025,Barnards Hill Ln,2023-06-15T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.3
251025,Barnards Hill Ln,2023-06-15T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
251025,Barnards Hill Ln,2023-06-15T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.2
251025,Barnards Hill Ln,2023-06-15T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
251025,Barnards Hill Ln,2023-06-15T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
251025,Barnards Hill Ln,2023-06-15T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.68
251025,Barnards Hill Ln,2023-06-15T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.18
251025,Barnards Hill Ln,2023-06-15T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.61
251025,Barnards Hill Ln,2023-06-15T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.6
251025,Barnards Hill Ln,2023-06-15T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.1
251025,Barnards Hill Ln,2023-06-15T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.2
251025,Barnards Hill Ln,2023-06-15T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.5
251025,Barnards Hill Ln,2023-06-15T18:30:00.000+00:00,transformer,,Temperature,C,34.4
251025,Barnards Hill Ln,2023-06-15T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
251025,Barnards Hill Ln,2023-06-15T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.32
251025,Barnards Hill Ln,2023-06-15T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
251025,Barnards Hill Ln,2023-06-15T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.28
251025,Barnards Hill Ln,2023-06-15T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
251025,Barnards Hill Ln,2023-06-15T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.79
251025,Barnards Hill Ln,2023-06-15T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
251025,Barnards Hill Ln,2023-06-15T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
251025,Barnards Hill Ln,2023-06-15T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
251025,Barnards Hill Ln,2023-06-15T18:30:00.000+00:00,busbar,,L3 Active Power,kW,6.12
251025,Barnards Hill Ln,2023-06-15T18:30:00.000+00:00,busbar,,L2 Active Power,kW,10.26
251025,Barnards Hill Ln,2023-06-15T18:30:00.000+00:00,busbar,,L1 Active Power,kW,3.77
251025,Barnards Hill Ln,2023-06-15T18:30:00.000+00:00,busbar,,N Current (RMS),A,28.3
251025,Barnards Hill Ln,2023-06-15T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,27.2
251025,Barnards Hill Ln,2023-06-15T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.7
251025,Barnards Hill Ln,2023-06-15T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,18.3
251025,Barnards Hill Ln,2023-06-15T18:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.23
251025,Barnards Hill Ln,2023-06-15T18:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.14
251025,Barnards Hill Ln,2023-06-15T18:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.9
251025,Barnards Hill Ln,2023-06-15T18:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.77
251025,Barnards Hill Ln,2023-06-15T18:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.25
251025,Barnards Hill Ln,2023-06-15T18:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.8
251025,Barnards Hill Ln,2023-06-15T18:20:00.000+00:00,feeder,40.0,N Current (RMS),A,7.2
251025,Barnards Hill Ln,2023-06-15T18:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.9
251025,Barnards Hill Ln,2023-06-15T18:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.0
251025,Barnards Hill Ln,2023-06-15T18:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.1
251025,Barnards Hill Ln,2023-06-15T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.17
251025,Barnards Hill Ln,2023-06-15T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.2
251025,Barnards Hill Ln,2023-06-15T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
251025,Barnards Hill Ln,2023-06-15T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.93
251025,Barnards Hill Ln,2023-06-15T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.96
251025,Barnards Hill Ln,2023-06-15T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.01
251025,Barnards Hill Ln,2023-06-15T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,15.0
251025,Barnards Hill Ln,2023-06-15T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.7
251025,Barnards Hill Ln,2023-06-15T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.8
251025,Barnards Hill Ln,2023-06-15T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.1
251025,Barnards Hill Ln,2023-06-15T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.33
251025,Barnards Hill Ln,2023-06-15T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.49
251025,Barnards Hill Ln,2023-06-15T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
251025,Barnards Hill Ln,2023-06-15T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.6
251025,Barnards Hill Ln,2023-06-15T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.12
251025,Barnards Hill Ln,2023-06-15T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.11
251025,Barnards Hill Ln,2023-06-15T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,8.4
251025,Barnards Hill Ln,2023-06-15T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.5
251025,Barnards Hill Ln,2023-06-15T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.4
251025,Barnards Hill Ln,2023-06-15T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.9
251025,Barnards Hill Ln,2023-06-15T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.12
251025,Barnards Hill Ln,2023-06-15T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
251025,Barnards Hill Ln,2023-06-15T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
251025,Barnards Hill Ln,2023-06-15T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.68
251025,Barnards Hill Ln,2023-06-15T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.57
251025,Barnards Hill Ln,2023-06-15T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.92
251025,Barnards Hill Ln,2023-06-15T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.6
251025,Barnards Hill Ln,2023-06-15T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.1
251025,Barnards Hill Ln,2023-06-15T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.0
251025,Barnards Hill Ln,2023-06-15T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.1
251025,Barnards Hill Ln,2023-06-15T18:20:00.000+00:00,transformer,,Temperature,C,34.5
251025,Barnards Hill Ln,2023-06-15T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
251025,Barnards Hill Ln,2023-06-15T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.47
251025,Barnards Hill Ln,2023-06-15T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
251025,Barnards Hill Ln,2023-06-15T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
251025,Barnards Hill Ln,2023-06-15T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
251025,Barnards Hill Ln,2023-06-15T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.09
251025,Barnards Hill Ln,2023-06-15T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
251025,Barnards Hill Ln,2023-06-15T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
251025,Barnards Hill Ln,2023-06-15T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
251025,Barnards Hill Ln,2023-06-15T18:20:00.000+00:00,busbar,,L3 Active Power,kW,5.97
251025,Barnards Hill Ln,2023-06-15T18:20:00.000+00:00,busbar,,L2 Active Power,kW,10.91
251025,Barnards Hill Ln,2023-06-15T18:20:00.000+00:00,busbar,,L1 Active Power,kW,3.84
251025,Barnards Hill Ln,2023-06-15T18:20:00.000+00:00,busbar,,N Current (RMS),A,31.1
251025,Barnards Hill Ln,2023-06-15T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,26.8
251025,Barnards Hill Ln,2023-06-15T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.7
251025,Barnards Hill Ln,2023-06-15T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,18.7
251025,Barnards Hill Ln,2023-06-15T18:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.33
251025,Barnards Hill Ln,2023-06-15T18:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.26
251025,Barnards Hill Ln,2023-06-15T18:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.8
251025,Barnards Hill Ln,2023-06-15T18:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.75
251025,Barnards Hill Ln,2023-06-15T18:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.7
251025,Barnards Hill Ln,2023-06-15T18:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.86
251025,Barnards Hill Ln,2023-06-15T18:10:00.000+00:00,feeder,40.0,N Current (RMS),A,6.2
251025,Barnards Hill Ln,2023-06-15T18:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.9
251025,Barnards Hill Ln,2023-06-15T18:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.3
251025,Barnards Hill Ln,2023-06-15T18:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.0
251025,Barnards Hill Ln,2023-06-15T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.2
251025,Barnards Hill Ln,2023-06-15T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
251025,Barnards Hill Ln,2023-06-15T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.74
251025,Barnards Hill Ln,2023-06-15T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.79
251025,Barnards Hill Ln,2023-06-15T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.45
251025,Barnards Hill Ln,2023-06-15T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.13
251025,Barnards Hill Ln,2023-06-15T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,34.8
251025,Barnards Hill Ln,2023-06-15T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.1
251025,Barnards Hill Ln,2023-06-15T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,46.8
251025,Barnards Hill Ln,2023-06-15T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.0
251025,Barnards Hill Ln,2023-06-15T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.34
251025,Barnards Hill Ln,2023-06-15T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.49
251025,Barnards Hill Ln,2023-06-15T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
251025,Barnards Hill Ln,2023-06-15T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.52
251025,Barnards Hill Ln,2023-06-15T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.09
251025,Barnards Hill Ln,2023-06-15T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.12
251025,Barnards Hill Ln,2023-06-15T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,7.7
251025,Barnards Hill Ln,2023-06-15T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.3
251025,Barnards Hill Ln,2023-06-15T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.3
251025,Barnards Hill Ln,2023-06-15T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
251025,Barnards Hill Ln,2023-06-15T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
251025,Barnards Hill Ln,2023-06-15T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
251025,Barnards Hill Ln,2023-06-15T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
251025,Barnards Hill Ln,2023-06-15T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.58
251025,Barnards Hill Ln,2023-06-15T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.22
251025,Barnards Hill Ln,2023-06-15T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.99
251025,Barnards Hill Ln,2023-06-15T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,8.8
251025,Barnards Hill Ln,2023-06-15T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.6
251025,Barnards Hill Ln,2023-06-15T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.0
251025,Barnards Hill Ln,2023-06-15T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.9
251025,Barnards Hill Ln,2023-06-15T18:10:00.000+00:00,transformer,,Temperature,C,34.6
251025,Barnards Hill Ln,2023-06-15T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
251025,Barnards Hill Ln,2023-06-15T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.54
251025,Barnards Hill Ln,2023-06-15T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
251025,Barnards Hill Ln,2023-06-15T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
251025,Barnards Hill Ln,2023-06-15T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
251025,Barnards Hill Ln,2023-06-15T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.88
251025,Barnards Hill Ln,2023-06-15T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
251025,Barnards Hill Ln,2023-06-15T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
251025,Barnards Hill Ln,2023-06-15T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
251025,Barnards Hill Ln,2023-06-15T18:10:00.000+00:00,busbar,,L3 Active Power,kW,5.64
251025,Barnards Hill Ln,2023-06-15T18:10:00.000+00:00,busbar,,L2 Active Power,kW,13.46
251025,Barnards Hill Ln,2023-06-15T18:10:00.000+00:00,busbar,,L1 Active Power,kW,5.1
251025,Barnards Hill Ln,2023-06-15T18:10:00.000+00:00,busbar,,N Current (RMS),A,40.6
251025,Barnards Hill Ln,2023-06-15T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,25.2
251025,Barnards Hill Ln,2023-06-15T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.1
251025,Barnards Hill Ln,2023-06-15T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,24.2
251025,Barnards Hill Ln,2023-06-15T18:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.51
251025,Barnards Hill Ln,2023-06-15T18:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.05
251025,Barnards Hill Ln,2023-06-15T18:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.96
251025,Barnards Hill Ln,2023-06-15T18:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.82
251025,Barnards Hill Ln,2023-06-15T18:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.43
251025,Barnards Hill Ln,2023-06-15T18:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.15
251025,Barnards Hill Ln,2023-06-15T18:00:00.000+00:00,feeder,40.0,N Current (RMS),A,8.2
251025,Barnards Hill Ln,2023-06-15T18:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.9
251025,Barnards Hill Ln,2023-06-15T18:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.0
251025,Barnards Hill Ln,2023-06-15T18:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.3
251025,Barnards Hill Ln,2023-06-15T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
251025,Barnards Hill Ln,2023-06-15T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.08
251025,Barnards Hill Ln,2023-06-15T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
251025,Barnards Hill Ln,2023-06-15T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.54
251025,Barnards Hill Ln,2023-06-15T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.63
251025,Barnards Hill Ln,2023-06-15T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.25
251025,Barnards Hill Ln,2023-06-15T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,13.7
251025,Barnards Hill Ln,2023-06-15T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.1
251025,Barnards Hill Ln,2023-06-15T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.3
251025,Barnards Hill Ln,2023-06-15T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.8
251025,Barnards Hill Ln,2023-06-15T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.34
251025,Barnards Hill Ln,2023-06-15T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.45
251025,Barnards Hill Ln,2023-06-15T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
251025,Barnards Hill Ln,2023-06-15T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.77
251025,Barnards Hill Ln,2023-06-15T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.21
251025,Barnards Hill Ln,2023-06-15T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.16
251025,Barnards Hill Ln,2023-06-15T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,9.5
251025,Barnards Hill Ln,2023-06-15T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.6
251025,Barnards Hill Ln,2023-06-15T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.6
251025,Barnards Hill Ln,2023-06-15T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.9
251025,Barnards Hill Ln,2023-06-15T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.09
251025,Barnards Hill Ln,2023-06-15T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
251025,Barnards Hill Ln,2023-06-15T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
251025,Barnards Hill Ln,2023-06-15T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.67
251025,Barnards Hill Ln,2023-06-15T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.6
251025,Barnards Hill Ln,2023-06-15T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.8
251025,Barnards Hill Ln,2023-06-15T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,8.6
251025,Barnards Hill Ln,2023-06-15T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.0
251025,Barnards Hill Ln,2023-06-15T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.0
251025,Barnards Hill Ln,2023-06-15T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.2
251025,Barnards Hill Ln,2023-06-15T18:00:00.000+00:00,transformer,,Temperature,C,34.6
251025,Barnards Hill Ln,2023-06-15T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
251025,Barnards Hill Ln,2023-06-15T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.4
251025,Barnards Hill Ln,2023-06-15T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
251025,Barnards Hill Ln,2023-06-15T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.31
251025,Barnards Hill Ln,2023-06-15T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
251025,Barnards Hill Ln,2023-06-15T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.1
251025,Barnards Hill Ln,2023-06-15T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
251025,Barnards Hill Ln,2023-06-15T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
251025,Barnards Hill Ln,2023-06-15T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
251025,Barnards Hill Ln,2023-06-15T18:00:00.000+00:00,busbar,,L3 Active Power,kW,5.8
251025,Barnards Hill Ln,2023-06-15T18:00:00.000+00:00,busbar,,L2 Active Power,kW,8.46
251025,Barnards Hill Ln,2023-06-15T18:00:00.000+00:00,busbar,,L1 Active Power,kW,5.35
251025,Barnards Hill Ln,2023-06-15T18:00:00.000+00:00,busbar,,N Current (RMS),A,23.6
251025,Barnards Hill Ln,2023-06-15T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,26.2
251025,Barnards Hill Ln,2023-06-15T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.6
251025,Barnards Hill Ln,2023-06-15T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,25.0
251025,Barnards Hill Ln,2023-06-15T17:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.5
251025,Barnards Hill Ln,2023-06-15T17:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.2
251025,Barnards Hill Ln,2023-06-15T17:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.03
251025,Barnards Hill Ln,2023-06-15T17:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.6
251025,Barnards Hill Ln,2023-06-15T17:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.16
251025,Barnards Hill Ln,2023-06-15T17:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.92
251025,Barnards Hill Ln,2023-06-15T17:50:00.000+00:00,feeder,40.0,N Current (RMS),A,12.5
251025,Barnards Hill Ln,2023-06-15T17:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.4
251025,Barnards Hill Ln,2023-06-15T17:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.8
251025,Barnards Hill Ln,2023-06-15T17:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.6
251025,Barnards Hill Ln,2023-06-15T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
251025,Barnards Hill Ln,2023-06-15T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.06
251025,Barnards Hill Ln,2023-06-15T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.35
251025,Barnards Hill Ln,2023-06-15T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.46
251025,Barnards Hill Ln,2023-06-15T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.02
251025,Barnards Hill Ln,2023-06-15T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.29
251025,Barnards Hill Ln,2023-06-15T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,12.4
251025,Barnards Hill Ln,2023-06-15T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.7
251025,Barnards Hill Ln,2023-06-15T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.2
251025,Barnards Hill Ln,2023-06-15T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.9
251025,Barnards Hill Ln,2023-06-15T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
251025,Barnards Hill Ln,2023-06-15T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
251025,Barnards Hill Ln,2023-06-15T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.16
251025,Barnards Hill Ln,2023-06-15T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.89
251025,Barnards Hill Ln,2023-06-15T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.57
251025,Barnards Hill Ln,2023-06-15T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.23
251025,Barnards Hill Ln,2023-06-15T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,11.5
251025,Barnards Hill Ln,2023-06-15T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.0
251025,Barnards Hill Ln,2023-06-15T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.1
251025,Barnards Hill Ln,2023-06-15T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.3
251025,Barnards Hill Ln,2023-06-15T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.11
251025,Barnards Hill Ln,2023-06-15T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
251025,Barnards Hill Ln,2023-06-15T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
251025,Barnards Hill Ln,2023-06-15T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.81
251025,Barnards Hill Ln,2023-06-15T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.36
251025,Barnards Hill Ln,2023-06-15T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.99
251025,Barnards Hill Ln,2023-06-15T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,8.1
251025,Barnards Hill Ln,2023-06-15T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.5
251025,Barnards Hill Ln,2023-06-15T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.9
251025,Barnards Hill Ln,2023-06-15T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.4
251025,Barnards Hill Ln,2023-06-15T17:50:00.000+00:00,transformer,,Temperature,C,34.7
251025,Barnards Hill Ln,2023-06-15T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
251025,Barnards Hill Ln,2023-06-15T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.85
251025,Barnards Hill Ln,2023-06-15T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
251025,Barnards Hill Ln,2023-06-15T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.6
251025,Barnards Hill Ln,2023-06-15T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
251025,Barnards Hill Ln,2023-06-15T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.51
251025,Barnards Hill Ln,2023-06-15T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
251025,Barnards Hill Ln,2023-06-15T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
251025,Barnards Hill Ln,2023-06-15T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
251025,Barnards Hill Ln,2023-06-15T17:50:00.000+00:00,busbar,,L3 Active Power,kW,7.75
251025,Barnards Hill Ln,2023-06-15T17:50:00.000+00:00,busbar,,L2 Active Power,kW,8.98
251025,Barnards Hill Ln,2023-06-15T17:50:00.000+00:00,busbar,,L1 Active Power,kW,4.44
251025,Barnards Hill Ln,2023-06-15T17:50:00.000+00:00,busbar,,N Current (RMS),A,30.0
251025,Barnards Hill Ln,2023-06-15T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.2
251025,Barnards Hill Ln,2023-06-15T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.2
251025,Barnards Hill Ln,2023-06-15T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,20.8
251025,Barnards Hill Ln,2023-06-15T17:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.47
251025,Barnards Hill Ln,2023-06-15T17:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.13
251025,Barnards Hill Ln,2023-06-15T17:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.88
251025,Barnards Hill Ln,2023-06-15T17:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.51
251025,Barnards Hill Ln,2023-06-15T17:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.9
251025,Barnards Hill Ln,2023-06-15T17:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.7
251025,Barnards Hill Ln,2023-06-15T17:40:00.000+00:00,feeder,40.0,N Current (RMS),A,12.2
251025,Barnards Hill Ln,2023-06-15T17:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.8
251025,Barnards Hill Ln,2023-06-15T17:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.8
251025,Barnards Hill Ln,2023-06-15T17:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.6
251025,Barnards Hill Ln,2023-06-15T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.1
251025,Barnards Hill Ln,2023-06-15T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.24
251025,Barnards Hill Ln,2023-06-15T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.36
251025,Barnards Hill Ln,2023-06-15T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.17
251025,Barnards Hill Ln,2023-06-15T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.34
251025,Barnards Hill Ln,2023-06-15T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.98
251025,Barnards Hill Ln,2023-06-15T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,19.6
251025,Barnards Hill Ln,2023-06-15T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.1
251025,Barnards Hill Ln,2023-06-15T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.3
251025,Barnards Hill Ln,2023-06-15T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.4
251025,Barnards Hill Ln,2023-06-15T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
251025,Barnards Hill Ln,2023-06-15T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.43
251025,Barnards Hill Ln,2023-06-15T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.26
251025,Barnards Hill Ln,2023-06-15T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.11
251025,Barnards Hill Ln,2023-06-15T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.54
251025,Barnards Hill Ln,2023-06-15T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.25
251025,Barnards Hill Ln,2023-06-15T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,9.4
251025,Barnards Hill Ln,2023-06-15T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.2
251025,Barnards Hill Ln,2023-06-15T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.0
251025,Barnards Hill Ln,2023-06-15T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.6
251025,Barnards Hill Ln,2023-06-15T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.16
251025,Barnards Hill Ln,2023-06-15T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
251025,Barnards Hill Ln,2023-06-15T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
251025,Barnards Hill Ln,2023-06-15T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.77
251025,Barnards Hill Ln,2023-06-15T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.77
251025,Barnards Hill Ln,2023-06-15T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.71
251025,Barnards Hill Ln,2023-06-15T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.1
251025,Barnards Hill Ln,2023-06-15T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.5
251025,Barnards Hill Ln,2023-06-15T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.6
251025,Barnards Hill Ln,2023-06-15T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.3
251025,Barnards Hill Ln,2023-06-15T17:40:00.000+00:00,transformer,,Temperature,C,34.8
251025,Barnards Hill Ln,2023-06-15T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
251025,Barnards Hill Ln,2023-06-15T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.74
251025,Barnards Hill Ln,2023-06-15T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
251025,Barnards Hill Ln,2023-06-15T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
251025,Barnards Hill Ln,2023-06-15T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
251025,Barnards Hill Ln,2023-06-15T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.29
251025,Barnards Hill Ln,2023-06-15T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
251025,Barnards Hill Ln,2023-06-15T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
251025,Barnards Hill Ln,2023-06-15T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
251025,Barnards Hill Ln,2023-06-15T17:40:00.000+00:00,busbar,,L3 Active Power,kW,7.56
251025,Barnards Hill Ln,2023-06-15T17:40:00.000+00:00,busbar,,L2 Active Power,kW,14.47
251025,Barnards Hill Ln,2023-06-15T17:40:00.000+00:00,busbar,,L1 Active Power,kW,6.65
251025,Barnards Hill Ln,2023-06-15T17:40:00.000+00:00,busbar,,N Current (RMS),A,39.2
251025,Barnards Hill Ln,2023-06-15T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.3
251025,Barnards Hill Ln,2023-06-15T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.5
251025,Barnards Hill Ln,2023-06-15T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,30.0
251025,Barnards Hill Ln,2023-06-15T17:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.45
251025,Barnards Hill Ln,2023-06-15T17:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.11
251025,Barnards Hill Ln,2023-06-15T17:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.94
251025,Barnards Hill Ln,2023-06-15T17:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.82
251025,Barnards Hill Ln,2023-06-15T17:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.5
251025,Barnards Hill Ln,2023-06-15T17:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.75
251025,Barnards Hill Ln,2023-06-15T17:30:00.000+00:00,feeder,40.0,N Current (RMS),A,13.6
251025,Barnards Hill Ln,2023-06-15T17:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.9
251025,Barnards Hill Ln,2023-06-15T17:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.0
251025,Barnards Hill Ln,2023-06-15T17:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.9
251025,Barnards Hill Ln,2023-06-15T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.18
251025,Barnards Hill Ln,2023-06-15T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
251025,Barnards Hill Ln,2023-06-15T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
251025,Barnards Hill Ln,2023-06-15T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.96
251025,Barnards Hill Ln,2023-06-15T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.51
251025,Barnards Hill Ln,2023-06-15T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.15
251025,Barnards Hill Ln,2023-06-15T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,11.6
251025,Barnards Hill Ln,2023-06-15T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.0
251025,Barnards Hill Ln,2023-06-15T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.5
251025,Barnards Hill Ln,2023-06-15T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.3
251025,Barnards Hill Ln,2023-06-15T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
251025,Barnards Hill Ln,2023-06-15T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.43
251025,Barnards Hill Ln,2023-06-15T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.18
251025,Barnards Hill Ln,2023-06-15T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.99
251025,Barnards Hill Ln,2023-06-15T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.36
251025,Barnards Hill Ln,2023-06-15T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.28
251025,Barnards Hill Ln,2023-06-15T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.1
251025,Barnards Hill Ln,2023-06-15T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.2
251025,Barnards Hill Ln,2023-06-15T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.8
251025,Barnards Hill Ln,2023-06-15T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.6
251025,Barnards Hill Ln,2023-06-15T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.15
251025,Barnards Hill Ln,2023-06-15T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
251025,Barnards Hill Ln,2023-06-15T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
251025,Barnards Hill Ln,2023-06-15T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.85
251025,Barnards Hill Ln,2023-06-15T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.76
251025,Barnards Hill Ln,2023-06-15T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.09
251025,Barnards Hill Ln,2023-06-15T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.9
251025,Barnards Hill Ln,2023-06-15T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.8
251025,Barnards Hill Ln,2023-06-15T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.4
251025,Barnards Hill Ln,2023-06-15T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.6
251025,Barnards Hill Ln,2023-06-15T17:30:00.000+00:00,transformer,,Temperature,C,34.8
251025,Barnards Hill Ln,2023-06-15T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
251025,Barnards Hill Ln,2023-06-15T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.28
251025,Barnards Hill Ln,2023-06-15T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
251025,Barnards Hill Ln,2023-06-15T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.39
251025,Barnards Hill Ln,2023-06-15T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
251025,Barnards Hill Ln,2023-06-15T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.08
251025,Barnards Hill Ln,2023-06-15T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
251025,Barnards Hill Ln,2023-06-15T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
251025,Barnards Hill Ln,2023-06-15T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
251025,Barnards Hill Ln,2023-06-15T17:30:00.000+00:00,busbar,,L3 Active Power,kW,7.62
251025,Barnards Hill Ln,2023-06-15T17:30:00.000+00:00,busbar,,L2 Active Power,kW,8.41
251025,Barnards Hill Ln,2023-06-15T17:30:00.000+00:00,busbar,,L1 Active Power,kW,4.27
251025,Barnards Hill Ln,2023-06-15T17:30:00.000+00:00,busbar,,N Current (RMS),A,26.9
251025,Barnards Hill Ln,2023-06-15T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.7
251025,Barnards Hill Ln,2023-06-15T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.5
251025,Barnards Hill Ln,2023-06-15T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,20.4
251025,Barnards Hill Ln,2023-06-15T17:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.28
251025,Barnards Hill Ln,2023-06-15T17:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.15
251025,Barnards Hill Ln,2023-06-15T17:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.81
251025,Barnards Hill Ln,2023-06-15T17:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.83
251025,Barnards Hill Ln,2023-06-15T17:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.86
251025,Barnards Hill Ln,2023-06-15T17:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.44
251025,Barnards Hill Ln,2023-06-15T17:20:00.000+00:00,feeder,40.0,N Current (RMS),A,14.0
251025,Barnards Hill Ln,2023-06-15T17:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.9
251025,Barnards Hill Ln,2023-06-15T17:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.5
251025,Barnards Hill Ln,2023-06-15T17:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.7
251025,Barnards Hill Ln,2023-06-15T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
251025,Barnards Hill Ln,2023-06-15T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.06
251025,Barnards Hill Ln,2023-06-15T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.4
251025,Barnards Hill Ln,2023-06-15T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.51
251025,Barnards Hill Ln,2023-06-15T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.86
251025,Barnards Hill Ln,2023-06-15T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.28
251025,Barnards Hill Ln,2023-06-15T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,21.4
251025,Barnards Hill Ln,2023-06-15T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.4
251025,Barnards Hill Ln,2023-06-15T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.4
251025,Barnards Hill Ln,2023-06-15T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.9
251025,Barnards Hill Ln,2023-06-15T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.33
251025,Barnards Hill Ln,2023-06-15T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.39
251025,Barnards Hill Ln,2023-06-15T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.12
251025,Barnards Hill Ln,2023-06-15T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.68
251025,Barnards Hill Ln,2023-06-15T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.09
251025,Barnards Hill Ln,2023-06-15T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.57
251025,Barnards Hill Ln,2023-06-15T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,11.9
251025,Barnards Hill Ln,2023-06-15T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.3
251025,Barnards Hill Ln,2023-06-15T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.0
251025,Barnards Hill Ln,2023-06-15T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.0
251025,Barnards Hill Ln,2023-06-15T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.08
251025,Barnards Hill Ln,2023-06-15T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
251025,Barnards Hill Ln,2023-06-15T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
251025,Barnards Hill Ln,2023-06-15T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.74
251025,Barnards Hill Ln,2023-06-15T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.43
251025,Barnards Hill Ln,2023-06-15T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.1
251025,Barnards Hill Ln,2023-06-15T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.3
251025,Barnards Hill Ln,2023-06-15T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.3
251025,Barnards Hill Ln,2023-06-15T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.0
251025,Barnards Hill Ln,2023-06-15T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.4
251025,Barnards Hill Ln,2023-06-15T17:20:00.000+00:00,transformer,,Temperature,C,34.9
251025,Barnards Hill Ln,2023-06-15T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
251025,Barnards Hill Ln,2023-06-15T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.52
251025,Barnards Hill Ln,2023-06-15T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
251025,Barnards Hill Ln,2023-06-15T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.55
251025,Barnards Hill Ln,2023-06-15T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
251025,Barnards Hill Ln,2023-06-15T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.15
251025,Barnards Hill Ln,2023-06-15T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
251025,Barnards Hill Ln,2023-06-15T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
251025,Barnards Hill Ln,2023-06-15T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
251025,Barnards Hill Ln,2023-06-15T17:20:00.000+00:00,busbar,,L3 Active Power,kW,7.75
251025,Barnards Hill Ln,2023-06-15T17:20:00.000+00:00,busbar,,L2 Active Power,kW,13.23
251025,Barnards Hill Ln,2023-06-15T17:20:00.000+00:00,busbar,,L1 Active Power,kW,5.39
251025,Barnards Hill Ln,2023-06-15T17:20:00.000+00:00,busbar,,N Current (RMS),A,41.7
251025,Barnards Hill Ln,2023-06-15T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.6
251025,Barnards Hill Ln,2023-06-15T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.7
251025,Barnards Hill Ln,2023-06-15T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,25.3
251025,Barnards Hill Ln,2023-06-15T17:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.37
251025,Barnards Hill Ln,2023-06-15T17:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.03
251025,Barnards Hill Ln,2023-06-15T17:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.69
251025,Barnards Hill Ln,2023-06-15T17:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.07
251025,Barnards Hill Ln,2023-06-15T17:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.67
251025,Barnards Hill Ln,2023-06-15T17:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.67
251025,Barnards Hill Ln,2023-06-15T17:10:00.000+00:00,feeder,40.0,N Current (RMS),A,8.6
251025,Barnards Hill Ln,2023-06-15T17:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.6
251025,Barnards Hill Ln,2023-06-15T17:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.5
251025,Barnards Hill Ln,2023-06-15T17:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.3
251025,Barnards Hill Ln,2023-06-15T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
251025,Barnards Hill Ln,2023-06-15T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.32
251025,Barnards Hill Ln,2023-06-15T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
251025,Barnards Hill Ln,2023-06-15T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.57
251025,Barnards Hill Ln,2023-06-15T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.87
251025,Barnards Hill Ln,2023-06-15T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.73
251025,Barnards Hill Ln,2023-06-15T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,19.9
251025,Barnards Hill Ln,2023-06-15T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.4
251025,Barnards Hill Ln,2023-06-15T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.5
251025,Barnards Hill Ln,2023-06-15T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.9
251025,Barnards Hill Ln,2023-06-15T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
251025,Barnards Hill Ln,2023-06-15T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.45
251025,Barnards Hill Ln,2023-06-15T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
251025,Barnards Hill Ln,2023-06-15T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.54
251025,Barnards Hill Ln,2023-06-15T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.33
251025,Barnards Hill Ln,2023-06-15T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.23
251025,Barnards Hill Ln,2023-06-15T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,9.0
251025,Barnards Hill Ln,2023-06-15T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.8
251025,Barnards Hill Ln,2023-06-15T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.5
251025,Barnards Hill Ln,2023-06-15T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.2
251025,Barnards Hill Ln,2023-06-15T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.1
251025,Barnards Hill Ln,2023-06-15T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
251025,Barnards Hill Ln,2023-06-15T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
251025,Barnards Hill Ln,2023-06-15T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.69
251025,Barnards Hill Ln,2023-06-15T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.05
251025,Barnards Hill Ln,2023-06-15T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.68
251025,Barnards Hill Ln,2023-06-15T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.5
251025,Barnards Hill Ln,2023-06-15T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.0
251025,Barnards Hill Ln,2023-06-15T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.3
251025,Barnards Hill Ln,2023-06-15T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.7
251025,Barnards Hill Ln,2023-06-15T17:10:00.000+00:00,transformer,,Temperature,C,34.9
251025,Barnards Hill Ln,2023-06-15T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
251025,Barnards Hill Ln,2023-06-15T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.78
251025,Barnards Hill Ln,2023-06-15T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
251025,Barnards Hill Ln,2023-06-15T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.71
251025,Barnards Hill Ln,2023-06-15T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
251025,Barnards Hill Ln,2023-06-15T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.43
251025,Barnards Hill Ln,2023-06-15T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
251025,Barnards Hill Ln,2023-06-15T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
251025,Barnards Hill Ln,2023-06-15T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
251025,Barnards Hill Ln,2023-06-15T17:10:00.000+00:00,busbar,,L3 Active Power,kW,7.88
251025,Barnards Hill Ln,2023-06-15T17:10:00.000+00:00,busbar,,L2 Active Power,kW,12.92
251025,Barnards Hill Ln,2023-06-15T17:10:00.000+00:00,busbar,,L1 Active Power,kW,7.31
251025,Barnards Hill Ln,2023-06-15T17:10:00.000+00:00,busbar,,N Current (RMS),A,33.4
251025,Barnards Hill Ln,2023-06-15T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.5
251025,Barnards Hill Ln,2023-06-15T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.8
251025,Barnards Hill Ln,2023-06-15T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,32.8
251025,Barnards Hill Ln,2023-06-15T17:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.29
251025,Barnards Hill Ln,2023-06-15T17:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.07
251025,Barnards Hill Ln,2023-06-15T17:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.95
251025,Barnards Hill Ln,2023-06-15T17:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.86
251025,Barnards Hill Ln,2023-06-15T17:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.23
251025,Barnards Hill Ln,2023-06-15T17:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.45
251025,Barnards Hill Ln,2023-06-15T17:00:00.000+00:00,feeder,40.0,N Current (RMS),A,28.8
251025,Barnards Hill Ln,2023-06-15T17:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.3
251025,Barnards Hill Ln,2023-06-15T17:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,38.2
251025,Barnards Hill Ln,2023-06-15T17:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.4
251025,Barnards Hill Ln,2023-06-15T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.1
251025,Barnards Hill Ln,2023-06-15T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
251025,Barnards Hill Ln,2023-06-15T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
251025,Barnards Hill Ln,2023-06-15T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.16
251025,Barnards Hill Ln,2023-06-15T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.45
251025,Barnards Hill Ln,2023-06-15T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.31
251025,Barnards Hill Ln,2023-06-15T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,18.9
251025,Barnards Hill Ln,2023-06-15T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.6
251025,Barnards Hill Ln,2023-06-15T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.4
