Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251025,Barnards Hill Ln,2023-06-15T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.2
251025,Barnards Hill Ln,2023-06-15T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
251025,Barnards Hill Ln,2023-06-15T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.69
251025,Barnards Hill Ln,2023-06-15T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.17
251025,Barnards Hill Ln,2023-06-15T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.33
251025,Barnards Hill Ln,2023-06-15T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.32
251025,Barnards Hill Ln,2023-06-15T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.62
251025,Barnards Hill Ln,2023-06-15T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,12.0
251025,Barnards Hill Ln,2023-06-15T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.4
251025,Barnards Hill Ln,2023-06-15T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.2
251025,Barnards Hill Ln,2023-06-15T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.9
251025,Barnards Hill Ln,2023-06-15T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.22
251025,Barnards Hill Ln,2023-06-15T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
251025,Barnards Hill Ln,2023-06-15T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
251025,Barnards Hill Ln,2023-06-15T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.98
251025,Barnards Hill Ln,2023-06-15T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.54
251025,Barnards Hill Ln,2023-06-15T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.15
251025,Barnards Hill Ln,2023-06-15T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,7.8
251025,Barnards Hill Ln,2023-06-15T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.0
251025,Barnards Hill Ln,2023-06-15T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.9
251025,Barnards Hill Ln,2023-06-15T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.7
251025,Barnards Hill Ln,2023-06-15T17:00:00.000+00:00,transformer,,Temperature,C,34.9
251025,Barnards Hill Ln,2023-06-15T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
251025,Barnards Hill Ln,2023-06-15T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.64
251025,Barnards Hill Ln,2023-06-15T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
251025,Barnards Hill Ln,2023-06-15T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.23
251025,Barnards Hill Ln,2023-06-15T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
251025,Barnards Hill Ln,2023-06-15T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.31
251025,Barnards Hill Ln,2023-06-15T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
251025,Barnards Hill Ln,2023-06-15T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
251025,Barnards Hill Ln,2023-06-15T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
251025,Barnards Hill Ln,2023-06-15T17:00:00.000+00:00,busbar,,L3 Active Power,kW,9.33
251025,Barnards Hill Ln,2023-06-15T17:00:00.000+00:00,busbar,,L2 Active Power,kW,16.56
251025,Barnards Hill Ln,2023-06-15T17:00:00.000+00:00,busbar,,L1 Active Power,kW,6.54
251025,Barnards Hill Ln,2023-06-15T17:00:00.000+00:00,busbar,,N Current (RMS),A,51.1
251025,Barnards Hill Ln,2023-06-15T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.7
251025,Barnards Hill Ln,2023-06-15T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.8
251025,Barnards Hill Ln,2023-06-15T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,30.5
251025,Barnards Hill Ln,2023-06-15T16:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.22
251025,Barnards Hill Ln,2023-06-15T16:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.04
251025,Barnards Hill Ln,2023-06-15T16:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.13
251025,Barnards Hill Ln,2023-06-15T16:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.08
251025,Barnards Hill Ln,2023-06-15T16:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.12
251025,Barnards Hill Ln,2023-06-15T16:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.2
251025,Barnards Hill Ln,2023-06-15T16:50:00.000+00:00,feeder,40.0,N Current (RMS),A,39.8
251025,Barnards Hill Ln,2023-06-15T16:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.4
251025,Barnards Hill Ln,2023-06-15T16:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,46.3
251025,Barnards Hill Ln,2023-06-15T16:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.5
251025,Barnards Hill Ln,2023-06-15T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
251025,Barnards Hill Ln,2023-06-15T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.13
251025,Barnards Hill Ln,2023-06-15T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
251025,Barnards Hill Ln,2023-06-15T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.46
251025,Barnards Hill Ln,2023-06-15T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.16
251025,Barnards Hill Ln,2023-06-15T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.23
251025,Barnards Hill Ln,2023-06-15T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,23.1
251025,Barnards Hill Ln,2023-06-15T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.8
251025,Barnards Hill Ln,2023-06-15T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.6
251025,Barnards Hill Ln,2023-06-15T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.2
251025,Barnards Hill Ln,2023-06-15T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
251025,Barnards Hill Ln,2023-06-15T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.67
251025,Barnards Hill Ln,2023-06-15T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.13
251025,Barnards Hill Ln,2023-06-15T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.17
251025,Barnards Hill Ln,2023-06-15T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.05
251025,Barnards Hill Ln,2023-06-15T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.26
251025,Barnards Hill Ln,2023-06-15T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,10.8
251025,Barnards Hill Ln,2023-06-15T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.8
251025,Barnards Hill Ln,2023-06-15T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.3
251025,Barnards Hill Ln,2023-06-15T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.4
251025,Barnards Hill Ln,2023-06-15T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.1
251025,Barnards Hill Ln,2023-06-15T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
251025,Barnards Hill Ln,2023-06-15T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
251025,Barnards Hill Ln,2023-06-15T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.8
251025,Barnards Hill Ln,2023-06-15T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.96
251025,Barnards Hill Ln,2023-06-15T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.53
251025,Barnards Hill Ln,2023-06-15T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.3
251025,Barnards Hill Ln,2023-06-15T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.5
251025,Barnards Hill Ln,2023-06-15T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.5
251025,Barnards Hill Ln,2023-06-15T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.2
251025,Barnards Hill Ln,2023-06-15T16:50:00.000+00:00,transformer,,Temperature,C,34.9
251025,Barnards Hill Ln,2023-06-15T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
251025,Barnards Hill Ln,2023-06-15T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.84
251025,Barnards Hill Ln,2023-06-15T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
251025,Barnards Hill Ln,2023-06-15T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
251025,Barnards Hill Ln,2023-06-15T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
251025,Barnards Hill Ln,2023-06-15T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.39
251025,Barnards Hill Ln,2023-06-15T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
251025,Barnards Hill Ln,2023-06-15T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
251025,Barnards Hill Ln,2023-06-15T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
251025,Barnards Hill Ln,2023-06-15T16:50:00.000+00:00,busbar,,L3 Active Power,kW,7.5
251025,Barnards Hill Ln,2023-06-15T16:50:00.000+00:00,busbar,,L2 Active Power,kW,21.18
251025,Barnards Hill Ln,2023-06-15T16:50:00.000+00:00,busbar,,L1 Active Power,kW,5.22
251025,Barnards Hill Ln,2023-06-15T16:50:00.000+00:00,busbar,,N Current (RMS),A,72.0
251025,Barnards Hill Ln,2023-06-15T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,33.8
251025,Barnards Hill Ln,2023-06-15T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.7
251025,Barnards Hill Ln,2023-06-15T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,26.0
251025,Barnards Hill Ln,2023-06-15T16:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.6
251025,Barnards Hill Ln,2023-06-15T16:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.04
251025,Barnards Hill Ln,2023-06-15T16:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.07
251025,Barnards Hill Ln,2023-06-15T16:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.55
251025,Barnards Hill Ln,2023-06-15T16:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.02
251025,Barnards Hill Ln,2023-06-15T16:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.19
251025,Barnards Hill Ln,2023-06-15T16:40:00.000+00:00,feeder,40.0,N Current (RMS),A,20.4
251025,Barnards Hill Ln,2023-06-15T16:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.5
251025,Barnards Hill Ln,2023-06-15T16:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.3
251025,Barnards Hill Ln,2023-06-15T16:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.3
251025,Barnards Hill Ln,2023-06-15T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
251025,Barnards Hill Ln,2023-06-15T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.45
251025,Barnards Hill Ln,2023-06-15T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
251025,Barnards Hill Ln,2023-06-15T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.13
251025,Barnards Hill Ln,2023-06-15T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.54
251025,Barnards Hill Ln,2023-06-15T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.35
251025,Barnards Hill Ln,2023-06-15T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,27.3
251025,Barnards Hill Ln,2023-06-15T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.7
251025,Barnards Hill Ln,2023-06-15T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.0
251025,Barnards Hill Ln,2023-06-15T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.8
251025,Barnards Hill Ln,2023-06-15T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.27
251025,Barnards Hill Ln,2023-06-15T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.63
251025,Barnards Hill Ln,2023-06-15T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
251025,Barnards Hill Ln,2023-06-15T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.65
251025,Barnards Hill Ln,2023-06-15T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.43
251025,Barnards Hill Ln,2023-06-15T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.22
251025,Barnards Hill Ln,2023-06-15T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,9.2
251025,Barnards Hill Ln,2023-06-15T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.1
251025,Barnards Hill Ln,2023-06-15T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.9
251025,Barnards Hill Ln,2023-06-15T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.1
251025,Barnards Hill Ln,2023-06-15T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.1
251025,Barnards Hill Ln,2023-06-15T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
251025,Barnards Hill Ln,2023-06-15T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
251025,Barnards Hill Ln,2023-06-15T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.85
251025,Barnards Hill Ln,2023-06-15T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.01
251025,Barnards Hill Ln,2023-06-15T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.32
251025,Barnards Hill Ln,2023-06-15T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.7
251025,Barnards Hill Ln,2023-06-15T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.8
251025,Barnards Hill Ln,2023-06-15T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.6
251025,Barnards Hill Ln,2023-06-15T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.5
251025,Barnards Hill Ln,2023-06-15T16:40:00.000+00:00,transformer,,Temperature,C,34.9
251025,Barnards Hill Ln,2023-06-15T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
251025,Barnards Hill Ln,2023-06-15T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.92
251025,Barnards Hill Ln,2023-06-15T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
251025,Barnards Hill Ln,2023-06-15T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.19
251025,Barnards Hill Ln,2023-06-15T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
251025,Barnards Hill Ln,2023-06-15T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.42
251025,Barnards Hill Ln,2023-06-15T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
251025,Barnards Hill Ln,2023-06-15T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
251025,Barnards Hill Ln,2023-06-15T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
251025,Barnards Hill Ln,2023-06-15T16:40:00.000+00:00,busbar,,L3 Active Power,kW,6.19
251025,Barnards Hill Ln,2023-06-15T16:40:00.000+00:00,busbar,,L2 Active Power,kW,16.0
251025,Barnards Hill Ln,2023-06-15T16:40:00.000+00:00,busbar,,L1 Active Power,kW,5.09
251025,Barnards Hill Ln,2023-06-15T16:40:00.000+00:00,busbar,,N Current (RMS),A,52.9
251025,Barnards Hill Ln,2023-06-15T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,28.8
251025,Barnards Hill Ln,2023-06-15T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.6
251025,Barnards Hill Ln,2023-06-15T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,24.8
251025,Barnards Hill Ln,2023-06-15T16:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.31
251025,Barnards Hill Ln,2023-06-15T16:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.04
251025,Barnards Hill Ln,2023-06-15T16:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.86
251025,Barnards Hill Ln,2023-06-15T16:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.3
251025,Barnards Hill Ln,2023-06-15T16:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.57
251025,Barnards Hill Ln,2023-06-15T16:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.16
251025,Barnards Hill Ln,2023-06-15T16:30:00.000+00:00,feeder,40.0,N Current (RMS),A,5.7
251025,Barnards Hill Ln,2023-06-15T16:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.1
251025,Barnards Hill Ln,2023-06-15T16:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.7
251025,Barnards Hill Ln,2023-06-15T16:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.7
251025,Barnards Hill Ln,2023-06-15T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
251025,Barnards Hill Ln,2023-06-15T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.47
251025,Barnards Hill Ln,2023-06-15T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
251025,Barnards Hill Ln,2023-06-15T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.12
251025,Barnards Hill Ln,2023-06-15T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.05
251025,Barnards Hill Ln,2023-06-15T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.16
251025,Barnards Hill Ln,2023-06-15T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,18.4
251025,Barnards Hill Ln,2023-06-15T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.3
251025,Barnards Hill Ln,2023-06-15T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.8
251025,Barnards Hill Ln,2023-06-15T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.6
251025,Barnards Hill Ln,2023-06-15T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
251025,Barnards Hill Ln,2023-06-15T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.52
251025,Barnards Hill Ln,2023-06-15T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.28
251025,Barnards Hill Ln,2023-06-15T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.6
251025,Barnards Hill Ln,2023-06-15T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.11
251025,Barnards Hill Ln,2023-06-15T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.72
251025,Barnards Hill Ln,2023-06-15T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,7.6
251025,Barnards Hill Ln,2023-06-15T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.0
251025,Barnards Hill Ln,2023-06-15T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.2
251025,Barnards Hill Ln,2023-06-15T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.2
251025,Barnards Hill Ln,2023-06-15T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.1
251025,Barnards Hill Ln,2023-06-15T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
251025,Barnards Hill Ln,2023-06-15T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
251025,Barnards Hill Ln,2023-06-15T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.93
251025,Barnards Hill Ln,2023-06-15T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.99
251025,Barnards Hill Ln,2023-06-15T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.15
251025,Barnards Hill Ln,2023-06-15T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,7.1
251025,Barnards Hill Ln,2023-06-15T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.0
251025,Barnards Hill Ln,2023-06-15T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.8
251025,Barnards Hill Ln,2023-06-15T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.4
251025,Barnards Hill Ln,2023-06-15T16:30:00.000+00:00,transformer,,Temperature,C,35.0
251025,Barnards Hill Ln,2023-06-15T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
251025,Barnards Hill Ln,2023-06-15T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.27
251025,Barnards Hill Ln,2023-06-15T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
251025,Barnards Hill Ln,2023-06-15T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
251025,Barnards Hill Ln,2023-06-15T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
251025,Barnards Hill Ln,2023-06-15T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.61
251025,Barnards Hill Ln,2023-06-15T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
251025,Barnards Hill Ln,2023-06-15T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
251025,Barnards Hill Ln,2023-06-15T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
251025,Barnards Hill Ln,2023-06-15T16:30:00.000+00:00,busbar,,L3 Active Power,kW,5.95
251025,Barnards Hill Ln,2023-06-15T16:30:00.000+00:00,busbar,,L2 Active Power,kW,9.72
251025,Barnards Hill Ln,2023-06-15T16:30:00.000+00:00,busbar,,L1 Active Power,kW,5.18
251025,Barnards Hill Ln,2023-06-15T16:30:00.000+00:00,busbar,,N Current (RMS),A,29.1
251025,Barnards Hill Ln,2023-06-15T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,26.9
251025,Barnards Hill Ln,2023-06-15T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.2
251025,Barnards Hill Ln,2023-06-15T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,23.7
251025,Barnards Hill Ln,2023-06-15T16:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.25
251025,Barnards Hill Ln,2023-06-15T16:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.16
251025,Barnards Hill Ln,2023-06-15T16:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.03
251025,Barnards Hill Ln,2023-06-15T16:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.52
251025,Barnards Hill Ln,2023-06-15T16:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.74
251025,Barnards Hill Ln,2023-06-15T16:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.16
251025,Barnards Hill Ln,2023-06-15T16:20:00.000+00:00,feeder,40.0,N Current (RMS),A,6.5
251025,Barnards Hill Ln,2023-06-15T16:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.1
251025,Barnards Hill Ln,2023-06-15T16:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.4
251025,Barnards Hill Ln,2023-06-15T16:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.5
251025,Barnards Hill Ln,2023-06-15T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
251025,Barnards Hill Ln,2023-06-15T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.14
251025,Barnards Hill Ln,2023-06-15T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
251025,Barnards Hill Ln,2023-06-15T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.16
251025,Barnards Hill Ln,2023-06-15T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.38
251025,Barnards Hill Ln,2023-06-15T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.23
251025,Barnards Hill Ln,2023-06-15T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,27.4
251025,Barnards Hill Ln,2023-06-15T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.3
251025,Barnards Hill Ln,2023-06-15T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.5
251025,Barnards Hill Ln,2023-06-15T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.9
251025,Barnards Hill Ln,2023-06-15T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
251025,Barnards Hill Ln,2023-06-15T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.23
251025,Barnards Hill Ln,2023-06-15T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.45
251025,Barnards Hill Ln,2023-06-15T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.29
251025,Barnards Hill Ln,2023-06-15T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.62
251025,Barnards Hill Ln,2023-06-15T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.01
251025,Barnards Hill Ln,2023-06-15T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,8.1
251025,Barnards Hill Ln,2023-06-15T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.4
251025,Barnards Hill Ln,2023-06-15T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.8
251025,Barnards Hill Ln,2023-06-15T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.6
251025,Barnards Hill Ln,2023-06-15T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.11
251025,Barnards Hill Ln,2023-06-15T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
251025,Barnards Hill Ln,2023-06-15T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
251025,Barnards Hill Ln,2023-06-15T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.26
251025,Barnards Hill Ln,2023-06-15T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.06
251025,Barnards Hill Ln,2023-06-15T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.22
251025,Barnards Hill Ln,2023-06-15T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,7.4
251025,Barnards Hill Ln,2023-06-15T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.5
251025,Barnards Hill Ln,2023-06-15T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.1
251025,Barnards Hill Ln,2023-06-15T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.8
251025,Barnards Hill Ln,2023-06-15T16:20:00.000+00:00,transformer,,Temperature,C,35.0
251025,Barnards Hill Ln,2023-06-15T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
251025,Barnards Hill Ln,2023-06-15T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.32
251025,Barnards Hill Ln,2023-06-15T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
251025,Barnards Hill Ln,2023-06-15T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.75
251025,Barnards Hill Ln,2023-06-15T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
251025,Barnards Hill Ln,2023-06-15T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.83
251025,Barnards Hill Ln,2023-06-15T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
251025,Barnards Hill Ln,2023-06-15T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
251025,Barnards Hill Ln,2023-06-15T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
251025,Barnards Hill Ln,2023-06-15T16:20:00.000+00:00,busbar,,L3 Active Power,kW,5.24
251025,Barnards Hill Ln,2023-06-15T16:20:00.000+00:00,busbar,,L2 Active Power,kW,12.57
251025,Barnards Hill Ln,2023-06-15T16:20:00.000+00:00,busbar,,L1 Active Power,kW,3.63
251025,Barnards Hill Ln,2023-06-15T16:20:00.000+00:00,busbar,,N Current (RMS),A,39.4
251025,Barnards Hill Ln,2023-06-15T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,24.3
251025,Barnards Hill Ln,2023-06-15T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.1
251025,Barnards Hill Ln,2023-06-15T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,18.3
251025,Barnards Hill Ln,2023-06-15T16:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.36
251025,Barnards Hill Ln,2023-06-15T16:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.06
251025,Barnards Hill Ln,2023-06-15T16:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.03
251025,Barnards Hill Ln,2023-06-15T16:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.9
251025,Barnards Hill Ln,2023-06-15T16:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.07
251025,Barnards Hill Ln,2023-06-15T16:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.91
251025,Barnards Hill Ln,2023-06-15T16:10:00.000+00:00,feeder,40.0,N Current (RMS),A,8.9
251025,Barnards Hill Ln,2023-06-15T16:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.6
251025,Barnards Hill Ln,2023-06-15T16:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.0
251025,Barnards Hill Ln,2023-06-15T16:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.4
251025,Barnards Hill Ln,2023-06-15T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.05
251025,Barnards Hill Ln,2023-06-15T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.07
251025,Barnards Hill Ln,2023-06-15T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
251025,Barnards Hill Ln,2023-06-15T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.16
251025,Barnards Hill Ln,2023-06-15T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.96
251025,Barnards Hill Ln,2023-06-15T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.18
251025,Barnards Hill Ln,2023-06-15T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,18.9
251025,Barnards Hill Ln,2023-06-15T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.5
251025,Barnards Hill Ln,2023-06-15T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.6
251025,Barnards Hill Ln,2023-06-15T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.7
251025,Barnards Hill Ln,2023-06-15T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.34
251025,Barnards Hill Ln,2023-06-15T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
251025,Barnards Hill Ln,2023-06-15T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.37
251025,Barnards Hill Ln,2023-06-15T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.4
251025,Barnards Hill Ln,2023-06-15T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.6
251025,Barnards Hill Ln,2023-06-15T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.6
251025,Barnards Hill Ln,2023-06-15T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,6.8
251025,Barnards Hill Ln,2023-06-15T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.3
251025,Barnards Hill Ln,2023-06-15T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.1
251025,Barnards Hill Ln,2023-06-15T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.7
251025,Barnards Hill Ln,2023-06-15T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.12
251025,Barnards Hill Ln,2023-06-15T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
251025,Barnards Hill Ln,2023-06-15T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
251025,Barnards Hill Ln,2023-06-15T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.9
251025,Barnards Hill Ln,2023-06-15T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.8
251025,Barnards Hill Ln,2023-06-15T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.35
251025,Barnards Hill Ln,2023-06-15T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,5.8
251025,Barnards Hill Ln,2023-06-15T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.0
251025,Barnards Hill Ln,2023-06-15T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.0
251025,Barnards Hill Ln,2023-06-15T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.3
251025,Barnards Hill Ln,2023-06-15T16:10:00.000+00:00,transformer,,Temperature,C,35.0
251025,Barnards Hill Ln,2023-06-15T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
251025,Barnards Hill Ln,2023-06-15T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.19
251025,Barnards Hill Ln,2023-06-15T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
251025,Barnards Hill Ln,2023-06-15T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.74
251025,Barnards Hill Ln,2023-06-15T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
251025,Barnards Hill Ln,2023-06-15T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.65
251025,Barnards Hill Ln,2023-06-15T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
251025,Barnards Hill Ln,2023-06-15T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
251025,Barnards Hill Ln,2023-06-15T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
251025,Barnards Hill Ln,2023-06-15T16:10:00.000+00:00,busbar,,L3 Active Power,kW,5.37
251025,Barnards Hill Ln,2023-06-15T16:10:00.000+00:00,busbar,,L2 Active Power,kW,10.22
251025,Barnards Hill Ln,2023-06-15T16:10:00.000+00:00,busbar,,L1 Active Power,kW,5.04
251025,Barnards Hill Ln,2023-06-15T16:10:00.000+00:00,busbar,,N Current (RMS),A,28.9
251025,Barnards Hill Ln,2023-06-15T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,24.8
251025,Barnards Hill Ln,2023-06-15T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.5
251025,Barnards Hill Ln,2023-06-15T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,23.7
251025,Barnards Hill Ln,2023-06-15T16:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.72
251025,Barnards Hill Ln,2023-06-15T16:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.03
251025,Barnards Hill Ln,2023-06-15T16:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.03
251025,Barnards Hill Ln,2023-06-15T16:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.27
251025,Barnards Hill Ln,2023-06-15T16:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.05
251025,Barnards Hill Ln,2023-06-15T16:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.43
251025,Barnards Hill Ln,2023-06-15T16:00:00.000+00:00,feeder,40.0,N Current (RMS),A,9.6
251025,Barnards Hill Ln,2023-06-15T16:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.2
251025,Barnards Hill Ln,2023-06-15T16:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.1
251025,Barnards Hill Ln,2023-06-15T16:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.4
251025,Barnards Hill Ln,2023-06-15T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
251025,Barnards Hill Ln,2023-06-15T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.7
251025,Barnards Hill Ln,2023-06-15T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
251025,Barnards Hill Ln,2023-06-15T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.88
251025,Barnards Hill Ln,2023-06-15T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.2
251025,Barnards Hill Ln,2023-06-15T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.54
251025,Barnards Hill Ln,2023-06-15T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,26.5
251025,Barnards Hill Ln,2023-06-15T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.2
251025,Barnards Hill Ln,2023-06-15T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.2
251025,Barnards Hill Ln,2023-06-15T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.0
251025,Barnards Hill Ln,2023-06-15T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
251025,Barnards Hill Ln,2023-06-15T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
251025,Barnards Hill Ln,2023-06-15T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.14
251025,Barnards Hill Ln,2023-06-15T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.4
251025,Barnards Hill Ln,2023-06-15T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.28
251025,Barnards Hill Ln,2023-06-15T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.16
251025,Barnards Hill Ln,2023-06-15T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,6.8
251025,Barnards Hill Ln,2023-06-15T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.4
251025,Barnards Hill Ln,2023-06-15T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.6
251025,Barnards Hill Ln,2023-06-15T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.1
251025,Barnards Hill Ln,2023-06-15T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.09
251025,Barnards Hill Ln,2023-06-15T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
251025,Barnards Hill Ln,2023-06-15T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
251025,Barnards Hill Ln,2023-06-15T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.83
251025,Barnards Hill Ln,2023-06-15T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.8
251025,Barnards Hill Ln,2023-06-15T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.73
251025,Barnards Hill Ln,2023-06-15T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.8
251025,Barnards Hill Ln,2023-06-15T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.2
251025,Barnards Hill Ln,2023-06-15T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.8
251025,Barnards Hill Ln,2023-06-15T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.7
251025,Barnards Hill Ln,2023-06-15T16:00:00.000+00:00,transformer,,Temperature,C,35.0
251025,Barnards Hill Ln,2023-06-15T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
251025,Barnards Hill Ln,2023-06-15T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.42
251025,Barnards Hill Ln,2023-06-15T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
251025,Barnards Hill Ln,2023-06-15T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.9
251025,Barnards Hill Ln,2023-06-15T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
251025,Barnards Hill Ln,2023-06-15T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.92
251025,Barnards Hill Ln,2023-06-15T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
251025,Barnards Hill Ln,2023-06-15T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.16
251025,Barnards Hill Ln,2023-06-15T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
251025,Barnards Hill Ln,2023-06-15T16:00:00.000+00:00,busbar,,L3 Active Power,kW,3.85
251025,Barnards Hill Ln,2023-06-15T16:00:00.000+00:00,busbar,,L2 Active Power,kW,11.77
251025,Barnards Hill Ln,2023-06-15T16:00:00.000+00:00,busbar,,L1 Active Power,kW,2.41
251025,Barnards Hill Ln,2023-06-15T16:00:00.000+00:00,busbar,,N Current (RMS),A,41.4
251025,Barnards Hill Ln,2023-06-15T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,18.8
251025,Barnards Hill Ln,2023-06-15T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.1
251025,Barnards Hill Ln,2023-06-15T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,14.6
251025,Barnards Hill Ln,2023-06-15T15:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.69
251025,Barnards Hill Ln,2023-06-15T15:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.06
251025,Barnards Hill Ln,2023-06-15T15:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.18
251025,Barnards Hill Ln,2023-06-15T15:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.98
251025,Barnards Hill Ln,2023-06-15T15:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.53
251025,Barnards Hill Ln,2023-06-15T15:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.91
251025,Barnards Hill Ln,2023-06-15T15:50:00.000+00:00,feeder,40.0,N Current (RMS),A,12.3
251025,Barnards Hill Ln,2023-06-15T15:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.6
251025,Barnards Hill Ln,2023-06-15T15:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.8
251025,Barnards Hill Ln,2023-06-15T15:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.8
251025,Barnards Hill Ln,2023-06-15T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
251025,Barnards Hill Ln,2023-06-15T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.55
251025,Barnards Hill Ln,2023-06-15T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
251025,Barnards Hill Ln,2023-06-15T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.79
251025,Barnards Hill Ln,2023-06-15T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.09
251025,Barnards Hill Ln,2023-06-15T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.14
251025,Barnards Hill Ln,2023-06-15T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,20.8
251025,Barnards Hill Ln,2023-06-15T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.3
251025,Barnards Hill Ln,2023-06-15T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.0
251025,Barnards Hill Ln,2023-06-15T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.7
251025,Barnards Hill Ln,2023-06-15T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
251025,Barnards Hill Ln,2023-06-15T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.45
251025,Barnards Hill Ln,2023-06-15T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.08
251025,Barnards Hill Ln,2023-06-15T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.77
251025,Barnards Hill Ln,2023-06-15T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.96
251025,Barnards Hill Ln,2023-06-15T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.11
251025,Barnards Hill Ln,2023-06-15T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,8.5
251025,Barnards Hill Ln,2023-06-15T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.9
251025,Barnards Hill Ln,2023-06-15T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.7
251025,Barnards Hill Ln,2023-06-15T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
251025,Barnards Hill Ln,2023-06-15T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
251025,Barnards Hill Ln,2023-06-15T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
251025,Barnards Hill Ln,2023-06-15T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
251025,Barnards Hill Ln,2023-06-15T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.92
251025,Barnards Hill Ln,2023-06-15T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.82
251025,Barnards Hill Ln,2023-06-15T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.82
251025,Barnards Hill Ln,2023-06-15T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.8
251025,Barnards Hill Ln,2023-06-15T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.6
251025,Barnards Hill Ln,2023-06-15T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.0
251025,Barnards Hill Ln,2023-06-15T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.9
251025,Barnards Hill Ln,2023-06-15T15:50:00.000+00:00,transformer,,Temperature,C,35.0
251025,Barnards Hill Ln,2023-06-15T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
251025,Barnards Hill Ln,2023-06-15T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.94
251025,Barnards Hill Ln,2023-06-15T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
251025,Barnards Hill Ln,2023-06-15T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
251025,Barnards Hill Ln,2023-06-15T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
251025,Barnards Hill Ln,2023-06-15T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.1
251025,Barnards Hill Ln,2023-06-15T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
251025,Barnards Hill Ln,2023-06-15T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
251025,Barnards Hill Ln,2023-06-15T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
251025,Barnards Hill Ln,2023-06-15T15:50:00.000+00:00,busbar,,L3 Active Power,kW,5.47
251025,Barnards Hill Ln,2023-06-15T15:50:00.000+00:00,busbar,,L2 Active Power,kW,11.48
251025,Barnards Hill Ln,2023-06-15T15:50:00.000+00:00,busbar,,L1 Active Power,kW,3.34
251025,Barnards Hill Ln,2023-06-15T15:50:00.000+00:00,busbar,,N Current (RMS),A,37.3
251025,Barnards Hill Ln,2023-06-15T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,25.5
251025,Barnards Hill Ln,2023-06-15T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.0
251025,Barnards Hill Ln,2023-06-15T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,18.1
251025,Barnards Hill Ln,2023-06-15T15:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.52
251025,Barnards Hill Ln,2023-06-15T15:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.34
251025,Barnards Hill Ln,2023-06-15T15:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.06
251025,Barnards Hill Ln,2023-06-15T15:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.77
251025,Barnards Hill Ln,2023-06-15T15:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.13
251025,Barnards Hill Ln,2023-06-15T15:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.09
251025,Barnards Hill Ln,2023-06-15T15:40:00.000+00:00,feeder,40.0,N Current (RMS),A,12.9
251025,Barnards Hill Ln,2023-06-15T15:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.6
251025,Barnards Hill Ln,2023-06-15T15:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.2
251025,Barnards Hill Ln,2023-06-15T15:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.5
251025,Barnards Hill Ln,2023-06-15T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
251025,Barnards Hill Ln,2023-06-15T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.39
251025,Barnards Hill Ln,2023-06-15T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.61
251025,Barnards Hill Ln,2023-06-15T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.26
251025,Barnards Hill Ln,2023-06-15T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.74
251025,Barnards Hill Ln,2023-06-15T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.11
251025,Barnards Hill Ln,2023-06-15T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,16.3
251025,Barnards Hill Ln,2023-06-15T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.6
251025,Barnards Hill Ln,2023-06-15T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.9
251025,Barnards Hill Ln,2023-06-15T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.5
251025,Barnards Hill Ln,2023-06-15T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
251025,Barnards Hill Ln,2023-06-15T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.51
251025,Barnards Hill Ln,2023-06-15T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.14
251025,Barnards Hill Ln,2023-06-15T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.01
251025,Barnards Hill Ln,2023-06-15T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.26
251025,Barnards Hill Ln,2023-06-15T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.15
251025,Barnards Hill Ln,2023-06-15T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.7
251025,Barnards Hill Ln,2023-06-15T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.7
251025,Barnards Hill Ln,2023-06-15T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.8
251025,Barnards Hill Ln,2023-06-15T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.0
251025,Barnards Hill Ln,2023-06-15T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.15
251025,Barnards Hill Ln,2023-06-15T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
251025,Barnards Hill Ln,2023-06-15T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
251025,Barnards Hill Ln,2023-06-15T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.65
251025,Barnards Hill Ln,2023-06-15T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.84
251025,Barnards Hill Ln,2023-06-15T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.12
251025,Barnards Hill Ln,2023-06-15T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.4
251025,Barnards Hill Ln,2023-06-15T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.1
251025,Barnards Hill Ln,2023-06-15T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.0
251025,Barnards Hill Ln,2023-06-15T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.2
251025,Barnards Hill Ln,2023-06-15T15:40:00.000+00:00,transformer,,Temperature,C,35.0
251025,Barnards Hill Ln,2023-06-15T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
251025,Barnards Hill Ln,2023-06-15T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.95
251025,Barnards Hill Ln,2023-06-15T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
251025,Barnards Hill Ln,2023-06-15T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.81
251025,Barnards Hill Ln,2023-06-15T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
251025,Barnards Hill Ln,2023-06-15T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
251025,Barnards Hill Ln,2023-06-15T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
251025,Barnards Hill Ln,2023-06-15T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.21
251025,Barnards Hill Ln,2023-06-15T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
251025,Barnards Hill Ln,2023-06-15T15:40:00.000+00:00,busbar,,L3 Active Power,kW,2.15
251025,Barnards Hill Ln,2023-06-15T15:40:00.000+00:00,busbar,,L2 Active Power,kW,8.45
251025,Barnards Hill Ln,2023-06-15T15:40:00.000+00:00,busbar,,L1 Active Power,kW,3.24
251025,Barnards Hill Ln,2023-06-15T15:40:00.000+00:00,busbar,,N Current (RMS),A,28.9
251025,Barnards Hill Ln,2023-06-15T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,12.8
251025,Barnards Hill Ln,2023-06-15T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.8
251025,Barnards Hill Ln,2023-06-15T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,18.0
251025,Barnards Hill Ln,2023-06-15T15:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.38
251025,Barnards Hill Ln,2023-06-15T15:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.14
251025,Barnards Hill Ln,2023-06-15T15:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.01
251025,Barnards Hill Ln,2023-06-15T15:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.65
251025,Barnards Hill Ln,2023-06-15T15:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.02
251025,Barnards Hill Ln,2023-06-15T15:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.65
251025,Barnards Hill Ln,2023-06-15T15:30:00.000+00:00,feeder,40.0,N Current (RMS),A,16.0
251025,Barnards Hill Ln,2023-06-15T15:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.8
251025,Barnards Hill Ln,2023-06-15T15:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.0
251025,Barnards Hill Ln,2023-06-15T15:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.0
251025,Barnards Hill Ln,2023-06-15T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
251025,Barnards Hill Ln,2023-06-15T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.51
251025,Barnards Hill Ln,2023-06-15T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.42
251025,Barnards Hill Ln,2023-06-15T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.24
251025,Barnards Hill Ln,2023-06-15T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.89
251025,Barnards Hill Ln,2023-06-15T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.27
251025,Barnards Hill Ln,2023-06-15T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,12.1
251025,Barnards Hill Ln,2023-06-15T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.3
251025,Barnards Hill Ln,2023-06-15T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.2
251025,Barnards Hill Ln,2023-06-15T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.8
251025,Barnards Hill Ln,2023-06-15T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
251025,Barnards Hill Ln,2023-06-15T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.49
251025,Barnards Hill Ln,2023-06-15T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
251025,Barnards Hill Ln,2023-06-15T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.98
251025,Barnards Hill Ln,2023-06-15T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.58
251025,Barnards Hill Ln,2023-06-15T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.13
251025,Barnards Hill Ln,2023-06-15T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.6
251025,Barnards Hill Ln,2023-06-15T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.9
251025,Barnards Hill Ln,2023-06-15T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.9
251025,Barnards Hill Ln,2023-06-15T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.9
251025,Barnards Hill Ln,2023-06-15T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.21
251025,Barnards Hill Ln,2023-06-15T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
251025,Barnards Hill Ln,2023-06-15T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
251025,Barnards Hill Ln,2023-06-15T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.76
