Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251025,Barnards Hill Ln,2023-06-15T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.28
251025,Barnards Hill Ln,2023-06-15T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.69
251025,Barnards Hill Ln,2023-06-15T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.3
251025,Barnards Hill Ln,2023-06-15T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.5
251025,Barnards Hill Ln,2023-06-15T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.0
251025,Barnards Hill Ln,2023-06-15T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.0
251025,Barnards Hill Ln,2023-06-15T15:30:00.000+00:00,transformer,,Temperature,C,35.0
251025,Barnards Hill Ln,2023-06-15T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
251025,Barnards Hill Ln,2023-06-15T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.92
251025,Barnards Hill Ln,2023-06-15T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
251025,Barnards Hill Ln,2023-06-15T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
251025,Barnards Hill Ln,2023-06-15T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
251025,Barnards Hill Ln,2023-06-15T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
251025,Barnards Hill Ln,2023-06-15T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
251025,Barnards Hill Ln,2023-06-15T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.13
251025,Barnards Hill Ln,2023-06-15T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
251025,Barnards Hill Ln,2023-06-15T15:30:00.000+00:00,busbar,,L3 Active Power,kW,4.33
251025,Barnards Hill Ln,2023-06-15T15:30:00.000+00:00,busbar,,L2 Active Power,kW,6.61
251025,Barnards Hill Ln,2023-06-15T15:30:00.000+00:00,busbar,,L1 Active Power,kW,4.36
251025,Barnards Hill Ln,2023-06-15T15:30:00.000+00:00,busbar,,N Current (RMS),A,21.7
251025,Barnards Hill Ln,2023-06-15T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,21.0
251025,Barnards Hill Ln,2023-06-15T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,29.3
251025,Barnards Hill Ln,2023-06-15T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,21.4
251025,Barnards Hill Ln,2023-06-15T15:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.38
251025,Barnards Hill Ln,2023-06-15T15:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.13
251025,Barnards Hill Ln,2023-06-15T15:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.91
251025,Barnards Hill Ln,2023-06-15T15:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.19
251025,Barnards Hill Ln,2023-06-15T15:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.24
251025,Barnards Hill Ln,2023-06-15T15:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.82
251025,Barnards Hill Ln,2023-06-15T15:20:00.000+00:00,feeder,40.0,N Current (RMS),A,10.2
251025,Barnards Hill Ln,2023-06-15T15:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.7
251025,Barnards Hill Ln,2023-06-15T15:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.6
251025,Barnards Hill Ln,2023-06-15T15:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.6
251025,Barnards Hill Ln,2023-06-15T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.17
251025,Barnards Hill Ln,2023-06-15T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.4
251025,Barnards Hill Ln,2023-06-15T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.32
251025,Barnards Hill Ln,2023-06-15T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.75
251025,Barnards Hill Ln,2023-06-15T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.46
251025,Barnards Hill Ln,2023-06-15T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.41
251025,Barnards Hill Ln,2023-06-15T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,12.0
251025,Barnards Hill Ln,2023-06-15T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.0
251025,Barnards Hill Ln,2023-06-15T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.0
251025,Barnards Hill Ln,2023-06-15T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.2
251025,Barnards Hill Ln,2023-06-15T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
251025,Barnards Hill Ln,2023-06-15T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.49
251025,Barnards Hill Ln,2023-06-15T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
251025,Barnards Hill Ln,2023-06-15T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.97
251025,Barnards Hill Ln,2023-06-15T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.1
251025,Barnards Hill Ln,2023-06-15T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.08
251025,Barnards Hill Ln,2023-06-15T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.0
251025,Barnards Hill Ln,2023-06-15T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.8
251025,Barnards Hill Ln,2023-06-15T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.9
251025,Barnards Hill Ln,2023-06-15T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
251025,Barnards Hill Ln,2023-06-15T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.09
251025,Barnards Hill Ln,2023-06-15T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
251025,Barnards Hill Ln,2023-06-15T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
251025,Barnards Hill Ln,2023-06-15T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.07
251025,Barnards Hill Ln,2023-06-15T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.42
251025,Barnards Hill Ln,2023-06-15T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.69
251025,Barnards Hill Ln,2023-06-15T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,9.9
251025,Barnards Hill Ln,2023-06-15T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.2
251025,Barnards Hill Ln,2023-06-15T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.2
251025,Barnards Hill Ln,2023-06-15T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.0
251025,Barnards Hill Ln,2023-06-15T15:20:00.000+00:00,transformer,,Temperature,C,35.0
251025,Barnards Hill Ln,2023-06-15T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
251025,Barnards Hill Ln,2023-06-15T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.48
251025,Barnards Hill Ln,2023-06-15T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
251025,Barnards Hill Ln,2023-06-15T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
251025,Barnards Hill Ln,2023-06-15T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
251025,Barnards Hill Ln,2023-06-15T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.8
251025,Barnards Hill Ln,2023-06-15T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
251025,Barnards Hill Ln,2023-06-15T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
251025,Barnards Hill Ln,2023-06-15T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
251025,Barnards Hill Ln,2023-06-15T15:20:00.000+00:00,busbar,,L3 Active Power,kW,6.58
251025,Barnards Hill Ln,2023-06-15T15:20:00.000+00:00,busbar,,L2 Active Power,kW,6.02
251025,Barnards Hill Ln,2023-06-15T15:20:00.000+00:00,busbar,,L1 Active Power,kW,2.61
251025,Barnards Hill Ln,2023-06-15T15:20:00.000+00:00,busbar,,N Current (RMS),A,27.6
251025,Barnards Hill Ln,2023-06-15T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,30.4
251025,Barnards Hill Ln,2023-06-15T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,26.7
251025,Barnards Hill Ln,2023-06-15T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,14.3
251025,Barnards Hill Ln,2023-06-15T15:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.59
251025,Barnards Hill Ln,2023-06-15T15:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.16
251025,Barnards Hill Ln,2023-06-15T15:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.97
251025,Barnards Hill Ln,2023-06-15T15:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.52
251025,Barnards Hill Ln,2023-06-15T15:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.56
251025,Barnards Hill Ln,2023-06-15T15:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.82
251025,Barnards Hill Ln,2023-06-15T15:10:00.000+00:00,feeder,40.0,N Current (RMS),A,11.8
251025,Barnards Hill Ln,2023-06-15T15:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.1
251025,Barnards Hill Ln,2023-06-15T15:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.8
251025,Barnards Hill Ln,2023-06-15T15:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.8
251025,Barnards Hill Ln,2023-06-15T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.14
251025,Barnards Hill Ln,2023-06-15T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.07
251025,Barnards Hill Ln,2023-06-15T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
251025,Barnards Hill Ln,2023-06-15T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.15
251025,Barnards Hill Ln,2023-06-15T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.03
251025,Barnards Hill Ln,2023-06-15T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.23
251025,Barnards Hill Ln,2023-06-15T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,13.0
251025,Barnards Hill Ln,2023-06-15T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.7
251025,Barnards Hill Ln,2023-06-15T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.0
251025,Barnards Hill Ln,2023-06-15T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.8
251025,Barnards Hill Ln,2023-06-15T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
251025,Barnards Hill Ln,2023-06-15T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.52
251025,Barnards Hill Ln,2023-06-15T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.15
251025,Barnards Hill Ln,2023-06-15T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.99
251025,Barnards Hill Ln,2023-06-15T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.72
251025,Barnards Hill Ln,2023-06-15T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.14
251025,Barnards Hill Ln,2023-06-15T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,10.9
251025,Barnards Hill Ln,2023-06-15T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.8
251025,Barnards Hill Ln,2023-06-15T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.5
251025,Barnards Hill Ln,2023-06-15T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.0
251025,Barnards Hill Ln,2023-06-15T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.17
251025,Barnards Hill Ln,2023-06-15T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
251025,Barnards Hill Ln,2023-06-15T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
251025,Barnards Hill Ln,2023-06-15T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.72
251025,Barnards Hill Ln,2023-06-15T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.21
251025,Barnards Hill Ln,2023-06-15T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.35
251025,Barnards Hill Ln,2023-06-15T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,10.5
251025,Barnards Hill Ln,2023-06-15T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.2
251025,Barnards Hill Ln,2023-06-15T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.5
251025,Barnards Hill Ln,2023-06-15T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.0
251025,Barnards Hill Ln,2023-06-15T15:10:00.000+00:00,transformer,,Temperature,C,35.0
251025,Barnards Hill Ln,2023-06-15T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
251025,Barnards Hill Ln,2023-06-15T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.34
251025,Barnards Hill Ln,2023-06-15T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
251025,Barnards Hill Ln,2023-06-15T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.39
251025,Barnards Hill Ln,2023-06-15T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
251025,Barnards Hill Ln,2023-06-15T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.71
251025,Barnards Hill Ln,2023-06-15T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
251025,Barnards Hill Ln,2023-06-15T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
251025,Barnards Hill Ln,2023-06-15T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
251025,Barnards Hill Ln,2023-06-15T15:10:00.000+00:00,busbar,,L3 Active Power,kW,6.34
251025,Barnards Hill Ln,2023-06-15T15:10:00.000+00:00,busbar,,L2 Active Power,kW,6.08
251025,Barnards Hill Ln,2023-06-15T15:10:00.000+00:00,busbar,,L1 Active Power,kW,0.83
251025,Barnards Hill Ln,2023-06-15T15:10:00.000+00:00,busbar,,N Current (RMS),A,28.7
251025,Barnards Hill Ln,2023-06-15T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,28.6
251025,Barnards Hill Ln,2023-06-15T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,26.3
251025,Barnards Hill Ln,2023-06-15T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,10.1
251025,Barnards Hill Ln,2023-06-15T15:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.23
251025,Barnards Hill Ln,2023-06-15T15:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.2
251025,Barnards Hill Ln,2023-06-15T15:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.84
251025,Barnards Hill Ln,2023-06-15T15:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.26
251025,Barnards Hill Ln,2023-06-15T15:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.21
251025,Barnards Hill Ln,2023-06-15T15:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.47
251025,Barnards Hill Ln,2023-06-15T15:00:00.000+00:00,feeder,40.0,N Current (RMS),A,14.6
251025,Barnards Hill Ln,2023-06-15T15:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.7
251025,Barnards Hill Ln,2023-06-15T15:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.2
251025,Barnards Hill Ln,2023-06-15T15:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.0
251025,Barnards Hill Ln,2023-06-15T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.22
251025,Barnards Hill Ln,2023-06-15T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.07
251025,Barnards Hill Ln,2023-06-15T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.61
251025,Barnards Hill Ln,2023-06-15T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.52
251025,Barnards Hill Ln,2023-06-15T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.91
251025,Barnards Hill Ln,2023-06-15T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.4
251025,Barnards Hill Ln,2023-06-15T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,13.6
251025,Barnards Hill Ln,2023-06-15T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.4
251025,Barnards Hill Ln,2023-06-15T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.6
251025,Barnards Hill Ln,2023-06-15T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.7
251025,Barnards Hill Ln,2023-06-15T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.37
251025,Barnards Hill Ln,2023-06-15T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.58
251025,Barnards Hill Ln,2023-06-15T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.25
251025,Barnards Hill Ln,2023-06-15T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.2
251025,Barnards Hill Ln,2023-06-15T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.61
251025,Barnards Hill Ln,2023-06-15T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.23
251025,Barnards Hill Ln,2023-06-15T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,10.4
251025,Barnards Hill Ln,2023-06-15T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.2
251025,Barnards Hill Ln,2023-06-15T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.4
251025,Barnards Hill Ln,2023-06-15T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.5
251025,Barnards Hill Ln,2023-06-15T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.09
251025,Barnards Hill Ln,2023-06-15T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
251025,Barnards Hill Ln,2023-06-15T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
251025,Barnards Hill Ln,2023-06-15T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.66
251025,Barnards Hill Ln,2023-06-15T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.25
251025,Barnards Hill Ln,2023-06-15T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.3
251025,Barnards Hill Ln,2023-06-15T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.8
251025,Barnards Hill Ln,2023-06-15T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.9
251025,Barnards Hill Ln,2023-06-15T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.5
251025,Barnards Hill Ln,2023-06-15T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.7
251025,Barnards Hill Ln,2023-06-15T15:00:00.000+00:00,transformer,,Temperature,C,35.0
251025,Barnards Hill Ln,2023-06-15T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
251025,Barnards Hill Ln,2023-06-15T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.1
251025,Barnards Hill Ln,2023-06-15T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
251025,Barnards Hill Ln,2023-06-15T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
251025,Barnards Hill Ln,2023-06-15T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
251025,Barnards Hill Ln,2023-06-15T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.04
251025,Barnards Hill Ln,2023-06-15T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
251025,Barnards Hill Ln,2023-06-15T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
251025,Barnards Hill Ln,2023-06-15T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
251025,Barnards Hill Ln,2023-06-15T15:00:00.000+00:00,busbar,,L3 Active Power,kW,5.11
251025,Barnards Hill Ln,2023-06-15T15:00:00.000+00:00,busbar,,L2 Active Power,kW,7.77
251025,Barnards Hill Ln,2023-06-15T15:00:00.000+00:00,busbar,,L1 Active Power,kW,2.79
251025,Barnards Hill Ln,2023-06-15T15:00:00.000+00:00,busbar,,N Current (RMS),A,24.8
251025,Barnards Hill Ln,2023-06-15T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,24.6
251025,Barnards Hill Ln,2023-06-15T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.6
251025,Barnards Hill Ln,2023-06-15T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,16.0
251025,Barnards Hill Ln,2023-06-15T14:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.17
251025,Barnards Hill Ln,2023-06-15T14:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.08
251025,Barnards Hill Ln,2023-06-15T14:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.73
251025,Barnards Hill Ln,2023-06-15T14:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.15
251025,Barnards Hill Ln,2023-06-15T14:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.26
251025,Barnards Hill Ln,2023-06-15T14:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.62
251025,Barnards Hill Ln,2023-06-15T14:50:00.000+00:00,feeder,40.0,N Current (RMS),A,8.3
251025,Barnards Hill Ln,2023-06-15T14:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.6
251025,Barnards Hill Ln,2023-06-15T14:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.5
251025,Barnards Hill Ln,2023-06-15T14:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.6
251025,Barnards Hill Ln,2023-06-15T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.08
251025,Barnards Hill Ln,2023-06-15T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.3
251025,Barnards Hill Ln,2023-06-15T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
251025,Barnards Hill Ln,2023-06-15T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.34
251025,Barnards Hill Ln,2023-06-15T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.94
251025,Barnards Hill Ln,2023-06-15T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.98
251025,Barnards Hill Ln,2023-06-15T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,16.0
251025,Barnards Hill Ln,2023-06-15T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.9
251025,Barnards Hill Ln,2023-06-15T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.0
251025,Barnards Hill Ln,2023-06-15T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.1
251025,Barnards Hill Ln,2023-06-15T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.34
251025,Barnards Hill Ln,2023-06-15T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.52
251025,Barnards Hill Ln,2023-06-15T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.32
251025,Barnards Hill Ln,2023-06-15T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.02
251025,Barnards Hill Ln,2023-06-15T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.14
251025,Barnards Hill Ln,2023-06-15T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.26
251025,Barnards Hill Ln,2023-06-15T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,5.2
251025,Barnards Hill Ln,2023-06-15T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.6
251025,Barnards Hill Ln,2023-06-15T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.9
251025,Barnards Hill Ln,2023-06-15T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.8
251025,Barnards Hill Ln,2023-06-15T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.17
251025,Barnards Hill Ln,2023-06-15T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
251025,Barnards Hill Ln,2023-06-15T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
251025,Barnards Hill Ln,2023-06-15T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.7
251025,Barnards Hill Ln,2023-06-15T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.31
251025,Barnards Hill Ln,2023-06-15T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.21
251025,Barnards Hill Ln,2023-06-15T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,9.5
251025,Barnards Hill Ln,2023-06-15T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.1
251025,Barnards Hill Ln,2023-06-15T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.8
251025,Barnards Hill Ln,2023-06-15T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.3
251025,Barnards Hill Ln,2023-06-15T14:50:00.000+00:00,transformer,,Temperature,C,35.0
251025,Barnards Hill Ln,2023-06-15T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
251025,Barnards Hill Ln,2023-06-15T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.72
251025,Barnards Hill Ln,2023-06-15T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
251025,Barnards Hill Ln,2023-06-15T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
251025,Barnards Hill Ln,2023-06-15T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
251025,Barnards Hill Ln,2023-06-15T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.67
251025,Barnards Hill Ln,2023-06-15T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
251025,Barnards Hill Ln,2023-06-15T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
251025,Barnards Hill Ln,2023-06-15T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
251025,Barnards Hill Ln,2023-06-15T14:50:00.000+00:00,busbar,,L3 Active Power,kW,1.91
251025,Barnards Hill Ln,2023-06-15T14:50:00.000+00:00,busbar,,L2 Active Power,kW,6.37
251025,Barnards Hill Ln,2023-06-15T14:50:00.000+00:00,busbar,,L1 Active Power,kW,-0.59
251025,Barnards Hill Ln,2023-06-15T14:50:00.000+00:00,busbar,,N Current (RMS),A,29.6
251025,Barnards Hill Ln,2023-06-15T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,13.0
251025,Barnards Hill Ln,2023-06-15T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,28.1
251025,Barnards Hill Ln,2023-06-15T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,7.5
251025,Barnards Hill Ln,2023-06-15T14:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.06
251025,Barnards Hill Ln,2023-06-15T14:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.16
251025,Barnards Hill Ln,2023-06-15T14:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.75
251025,Barnards Hill Ln,2023-06-15T14:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.77
251025,Barnards Hill Ln,2023-06-15T14:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.69
251025,Barnards Hill Ln,2023-06-15T14:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.55
251025,Barnards Hill Ln,2023-06-15T14:40:00.000+00:00,feeder,40.0,N Current (RMS),A,12.0
251025,Barnards Hill Ln,2023-06-15T14:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.8
251025,Barnards Hill Ln,2023-06-15T14:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.7
251025,Barnards Hill Ln,2023-06-15T14:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.7
251025,Barnards Hill Ln,2023-06-15T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
251025,Barnards Hill Ln,2023-06-15T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.43
251025,Barnards Hill Ln,2023-06-15T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
251025,Barnards Hill Ln,2023-06-15T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.5
251025,Barnards Hill Ln,2023-06-15T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.29
251025,Barnards Hill Ln,2023-06-15T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.95
251025,Barnards Hill Ln,2023-06-15T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.8
251025,Barnards Hill Ln,2023-06-15T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.9
251025,Barnards Hill Ln,2023-06-15T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.3
251025,Barnards Hill Ln,2023-06-15T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.9
251025,Barnards Hill Ln,2023-06-15T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
251025,Barnards Hill Ln,2023-06-15T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
251025,Barnards Hill Ln,2023-06-15T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.18
251025,Barnards Hill Ln,2023-06-15T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.44
251025,Barnards Hill Ln,2023-06-15T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.18
251025,Barnards Hill Ln,2023-06-15T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.19
251025,Barnards Hill Ln,2023-06-15T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,5.0
251025,Barnards Hill Ln,2023-06-15T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.3
251025,Barnards Hill Ln,2023-06-15T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.3
251025,Barnards Hill Ln,2023-06-15T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.2
251025,Barnards Hill Ln,2023-06-15T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.21
251025,Barnards Hill Ln,2023-06-15T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
251025,Barnards Hill Ln,2023-06-15T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
251025,Barnards Hill Ln,2023-06-15T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.75
251025,Barnards Hill Ln,2023-06-15T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.31
251025,Barnards Hill Ln,2023-06-15T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.3
251025,Barnards Hill Ln,2023-06-15T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,8.3
251025,Barnards Hill Ln,2023-06-15T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.4
251025,Barnards Hill Ln,2023-06-15T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.7
251025,Barnards Hill Ln,2023-06-15T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.7
251025,Barnards Hill Ln,2023-06-15T14:40:00.000+00:00,transformer,,Temperature,C,35.0
251025,Barnards Hill Ln,2023-06-15T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
251025,Barnards Hill Ln,2023-06-15T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.88
251025,Barnards Hill Ln,2023-06-15T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
251025,Barnards Hill Ln,2023-06-15T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
251025,Barnards Hill Ln,2023-06-15T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
251025,Barnards Hill Ln,2023-06-15T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.81
251025,Barnards Hill Ln,2023-06-15T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
251025,Barnards Hill Ln,2023-06-15T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
251025,Barnards Hill Ln,2023-06-15T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
251025,Barnards Hill Ln,2023-06-15T14:40:00.000+00:00,busbar,,L3 Active Power,kW,1.92
251025,Barnards Hill Ln,2023-06-15T14:40:00.000+00:00,busbar,,L2 Active Power,kW,4.11
251025,Barnards Hill Ln,2023-06-15T14:40:00.000+00:00,busbar,,L1 Active Power,kW,0.39
251025,Barnards Hill Ln,2023-06-15T14:40:00.000+00:00,busbar,,N Current (RMS),A,21.1
251025,Barnards Hill Ln,2023-06-15T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,10.9
251025,Barnards Hill Ln,2023-06-15T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,18.7
251025,Barnards Hill Ln,2023-06-15T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,11.4
251025,Barnards Hill Ln,2023-06-15T14:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.12
251025,Barnards Hill Ln,2023-06-15T14:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.13
251025,Barnards Hill Ln,2023-06-15T14:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.94
251025,Barnards Hill Ln,2023-06-15T14:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.78
251025,Barnards Hill Ln,2023-06-15T14:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.34
251025,Barnards Hill Ln,2023-06-15T14:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.19
251025,Barnards Hill Ln,2023-06-15T14:30:00.000+00:00,feeder,40.0,N Current (RMS),A,8.4
251025,Barnards Hill Ln,2023-06-15T14:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.1
251025,Barnards Hill Ln,2023-06-15T14:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.8
251025,Barnards Hill Ln,2023-06-15T14:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.6
251025,Barnards Hill Ln,2023-06-15T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
251025,Barnards Hill Ln,2023-06-15T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.35
251025,Barnards Hill Ln,2023-06-15T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
251025,Barnards Hill Ln,2023-06-15T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.78
251025,Barnards Hill Ln,2023-06-15T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.14
251025,Barnards Hill Ln,2023-06-15T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.06
251025,Barnards Hill Ln,2023-06-15T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.6
251025,Barnards Hill Ln,2023-06-15T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.3
251025,Barnards Hill Ln,2023-06-15T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.7
251025,Barnards Hill Ln,2023-06-15T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.2
251025,Barnards Hill Ln,2023-06-15T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.37
251025,Barnards Hill Ln,2023-06-15T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.45
251025,Barnards Hill Ln,2023-06-15T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.08
251025,Barnards Hill Ln,2023-06-15T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.27
251025,Barnards Hill Ln,2023-06-15T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.09
251025,Barnards Hill Ln,2023-06-15T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.4
251025,Barnards Hill Ln,2023-06-15T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,5.7
251025,Barnards Hill Ln,2023-06-15T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.8
251025,Barnards Hill Ln,2023-06-15T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.9
251025,Barnards Hill Ln,2023-06-15T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.1
251025,Barnards Hill Ln,2023-06-15T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.09
251025,Barnards Hill Ln,2023-06-15T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
251025,Barnards Hill Ln,2023-06-15T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
251025,Barnards Hill Ln,2023-06-15T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.95
251025,Barnards Hill Ln,2023-06-15T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.09
251025,Barnards Hill Ln,2023-06-15T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.49
251025,Barnards Hill Ln,2023-06-15T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.2
251025,Barnards Hill Ln,2023-06-15T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.4
251025,Barnards Hill Ln,2023-06-15T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.0
251025,Barnards Hill Ln,2023-06-15T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.6
251025,Barnards Hill Ln,2023-06-15T14:30:00.000+00:00,transformer,,Temperature,C,35.0
251025,Barnards Hill Ln,2023-06-15T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
251025,Barnards Hill Ln,2023-06-15T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.15
251025,Barnards Hill Ln,2023-06-15T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
251025,Barnards Hill Ln,2023-06-15T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.52
251025,Barnards Hill Ln,2023-06-15T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
251025,Barnards Hill Ln,2023-06-15T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
251025,Barnards Hill Ln,2023-06-15T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
251025,Barnards Hill Ln,2023-06-15T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
251025,Barnards Hill Ln,2023-06-15T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
251025,Barnards Hill Ln,2023-06-15T14:30:00.000+00:00,busbar,,L3 Active Power,kW,1.22
251025,Barnards Hill Ln,2023-06-15T14:30:00.000+00:00,busbar,,L2 Active Power,kW,3.48
251025,Barnards Hill Ln,2023-06-15T14:30:00.000+00:00,busbar,,L1 Active Power,kW,-1.22
251025,Barnards Hill Ln,2023-06-15T14:30:00.000+00:00,busbar,,N Current (RMS),A,22.7
251025,Barnards Hill Ln,2023-06-15T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,10.8
251025,Barnards Hill Ln,2023-06-15T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,16.4
251025,Barnards Hill Ln,2023-06-15T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,10.9
251025,Barnards Hill Ln,2023-06-15T14:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.23
251025,Barnards Hill Ln,2023-06-15T14:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.13
251025,Barnards Hill Ln,2023-06-15T14:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.01
251025,Barnards Hill Ln,2023-06-15T14:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-2.08
251025,Barnards Hill Ln,2023-06-15T14:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.21
251025,Barnards Hill Ln,2023-06-15T14:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.85
251025,Barnards Hill Ln,2023-06-15T14:20:00.000+00:00,feeder,40.0,N Current (RMS),A,8.9
251025,Barnards Hill Ln,2023-06-15T14:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.2
251025,Barnards Hill Ln,2023-06-15T14:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.3
251025,Barnards Hill Ln,2023-06-15T14:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.9
251025,Barnards Hill Ln,2023-06-15T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.2
251025,Barnards Hill Ln,2023-06-15T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.16
251025,Barnards Hill Ln,2023-06-15T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
251025,Barnards Hill Ln,2023-06-15T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.53
251025,Barnards Hill Ln,2023-06-15T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.8
251025,Barnards Hill Ln,2023-06-15T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.06
251025,Barnards Hill Ln,2023-06-15T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,8.6
251025,Barnards Hill Ln,2023-06-15T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.5
251025,Barnards Hill Ln,2023-06-15T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.2
251025,Barnards Hill Ln,2023-06-15T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.2
251025,Barnards Hill Ln,2023-06-15T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.39
251025,Barnards Hill Ln,2023-06-15T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.48
251025,Barnards Hill Ln,2023-06-15T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.08
251025,Barnards Hill Ln,2023-06-15T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.38
251025,Barnards Hill Ln,2023-06-15T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.13
251025,Barnards Hill Ln,2023-06-15T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.11
251025,Barnards Hill Ln,2023-06-15T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,6.6
251025,Barnards Hill Ln,2023-06-15T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.7
251025,Barnards Hill Ln,2023-06-15T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.1
251025,Barnards Hill Ln,2023-06-15T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
251025,Barnards Hill Ln,2023-06-15T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.11
251025,Barnards Hill Ln,2023-06-15T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
251025,Barnards Hill Ln,2023-06-15T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.55
251025,Barnards Hill Ln,2023-06-15T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.7
251025,Barnards Hill Ln,2023-06-15T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.32
251025,Barnards Hill Ln,2023-06-15T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.58
251025,Barnards Hill Ln,2023-06-15T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.2
251025,Barnards Hill Ln,2023-06-15T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.1
251025,Barnards Hill Ln,2023-06-15T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.8
251025,Barnards Hill Ln,2023-06-15T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.0
251025,Barnards Hill Ln,2023-06-15T14:20:00.000+00:00,transformer,,Temperature,C,34.9
251025,Barnards Hill Ln,2023-06-15T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
251025,Barnards Hill Ln,2023-06-15T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.78
251025,Barnards Hill Ln,2023-06-15T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
251025,Barnards Hill Ln,2023-06-15T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
251025,Barnards Hill Ln,2023-06-15T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
251025,Barnards Hill Ln,2023-06-15T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.87
251025,Barnards Hill Ln,2023-06-15T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
251025,Barnards Hill Ln,2023-06-15T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
251025,Barnards Hill Ln,2023-06-15T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
251025,Barnards Hill Ln,2023-06-15T14:20:00.000+00:00,busbar,,L3 Active Power,kW,1.53
251025,Barnards Hill Ln,2023-06-15T14:20:00.000+00:00,busbar,,L2 Active Power,kW,3.2
251025,Barnards Hill Ln,2023-06-15T14:20:00.000+00:00,busbar,,L1 Active Power,kW,-1.25
251025,Barnards Hill Ln,2023-06-15T14:20:00.000+00:00,busbar,,N Current (RMS),A,22.0
251025,Barnards Hill Ln,2023-06-15T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,10.8
251025,Barnards Hill Ln,2023-06-15T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,15.3
251025,Barnards Hill Ln,2023-06-15T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,11.3
251025,Barnards Hill Ln,2023-06-15T14:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.47
251025,Barnards Hill Ln,2023-06-15T14:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.13
251025,Barnards Hill Ln,2023-06-15T14:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.03
251025,Barnards Hill Ln,2023-06-15T14:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.57
251025,Barnards Hill Ln,2023-06-15T14:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.13
251025,Barnards Hill Ln,2023-06-15T14:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.44
251025,Barnards Hill Ln,2023-06-15T14:10:00.000+00:00,feeder,40.0,N Current (RMS),A,10.5
251025,Barnards Hill Ln,2023-06-15T14:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.1
251025,Barnards Hill Ln,2023-06-15T14:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.0
251025,Barnards Hill Ln,2023-06-15T14:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.7
251025,Barnards Hill Ln,2023-06-15T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
251025,Barnards Hill Ln,2023-06-15T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.28
251025,Barnards Hill Ln,2023-06-15T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
251025,Barnards Hill Ln,2023-06-15T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.47
251025,Barnards Hill Ln,2023-06-15T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.13
251025,Barnards Hill Ln,2023-06-15T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.49
251025,Barnards Hill Ln,2023-06-15T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,16.1
251025,Barnards Hill Ln,2023-06-15T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.2
251025,Barnards Hill Ln,2023-06-15T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.5
251025,Barnards Hill Ln,2023-06-15T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.2
251025,Barnards Hill Ln,2023-06-15T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
251025,Barnards Hill Ln,2023-06-15T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
251025,Barnards Hill Ln,2023-06-15T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.11
251025,Barnards Hill Ln,2023-06-15T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.25
251025,Barnards Hill Ln,2023-06-15T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.88
251025,Barnards Hill Ln,2023-06-15T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.09
251025,Barnards Hill Ln,2023-06-15T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.0
251025,Barnards Hill Ln,2023-06-15T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.5
251025,Barnards Hill Ln,2023-06-15T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.4
251025,Barnards Hill Ln,2023-06-15T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.9
251025,Barnards Hill Ln,2023-06-15T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.25
251025,Barnards Hill Ln,2023-06-15T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
251025,Barnards Hill Ln,2023-06-15T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.61
251025,Barnards Hill Ln,2023-06-15T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.86
251025,Barnards Hill Ln,2023-06-15T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.44
251025,Barnards Hill Ln,2023-06-15T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.66
251025,Barnards Hill Ln,2023-06-15T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,9.7
251025,Barnards Hill Ln,2023-06-15T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.1
251025,Barnards Hill Ln,2023-06-15T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.2
251025,Barnards Hill Ln,2023-06-15T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.4
251025,Barnards Hill Ln,2023-06-15T14:10:00.000+00:00,transformer,,Temperature,C,34.9
251025,Barnards Hill Ln,2023-06-15T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
251025,Barnards Hill Ln,2023-06-15T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.16
251025,Barnards Hill Ln,2023-06-15T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
251025,Barnards Hill Ln,2023-06-15T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
251025,Barnards Hill Ln,2023-06-15T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
251025,Barnards Hill Ln,2023-06-15T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.19
251025,Barnards Hill Ln,2023-06-15T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
251025,Barnards Hill Ln,2023-06-15T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
251025,Barnards Hill Ln,2023-06-15T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
251025,Barnards Hill Ln,2023-06-15T14:10:00.000+00:00,busbar,,L3 Active Power,kW,1.07
251025,Barnards Hill Ln,2023-06-15T14:10:00.000+00:00,busbar,,L2 Active Power,kW,4.82
251025,Barnards Hill Ln,2023-06-15T14:10:00.000+00:00,busbar,,L1 Active Power,kW,-1.51
251025,Barnards Hill Ln,2023-06-15T14:10:00.000+00:00,busbar,,N Current (RMS),A,31.5
251025,Barnards Hill Ln,2023-06-15T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,13.9
251025,Barnards Hill Ln,2023-06-15T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,22.2
251025,Barnards Hill Ln,2023-06-15T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,12.4
251025,Barnards Hill Ln,2023-06-15T14:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.49
251025,Barnards Hill Ln,2023-06-15T14:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
251025,Barnards Hill Ln,2023-06-15T14:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.96
251025,Barnards Hill Ln,2023-06-15T14:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-2.34
251025,Barnards Hill Ln,2023-06-15T14:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.26
251025,Barnards Hill Ln,2023-06-15T14:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.7
251025,Barnards Hill Ln,2023-06-15T14:00:00.000+00:00,feeder,40.0,N Current (RMS),A,11.4
251025,Barnards Hill Ln,2023-06-15T14:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.4
251025,Barnards Hill Ln,2023-06-15T14:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.5
251025,Barnards Hill Ln,2023-06-15T14:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.5
251025,Barnards Hill Ln,2023-06-15T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
251025,Barnards Hill Ln,2023-06-15T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
251025,Barnards Hill Ln,2023-06-15T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.64
251025,Barnards Hill Ln,2023-06-15T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.74
251025,Barnards Hill Ln,2023-06-15T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.38
251025,Barnards Hill Ln,2023-06-15T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.89
251025,Barnards Hill Ln,2023-06-15T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,15.2
251025,Barnards Hill Ln,2023-06-15T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.8
251025,Barnards Hill Ln,2023-06-15T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.3
251025,Barnards Hill Ln,2023-06-15T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.7
251025,Barnards Hill Ln,2023-06-15T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.5
251025,Barnards Hill Ln,2023-06-15T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.45
251025,Barnards Hill Ln,2023-06-15T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.18
251025,Barnards Hill Ln,2023-06-15T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.16
251025,Barnards Hill Ln,2023-06-15T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.24
251025,Barnards Hill Ln,2023-06-15T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.24
251025,Barnards Hill Ln,2023-06-15T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,6.2
251025,Barnards Hill Ln,2023-06-15T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.5
251025,Barnards Hill Ln,2023-06-15T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.4
251025,Barnards Hill Ln,2023-06-15T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.0
251025,Barnards Hill Ln,2023-06-15T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.17
251025,Barnards Hill Ln,2023-06-15T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
251025,Barnards Hill Ln,2023-06-15T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.58
251025,Barnards Hill Ln,2023-06-15T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.43
251025,Barnards Hill Ln,2023-06-15T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.62
251025,Barnards Hill Ln,2023-06-15T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.63
251025,Barnards Hill Ln,2023-06-15T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.0
251025,Barnards Hill Ln,2023-06-15T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.5
251025,Barnards Hill Ln,2023-06-15T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.8
251025,Barnards Hill Ln,2023-06-15T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.2
251025,Barnards Hill Ln,2023-06-15T14:00:00.000+00:00,transformer,,Temperature,C,34.8
251025,Barnards Hill Ln,2023-06-15T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
251025,Barnards Hill Ln,2023-06-15T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
251025,Barnards Hill Ln,2023-06-15T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
251025,Barnards Hill Ln,2023-06-15T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
251025,Barnards Hill Ln,2023-06-15T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
251025,Barnards Hill Ln,2023-06-15T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.71
251025,Barnards Hill Ln,2023-06-15T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
251025,Barnards Hill Ln,2023-06-15T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
251025,Barnards Hill Ln,2023-06-15T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
