Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251025,Barnards Hill Ln,2023-06-15T14:00:00.000+00:00,busbar,,L3 Active Power,kW,0.99
251025,Barnards Hill Ln,2023-06-15T14:00:00.000+00:00,busbar,,L2 Active Power,kW,5.02
251025,Barnards Hill Ln,2023-06-15T14:00:00.000+00:00,busbar,,L1 Active Power,kW,-1.2
251025,Barnards Hill Ln,2023-06-15T14:00:00.000+00:00,busbar,,N Current (RMS),A,29.1
251025,Barnards Hill Ln,2023-06-15T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,10.6
251025,Barnards Hill Ln,2023-06-15T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,23.0
251025,Barnards Hill Ln,2023-06-15T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,13.5
251025,Barnards Hill Ln,2023-06-15T13:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.03
251025,Barnards Hill Ln,2023-06-15T13:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.21
251025,Barnards Hill Ln,2023-06-15T13:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.06
251025,Barnards Hill Ln,2023-06-15T13:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.71
251025,Barnards Hill Ln,2023-06-15T13:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.4
251025,Barnards Hill Ln,2023-06-15T13:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.08
251025,Barnards Hill Ln,2023-06-15T13:50:00.000+00:00,feeder,40.0,N Current (RMS),A,10.4
251025,Barnards Hill Ln,2023-06-15T13:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.0
251025,Barnards Hill Ln,2023-06-15T13:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.0
251025,Barnards Hill Ln,2023-06-15T13:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.1
251025,Barnards Hill Ln,2023-06-15T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
251025,Barnards Hill Ln,2023-06-15T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
251025,Barnards Hill Ln,2023-06-15T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
251025,Barnards Hill Ln,2023-06-15T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.77
251025,Barnards Hill Ln,2023-06-15T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.92
251025,Barnards Hill Ln,2023-06-15T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.09
251025,Barnards Hill Ln,2023-06-15T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,19.4
251025,Barnards Hill Ln,2023-06-15T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.7
251025,Barnards Hill Ln,2023-06-15T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.6
251025,Barnards Hill Ln,2023-06-15T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.2
251025,Barnards Hill Ln,2023-06-15T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
251025,Barnards Hill Ln,2023-06-15T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
251025,Barnards Hill Ln,2023-06-15T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
251025,Barnards Hill Ln,2023-06-15T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.98
251025,Barnards Hill Ln,2023-06-15T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.18
251025,Barnards Hill Ln,2023-06-15T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.28
251025,Barnards Hill Ln,2023-06-15T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,5.4
251025,Barnards Hill Ln,2023-06-15T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.6
251025,Barnards Hill Ln,2023-06-15T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.2
251025,Barnards Hill Ln,2023-06-15T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.9
251025,Barnards Hill Ln,2023-06-15T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.1
251025,Barnards Hill Ln,2023-06-15T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
251025,Barnards Hill Ln,2023-06-15T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
251025,Barnards Hill Ln,2023-06-15T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.42
251025,Barnards Hill Ln,2023-06-15T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.16
251025,Barnards Hill Ln,2023-06-15T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.5
251025,Barnards Hill Ln,2023-06-15T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.7
251025,Barnards Hill Ln,2023-06-15T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.7
251025,Barnards Hill Ln,2023-06-15T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.5
251025,Barnards Hill Ln,2023-06-15T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.6
251025,Barnards Hill Ln,2023-06-15T13:50:00.000+00:00,transformer,,Temperature,C,34.8
251025,Barnards Hill Ln,2023-06-15T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
251025,Barnards Hill Ln,2023-06-15T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.67
251025,Barnards Hill Ln,2023-06-15T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
251025,Barnards Hill Ln,2023-06-15T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
251025,Barnards Hill Ln,2023-06-15T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
251025,Barnards Hill Ln,2023-06-15T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.82
251025,Barnards Hill Ln,2023-06-15T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
251025,Barnards Hill Ln,2023-06-15T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
251025,Barnards Hill Ln,2023-06-15T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
251025,Barnards Hill Ln,2023-06-15T13:50:00.000+00:00,busbar,,L3 Active Power,kW,1.47
251025,Barnards Hill Ln,2023-06-15T13:50:00.000+00:00,busbar,,L2 Active Power,kW,7.3
251025,Barnards Hill Ln,2023-06-15T13:50:00.000+00:00,busbar,,L1 Active Power,kW,-1.21
251025,Barnards Hill Ln,2023-06-15T13:50:00.000+00:00,busbar,,N Current (RMS),A,34.1
251025,Barnards Hill Ln,2023-06-15T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,12.5
251025,Barnards Hill Ln,2023-06-15T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,32.0
251025,Barnards Hill Ln,2023-06-15T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,12.0
251025,Barnards Hill Ln,2023-06-15T13:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.19
251025,Barnards Hill Ln,2023-06-15T13:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.01
251025,Barnards Hill Ln,2023-06-15T13:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.04
251025,Barnards Hill Ln,2023-06-15T13:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.15
251025,Barnards Hill Ln,2023-06-15T13:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.51
251025,Barnards Hill Ln,2023-06-15T13:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.45
251025,Barnards Hill Ln,2023-06-15T13:40:00.000+00:00,feeder,40.0,N Current (RMS),A,9.8
251025,Barnards Hill Ln,2023-06-15T13:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.2
251025,Barnards Hill Ln,2023-06-15T13:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.4
251025,Barnards Hill Ln,2023-06-15T13:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.3
251025,Barnards Hill Ln,2023-06-15T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
251025,Barnards Hill Ln,2023-06-15T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.06
251025,Barnards Hill Ln,2023-06-15T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
251025,Barnards Hill Ln,2023-06-15T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.51
251025,Barnards Hill Ln,2023-06-15T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.56
251025,Barnards Hill Ln,2023-06-15T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.2
251025,Barnards Hill Ln,2023-06-15T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,15.7
251025,Barnards Hill Ln,2023-06-15T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.2
251025,Barnards Hill Ln,2023-06-15T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.5
251025,Barnards Hill Ln,2023-06-15T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.6
251025,Barnards Hill Ln,2023-06-15T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
251025,Barnards Hill Ln,2023-06-15T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.45
251025,Barnards Hill Ln,2023-06-15T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
251025,Barnards Hill Ln,2023-06-15T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.86
251025,Barnards Hill Ln,2023-06-15T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.66
251025,Barnards Hill Ln,2023-06-15T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.22
251025,Barnards Hill Ln,2023-06-15T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,7.1
251025,Barnards Hill Ln,2023-06-15T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.2
251025,Barnards Hill Ln,2023-06-15T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.8
251025,Barnards Hill Ln,2023-06-15T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.5
251025,Barnards Hill Ln,2023-06-15T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.09
251025,Barnards Hill Ln,2023-06-15T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
251025,Barnards Hill Ln,2023-06-15T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
251025,Barnards Hill Ln,2023-06-15T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.77
251025,Barnards Hill Ln,2023-06-15T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.12
251025,Barnards Hill Ln,2023-06-15T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.53
251025,Barnards Hill Ln,2023-06-15T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,8.9
251025,Barnards Hill Ln,2023-06-15T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.2
251025,Barnards Hill Ln,2023-06-15T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.1
251025,Barnards Hill Ln,2023-06-15T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.5
251025,Barnards Hill Ln,2023-06-15T13:40:00.000+00:00,transformer,,Temperature,C,34.7
251025,Barnards Hill Ln,2023-06-15T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
251025,Barnards Hill Ln,2023-06-15T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.06
251025,Barnards Hill Ln,2023-06-15T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
251025,Barnards Hill Ln,2023-06-15T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.45
251025,Barnards Hill Ln,2023-06-15T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
251025,Barnards Hill Ln,2023-06-15T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.24
251025,Barnards Hill Ln,2023-06-15T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
251025,Barnards Hill Ln,2023-06-15T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
251025,Barnards Hill Ln,2023-06-15T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
251025,Barnards Hill Ln,2023-06-15T13:40:00.000+00:00,busbar,,L3 Active Power,kW,1.99
251025,Barnards Hill Ln,2023-06-15T13:40:00.000+00:00,busbar,,L2 Active Power,kW,5.53
251025,Barnards Hill Ln,2023-06-15T13:40:00.000+00:00,busbar,,L1 Active Power,kW,-1.56
251025,Barnards Hill Ln,2023-06-15T13:40:00.000+00:00,busbar,,N Current (RMS),A,28.9
251025,Barnards Hill Ln,2023-06-15T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,11.5
251025,Barnards Hill Ln,2023-06-15T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,25.4
251025,Barnards Hill Ln,2023-06-15T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,11.5
251025,Barnards Hill Ln,2023-06-15T13:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.15
251025,Barnards Hill Ln,2023-06-15T13:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.13
251025,Barnards Hill Ln,2023-06-15T13:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.86
251025,Barnards Hill Ln,2023-06-15T13:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.09
251025,Barnards Hill Ln,2023-06-15T13:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.96
251025,Barnards Hill Ln,2023-06-15T13:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.82
251025,Barnards Hill Ln,2023-06-15T13:30:00.000+00:00,feeder,40.0,N Current (RMS),A,13.0
251025,Barnards Hill Ln,2023-06-15T13:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.3
251025,Barnards Hill Ln,2023-06-15T13:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.5
251025,Barnards Hill Ln,2023-06-15T13:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.7
251025,Barnards Hill Ln,2023-06-15T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.1
251025,Barnards Hill Ln,2023-06-15T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.08
251025,Barnards Hill Ln,2023-06-15T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.45
251025,Barnards Hill Ln,2023-06-15T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.75
251025,Barnards Hill Ln,2023-06-15T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.84
251025,Barnards Hill Ln,2023-06-15T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.83
251025,Barnards Hill Ln,2023-06-15T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,12.3
251025,Barnards Hill Ln,2023-06-15T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.6
251025,Barnards Hill Ln,2023-06-15T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.2
251025,Barnards Hill Ln,2023-06-15T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.9
251025,Barnards Hill Ln,2023-06-15T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
251025,Barnards Hill Ln,2023-06-15T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.52
251025,Barnards Hill Ln,2023-06-15T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
251025,Barnards Hill Ln,2023-06-15T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.39
251025,Barnards Hill Ln,2023-06-15T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.23
251025,Barnards Hill Ln,2023-06-15T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.73
251025,Barnards Hill Ln,2023-06-15T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,7.5
251025,Barnards Hill Ln,2023-06-15T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.1
251025,Barnards Hill Ln,2023-06-15T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.5
251025,Barnards Hill Ln,2023-06-15T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.8
251025,Barnards Hill Ln,2023-06-15T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
251025,Barnards Hill Ln,2023-06-15T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
251025,Barnards Hill Ln,2023-06-15T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
251025,Barnards Hill Ln,2023-06-15T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.01
251025,Barnards Hill Ln,2023-06-15T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.39
251025,Barnards Hill Ln,2023-06-15T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.62
251025,Barnards Hill Ln,2023-06-15T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.9
251025,Barnards Hill Ln,2023-06-15T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.1
251025,Barnards Hill Ln,2023-06-15T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.0
251025,Barnards Hill Ln,2023-06-15T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.9
251025,Barnards Hill Ln,2023-06-15T13:30:00.000+00:00,transformer,,Temperature,C,34.6
251025,Barnards Hill Ln,2023-06-15T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
251025,Barnards Hill Ln,2023-06-15T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.17
251025,Barnards Hill Ln,2023-06-15T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
251025,Barnards Hill Ln,2023-06-15T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.59
251025,Barnards Hill Ln,2023-06-15T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
251025,Barnards Hill Ln,2023-06-15T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.19
251025,Barnards Hill Ln,2023-06-15T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
251025,Barnards Hill Ln,2023-06-15T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
251025,Barnards Hill Ln,2023-06-15T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
251025,Barnards Hill Ln,2023-06-15T13:30:00.000+00:00,busbar,,L3 Active Power,kW,3.05
251025,Barnards Hill Ln,2023-06-15T13:30:00.000+00:00,busbar,,L2 Active Power,kW,4.95
251025,Barnards Hill Ln,2023-06-15T13:30:00.000+00:00,busbar,,L1 Active Power,kW,-0.89
251025,Barnards Hill Ln,2023-06-15T13:30:00.000+00:00,busbar,,N Current (RMS),A,28.0
251025,Barnards Hill Ln,2023-06-15T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,15.8
251025,Barnards Hill Ln,2023-06-15T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,23.4
251025,Barnards Hill Ln,2023-06-15T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,10.2
251025,Barnards Hill Ln,2023-06-15T13:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.11
251025,Barnards Hill Ln,2023-06-15T13:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.09
251025,Barnards Hill Ln,2023-06-15T13:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.92
251025,Barnards Hill Ln,2023-06-15T13:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.69
251025,Barnards Hill Ln,2023-06-15T13:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.27
251025,Barnards Hill Ln,2023-06-15T13:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.76
251025,Barnards Hill Ln,2023-06-15T13:20:00.000+00:00,feeder,40.0,N Current (RMS),A,11.0
251025,Barnards Hill Ln,2023-06-15T13:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.2
251025,Barnards Hill Ln,2023-06-15T13:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.6
251025,Barnards Hill Ln,2023-06-15T13:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.9
251025,Barnards Hill Ln,2023-06-15T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
251025,Barnards Hill Ln,2023-06-15T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.15
251025,Barnards Hill Ln,2023-06-15T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
251025,Barnards Hill Ln,2023-06-15T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.43
251025,Barnards Hill Ln,2023-06-15T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.76
251025,Barnards Hill Ln,2023-06-15T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.3
251025,Barnards Hill Ln,2023-06-15T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,12.5
251025,Barnards Hill Ln,2023-06-15T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.1
251025,Barnards Hill Ln,2023-06-15T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.0
251025,Barnards Hill Ln,2023-06-15T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.9
251025,Barnards Hill Ln,2023-06-15T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
251025,Barnards Hill Ln,2023-06-15T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.53
251025,Barnards Hill Ln,2023-06-15T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
251025,Barnards Hill Ln,2023-06-15T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.53
251025,Barnards Hill Ln,2023-06-15T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.21
251025,Barnards Hill Ln,2023-06-15T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.77
251025,Barnards Hill Ln,2023-06-15T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,9.1
251025,Barnards Hill Ln,2023-06-15T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.9
251025,Barnards Hill Ln,2023-06-15T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.4
251025,Barnards Hill Ln,2023-06-15T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.1
251025,Barnards Hill Ln,2023-06-15T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.16
251025,Barnards Hill Ln,2023-06-15T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
251025,Barnards Hill Ln,2023-06-15T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
251025,Barnards Hill Ln,2023-06-15T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.68
251025,Barnards Hill Ln,2023-06-15T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.32
251025,Barnards Hill Ln,2023-06-15T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.72
251025,Barnards Hill Ln,2023-06-15T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.6
251025,Barnards Hill Ln,2023-06-15T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.1
251025,Barnards Hill Ln,2023-06-15T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.8
251025,Barnards Hill Ln,2023-06-15T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.3
251025,Barnards Hill Ln,2023-06-15T13:20:00.000+00:00,transformer,,Temperature,C,34.5
251025,Barnards Hill Ln,2023-06-15T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
251025,Barnards Hill Ln,2023-06-15T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.59
251025,Barnards Hill Ln,2023-06-15T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
251025,Barnards Hill Ln,2023-06-15T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
251025,Barnards Hill Ln,2023-06-15T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
251025,Barnards Hill Ln,2023-06-15T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
251025,Barnards Hill Ln,2023-06-15T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
251025,Barnards Hill Ln,2023-06-15T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
251025,Barnards Hill Ln,2023-06-15T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
251025,Barnards Hill Ln,2023-06-15T13:20:00.000+00:00,busbar,,L3 Active Power,kW,0.95
251025,Barnards Hill Ln,2023-06-15T13:20:00.000+00:00,busbar,,L2 Active Power,kW,4.14
251025,Barnards Hill Ln,2023-06-15T13:20:00.000+00:00,busbar,,L1 Active Power,kW,-1.4
251025,Barnards Hill Ln,2023-06-15T13:20:00.000+00:00,busbar,,N Current (RMS),A,26.5
251025,Barnards Hill Ln,2023-06-15T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,12.8
251025,Barnards Hill Ln,2023-06-15T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,19.6
251025,Barnards Hill Ln,2023-06-15T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,10.7
251025,Barnards Hill Ln,2023-06-15T13:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.08
251025,Barnards Hill Ln,2023-06-15T13:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.17
251025,Barnards Hill Ln,2023-06-15T13:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.79
251025,Barnards Hill Ln,2023-06-15T13:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.74
251025,Barnards Hill Ln,2023-06-15T13:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.06
251025,Barnards Hill Ln,2023-06-15T13:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.56
251025,Barnards Hill Ln,2023-06-15T13:10:00.000+00:00,feeder,40.0,N Current (RMS),A,10.0
251025,Barnards Hill Ln,2023-06-15T13:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.9
251025,Barnards Hill Ln,2023-06-15T13:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.8
251025,Barnards Hill Ln,2023-06-15T13:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.2
251025,Barnards Hill Ln,2023-06-15T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.49
251025,Barnards Hill Ln,2023-06-15T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.34
251025,Barnards Hill Ln,2023-06-15T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
251025,Barnards Hill Ln,2023-06-15T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.92
251025,Barnards Hill Ln,2023-06-15T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.77
251025,Barnards Hill Ln,2023-06-15T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.18
251025,Barnards Hill Ln,2023-06-15T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,15.6
251025,Barnards Hill Ln,2023-06-15T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.1
251025,Barnards Hill Ln,2023-06-15T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.6
251025,Barnards Hill Ln,2023-06-15T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.6
251025,Barnards Hill Ln,2023-06-15T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
251025,Barnards Hill Ln,2023-06-15T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
251025,Barnards Hill Ln,2023-06-15T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.16
251025,Barnards Hill Ln,2023-06-15T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.45
251025,Barnards Hill Ln,2023-06-15T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.07
251025,Barnards Hill Ln,2023-06-15T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.18
251025,Barnards Hill Ln,2023-06-15T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,4.6
251025,Barnards Hill Ln,2023-06-15T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.4
251025,Barnards Hill Ln,2023-06-15T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.8
251025,Barnards Hill Ln,2023-06-15T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.1
251025,Barnards Hill Ln,2023-06-15T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
251025,Barnards Hill Ln,2023-06-15T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
251025,Barnards Hill Ln,2023-06-15T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
251025,Barnards Hill Ln,2023-06-15T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.55
251025,Barnards Hill Ln,2023-06-15T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.3
251025,Barnards Hill Ln,2023-06-15T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.73
251025,Barnards Hill Ln,2023-06-15T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,10.0
251025,Barnards Hill Ln,2023-06-15T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.5
251025,Barnards Hill Ln,2023-06-15T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.7
251025,Barnards Hill Ln,2023-06-15T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.4
251025,Barnards Hill Ln,2023-06-15T13:10:00.000+00:00,transformer,,Temperature,C,34.5
251025,Barnards Hill Ln,2023-06-15T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
251025,Barnards Hill Ln,2023-06-15T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.59
251025,Barnards Hill Ln,2023-06-15T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
251025,Barnards Hill Ln,2023-06-15T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
251025,Barnards Hill Ln,2023-06-15T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
251025,Barnards Hill Ln,2023-06-15T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.29
251025,Barnards Hill Ln,2023-06-15T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
251025,Barnards Hill Ln,2023-06-15T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
251025,Barnards Hill Ln,2023-06-15T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
251025,Barnards Hill Ln,2023-06-15T13:10:00.000+00:00,busbar,,L3 Active Power,kW,-0.66
251025,Barnards Hill Ln,2023-06-15T13:10:00.000+00:00,busbar,,L2 Active Power,kW,4.05
251025,Barnards Hill Ln,2023-06-15T13:10:00.000+00:00,busbar,,L1 Active Power,kW,-1.92
251025,Barnards Hill Ln,2023-06-15T13:10:00.000+00:00,busbar,,N Current (RMS),A,28.6
251025,Barnards Hill Ln,2023-06-15T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,9.3
251025,Barnards Hill Ln,2023-06-15T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,18.8
251025,Barnards Hill Ln,2023-06-15T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,11.7
251025,Barnards Hill Ln,2023-06-15T13:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
251025,Barnards Hill Ln,2023-06-15T13:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.01
251025,Barnards Hill Ln,2023-06-15T13:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.62
251025,Barnards Hill Ln,2023-06-15T13:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.75
251025,Barnards Hill Ln,2023-06-15T13:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.52
251025,Barnards Hill Ln,2023-06-15T13:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.71
251025,Barnards Hill Ln,2023-06-15T13:00:00.000+00:00,feeder,40.0,N Current (RMS),A,9.6
251025,Barnards Hill Ln,2023-06-15T13:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.1
251025,Barnards Hill Ln,2023-06-15T13:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.1
251025,Barnards Hill Ln,2023-06-15T13:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.8
251025,Barnards Hill Ln,2023-06-15T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.46
251025,Barnards Hill Ln,2023-06-15T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.16
251025,Barnards Hill Ln,2023-06-15T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
251025,Barnards Hill Ln,2023-06-15T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.78
251025,Barnards Hill Ln,2023-06-15T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.27
251025,Barnards Hill Ln,2023-06-15T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.98
251025,Barnards Hill Ln,2023-06-15T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,16.7
251025,Barnards Hill Ln,2023-06-15T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.4
251025,Barnards Hill Ln,2023-06-15T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.2
251025,Barnards Hill Ln,2023-06-15T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.1
251025,Barnards Hill Ln,2023-06-15T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.33
251025,Barnards Hill Ln,2023-06-15T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.39
251025,Barnards Hill Ln,2023-06-15T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.16
251025,Barnards Hill Ln,2023-06-15T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.63
251025,Barnards Hill Ln,2023-06-15T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
251025,Barnards Hill Ln,2023-06-15T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.21
251025,Barnards Hill Ln,2023-06-15T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,8.0
251025,Barnards Hill Ln,2023-06-15T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.2
251025,Barnards Hill Ln,2023-06-15T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.3
251025,Barnards Hill Ln,2023-06-15T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.3
251025,Barnards Hill Ln,2023-06-15T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
251025,Barnards Hill Ln,2023-06-15T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
251025,Barnards Hill Ln,2023-06-15T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
251025,Barnards Hill Ln,2023-06-15T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.49
251025,Barnards Hill Ln,2023-06-15T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.25
251025,Barnards Hill Ln,2023-06-15T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.74
251025,Barnards Hill Ln,2023-06-15T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.0
251025,Barnards Hill Ln,2023-06-15T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.2
251025,Barnards Hill Ln,2023-06-15T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.8
251025,Barnards Hill Ln,2023-06-15T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.6
251025,Barnards Hill Ln,2023-06-15T13:00:00.000+00:00,transformer,,Temperature,C,34.4
251025,Barnards Hill Ln,2023-06-15T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
251025,Barnards Hill Ln,2023-06-15T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.39
251025,Barnards Hill Ln,2023-06-15T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
251025,Barnards Hill Ln,2023-06-15T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.59
251025,Barnards Hill Ln,2023-06-15T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
251025,Barnards Hill Ln,2023-06-15T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
251025,Barnards Hill Ln,2023-06-15T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
251025,Barnards Hill Ln,2023-06-15T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
251025,Barnards Hill Ln,2023-06-15T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
251025,Barnards Hill Ln,2023-06-15T13:00:00.000+00:00,busbar,,L3 Active Power,kW,-0.41
251025,Barnards Hill Ln,2023-06-15T13:00:00.000+00:00,busbar,,L2 Active Power,kW,7.05
251025,Barnards Hill Ln,2023-06-15T13:00:00.000+00:00,busbar,,L1 Active Power,kW,-1.26
251025,Barnards Hill Ln,2023-06-15T13:00:00.000+00:00,busbar,,N Current (RMS),A,37.8
251025,Barnards Hill Ln,2023-06-15T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,8.1
251025,Barnards Hill Ln,2023-06-15T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,30.5
251025,Barnards Hill Ln,2023-06-15T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,10.8
251025,Barnards Hill Ln,2023-06-15T12:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.06
251025,Barnards Hill Ln,2023-06-15T12:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.24
251025,Barnards Hill Ln,2023-06-15T12:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.64
251025,Barnards Hill Ln,2023-06-15T12:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.22
251025,Barnards Hill Ln,2023-06-15T12:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.97
251025,Barnards Hill Ln,2023-06-15T12:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.38
251025,Barnards Hill Ln,2023-06-15T12:50:00.000+00:00,feeder,40.0,N Current (RMS),A,14.0
251025,Barnards Hill Ln,2023-06-15T12:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.0
251025,Barnards Hill Ln,2023-06-15T12:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.7
251025,Barnards Hill Ln,2023-06-15T12:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.9
251025,Barnards Hill Ln,2023-06-15T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
251025,Barnards Hill Ln,2023-06-15T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.06
251025,Barnards Hill Ln,2023-06-15T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
251025,Barnards Hill Ln,2023-06-15T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.33
251025,Barnards Hill Ln,2023-06-15T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.25
251025,Barnards Hill Ln,2023-06-15T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.94
251025,Barnards Hill Ln,2023-06-15T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,14.7
251025,Barnards Hill Ln,2023-06-15T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.2
251025,Barnards Hill Ln,2023-06-15T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.8
251025,Barnards Hill Ln,2023-06-15T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.0
251025,Barnards Hill Ln,2023-06-15T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.32
251025,Barnards Hill Ln,2023-06-15T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.48
251025,Barnards Hill Ln,2023-06-15T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.14
251025,Barnards Hill Ln,2023-06-15T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.68
251025,Barnards Hill Ln,2023-06-15T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.02
251025,Barnards Hill Ln,2023-06-15T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.2
251025,Barnards Hill Ln,2023-06-15T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,3.5
251025,Barnards Hill Ln,2023-06-15T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.4
251025,Barnards Hill Ln,2023-06-15T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.6
251025,Barnards Hill Ln,2023-06-15T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.2
251025,Barnards Hill Ln,2023-06-15T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.13
251025,Barnards Hill Ln,2023-06-15T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
251025,Barnards Hill Ln,2023-06-15T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.61
251025,Barnards Hill Ln,2023-06-15T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.88
251025,Barnards Hill Ln,2023-06-15T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.54
251025,Barnards Hill Ln,2023-06-15T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.43
251025,Barnards Hill Ln,2023-06-15T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.1
251025,Barnards Hill Ln,2023-06-15T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.1
251025,Barnards Hill Ln,2023-06-15T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.4
251025,Barnards Hill Ln,2023-06-15T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.7
251025,Barnards Hill Ln,2023-06-15T12:50:00.000+00:00,transformer,,Temperature,C,34.3
251025,Barnards Hill Ln,2023-06-15T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
251025,Barnards Hill Ln,2023-06-15T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.94
251025,Barnards Hill Ln,2023-06-15T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
251025,Barnards Hill Ln,2023-06-15T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
251025,Barnards Hill Ln,2023-06-15T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
251025,Barnards Hill Ln,2023-06-15T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.02
251025,Barnards Hill Ln,2023-06-15T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
251025,Barnards Hill Ln,2023-06-15T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
251025,Barnards Hill Ln,2023-06-15T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
251025,Barnards Hill Ln,2023-06-15T12:50:00.000+00:00,busbar,,L3 Active Power,kW,0.01
251025,Barnards Hill Ln,2023-06-15T12:50:00.000+00:00,busbar,,L2 Active Power,kW,5.73
251025,Barnards Hill Ln,2023-06-15T12:50:00.000+00:00,busbar,,L1 Active Power,kW,-0.67
251025,Barnards Hill Ln,2023-06-15T12:50:00.000+00:00,busbar,,N Current (RMS),A,31.6
251025,Barnards Hill Ln,2023-06-15T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,8.2
251025,Barnards Hill Ln,2023-06-15T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,25.9
251025,Barnards Hill Ln,2023-06-15T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,12.2
251025,Barnards Hill Ln,2023-06-15T12:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.04
251025,Barnards Hill Ln,2023-06-15T12:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.16
251025,Barnards Hill Ln,2023-06-15T12:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.7
251025,Barnards Hill Ln,2023-06-15T12:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.79
251025,Barnards Hill Ln,2023-06-15T12:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.7
251025,Barnards Hill Ln,2023-06-15T12:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.81
251025,Barnards Hill Ln,2023-06-15T12:40:00.000+00:00,feeder,40.0,N Current (RMS),A,12.2
251025,Barnards Hill Ln,2023-06-15T12:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.1
251025,Barnards Hill Ln,2023-06-15T12:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.1
251025,Barnards Hill Ln,2023-06-15T12:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.6
251025,Barnards Hill Ln,2023-06-15T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
251025,Barnards Hill Ln,2023-06-15T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.09
251025,Barnards Hill Ln,2023-06-15T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
251025,Barnards Hill Ln,2023-06-15T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.24
251025,Barnards Hill Ln,2023-06-15T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.02
251025,Barnards Hill Ln,2023-06-15T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.99
251025,Barnards Hill Ln,2023-06-15T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,13.6
251025,Barnards Hill Ln,2023-06-15T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.7
251025,Barnards Hill Ln,2023-06-15T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.8
251025,Barnards Hill Ln,2023-06-15T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.1
251025,Barnards Hill Ln,2023-06-15T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
251025,Barnards Hill Ln,2023-06-15T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
251025,Barnards Hill Ln,2023-06-15T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.15
251025,Barnards Hill Ln,2023-06-15T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.9
251025,Barnards Hill Ln,2023-06-15T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.09
251025,Barnards Hill Ln,2023-06-15T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.14
251025,Barnards Hill Ln,2023-06-15T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,4.9
251025,Barnards Hill Ln,2023-06-15T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.1
251025,Barnards Hill Ln,2023-06-15T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.9
251025,Barnards Hill Ln,2023-06-15T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.1
251025,Barnards Hill Ln,2023-06-15T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.13
251025,Barnards Hill Ln,2023-06-15T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
251025,Barnards Hill Ln,2023-06-15T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
251025,Barnards Hill Ln,2023-06-15T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.65
251025,Barnards Hill Ln,2023-06-15T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.74
251025,Barnards Hill Ln,2023-06-15T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.82
251025,Barnards Hill Ln,2023-06-15T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.7
251025,Barnards Hill Ln,2023-06-15T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.0
251025,Barnards Hill Ln,2023-06-15T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.6
251025,Barnards Hill Ln,2023-06-15T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.0
251025,Barnards Hill Ln,2023-06-15T12:40:00.000+00:00,transformer,,Temperature,C,34.2
251025,Barnards Hill Ln,2023-06-15T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
251025,Barnards Hill Ln,2023-06-15T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.59
251025,Barnards Hill Ln,2023-06-15T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
251025,Barnards Hill Ln,2023-06-15T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.93
251025,Barnards Hill Ln,2023-06-15T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
251025,Barnards Hill Ln,2023-06-15T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.86
251025,Barnards Hill Ln,2023-06-15T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
251025,Barnards Hill Ln,2023-06-15T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
251025,Barnards Hill Ln,2023-06-15T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
251025,Barnards Hill Ln,2023-06-15T12:40:00.000+00:00,busbar,,L3 Active Power,kW,-0.47
251025,Barnards Hill Ln,2023-06-15T12:40:00.000+00:00,busbar,,L2 Active Power,kW,4.37
251025,Barnards Hill Ln,2023-06-15T12:40:00.000+00:00,busbar,,L1 Active Power,kW,-2.5
251025,Barnards Hill Ln,2023-06-15T12:40:00.000+00:00,busbar,,N Current (RMS),A,30.6
251025,Barnards Hill Ln,2023-06-15T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,6.4
251025,Barnards Hill Ln,2023-06-15T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,22.4
251025,Barnards Hill Ln,2023-06-15T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,13.5
251025,Barnards Hill Ln,2023-06-15T12:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.19
251025,Barnards Hill Ln,2023-06-15T12:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.09
251025,Barnards Hill Ln,2023-06-15T12:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.59
251025,Barnards Hill Ln,2023-06-15T12:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-2.83
251025,Barnards Hill Ln,2023-06-15T12:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.64
251025,Barnards Hill Ln,2023-06-15T12:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.57
251025,Barnards Hill Ln,2023-06-15T12:30:00.000+00:00,feeder,40.0,N Current (RMS),A,16.3
251025,Barnards Hill Ln,2023-06-15T12:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.1
251025,Barnards Hill Ln,2023-06-15T12:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.2
251025,Barnards Hill Ln,2023-06-15T12:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.6
251025,Barnards Hill Ln,2023-06-15T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
251025,Barnards Hill Ln,2023-06-15T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.39
251025,Barnards Hill Ln,2023-06-15T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
251025,Barnards Hill Ln,2023-06-15T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.63
251025,Barnards Hill Ln,2023-06-15T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.6
251025,Barnards Hill Ln,2023-06-15T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.08
251025,Barnards Hill Ln,2023-06-15T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,15.0
251025,Barnards Hill Ln,2023-06-15T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.3
251025,Barnards Hill Ln,2023-06-15T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.1
251025,Barnards Hill Ln,2023-06-15T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.3
251025,Barnards Hill Ln,2023-06-15T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
251025,Barnards Hill Ln,2023-06-15T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
251025,Barnards Hill Ln,2023-06-15T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
251025,Barnards Hill Ln,2023-06-15T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.73
251025,Barnards Hill Ln,2023-06-15T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.1
251025,Barnards Hill Ln,2023-06-15T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.04
251025,Barnards Hill Ln,2023-06-15T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,9.2
251025,Barnards Hill Ln,2023-06-15T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.5
251025,Barnards Hill Ln,2023-06-15T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.0
251025,Barnards Hill Ln,2023-06-15T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
251025,Barnards Hill Ln,2023-06-15T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.17
251025,Barnards Hill Ln,2023-06-15T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
251025,Barnards Hill Ln,2023-06-15T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
251025,Barnards Hill Ln,2023-06-15T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.02
251025,Barnards Hill Ln,2023-06-15T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.22
251025,Barnards Hill Ln,2023-06-15T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.52
251025,Barnards Hill Ln,2023-06-15T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,9.7
251025,Barnards Hill Ln,2023-06-15T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.2
251025,Barnards Hill Ln,2023-06-15T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.5
251025,Barnards Hill Ln,2023-06-15T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.7
251025,Barnards Hill Ln,2023-06-15T12:30:00.000+00:00,transformer,,Temperature,C,34.1
251025,Barnards Hill Ln,2023-06-15T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
251025,Barnards Hill Ln,2023-06-15T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.25
251025,Barnards Hill Ln,2023-06-15T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
251025,Barnards Hill Ln,2023-06-15T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.82
251025,Barnards Hill Ln,2023-06-15T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
251025,Barnards Hill Ln,2023-06-15T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.46
251025,Barnards Hill Ln,2023-06-15T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
251025,Barnards Hill Ln,2023-06-15T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
251025,Barnards Hill Ln,2023-06-15T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
251025,Barnards Hill Ln,2023-06-15T12:30:00.000+00:00,busbar,,L3 Active Power,kW,-1.71
251025,Barnards Hill Ln,2023-06-15T12:30:00.000+00:00,busbar,,L2 Active Power,kW,4.36
251025,Barnards Hill Ln,2023-06-15T12:30:00.000+00:00,busbar,,L1 Active Power,kW,-1.97
251025,Barnards Hill Ln,2023-06-15T12:30:00.000+00:00,busbar,,N Current (RMS),A,29.4
251025,Barnards Hill Ln,2023-06-15T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,10.7
251025,Barnards Hill Ln,2023-06-15T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,20.4
251025,Barnards Hill Ln,2023-06-15T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,11.7
251025,Barnards Hill Ln,2023-06-15T12:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.45
251025,Barnards Hill Ln,2023-06-15T12:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.12
251025,Barnards Hill Ln,2023-06-15T12:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.66
251025,Barnards Hill Ln,2023-06-15T12:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-2.71
251025,Barnards Hill Ln,2023-06-15T12:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.76
251025,Barnards Hill Ln,2023-06-15T12:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.64
251025,Barnards Hill Ln,2023-06-15T12:20:00.000+00:00,feeder,40.0,N Current (RMS),A,17.8
251025,Barnards Hill Ln,2023-06-15T12:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.6
