Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251025,Barnards Hill Ln,2023-06-15T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.77
251025,Barnards Hill Ln,2023-06-15T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.15
251025,Barnards Hill Ln,2023-06-15T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.16
251025,Barnards Hill Ln,2023-06-15T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,8.4
251025,Barnards Hill Ln,2023-06-15T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.5
251025,Barnards Hill Ln,2023-06-15T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.9
251025,Barnards Hill Ln,2023-06-15T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.2
251025,Barnards Hill Ln,2023-06-15T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.12
251025,Barnards Hill Ln,2023-06-15T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
251025,Barnards Hill Ln,2023-06-15T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
251025,Barnards Hill Ln,2023-06-15T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.73
251025,Barnards Hill Ln,2023-06-15T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.62
251025,Barnards Hill Ln,2023-06-15T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.27
251025,Barnards Hill Ln,2023-06-15T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,6.2
251025,Barnards Hill Ln,2023-06-15T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.3
251025,Barnards Hill Ln,2023-06-15T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.2
251025,Barnards Hill Ln,2023-06-15T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.8
251025,Barnards Hill Ln,2023-06-15T10:50:00.000+00:00,transformer,,Temperature,C,33.5
251025,Barnards Hill Ln,2023-06-15T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
251025,Barnards Hill Ln,2023-06-15T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.21
251025,Barnards Hill Ln,2023-06-15T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
251025,Barnards Hill Ln,2023-06-15T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.25
251025,Barnards Hill Ln,2023-06-15T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
251025,Barnards Hill Ln,2023-06-15T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.93
251025,Barnards Hill Ln,2023-06-15T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
251025,Barnards Hill Ln,2023-06-15T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
251025,Barnards Hill Ln,2023-06-15T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
251025,Barnards Hill Ln,2023-06-15T10:50:00.000+00:00,busbar,,L3 Active Power,kW,-1.68
251025,Barnards Hill Ln,2023-06-15T10:50:00.000+00:00,busbar,,L2 Active Power,kW,10.69
251025,Barnards Hill Ln,2023-06-15T10:50:00.000+00:00,busbar,,L1 Active Power,kW,-0.88
251025,Barnards Hill Ln,2023-06-15T10:50:00.000+00:00,busbar,,N Current (RMS),A,52.2
251025,Barnards Hill Ln,2023-06-15T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,11.2
251025,Barnards Hill Ln,2023-06-15T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.2
251025,Barnards Hill Ln,2023-06-15T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,10.6
251025,Barnards Hill Ln,2023-06-15T10:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
251025,Barnards Hill Ln,2023-06-15T10:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.1
251025,Barnards Hill Ln,2023-06-15T10:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.9
251025,Barnards Hill Ln,2023-06-15T10:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-2.67
251025,Barnards Hill Ln,2023-06-15T10:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.24
251025,Barnards Hill Ln,2023-06-15T10:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.85
251025,Barnards Hill Ln,2023-06-15T10:40:00.000+00:00,feeder,40.0,N Current (RMS),A,13.2
251025,Barnards Hill Ln,2023-06-15T10:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.8
251025,Barnards Hill Ln,2023-06-15T10:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.0
251025,Barnards Hill Ln,2023-06-15T10:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.4
251025,Barnards Hill Ln,2023-06-15T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.11
251025,Barnards Hill Ln,2023-06-15T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
251025,Barnards Hill Ln,2023-06-15T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.48
251025,Barnards Hill Ln,2023-06-15T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.12
251025,Barnards Hill Ln,2023-06-15T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.06
251025,Barnards Hill Ln,2023-06-15T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.02
251025,Barnards Hill Ln,2023-06-15T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,11.2
251025,Barnards Hill Ln,2023-06-15T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.9
251025,Barnards Hill Ln,2023-06-15T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.3
251025,Barnards Hill Ln,2023-06-15T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.0
251025,Barnards Hill Ln,2023-06-15T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
251025,Barnards Hill Ln,2023-06-15T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.3
251025,Barnards Hill Ln,2023-06-15T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.28
251025,Barnards Hill Ln,2023-06-15T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.09
251025,Barnards Hill Ln,2023-06-15T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.25
251025,Barnards Hill Ln,2023-06-15T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.22
251025,Barnards Hill Ln,2023-06-15T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,7.4
251025,Barnards Hill Ln,2023-06-15T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.9
251025,Barnards Hill Ln,2023-06-15T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.3
251025,Barnards Hill Ln,2023-06-15T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.6
251025,Barnards Hill Ln,2023-06-15T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.12
251025,Barnards Hill Ln,2023-06-15T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
251025,Barnards Hill Ln,2023-06-15T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
251025,Barnards Hill Ln,2023-06-15T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.64
251025,Barnards Hill Ln,2023-06-15T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.75
251025,Barnards Hill Ln,2023-06-15T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.31
251025,Barnards Hill Ln,2023-06-15T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,9.1
251025,Barnards Hill Ln,2023-06-15T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.9
251025,Barnards Hill Ln,2023-06-15T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.0
251025,Barnards Hill Ln,2023-06-15T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.4
251025,Barnards Hill Ln,2023-06-15T10:40:00.000+00:00,transformer,,Temperature,C,33.4
251025,Barnards Hill Ln,2023-06-15T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
251025,Barnards Hill Ln,2023-06-15T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.23
251025,Barnards Hill Ln,2023-06-15T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
251025,Barnards Hill Ln,2023-06-15T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.23
251025,Barnards Hill Ln,2023-06-15T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
251025,Barnards Hill Ln,2023-06-15T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.97
251025,Barnards Hill Ln,2023-06-15T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
251025,Barnards Hill Ln,2023-06-15T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
251025,Barnards Hill Ln,2023-06-15T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
251025,Barnards Hill Ln,2023-06-15T10:40:00.000+00:00,busbar,,L3 Active Power,kW,-1.05
251025,Barnards Hill Ln,2023-06-15T10:40:00.000+00:00,busbar,,L2 Active Power,kW,6.29
251025,Barnards Hill Ln,2023-06-15T10:40:00.000+00:00,busbar,,L1 Active Power,kW,-0.92
251025,Barnards Hill Ln,2023-06-15T10:40:00.000+00:00,busbar,,N Current (RMS),A,34.8
251025,Barnards Hill Ln,2023-06-15T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,8.2
251025,Barnards Hill Ln,2023-06-15T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,28.6
251025,Barnards Hill Ln,2023-06-15T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,9.9
251025,Barnards Hill Ln,2023-06-15T10:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.14
251025,Barnards Hill Ln,2023-06-15T10:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.04
251025,Barnards Hill Ln,2023-06-15T10:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.85
251025,Barnards Hill Ln,2023-06-15T10:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-2.83
251025,Barnards Hill Ln,2023-06-15T10:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.19
251025,Barnards Hill Ln,2023-06-15T10:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-2.15
251025,Barnards Hill Ln,2023-06-15T10:30:00.000+00:00,feeder,40.0,N Current (RMS),A,12.6
251025,Barnards Hill Ln,2023-06-15T10:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.3
251025,Barnards Hill Ln,2023-06-15T10:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.2
251025,Barnards Hill Ln,2023-06-15T10:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.0
251025,Barnards Hill Ln,2023-06-15T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
251025,Barnards Hill Ln,2023-06-15T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.1
251025,Barnards Hill Ln,2023-06-15T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.3
251025,Barnards Hill Ln,2023-06-15T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.88
251025,Barnards Hill Ln,2023-06-15T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.29
251025,Barnards Hill Ln,2023-06-15T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.71
251025,Barnards Hill Ln,2023-06-15T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,14.7
251025,Barnards Hill Ln,2023-06-15T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.4
251025,Barnards Hill Ln,2023-06-15T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.1
251025,Barnards Hill Ln,2023-06-15T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.7
251025,Barnards Hill Ln,2023-06-15T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.27
251025,Barnards Hill Ln,2023-06-15T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
251025,Barnards Hill Ln,2023-06-15T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.27
251025,Barnards Hill Ln,2023-06-15T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.76
251025,Barnards Hill Ln,2023-06-15T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.16
251025,Barnards Hill Ln,2023-06-15T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.21
251025,Barnards Hill Ln,2023-06-15T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,9.6
251025,Barnards Hill Ln,2023-06-15T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.6
251025,Barnards Hill Ln,2023-06-15T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.9
251025,Barnards Hill Ln,2023-06-15T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.6
251025,Barnards Hill Ln,2023-06-15T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.19
251025,Barnards Hill Ln,2023-06-15T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
251025,Barnards Hill Ln,2023-06-15T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
251025,Barnards Hill Ln,2023-06-15T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.66
251025,Barnards Hill Ln,2023-06-15T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.05
251025,Barnards Hill Ln,2023-06-15T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.75
251025,Barnards Hill Ln,2023-06-15T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,9.4
251025,Barnards Hill Ln,2023-06-15T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.1
251025,Barnards Hill Ln,2023-06-15T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.0
251025,Barnards Hill Ln,2023-06-15T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.1
251025,Barnards Hill Ln,2023-06-15T10:30:00.000+00:00,transformer,,Temperature,C,33.2
251025,Barnards Hill Ln,2023-06-15T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
251025,Barnards Hill Ln,2023-06-15T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.18
251025,Barnards Hill Ln,2023-06-15T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
251025,Barnards Hill Ln,2023-06-15T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.18
251025,Barnards Hill Ln,2023-06-15T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
251025,Barnards Hill Ln,2023-06-15T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.04
251025,Barnards Hill Ln,2023-06-15T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
251025,Barnards Hill Ln,2023-06-15T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
251025,Barnards Hill Ln,2023-06-15T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
251025,Barnards Hill Ln,2023-06-15T10:30:00.000+00:00,busbar,,L3 Active Power,kW,-2.29
251025,Barnards Hill Ln,2023-06-15T10:30:00.000+00:00,busbar,,L2 Active Power,kW,6.68
251025,Barnards Hill Ln,2023-06-15T10:30:00.000+00:00,busbar,,L1 Active Power,kW,-0.98
251025,Barnards Hill Ln,2023-06-15T10:30:00.000+00:00,busbar,,N Current (RMS),A,40.5
251025,Barnards Hill Ln,2023-06-15T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,11.3
251025,Barnards Hill Ln,2023-06-15T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,29.7
251025,Barnards Hill Ln,2023-06-15T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,9.6
251025,Barnards Hill Ln,2023-06-15T10:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.04
251025,Barnards Hill Ln,2023-06-15T10:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.11
251025,Barnards Hill Ln,2023-06-15T10:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.96
251025,Barnards Hill Ln,2023-06-15T10:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-3.21
251025,Barnards Hill Ln,2023-06-15T10:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.12
251025,Barnards Hill Ln,2023-06-15T10:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-2.12
251025,Barnards Hill Ln,2023-06-15T10:20:00.000+00:00,feeder,40.0,N Current (RMS),A,12.2
251025,Barnards Hill Ln,2023-06-15T10:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.9
251025,Barnards Hill Ln,2023-06-15T10:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.9
251025,Barnards Hill Ln,2023-06-15T10:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.0
251025,Barnards Hill Ln,2023-06-15T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
251025,Barnards Hill Ln,2023-06-15T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.38
251025,Barnards Hill Ln,2023-06-15T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.31
251025,Barnards Hill Ln,2023-06-15T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.21
251025,Barnards Hill Ln,2023-06-15T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.55
251025,Barnards Hill Ln,2023-06-15T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.06
251025,Barnards Hill Ln,2023-06-15T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,17.1
251025,Barnards Hill Ln,2023-06-15T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.9
251025,Barnards Hill Ln,2023-06-15T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.6
251025,Barnards Hill Ln,2023-06-15T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.8
251025,Barnards Hill Ln,2023-06-15T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
251025,Barnards Hill Ln,2023-06-15T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
251025,Barnards Hill Ln,2023-06-15T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.2
251025,Barnards Hill Ln,2023-06-15T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.9
251025,Barnards Hill Ln,2023-06-15T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.3
251025,Barnards Hill Ln,2023-06-15T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.19
251025,Barnards Hill Ln,2023-06-15T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,11.1
251025,Barnards Hill Ln,2023-06-15T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.1
251025,Barnards Hill Ln,2023-06-15T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.3
251025,Barnards Hill Ln,2023-06-15T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.4
251025,Barnards Hill Ln,2023-06-15T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.14
251025,Barnards Hill Ln,2023-06-15T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
251025,Barnards Hill Ln,2023-06-15T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
251025,Barnards Hill Ln,2023-06-15T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.74
251025,Barnards Hill Ln,2023-06-15T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.33
251025,Barnards Hill Ln,2023-06-15T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.35
251025,Barnards Hill Ln,2023-06-15T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,9.6
251025,Barnards Hill Ln,2023-06-15T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.9
251025,Barnards Hill Ln,2023-06-15T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.9
251025,Barnards Hill Ln,2023-06-15T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.3
251025,Barnards Hill Ln,2023-06-15T10:20:00.000+00:00,transformer,,Temperature,C,33.0
251025,Barnards Hill Ln,2023-06-15T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
251025,Barnards Hill Ln,2023-06-15T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.32
251025,Barnards Hill Ln,2023-06-15T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
251025,Barnards Hill Ln,2023-06-15T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.3
251025,Barnards Hill Ln,2023-06-15T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
251025,Barnards Hill Ln,2023-06-15T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.06
251025,Barnards Hill Ln,2023-06-15T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
251025,Barnards Hill Ln,2023-06-15T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
251025,Barnards Hill Ln,2023-06-15T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
251025,Barnards Hill Ln,2023-06-15T10:20:00.000+00:00,busbar,,L3 Active Power,kW,-1.36
251025,Barnards Hill Ln,2023-06-15T10:20:00.000+00:00,busbar,,L2 Active Power,kW,7.3
251025,Barnards Hill Ln,2023-06-15T10:20:00.000+00:00,busbar,,L1 Active Power,kW,0.48
251025,Barnards Hill Ln,2023-06-15T10:20:00.000+00:00,busbar,,N Current (RMS),A,38.5
251025,Barnards Hill Ln,2023-06-15T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,8.5
251025,Barnards Hill Ln,2023-06-15T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,31.9
251025,Barnards Hill Ln,2023-06-15T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,13.7
251025,Barnards Hill Ln,2023-06-15T10:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.03
251025,Barnards Hill Ln,2023-06-15T10:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.19
251025,Barnards Hill Ln,2023-06-15T10:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.89
251025,Barnards Hill Ln,2023-06-15T10:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-2.88
251025,Barnards Hill Ln,2023-06-15T10:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.89
251025,Barnards Hill Ln,2023-06-15T10:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.89
251025,Barnards Hill Ln,2023-06-15T10:10:00.000+00:00,feeder,40.0,N Current (RMS),A,11.7
251025,Barnards Hill Ln,2023-06-15T10:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.9
251025,Barnards Hill Ln,2023-06-15T10:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.1
251025,Barnards Hill Ln,2023-06-15T10:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.2
251025,Barnards Hill Ln,2023-06-15T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
251025,Barnards Hill Ln,2023-06-15T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.14
251025,Barnards Hill Ln,2023-06-15T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
251025,Barnards Hill Ln,2023-06-15T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.14
251025,Barnards Hill Ln,2023-06-15T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.96
251025,Barnards Hill Ln,2023-06-15T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.66
251025,Barnards Hill Ln,2023-06-15T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,14.0
251025,Barnards Hill Ln,2023-06-15T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.9
251025,Barnards Hill Ln,2023-06-15T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.2
251025,Barnards Hill Ln,2023-06-15T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.1
251025,Barnards Hill Ln,2023-06-15T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
251025,Barnards Hill Ln,2023-06-15T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.23
251025,Barnards Hill Ln,2023-06-15T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
251025,Barnards Hill Ln,2023-06-15T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.88
251025,Barnards Hill Ln,2023-06-15T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.45
251025,Barnards Hill Ln,2023-06-15T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.12
251025,Barnards Hill Ln,2023-06-15T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,9.8
251025,Barnards Hill Ln,2023-06-15T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.0
251025,Barnards Hill Ln,2023-06-15T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.7
251025,Barnards Hill Ln,2023-06-15T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.9
251025,Barnards Hill Ln,2023-06-15T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.19
251025,Barnards Hill Ln,2023-06-15T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
251025,Barnards Hill Ln,2023-06-15T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
251025,Barnards Hill Ln,2023-06-15T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.68
251025,Barnards Hill Ln,2023-06-15T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.26
251025,Barnards Hill Ln,2023-06-15T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.62
251025,Barnards Hill Ln,2023-06-15T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,9.2
251025,Barnards Hill Ln,2023-06-15T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.7
251025,Barnards Hill Ln,2023-06-15T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.6
251025,Barnards Hill Ln,2023-06-15T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.6
251025,Barnards Hill Ln,2023-06-15T10:10:00.000+00:00,transformer,,Temperature,C,32.8
251025,Barnards Hill Ln,2023-06-15T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
251025,Barnards Hill Ln,2023-06-15T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.23
251025,Barnards Hill Ln,2023-06-15T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
251025,Barnards Hill Ln,2023-06-15T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.25
251025,Barnards Hill Ln,2023-06-15T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
251025,Barnards Hill Ln,2023-06-15T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.02
251025,Barnards Hill Ln,2023-06-15T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
251025,Barnards Hill Ln,2023-06-15T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
251025,Barnards Hill Ln,2023-06-15T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
251025,Barnards Hill Ln,2023-06-15T10:10:00.000+00:00,busbar,,L3 Active Power,kW,-0.45
251025,Barnards Hill Ln,2023-06-15T10:10:00.000+00:00,busbar,,L2 Active Power,kW,5.56
251025,Barnards Hill Ln,2023-06-15T10:10:00.000+00:00,busbar,,L1 Active Power,kW,0.26
251025,Barnards Hill Ln,2023-06-15T10:10:00.000+00:00,busbar,,N Current (RMS),A,30.4
251025,Barnards Hill Ln,2023-06-15T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,11.5
251025,Barnards Hill Ln,2023-06-15T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,24.5
251025,Barnards Hill Ln,2023-06-15T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,10.8
251025,Barnards Hill Ln,2023-06-15T10:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.04
251025,Barnards Hill Ln,2023-06-15T10:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.15
251025,Barnards Hill Ln,2023-06-15T10:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.87
251025,Barnards Hill Ln,2023-06-15T10:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-2.06
251025,Barnards Hill Ln,2023-06-15T10:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.33
251025,Barnards Hill Ln,2023-06-15T10:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.54
251025,Barnards Hill Ln,2023-06-15T10:00:00.000+00:00,feeder,40.0,N Current (RMS),A,12.3
251025,Barnards Hill Ln,2023-06-15T10:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.2
251025,Barnards Hill Ln,2023-06-15T10:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.8
251025,Barnards Hill Ln,2023-06-15T10:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.3
251025,Barnards Hill Ln,2023-06-15T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.08
251025,Barnards Hill Ln,2023-06-15T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.1
251025,Barnards Hill Ln,2023-06-15T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.45
251025,Barnards Hill Ln,2023-06-15T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.93
251025,Barnards Hill Ln,2023-06-15T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.02
251025,Barnards Hill Ln,2023-06-15T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.18
251025,Barnards Hill Ln,2023-06-15T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,8.4
251025,Barnards Hill Ln,2023-06-15T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.9
251025,Barnards Hill Ln,2023-06-15T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.5
251025,Barnards Hill Ln,2023-06-15T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.4
251025,Barnards Hill Ln,2023-06-15T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
251025,Barnards Hill Ln,2023-06-15T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
251025,Barnards Hill Ln,2023-06-15T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.16
251025,Barnards Hill Ln,2023-06-15T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.83
251025,Barnards Hill Ln,2023-06-15T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.18
251025,Barnards Hill Ln,2023-06-15T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.45
251025,Barnards Hill Ln,2023-06-15T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,8.0
251025,Barnards Hill Ln,2023-06-15T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.8
251025,Barnards Hill Ln,2023-06-15T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.9
251025,Barnards Hill Ln,2023-06-15T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.2
251025,Barnards Hill Ln,2023-06-15T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.12
251025,Barnards Hill Ln,2023-06-15T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
251025,Barnards Hill Ln,2023-06-15T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
251025,Barnards Hill Ln,2023-06-15T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.13
251025,Barnards Hill Ln,2023-06-15T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.91
251025,Barnards Hill Ln,2023-06-15T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.66
251025,Barnards Hill Ln,2023-06-15T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.2
251025,Barnards Hill Ln,2023-06-15T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.4
251025,Barnards Hill Ln,2023-06-15T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.5
251025,Barnards Hill Ln,2023-06-15T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.3
251025,Barnards Hill Ln,2023-06-15T10:00:00.000+00:00,transformer,,Temperature,C,32.6
251025,Barnards Hill Ln,2023-06-15T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
251025,Barnards Hill Ln,2023-06-15T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.2
251025,Barnards Hill Ln,2023-06-15T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
251025,Barnards Hill Ln,2023-06-15T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.23
251025,Barnards Hill Ln,2023-06-15T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
251025,Barnards Hill Ln,2023-06-15T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.04
251025,Barnards Hill Ln,2023-06-15T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
251025,Barnards Hill Ln,2023-06-15T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
251025,Barnards Hill Ln,2023-06-15T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
251025,Barnards Hill Ln,2023-06-15T10:00:00.000+00:00,busbar,,L3 Active Power,kW,0.83
251025,Barnards Hill Ln,2023-06-15T10:00:00.000+00:00,busbar,,L2 Active Power,kW,7.45
251025,Barnards Hill Ln,2023-06-15T10:00:00.000+00:00,busbar,,L1 Active Power,kW,0.43
251025,Barnards Hill Ln,2023-06-15T10:00:00.000+00:00,busbar,,N Current (RMS),A,33.8
251025,Barnards Hill Ln,2023-06-15T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,8.7
251025,Barnards Hill Ln,2023-06-15T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,34.5
251025,Barnards Hill Ln,2023-06-15T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,9.3
251025,Barnards Hill Ln,2023-06-15T09:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.04
251025,Barnards Hill Ln,2023-06-15T09:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.14
251025,Barnards Hill Ln,2023-06-15T09:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.91
251025,Barnards Hill Ln,2023-06-15T09:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-3.73
251025,Barnards Hill Ln,2023-06-15T09:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.04
251025,Barnards Hill Ln,2023-06-15T09:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.77
251025,Barnards Hill Ln,2023-06-15T09:50:00.000+00:00,feeder,40.0,N Current (RMS),A,13.4
251025,Barnards Hill Ln,2023-06-15T09:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.7
251025,Barnards Hill Ln,2023-06-15T09:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.7
251025,Barnards Hill Ln,2023-06-15T09:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.1
251025,Barnards Hill Ln,2023-06-15T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
251025,Barnards Hill Ln,2023-06-15T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.5
251025,Barnards Hill Ln,2023-06-15T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
251025,Barnards Hill Ln,2023-06-15T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.35
251025,Barnards Hill Ln,2023-06-15T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.52
251025,Barnards Hill Ln,2023-06-15T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.84
251025,Barnards Hill Ln,2023-06-15T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.0
251025,Barnards Hill Ln,2023-06-15T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.8
251025,Barnards Hill Ln,2023-06-15T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.7
251025,Barnards Hill Ln,2023-06-15T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.5
251025,Barnards Hill Ln,2023-06-15T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.4
251025,Barnards Hill Ln,2023-06-15T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
251025,Barnards Hill Ln,2023-06-15T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.1
251025,Barnards Hill Ln,2023-06-15T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.91
251025,Barnards Hill Ln,2023-06-15T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.05
251025,Barnards Hill Ln,2023-06-15T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.16
251025,Barnards Hill Ln,2023-06-15T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,9.0
251025,Barnards Hill Ln,2023-06-15T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.1
251025,Barnards Hill Ln,2023-06-15T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.4
251025,Barnards Hill Ln,2023-06-15T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.0
251025,Barnards Hill Ln,2023-06-15T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.1
251025,Barnards Hill Ln,2023-06-15T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
251025,Barnards Hill Ln,2023-06-15T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
251025,Barnards Hill Ln,2023-06-15T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.21
251025,Barnards Hill Ln,2023-06-15T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.29
251025,Barnards Hill Ln,2023-06-15T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.83
251025,Barnards Hill Ln,2023-06-15T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.7
251025,Barnards Hill Ln,2023-06-15T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.1
251025,Barnards Hill Ln,2023-06-15T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.7
251025,Barnards Hill Ln,2023-06-15T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.0
251025,Barnards Hill Ln,2023-06-15T09:50:00.000+00:00,transformer,,Temperature,C,32.5
251025,Barnards Hill Ln,2023-06-15T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
251025,Barnards Hill Ln,2023-06-15T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.38
251025,Barnards Hill Ln,2023-06-15T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
251025,Barnards Hill Ln,2023-06-15T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.53
251025,Barnards Hill Ln,2023-06-15T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
251025,Barnards Hill Ln,2023-06-15T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.12
251025,Barnards Hill Ln,2023-06-15T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
251025,Barnards Hill Ln,2023-06-15T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
251025,Barnards Hill Ln,2023-06-15T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
251025,Barnards Hill Ln,2023-06-15T09:50:00.000+00:00,busbar,,L3 Active Power,kW,0.74
251025,Barnards Hill Ln,2023-06-15T09:50:00.000+00:00,busbar,,L2 Active Power,kW,6.91
251025,Barnards Hill Ln,2023-06-15T09:50:00.000+00:00,busbar,,L1 Active Power,kW,0.41
251025,Barnards Hill Ln,2023-06-15T09:50:00.000+00:00,busbar,,N Current (RMS),A,30.2
251025,Barnards Hill Ln,2023-06-15T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,9.7
251025,Barnards Hill Ln,2023-06-15T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,30.1
251025,Barnards Hill Ln,2023-06-15T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,8.5
251025,Barnards Hill Ln,2023-06-15T09:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.07
251025,Barnards Hill Ln,2023-06-15T09:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.06
251025,Barnards Hill Ln,2023-06-15T09:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.92
251025,Barnards Hill Ln,2023-06-15T09:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-3.35
251025,Barnards Hill Ln,2023-06-15T09:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.34
251025,Barnards Hill Ln,2023-06-15T09:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.38
251025,Barnards Hill Ln,2023-06-15T09:40:00.000+00:00,feeder,40.0,N Current (RMS),A,15.0
251025,Barnards Hill Ln,2023-06-15T09:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.5
251025,Barnards Hill Ln,2023-06-15T09:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.9
251025,Barnards Hill Ln,2023-06-15T09:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.4
251025,Barnards Hill Ln,2023-06-15T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
251025,Barnards Hill Ln,2023-06-15T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.55
251025,Barnards Hill Ln,2023-06-15T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
251025,Barnards Hill Ln,2023-06-15T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.63
251025,Barnards Hill Ln,2023-06-15T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.95
251025,Barnards Hill Ln,2023-06-15T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.66
251025,Barnards Hill Ln,2023-06-15T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,11.5
251025,Barnards Hill Ln,2023-06-15T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.9
251025,Barnards Hill Ln,2023-06-15T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.0
251025,Barnards Hill Ln,2023-06-15T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.7
251025,Barnards Hill Ln,2023-06-15T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.33
251025,Barnards Hill Ln,2023-06-15T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
251025,Barnards Hill Ln,2023-06-15T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
251025,Barnards Hill Ln,2023-06-15T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.33
251025,Barnards Hill Ln,2023-06-15T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.28
251025,Barnards Hill Ln,2023-06-15T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.11
251025,Barnards Hill Ln,2023-06-15T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,11.0
251025,Barnards Hill Ln,2023-06-15T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.6
251025,Barnards Hill Ln,2023-06-15T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.5
251025,Barnards Hill Ln,2023-06-15T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
251025,Barnards Hill Ln,2023-06-15T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.17
251025,Barnards Hill Ln,2023-06-15T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
251025,Barnards Hill Ln,2023-06-15T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
251025,Barnards Hill Ln,2023-06-15T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.14
251025,Barnards Hill Ln,2023-06-15T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.14
251025,Barnards Hill Ln,2023-06-15T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.9
251025,Barnards Hill Ln,2023-06-15T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.4
251025,Barnards Hill Ln,2023-06-15T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.9
251025,Barnards Hill Ln,2023-06-15T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.2
251025,Barnards Hill Ln,2023-06-15T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.4
251025,Barnards Hill Ln,2023-06-15T09:40:00.000+00:00,transformer,,Temperature,C,32.2
251025,Barnards Hill Ln,2023-06-15T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
251025,Barnards Hill Ln,2023-06-15T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.79
251025,Barnards Hill Ln,2023-06-15T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
251025,Barnards Hill Ln,2023-06-15T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.92
251025,Barnards Hill Ln,2023-06-15T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
251025,Barnards Hill Ln,2023-06-15T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.44
251025,Barnards Hill Ln,2023-06-15T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
251025,Barnards Hill Ln,2023-06-15T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
251025,Barnards Hill Ln,2023-06-15T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
251025,Barnards Hill Ln,2023-06-15T09:40:00.000+00:00,busbar,,L3 Active Power,kW,1.48
251025,Barnards Hill Ln,2023-06-15T09:40:00.000+00:00,busbar,,L2 Active Power,kW,5.7
251025,Barnards Hill Ln,2023-06-15T09:40:00.000+00:00,busbar,,L1 Active Power,kW,0.5
251025,Barnards Hill Ln,2023-06-15T09:40:00.000+00:00,busbar,,N Current (RMS),A,26.0
251025,Barnards Hill Ln,2023-06-15T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,12.2
251025,Barnards Hill Ln,2023-06-15T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,24.9
251025,Barnards Hill Ln,2023-06-15T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,10.6
251025,Barnards Hill Ln,2023-06-15T09:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.13
251025,Barnards Hill Ln,2023-06-15T09:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.06
251025,Barnards Hill Ln,2023-06-15T09:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.99
251025,Barnards Hill Ln,2023-06-15T09:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-3.47
251025,Barnards Hill Ln,2023-06-15T09:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.53
251025,Barnards Hill Ln,2023-06-15T09:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.94
251025,Barnards Hill Ln,2023-06-15T09:30:00.000+00:00,feeder,40.0,N Current (RMS),A,12.5
251025,Barnards Hill Ln,2023-06-15T09:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.6
251025,Barnards Hill Ln,2023-06-15T09:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.6
251025,Barnards Hill Ln,2023-06-15T09:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.3
251025,Barnards Hill Ln,2023-06-15T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
251025,Barnards Hill Ln,2023-06-15T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.13
251025,Barnards Hill Ln,2023-06-15T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.31
251025,Barnards Hill Ln,2023-06-15T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.64
251025,Barnards Hill Ln,2023-06-15T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.88
251025,Barnards Hill Ln,2023-06-15T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.32
251025,Barnards Hill Ln,2023-06-15T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,20.4
251025,Barnards Hill Ln,2023-06-15T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.7
251025,Barnards Hill Ln,2023-06-15T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.9
251025,Barnards Hill Ln,2023-06-15T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.9
251025,Barnards Hill Ln,2023-06-15T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
251025,Barnards Hill Ln,2023-06-15T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.39
251025,Barnards Hill Ln,2023-06-15T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.27
251025,Barnards Hill Ln,2023-06-15T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.43
251025,Barnards Hill Ln,2023-06-15T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.08
251025,Barnards Hill Ln,2023-06-15T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.78
251025,Barnards Hill Ln,2023-06-15T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.3
251025,Barnards Hill Ln,2023-06-15T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.4
251025,Barnards Hill Ln,2023-06-15T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.9
251025,Barnards Hill Ln,2023-06-15T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.2
251025,Barnards Hill Ln,2023-06-15T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
251025,Barnards Hill Ln,2023-06-15T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
251025,Barnards Hill Ln,2023-06-15T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
251025,Barnards Hill Ln,2023-06-15T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.39
251025,Barnards Hill Ln,2023-06-15T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.11
251025,Barnards Hill Ln,2023-06-15T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.88
251025,Barnards Hill Ln,2023-06-15T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.2
251025,Barnards Hill Ln,2023-06-15T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.8
251025,Barnards Hill Ln,2023-06-15T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.1
251025,Barnards Hill Ln,2023-06-15T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.4
251025,Barnards Hill Ln,2023-06-15T09:30:00.000+00:00,transformer,,Temperature,C,32.0
251025,Barnards Hill Ln,2023-06-15T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
251025,Barnards Hill Ln,2023-06-15T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.78
251025,Barnards Hill Ln,2023-06-15T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
251025,Barnards Hill Ln,2023-06-15T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.99
251025,Barnards Hill Ln,2023-06-15T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
251025,Barnards Hill Ln,2023-06-15T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.35
251025,Barnards Hill Ln,2023-06-15T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
251025,Barnards Hill Ln,2023-06-15T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
251025,Barnards Hill Ln,2023-06-15T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
251025,Barnards Hill Ln,2023-06-15T09:30:00.000+00:00,busbar,,L3 Active Power,kW,0.7
251025,Barnards Hill Ln,2023-06-15T09:30:00.000+00:00,busbar,,L2 Active Power,kW,7.61
251025,Barnards Hill Ln,2023-06-15T09:30:00.000+00:00,busbar,,L1 Active Power,kW,2.28
251025,Barnards Hill Ln,2023-06-15T09:30:00.000+00:00,busbar,,N Current (RMS),A,33.2
251025,Barnards Hill Ln,2023-06-15T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,12.3
251025,Barnards Hill Ln,2023-06-15T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,32.7
251025,Barnards Hill Ln,2023-06-15T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,13.5
251025,Barnards Hill Ln,2023-06-15T09:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.07
251025,Barnards Hill Ln,2023-06-15T09:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.13
251025,Barnards Hill Ln,2023-06-15T09:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.95
251025,Barnards Hill Ln,2023-06-15T09:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-3.51
251025,Barnards Hill Ln,2023-06-15T09:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.4
251025,Barnards Hill Ln,2023-06-15T09:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.89
251025,Barnards Hill Ln,2023-06-15T09:20:00.000+00:00,feeder,40.0,N Current (RMS),A,12.0
251025,Barnards Hill Ln,2023-06-15T09:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.8
251025,Barnards Hill Ln,2023-06-15T09:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.1
251025,Barnards Hill Ln,2023-06-15T09:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.1
251025,Barnards Hill Ln,2023-06-15T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
251025,Barnards Hill Ln,2023-06-15T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.18
251025,Barnards Hill Ln,2023-06-15T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.32
251025,Barnards Hill Ln,2023-06-15T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.65
251025,Barnards Hill Ln,2023-06-15T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.84
251025,Barnards Hill Ln,2023-06-15T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.93
251025,Barnards Hill Ln,2023-06-15T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,12.6
251025,Barnards Hill Ln,2023-06-15T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.2
251025,Barnards Hill Ln,2023-06-15T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.2
251025,Barnards Hill Ln,2023-06-15T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.9
251025,Barnards Hill Ln,2023-06-15T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.33
251025,Barnards Hill Ln,2023-06-15T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
251025,Barnards Hill Ln,2023-06-15T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.36
251025,Barnards Hill Ln,2023-06-15T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.85
251025,Barnards Hill Ln,2023-06-15T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.33
251025,Barnards Hill Ln,2023-06-15T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.9
251025,Barnards Hill Ln,2023-06-15T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.0
251025,Barnards Hill Ln,2023-06-15T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.4
251025,Barnards Hill Ln,2023-06-15T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.6
251025,Barnards Hill Ln,2023-06-15T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.7
251025,Barnards Hill Ln,2023-06-15T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.11
251025,Barnards Hill Ln,2023-06-15T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
251025,Barnards Hill Ln,2023-06-15T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
251025,Barnards Hill Ln,2023-06-15T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.73
251025,Barnards Hill Ln,2023-06-15T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.89
251025,Barnards Hill Ln,2023-06-15T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.61
251025,Barnards Hill Ln,2023-06-15T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.3
251025,Barnards Hill Ln,2023-06-15T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.9
