Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251025,Barnards Hill Ln,2023-06-15T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.1
251025,Barnards Hill Ln,2023-06-15T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.3
251025,Barnards Hill Ln,2023-06-15T09:20:00.000+00:00,transformer,,Temperature,C,31.8
251025,Barnards Hill Ln,2023-06-15T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
251025,Barnards Hill Ln,2023-06-15T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.73
251025,Barnards Hill Ln,2023-06-15T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
251025,Barnards Hill Ln,2023-06-15T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.95
251025,Barnards Hill Ln,2023-06-15T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
251025,Barnards Hill Ln,2023-06-15T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.5
251025,Barnards Hill Ln,2023-06-15T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
251025,Barnards Hill Ln,2023-06-15T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
251025,Barnards Hill Ln,2023-06-15T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
251025,Barnards Hill Ln,2023-06-15T09:20:00.000+00:00,busbar,,L3 Active Power,kW,2.72
251025,Barnards Hill Ln,2023-06-15T09:20:00.000+00:00,busbar,,L2 Active Power,kW,8.46
251025,Barnards Hill Ln,2023-06-15T09:20:00.000+00:00,busbar,,L1 Active Power,kW,2.34
251025,Barnards Hill Ln,2023-06-15T09:20:00.000+00:00,busbar,,N Current (RMS),A,34.0
251025,Barnards Hill Ln,2023-06-15T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,18.2
251025,Barnards Hill Ln,2023-06-15T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.9
251025,Barnards Hill Ln,2023-06-15T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,12.8
251025,Barnards Hill Ln,2023-06-15T09:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.17
251025,Barnards Hill Ln,2023-06-15T09:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.12
251025,Barnards Hill Ln,2023-06-15T09:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.9
251025,Barnards Hill Ln,2023-06-15T09:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-3.41
251025,Barnards Hill Ln,2023-06-15T09:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.11
251025,Barnards Hill Ln,2023-06-15T09:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.78
251025,Barnards Hill Ln,2023-06-15T09:10:00.000+00:00,feeder,40.0,N Current (RMS),A,16.5
251025,Barnards Hill Ln,2023-06-15T09:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.4
251025,Barnards Hill Ln,2023-06-15T09:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.2
251025,Barnards Hill Ln,2023-06-15T09:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.6
251025,Barnards Hill Ln,2023-06-15T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
251025,Barnards Hill Ln,2023-06-15T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.81
251025,Barnards Hill Ln,2023-06-15T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
251025,Barnards Hill Ln,2023-06-15T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.79
251025,Barnards Hill Ln,2023-06-15T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.95
251025,Barnards Hill Ln,2023-06-15T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.96
251025,Barnards Hill Ln,2023-06-15T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,13.0
251025,Barnards Hill Ln,2023-06-15T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.7
251025,Barnards Hill Ln,2023-06-15T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.5
251025,Barnards Hill Ln,2023-06-15T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.2
251025,Barnards Hill Ln,2023-06-15T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.3
251025,Barnards Hill Ln,2023-06-15T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
251025,Barnards Hill Ln,2023-06-15T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.42
251025,Barnards Hill Ln,2023-06-15T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.29
251025,Barnards Hill Ln,2023-06-15T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.61
251025,Barnards Hill Ln,2023-06-15T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.82
251025,Barnards Hill Ln,2023-06-15T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.7
251025,Barnards Hill Ln,2023-06-15T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.0
251025,Barnards Hill Ln,2023-06-15T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.6
251025,Barnards Hill Ln,2023-06-15T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.5
251025,Barnards Hill Ln,2023-06-15T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.12
251025,Barnards Hill Ln,2023-06-15T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
251025,Barnards Hill Ln,2023-06-15T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
251025,Barnards Hill Ln,2023-06-15T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.8
251025,Barnards Hill Ln,2023-06-15T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.53
251025,Barnards Hill Ln,2023-06-15T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.49
251025,Barnards Hill Ln,2023-06-15T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,10.8
251025,Barnards Hill Ln,2023-06-15T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.2
251025,Barnards Hill Ln,2023-06-15T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.8
251025,Barnards Hill Ln,2023-06-15T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.9
251025,Barnards Hill Ln,2023-06-15T09:10:00.000+00:00,transformer,,Temperature,C,31.6
251025,Barnards Hill Ln,2023-06-15T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
251025,Barnards Hill Ln,2023-06-15T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.03
251025,Barnards Hill Ln,2023-06-15T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
251025,Barnards Hill Ln,2023-06-15T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.41
251025,Barnards Hill Ln,2023-06-15T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
251025,Barnards Hill Ln,2023-06-15T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.88
251025,Barnards Hill Ln,2023-06-15T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
251025,Barnards Hill Ln,2023-06-15T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.51
251025,Barnards Hill Ln,2023-06-15T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
251025,Barnards Hill Ln,2023-06-15T09:10:00.000+00:00,busbar,,L3 Active Power,kW,4.47
251025,Barnards Hill Ln,2023-06-15T09:10:00.000+00:00,busbar,,L2 Active Power,kW,8.2
251025,Barnards Hill Ln,2023-06-15T09:10:00.000+00:00,busbar,,L1 Active Power,kW,0.52
251025,Barnards Hill Ln,2023-06-15T09:10:00.000+00:00,busbar,,N Current (RMS),A,38.1
251025,Barnards Hill Ln,2023-06-15T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,23.4
251025,Barnards Hill Ln,2023-06-15T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.3
251025,Barnards Hill Ln,2023-06-15T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,10.6
251025,Barnards Hill Ln,2023-06-15T09:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.19
251025,Barnards Hill Ln,2023-06-15T09:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.01
251025,Barnards Hill Ln,2023-06-15T09:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.95
251025,Barnards Hill Ln,2023-06-15T09:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-3.2
251025,Barnards Hill Ln,2023-06-15T09:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.34
251025,Barnards Hill Ln,2023-06-15T09:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.63
251025,Barnards Hill Ln,2023-06-15T09:00:00.000+00:00,feeder,40.0,N Current (RMS),A,18.5
251025,Barnards Hill Ln,2023-06-15T09:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.5
251025,Barnards Hill Ln,2023-06-15T09:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.9
251025,Barnards Hill Ln,2023-06-15T09:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.5
251025,Barnards Hill Ln,2023-06-15T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
251025,Barnards Hill Ln,2023-06-15T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.2
251025,Barnards Hill Ln,2023-06-15T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.37
251025,Barnards Hill Ln,2023-06-15T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.41
251025,Barnards Hill Ln,2023-06-15T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.01
251025,Barnards Hill Ln,2023-06-15T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.9
251025,Barnards Hill Ln,2023-06-15T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,16.4
251025,Barnards Hill Ln,2023-06-15T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.9
251025,Barnards Hill Ln,2023-06-15T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.4
251025,Barnards Hill Ln,2023-06-15T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.5
251025,Barnards Hill Ln,2023-06-15T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.33
251025,Barnards Hill Ln,2023-06-15T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
251025,Barnards Hill Ln,2023-06-15T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.3
251025,Barnards Hill Ln,2023-06-15T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.22
251025,Barnards Hill Ln,2023-06-15T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.63
251025,Barnards Hill Ln,2023-06-15T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.67
251025,Barnards Hill Ln,2023-06-15T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,11.7
251025,Barnards Hill Ln,2023-06-15T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.4
251025,Barnards Hill Ln,2023-06-15T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.4
251025,Barnards Hill Ln,2023-06-15T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.1
251025,Barnards Hill Ln,2023-06-15T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
251025,Barnards Hill Ln,2023-06-15T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
251025,Barnards Hill Ln,2023-06-15T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
251025,Barnards Hill Ln,2023-06-15T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.07
251025,Barnards Hill Ln,2023-06-15T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.5
251025,Barnards Hill Ln,2023-06-15T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.48
251025,Barnards Hill Ln,2023-06-15T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,8.2
251025,Barnards Hill Ln,2023-06-15T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.2
251025,Barnards Hill Ln,2023-06-15T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.5
251025,Barnards Hill Ln,2023-06-15T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.8
251025,Barnards Hill Ln,2023-06-15T09:00:00.000+00:00,transformer,,Temperature,C,31.3
251025,Barnards Hill Ln,2023-06-15T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
251025,Barnards Hill Ln,2023-06-15T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.97
251025,Barnards Hill Ln,2023-06-15T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
251025,Barnards Hill Ln,2023-06-15T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.11
251025,Barnards Hill Ln,2023-06-15T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
251025,Barnards Hill Ln,2023-06-15T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.6
251025,Barnards Hill Ln,2023-06-15T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
251025,Barnards Hill Ln,2023-06-15T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
251025,Barnards Hill Ln,2023-06-15T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
251025,Barnards Hill Ln,2023-06-15T09:00:00.000+00:00,busbar,,L3 Active Power,kW,-0.5
251025,Barnards Hill Ln,2023-06-15T09:00:00.000+00:00,busbar,,L2 Active Power,kW,9.49
251025,Barnards Hill Ln,2023-06-15T09:00:00.000+00:00,busbar,,L1 Active Power,kW,-0.54
251025,Barnards Hill Ln,2023-06-15T09:00:00.000+00:00,busbar,,N Current (RMS),A,47.6
251025,Barnards Hill Ln,2023-06-15T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,9.0
251025,Barnards Hill Ln,2023-06-15T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.8
251025,Barnards Hill Ln,2023-06-15T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,8.3
251025,Barnards Hill Ln,2023-06-15T08:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.25
251025,Barnards Hill Ln,2023-06-15T08:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.16
251025,Barnards Hill Ln,2023-06-15T08:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.93
251025,Barnards Hill Ln,2023-06-15T08:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.61
251025,Barnards Hill Ln,2023-06-15T08:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.86
251025,Barnards Hill Ln,2023-06-15T08:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.68
251025,Barnards Hill Ln,2023-06-15T08:50:00.000+00:00,feeder,40.0,N Current (RMS),A,14.4
251025,Barnards Hill Ln,2023-06-15T08:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.2
251025,Barnards Hill Ln,2023-06-15T08:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.3
251025,Barnards Hill Ln,2023-06-15T08:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.3
251025,Barnards Hill Ln,2023-06-15T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
251025,Barnards Hill Ln,2023-06-15T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.08
251025,Barnards Hill Ln,2023-06-15T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.15
251025,Barnards Hill Ln,2023-06-15T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.06
251025,Barnards Hill Ln,2023-06-15T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.15
251025,Barnards Hill Ln,2023-06-15T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.73
251025,Barnards Hill Ln,2023-06-15T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,12.8
251025,Barnards Hill Ln,2023-06-15T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.6
251025,Barnards Hill Ln,2023-06-15T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.8
251025,Barnards Hill Ln,2023-06-15T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.6
251025,Barnards Hill Ln,2023-06-15T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.37
251025,Barnards Hill Ln,2023-06-15T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
251025,Barnards Hill Ln,2023-06-15T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.15
251025,Barnards Hill Ln,2023-06-15T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.57
251025,Barnards Hill Ln,2023-06-15T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.92
251025,Barnards Hill Ln,2023-06-15T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.5
251025,Barnards Hill Ln,2023-06-15T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,8.3
251025,Barnards Hill Ln,2023-06-15T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.2
251025,Barnards Hill Ln,2023-06-15T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.1
251025,Barnards Hill Ln,2023-06-15T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.4
251025,Barnards Hill Ln,2023-06-15T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.13
251025,Barnards Hill Ln,2023-06-15T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
251025,Barnards Hill Ln,2023-06-15T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
251025,Barnards Hill Ln,2023-06-15T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.77
251025,Barnards Hill Ln,2023-06-15T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.46
251025,Barnards Hill Ln,2023-06-15T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.4
251025,Barnards Hill Ln,2023-06-15T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.0
251025,Barnards Hill Ln,2023-06-15T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.2
251025,Barnards Hill Ln,2023-06-15T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.4
251025,Barnards Hill Ln,2023-06-15T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.6
251025,Barnards Hill Ln,2023-06-15T08:50:00.000+00:00,transformer,,Temperature,C,31.0
251025,Barnards Hill Ln,2023-06-15T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
251025,Barnards Hill Ln,2023-06-15T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.96
251025,Barnards Hill Ln,2023-06-15T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
251025,Barnards Hill Ln,2023-06-15T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.18
251025,Barnards Hill Ln,2023-06-15T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
251025,Barnards Hill Ln,2023-06-15T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.53
251025,Barnards Hill Ln,2023-06-15T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
251025,Barnards Hill Ln,2023-06-15T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
251025,Barnards Hill Ln,2023-06-15T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
251025,Barnards Hill Ln,2023-06-15T08:50:00.000+00:00,busbar,,L3 Active Power,kW,1.78
251025,Barnards Hill Ln,2023-06-15T08:50:00.000+00:00,busbar,,L2 Active Power,kW,7.38
251025,Barnards Hill Ln,2023-06-15T08:50:00.000+00:00,busbar,,L1 Active Power,kW,0.14
251025,Barnards Hill Ln,2023-06-15T08:50:00.000+00:00,busbar,,N Current (RMS),A,34.1
251025,Barnards Hill Ln,2023-06-15T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,13.2
251025,Barnards Hill Ln,2023-06-15T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,32.4
251025,Barnards Hill Ln,2023-06-15T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,8.9
251025,Barnards Hill Ln,2023-06-15T08:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.11
251025,Barnards Hill Ln,2023-06-15T08:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.18
251025,Barnards Hill Ln,2023-06-15T08:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.8
251025,Barnards Hill Ln,2023-06-15T08:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.08
251025,Barnards Hill Ln,2023-06-15T08:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.61
251025,Barnards Hill Ln,2023-06-15T08:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.22
251025,Barnards Hill Ln,2023-06-15T08:40:00.000+00:00,feeder,40.0,N Current (RMS),A,12.9
251025,Barnards Hill Ln,2023-06-15T08:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.6
251025,Barnards Hill Ln,2023-06-15T08:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.4
251025,Barnards Hill Ln,2023-06-15T08:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.5
251025,Barnards Hill Ln,2023-06-15T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
251025,Barnards Hill Ln,2023-06-15T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
251025,Barnards Hill Ln,2023-06-15T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.42
251025,Barnards Hill Ln,2023-06-15T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.02
251025,Barnards Hill Ln,2023-06-15T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.76
251025,Barnards Hill Ln,2023-06-15T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.97
251025,Barnards Hill Ln,2023-06-15T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,11.1
251025,Barnards Hill Ln,2023-06-15T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.7
251025,Barnards Hill Ln,2023-06-15T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.8
251025,Barnards Hill Ln,2023-06-15T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.7
251025,Barnards Hill Ln,2023-06-15T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
251025,Barnards Hill Ln,2023-06-15T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.39
251025,Barnards Hill Ln,2023-06-15T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.13
251025,Barnards Hill Ln,2023-06-15T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.97
251025,Barnards Hill Ln,2023-06-15T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.2
251025,Barnards Hill Ln,2023-06-15T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.51
251025,Barnards Hill Ln,2023-06-15T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,9.9
251025,Barnards Hill Ln,2023-06-15T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.5
251025,Barnards Hill Ln,2023-06-15T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.1
251025,Barnards Hill Ln,2023-06-15T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.4
251025,Barnards Hill Ln,2023-06-15T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.18
251025,Barnards Hill Ln,2023-06-15T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
251025,Barnards Hill Ln,2023-06-15T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
251025,Barnards Hill Ln,2023-06-15T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.6
251025,Barnards Hill Ln,2023-06-15T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.67
251025,Barnards Hill Ln,2023-06-15T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.44
251025,Barnards Hill Ln,2023-06-15T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.4
251025,Barnards Hill Ln,2023-06-15T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.7
251025,Barnards Hill Ln,2023-06-15T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.5
251025,Barnards Hill Ln,2023-06-15T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.4
251025,Barnards Hill Ln,2023-06-15T08:40:00.000+00:00,transformer,,Temperature,C,30.8
251025,Barnards Hill Ln,2023-06-15T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
251025,Barnards Hill Ln,2023-06-15T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.35
251025,Barnards Hill Ln,2023-06-15T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
251025,Barnards Hill Ln,2023-06-15T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.63
251025,Barnards Hill Ln,2023-06-15T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
251025,Barnards Hill Ln,2023-06-15T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.24
251025,Barnards Hill Ln,2023-06-15T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
251025,Barnards Hill Ln,2023-06-15T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
251025,Barnards Hill Ln,2023-06-15T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
251025,Barnards Hill Ln,2023-06-15T08:40:00.000+00:00,busbar,,L3 Active Power,kW,4.66
251025,Barnards Hill Ln,2023-06-15T08:40:00.000+00:00,busbar,,L2 Active Power,kW,8.25
251025,Barnards Hill Ln,2023-06-15T08:40:00.000+00:00,busbar,,L1 Active Power,kW,0.71
251025,Barnards Hill Ln,2023-06-15T08:40:00.000+00:00,busbar,,N Current (RMS),A,33.0
251025,Barnards Hill Ln,2023-06-15T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,21.3
251025,Barnards Hill Ln,2023-06-15T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.8
251025,Barnards Hill Ln,2023-06-15T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,9.7
251025,Barnards Hill Ln,2023-06-15T08:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
251025,Barnards Hill Ln,2023-06-15T08:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.13
251025,Barnards Hill Ln,2023-06-15T08:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.66
251025,Barnards Hill Ln,2023-06-15T08:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-2.37
251025,Barnards Hill Ln,2023-06-15T08:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.55
251025,Barnards Hill Ln,2023-06-15T08:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.31
251025,Barnards Hill Ln,2023-06-15T08:30:00.000+00:00,feeder,40.0,N Current (RMS),A,13.1
251025,Barnards Hill Ln,2023-06-15T08:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.2
251025,Barnards Hill Ln,2023-06-15T08:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.2
251025,Barnards Hill Ln,2023-06-15T08:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.6
251025,Barnards Hill Ln,2023-06-15T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.1
251025,Barnards Hill Ln,2023-06-15T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.8
251025,Barnards Hill Ln,2023-06-15T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
251025,Barnards Hill Ln,2023-06-15T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.97
251025,Barnards Hill Ln,2023-06-15T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.44
251025,Barnards Hill Ln,2023-06-15T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.07
251025,Barnards Hill Ln,2023-06-15T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,12.6
251025,Barnards Hill Ln,2023-06-15T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.0
251025,Barnards Hill Ln,2023-06-15T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.8
251025,Barnards Hill Ln,2023-06-15T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.1
251025,Barnards Hill Ln,2023-06-15T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
251025,Barnards Hill Ln,2023-06-15T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.46
251025,Barnards Hill Ln,2023-06-15T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.37
251025,Barnards Hill Ln,2023-06-15T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.02
251025,Barnards Hill Ln,2023-06-15T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.17
251025,Barnards Hill Ln,2023-06-15T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.51
251025,Barnards Hill Ln,2023-06-15T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,8.5
251025,Barnards Hill Ln,2023-06-15T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.3
251025,Barnards Hill Ln,2023-06-15T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.3
251025,Barnards Hill Ln,2023-06-15T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.6
251025,Barnards Hill Ln,2023-06-15T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.15
251025,Barnards Hill Ln,2023-06-15T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
251025,Barnards Hill Ln,2023-06-15T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
251025,Barnards Hill Ln,2023-06-15T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.76
251025,Barnards Hill Ln,2023-06-15T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.32
251025,Barnards Hill Ln,2023-06-15T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.17
251025,Barnards Hill Ln,2023-06-15T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,8.1
251025,Barnards Hill Ln,2023-06-15T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.9
251025,Barnards Hill Ln,2023-06-15T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.8
251025,Barnards Hill Ln,2023-06-15T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.8
251025,Barnards Hill Ln,2023-06-15T08:30:00.000+00:00,transformer,,Temperature,C,30.5
251025,Barnards Hill Ln,2023-06-15T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
251025,Barnards Hill Ln,2023-06-15T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.35
251025,Barnards Hill Ln,2023-06-15T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
251025,Barnards Hill Ln,2023-06-15T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.81
251025,Barnards Hill Ln,2023-06-15T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
251025,Barnards Hill Ln,2023-06-15T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.26
251025,Barnards Hill Ln,2023-06-15T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
251025,Barnards Hill Ln,2023-06-15T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
251025,Barnards Hill Ln,2023-06-15T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
251025,Barnards Hill Ln,2023-06-15T08:30:00.000+00:00,busbar,,L3 Active Power,kW,2.38
251025,Barnards Hill Ln,2023-06-15T08:30:00.000+00:00,busbar,,L2 Active Power,kW,7.48
251025,Barnards Hill Ln,2023-06-15T08:30:00.000+00:00,busbar,,L1 Active Power,kW,1.44
251025,Barnards Hill Ln,2023-06-15T08:30:00.000+00:00,busbar,,N Current (RMS),A,31.1
251025,Barnards Hill Ln,2023-06-15T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,14.0
251025,Barnards Hill Ln,2023-06-15T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,32.7
251025,Barnards Hill Ln,2023-06-15T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,10.8
251025,Barnards Hill Ln,2023-06-15T08:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.21
251025,Barnards Hill Ln,2023-06-15T08:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.17
251025,Barnards Hill Ln,2023-06-15T08:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.73
251025,Barnards Hill Ln,2023-06-15T08:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.91
251025,Barnards Hill Ln,2023-06-15T08:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.49
251025,Barnards Hill Ln,2023-06-15T08:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.39
251025,Barnards Hill Ln,2023-06-15T08:20:00.000+00:00,feeder,40.0,N Current (RMS),A,9.4
251025,Barnards Hill Ln,2023-06-15T08:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.6
251025,Barnards Hill Ln,2023-06-15T08:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.5
251025,Barnards Hill Ln,2023-06-15T08:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.0
251025,Barnards Hill Ln,2023-06-15T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
251025,Barnards Hill Ln,2023-06-15T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.7
251025,Barnards Hill Ln,2023-06-15T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.31
251025,Barnards Hill Ln,2023-06-15T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.73
251025,Barnards Hill Ln,2023-06-15T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.75
251025,Barnards Hill Ln,2023-06-15T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.17
251025,Barnards Hill Ln,2023-06-15T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,8.2
251025,Barnards Hill Ln,2023-06-15T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.2
251025,Barnards Hill Ln,2023-06-15T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.4
251025,Barnards Hill Ln,2023-06-15T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.4
251025,Barnards Hill Ln,2023-06-15T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
251025,Barnards Hill Ln,2023-06-15T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.48
251025,Barnards Hill Ln,2023-06-15T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.33
251025,Barnards Hill Ln,2023-06-15T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.92
251025,Barnards Hill Ln,2023-06-15T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
251025,Barnards Hill Ln,2023-06-15T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.65
251025,Barnards Hill Ln,2023-06-15T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,5.8
251025,Barnards Hill Ln,2023-06-15T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.1
251025,Barnards Hill Ln,2023-06-15T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.3
251025,Barnards Hill Ln,2023-06-15T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.1
251025,Barnards Hill Ln,2023-06-15T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.13
251025,Barnards Hill Ln,2023-06-15T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
251025,Barnards Hill Ln,2023-06-15T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
251025,Barnards Hill Ln,2023-06-15T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.51
251025,Barnards Hill Ln,2023-06-15T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.56
251025,Barnards Hill Ln,2023-06-15T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.54
251025,Barnards Hill Ln,2023-06-15T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,7.6
251025,Barnards Hill Ln,2023-06-15T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.2
251025,Barnards Hill Ln,2023-06-15T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.1
251025,Barnards Hill Ln,2023-06-15T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.1
251025,Barnards Hill Ln,2023-06-15T08:20:00.000+00:00,transformer,,Temperature,C,30.2
251025,Barnards Hill Ln,2023-06-15T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
251025,Barnards Hill Ln,2023-06-15T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.17
251025,Barnards Hill Ln,2023-06-15T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
251025,Barnards Hill Ln,2023-06-15T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.77
251025,Barnards Hill Ln,2023-06-15T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
251025,Barnards Hill Ln,2023-06-15T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.1
251025,Barnards Hill Ln,2023-06-15T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
251025,Barnards Hill Ln,2023-06-15T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
251025,Barnards Hill Ln,2023-06-15T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
251025,Barnards Hill Ln,2023-06-15T08:20:00.000+00:00,busbar,,L3 Active Power,kW,4.25
251025,Barnards Hill Ln,2023-06-15T08:20:00.000+00:00,busbar,,L2 Active Power,kW,5.8
251025,Barnards Hill Ln,2023-06-15T08:20:00.000+00:00,busbar,,L1 Active Power,kW,2.75
251025,Barnards Hill Ln,2023-06-15T08:20:00.000+00:00,busbar,,N Current (RMS),A,21.0
251025,Barnards Hill Ln,2023-06-15T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,21.3
251025,Barnards Hill Ln,2023-06-15T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,25.3
251025,Barnards Hill Ln,2023-06-15T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,15.9
251025,Barnards Hill Ln,2023-06-15T08:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.16
251025,Barnards Hill Ln,2023-06-15T08:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.16
251025,Barnards Hill Ln,2023-06-15T08:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.88
251025,Barnards Hill Ln,2023-06-15T08:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.94
251025,Barnards Hill Ln,2023-06-15T08:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.48
251025,Barnards Hill Ln,2023-06-15T08:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.07
251025,Barnards Hill Ln,2023-06-15T08:10:00.000+00:00,feeder,40.0,N Current (RMS),A,10.2
251025,Barnards Hill Ln,2023-06-15T08:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.0
251025,Barnards Hill Ln,2023-06-15T08:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.4
251025,Barnards Hill Ln,2023-06-15T08:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.8
251025,Barnards Hill Ln,2023-06-15T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
251025,Barnards Hill Ln,2023-06-15T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.5
251025,Barnards Hill Ln,2023-06-15T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
251025,Barnards Hill Ln,2023-06-15T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.92
251025,Barnards Hill Ln,2023-06-15T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.99
251025,Barnards Hill Ln,2023-06-15T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.19
251025,Barnards Hill Ln,2023-06-15T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,19.4
251025,Barnards Hill Ln,2023-06-15T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.2
251025,Barnards Hill Ln,2023-06-15T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.4
251025,Barnards Hill Ln,2023-06-15T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.6
251025,Barnards Hill Ln,2023-06-15T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
251025,Barnards Hill Ln,2023-06-15T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
251025,Barnards Hill Ln,2023-06-15T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.35
251025,Barnards Hill Ln,2023-06-15T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.24
251025,Barnards Hill Ln,2023-06-15T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.16
251025,Barnards Hill Ln,2023-06-15T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.19
251025,Barnards Hill Ln,2023-06-15T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,5.3
251025,Barnards Hill Ln,2023-06-15T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.0
251025,Barnards Hill Ln,2023-06-15T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.4
251025,Barnards Hill Ln,2023-06-15T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.4
251025,Barnards Hill Ln,2023-06-15T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.12
251025,Barnards Hill Ln,2023-06-15T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
251025,Barnards Hill Ln,2023-06-15T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
251025,Barnards Hill Ln,2023-06-15T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.17
251025,Barnards Hill Ln,2023-06-15T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.44
251025,Barnards Hill Ln,2023-06-15T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.46
251025,Barnards Hill Ln,2023-06-15T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,7.4
251025,Barnards Hill Ln,2023-06-15T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.2
251025,Barnards Hill Ln,2023-06-15T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.6
251025,Barnards Hill Ln,2023-06-15T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.9
251025,Barnards Hill Ln,2023-06-15T08:10:00.000+00:00,transformer,,Temperature,C,29.9
251025,Barnards Hill Ln,2023-06-15T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
251025,Barnards Hill Ln,2023-06-15T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.79
251025,Barnards Hill Ln,2023-06-15T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
251025,Barnards Hill Ln,2023-06-15T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.64
251025,Barnards Hill Ln,2023-06-15T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
251025,Barnards Hill Ln,2023-06-15T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.78
251025,Barnards Hill Ln,2023-06-15T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
251025,Barnards Hill Ln,2023-06-15T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
251025,Barnards Hill Ln,2023-06-15T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
251025,Barnards Hill Ln,2023-06-15T08:10:00.000+00:00,busbar,,L3 Active Power,kW,4.38
251025,Barnards Hill Ln,2023-06-15T08:10:00.000+00:00,busbar,,L2 Active Power,kW,8.07
251025,Barnards Hill Ln,2023-06-15T08:10:00.000+00:00,busbar,,L1 Active Power,kW,0.78
251025,Barnards Hill Ln,2023-06-15T08:10:00.000+00:00,busbar,,N Current (RMS),A,35.7
251025,Barnards Hill Ln,2023-06-15T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,21.1
251025,Barnards Hill Ln,2023-06-15T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.3
251025,Barnards Hill Ln,2023-06-15T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,9.6
251025,Barnards Hill Ln,2023-06-15T08:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.46
251025,Barnards Hill Ln,2023-06-15T08:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.15
251025,Barnards Hill Ln,2023-06-15T08:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.88
251025,Barnards Hill Ln,2023-06-15T08:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.97
251025,Barnards Hill Ln,2023-06-15T08:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.61
251025,Barnards Hill Ln,2023-06-15T08:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.6
251025,Barnards Hill Ln,2023-06-15T08:00:00.000+00:00,feeder,40.0,N Current (RMS),A,12.3
251025,Barnards Hill Ln,2023-06-15T08:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.3
251025,Barnards Hill Ln,2023-06-15T08:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.3
251025,Barnards Hill Ln,2023-06-15T08:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.9
251025,Barnards Hill Ln,2023-06-15T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.17
251025,Barnards Hill Ln,2023-06-15T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.91
251025,Barnards Hill Ln,2023-06-15T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
251025,Barnards Hill Ln,2023-06-15T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.75
251025,Barnards Hill Ln,2023-06-15T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.01
251025,Barnards Hill Ln,2023-06-15T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.01
251025,Barnards Hill Ln,2023-06-15T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,13.7
251025,Barnards Hill Ln,2023-06-15T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.0
251025,Barnards Hill Ln,2023-06-15T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.8
251025,Barnards Hill Ln,2023-06-15T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.5
251025,Barnards Hill Ln,2023-06-15T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
251025,Barnards Hill Ln,2023-06-15T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.46
251025,Barnards Hill Ln,2023-06-15T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.48
251025,Barnards Hill Ln,2023-06-15T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.23
251025,Barnards Hill Ln,2023-06-15T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.54
251025,Barnards Hill Ln,2023-06-15T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.68
251025,Barnards Hill Ln,2023-06-15T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,8.3
251025,Barnards Hill Ln,2023-06-15T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.7
251025,Barnards Hill Ln,2023-06-15T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.4
251025,Barnards Hill Ln,2023-06-15T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.2
251025,Barnards Hill Ln,2023-06-15T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
251025,Barnards Hill Ln,2023-06-15T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
251025,Barnards Hill Ln,2023-06-15T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
251025,Barnards Hill Ln,2023-06-15T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.1
251025,Barnards Hill Ln,2023-06-15T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.98
251025,Barnards Hill Ln,2023-06-15T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.0
251025,Barnards Hill Ln,2023-06-15T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,8.2
251025,Barnards Hill Ln,2023-06-15T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.9
251025,Barnards Hill Ln,2023-06-15T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.2
251025,Barnards Hill Ln,2023-06-15T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.2
251025,Barnards Hill Ln,2023-06-15T08:00:00.000+00:00,transformer,,Temperature,C,29.6
251025,Barnards Hill Ln,2023-06-15T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
251025,Barnards Hill Ln,2023-06-15T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.78
251025,Barnards Hill Ln,2023-06-15T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
251025,Barnards Hill Ln,2023-06-15T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.66
251025,Barnards Hill Ln,2023-06-15T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
251025,Barnards Hill Ln,2023-06-15T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.54
251025,Barnards Hill Ln,2023-06-15T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
251025,Barnards Hill Ln,2023-06-15T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
251025,Barnards Hill Ln,2023-06-15T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
251025,Barnards Hill Ln,2023-06-15T08:00:00.000+00:00,busbar,,L3 Active Power,kW,5.11
251025,Barnards Hill Ln,2023-06-15T08:00:00.000+00:00,busbar,,L2 Active Power,kW,7.14
251025,Barnards Hill Ln,2023-06-15T08:00:00.000+00:00,busbar,,L1 Active Power,kW,4.09
251025,Barnards Hill Ln,2023-06-15T08:00:00.000+00:00,busbar,,N Current (RMS),A,27.7
251025,Barnards Hill Ln,2023-06-15T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,24.8
251025,Barnards Hill Ln,2023-06-15T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,31.8
251025,Barnards Hill Ln,2023-06-15T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,24.6
251025,Barnards Hill Ln,2023-06-15T07:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.43
251025,Barnards Hill Ln,2023-06-15T07:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.09
251025,Barnards Hill Ln,2023-06-15T07:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.82
251025,Barnards Hill Ln,2023-06-15T07:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.89
251025,Barnards Hill Ln,2023-06-15T07:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.6
251025,Barnards Hill Ln,2023-06-15T07:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.66
251025,Barnards Hill Ln,2023-06-15T07:50:00.000+00:00,feeder,40.0,N Current (RMS),A,12.0
251025,Barnards Hill Ln,2023-06-15T07:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.4
251025,Barnards Hill Ln,2023-06-15T07:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.9
251025,Barnards Hill Ln,2023-06-15T07:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.5
251025,Barnards Hill Ln,2023-06-15T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
251025,Barnards Hill Ln,2023-06-15T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.23
251025,Barnards Hill Ln,2023-06-15T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
251025,Barnards Hill Ln,2023-06-15T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.47
251025,Barnards Hill Ln,2023-06-15T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.46
251025,Barnards Hill Ln,2023-06-15T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.92
251025,Barnards Hill Ln,2023-06-15T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,12.4
251025,Barnards Hill Ln,2023-06-15T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.1
251025,Barnards Hill Ln,2023-06-15T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.5
251025,Barnards Hill Ln,2023-06-15T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.1
251025,Barnards Hill Ln,2023-06-15T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
251025,Barnards Hill Ln,2023-06-15T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.46
251025,Barnards Hill Ln,2023-06-15T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.6
251025,Barnards Hill Ln,2023-06-15T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.54
251025,Barnards Hill Ln,2023-06-15T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.49
251025,Barnards Hill Ln,2023-06-15T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.47
251025,Barnards Hill Ln,2023-06-15T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.3
251025,Barnards Hill Ln,2023-06-15T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.1
251025,Barnards Hill Ln,2023-06-15T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.8
251025,Barnards Hill Ln,2023-06-15T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.9
251025,Barnards Hill Ln,2023-06-15T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
251025,Barnards Hill Ln,2023-06-15T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
251025,Barnards Hill Ln,2023-06-15T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
251025,Barnards Hill Ln,2023-06-15T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.04
251025,Barnards Hill Ln,2023-06-15T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.31
251025,Barnards Hill Ln,2023-06-15T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.5
251025,Barnards Hill Ln,2023-06-15T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.8
251025,Barnards Hill Ln,2023-06-15T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.3
251025,Barnards Hill Ln,2023-06-15T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.6
251025,Barnards Hill Ln,2023-06-15T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.8
251025,Barnards Hill Ln,2023-06-15T07:50:00.000+00:00,transformer,,Temperature,C,29.4
251025,Barnards Hill Ln,2023-06-15T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
251025,Barnards Hill Ln,2023-06-15T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.86
251025,Barnards Hill Ln,2023-06-15T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
251025,Barnards Hill Ln,2023-06-15T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.56
251025,Barnards Hill Ln,2023-06-15T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
251025,Barnards Hill Ln,2023-06-15T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.11
251025,Barnards Hill Ln,2023-06-15T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
251025,Barnards Hill Ln,2023-06-15T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.38
251025,Barnards Hill Ln,2023-06-15T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
251025,Barnards Hill Ln,2023-06-15T07:50:00.000+00:00,busbar,,L3 Active Power,kW,1.16
251025,Barnards Hill Ln,2023-06-15T07:50:00.000+00:00,busbar,,L2 Active Power,kW,7.86
251025,Barnards Hill Ln,2023-06-15T07:50:00.000+00:00,busbar,,L1 Active Power,kW,4.56
251025,Barnards Hill Ln,2023-06-15T07:50:00.000+00:00,busbar,,N Current (RMS),A,28.3
