Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251025,Barnards Hill Ln,2023-06-15T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,13.3
251025,Barnards Hill Ln,2023-06-15T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.8
251025,Barnards Hill Ln,2023-06-15T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,22.5
251025,Barnards Hill Ln,2023-06-15T07:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.35
251025,Barnards Hill Ln,2023-06-15T07:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.01
251025,Barnards Hill Ln,2023-06-15T07:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.86
251025,Barnards Hill Ln,2023-06-15T07:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.74
251025,Barnards Hill Ln,2023-06-15T07:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.15
251025,Barnards Hill Ln,2023-06-15T07:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.09
251025,Barnards Hill Ln,2023-06-15T07:40:00.000+00:00,feeder,40.0,N Current (RMS),A,13.6
251025,Barnards Hill Ln,2023-06-15T07:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.7
251025,Barnards Hill Ln,2023-06-15T07:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.0
251025,Barnards Hill Ln,2023-06-15T07:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.7
251025,Barnards Hill Ln,2023-06-15T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
251025,Barnards Hill Ln,2023-06-15T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.24
251025,Barnards Hill Ln,2023-06-15T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
251025,Barnards Hill Ln,2023-06-15T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.69
251025,Barnards Hill Ln,2023-06-15T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.38
251025,Barnards Hill Ln,2023-06-15T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.17
251025,Barnards Hill Ln,2023-06-15T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,19.3
251025,Barnards Hill Ln,2023-06-15T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.9
251025,Barnards Hill Ln,2023-06-15T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.8
251025,Barnards Hill Ln,2023-06-15T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.3
251025,Barnards Hill Ln,2023-06-15T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
251025,Barnards Hill Ln,2023-06-15T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.56
251025,Barnards Hill Ln,2023-06-15T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.6
251025,Barnards Hill Ln,2023-06-15T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.05
251025,Barnards Hill Ln,2023-06-15T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.37
251025,Barnards Hill Ln,2023-06-15T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.45
251025,Barnards Hill Ln,2023-06-15T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,19.5
251025,Barnards Hill Ln,2023-06-15T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.0
251025,Barnards Hill Ln,2023-06-15T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.2
251025,Barnards Hill Ln,2023-06-15T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.6
251025,Barnards Hill Ln,2023-06-15T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.16
251025,Barnards Hill Ln,2023-06-15T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
251025,Barnards Hill Ln,2023-06-15T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
251025,Barnards Hill Ln,2023-06-15T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.02
251025,Barnards Hill Ln,2023-06-15T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.97
251025,Barnards Hill Ln,2023-06-15T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.06
251025,Barnards Hill Ln,2023-06-15T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.3
251025,Barnards Hill Ln,2023-06-15T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.9
251025,Barnards Hill Ln,2023-06-15T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.4
251025,Barnards Hill Ln,2023-06-15T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.2
251025,Barnards Hill Ln,2023-06-15T07:40:00.000+00:00,transformer,,Temperature,C,29.1
251025,Barnards Hill Ln,2023-06-15T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
251025,Barnards Hill Ln,2023-06-15T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.13
251025,Barnards Hill Ln,2023-06-15T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
251025,Barnards Hill Ln,2023-06-15T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.98
251025,Barnards Hill Ln,2023-06-15T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
251025,Barnards Hill Ln,2023-06-15T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.21
251025,Barnards Hill Ln,2023-06-15T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
251025,Barnards Hill Ln,2023-06-15T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.19
251025,Barnards Hill Ln,2023-06-15T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
251025,Barnards Hill Ln,2023-06-15T07:40:00.000+00:00,busbar,,L3 Active Power,kW,1.02
251025,Barnards Hill Ln,2023-06-15T07:40:00.000+00:00,busbar,,L2 Active Power,kW,9.88
251025,Barnards Hill Ln,2023-06-15T07:40:00.000+00:00,busbar,,L1 Active Power,kW,6.59
251025,Barnards Hill Ln,2023-06-15T07:40:00.000+00:00,busbar,,N Current (RMS),A,35.6
251025,Barnards Hill Ln,2023-06-15T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,9.6
251025,Barnards Hill Ln,2023-06-15T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.2
251025,Barnards Hill Ln,2023-06-15T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,30.8
251025,Barnards Hill Ln,2023-06-15T07:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.8
251025,Barnards Hill Ln,2023-06-15T07:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
251025,Barnards Hill Ln,2023-06-15T07:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.66
251025,Barnards Hill Ln,2023-06-15T07:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.75
251025,Barnards Hill Ln,2023-06-15T07:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.77
251025,Barnards Hill Ln,2023-06-15T07:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.73
251025,Barnards Hill Ln,2023-06-15T07:30:00.000+00:00,feeder,40.0,N Current (RMS),A,11.5
251025,Barnards Hill Ln,2023-06-15T07:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.4
251025,Barnards Hill Ln,2023-06-15T07:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.6
251025,Barnards Hill Ln,2023-06-15T07:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.5
251025,Barnards Hill Ln,2023-06-15T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
251025,Barnards Hill Ln,2023-06-15T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.43
251025,Barnards Hill Ln,2023-06-15T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.68
251025,Barnards Hill Ln,2023-06-15T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.53
251025,Barnards Hill Ln,2023-06-15T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.57
251025,Barnards Hill Ln,2023-06-15T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.05
251025,Barnards Hill Ln,2023-06-15T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,24.8
251025,Barnards Hill Ln,2023-06-15T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.5
251025,Barnards Hill Ln,2023-06-15T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.4
251025,Barnards Hill Ln,2023-06-15T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.9
251025,Barnards Hill Ln,2023-06-15T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
251025,Barnards Hill Ln,2023-06-15T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
251025,Barnards Hill Ln,2023-06-15T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.27
251025,Barnards Hill Ln,2023-06-15T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.87
251025,Barnards Hill Ln,2023-06-15T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.3
251025,Barnards Hill Ln,2023-06-15T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.75
251025,Barnards Hill Ln,2023-06-15T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.4
251025,Barnards Hill Ln,2023-06-15T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.0
251025,Barnards Hill Ln,2023-06-15T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.8
251025,Barnards Hill Ln,2023-06-15T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.5
251025,Barnards Hill Ln,2023-06-15T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.3
251025,Barnards Hill Ln,2023-06-15T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
251025,Barnards Hill Ln,2023-06-15T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
251025,Barnards Hill Ln,2023-06-15T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.34
251025,Barnards Hill Ln,2023-06-15T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.41
251025,Barnards Hill Ln,2023-06-15T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.68
251025,Barnards Hill Ln,2023-06-15T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.4
251025,Barnards Hill Ln,2023-06-15T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.5
251025,Barnards Hill Ln,2023-06-15T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.7
251025,Barnards Hill Ln,2023-06-15T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.1
251025,Barnards Hill Ln,2023-06-15T07:30:00.000+00:00,transformer,,Temperature,C,28.9
251025,Barnards Hill Ln,2023-06-15T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
251025,Barnards Hill Ln,2023-06-15T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.97
251025,Barnards Hill Ln,2023-06-15T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
251025,Barnards Hill Ln,2023-06-15T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.18
251025,Barnards Hill Ln,2023-06-15T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
251025,Barnards Hill Ln,2023-06-15T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.11
251025,Barnards Hill Ln,2023-06-15T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
251025,Barnards Hill Ln,2023-06-15T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
251025,Barnards Hill Ln,2023-06-15T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
251025,Barnards Hill Ln,2023-06-15T07:30:00.000+00:00,busbar,,L3 Active Power,kW,11.0
251025,Barnards Hill Ln,2023-06-15T07:30:00.000+00:00,busbar,,L2 Active Power,kW,7.05
251025,Barnards Hill Ln,2023-06-15T07:30:00.000+00:00,busbar,,L1 Active Power,kW,9.22
251025,Barnards Hill Ln,2023-06-15T07:30:00.000+00:00,busbar,,N Current (RMS),A,37.6
251025,Barnards Hill Ln,2023-06-15T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.4
251025,Barnards Hill Ln,2023-06-15T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,31.1
251025,Barnards Hill Ln,2023-06-15T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,40.6
251025,Barnards Hill Ln,2023-06-15T07:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.87
251025,Barnards Hill Ln,2023-06-15T07:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.01
251025,Barnards Hill Ln,2023-06-15T07:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.65
251025,Barnards Hill Ln,2023-06-15T07:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.29
251025,Barnards Hill Ln,2023-06-15T07:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.66
251025,Barnards Hill Ln,2023-06-15T07:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.09
251025,Barnards Hill Ln,2023-06-15T07:20:00.000+00:00,feeder,40.0,N Current (RMS),A,14.7
251025,Barnards Hill Ln,2023-06-15T07:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.1
251025,Barnards Hill Ln,2023-06-15T07:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.1
251025,Barnards Hill Ln,2023-06-15T07:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.8
251025,Barnards Hill Ln,2023-06-15T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
251025,Barnards Hill Ln,2023-06-15T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.52
251025,Barnards Hill Ln,2023-06-15T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.71
251025,Barnards Hill Ln,2023-06-15T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.65
251025,Barnards Hill Ln,2023-06-15T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.49
251025,Barnards Hill Ln,2023-06-15T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.92
251025,Barnards Hill Ln,2023-06-15T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,14.2
251025,Barnards Hill Ln,2023-06-15T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.1
251025,Barnards Hill Ln,2023-06-15T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.2
251025,Barnards Hill Ln,2023-06-15T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.4
251025,Barnards Hill Ln,2023-06-15T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
251025,Barnards Hill Ln,2023-06-15T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.49
251025,Barnards Hill Ln,2023-06-15T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
251025,Barnards Hill Ln,2023-06-15T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.9
251025,Barnards Hill Ln,2023-06-15T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.74
251025,Barnards Hill Ln,2023-06-15T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.81
251025,Barnards Hill Ln,2023-06-15T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.1
251025,Barnards Hill Ln,2023-06-15T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.4
251025,Barnards Hill Ln,2023-06-15T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.7
251025,Barnards Hill Ln,2023-06-15T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.3
251025,Barnards Hill Ln,2023-06-15T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
251025,Barnards Hill Ln,2023-06-15T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
251025,Barnards Hill Ln,2023-06-15T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
251025,Barnards Hill Ln,2023-06-15T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.69
251025,Barnards Hill Ln,2023-06-15T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.45
251025,Barnards Hill Ln,2023-06-15T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.11
251025,Barnards Hill Ln,2023-06-15T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,9.7
251025,Barnards Hill Ln,2023-06-15T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.9
251025,Barnards Hill Ln,2023-06-15T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.7
251025,Barnards Hill Ln,2023-06-15T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.6
251025,Barnards Hill Ln,2023-06-15T07:20:00.000+00:00,transformer,,Temperature,C,28.7
251025,Barnards Hill Ln,2023-06-15T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
251025,Barnards Hill Ln,2023-06-15T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.3
251025,Barnards Hill Ln,2023-06-15T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
251025,Barnards Hill Ln,2023-06-15T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.6
251025,Barnards Hill Ln,2023-06-15T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
251025,Barnards Hill Ln,2023-06-15T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.38
251025,Barnards Hill Ln,2023-06-15T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
251025,Barnards Hill Ln,2023-06-15T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
251025,Barnards Hill Ln,2023-06-15T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
251025,Barnards Hill Ln,2023-06-15T07:20:00.000+00:00,busbar,,L3 Active Power,kW,4.95
251025,Barnards Hill Ln,2023-06-15T07:20:00.000+00:00,busbar,,L2 Active Power,kW,8.33
251025,Barnards Hill Ln,2023-06-15T07:20:00.000+00:00,busbar,,L1 Active Power,kW,4.93
251025,Barnards Hill Ln,2023-06-15T07:20:00.000+00:00,busbar,,N Current (RMS),A,29.3
251025,Barnards Hill Ln,2023-06-15T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,27.3
251025,Barnards Hill Ln,2023-06-15T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.9
251025,Barnards Hill Ln,2023-06-15T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,23.9
251025,Barnards Hill Ln,2023-06-15T07:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.71
251025,Barnards Hill Ln,2023-06-15T07:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.07
251025,Barnards Hill Ln,2023-06-15T07:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.88
251025,Barnards Hill Ln,2023-06-15T07:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.72
251025,Barnards Hill Ln,2023-06-15T07:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.96
251025,Barnards Hill Ln,2023-06-15T07:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.52
251025,Barnards Hill Ln,2023-06-15T07:10:00.000+00:00,feeder,40.0,N Current (RMS),A,11.4
251025,Barnards Hill Ln,2023-06-15T07:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.9
251025,Barnards Hill Ln,2023-06-15T07:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.7
251025,Barnards Hill Ln,2023-06-15T07:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.6
251025,Barnards Hill Ln,2023-06-15T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
251025,Barnards Hill Ln,2023-06-15T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.29
251025,Barnards Hill Ln,2023-06-15T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
251025,Barnards Hill Ln,2023-06-15T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.52
251025,Barnards Hill Ln,2023-06-15T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.88
251025,Barnards Hill Ln,2023-06-15T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.76
251025,Barnards Hill Ln,2023-06-15T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,21.0
251025,Barnards Hill Ln,2023-06-15T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.8
251025,Barnards Hill Ln,2023-06-15T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.3
251025,Barnards Hill Ln,2023-06-15T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.5
251025,Barnards Hill Ln,2023-06-15T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.33
251025,Barnards Hill Ln,2023-06-15T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
251025,Barnards Hill Ln,2023-06-15T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.11
251025,Barnards Hill Ln,2023-06-15T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.16
251025,Barnards Hill Ln,2023-06-15T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.56
251025,Barnards Hill Ln,2023-06-15T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.13
251025,Barnards Hill Ln,2023-06-15T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,8.1
251025,Barnards Hill Ln,2023-06-15T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.3
251025,Barnards Hill Ln,2023-06-15T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.3
251025,Barnards Hill Ln,2023-06-15T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.9
251025,Barnards Hill Ln,2023-06-15T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.12
251025,Barnards Hill Ln,2023-06-15T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
251025,Barnards Hill Ln,2023-06-15T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
251025,Barnards Hill Ln,2023-06-15T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.78
251025,Barnards Hill Ln,2023-06-15T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.45
251025,Barnards Hill Ln,2023-06-15T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.97
251025,Barnards Hill Ln,2023-06-15T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.8
251025,Barnards Hill Ln,2023-06-15T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.5
251025,Barnards Hill Ln,2023-06-15T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.9
251025,Barnards Hill Ln,2023-06-15T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.6
251025,Barnards Hill Ln,2023-06-15T07:10:00.000+00:00,transformer,,Temperature,C,28.6
251025,Barnards Hill Ln,2023-06-15T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
251025,Barnards Hill Ln,2023-06-15T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.15
251025,Barnards Hill Ln,2023-06-15T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
251025,Barnards Hill Ln,2023-06-15T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.57
251025,Barnards Hill Ln,2023-06-15T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
251025,Barnards Hill Ln,2023-06-15T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.61
251025,Barnards Hill Ln,2023-06-15T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
251025,Barnards Hill Ln,2023-06-15T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
251025,Barnards Hill Ln,2023-06-15T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
251025,Barnards Hill Ln,2023-06-15T07:10:00.000+00:00,busbar,,L3 Active Power,kW,2.74
251025,Barnards Hill Ln,2023-06-15T07:10:00.000+00:00,busbar,,L2 Active Power,kW,12.85
251025,Barnards Hill Ln,2023-06-15T07:10:00.000+00:00,busbar,,L1 Active Power,kW,7.38
251025,Barnards Hill Ln,2023-06-15T07:10:00.000+00:00,busbar,,N Current (RMS),A,43.8
251025,Barnards Hill Ln,2023-06-15T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,15.0
251025,Barnards Hill Ln,2023-06-15T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.1
251025,Barnards Hill Ln,2023-06-15T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,37.2
251025,Barnards Hill Ln,2023-06-15T07:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.31
251025,Barnards Hill Ln,2023-06-15T07:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.03
251025,Barnards Hill Ln,2023-06-15T07:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.98
251025,Barnards Hill Ln,2023-06-15T07:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.93
251025,Barnards Hill Ln,2023-06-15T07:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.59
251025,Barnards Hill Ln,2023-06-15T07:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.64
251025,Barnards Hill Ln,2023-06-15T07:00:00.000+00:00,feeder,40.0,N Current (RMS),A,16.5
251025,Barnards Hill Ln,2023-06-15T07:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.0
251025,Barnards Hill Ln,2023-06-15T07:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.8
251025,Barnards Hill Ln,2023-06-15T07:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.2
251025,Barnards Hill Ln,2023-06-15T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
251025,Barnards Hill Ln,2023-06-15T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.11
251025,Barnards Hill Ln,2023-06-15T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.34
251025,Barnards Hill Ln,2023-06-15T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.81
251025,Barnards Hill Ln,2023-06-15T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.24
251025,Barnards Hill Ln,2023-06-15T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.31
251025,Barnards Hill Ln,2023-06-15T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,27.0
251025,Barnards Hill Ln,2023-06-15T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.0
251025,Barnards Hill Ln,2023-06-15T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.9
251025,Barnards Hill Ln,2023-06-15T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.7
251025,Barnards Hill Ln,2023-06-15T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.36
251025,Barnards Hill Ln,2023-06-15T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.53
251025,Barnards Hill Ln,2023-06-15T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
251025,Barnards Hill Ln,2023-06-15T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.19
251025,Barnards Hill Ln,2023-06-15T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.11
251025,Barnards Hill Ln,2023-06-15T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.11
251025,Barnards Hill Ln,2023-06-15T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,6.8
251025,Barnards Hill Ln,2023-06-15T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.1
251025,Barnards Hill Ln,2023-06-15T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.1
251025,Barnards Hill Ln,2023-06-15T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
251025,Barnards Hill Ln,2023-06-15T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.11
251025,Barnards Hill Ln,2023-06-15T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
251025,Barnards Hill Ln,2023-06-15T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
251025,Barnards Hill Ln,2023-06-15T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.96
251025,Barnards Hill Ln,2023-06-15T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.08
251025,Barnards Hill Ln,2023-06-15T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.51
251025,Barnards Hill Ln,2023-06-15T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.5
251025,Barnards Hill Ln,2023-06-15T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.8
251025,Barnards Hill Ln,2023-06-15T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.3
251025,Barnards Hill Ln,2023-06-15T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.6
251025,Barnards Hill Ln,2023-06-15T07:00:00.000+00:00,transformer,,Temperature,C,28.4
251025,Barnards Hill Ln,2023-06-15T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
251025,Barnards Hill Ln,2023-06-15T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.13
251025,Barnards Hill Ln,2023-06-15T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
251025,Barnards Hill Ln,2023-06-15T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
251025,Barnards Hill Ln,2023-06-15T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
251025,Barnards Hill Ln,2023-06-15T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.41
251025,Barnards Hill Ln,2023-06-15T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
251025,Barnards Hill Ln,2023-06-15T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
251025,Barnards Hill Ln,2023-06-15T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
251025,Barnards Hill Ln,2023-06-15T07:00:00.000+00:00,busbar,,L3 Active Power,kW,5.9
251025,Barnards Hill Ln,2023-06-15T07:00:00.000+00:00,busbar,,L2 Active Power,kW,10.02
251025,Barnards Hill Ln,2023-06-15T07:00:00.000+00:00,busbar,,L1 Active Power,kW,12.58
251025,Barnards Hill Ln,2023-06-15T07:00:00.000+00:00,busbar,,N Current (RMS),A,43.1
251025,Barnards Hill Ln,2023-06-15T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,30.4
251025,Barnards Hill Ln,2023-06-15T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.8
251025,Barnards Hill Ln,2023-06-15T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.0
251025,Barnards Hill Ln,2023-06-15T06:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.4
251025,Barnards Hill Ln,2023-06-15T06:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.01
251025,Barnards Hill Ln,2023-06-15T06:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.93
251025,Barnards Hill Ln,2023-06-15T06:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.21
251025,Barnards Hill Ln,2023-06-15T06:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.02
251025,Barnards Hill Ln,2023-06-15T06:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.49
251025,Barnards Hill Ln,2023-06-15T06:50:00.000+00:00,feeder,40.0,N Current (RMS),A,13.0
251025,Barnards Hill Ln,2023-06-15T06:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.4
251025,Barnards Hill Ln,2023-06-15T06:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.4
251025,Barnards Hill Ln,2023-06-15T06:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.6
251025,Barnards Hill Ln,2023-06-15T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
251025,Barnards Hill Ln,2023-06-15T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
251025,Barnards Hill Ln,2023-06-15T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
251025,Barnards Hill Ln,2023-06-15T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.41
251025,Barnards Hill Ln,2023-06-15T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.29
251025,Barnards Hill Ln,2023-06-15T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.76
251025,Barnards Hill Ln,2023-06-15T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,18.8
251025,Barnards Hill Ln,2023-06-15T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.4
251025,Barnards Hill Ln,2023-06-15T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.2
251025,Barnards Hill Ln,2023-06-15T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.0
251025,Barnards Hill Ln,2023-06-15T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
251025,Barnards Hill Ln,2023-06-15T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.56
251025,Barnards Hill Ln,2023-06-15T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
251025,Barnards Hill Ln,2023-06-15T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.27
251025,Barnards Hill Ln,2023-06-15T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.51
251025,Barnards Hill Ln,2023-06-15T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.07
251025,Barnards Hill Ln,2023-06-15T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,11.7
251025,Barnards Hill Ln,2023-06-15T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.2
251025,Barnards Hill Ln,2023-06-15T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.5
251025,Barnards Hill Ln,2023-06-15T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
251025,Barnards Hill Ln,2023-06-15T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.13
251025,Barnards Hill Ln,2023-06-15T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
251025,Barnards Hill Ln,2023-06-15T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
251025,Barnards Hill Ln,2023-06-15T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.34
251025,Barnards Hill Ln,2023-06-15T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.23
251025,Barnards Hill Ln,2023-06-15T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.16
251025,Barnards Hill Ln,2023-06-15T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,6.7
251025,Barnards Hill Ln,2023-06-15T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.3
251025,Barnards Hill Ln,2023-06-15T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.2
251025,Barnards Hill Ln,2023-06-15T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.9
251025,Barnards Hill Ln,2023-06-15T06:50:00.000+00:00,transformer,,Temperature,C,28.3
251025,Barnards Hill Ln,2023-06-15T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
251025,Barnards Hill Ln,2023-06-15T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.78
251025,Barnards Hill Ln,2023-06-15T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
251025,Barnards Hill Ln,2023-06-15T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.33
251025,Barnards Hill Ln,2023-06-15T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
251025,Barnards Hill Ln,2023-06-15T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.03
251025,Barnards Hill Ln,2023-06-15T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
251025,Barnards Hill Ln,2023-06-15T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
251025,Barnards Hill Ln,2023-06-15T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
251025,Barnards Hill Ln,2023-06-15T06:50:00.000+00:00,busbar,,L3 Active Power,kW,6.23
251025,Barnards Hill Ln,2023-06-15T06:50:00.000+00:00,busbar,,L2 Active Power,kW,11.07
251025,Barnards Hill Ln,2023-06-15T06:50:00.000+00:00,busbar,,L1 Active Power,kW,5.49
251025,Barnards Hill Ln,2023-06-15T06:50:00.000+00:00,busbar,,N Current (RMS),A,32.6
251025,Barnards Hill Ln,2023-06-15T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,28.1
251025,Barnards Hill Ln,2023-06-15T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.2
251025,Barnards Hill Ln,2023-06-15T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,25.4
251025,Barnards Hill Ln,2023-06-15T06:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.94
251025,Barnards Hill Ln,2023-06-15T06:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.22
251025,Barnards Hill Ln,2023-06-15T06:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.88
251025,Barnards Hill Ln,2023-06-15T06:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.47
251025,Barnards Hill Ln,2023-06-15T06:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.52
251025,Barnards Hill Ln,2023-06-15T06:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.37
251025,Barnards Hill Ln,2023-06-15T06:40:00.000+00:00,feeder,40.0,N Current (RMS),A,22.5
251025,Barnards Hill Ln,2023-06-15T06:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.7
251025,Barnards Hill Ln,2023-06-15T06:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.5
251025,Barnards Hill Ln,2023-06-15T06:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.4
251025,Barnards Hill Ln,2023-06-15T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.2
251025,Barnards Hill Ln,2023-06-15T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.24
251025,Barnards Hill Ln,2023-06-15T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
251025,Barnards Hill Ln,2023-06-15T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.26
251025,Barnards Hill Ln,2023-06-15T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.91
251025,Barnards Hill Ln,2023-06-15T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.76
251025,Barnards Hill Ln,2023-06-15T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,28.7
251025,Barnards Hill Ln,2023-06-15T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.8
251025,Barnards Hill Ln,2023-06-15T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.2
251025,Barnards Hill Ln,2023-06-15T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.3
251025,Barnards Hill Ln,2023-06-15T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.3
251025,Barnards Hill Ln,2023-06-15T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.54
251025,Barnards Hill Ln,2023-06-15T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
251025,Barnards Hill Ln,2023-06-15T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.27
251025,Barnards Hill Ln,2023-06-15T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.14
251025,Barnards Hill Ln,2023-06-15T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.17
251025,Barnards Hill Ln,2023-06-15T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,7.9
251025,Barnards Hill Ln,2023-06-15T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.2
251025,Barnards Hill Ln,2023-06-15T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.5
251025,Barnards Hill Ln,2023-06-15T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.0
251025,Barnards Hill Ln,2023-06-15T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.23
251025,Barnards Hill Ln,2023-06-15T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
251025,Barnards Hill Ln,2023-06-15T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
251025,Barnards Hill Ln,2023-06-15T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.28
251025,Barnards Hill Ln,2023-06-15T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.25
251025,Barnards Hill Ln,2023-06-15T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.82
251025,Barnards Hill Ln,2023-06-15T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.3
251025,Barnards Hill Ln,2023-06-15T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.0
251025,Barnards Hill Ln,2023-06-15T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.7
251025,Barnards Hill Ln,2023-06-15T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.8
251025,Barnards Hill Ln,2023-06-15T06:40:00.000+00:00,transformer,,Temperature,C,28.2
251025,Barnards Hill Ln,2023-06-15T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
251025,Barnards Hill Ln,2023-06-15T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.67
251025,Barnards Hill Ln,2023-06-15T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
251025,Barnards Hill Ln,2023-06-15T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
251025,Barnards Hill Ln,2023-06-15T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
251025,Barnards Hill Ln,2023-06-15T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.64
251025,Barnards Hill Ln,2023-06-15T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
251025,Barnards Hill Ln,2023-06-15T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
251025,Barnards Hill Ln,2023-06-15T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
251025,Barnards Hill Ln,2023-06-15T06:40:00.000+00:00,busbar,,L3 Active Power,kW,5.34
251025,Barnards Hill Ln,2023-06-15T06:40:00.000+00:00,busbar,,L2 Active Power,kW,14.82
251025,Barnards Hill Ln,2023-06-15T06:40:00.000+00:00,busbar,,L1 Active Power,kW,11.11
251025,Barnards Hill Ln,2023-06-15T06:40:00.000+00:00,busbar,,N Current (RMS),A,41.2
251025,Barnards Hill Ln,2023-06-15T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,24.1
251025,Barnards Hill Ln,2023-06-15T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.6
251025,Barnards Hill Ln,2023-06-15T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.1
251025,Barnards Hill Ln,2023-06-15T06:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.82
251025,Barnards Hill Ln,2023-06-15T06:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.19
251025,Barnards Hill Ln,2023-06-15T06:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.06
251025,Barnards Hill Ln,2023-06-15T06:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.23
251025,Barnards Hill Ln,2023-06-15T06:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.89
251025,Barnards Hill Ln,2023-06-15T06:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.2
251025,Barnards Hill Ln,2023-06-15T06:30:00.000+00:00,feeder,40.0,N Current (RMS),A,14.9
251025,Barnards Hill Ln,2023-06-15T06:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.2
251025,Barnards Hill Ln,2023-06-15T06:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.5
251025,Barnards Hill Ln,2023-06-15T06:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.6
251025,Barnards Hill Ln,2023-06-15T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.07
251025,Barnards Hill Ln,2023-06-15T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.15
251025,Barnards Hill Ln,2023-06-15T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
251025,Barnards Hill Ln,2023-06-15T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.98
251025,Barnards Hill Ln,2023-06-15T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.16
251025,Barnards Hill Ln,2023-06-15T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.44
251025,Barnards Hill Ln,2023-06-15T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,14.7
251025,Barnards Hill Ln,2023-06-15T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.0
251025,Barnards Hill Ln,2023-06-15T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.7
251025,Barnards Hill Ln,2023-06-15T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.0
251025,Barnards Hill Ln,2023-06-15T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
251025,Barnards Hill Ln,2023-06-15T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.54
251025,Barnards Hill Ln,2023-06-15T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
251025,Barnards Hill Ln,2023-06-15T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.95
251025,Barnards Hill Ln,2023-06-15T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.1
251025,Barnards Hill Ln,2023-06-15T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.16
251025,Barnards Hill Ln,2023-06-15T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,7.0
251025,Barnards Hill Ln,2023-06-15T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.4
251025,Barnards Hill Ln,2023-06-15T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.5
251025,Barnards Hill Ln,2023-06-15T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.0
251025,Barnards Hill Ln,2023-06-15T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.14
251025,Barnards Hill Ln,2023-06-15T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
251025,Barnards Hill Ln,2023-06-15T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
251025,Barnards Hill Ln,2023-06-15T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.89
251025,Barnards Hill Ln,2023-06-15T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.42
251025,Barnards Hill Ln,2023-06-15T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.16
251025,Barnards Hill Ln,2023-06-15T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.6
251025,Barnards Hill Ln,2023-06-15T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.4
251025,Barnards Hill Ln,2023-06-15T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.8
251025,Barnards Hill Ln,2023-06-15T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.7
251025,Barnards Hill Ln,2023-06-15T06:30:00.000+00:00,transformer,,Temperature,C,28.1
251025,Barnards Hill Ln,2023-06-15T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
251025,Barnards Hill Ln,2023-06-15T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.64
251025,Barnards Hill Ln,2023-06-15T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
251025,Barnards Hill Ln,2023-06-15T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.02
251025,Barnards Hill Ln,2023-06-15T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
251025,Barnards Hill Ln,2023-06-15T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.83
251025,Barnards Hill Ln,2023-06-15T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
251025,Barnards Hill Ln,2023-06-15T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
251025,Barnards Hill Ln,2023-06-15T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
251025,Barnards Hill Ln,2023-06-15T06:30:00.000+00:00,busbar,,L3 Active Power,kW,4.59
251025,Barnards Hill Ln,2023-06-15T06:30:00.000+00:00,busbar,,L2 Active Power,kW,11.58
251025,Barnards Hill Ln,2023-06-15T06:30:00.000+00:00,busbar,,L1 Active Power,kW,6.96
251025,Barnards Hill Ln,2023-06-15T06:30:00.000+00:00,busbar,,N Current (RMS),A,30.0
251025,Barnards Hill Ln,2023-06-15T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,21.4
251025,Barnards Hill Ln,2023-06-15T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.9
251025,Barnards Hill Ln,2023-06-15T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,32.2
251025,Barnards Hill Ln,2023-06-15T06:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.88
251025,Barnards Hill Ln,2023-06-15T06:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.21
251025,Barnards Hill Ln,2023-06-15T06:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.07
251025,Barnards Hill Ln,2023-06-15T06:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.64
251025,Barnards Hill Ln,2023-06-15T06:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.54
251025,Barnards Hill Ln,2023-06-15T06:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.08
251025,Barnards Hill Ln,2023-06-15T06:20:00.000+00:00,feeder,40.0,N Current (RMS),A,11.2
251025,Barnards Hill Ln,2023-06-15T06:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.4
251025,Barnards Hill Ln,2023-06-15T06:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.4
251025,Barnards Hill Ln,2023-06-15T06:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.7
251025,Barnards Hill Ln,2023-06-15T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.2
251025,Barnards Hill Ln,2023-06-15T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
251025,Barnards Hill Ln,2023-06-15T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
251025,Barnards Hill Ln,2023-06-15T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.52
251025,Barnards Hill Ln,2023-06-15T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.43
251025,Barnards Hill Ln,2023-06-15T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.96
251025,Barnards Hill Ln,2023-06-15T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.4
251025,Barnards Hill Ln,2023-06-15T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.7
251025,Barnards Hill Ln,2023-06-15T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.9
251025,Barnards Hill Ln,2023-06-15T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.1
251025,Barnards Hill Ln,2023-06-15T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
251025,Barnards Hill Ln,2023-06-15T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.55
251025,Barnards Hill Ln,2023-06-15T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.14
251025,Barnards Hill Ln,2023-06-15T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.53
251025,Barnards Hill Ln,2023-06-15T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.1
251025,Barnards Hill Ln,2023-06-15T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.3
251025,Barnards Hill Ln,2023-06-15T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.3
251025,Barnards Hill Ln,2023-06-15T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.8
251025,Barnards Hill Ln,2023-06-15T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.5
251025,Barnards Hill Ln,2023-06-15T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.5
251025,Barnards Hill Ln,2023-06-15T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
251025,Barnards Hill Ln,2023-06-15T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
251025,Barnards Hill Ln,2023-06-15T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
251025,Barnards Hill Ln,2023-06-15T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.6
251025,Barnards Hill Ln,2023-06-15T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.51
251025,Barnards Hill Ln,2023-06-15T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.15
251025,Barnards Hill Ln,2023-06-15T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.9
251025,Barnards Hill Ln,2023-06-15T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.0
251025,Barnards Hill Ln,2023-06-15T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.0
251025,Barnards Hill Ln,2023-06-15T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
251025,Barnards Hill Ln,2023-06-15T06:20:00.000+00:00,transformer,,Temperature,C,28.0
251025,Barnards Hill Ln,2023-06-15T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
251025,Barnards Hill Ln,2023-06-15T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.82
251025,Barnards Hill Ln,2023-06-15T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
251025,Barnards Hill Ln,2023-06-15T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.3
251025,Barnards Hill Ln,2023-06-15T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
251025,Barnards Hill Ln,2023-06-15T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.08
251025,Barnards Hill Ln,2023-06-15T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
251025,Barnards Hill Ln,2023-06-15T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
251025,Barnards Hill Ln,2023-06-15T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
251025,Barnards Hill Ln,2023-06-15T06:20:00.000+00:00,busbar,,L3 Active Power,kW,4.28
251025,Barnards Hill Ln,2023-06-15T06:20:00.000+00:00,busbar,,L2 Active Power,kW,7.59
251025,Barnards Hill Ln,2023-06-15T06:20:00.000+00:00,busbar,,L1 Active Power,kW,4.5
251025,Barnards Hill Ln,2023-06-15T06:20:00.000+00:00,busbar,,N Current (RMS),A,19.8
251025,Barnards Hill Ln,2023-06-15T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,19.6
251025,Barnards Hill Ln,2023-06-15T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,33.7
251025,Barnards Hill Ln,2023-06-15T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,21.7
251025,Barnards Hill Ln,2023-06-15T06:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.0
251025,Barnards Hill Ln,2023-06-15T06:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.51
251025,Barnards Hill Ln,2023-06-15T06:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.82
251025,Barnards Hill Ln,2023-06-15T06:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.48
251025,Barnards Hill Ln,2023-06-15T06:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.52
251025,Barnards Hill Ln,2023-06-15T06:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.54
251025,Barnards Hill Ln,2023-06-15T06:10:00.000+00:00,feeder,40.0,N Current (RMS),A,26.2
251025,Barnards Hill Ln,2023-06-15T06:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.6
251025,Barnards Hill Ln,2023-06-15T06:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.0
251025,Barnards Hill Ln,2023-06-15T06:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.8
251025,Barnards Hill Ln,2023-06-15T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.11
251025,Barnards Hill Ln,2023-06-15T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
