Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251025,Barnards Hill Ln,2023-06-15T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
251025,Barnards Hill Ln,2023-06-15T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.58
251025,Barnards Hill Ln,2023-06-15T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.58
251025,Barnards Hill Ln,2023-06-15T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.84
251025,Barnards Hill Ln,2023-06-15T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,18.3
251025,Barnards Hill Ln,2023-06-15T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.7
251025,Barnards Hill Ln,2023-06-15T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.2
251025,Barnards Hill Ln,2023-06-15T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.8
251025,Barnards Hill Ln,2023-06-15T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
251025,Barnards Hill Ln,2023-06-15T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.61
251025,Barnards Hill Ln,2023-06-15T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
251025,Barnards Hill Ln,2023-06-15T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.97
251025,Barnards Hill Ln,2023-06-15T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
251025,Barnards Hill Ln,2023-06-15T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.21
251025,Barnards Hill Ln,2023-06-15T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.1
251025,Barnards Hill Ln,2023-06-15T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.3
251025,Barnards Hill Ln,2023-06-15T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.7
251025,Barnards Hill Ln,2023-06-15T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.2
251025,Barnards Hill Ln,2023-06-15T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
251025,Barnards Hill Ln,2023-06-15T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
251025,Barnards Hill Ln,2023-06-15T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
251025,Barnards Hill Ln,2023-06-15T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.53
251025,Barnards Hill Ln,2023-06-15T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.82
251025,Barnards Hill Ln,2023-06-15T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.22
251025,Barnards Hill Ln,2023-06-15T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.4
251025,Barnards Hill Ln,2023-06-15T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.4
251025,Barnards Hill Ln,2023-06-15T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.3
251025,Barnards Hill Ln,2023-06-15T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
251025,Barnards Hill Ln,2023-06-15T06:10:00.000+00:00,transformer,,Temperature,C,28.0
251025,Barnards Hill Ln,2023-06-15T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
251025,Barnards Hill Ln,2023-06-15T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.6
251025,Barnards Hill Ln,2023-06-15T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
251025,Barnards Hill Ln,2023-06-15T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.4
251025,Barnards Hill Ln,2023-06-15T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
251025,Barnards Hill Ln,2023-06-15T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.02
251025,Barnards Hill Ln,2023-06-15T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
251025,Barnards Hill Ln,2023-06-15T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
251025,Barnards Hill Ln,2023-06-15T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
251025,Barnards Hill Ln,2023-06-15T06:10:00.000+00:00,busbar,,L3 Active Power,kW,5.57
251025,Barnards Hill Ln,2023-06-15T06:10:00.000+00:00,busbar,,L2 Active Power,kW,5.92
251025,Barnards Hill Ln,2023-06-15T06:10:00.000+00:00,busbar,,L1 Active Power,kW,8.82
251025,Barnards Hill Ln,2023-06-15T06:10:00.000+00:00,busbar,,N Current (RMS),A,32.7
251025,Barnards Hill Ln,2023-06-15T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,29.4
251025,Barnards Hill Ln,2023-06-15T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,26.5
251025,Barnards Hill Ln,2023-06-15T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,40.5
251025,Barnards Hill Ln,2023-06-15T06:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.71
251025,Barnards Hill Ln,2023-06-15T06:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.35
251025,Barnards Hill Ln,2023-06-15T06:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.54
251025,Barnards Hill Ln,2023-06-15T06:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.92
251025,Barnards Hill Ln,2023-06-15T06:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.35
251025,Barnards Hill Ln,2023-06-15T06:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.57
251025,Barnards Hill Ln,2023-06-15T06:00:00.000+00:00,feeder,40.0,N Current (RMS),A,20.4
251025,Barnards Hill Ln,2023-06-15T06:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.0
251025,Barnards Hill Ln,2023-06-15T06:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.2
251025,Barnards Hill Ln,2023-06-15T06:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.7
251025,Barnards Hill Ln,2023-06-15T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
251025,Barnards Hill Ln,2023-06-15T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
251025,Barnards Hill Ln,2023-06-15T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
251025,Barnards Hill Ln,2023-06-15T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.92
251025,Barnards Hill Ln,2023-06-15T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.75
251025,Barnards Hill Ln,2023-06-15T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.93
251025,Barnards Hill Ln,2023-06-15T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,9.6
251025,Barnards Hill Ln,2023-06-15T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.6
251025,Barnards Hill Ln,2023-06-15T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.9
251025,Barnards Hill Ln,2023-06-15T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.9
251025,Barnards Hill Ln,2023-06-15T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
251025,Barnards Hill Ln,2023-06-15T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.62
251025,Barnards Hill Ln,2023-06-15T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
251025,Barnards Hill Ln,2023-06-15T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.68
251025,Barnards Hill Ln,2023-06-15T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
251025,Barnards Hill Ln,2023-06-15T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.31
251025,Barnards Hill Ln,2023-06-15T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.7
251025,Barnards Hill Ln,2023-06-15T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.9
251025,Barnards Hill Ln,2023-06-15T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.8
251025,Barnards Hill Ln,2023-06-15T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.2
251025,Barnards Hill Ln,2023-06-15T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
251025,Barnards Hill Ln,2023-06-15T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
251025,Barnards Hill Ln,2023-06-15T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
251025,Barnards Hill Ln,2023-06-15T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.62
251025,Barnards Hill Ln,2023-06-15T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.54
251025,Barnards Hill Ln,2023-06-15T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.35
251025,Barnards Hill Ln,2023-06-15T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.9
251025,Barnards Hill Ln,2023-06-15T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.8
251025,Barnards Hill Ln,2023-06-15T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.0
251025,Barnards Hill Ln,2023-06-15T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.3
251025,Barnards Hill Ln,2023-06-15T06:00:00.000+00:00,transformer,,Temperature,C,28.0
251025,Barnards Hill Ln,2023-06-15T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
251025,Barnards Hill Ln,2023-06-15T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.71
251025,Barnards Hill Ln,2023-06-15T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
251025,Barnards Hill Ln,2023-06-15T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.18
251025,Barnards Hill Ln,2023-06-15T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
251025,Barnards Hill Ln,2023-06-15T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.81
251025,Barnards Hill Ln,2023-06-15T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
251025,Barnards Hill Ln,2023-06-15T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
251025,Barnards Hill Ln,2023-06-15T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
251025,Barnards Hill Ln,2023-06-15T06:00:00.000+00:00,busbar,,L3 Active Power,kW,6.13
251025,Barnards Hill Ln,2023-06-15T06:00:00.000+00:00,busbar,,L2 Active Power,kW,6.63
251025,Barnards Hill Ln,2023-06-15T06:00:00.000+00:00,busbar,,L1 Active Power,kW,8.16
251025,Barnards Hill Ln,2023-06-15T06:00:00.000+00:00,busbar,,N Current (RMS),A,24.2
251025,Barnards Hill Ln,2023-06-15T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,27.7
251025,Barnards Hill Ln,2023-06-15T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,30.5
251025,Barnards Hill Ln,2023-06-15T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,38.3
251025,Barnards Hill Ln,2023-06-15T05:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.51
251025,Barnards Hill Ln,2023-06-15T05:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.23
251025,Barnards Hill Ln,2023-06-15T05:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.86
251025,Barnards Hill Ln,2023-06-15T05:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.01
251025,Barnards Hill Ln,2023-06-15T05:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.15
251025,Barnards Hill Ln,2023-06-15T05:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.14
251025,Barnards Hill Ln,2023-06-15T05:50:00.000+00:00,feeder,40.0,N Current (RMS),A,7.8
251025,Barnards Hill Ln,2023-06-15T05:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.6
251025,Barnards Hill Ln,2023-06-15T05:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.3
251025,Barnards Hill Ln,2023-06-15T05:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.6
251025,Barnards Hill Ln,2023-06-15T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
251025,Barnards Hill Ln,2023-06-15T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.13
251025,Barnards Hill Ln,2023-06-15T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
251025,Barnards Hill Ln,2023-06-15T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.13
251025,Barnards Hill Ln,2023-06-15T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.68
251025,Barnards Hill Ln,2023-06-15T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.07
251025,Barnards Hill Ln,2023-06-15T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,13.9
251025,Barnards Hill Ln,2023-06-15T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.0
251025,Barnards Hill Ln,2023-06-15T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.5
251025,Barnards Hill Ln,2023-06-15T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.5
251025,Barnards Hill Ln,2023-06-15T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
251025,Barnards Hill Ln,2023-06-15T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.61
251025,Barnards Hill Ln,2023-06-15T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
251025,Barnards Hill Ln,2023-06-15T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.92
251025,Barnards Hill Ln,2023-06-15T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.05
251025,Barnards Hill Ln,2023-06-15T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.11
251025,Barnards Hill Ln,2023-06-15T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,10.2
251025,Barnards Hill Ln,2023-06-15T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.2
251025,Barnards Hill Ln,2023-06-15T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.7
251025,Barnards Hill Ln,2023-06-15T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
251025,Barnards Hill Ln,2023-06-15T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.13
251025,Barnards Hill Ln,2023-06-15T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
251025,Barnards Hill Ln,2023-06-15T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
251025,Barnards Hill Ln,2023-06-15T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.35
251025,Barnards Hill Ln,2023-06-15T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.18
251025,Barnards Hill Ln,2023-06-15T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.39
251025,Barnards Hill Ln,2023-06-15T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,8.3
251025,Barnards Hill Ln,2023-06-15T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.4
251025,Barnards Hill Ln,2023-06-15T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.7
251025,Barnards Hill Ln,2023-06-15T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.5
251025,Barnards Hill Ln,2023-06-15T05:50:00.000+00:00,transformer,,Temperature,C,28.0
251025,Barnards Hill Ln,2023-06-15T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
251025,Barnards Hill Ln,2023-06-15T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.66
251025,Barnards Hill Ln,2023-06-15T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
251025,Barnards Hill Ln,2023-06-15T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.86
251025,Barnards Hill Ln,2023-06-15T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
251025,Barnards Hill Ln,2023-06-15T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.64
251025,Barnards Hill Ln,2023-06-15T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
251025,Barnards Hill Ln,2023-06-15T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
251025,Barnards Hill Ln,2023-06-15T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
251025,Barnards Hill Ln,2023-06-15T05:50:00.000+00:00,busbar,,L3 Active Power,kW,5.42
251025,Barnards Hill Ln,2023-06-15T05:50:00.000+00:00,busbar,,L2 Active Power,kW,8.07
251025,Barnards Hill Ln,2023-06-15T05:50:00.000+00:00,busbar,,L1 Active Power,kW,3.71
251025,Barnards Hill Ln,2023-06-15T05:50:00.000+00:00,busbar,,N Current (RMS),A,23.0
251025,Barnards Hill Ln,2023-06-15T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,24.7
251025,Barnards Hill Ln,2023-06-15T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.9
251025,Barnards Hill Ln,2023-06-15T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,18.4
251025,Barnards Hill Ln,2023-06-15T05:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.56
251025,Barnards Hill Ln,2023-06-15T05:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.16
251025,Barnards Hill Ln,2023-06-15T05:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.87
251025,Barnards Hill Ln,2023-06-15T05:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.87
251025,Barnards Hill Ln,2023-06-15T05:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.95
251025,Barnards Hill Ln,2023-06-15T05:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.38
251025,Barnards Hill Ln,2023-06-15T05:40:00.000+00:00,feeder,40.0,N Current (RMS),A,11.3
251025,Barnards Hill Ln,2023-06-15T05:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.7
251025,Barnards Hill Ln,2023-06-15T05:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.6
251025,Barnards Hill Ln,2023-06-15T05:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.7
251025,Barnards Hill Ln,2023-06-15T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.1
251025,Barnards Hill Ln,2023-06-15T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.07
251025,Barnards Hill Ln,2023-06-15T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.45
251025,Barnards Hill Ln,2023-06-15T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.3
251025,Barnards Hill Ln,2023-06-15T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.33
251025,Barnards Hill Ln,2023-06-15T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.01
251025,Barnards Hill Ln,2023-06-15T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,17.4
251025,Barnards Hill Ln,2023-06-15T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.8
251025,Barnards Hill Ln,2023-06-15T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.0
251025,Barnards Hill Ln,2023-06-15T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.9
251025,Barnards Hill Ln,2023-06-15T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.32
251025,Barnards Hill Ln,2023-06-15T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
251025,Barnards Hill Ln,2023-06-15T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.11
251025,Barnards Hill Ln,2023-06-15T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.88
251025,Barnards Hill Ln,2023-06-15T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.3
251025,Barnards Hill Ln,2023-06-15T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.15
251025,Barnards Hill Ln,2023-06-15T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.8
251025,Barnards Hill Ln,2023-06-15T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.1
251025,Barnards Hill Ln,2023-06-15T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.4
251025,Barnards Hill Ln,2023-06-15T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.0
251025,Barnards Hill Ln,2023-06-15T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.09
251025,Barnards Hill Ln,2023-06-15T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
251025,Barnards Hill Ln,2023-06-15T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
251025,Barnards Hill Ln,2023-06-15T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.83
251025,Barnards Hill Ln,2023-06-15T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.16
251025,Barnards Hill Ln,2023-06-15T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.38
251025,Barnards Hill Ln,2023-06-15T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,7.9
251025,Barnards Hill Ln,2023-06-15T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.7
251025,Barnards Hill Ln,2023-06-15T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.6
251025,Barnards Hill Ln,2023-06-15T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.5
251025,Barnards Hill Ln,2023-06-15T05:40:00.000+00:00,transformer,,Temperature,C,28.0
251025,Barnards Hill Ln,2023-06-15T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
251025,Barnards Hill Ln,2023-06-15T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.47
251025,Barnards Hill Ln,2023-06-15T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
251025,Barnards Hill Ln,2023-06-15T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.99
251025,Barnards Hill Ln,2023-06-15T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
251025,Barnards Hill Ln,2023-06-15T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.53
251025,Barnards Hill Ln,2023-06-15T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
251025,Barnards Hill Ln,2023-06-15T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
251025,Barnards Hill Ln,2023-06-15T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
251025,Barnards Hill Ln,2023-06-15T05:40:00.000+00:00,busbar,,L3 Active Power,kW,7.88
251025,Barnards Hill Ln,2023-06-15T05:40:00.000+00:00,busbar,,L2 Active Power,kW,8.74
251025,Barnards Hill Ln,2023-06-15T05:40:00.000+00:00,busbar,,L1 Active Power,kW,3.93
251025,Barnards Hill Ln,2023-06-15T05:40:00.000+00:00,busbar,,N Current (RMS),A,25.2
251025,Barnards Hill Ln,2023-06-15T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.7
251025,Barnards Hill Ln,2023-06-15T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.4
251025,Barnards Hill Ln,2023-06-15T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,19.4
251025,Barnards Hill Ln,2023-06-15T05:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.69
251025,Barnards Hill Ln,2023-06-15T05:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.1
251025,Barnards Hill Ln,2023-06-15T05:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.89
251025,Barnards Hill Ln,2023-06-15T05:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.62
251025,Barnards Hill Ln,2023-06-15T05:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.56
251025,Barnards Hill Ln,2023-06-15T05:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.24
251025,Barnards Hill Ln,2023-06-15T05:30:00.000+00:00,feeder,40.0,N Current (RMS),A,5.3
251025,Barnards Hill Ln,2023-06-15T05:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.3
251025,Barnards Hill Ln,2023-06-15T05:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.1
251025,Barnards Hill Ln,2023-06-15T05:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.0
251025,Barnards Hill Ln,2023-06-15T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
251025,Barnards Hill Ln,2023-06-15T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
251025,Barnards Hill Ln,2023-06-15T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
251025,Barnards Hill Ln,2023-06-15T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.76
251025,Barnards Hill Ln,2023-06-15T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.59
251025,Barnards Hill Ln,2023-06-15T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.06
251025,Barnards Hill Ln,2023-06-15T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,21.3
251025,Barnards Hill Ln,2023-06-15T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.2
251025,Barnards Hill Ln,2023-06-15T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.2
251025,Barnards Hill Ln,2023-06-15T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.1
251025,Barnards Hill Ln,2023-06-15T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
251025,Barnards Hill Ln,2023-06-15T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
251025,Barnards Hill Ln,2023-06-15T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
251025,Barnards Hill Ln,2023-06-15T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.83
251025,Barnards Hill Ln,2023-06-15T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.18
251025,Barnards Hill Ln,2023-06-15T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.59
251025,Barnards Hill Ln,2023-06-15T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,7.6
251025,Barnards Hill Ln,2023-06-15T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.8
251025,Barnards Hill Ln,2023-06-15T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.3
251025,Barnards Hill Ln,2023-06-15T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.8
251025,Barnards Hill Ln,2023-06-15T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
251025,Barnards Hill Ln,2023-06-15T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
251025,Barnards Hill Ln,2023-06-15T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
251025,Barnards Hill Ln,2023-06-15T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.84
251025,Barnards Hill Ln,2023-06-15T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.47
251025,Barnards Hill Ln,2023-06-15T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.45
251025,Barnards Hill Ln,2023-06-15T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,5.7
251025,Barnards Hill Ln,2023-06-15T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.4
251025,Barnards Hill Ln,2023-06-15T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.8
251025,Barnards Hill Ln,2023-06-15T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.7
251025,Barnards Hill Ln,2023-06-15T05:30:00.000+00:00,transformer,,Temperature,C,28.0
251025,Barnards Hill Ln,2023-06-15T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
251025,Barnards Hill Ln,2023-06-15T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.13
251025,Barnards Hill Ln,2023-06-15T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
251025,Barnards Hill Ln,2023-06-15T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.76
251025,Barnards Hill Ln,2023-06-15T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
251025,Barnards Hill Ln,2023-06-15T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.2
251025,Barnards Hill Ln,2023-06-15T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
251025,Barnards Hill Ln,2023-06-15T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
251025,Barnards Hill Ln,2023-06-15T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
251025,Barnards Hill Ln,2023-06-15T05:30:00.000+00:00,busbar,,L3 Active Power,kW,7.04
251025,Barnards Hill Ln,2023-06-15T05:30:00.000+00:00,busbar,,L2 Active Power,kW,7.79
251025,Barnards Hill Ln,2023-06-15T05:30:00.000+00:00,busbar,,L1 Active Power,kW,3.34
251025,Barnards Hill Ln,2023-06-15T05:30:00.000+00:00,busbar,,N Current (RMS),A,29.9
251025,Barnards Hill Ln,2023-06-15T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.5
251025,Barnards Hill Ln,2023-06-15T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,35.3
251025,Barnards Hill Ln,2023-06-15T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,16.9
251025,Barnards Hill Ln,2023-06-15T05:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.42
251025,Barnards Hill Ln,2023-06-15T05:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.02
251025,Barnards Hill Ln,2023-06-15T05:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.8
251025,Barnards Hill Ln,2023-06-15T05:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.96
251025,Barnards Hill Ln,2023-06-15T05:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.67
251025,Barnards Hill Ln,2023-06-15T05:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.46
251025,Barnards Hill Ln,2023-06-15T05:20:00.000+00:00,feeder,40.0,N Current (RMS),A,14.7
251025,Barnards Hill Ln,2023-06-15T05:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.0
251025,Barnards Hill Ln,2023-06-15T05:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.6
251025,Barnards Hill Ln,2023-06-15T05:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.8
251025,Barnards Hill Ln,2023-06-15T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
251025,Barnards Hill Ln,2023-06-15T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
251025,Barnards Hill Ln,2023-06-15T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.45
251025,Barnards Hill Ln,2023-06-15T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.99
251025,Barnards Hill Ln,2023-06-15T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.62
251025,Barnards Hill Ln,2023-06-15T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.14
251025,Barnards Hill Ln,2023-06-15T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,17.0
251025,Barnards Hill Ln,2023-06-15T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.7
251025,Barnards Hill Ln,2023-06-15T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.9
251025,Barnards Hill Ln,2023-06-15T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.4
251025,Barnards Hill Ln,2023-06-15T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
251025,Barnards Hill Ln,2023-06-15T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
251025,Barnards Hill Ln,2023-06-15T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
251025,Barnards Hill Ln,2023-06-15T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.91
251025,Barnards Hill Ln,2023-06-15T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.2
251025,Barnards Hill Ln,2023-06-15T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.25
251025,Barnards Hill Ln,2023-06-15T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,10.8
251025,Barnards Hill Ln,2023-06-15T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.1
251025,Barnards Hill Ln,2023-06-15T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.7
251025,Barnards Hill Ln,2023-06-15T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.7
251025,Barnards Hill Ln,2023-06-15T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.09
251025,Barnards Hill Ln,2023-06-15T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
251025,Barnards Hill Ln,2023-06-15T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
251025,Barnards Hill Ln,2023-06-15T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.47
251025,Barnards Hill Ln,2023-06-15T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.47
251025,Barnards Hill Ln,2023-06-15T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.54
251025,Barnards Hill Ln,2023-06-15T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,22.1
251025,Barnards Hill Ln,2023-06-15T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.3
251025,Barnards Hill Ln,2023-06-15T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.7
251025,Barnards Hill Ln,2023-06-15T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.7
251025,Barnards Hill Ln,2023-06-15T05:20:00.000+00:00,transformer,,Temperature,C,28.1
251025,Barnards Hill Ln,2023-06-15T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
251025,Barnards Hill Ln,2023-06-15T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.3
251025,Barnards Hill Ln,2023-06-15T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
251025,Barnards Hill Ln,2023-06-15T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.49
251025,Barnards Hill Ln,2023-06-15T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
251025,Barnards Hill Ln,2023-06-15T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.19
251025,Barnards Hill Ln,2023-06-15T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
251025,Barnards Hill Ln,2023-06-15T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
251025,Barnards Hill Ln,2023-06-15T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
251025,Barnards Hill Ln,2023-06-15T05:20:00.000+00:00,busbar,,L3 Active Power,kW,3.33
251025,Barnards Hill Ln,2023-06-15T05:20:00.000+00:00,busbar,,L2 Active Power,kW,13.96
251025,Barnards Hill Ln,2023-06-15T05:20:00.000+00:00,busbar,,L1 Active Power,kW,4.38
251025,Barnards Hill Ln,2023-06-15T05:20:00.000+00:00,busbar,,N Current (RMS),A,46.5
251025,Barnards Hill Ln,2023-06-15T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,15.5
251025,Barnards Hill Ln,2023-06-15T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.0
251025,Barnards Hill Ln,2023-06-15T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,21.1
251025,Barnards Hill Ln,2023-06-15T05:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.17
251025,Barnards Hill Ln,2023-06-15T05:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.18
251025,Barnards Hill Ln,2023-06-15T05:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.8
251025,Barnards Hill Ln,2023-06-15T05:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.72
251025,Barnards Hill Ln,2023-06-15T05:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.99
251025,Barnards Hill Ln,2023-06-15T05:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.61
251025,Barnards Hill Ln,2023-06-15T05:10:00.000+00:00,feeder,40.0,N Current (RMS),A,10.9
251025,Barnards Hill Ln,2023-06-15T05:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.3
251025,Barnards Hill Ln,2023-06-15T05:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.8
251025,Barnards Hill Ln,2023-06-15T05:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.3
251025,Barnards Hill Ln,2023-06-15T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.15
251025,Barnards Hill Ln,2023-06-15T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
251025,Barnards Hill Ln,2023-06-15T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
251025,Barnards Hill Ln,2023-06-15T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.8
251025,Barnards Hill Ln,2023-06-15T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.58
251025,Barnards Hill Ln,2023-06-15T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.03
251025,Barnards Hill Ln,2023-06-15T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,17.0
251025,Barnards Hill Ln,2023-06-15T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.1
251025,Barnards Hill Ln,2023-06-15T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.7
251025,Barnards Hill Ln,2023-06-15T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.3
251025,Barnards Hill Ln,2023-06-15T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.27
251025,Barnards Hill Ln,2023-06-15T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
251025,Barnards Hill Ln,2023-06-15T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.1
251025,Barnards Hill Ln,2023-06-15T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.84
251025,Barnards Hill Ln,2023-06-15T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.06
251025,Barnards Hill Ln,2023-06-15T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.13
251025,Barnards Hill Ln,2023-06-15T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.4
251025,Barnards Hill Ln,2023-06-15T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.8
251025,Barnards Hill Ln,2023-06-15T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.8
251025,Barnards Hill Ln,2023-06-15T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.9
251025,Barnards Hill Ln,2023-06-15T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
251025,Barnards Hill Ln,2023-06-15T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
251025,Barnards Hill Ln,2023-06-15T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
251025,Barnards Hill Ln,2023-06-15T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.53
251025,Barnards Hill Ln,2023-06-15T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.31
251025,Barnards Hill Ln,2023-06-15T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.57
251025,Barnards Hill Ln,2023-06-15T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,8.2
251025,Barnards Hill Ln,2023-06-15T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.5
251025,Barnards Hill Ln,2023-06-15T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.7
251025,Barnards Hill Ln,2023-06-15T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.9
251025,Barnards Hill Ln,2023-06-15T05:10:00.000+00:00,transformer,,Temperature,C,28.1
251025,Barnards Hill Ln,2023-06-15T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
251025,Barnards Hill Ln,2023-06-15T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.75
251025,Barnards Hill Ln,2023-06-15T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
251025,Barnards Hill Ln,2023-06-15T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.87
251025,Barnards Hill Ln,2023-06-15T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
251025,Barnards Hill Ln,2023-06-15T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.66
251025,Barnards Hill Ln,2023-06-15T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
251025,Barnards Hill Ln,2023-06-15T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
251025,Barnards Hill Ln,2023-06-15T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
251025,Barnards Hill Ln,2023-06-15T05:10:00.000+00:00,busbar,,L3 Active Power,kW,4.88
251025,Barnards Hill Ln,2023-06-15T05:10:00.000+00:00,busbar,,L2 Active Power,kW,12.94
251025,Barnards Hill Ln,2023-06-15T05:10:00.000+00:00,busbar,,L1 Active Power,kW,3.35
251025,Barnards Hill Ln,2023-06-15T05:10:00.000+00:00,busbar,,N Current (RMS),A,38.3
251025,Barnards Hill Ln,2023-06-15T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,22.0
251025,Barnards Hill Ln,2023-06-15T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.7
251025,Barnards Hill Ln,2023-06-15T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,16.4
251025,Barnards Hill Ln,2023-06-15T05:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.59
251025,Barnards Hill Ln,2023-06-15T05:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.15
251025,Barnards Hill Ln,2023-06-15T05:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.79
251025,Barnards Hill Ln,2023-06-15T05:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.33
251025,Barnards Hill Ln,2023-06-15T05:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.56
251025,Barnards Hill Ln,2023-06-15T05:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.29
251025,Barnards Hill Ln,2023-06-15T05:00:00.000+00:00,feeder,40.0,N Current (RMS),A,6.8
251025,Barnards Hill Ln,2023-06-15T05:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.4
251025,Barnards Hill Ln,2023-06-15T05:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.2
251025,Barnards Hill Ln,2023-06-15T05:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.6
251025,Barnards Hill Ln,2023-06-15T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
251025,Barnards Hill Ln,2023-06-15T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.06
251025,Barnards Hill Ln,2023-06-15T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
251025,Barnards Hill Ln,2023-06-15T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.19
251025,Barnards Hill Ln,2023-06-15T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.43
251025,Barnards Hill Ln,2023-06-15T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.89
251025,Barnards Hill Ln,2023-06-15T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,12.8
251025,Barnards Hill Ln,2023-06-15T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.8
251025,Barnards Hill Ln,2023-06-15T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.4
251025,Barnards Hill Ln,2023-06-15T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.0
251025,Barnards Hill Ln,2023-06-15T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
251025,Barnards Hill Ln,2023-06-15T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
251025,Barnards Hill Ln,2023-06-15T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.12
251025,Barnards Hill Ln,2023-06-15T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.8
251025,Barnards Hill Ln,2023-06-15T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.41
251025,Barnards Hill Ln,2023-06-15T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.11
251025,Barnards Hill Ln,2023-06-15T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,28.0
251025,Barnards Hill Ln,2023-06-15T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.7
251025,Barnards Hill Ln,2023-06-15T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.4
251025,Barnards Hill Ln,2023-06-15T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.9
251025,Barnards Hill Ln,2023-06-15T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.13
251025,Barnards Hill Ln,2023-06-15T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
251025,Barnards Hill Ln,2023-06-15T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
251025,Barnards Hill Ln,2023-06-15T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.61
251025,Barnards Hill Ln,2023-06-15T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.28
251025,Barnards Hill Ln,2023-06-15T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.51
251025,Barnards Hill Ln,2023-06-15T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,3.9
251025,Barnards Hill Ln,2023-06-15T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.8
251025,Barnards Hill Ln,2023-06-15T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.8
251025,Barnards Hill Ln,2023-06-15T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.8
251025,Barnards Hill Ln,2023-06-15T05:00:00.000+00:00,transformer,,Temperature,C,28.2
251025,Barnards Hill Ln,2023-06-15T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
251025,Barnards Hill Ln,2023-06-15T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.45
251025,Barnards Hill Ln,2023-06-15T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
251025,Barnards Hill Ln,2023-06-15T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.64
251025,Barnards Hill Ln,2023-06-15T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
251025,Barnards Hill Ln,2023-06-15T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.38
251025,Barnards Hill Ln,2023-06-15T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
251025,Barnards Hill Ln,2023-06-15T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
251025,Barnards Hill Ln,2023-06-15T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
251025,Barnards Hill Ln,2023-06-15T05:00:00.000+00:00,busbar,,L3 Active Power,kW,4.93
251025,Barnards Hill Ln,2023-06-15T05:00:00.000+00:00,busbar,,L2 Active Power,kW,11.67
251025,Barnards Hill Ln,2023-06-15T05:00:00.000+00:00,busbar,,L1 Active Power,kW,3.81
251025,Barnards Hill Ln,2023-06-15T05:00:00.000+00:00,busbar,,N Current (RMS),A,39.0
251025,Barnards Hill Ln,2023-06-15T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,22.4
251025,Barnards Hill Ln,2023-06-15T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.0
251025,Barnards Hill Ln,2023-06-15T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,18.7
251025,Barnards Hill Ln,2023-06-15T04:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.63
251025,Barnards Hill Ln,2023-06-15T04:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.12
251025,Barnards Hill Ln,2023-06-15T04:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.83
251025,Barnards Hill Ln,2023-06-15T04:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.3
251025,Barnards Hill Ln,2023-06-15T04:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.59
251025,Barnards Hill Ln,2023-06-15T04:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.66
251025,Barnards Hill Ln,2023-06-15T04:50:00.000+00:00,feeder,40.0,N Current (RMS),A,8.7
251025,Barnards Hill Ln,2023-06-15T04:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.3
251025,Barnards Hill Ln,2023-06-15T04:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.6
251025,Barnards Hill Ln,2023-06-15T04:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.4
251025,Barnards Hill Ln,2023-06-15T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.08
251025,Barnards Hill Ln,2023-06-15T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.11
251025,Barnards Hill Ln,2023-06-15T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.7
251025,Barnards Hill Ln,2023-06-15T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.27
251025,Barnards Hill Ln,2023-06-15T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.27
251025,Barnards Hill Ln,2023-06-15T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.75
251025,Barnards Hill Ln,2023-06-15T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,19.9
251025,Barnards Hill Ln,2023-06-15T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.6
251025,Barnards Hill Ln,2023-06-15T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.8
251025,Barnards Hill Ln,2023-06-15T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.6
251025,Barnards Hill Ln,2023-06-15T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
251025,Barnards Hill Ln,2023-06-15T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.62
251025,Barnards Hill Ln,2023-06-15T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
251025,Barnards Hill Ln,2023-06-15T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.5
251025,Barnards Hill Ln,2023-06-15T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.27
251025,Barnards Hill Ln,2023-06-15T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
251025,Barnards Hill Ln,2023-06-15T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,6.9
251025,Barnards Hill Ln,2023-06-15T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.7
251025,Barnards Hill Ln,2023-06-15T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.3
251025,Barnards Hill Ln,2023-06-15T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
251025,Barnards Hill Ln,2023-06-15T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.23
251025,Barnards Hill Ln,2023-06-15T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
251025,Barnards Hill Ln,2023-06-15T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
251025,Barnards Hill Ln,2023-06-15T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.64
251025,Barnards Hill Ln,2023-06-15T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.25
251025,Barnards Hill Ln,2023-06-15T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.4
251025,Barnards Hill Ln,2023-06-15T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,6.9
251025,Barnards Hill Ln,2023-06-15T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.1
251025,Barnards Hill Ln,2023-06-15T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.4
251025,Barnards Hill Ln,2023-06-15T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.7
251025,Barnards Hill Ln,2023-06-15T04:50:00.000+00:00,transformer,,Temperature,C,28.3
251025,Barnards Hill Ln,2023-06-15T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
251025,Barnards Hill Ln,2023-06-15T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.24
251025,Barnards Hill Ln,2023-06-15T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
251025,Barnards Hill Ln,2023-06-15T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
251025,Barnards Hill Ln,2023-06-15T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
251025,Barnards Hill Ln,2023-06-15T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.88
251025,Barnards Hill Ln,2023-06-15T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
251025,Barnards Hill Ln,2023-06-15T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
251025,Barnards Hill Ln,2023-06-15T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
251025,Barnards Hill Ln,2023-06-15T04:50:00.000+00:00,busbar,,L3 Active Power,kW,3.7
251025,Barnards Hill Ln,2023-06-15T04:50:00.000+00:00,busbar,,L2 Active Power,kW,9.38
251025,Barnards Hill Ln,2023-06-15T04:50:00.000+00:00,busbar,,L1 Active Power,kW,3.83
251025,Barnards Hill Ln,2023-06-15T04:50:00.000+00:00,busbar,,N Current (RMS),A,26.3
251025,Barnards Hill Ln,2023-06-15T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,16.6
251025,Barnards Hill Ln,2023-06-15T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.1
251025,Barnards Hill Ln,2023-06-15T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,19.6
251025,Barnards Hill Ln,2023-06-15T04:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.39
251025,Barnards Hill Ln,2023-06-15T04:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.25
251025,Barnards Hill Ln,2023-06-15T04:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.93
251025,Barnards Hill Ln,2023-06-15T04:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.85
251025,Barnards Hill Ln,2023-06-15T04:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.15
251025,Barnards Hill Ln,2023-06-15T04:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.81
251025,Barnards Hill Ln,2023-06-15T04:40:00.000+00:00,feeder,40.0,N Current (RMS),A,12.8
251025,Barnards Hill Ln,2023-06-15T04:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.5
251025,Barnards Hill Ln,2023-06-15T04:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.3
251025,Barnards Hill Ln,2023-06-15T04:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.3
251025,Barnards Hill Ln,2023-06-15T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.09
251025,Barnards Hill Ln,2023-06-15T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
251025,Barnards Hill Ln,2023-06-15T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
251025,Barnards Hill Ln,2023-06-15T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.28
251025,Barnards Hill Ln,2023-06-15T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.85
251025,Barnards Hill Ln,2023-06-15T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.91
251025,Barnards Hill Ln,2023-06-15T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,17.6
251025,Barnards Hill Ln,2023-06-15T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.6
251025,Barnards Hill Ln,2023-06-15T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.8
251025,Barnards Hill Ln,2023-06-15T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.7
251025,Barnards Hill Ln,2023-06-15T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
251025,Barnards Hill Ln,2023-06-15T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.59
251025,Barnards Hill Ln,2023-06-15T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
251025,Barnards Hill Ln,2023-06-15T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.33
251025,Barnards Hill Ln,2023-06-15T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.31
251025,Barnards Hill Ln,2023-06-15T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
251025,Barnards Hill Ln,2023-06-15T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,6.4
