Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251025,Barnards Hill Ln,2023-06-15T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
251025,Barnards Hill Ln,2023-06-15T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
251025,Barnards Hill Ln,2023-06-15T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
251025,Barnards Hill Ln,2023-06-15T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.52
251025,Barnards Hill Ln,2023-06-15T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
251025,Barnards Hill Ln,2023-06-15T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
251025,Barnards Hill Ln,2023-06-15T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
251025,Barnards Hill Ln,2023-06-15T03:10:00.000+00:00,busbar,,L3 Active Power,kW,3.37
251025,Barnards Hill Ln,2023-06-15T03:10:00.000+00:00,busbar,,L2 Active Power,kW,5.0
251025,Barnards Hill Ln,2023-06-15T03:10:00.000+00:00,busbar,,L1 Active Power,kW,2.57
251025,Barnards Hill Ln,2023-06-15T03:10:00.000+00:00,busbar,,N Current (RMS),A,12.6
251025,Barnards Hill Ln,2023-06-15T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,15.1
251025,Barnards Hill Ln,2023-06-15T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,22.7
251025,Barnards Hill Ln,2023-06-15T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,14.1
251025,Barnards Hill Ln,2023-06-15T03:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.17
251025,Barnards Hill Ln,2023-06-15T03:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.13
251025,Barnards Hill Ln,2023-06-15T03:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.79
251025,Barnards Hill Ln,2023-06-15T03:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.39
251025,Barnards Hill Ln,2023-06-15T03:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.12
251025,Barnards Hill Ln,2023-06-15T03:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.2
251025,Barnards Hill Ln,2023-06-15T03:00:00.000+00:00,feeder,40.0,N Current (RMS),A,4.3
251025,Barnards Hill Ln,2023-06-15T03:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.0
251025,Barnards Hill Ln,2023-06-15T03:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.9
251025,Barnards Hill Ln,2023-06-15T03:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.4
251025,Barnards Hill Ln,2023-06-15T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.54
251025,Barnards Hill Ln,2023-06-15T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
251025,Barnards Hill Ln,2023-06-15T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
251025,Barnards Hill Ln,2023-06-15T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.81
251025,Barnards Hill Ln,2023-06-15T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.09
251025,Barnards Hill Ln,2023-06-15T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.72
251025,Barnards Hill Ln,2023-06-15T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,6.1
251025,Barnards Hill Ln,2023-06-15T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.3
251025,Barnards Hill Ln,2023-06-15T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.9
251025,Barnards Hill Ln,2023-06-15T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.2
251025,Barnards Hill Ln,2023-06-15T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
251025,Barnards Hill Ln,2023-06-15T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.59
251025,Barnards Hill Ln,2023-06-15T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
251025,Barnards Hill Ln,2023-06-15T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.49
251025,Barnards Hill Ln,2023-06-15T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.11
251025,Barnards Hill Ln,2023-06-15T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.1
251025,Barnards Hill Ln,2023-06-15T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,5.4
251025,Barnards Hill Ln,2023-06-15T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.4
251025,Barnards Hill Ln,2023-06-15T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.6
251025,Barnards Hill Ln,2023-06-15T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
251025,Barnards Hill Ln,2023-06-15T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.07
251025,Barnards Hill Ln,2023-06-15T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
251025,Barnards Hill Ln,2023-06-15T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
251025,Barnards Hill Ln,2023-06-15T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.53
251025,Barnards Hill Ln,2023-06-15T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.73
251025,Barnards Hill Ln,2023-06-15T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.53
251025,Barnards Hill Ln,2023-06-15T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,4.2
251025,Barnards Hill Ln,2023-06-15T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.5
251025,Barnards Hill Ln,2023-06-15T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.8
251025,Barnards Hill Ln,2023-06-15T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.0
251025,Barnards Hill Ln,2023-06-15T03:00:00.000+00:00,transformer,,Temperature,C,29.4
251025,Barnards Hill Ln,2023-06-15T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
251025,Barnards Hill Ln,2023-06-15T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.69
251025,Barnards Hill Ln,2023-06-15T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
251025,Barnards Hill Ln,2023-06-15T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.93
251025,Barnards Hill Ln,2023-06-15T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
251025,Barnards Hill Ln,2023-06-15T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.59
251025,Barnards Hill Ln,2023-06-15T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
251025,Barnards Hill Ln,2023-06-15T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
251025,Barnards Hill Ln,2023-06-15T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
251025,Barnards Hill Ln,2023-06-15T03:00:00.000+00:00,busbar,,L3 Active Power,kW,3.23
251025,Barnards Hill Ln,2023-06-15T03:00:00.000+00:00,busbar,,L2 Active Power,kW,4.05
251025,Barnards Hill Ln,2023-06-15T03:00:00.000+00:00,busbar,,L1 Active Power,kW,2.55
251025,Barnards Hill Ln,2023-06-15T03:00:00.000+00:00,busbar,,N Current (RMS),A,10.1
251025,Barnards Hill Ln,2023-06-15T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,14.5
251025,Barnards Hill Ln,2023-06-15T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,18.1
251025,Barnards Hill Ln,2023-06-15T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,13.7
251025,Barnards Hill Ln,2023-06-15T02:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.21
251025,Barnards Hill Ln,2023-06-15T02:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.11
251025,Barnards Hill Ln,2023-06-15T02:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.97
251025,Barnards Hill Ln,2023-06-15T02:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.36
251025,Barnards Hill Ln,2023-06-15T02:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.26
251025,Barnards Hill Ln,2023-06-15T02:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.01
251025,Barnards Hill Ln,2023-06-15T02:50:00.000+00:00,feeder,40.0,N Current (RMS),A,5.1
251025,Barnards Hill Ln,2023-06-15T02:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.0
251025,Barnards Hill Ln,2023-06-15T02:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.4
251025,Barnards Hill Ln,2023-06-15T02:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.2
251025,Barnards Hill Ln,2023-06-15T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
251025,Barnards Hill Ln,2023-06-15T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.2
251025,Barnards Hill Ln,2023-06-15T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
251025,Barnards Hill Ln,2023-06-15T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.93
251025,Barnards Hill Ln,2023-06-15T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.28
251025,Barnards Hill Ln,2023-06-15T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.81
251025,Barnards Hill Ln,2023-06-15T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,6.8
251025,Barnards Hill Ln,2023-06-15T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.3
251025,Barnards Hill Ln,2023-06-15T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.7
251025,Barnards Hill Ln,2023-06-15T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.4
251025,Barnards Hill Ln,2023-06-15T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
251025,Barnards Hill Ln,2023-06-15T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.57
251025,Barnards Hill Ln,2023-06-15T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
251025,Barnards Hill Ln,2023-06-15T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.53
251025,Barnards Hill Ln,2023-06-15T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.15
251025,Barnards Hill Ln,2023-06-15T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.1
251025,Barnards Hill Ln,2023-06-15T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,7.8
251025,Barnards Hill Ln,2023-06-15T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.5
251025,Barnards Hill Ln,2023-06-15T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.5
251025,Barnards Hill Ln,2023-06-15T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
251025,Barnards Hill Ln,2023-06-15T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.07
251025,Barnards Hill Ln,2023-06-15T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
251025,Barnards Hill Ln,2023-06-15T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
251025,Barnards Hill Ln,2023-06-15T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.51
251025,Barnards Hill Ln,2023-06-15T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.66
251025,Barnards Hill Ln,2023-06-15T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.56
251025,Barnards Hill Ln,2023-06-15T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,6.8
251025,Barnards Hill Ln,2023-06-15T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.4
251025,Barnards Hill Ln,2023-06-15T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.9
251025,Barnards Hill Ln,2023-06-15T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.0
251025,Barnards Hill Ln,2023-06-15T02:50:00.000+00:00,transformer,,Temperature,C,29.5
251025,Barnards Hill Ln,2023-06-15T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
251025,Barnards Hill Ln,2023-06-15T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.03
251025,Barnards Hill Ln,2023-06-15T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
251025,Barnards Hill Ln,2023-06-15T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
251025,Barnards Hill Ln,2023-06-15T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
251025,Barnards Hill Ln,2023-06-15T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
251025,Barnards Hill Ln,2023-06-15T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
251025,Barnards Hill Ln,2023-06-15T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
251025,Barnards Hill Ln,2023-06-15T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
251025,Barnards Hill Ln,2023-06-15T02:50:00.000+00:00,busbar,,L3 Active Power,kW,3.34
251025,Barnards Hill Ln,2023-06-15T02:50:00.000+00:00,busbar,,L2 Active Power,kW,4.36
251025,Barnards Hill Ln,2023-06-15T02:50:00.000+00:00,busbar,,L1 Active Power,kW,2.49
251025,Barnards Hill Ln,2023-06-15T02:50:00.000+00:00,busbar,,N Current (RMS),A,10.0
251025,Barnards Hill Ln,2023-06-15T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,14.8
251025,Barnards Hill Ln,2023-06-15T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,19.1
251025,Barnards Hill Ln,2023-06-15T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,13.6
251025,Barnards Hill Ln,2023-06-15T02:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.37
251025,Barnards Hill Ln,2023-06-15T02:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.13
251025,Barnards Hill Ln,2023-06-15T02:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.91
251025,Barnards Hill Ln,2023-06-15T02:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.27
251025,Barnards Hill Ln,2023-06-15T02:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.27
251025,Barnards Hill Ln,2023-06-15T02:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.3
251025,Barnards Hill Ln,2023-06-15T02:40:00.000+00:00,feeder,40.0,N Current (RMS),A,4.2
251025,Barnards Hill Ln,2023-06-15T02:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.7
251025,Barnards Hill Ln,2023-06-15T02:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.4
251025,Barnards Hill Ln,2023-06-15T02:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.9
251025,Barnards Hill Ln,2023-06-15T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
251025,Barnards Hill Ln,2023-06-15T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
251025,Barnards Hill Ln,2023-06-15T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.42
251025,Barnards Hill Ln,2023-06-15T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.95
251025,Barnards Hill Ln,2023-06-15T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.2
251025,Barnards Hill Ln,2023-06-15T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.0
251025,Barnards Hill Ln,2023-06-15T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,4.7
251025,Barnards Hill Ln,2023-06-15T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.2
251025,Barnards Hill Ln,2023-06-15T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.4
251025,Barnards Hill Ln,2023-06-15T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.7
251025,Barnards Hill Ln,2023-06-15T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
251025,Barnards Hill Ln,2023-06-15T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.57
251025,Barnards Hill Ln,2023-06-15T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
251025,Barnards Hill Ln,2023-06-15T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.42
251025,Barnards Hill Ln,2023-06-15T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.15
251025,Barnards Hill Ln,2023-06-15T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.09
251025,Barnards Hill Ln,2023-06-15T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,6.9
251025,Barnards Hill Ln,2023-06-15T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.2
251025,Barnards Hill Ln,2023-06-15T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.5
251025,Barnards Hill Ln,2023-06-15T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
251025,Barnards Hill Ln,2023-06-15T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
251025,Barnards Hill Ln,2023-06-15T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.73
251025,Barnards Hill Ln,2023-06-15T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
251025,Barnards Hill Ln,2023-06-15T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.48
251025,Barnards Hill Ln,2023-06-15T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.66
251025,Barnards Hill Ln,2023-06-15T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.63
251025,Barnards Hill Ln,2023-06-15T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,6.0
251025,Barnards Hill Ln,2023-06-15T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.3
251025,Barnards Hill Ln,2023-06-15T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.3
251025,Barnards Hill Ln,2023-06-15T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.1
251025,Barnards Hill Ln,2023-06-15T02:40:00.000+00:00,transformer,,Temperature,C,29.6
251025,Barnards Hill Ln,2023-06-15T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
251025,Barnards Hill Ln,2023-06-15T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.9
251025,Barnards Hill Ln,2023-06-15T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
251025,Barnards Hill Ln,2023-06-15T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
251025,Barnards Hill Ln,2023-06-15T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
251025,Barnards Hill Ln,2023-06-15T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.0
251025,Barnards Hill Ln,2023-06-15T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
251025,Barnards Hill Ln,2023-06-15T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
251025,Barnards Hill Ln,2023-06-15T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
251025,Barnards Hill Ln,2023-06-15T02:40:00.000+00:00,busbar,,L3 Active Power,kW,3.13
251025,Barnards Hill Ln,2023-06-15T02:40:00.000+00:00,busbar,,L2 Active Power,kW,4.29
251025,Barnards Hill Ln,2023-06-15T02:40:00.000+00:00,busbar,,L1 Active Power,kW,3.02
251025,Barnards Hill Ln,2023-06-15T02:40:00.000+00:00,busbar,,N Current (RMS),A,9.6
251025,Barnards Hill Ln,2023-06-15T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,14.1
251025,Barnards Hill Ln,2023-06-15T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,19.4
251025,Barnards Hill Ln,2023-06-15T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,15.0
251025,Barnards Hill Ln,2023-06-15T02:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.76
251025,Barnards Hill Ln,2023-06-15T02:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.15
251025,Barnards Hill Ln,2023-06-15T02:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.8
251025,Barnards Hill Ln,2023-06-15T02:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.14
251025,Barnards Hill Ln,2023-06-15T02:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.07
251025,Barnards Hill Ln,2023-06-15T02:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.63
251025,Barnards Hill Ln,2023-06-15T02:30:00.000+00:00,feeder,40.0,N Current (RMS),A,4.5
251025,Barnards Hill Ln,2023-06-15T02:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.0
251025,Barnards Hill Ln,2023-06-15T02:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.7
251025,Barnards Hill Ln,2023-06-15T02:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.8
251025,Barnards Hill Ln,2023-06-15T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
251025,Barnards Hill Ln,2023-06-15T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
251025,Barnards Hill Ln,2023-06-15T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.45
251025,Barnards Hill Ln,2023-06-15T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.11
251025,Barnards Hill Ln,2023-06-15T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.18
251025,Barnards Hill Ln,2023-06-15T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.92
251025,Barnards Hill Ln,2023-06-15T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,4.4
251025,Barnards Hill Ln,2023-06-15T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.9
251025,Barnards Hill Ln,2023-06-15T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.3
251025,Barnards Hill Ln,2023-06-15T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.5
251025,Barnards Hill Ln,2023-06-15T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
251025,Barnards Hill Ln,2023-06-15T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.56
251025,Barnards Hill Ln,2023-06-15T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
251025,Barnards Hill Ln,2023-06-15T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.44
251025,Barnards Hill Ln,2023-06-15T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.16
251025,Barnards Hill Ln,2023-06-15T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.11
251025,Barnards Hill Ln,2023-06-15T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,6.1
251025,Barnards Hill Ln,2023-06-15T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.2
251025,Barnards Hill Ln,2023-06-15T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.5
251025,Barnards Hill Ln,2023-06-15T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
251025,Barnards Hill Ln,2023-06-15T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
251025,Barnards Hill Ln,2023-06-15T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
251025,Barnards Hill Ln,2023-06-15T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
251025,Barnards Hill Ln,2023-06-15T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.59
251025,Barnards Hill Ln,2023-06-15T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.79
251025,Barnards Hill Ln,2023-06-15T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.55
251025,Barnards Hill Ln,2023-06-15T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,4.7
251025,Barnards Hill Ln,2023-06-15T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.8
251025,Barnards Hill Ln,2023-06-15T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.4
251025,Barnards Hill Ln,2023-06-15T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.1
251025,Barnards Hill Ln,2023-06-15T02:30:00.000+00:00,transformer,,Temperature,C,29.7
251025,Barnards Hill Ln,2023-06-15T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
251025,Barnards Hill Ln,2023-06-15T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.77
251025,Barnards Hill Ln,2023-06-15T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
251025,Barnards Hill Ln,2023-06-15T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.87
251025,Barnards Hill Ln,2023-06-15T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
251025,Barnards Hill Ln,2023-06-15T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.84
251025,Barnards Hill Ln,2023-06-15T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
251025,Barnards Hill Ln,2023-06-15T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
251025,Barnards Hill Ln,2023-06-15T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
251025,Barnards Hill Ln,2023-06-15T02:30:00.000+00:00,busbar,,L3 Active Power,kW,3.28
251025,Barnards Hill Ln,2023-06-15T02:30:00.000+00:00,busbar,,L2 Active Power,kW,4.2
251025,Barnards Hill Ln,2023-06-15T02:30:00.000+00:00,busbar,,L1 Active Power,kW,3.21
251025,Barnards Hill Ln,2023-06-15T02:30:00.000+00:00,busbar,,N Current (RMS),A,10.6
251025,Barnards Hill Ln,2023-06-15T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,15.1
251025,Barnards Hill Ln,2023-06-15T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,18.8
251025,Barnards Hill Ln,2023-06-15T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,15.6
251025,Barnards Hill Ln,2023-06-15T02:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.69
251025,Barnards Hill Ln,2023-06-15T02:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.19
251025,Barnards Hill Ln,2023-06-15T02:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.74
251025,Barnards Hill Ln,2023-06-15T02:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.37
251025,Barnards Hill Ln,2023-06-15T02:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.1
251025,Barnards Hill Ln,2023-06-15T02:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.61
251025,Barnards Hill Ln,2023-06-15T02:20:00.000+00:00,feeder,40.0,N Current (RMS),A,4.0
251025,Barnards Hill Ln,2023-06-15T02:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.6
251025,Barnards Hill Ln,2023-06-15T02:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.8
251025,Barnards Hill Ln,2023-06-15T02:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.6
251025,Barnards Hill Ln,2023-06-15T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.14
251025,Barnards Hill Ln,2023-06-15T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.25
251025,Barnards Hill Ln,2023-06-15T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.45
251025,Barnards Hill Ln,2023-06-15T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.21
251025,Barnards Hill Ln,2023-06-15T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.46
251025,Barnards Hill Ln,2023-06-15T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.94
251025,Barnards Hill Ln,2023-06-15T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,4.5
251025,Barnards Hill Ln,2023-06-15T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.3
251025,Barnards Hill Ln,2023-06-15T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.4
251025,Barnards Hill Ln,2023-06-15T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.6
251025,Barnards Hill Ln,2023-06-15T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
251025,Barnards Hill Ln,2023-06-15T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.49
251025,Barnards Hill Ln,2023-06-15T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.11
251025,Barnards Hill Ln,2023-06-15T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.56
251025,Barnards Hill Ln,2023-06-15T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.31
251025,Barnards Hill Ln,2023-06-15T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.21
251025,Barnards Hill Ln,2023-06-15T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,5.7
251025,Barnards Hill Ln,2023-06-15T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.6
251025,Barnards Hill Ln,2023-06-15T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.5
251025,Barnards Hill Ln,2023-06-15T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.1
251025,Barnards Hill Ln,2023-06-15T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.09
251025,Barnards Hill Ln,2023-06-15T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
251025,Barnards Hill Ln,2023-06-15T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
251025,Barnards Hill Ln,2023-06-15T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.61
251025,Barnards Hill Ln,2023-06-15T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.95
251025,Barnards Hill Ln,2023-06-15T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.52
251025,Barnards Hill Ln,2023-06-15T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,4.4
251025,Barnards Hill Ln,2023-06-15T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.8
251025,Barnards Hill Ln,2023-06-15T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.6
251025,Barnards Hill Ln,2023-06-15T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.8
251025,Barnards Hill Ln,2023-06-15T02:20:00.000+00:00,transformer,,Temperature,C,29.8
251025,Barnards Hill Ln,2023-06-15T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
251025,Barnards Hill Ln,2023-06-15T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.62
251025,Barnards Hill Ln,2023-06-15T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
251025,Barnards Hill Ln,2023-06-15T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.71
251025,Barnards Hill Ln,2023-06-15T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
251025,Barnards Hill Ln,2023-06-15T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.68
251025,Barnards Hill Ln,2023-06-15T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
251025,Barnards Hill Ln,2023-06-15T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
251025,Barnards Hill Ln,2023-06-15T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
251025,Barnards Hill Ln,2023-06-15T02:20:00.000+00:00,busbar,,L3 Active Power,kW,3.75
251025,Barnards Hill Ln,2023-06-15T02:20:00.000+00:00,busbar,,L2 Active Power,kW,4.83
251025,Barnards Hill Ln,2023-06-15T02:20:00.000+00:00,busbar,,L1 Active Power,kW,3.28
251025,Barnards Hill Ln,2023-06-15T02:20:00.000+00:00,busbar,,N Current (RMS),A,12.9
251025,Barnards Hill Ln,2023-06-15T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,16.6
251025,Barnards Hill Ln,2023-06-15T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,20.8
251025,Barnards Hill Ln,2023-06-15T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,15.5
251025,Barnards Hill Ln,2023-06-15T02:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.21
251025,Barnards Hill Ln,2023-06-15T02:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.15
251025,Barnards Hill Ln,2023-06-15T02:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.9
251025,Barnards Hill Ln,2023-06-15T02:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.66
251025,Barnards Hill Ln,2023-06-15T02:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.25
251025,Barnards Hill Ln,2023-06-15T02:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.29
251025,Barnards Hill Ln,2023-06-15T02:10:00.000+00:00,feeder,40.0,N Current (RMS),A,5.8
251025,Barnards Hill Ln,2023-06-15T02:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.1
251025,Barnards Hill Ln,2023-06-15T02:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.4
251025,Barnards Hill Ln,2023-06-15T02:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.9
251025,Barnards Hill Ln,2023-06-15T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.13
251025,Barnards Hill Ln,2023-06-15T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
251025,Barnards Hill Ln,2023-06-15T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
251025,Barnards Hill Ln,2023-06-15T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.16
251025,Barnards Hill Ln,2023-06-15T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.31
251025,Barnards Hill Ln,2023-06-15T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.92
251025,Barnards Hill Ln,2023-06-15T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,4.8
251025,Barnards Hill Ln,2023-06-15T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.0
251025,Barnards Hill Ln,2023-06-15T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.9
251025,Barnards Hill Ln,2023-06-15T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.6
251025,Barnards Hill Ln,2023-06-15T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
251025,Barnards Hill Ln,2023-06-15T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.51
251025,Barnards Hill Ln,2023-06-15T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.2
251025,Barnards Hill Ln,2023-06-15T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.43
251025,Barnards Hill Ln,2023-06-15T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.31
251025,Barnards Hill Ln,2023-06-15T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.21
251025,Barnards Hill Ln,2023-06-15T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,10.1
251025,Barnards Hill Ln,2023-06-15T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.2
251025,Barnards Hill Ln,2023-06-15T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.5
251025,Barnards Hill Ln,2023-06-15T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.3
251025,Barnards Hill Ln,2023-06-15T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
251025,Barnards Hill Ln,2023-06-15T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
251025,Barnards Hill Ln,2023-06-15T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
251025,Barnards Hill Ln,2023-06-15T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.58
251025,Barnards Hill Ln,2023-06-15T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.91
251025,Barnards Hill Ln,2023-06-15T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.54
251025,Barnards Hill Ln,2023-06-15T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,6.2
251025,Barnards Hill Ln,2023-06-15T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.7
251025,Barnards Hill Ln,2023-06-15T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.5
251025,Barnards Hill Ln,2023-06-15T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.8
251025,Barnards Hill Ln,2023-06-15T02:10:00.000+00:00,transformer,,Temperature,C,29.9
251025,Barnards Hill Ln,2023-06-15T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
251025,Barnards Hill Ln,2023-06-15T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.61
251025,Barnards Hill Ln,2023-06-15T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
251025,Barnards Hill Ln,2023-06-15T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.71
251025,Barnards Hill Ln,2023-06-15T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
251025,Barnards Hill Ln,2023-06-15T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.64
251025,Barnards Hill Ln,2023-06-15T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
251025,Barnards Hill Ln,2023-06-15T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
251025,Barnards Hill Ln,2023-06-15T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
251025,Barnards Hill Ln,2023-06-15T02:10:00.000+00:00,busbar,,L3 Active Power,kW,3.82
251025,Barnards Hill Ln,2023-06-15T02:10:00.000+00:00,busbar,,L2 Active Power,kW,5.77
251025,Barnards Hill Ln,2023-06-15T02:10:00.000+00:00,busbar,,L1 Active Power,kW,2.97
251025,Barnards Hill Ln,2023-06-15T02:10:00.000+00:00,busbar,,N Current (RMS),A,14.5
251025,Barnards Hill Ln,2023-06-15T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,16.6
251025,Barnards Hill Ln,2023-06-15T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,25.1
251025,Barnards Hill Ln,2023-06-15T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,14.6
251025,Barnards Hill Ln,2023-06-15T02:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.22
251025,Barnards Hill Ln,2023-06-15T02:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
251025,Barnards Hill Ln,2023-06-15T02:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.93
251025,Barnards Hill Ln,2023-06-15T02:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.54
251025,Barnards Hill Ln,2023-06-15T02:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.31
251025,Barnards Hill Ln,2023-06-15T02:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.27
251025,Barnards Hill Ln,2023-06-15T02:00:00.000+00:00,feeder,40.0,N Current (RMS),A,5.8
251025,Barnards Hill Ln,2023-06-15T02:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.7
251025,Barnards Hill Ln,2023-06-15T02:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.6
251025,Barnards Hill Ln,2023-06-15T02:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.9
251025,Barnards Hill Ln,2023-06-15T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
251025,Barnards Hill Ln,2023-06-15T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
251025,Barnards Hill Ln,2023-06-15T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
251025,Barnards Hill Ln,2023-06-15T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.17
251025,Barnards Hill Ln,2023-06-15T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.14
251025,Barnards Hill Ln,2023-06-15T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.82
251025,Barnards Hill Ln,2023-06-15T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,4.5
251025,Barnards Hill Ln,2023-06-15T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.1
251025,Barnards Hill Ln,2023-06-15T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.2
251025,Barnards Hill Ln,2023-06-15T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.4
251025,Barnards Hill Ln,2023-06-15T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
251025,Barnards Hill Ln,2023-06-15T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.51
251025,Barnards Hill Ln,2023-06-15T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
251025,Barnards Hill Ln,2023-06-15T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.55
251025,Barnards Hill Ln,2023-06-15T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.29
251025,Barnards Hill Ln,2023-06-15T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.08
251025,Barnards Hill Ln,2023-06-15T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,10.0
251025,Barnards Hill Ln,2023-06-15T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.7
251025,Barnards Hill Ln,2023-06-15T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.5
251025,Barnards Hill Ln,2023-06-15T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
251025,Barnards Hill Ln,2023-06-15T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.08
251025,Barnards Hill Ln,2023-06-15T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
251025,Barnards Hill Ln,2023-06-15T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
251025,Barnards Hill Ln,2023-06-15T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.59
251025,Barnards Hill Ln,2023-06-15T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.73
251025,Barnards Hill Ln,2023-06-15T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.66
251025,Barnards Hill Ln,2023-06-15T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,6.4
251025,Barnards Hill Ln,2023-06-15T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.8
251025,Barnards Hill Ln,2023-06-15T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.7
251025,Barnards Hill Ln,2023-06-15T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.2
251025,Barnards Hill Ln,2023-06-15T02:00:00.000+00:00,transformer,,Temperature,C,30.0
251025,Barnards Hill Ln,2023-06-15T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
251025,Barnards Hill Ln,2023-06-15T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.31
251025,Barnards Hill Ln,2023-06-15T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
251025,Barnards Hill Ln,2023-06-15T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.4
251025,Barnards Hill Ln,2023-06-15T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
251025,Barnards Hill Ln,2023-06-15T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.46
251025,Barnards Hill Ln,2023-06-15T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
251025,Barnards Hill Ln,2023-06-15T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
251025,Barnards Hill Ln,2023-06-15T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
251025,Barnards Hill Ln,2023-06-15T02:00:00.000+00:00,busbar,,L3 Active Power,kW,3.85
251025,Barnards Hill Ln,2023-06-15T02:00:00.000+00:00,busbar,,L2 Active Power,kW,5.47
251025,Barnards Hill Ln,2023-06-15T02:00:00.000+00:00,busbar,,L1 Active Power,kW,2.82
251025,Barnards Hill Ln,2023-06-15T02:00:00.000+00:00,busbar,,N Current (RMS),A,13.7
251025,Barnards Hill Ln,2023-06-15T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,16.8
251025,Barnards Hill Ln,2023-06-15T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,24.0
251025,Barnards Hill Ln,2023-06-15T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,14.6
251025,Barnards Hill Ln,2023-06-15T01:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.22
251025,Barnards Hill Ln,2023-06-15T01:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.12
251025,Barnards Hill Ln,2023-06-15T01:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.78
251025,Barnards Hill Ln,2023-06-15T01:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.44
251025,Barnards Hill Ln,2023-06-15T01:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.1
251025,Barnards Hill Ln,2023-06-15T01:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.32
251025,Barnards Hill Ln,2023-06-15T01:50:00.000+00:00,feeder,40.0,N Current (RMS),A,5.3
251025,Barnards Hill Ln,2023-06-15T01:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.3
251025,Barnards Hill Ln,2023-06-15T01:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.8
251025,Barnards Hill Ln,2023-06-15T01:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.7
251025,Barnards Hill Ln,2023-06-15T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.06
251025,Barnards Hill Ln,2023-06-15T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
251025,Barnards Hill Ln,2023-06-15T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.45
251025,Barnards Hill Ln,2023-06-15T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.28
251025,Barnards Hill Ln,2023-06-15T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.28
251025,Barnards Hill Ln,2023-06-15T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.9
251025,Barnards Hill Ln,2023-06-15T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,5.4
251025,Barnards Hill Ln,2023-06-15T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.5
251025,Barnards Hill Ln,2023-06-15T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.9
251025,Barnards Hill Ln,2023-06-15T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.5
251025,Barnards Hill Ln,2023-06-15T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
251025,Barnards Hill Ln,2023-06-15T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
251025,Barnards Hill Ln,2023-06-15T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
251025,Barnards Hill Ln,2023-06-15T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.52
251025,Barnards Hill Ln,2023-06-15T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.29
251025,Barnards Hill Ln,2023-06-15T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.07
251025,Barnards Hill Ln,2023-06-15T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,8.9
251025,Barnards Hill Ln,2023-06-15T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.6
251025,Barnards Hill Ln,2023-06-15T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.5
251025,Barnards Hill Ln,2023-06-15T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
251025,Barnards Hill Ln,2023-06-15T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
251025,Barnards Hill Ln,2023-06-15T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
251025,Barnards Hill Ln,2023-06-15T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
251025,Barnards Hill Ln,2023-06-15T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.46
251025,Barnards Hill Ln,2023-06-15T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.17
251025,Barnards Hill Ln,2023-06-15T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.57
251025,Barnards Hill Ln,2023-06-15T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,6.6
251025,Barnards Hill Ln,2023-06-15T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.2
251025,Barnards Hill Ln,2023-06-15T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.4
251025,Barnards Hill Ln,2023-06-15T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.1
251025,Barnards Hill Ln,2023-06-15T01:50:00.000+00:00,transformer,,Temperature,C,30.1
251025,Barnards Hill Ln,2023-06-15T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
251025,Barnards Hill Ln,2023-06-15T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.79
251025,Barnards Hill Ln,2023-06-15T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
251025,Barnards Hill Ln,2023-06-15T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.95
251025,Barnards Hill Ln,2023-06-15T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
251025,Barnards Hill Ln,2023-06-15T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.93
251025,Barnards Hill Ln,2023-06-15T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
251025,Barnards Hill Ln,2023-06-15T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
251025,Barnards Hill Ln,2023-06-15T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
251025,Barnards Hill Ln,2023-06-15T01:50:00.000+00:00,busbar,,L3 Active Power,kW,3.7
251025,Barnards Hill Ln,2023-06-15T01:50:00.000+00:00,busbar,,L2 Active Power,kW,5.84
251025,Barnards Hill Ln,2023-06-15T01:50:00.000+00:00,busbar,,L1 Active Power,kW,2.86
251025,Barnards Hill Ln,2023-06-15T01:50:00.000+00:00,busbar,,N Current (RMS),A,13.2
251025,Barnards Hill Ln,2023-06-15T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,16.2
251025,Barnards Hill Ln,2023-06-15T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,25.5
251025,Barnards Hill Ln,2023-06-15T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,14.5
251025,Barnards Hill Ln,2023-06-15T01:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.44
251025,Barnards Hill Ln,2023-06-15T01:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.22
251025,Barnards Hill Ln,2023-06-15T01:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.71
251025,Barnards Hill Ln,2023-06-15T01:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.41
251025,Barnards Hill Ln,2023-06-15T01:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.09
251025,Barnards Hill Ln,2023-06-15T01:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.43
251025,Barnards Hill Ln,2023-06-15T01:40:00.000+00:00,feeder,40.0,N Current (RMS),A,5.6
251025,Barnards Hill Ln,2023-06-15T01:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.4
251025,Barnards Hill Ln,2023-06-15T01:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.8
251025,Barnards Hill Ln,2023-06-15T01:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.9
251025,Barnards Hill Ln,2023-06-15T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.16
251025,Barnards Hill Ln,2023-06-15T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.2
251025,Barnards Hill Ln,2023-06-15T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.34
251025,Barnards Hill Ln,2023-06-15T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.52
251025,Barnards Hill Ln,2023-06-15T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.52
251025,Barnards Hill Ln,2023-06-15T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.06
251025,Barnards Hill Ln,2023-06-15T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,5.5
251025,Barnards Hill Ln,2023-06-15T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.4
251025,Barnards Hill Ln,2023-06-15T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.8
251025,Barnards Hill Ln,2023-06-15T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.9
251025,Barnards Hill Ln,2023-06-15T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
251025,Barnards Hill Ln,2023-06-15T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.52
251025,Barnards Hill Ln,2023-06-15T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
251025,Barnards Hill Ln,2023-06-15T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.55
251025,Barnards Hill Ln,2023-06-15T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.26
251025,Barnards Hill Ln,2023-06-15T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.12
251025,Barnards Hill Ln,2023-06-15T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,9.4
251025,Barnards Hill Ln,2023-06-15T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.8
251025,Barnards Hill Ln,2023-06-15T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.5
251025,Barnards Hill Ln,2023-06-15T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
251025,Barnards Hill Ln,2023-06-15T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
251025,Barnards Hill Ln,2023-06-15T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
251025,Barnards Hill Ln,2023-06-15T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
251025,Barnards Hill Ln,2023-06-15T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.5
251025,Barnards Hill Ln,2023-06-15T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.59
251025,Barnards Hill Ln,2023-06-15T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.53
251025,Barnards Hill Ln,2023-06-15T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,5.1
251025,Barnards Hill Ln,2023-06-15T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.3
251025,Barnards Hill Ln,2023-06-15T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.8
251025,Barnards Hill Ln,2023-06-15T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.9
251025,Barnards Hill Ln,2023-06-15T01:40:00.000+00:00,transformer,,Temperature,C,30.2
251025,Barnards Hill Ln,2023-06-15T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
251025,Barnards Hill Ln,2023-06-15T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
251025,Barnards Hill Ln,2023-06-15T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
251025,Barnards Hill Ln,2023-06-15T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.13
251025,Barnards Hill Ln,2023-06-15T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
251025,Barnards Hill Ln,2023-06-15T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
251025,Barnards Hill Ln,2023-06-15T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
251025,Barnards Hill Ln,2023-06-15T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
251025,Barnards Hill Ln,2023-06-15T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
251025,Barnards Hill Ln,2023-06-15T01:40:00.000+00:00,busbar,,L3 Active Power,kW,3.99
251025,Barnards Hill Ln,2023-06-15T01:40:00.000+00:00,busbar,,L2 Active Power,kW,5.46
251025,Barnards Hill Ln,2023-06-15T01:40:00.000+00:00,busbar,,L1 Active Power,kW,3.13
251025,Barnards Hill Ln,2023-06-15T01:40:00.000+00:00,busbar,,N Current (RMS),A,12.5
251025,Barnards Hill Ln,2023-06-15T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,17.2
251025,Barnards Hill Ln,2023-06-15T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,23.6
251025,Barnards Hill Ln,2023-06-15T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,14.9
251025,Barnards Hill Ln,2023-06-15T01:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.52
251025,Barnards Hill Ln,2023-06-15T01:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.24
