Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251025,Barnards Hill Ln,2023-06-15T01:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.82
251025,Barnards Hill Ln,2023-06-15T01:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.48
251025,Barnards Hill Ln,2023-06-15T01:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.26
251025,Barnards Hill Ln,2023-06-15T01:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.35
251025,Barnards Hill Ln,2023-06-15T01:30:00.000+00:00,feeder,40.0,N Current (RMS),A,5.5
251025,Barnards Hill Ln,2023-06-15T01:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.7
251025,Barnards Hill Ln,2023-06-15T01:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.4
251025,Barnards Hill Ln,2023-06-15T01:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.8
251025,Barnards Hill Ln,2023-06-15T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.16
251025,Barnards Hill Ln,2023-06-15T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.11
251025,Barnards Hill Ln,2023-06-15T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.31
251025,Barnards Hill Ln,2023-06-15T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.49
251025,Barnards Hill Ln,2023-06-15T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.45
251025,Barnards Hill Ln,2023-06-15T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.11
251025,Barnards Hill Ln,2023-06-15T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,5.1
251025,Barnards Hill Ln,2023-06-15T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.3
251025,Barnards Hill Ln,2023-06-15T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.4
251025,Barnards Hill Ln,2023-06-15T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.0
251025,Barnards Hill Ln,2023-06-15T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.34
251025,Barnards Hill Ln,2023-06-15T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.55
251025,Barnards Hill Ln,2023-06-15T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.18
251025,Barnards Hill Ln,2023-06-15T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.43
251025,Barnards Hill Ln,2023-06-15T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.24
251025,Barnards Hill Ln,2023-06-15T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.2
251025,Barnards Hill Ln,2023-06-15T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,10.7
251025,Barnards Hill Ln,2023-06-15T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.5
251025,Barnards Hill Ln,2023-06-15T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.5
251025,Barnards Hill Ln,2023-06-15T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.3
251025,Barnards Hill Ln,2023-06-15T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.23
251025,Barnards Hill Ln,2023-06-15T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
251025,Barnards Hill Ln,2023-06-15T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
251025,Barnards Hill Ln,2023-06-15T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.73
251025,Barnards Hill Ln,2023-06-15T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.39
251025,Barnards Hill Ln,2023-06-15T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.49
251025,Barnards Hill Ln,2023-06-15T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,5.3
251025,Barnards Hill Ln,2023-06-15T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.3
251025,Barnards Hill Ln,2023-06-15T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.2
251025,Barnards Hill Ln,2023-06-15T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.0
251025,Barnards Hill Ln,2023-06-15T01:30:00.000+00:00,transformer,,Temperature,C,30.3
251025,Barnards Hill Ln,2023-06-15T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
251025,Barnards Hill Ln,2023-06-15T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.03
251025,Barnards Hill Ln,2023-06-15T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
251025,Barnards Hill Ln,2023-06-15T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
251025,Barnards Hill Ln,2023-06-15T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
251025,Barnards Hill Ln,2023-06-15T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.1
251025,Barnards Hill Ln,2023-06-15T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
251025,Barnards Hill Ln,2023-06-15T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
251025,Barnards Hill Ln,2023-06-15T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
251025,Barnards Hill Ln,2023-06-15T01:30:00.000+00:00,busbar,,L3 Active Power,kW,4.12
251025,Barnards Hill Ln,2023-06-15T01:30:00.000+00:00,busbar,,L2 Active Power,kW,7.34
251025,Barnards Hill Ln,2023-06-15T01:30:00.000+00:00,busbar,,L1 Active Power,kW,3.14
251025,Barnards Hill Ln,2023-06-15T01:30:00.000+00:00,busbar,,N Current (RMS),A,16.6
251025,Barnards Hill Ln,2023-06-15T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,17.7
251025,Barnards Hill Ln,2023-06-15T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,30.8
251025,Barnards Hill Ln,2023-06-15T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,14.8
251025,Barnards Hill Ln,2023-06-15T01:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.61
251025,Barnards Hill Ln,2023-06-15T01:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.2
251025,Barnards Hill Ln,2023-06-15T01:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.93
251025,Barnards Hill Ln,2023-06-15T01:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.38
251025,Barnards Hill Ln,2023-06-15T01:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.34
251025,Barnards Hill Ln,2023-06-15T01:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.34
251025,Barnards Hill Ln,2023-06-15T01:20:00.000+00:00,feeder,40.0,N Current (RMS),A,5.5
251025,Barnards Hill Ln,2023-06-15T01:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.6
251025,Barnards Hill Ln,2023-06-15T01:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.7
251025,Barnards Hill Ln,2023-06-15T01:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.1
251025,Barnards Hill Ln,2023-06-15T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
251025,Barnards Hill Ln,2023-06-15T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.14
251025,Barnards Hill Ln,2023-06-15T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
251025,Barnards Hill Ln,2023-06-15T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.27
251025,Barnards Hill Ln,2023-06-15T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.36
251025,Barnards Hill Ln,2023-06-15T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.06
251025,Barnards Hill Ln,2023-06-15T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,5.2
251025,Barnards Hill Ln,2023-06-15T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.6
251025,Barnards Hill Ln,2023-06-15T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.1
251025,Barnards Hill Ln,2023-06-15T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.1
251025,Barnards Hill Ln,2023-06-15T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
251025,Barnards Hill Ln,2023-06-15T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.49
251025,Barnards Hill Ln,2023-06-15T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.16
251025,Barnards Hill Ln,2023-06-15T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.39
251025,Barnards Hill Ln,2023-06-15T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.35
251025,Barnards Hill Ln,2023-06-15T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.18
251025,Barnards Hill Ln,2023-06-15T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.5
251025,Barnards Hill Ln,2023-06-15T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.2
251025,Barnards Hill Ln,2023-06-15T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.6
251025,Barnards Hill Ln,2023-06-15T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.2
251025,Barnards Hill Ln,2023-06-15T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
251025,Barnards Hill Ln,2023-06-15T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
251025,Barnards Hill Ln,2023-06-15T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
251025,Barnards Hill Ln,2023-06-15T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.5
251025,Barnards Hill Ln,2023-06-15T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.13
251025,Barnards Hill Ln,2023-06-15T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.6
251025,Barnards Hill Ln,2023-06-15T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,5.3
251025,Barnards Hill Ln,2023-06-15T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.2
251025,Barnards Hill Ln,2023-06-15T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.9
251025,Barnards Hill Ln,2023-06-15T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.3
251025,Barnards Hill Ln,2023-06-15T01:20:00.000+00:00,transformer,,Temperature,C,30.4
251025,Barnards Hill Ln,2023-06-15T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
251025,Barnards Hill Ln,2023-06-15T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.18
251025,Barnards Hill Ln,2023-06-15T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
251025,Barnards Hill Ln,2023-06-15T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
251025,Barnards Hill Ln,2023-06-15T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
251025,Barnards Hill Ln,2023-06-15T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
251025,Barnards Hill Ln,2023-06-15T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
251025,Barnards Hill Ln,2023-06-15T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
251025,Barnards Hill Ln,2023-06-15T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
251025,Barnards Hill Ln,2023-06-15T01:20:00.000+00:00,busbar,,L3 Active Power,kW,3.54
251025,Barnards Hill Ln,2023-06-15T01:20:00.000+00:00,busbar,,L2 Active Power,kW,5.19
251025,Barnards Hill Ln,2023-06-15T01:20:00.000+00:00,busbar,,L1 Active Power,kW,3.2
251025,Barnards Hill Ln,2023-06-15T01:20:00.000+00:00,busbar,,N Current (RMS),A,13.0
251025,Barnards Hill Ln,2023-06-15T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,15.9
251025,Barnards Hill Ln,2023-06-15T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,22.2
251025,Barnards Hill Ln,2023-06-15T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,15.6
251025,Barnards Hill Ln,2023-06-15T01:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.62
251025,Barnards Hill Ln,2023-06-15T01:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
251025,Barnards Hill Ln,2023-06-15T01:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.82
251025,Barnards Hill Ln,2023-06-15T01:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.19
251025,Barnards Hill Ln,2023-06-15T01:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.4
251025,Barnards Hill Ln,2023-06-15T01:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.37
251025,Barnards Hill Ln,2023-06-15T01:10:00.000+00:00,feeder,40.0,N Current (RMS),A,5.7
251025,Barnards Hill Ln,2023-06-15T01:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.9
251025,Barnards Hill Ln,2023-06-15T01:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.9
251025,Barnards Hill Ln,2023-06-15T01:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.9
251025,Barnards Hill Ln,2023-06-15T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
251025,Barnards Hill Ln,2023-06-15T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.09
251025,Barnards Hill Ln,2023-06-15T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
251025,Barnards Hill Ln,2023-06-15T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.94
251025,Barnards Hill Ln,2023-06-15T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.25
251025,Barnards Hill Ln,2023-06-15T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.14
251025,Barnards Hill Ln,2023-06-15T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,6.2
251025,Barnards Hill Ln,2023-06-15T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.3
251025,Barnards Hill Ln,2023-06-15T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.6
251025,Barnards Hill Ln,2023-06-15T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.4
251025,Barnards Hill Ln,2023-06-15T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
251025,Barnards Hill Ln,2023-06-15T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.51
251025,Barnards Hill Ln,2023-06-15T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.13
251025,Barnards Hill Ln,2023-06-15T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.43
251025,Barnards Hill Ln,2023-06-15T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.27
251025,Barnards Hill Ln,2023-06-15T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.09
251025,Barnards Hill Ln,2023-06-15T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.0
251025,Barnards Hill Ln,2023-06-15T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.3
251025,Barnards Hill Ln,2023-06-15T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.5
251025,Barnards Hill Ln,2023-06-15T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
251025,Barnards Hill Ln,2023-06-15T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.1
251025,Barnards Hill Ln,2023-06-15T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
251025,Barnards Hill Ln,2023-06-15T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
251025,Barnards Hill Ln,2023-06-15T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.58
251025,Barnards Hill Ln,2023-06-15T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.19
251025,Barnards Hill Ln,2023-06-15T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.64
251025,Barnards Hill Ln,2023-06-15T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,7.4
251025,Barnards Hill Ln,2023-06-15T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.6
251025,Barnards Hill Ln,2023-06-15T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.1
251025,Barnards Hill Ln,2023-06-15T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.5
251025,Barnards Hill Ln,2023-06-15T01:10:00.000+00:00,transformer,,Temperature,C,30.5
251025,Barnards Hill Ln,2023-06-15T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
251025,Barnards Hill Ln,2023-06-15T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.93
251025,Barnards Hill Ln,2023-06-15T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
251025,Barnards Hill Ln,2023-06-15T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
251025,Barnards Hill Ln,2023-06-15T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
251025,Barnards Hill Ln,2023-06-15T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.03
251025,Barnards Hill Ln,2023-06-15T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
251025,Barnards Hill Ln,2023-06-15T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
251025,Barnards Hill Ln,2023-06-15T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
251025,Barnards Hill Ln,2023-06-15T01:10:00.000+00:00,busbar,,L3 Active Power,kW,3.14
251025,Barnards Hill Ln,2023-06-15T01:10:00.000+00:00,busbar,,L2 Active Power,kW,5.11
251025,Barnards Hill Ln,2023-06-15T01:10:00.000+00:00,busbar,,L1 Active Power,kW,3.24
251025,Barnards Hill Ln,2023-06-15T01:10:00.000+00:00,busbar,,N Current (RMS),A,14.4
251025,Barnards Hill Ln,2023-06-15T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,14.6
251025,Barnards Hill Ln,2023-06-15T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,21.7
251025,Barnards Hill Ln,2023-06-15T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,15.7
251025,Barnards Hill Ln,2023-06-15T01:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.23
251025,Barnards Hill Ln,2023-06-15T01:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.17
251025,Barnards Hill Ln,2023-06-15T01:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.71
251025,Barnards Hill Ln,2023-06-15T01:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.49
251025,Barnards Hill Ln,2023-06-15T01:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.21
251025,Barnards Hill Ln,2023-06-15T01:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.39
251025,Barnards Hill Ln,2023-06-15T01:00:00.000+00:00,feeder,40.0,N Current (RMS),A,4.8
251025,Barnards Hill Ln,2023-06-15T01:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.4
251025,Barnards Hill Ln,2023-06-15T01:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.3
251025,Barnards Hill Ln,2023-06-15T01:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.8
251025,Barnards Hill Ln,2023-06-15T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.14
251025,Barnards Hill Ln,2023-06-15T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
251025,Barnards Hill Ln,2023-06-15T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
251025,Barnards Hill Ln,2023-06-15T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.16
251025,Barnards Hill Ln,2023-06-15T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.33
251025,Barnards Hill Ln,2023-06-15T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.13
251025,Barnards Hill Ln,2023-06-15T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,5.0
251025,Barnards Hill Ln,2023-06-15T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.2
251025,Barnards Hill Ln,2023-06-15T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.9
251025,Barnards Hill Ln,2023-06-15T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.4
251025,Barnards Hill Ln,2023-06-15T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.27
251025,Barnards Hill Ln,2023-06-15T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.55
251025,Barnards Hill Ln,2023-06-15T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
251025,Barnards Hill Ln,2023-06-15T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.49
251025,Barnards Hill Ln,2023-06-15T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.21
251025,Barnards Hill Ln,2023-06-15T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.05
251025,Barnards Hill Ln,2023-06-15T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,11.7
251025,Barnards Hill Ln,2023-06-15T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.6
251025,Barnards Hill Ln,2023-06-15T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.5
251025,Barnards Hill Ln,2023-06-15T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
251025,Barnards Hill Ln,2023-06-15T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.11
251025,Barnards Hill Ln,2023-06-15T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
251025,Barnards Hill Ln,2023-06-15T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
251025,Barnards Hill Ln,2023-06-15T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.57
251025,Barnards Hill Ln,2023-06-15T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.09
251025,Barnards Hill Ln,2023-06-15T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.75
251025,Barnards Hill Ln,2023-06-15T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,5.4
251025,Barnards Hill Ln,2023-06-15T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.6
251025,Barnards Hill Ln,2023-06-15T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.9
251025,Barnards Hill Ln,2023-06-15T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.9
251025,Barnards Hill Ln,2023-06-15T01:00:00.000+00:00,transformer,,Temperature,C,30.6
251025,Barnards Hill Ln,2023-06-15T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
251025,Barnards Hill Ln,2023-06-15T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.59
251025,Barnards Hill Ln,2023-06-15T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
251025,Barnards Hill Ln,2023-06-15T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
251025,Barnards Hill Ln,2023-06-15T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
251025,Barnards Hill Ln,2023-06-15T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.74
251025,Barnards Hill Ln,2023-06-15T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
251025,Barnards Hill Ln,2023-06-15T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
251025,Barnards Hill Ln,2023-06-15T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
251025,Barnards Hill Ln,2023-06-15T01:00:00.000+00:00,busbar,,L3 Active Power,kW,3.71
251025,Barnards Hill Ln,2023-06-15T01:00:00.000+00:00,busbar,,L2 Active Power,kW,4.84
251025,Barnards Hill Ln,2023-06-15T01:00:00.000+00:00,busbar,,L1 Active Power,kW,3.33
251025,Barnards Hill Ln,2023-06-15T01:00:00.000+00:00,busbar,,N Current (RMS),A,12.8
251025,Barnards Hill Ln,2023-06-15T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,16.2
251025,Barnards Hill Ln,2023-06-15T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,20.8
251025,Barnards Hill Ln,2023-06-15T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,16.2
251025,Barnards Hill Ln,2023-06-15T00:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.4
251025,Barnards Hill Ln,2023-06-15T00:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.22
251025,Barnards Hill Ln,2023-06-15T00:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.83
251025,Barnards Hill Ln,2023-06-15T00:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.59
251025,Barnards Hill Ln,2023-06-15T00:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.12
251025,Barnards Hill Ln,2023-06-15T00:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.4
251025,Barnards Hill Ln,2023-06-15T00:50:00.000+00:00,feeder,40.0,N Current (RMS),A,5.7
251025,Barnards Hill Ln,2023-06-15T00:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.0
251025,Barnards Hill Ln,2023-06-15T00:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.9
251025,Barnards Hill Ln,2023-06-15T00:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.0
251025,Barnards Hill Ln,2023-06-15T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
251025,Barnards Hill Ln,2023-06-15T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.15
251025,Barnards Hill Ln,2023-06-15T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
251025,Barnards Hill Ln,2023-06-15T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.42
251025,Barnards Hill Ln,2023-06-15T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.39
251025,Barnards Hill Ln,2023-06-15T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.1
251025,Barnards Hill Ln,2023-06-15T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,4.6
251025,Barnards Hill Ln,2023-06-15T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.0
251025,Barnards Hill Ln,2023-06-15T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.1
251025,Barnards Hill Ln,2023-06-15T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.3
251025,Barnards Hill Ln,2023-06-15T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
251025,Barnards Hill Ln,2023-06-15T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.56
251025,Barnards Hill Ln,2023-06-15T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.1
251025,Barnards Hill Ln,2023-06-15T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.4
251025,Barnards Hill Ln,2023-06-15T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.25
251025,Barnards Hill Ln,2023-06-15T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.06
251025,Barnards Hill Ln,2023-06-15T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.9
251025,Barnards Hill Ln,2023-06-15T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.3
251025,Barnards Hill Ln,2023-06-15T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.6
251025,Barnards Hill Ln,2023-06-15T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
251025,Barnards Hill Ln,2023-06-15T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.08
251025,Barnards Hill Ln,2023-06-15T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
251025,Barnards Hill Ln,2023-06-15T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
251025,Barnards Hill Ln,2023-06-15T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.57
251025,Barnards Hill Ln,2023-06-15T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.86
251025,Barnards Hill Ln,2023-06-15T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.92
251025,Barnards Hill Ln,2023-06-15T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,6.6
251025,Barnards Hill Ln,2023-06-15T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.6
251025,Barnards Hill Ln,2023-06-15T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.2
251025,Barnards Hill Ln,2023-06-15T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.3
251025,Barnards Hill Ln,2023-06-15T00:50:00.000+00:00,transformer,,Temperature,C,30.7
251025,Barnards Hill Ln,2023-06-15T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
251025,Barnards Hill Ln,2023-06-15T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
251025,Barnards Hill Ln,2023-06-15T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
251025,Barnards Hill Ln,2023-06-15T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
251025,Barnards Hill Ln,2023-06-15T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
251025,Barnards Hill Ln,2023-06-15T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
251025,Barnards Hill Ln,2023-06-15T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
251025,Barnards Hill Ln,2023-06-15T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
251025,Barnards Hill Ln,2023-06-15T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
251025,Barnards Hill Ln,2023-06-15T00:50:00.000+00:00,busbar,,L3 Active Power,kW,3.99
251025,Barnards Hill Ln,2023-06-15T00:50:00.000+00:00,busbar,,L2 Active Power,kW,4.61
251025,Barnards Hill Ln,2023-06-15T00:50:00.000+00:00,busbar,,L1 Active Power,kW,3.48
251025,Barnards Hill Ln,2023-06-15T00:50:00.000+00:00,busbar,,N Current (RMS),A,12.5
251025,Barnards Hill Ln,2023-06-15T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,17.3
251025,Barnards Hill Ln,2023-06-15T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,20.1
251025,Barnards Hill Ln,2023-06-15T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,16.5
251025,Barnards Hill Ln,2023-06-15T00:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.29
251025,Barnards Hill Ln,2023-06-15T00:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.11
251025,Barnards Hill Ln,2023-06-15T00:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.9
251025,Barnards Hill Ln,2023-06-15T00:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.71
251025,Barnards Hill Ln,2023-06-15T00:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.33
251025,Barnards Hill Ln,2023-06-15T00:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.35
251025,Barnards Hill Ln,2023-06-15T00:40:00.000+00:00,feeder,40.0,N Current (RMS),A,7.1
251025,Barnards Hill Ln,2023-06-15T00:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.4
251025,Barnards Hill Ln,2023-06-15T00:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.7
251025,Barnards Hill Ln,2023-06-15T00:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.0
251025,Barnards Hill Ln,2023-06-15T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
251025,Barnards Hill Ln,2023-06-15T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.2
251025,Barnards Hill Ln,2023-06-15T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
251025,Barnards Hill Ln,2023-06-15T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.35
251025,Barnards Hill Ln,2023-06-15T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.38
251025,Barnards Hill Ln,2023-06-15T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.04
251025,Barnards Hill Ln,2023-06-15T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,4.0
251025,Barnards Hill Ln,2023-06-15T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.8
251025,Barnards Hill Ln,2023-06-15T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.1
251025,Barnards Hill Ln,2023-06-15T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.1
251025,Barnards Hill Ln,2023-06-15T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
251025,Barnards Hill Ln,2023-06-15T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.6
251025,Barnards Hill Ln,2023-06-15T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
251025,Barnards Hill Ln,2023-06-15T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.31
251025,Barnards Hill Ln,2023-06-15T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.2
251025,Barnards Hill Ln,2023-06-15T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.07
251025,Barnards Hill Ln,2023-06-15T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.1
251025,Barnards Hill Ln,2023-06-15T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.1
251025,Barnards Hill Ln,2023-06-15T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.7
251025,Barnards Hill Ln,2023-06-15T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
251025,Barnards Hill Ln,2023-06-15T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.11
251025,Barnards Hill Ln,2023-06-15T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
251025,Barnards Hill Ln,2023-06-15T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
251025,Barnards Hill Ln,2023-06-15T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.61
251025,Barnards Hill Ln,2023-06-15T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.04
251025,Barnards Hill Ln,2023-06-15T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.0
251025,Barnards Hill Ln,2023-06-15T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,4.3
251025,Barnards Hill Ln,2023-06-15T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.8
251025,Barnards Hill Ln,2023-06-15T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.7
251025,Barnards Hill Ln,2023-06-15T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.6
251025,Barnards Hill Ln,2023-06-15T00:40:00.000+00:00,transformer,,Temperature,C,30.8
251025,Barnards Hill Ln,2023-06-15T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
251025,Barnards Hill Ln,2023-06-15T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
251025,Barnards Hill Ln,2023-06-15T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
251025,Barnards Hill Ln,2023-06-15T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
251025,Barnards Hill Ln,2023-06-15T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
251025,Barnards Hill Ln,2023-06-15T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.24
251025,Barnards Hill Ln,2023-06-15T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
251025,Barnards Hill Ln,2023-06-15T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
251025,Barnards Hill Ln,2023-06-15T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
251025,Barnards Hill Ln,2023-06-15T00:40:00.000+00:00,busbar,,L3 Active Power,kW,3.97
251025,Barnards Hill Ln,2023-06-15T00:40:00.000+00:00,busbar,,L2 Active Power,kW,4.95
251025,Barnards Hill Ln,2023-06-15T00:40:00.000+00:00,busbar,,L1 Active Power,kW,3.47
251025,Barnards Hill Ln,2023-06-15T00:40:00.000+00:00,busbar,,N Current (RMS),A,13.7
251025,Barnards Hill Ln,2023-06-15T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,17.2
251025,Barnards Hill Ln,2023-06-15T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,21.3
251025,Barnards Hill Ln,2023-06-15T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,16.7
251025,Barnards Hill Ln,2023-06-15T00:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.17
251025,Barnards Hill Ln,2023-06-15T00:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.16
251025,Barnards Hill Ln,2023-06-15T00:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.85
251025,Barnards Hill Ln,2023-06-15T00:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.06
251025,Barnards Hill Ln,2023-06-15T00:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.27
251025,Barnards Hill Ln,2023-06-15T00:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.22
251025,Barnards Hill Ln,2023-06-15T00:30:00.000+00:00,feeder,40.0,N Current (RMS),A,7.1
251025,Barnards Hill Ln,2023-06-15T00:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.7
251025,Barnards Hill Ln,2023-06-15T00:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.5
251025,Barnards Hill Ln,2023-06-15T00:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.5
251025,Barnards Hill Ln,2023-06-15T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
251025,Barnards Hill Ln,2023-06-15T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.21
251025,Barnards Hill Ln,2023-06-15T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.61
251025,Barnards Hill Ln,2023-06-15T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.37
251025,Barnards Hill Ln,2023-06-15T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.41
251025,Barnards Hill Ln,2023-06-15T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.11
251025,Barnards Hill Ln,2023-06-15T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,4.3
251025,Barnards Hill Ln,2023-06-15T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.9
251025,Barnards Hill Ln,2023-06-15T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.2
251025,Barnards Hill Ln,2023-06-15T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.5
251025,Barnards Hill Ln,2023-06-15T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
251025,Barnards Hill Ln,2023-06-15T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.61
251025,Barnards Hill Ln,2023-06-15T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.16
251025,Barnards Hill Ln,2023-06-15T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.33
251025,Barnards Hill Ln,2023-06-15T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.13
251025,Barnards Hill Ln,2023-06-15T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.12
251025,Barnards Hill Ln,2023-06-15T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,10.6
251025,Barnards Hill Ln,2023-06-15T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.0
251025,Barnards Hill Ln,2023-06-15T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.6
251025,Barnards Hill Ln,2023-06-15T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.0
251025,Barnards Hill Ln,2023-06-15T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
251025,Barnards Hill Ln,2023-06-15T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
251025,Barnards Hill Ln,2023-06-15T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
251025,Barnards Hill Ln,2023-06-15T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.5
251025,Barnards Hill Ln,2023-06-15T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.0
251025,Barnards Hill Ln,2023-06-15T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.88
251025,Barnards Hill Ln,2023-06-15T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,4.3
251025,Barnards Hill Ln,2023-06-15T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.3
251025,Barnards Hill Ln,2023-06-15T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.6
251025,Barnards Hill Ln,2023-06-15T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.4
251025,Barnards Hill Ln,2023-06-15T00:30:00.000+00:00,transformer,,Temperature,C,30.9
251025,Barnards Hill Ln,2023-06-15T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
251025,Barnards Hill Ln,2023-06-15T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.21
251025,Barnards Hill Ln,2023-06-15T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
251025,Barnards Hill Ln,2023-06-15T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
251025,Barnards Hill Ln,2023-06-15T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
251025,Barnards Hill Ln,2023-06-15T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.41
251025,Barnards Hill Ln,2023-06-15T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
251025,Barnards Hill Ln,2023-06-15T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
251025,Barnards Hill Ln,2023-06-15T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
251025,Barnards Hill Ln,2023-06-15T00:30:00.000+00:00,busbar,,L3 Active Power,kW,4.25
251025,Barnards Hill Ln,2023-06-15T00:30:00.000+00:00,busbar,,L2 Active Power,kW,4.81
251025,Barnards Hill Ln,2023-06-15T00:30:00.000+00:00,busbar,,L1 Active Power,kW,3.33
251025,Barnards Hill Ln,2023-06-15T00:30:00.000+00:00,busbar,,N Current (RMS),A,12.7
251025,Barnards Hill Ln,2023-06-15T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,18.2
251025,Barnards Hill Ln,2023-06-15T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,20.8
251025,Barnards Hill Ln,2023-06-15T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,16.2
251025,Barnards Hill Ln,2023-06-15T00:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.13
251025,Barnards Hill Ln,2023-06-15T00:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.07
251025,Barnards Hill Ln,2023-06-15T00:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.91
251025,Barnards Hill Ln,2023-06-15T00:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.98
251025,Barnards Hill Ln,2023-06-15T00:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.46
251025,Barnards Hill Ln,2023-06-15T00:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.17
251025,Barnards Hill Ln,2023-06-15T00:20:00.000+00:00,feeder,40.0,N Current (RMS),A,9.9
251025,Barnards Hill Ln,2023-06-15T00:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.5
251025,Barnards Hill Ln,2023-06-15T00:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.1
251025,Barnards Hill Ln,2023-06-15T00:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.5
251025,Barnards Hill Ln,2023-06-15T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
251025,Barnards Hill Ln,2023-06-15T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
251025,Barnards Hill Ln,2023-06-15T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
251025,Barnards Hill Ln,2023-06-15T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.16
251025,Barnards Hill Ln,2023-06-15T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.49
251025,Barnards Hill Ln,2023-06-15T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.98
251025,Barnards Hill Ln,2023-06-15T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,5.8
251025,Barnards Hill Ln,2023-06-15T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.3
251025,Barnards Hill Ln,2023-06-15T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.5
251025,Barnards Hill Ln,2023-06-15T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.2
251025,Barnards Hill Ln,2023-06-15T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
251025,Barnards Hill Ln,2023-06-15T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.6
251025,Barnards Hill Ln,2023-06-15T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.28
251025,Barnards Hill Ln,2023-06-15T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.55
251025,Barnards Hill Ln,2023-06-15T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.19
251025,Barnards Hill Ln,2023-06-15T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.22
251025,Barnards Hill Ln,2023-06-15T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,8.9
251025,Barnards Hill Ln,2023-06-15T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.7
251025,Barnards Hill Ln,2023-06-15T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.7
251025,Barnards Hill Ln,2023-06-15T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.6
251025,Barnards Hill Ln,2023-06-15T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
251025,Barnards Hill Ln,2023-06-15T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
251025,Barnards Hill Ln,2023-06-15T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
251025,Barnards Hill Ln,2023-06-15T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.56
251025,Barnards Hill Ln,2023-06-15T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.97
251025,Barnards Hill Ln,2023-06-15T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.68
251025,Barnards Hill Ln,2023-06-15T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,6.2
251025,Barnards Hill Ln,2023-06-15T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.6
251025,Barnards Hill Ln,2023-06-15T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.4
251025,Barnards Hill Ln,2023-06-15T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.0
251025,Barnards Hill Ln,2023-06-15T00:20:00.000+00:00,transformer,,Temperature,C,31.0
251025,Barnards Hill Ln,2023-06-15T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
251025,Barnards Hill Ln,2023-06-15T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.57
251025,Barnards Hill Ln,2023-06-15T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
251025,Barnards Hill Ln,2023-06-15T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
251025,Barnards Hill Ln,2023-06-15T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
251025,Barnards Hill Ln,2023-06-15T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
251025,Barnards Hill Ln,2023-06-15T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
251025,Barnards Hill Ln,2023-06-15T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
251025,Barnards Hill Ln,2023-06-15T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
251025,Barnards Hill Ln,2023-06-15T00:20:00.000+00:00,busbar,,L3 Active Power,kW,4.26
251025,Barnards Hill Ln,2023-06-15T00:20:00.000+00:00,busbar,,L2 Active Power,kW,5.11
251025,Barnards Hill Ln,2023-06-15T00:20:00.000+00:00,busbar,,L1 Active Power,kW,3.05
251025,Barnards Hill Ln,2023-06-15T00:20:00.000+00:00,busbar,,N Current (RMS),A,13.4
251025,Barnards Hill Ln,2023-06-15T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,18.4
251025,Barnards Hill Ln,2023-06-15T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,21.8
251025,Barnards Hill Ln,2023-06-15T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,15.6
251025,Barnards Hill Ln,2023-06-15T00:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.19
251025,Barnards Hill Ln,2023-06-15T00:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.02
251025,Barnards Hill Ln,2023-06-15T00:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.81
251025,Barnards Hill Ln,2023-06-15T00:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.81
251025,Barnards Hill Ln,2023-06-15T00:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.66
251025,Barnards Hill Ln,2023-06-15T00:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.36
251025,Barnards Hill Ln,2023-06-15T00:10:00.000+00:00,feeder,40.0,N Current (RMS),A,10.3
251025,Barnards Hill Ln,2023-06-15T00:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.8
251025,Barnards Hill Ln,2023-06-15T00:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.9
251025,Barnards Hill Ln,2023-06-15T00:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.9
251025,Barnards Hill Ln,2023-06-15T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
251025,Barnards Hill Ln,2023-06-15T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.25
251025,Barnards Hill Ln,2023-06-15T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
251025,Barnards Hill Ln,2023-06-15T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.05
251025,Barnards Hill Ln,2023-06-15T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.61
251025,Barnards Hill Ln,2023-06-15T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.82
251025,Barnards Hill Ln,2023-06-15T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,6.6
251025,Barnards Hill Ln,2023-06-15T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.8
251025,Barnards Hill Ln,2023-06-15T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.0
251025,Barnards Hill Ln,2023-06-15T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.8
251025,Barnards Hill Ln,2023-06-15T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
251025,Barnards Hill Ln,2023-06-15T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.62
251025,Barnards Hill Ln,2023-06-15T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.37
251025,Barnards Hill Ln,2023-06-15T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.7
251025,Barnards Hill Ln,2023-06-15T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.2
251025,Barnards Hill Ln,2023-06-15T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.35
251025,Barnards Hill Ln,2023-06-15T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,9.9
251025,Barnards Hill Ln,2023-06-15T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.1
251025,Barnards Hill Ln,2023-06-15T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.7
251025,Barnards Hill Ln,2023-06-15T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.2
251025,Barnards Hill Ln,2023-06-15T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
251025,Barnards Hill Ln,2023-06-15T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
251025,Barnards Hill Ln,2023-06-15T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.61
251025,Barnards Hill Ln,2023-06-15T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.61
251025,Barnards Hill Ln,2023-06-15T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.89
251025,Barnards Hill Ln,2023-06-15T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.69
251025,Barnards Hill Ln,2023-06-15T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,7.7
251025,Barnards Hill Ln,2023-06-15T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.8
251025,Barnards Hill Ln,2023-06-15T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.3
251025,Barnards Hill Ln,2023-06-15T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.0
251025,Barnards Hill Ln,2023-06-15T00:10:00.000+00:00,transformer,,Temperature,C,31.1
251025,Barnards Hill Ln,2023-06-15T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
251025,Barnards Hill Ln,2023-06-15T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.97
251025,Barnards Hill Ln,2023-06-15T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
251025,Barnards Hill Ln,2023-06-15T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.49
251025,Barnards Hill Ln,2023-06-15T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
251025,Barnards Hill Ln,2023-06-15T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
251025,Barnards Hill Ln,2023-06-15T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
251025,Barnards Hill Ln,2023-06-15T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
251025,Barnards Hill Ln,2023-06-15T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
251025,Barnards Hill Ln,2023-06-15T00:10:00.000+00:00,busbar,,L3 Active Power,kW,4.18
251025,Barnards Hill Ln,2023-06-15T00:10:00.000+00:00,busbar,,L2 Active Power,kW,5.36
251025,Barnards Hill Ln,2023-06-15T00:10:00.000+00:00,busbar,,L1 Active Power,kW,3.23
251025,Barnards Hill Ln,2023-06-15T00:10:00.000+00:00,busbar,,N Current (RMS),A,12.8
251025,Barnards Hill Ln,2023-06-15T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,18.0
251025,Barnards Hill Ln,2023-06-15T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,22.8
251025,Barnards Hill Ln,2023-06-15T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,15.8
251025,Barnards Hill Ln,2023-06-15T00:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.26
251025,Barnards Hill Ln,2023-06-15T00:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.07
251025,Barnards Hill Ln,2023-06-15T00:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.85
251025,Barnards Hill Ln,2023-06-15T00:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.0
251025,Barnards Hill Ln,2023-06-15T00:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.5
251025,Barnards Hill Ln,2023-06-15T00:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.32
251025,Barnards Hill Ln,2023-06-15T00:00:00.000+00:00,feeder,40.0,N Current (RMS),A,9.3
251025,Barnards Hill Ln,2023-06-15T00:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.6
251025,Barnards Hill Ln,2023-06-15T00:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.3
251025,Barnards Hill Ln,2023-06-15T00:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.8
251025,Barnards Hill Ln,2023-06-15T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.36
251025,Barnards Hill Ln,2023-06-15T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.1
251025,Barnards Hill Ln,2023-06-15T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
251025,Barnards Hill Ln,2023-06-15T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.1
251025,Barnards Hill Ln,2023-06-15T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.56
251025,Barnards Hill Ln,2023-06-15T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.85
251025,Barnards Hill Ln,2023-06-15T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,6.7
251025,Barnards Hill Ln,2023-06-15T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.1
