Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251025,Barnards Hill Ln,2023-06-16T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.97
251025,Barnards Hill Ln,2023-06-16T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.69
251025,Barnards Hill Ln,2023-06-16T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,6.7
251025,Barnards Hill Ln,2023-06-16T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.1
251025,Barnards Hill Ln,2023-06-16T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.4
251025,Barnards Hill Ln,2023-06-16T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.6
251025,Barnards Hill Ln,2023-06-16T22:30:00.000+00:00,transformer,,Temperature,C,31.1
251025,Barnards Hill Ln,2023-06-16T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
251025,Barnards Hill Ln,2023-06-16T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.63
251025,Barnards Hill Ln,2023-06-16T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
251025,Barnards Hill Ln,2023-06-16T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
251025,Barnards Hill Ln,2023-06-16T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
251025,Barnards Hill Ln,2023-06-16T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.66
251025,Barnards Hill Ln,2023-06-16T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
251025,Barnards Hill Ln,2023-06-16T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
251025,Barnards Hill Ln,2023-06-16T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
251025,Barnards Hill Ln,2023-06-16T22:30:00.000+00:00,busbar,,L3 Active Power,kW,6.45
251025,Barnards Hill Ln,2023-06-16T22:30:00.000+00:00,busbar,,L2 Active Power,kW,6.87
251025,Barnards Hill Ln,2023-06-16T22:30:00.000+00:00,busbar,,L1 Active Power,kW,3.23
251025,Barnards Hill Ln,2023-06-16T22:30:00.000+00:00,busbar,,N Current (RMS),A,20.1
251025,Barnards Hill Ln,2023-06-16T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,27.6
251025,Barnards Hill Ln,2023-06-16T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,29.2
251025,Barnards Hill Ln,2023-06-16T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,15.6
251025,Barnards Hill Ln,2023-06-16T22:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.03
251025,Barnards Hill Ln,2023-06-16T22:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.25
251025,Barnards Hill Ln,2023-06-16T22:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.93
251025,Barnards Hill Ln,2023-06-16T22:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.91
251025,Barnards Hill Ln,2023-06-16T22:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.69
251025,Barnards Hill Ln,2023-06-16T22:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.42
251025,Barnards Hill Ln,2023-06-16T22:20:00.000+00:00,feeder,40.0,N Current (RMS),A,9.1
251025,Barnards Hill Ln,2023-06-16T22:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.0
251025,Barnards Hill Ln,2023-06-16T22:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.3
251025,Barnards Hill Ln,2023-06-16T22:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.4
251025,Barnards Hill Ln,2023-06-16T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
251025,Barnards Hill Ln,2023-06-16T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.12
251025,Barnards Hill Ln,2023-06-16T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
251025,Barnards Hill Ln,2023-06-16T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.1
251025,Barnards Hill Ln,2023-06-16T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.75
251025,Barnards Hill Ln,2023-06-16T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.09
251025,Barnards Hill Ln,2023-06-16T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,7.7
251025,Barnards Hill Ln,2023-06-16T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.2
251025,Barnards Hill Ln,2023-06-16T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.8
251025,Barnards Hill Ln,2023-06-16T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.1
251025,Barnards Hill Ln,2023-06-16T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
251025,Barnards Hill Ln,2023-06-16T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.56
251025,Barnards Hill Ln,2023-06-16T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.11
251025,Barnards Hill Ln,2023-06-16T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.59
251025,Barnards Hill Ln,2023-06-16T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.17
251025,Barnards Hill Ln,2023-06-16T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.21
251025,Barnards Hill Ln,2023-06-16T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,6.4
251025,Barnards Hill Ln,2023-06-16T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.7
251025,Barnards Hill Ln,2023-06-16T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.6
251025,Barnards Hill Ln,2023-06-16T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.1
251025,Barnards Hill Ln,2023-06-16T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.23
251025,Barnards Hill Ln,2023-06-16T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
251025,Barnards Hill Ln,2023-06-16T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
251025,Barnards Hill Ln,2023-06-16T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.75
251025,Barnards Hill Ln,2023-06-16T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.91
251025,Barnards Hill Ln,2023-06-16T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
251025,Barnards Hill Ln,2023-06-16T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,4.2
251025,Barnards Hill Ln,2023-06-16T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.5
251025,Barnards Hill Ln,2023-06-16T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.4
251025,Barnards Hill Ln,2023-06-16T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.2
251025,Barnards Hill Ln,2023-06-16T22:20:00.000+00:00,transformer,,Temperature,C,31.1
251025,Barnards Hill Ln,2023-06-16T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
251025,Barnards Hill Ln,2023-06-16T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.51
251025,Barnards Hill Ln,2023-06-16T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
251025,Barnards Hill Ln,2023-06-16T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
251025,Barnards Hill Ln,2023-06-16T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
251025,Barnards Hill Ln,2023-06-16T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.37
251025,Barnards Hill Ln,2023-06-16T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
251025,Barnards Hill Ln,2023-06-16T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
251025,Barnards Hill Ln,2023-06-16T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
251025,Barnards Hill Ln,2023-06-16T22:20:00.000+00:00,busbar,,L3 Active Power,kW,5.37
251025,Barnards Hill Ln,2023-06-16T22:20:00.000+00:00,busbar,,L2 Active Power,kW,6.52
251025,Barnards Hill Ln,2023-06-16T22:20:00.000+00:00,busbar,,L1 Active Power,kW,3.22
251025,Barnards Hill Ln,2023-06-16T22:20:00.000+00:00,busbar,,N Current (RMS),A,16.8
251025,Barnards Hill Ln,2023-06-16T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,23.4
251025,Barnards Hill Ln,2023-06-16T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,28.2
251025,Barnards Hill Ln,2023-06-16T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,15.9
251025,Barnards Hill Ln,2023-06-16T22:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.11
251025,Barnards Hill Ln,2023-06-16T22:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.41
251025,Barnards Hill Ln,2023-06-16T22:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.96
251025,Barnards Hill Ln,2023-06-16T22:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.39
251025,Barnards Hill Ln,2023-06-16T22:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.53
251025,Barnards Hill Ln,2023-06-16T22:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.59
251025,Barnards Hill Ln,2023-06-16T22:10:00.000+00:00,feeder,40.0,N Current (RMS),A,10.9
251025,Barnards Hill Ln,2023-06-16T22:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.8
251025,Barnards Hill Ln,2023-06-16T22:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.8
251025,Barnards Hill Ln,2023-06-16T22:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.1
251025,Barnards Hill Ln,2023-06-16T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.42
251025,Barnards Hill Ln,2023-06-16T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
251025,Barnards Hill Ln,2023-06-16T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.37
251025,Barnards Hill Ln,2023-06-16T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.14
251025,Barnards Hill Ln,2023-06-16T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.82
251025,Barnards Hill Ln,2023-06-16T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.27
251025,Barnards Hill Ln,2023-06-16T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,8.2
251025,Barnards Hill Ln,2023-06-16T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.4
251025,Barnards Hill Ln,2023-06-16T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.2
251025,Barnards Hill Ln,2023-06-16T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.8
251025,Barnards Hill Ln,2023-06-16T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
251025,Barnards Hill Ln,2023-06-16T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.59
251025,Barnards Hill Ln,2023-06-16T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.11
251025,Barnards Hill Ln,2023-06-16T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.62
251025,Barnards Hill Ln,2023-06-16T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.16
251025,Barnards Hill Ln,2023-06-16T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.19
251025,Barnards Hill Ln,2023-06-16T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,6.1
251025,Barnards Hill Ln,2023-06-16T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.9
251025,Barnards Hill Ln,2023-06-16T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.6
251025,Barnards Hill Ln,2023-06-16T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.1
251025,Barnards Hill Ln,2023-06-16T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.1
251025,Barnards Hill Ln,2023-06-16T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
251025,Barnards Hill Ln,2023-06-16T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.63
251025,Barnards Hill Ln,2023-06-16T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.62
251025,Barnards Hill Ln,2023-06-16T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.94
251025,Barnards Hill Ln,2023-06-16T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.37
251025,Barnards Hill Ln,2023-06-16T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,3.6
251025,Barnards Hill Ln,2023-06-16T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.8
251025,Barnards Hill Ln,2023-06-16T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.4
251025,Barnards Hill Ln,2023-06-16T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.2
251025,Barnards Hill Ln,2023-06-16T22:10:00.000+00:00,transformer,,Temperature,C,31.2
251025,Barnards Hill Ln,2023-06-16T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
251025,Barnards Hill Ln,2023-06-16T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.54
251025,Barnards Hill Ln,2023-06-16T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
251025,Barnards Hill Ln,2023-06-16T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.19
251025,Barnards Hill Ln,2023-06-16T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
251025,Barnards Hill Ln,2023-06-16T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.42
251025,Barnards Hill Ln,2023-06-16T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
251025,Barnards Hill Ln,2023-06-16T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
251025,Barnards Hill Ln,2023-06-16T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
251025,Barnards Hill Ln,2023-06-16T22:10:00.000+00:00,busbar,,L3 Active Power,kW,5.78
251025,Barnards Hill Ln,2023-06-16T22:10:00.000+00:00,busbar,,L2 Active Power,kW,6.46
251025,Barnards Hill Ln,2023-06-16T22:10:00.000+00:00,busbar,,L1 Active Power,kW,3.41
251025,Barnards Hill Ln,2023-06-16T22:10:00.000+00:00,busbar,,N Current (RMS),A,17.1
251025,Barnards Hill Ln,2023-06-16T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,25.1
251025,Barnards Hill Ln,2023-06-16T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,28.3
251025,Barnards Hill Ln,2023-06-16T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,16.9
251025,Barnards Hill Ln,2023-06-16T22:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.04
251025,Barnards Hill Ln,2023-06-16T22:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.32
251025,Barnards Hill Ln,2023-06-16T22:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.9
251025,Barnards Hill Ln,2023-06-16T22:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.18
251025,Barnards Hill Ln,2023-06-16T22:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.49
251025,Barnards Hill Ln,2023-06-16T22:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.59
251025,Barnards Hill Ln,2023-06-16T22:00:00.000+00:00,feeder,40.0,N Current (RMS),A,6.6
251025,Barnards Hill Ln,2023-06-16T22:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.3
251025,Barnards Hill Ln,2023-06-16T22:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.7
251025,Barnards Hill Ln,2023-06-16T22:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.0
251025,Barnards Hill Ln,2023-06-16T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
251025,Barnards Hill Ln,2023-06-16T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.21
251025,Barnards Hill Ln,2023-06-16T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
251025,Barnards Hill Ln,2023-06-16T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.51
251025,Barnards Hill Ln,2023-06-16T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.4
251025,Barnards Hill Ln,2023-06-16T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.32
251025,Barnards Hill Ln,2023-06-16T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,15.5
251025,Barnards Hill Ln,2023-06-16T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.6
251025,Barnards Hill Ln,2023-06-16T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.4
251025,Barnards Hill Ln,2023-06-16T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.1
251025,Barnards Hill Ln,2023-06-16T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
251025,Barnards Hill Ln,2023-06-16T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.56
251025,Barnards Hill Ln,2023-06-16T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.13
251025,Barnards Hill Ln,2023-06-16T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.9
251025,Barnards Hill Ln,2023-06-16T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.23
251025,Barnards Hill Ln,2023-06-16T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.19
251025,Barnards Hill Ln,2023-06-16T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,5.9
251025,Barnards Hill Ln,2023-06-16T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.9
251025,Barnards Hill Ln,2023-06-16T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.6
251025,Barnards Hill Ln,2023-06-16T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.1
251025,Barnards Hill Ln,2023-06-16T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
251025,Barnards Hill Ln,2023-06-16T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
251025,Barnards Hill Ln,2023-06-16T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
251025,Barnards Hill Ln,2023-06-16T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.51
251025,Barnards Hill Ln,2023-06-16T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.78
251025,Barnards Hill Ln,2023-06-16T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.71
251025,Barnards Hill Ln,2023-06-16T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,7.8
251025,Barnards Hill Ln,2023-06-16T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.3
251025,Barnards Hill Ln,2023-06-16T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.5
251025,Barnards Hill Ln,2023-06-16T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.9
251025,Barnards Hill Ln,2023-06-16T22:00:00.000+00:00,transformer,,Temperature,C,31.3
251025,Barnards Hill Ln,2023-06-16T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
251025,Barnards Hill Ln,2023-06-16T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.25
251025,Barnards Hill Ln,2023-06-16T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
251025,Barnards Hill Ln,2023-06-16T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
251025,Barnards Hill Ln,2023-06-16T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
251025,Barnards Hill Ln,2023-06-16T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.13
251025,Barnards Hill Ln,2023-06-16T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
251025,Barnards Hill Ln,2023-06-16T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
251025,Barnards Hill Ln,2023-06-16T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
251025,Barnards Hill Ln,2023-06-16T22:00:00.000+00:00,busbar,,L3 Active Power,kW,5.1
251025,Barnards Hill Ln,2023-06-16T22:00:00.000+00:00,busbar,,L2 Active Power,kW,9.89
251025,Barnards Hill Ln,2023-06-16T22:00:00.000+00:00,busbar,,L1 Active Power,kW,3.82
251025,Barnards Hill Ln,2023-06-16T22:00:00.000+00:00,busbar,,N Current (RMS),A,22.6
251025,Barnards Hill Ln,2023-06-16T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,21.9
251025,Barnards Hill Ln,2023-06-16T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.4
251025,Barnards Hill Ln,2023-06-16T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,18.2
251025,Barnards Hill Ln,2023-06-16T21:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.14
251025,Barnards Hill Ln,2023-06-16T21:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.26
251025,Barnards Hill Ln,2023-06-16T21:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.07
251025,Barnards Hill Ln,2023-06-16T21:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.85
251025,Barnards Hill Ln,2023-06-16T21:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.55
251025,Barnards Hill Ln,2023-06-16T21:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.81
251025,Barnards Hill Ln,2023-06-16T21:50:00.000+00:00,feeder,40.0,N Current (RMS),A,9.6
251025,Barnards Hill Ln,2023-06-16T21:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.6
251025,Barnards Hill Ln,2023-06-16T21:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.9
251025,Barnards Hill Ln,2023-06-16T21:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.8
251025,Barnards Hill Ln,2023-06-16T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.07
251025,Barnards Hill Ln,2023-06-16T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.14
251025,Barnards Hill Ln,2023-06-16T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
251025,Barnards Hill Ln,2023-06-16T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.71
251025,Barnards Hill Ln,2023-06-16T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.21
251025,Barnards Hill Ln,2023-06-16T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.1
251025,Barnards Hill Ln,2023-06-16T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.4
251025,Barnards Hill Ln,2023-06-16T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.2
251025,Barnards Hill Ln,2023-06-16T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.1
251025,Barnards Hill Ln,2023-06-16T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.5
251025,Barnards Hill Ln,2023-06-16T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
251025,Barnards Hill Ln,2023-06-16T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.59
251025,Barnards Hill Ln,2023-06-16T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.22
251025,Barnards Hill Ln,2023-06-16T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.89
251025,Barnards Hill Ln,2023-06-16T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.21
251025,Barnards Hill Ln,2023-06-16T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.29
251025,Barnards Hill Ln,2023-06-16T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,5.8
251025,Barnards Hill Ln,2023-06-16T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.9
251025,Barnards Hill Ln,2023-06-16T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.7
251025,Barnards Hill Ln,2023-06-16T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.6
251025,Barnards Hill Ln,2023-06-16T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.07
251025,Barnards Hill Ln,2023-06-16T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
251025,Barnards Hill Ln,2023-06-16T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
251025,Barnards Hill Ln,2023-06-16T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.52
251025,Barnards Hill Ln,2023-06-16T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.14
251025,Barnards Hill Ln,2023-06-16T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.61
251025,Barnards Hill Ln,2023-06-16T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,7.8
251025,Barnards Hill Ln,2023-06-16T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.4
251025,Barnards Hill Ln,2023-06-16T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.4
251025,Barnards Hill Ln,2023-06-16T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.5
251025,Barnards Hill Ln,2023-06-16T21:50:00.000+00:00,transformer,,Temperature,C,31.4
251025,Barnards Hill Ln,2023-06-16T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
251025,Barnards Hill Ln,2023-06-16T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
251025,Barnards Hill Ln,2023-06-16T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
251025,Barnards Hill Ln,2023-06-16T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.46
251025,Barnards Hill Ln,2023-06-16T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
251025,Barnards Hill Ln,2023-06-16T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
251025,Barnards Hill Ln,2023-06-16T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.21
251025,Barnards Hill Ln,2023-06-16T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
251025,Barnards Hill Ln,2023-06-16T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
251025,Barnards Hill Ln,2023-06-16T21:50:00.000+00:00,busbar,,L3 Active Power,kW,5.96
251025,Barnards Hill Ln,2023-06-16T21:50:00.000+00:00,busbar,,L2 Active Power,kW,9.11
251025,Barnards Hill Ln,2023-06-16T21:50:00.000+00:00,busbar,,L1 Active Power,kW,4.81
251025,Barnards Hill Ln,2023-06-16T21:50:00.000+00:00,busbar,,N Current (RMS),A,19.7
251025,Barnards Hill Ln,2023-06-16T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,25.5
251025,Barnards Hill Ln,2023-06-16T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.0
251025,Barnards Hill Ln,2023-06-16T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,23.4
251025,Barnards Hill Ln,2023-06-16T21:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.18
251025,Barnards Hill Ln,2023-06-16T21:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.09
251025,Barnards Hill Ln,2023-06-16T21:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.03
251025,Barnards Hill Ln,2023-06-16T21:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.24
251025,Barnards Hill Ln,2023-06-16T21:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.38
251025,Barnards Hill Ln,2023-06-16T21:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.75
251025,Barnards Hill Ln,2023-06-16T21:40:00.000+00:00,feeder,40.0,N Current (RMS),A,8.8
251025,Barnards Hill Ln,2023-06-16T21:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.6
251025,Barnards Hill Ln,2023-06-16T21:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.8
251025,Barnards Hill Ln,2023-06-16T21:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.0
251025,Barnards Hill Ln,2023-06-16T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
251025,Barnards Hill Ln,2023-06-16T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
251025,Barnards Hill Ln,2023-06-16T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
251025,Barnards Hill Ln,2023-06-16T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.58
251025,Barnards Hill Ln,2023-06-16T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.68
251025,Barnards Hill Ln,2023-06-16T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.0
251025,Barnards Hill Ln,2023-06-16T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,14.6
251025,Barnards Hill Ln,2023-06-16T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.7
251025,Barnards Hill Ln,2023-06-16T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.8
251025,Barnards Hill Ln,2023-06-16T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.0
251025,Barnards Hill Ln,2023-06-16T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
251025,Barnards Hill Ln,2023-06-16T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.56
251025,Barnards Hill Ln,2023-06-16T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.25
251025,Barnards Hill Ln,2023-06-16T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.64
251025,Barnards Hill Ln,2023-06-16T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.3
251025,Barnards Hill Ln,2023-06-16T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.25
251025,Barnards Hill Ln,2023-06-16T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,10.7
251025,Barnards Hill Ln,2023-06-16T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.0
251025,Barnards Hill Ln,2023-06-16T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.7
251025,Barnards Hill Ln,2023-06-16T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.6
251025,Barnards Hill Ln,2023-06-16T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.12
251025,Barnards Hill Ln,2023-06-16T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
251025,Barnards Hill Ln,2023-06-16T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
251025,Barnards Hill Ln,2023-06-16T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.58
251025,Barnards Hill Ln,2023-06-16T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.95
251025,Barnards Hill Ln,2023-06-16T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.75
251025,Barnards Hill Ln,2023-06-16T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,7.5
251025,Barnards Hill Ln,2023-06-16T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.6
251025,Barnards Hill Ln,2023-06-16T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.4
251025,Barnards Hill Ln,2023-06-16T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.8
251025,Barnards Hill Ln,2023-06-16T21:40:00.000+00:00,transformer,,Temperature,C,31.5
251025,Barnards Hill Ln,2023-06-16T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
251025,Barnards Hill Ln,2023-06-16T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.71
251025,Barnards Hill Ln,2023-06-16T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
251025,Barnards Hill Ln,2023-06-16T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
251025,Barnards Hill Ln,2023-06-16T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
251025,Barnards Hill Ln,2023-06-16T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.77
251025,Barnards Hill Ln,2023-06-16T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
251025,Barnards Hill Ln,2023-06-16T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
251025,Barnards Hill Ln,2023-06-16T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
251025,Barnards Hill Ln,2023-06-16T21:40:00.000+00:00,busbar,,L3 Active Power,kW,5.05
251025,Barnards Hill Ln,2023-06-16T21:40:00.000+00:00,busbar,,L2 Active Power,kW,10.32
251025,Barnards Hill Ln,2023-06-16T21:40:00.000+00:00,busbar,,L1 Active Power,kW,3.76
251025,Barnards Hill Ln,2023-06-16T21:40:00.000+00:00,busbar,,N Current (RMS),A,24.9
251025,Barnards Hill Ln,2023-06-16T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,21.6
251025,Barnards Hill Ln,2023-06-16T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.6
251025,Barnards Hill Ln,2023-06-16T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,18.0
251025,Barnards Hill Ln,2023-06-16T21:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.15
251025,Barnards Hill Ln,2023-06-16T21:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.12
251025,Barnards Hill Ln,2023-06-16T21:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.9
251025,Barnards Hill Ln,2023-06-16T21:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.14
251025,Barnards Hill Ln,2023-06-16T21:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.94
251025,Barnards Hill Ln,2023-06-16T21:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.76
251025,Barnards Hill Ln,2023-06-16T21:30:00.000+00:00,feeder,40.0,N Current (RMS),A,6.9
251025,Barnards Hill Ln,2023-06-16T21:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.1
251025,Barnards Hill Ln,2023-06-16T21:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.7
251025,Barnards Hill Ln,2023-06-16T21:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.8
251025,Barnards Hill Ln,2023-06-16T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
251025,Barnards Hill Ln,2023-06-16T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
251025,Barnards Hill Ln,2023-06-16T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
251025,Barnards Hill Ln,2023-06-16T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.51
251025,Barnards Hill Ln,2023-06-16T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.69
251025,Barnards Hill Ln,2023-06-16T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.99
251025,Barnards Hill Ln,2023-06-16T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,13.9
251025,Barnards Hill Ln,2023-06-16T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.5
251025,Barnards Hill Ln,2023-06-16T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.2
251025,Barnards Hill Ln,2023-06-16T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.9
251025,Barnards Hill Ln,2023-06-16T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
251025,Barnards Hill Ln,2023-06-16T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.58
251025,Barnards Hill Ln,2023-06-16T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.29
251025,Barnards Hill Ln,2023-06-16T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.68
251025,Barnards Hill Ln,2023-06-16T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.29
251025,Barnards Hill Ln,2023-06-16T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.36
251025,Barnards Hill Ln,2023-06-16T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,4.4
251025,Barnards Hill Ln,2023-06-16T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.1
251025,Barnards Hill Ln,2023-06-16T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.8
251025,Barnards Hill Ln,2023-06-16T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.0
251025,Barnards Hill Ln,2023-06-16T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.13
251025,Barnards Hill Ln,2023-06-16T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
251025,Barnards Hill Ln,2023-06-16T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
251025,Barnards Hill Ln,2023-06-16T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.66
251025,Barnards Hill Ln,2023-06-16T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.12
251025,Barnards Hill Ln,2023-06-16T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.87
251025,Barnards Hill Ln,2023-06-16T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,8.2
251025,Barnards Hill Ln,2023-06-16T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.0
251025,Barnards Hill Ln,2023-06-16T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.0
251025,Barnards Hill Ln,2023-06-16T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.3
251025,Barnards Hill Ln,2023-06-16T21:30:00.000+00:00,transformer,,Temperature,C,31.5
251025,Barnards Hill Ln,2023-06-16T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
251025,Barnards Hill Ln,2023-06-16T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
251025,Barnards Hill Ln,2023-06-16T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
251025,Barnards Hill Ln,2023-06-16T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
251025,Barnards Hill Ln,2023-06-16T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
251025,Barnards Hill Ln,2023-06-16T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.93
251025,Barnards Hill Ln,2023-06-16T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
251025,Barnards Hill Ln,2023-06-16T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
251025,Barnards Hill Ln,2023-06-16T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
251025,Barnards Hill Ln,2023-06-16T21:30:00.000+00:00,busbar,,L3 Active Power,kW,4.99
251025,Barnards Hill Ln,2023-06-16T21:30:00.000+00:00,busbar,,L2 Active Power,kW,9.03
251025,Barnards Hill Ln,2023-06-16T21:30:00.000+00:00,busbar,,L1 Active Power,kW,4.99
251025,Barnards Hill Ln,2023-06-16T21:30:00.000+00:00,busbar,,N Current (RMS),A,19.4
251025,Barnards Hill Ln,2023-06-16T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,21.3
251025,Barnards Hill Ln,2023-06-16T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.1
251025,Barnards Hill Ln,2023-06-16T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,22.6
251025,Barnards Hill Ln,2023-06-16T21:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.27
251025,Barnards Hill Ln,2023-06-16T21:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.29
251025,Barnards Hill Ln,2023-06-16T21:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.87
251025,Barnards Hill Ln,2023-06-16T21:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.0
251025,Barnards Hill Ln,2023-06-16T21:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.48
251025,Barnards Hill Ln,2023-06-16T21:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.0
251025,Barnards Hill Ln,2023-06-16T21:20:00.000+00:00,feeder,40.0,N Current (RMS),A,7.1
251025,Barnards Hill Ln,2023-06-16T21:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.6
251025,Barnards Hill Ln,2023-06-16T21:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.4
251025,Barnards Hill Ln,2023-06-16T21:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.3
251025,Barnards Hill Ln,2023-06-16T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
251025,Barnards Hill Ln,2023-06-16T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
251025,Barnards Hill Ln,2023-06-16T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.64
251025,Barnards Hill Ln,2023-06-16T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.44
251025,Barnards Hill Ln,2023-06-16T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.67
251025,Barnards Hill Ln,2023-06-16T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.97
251025,Barnards Hill Ln,2023-06-16T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.9
251025,Barnards Hill Ln,2023-06-16T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.4
251025,Barnards Hill Ln,2023-06-16T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.5
251025,Barnards Hill Ln,2023-06-16T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.1
251025,Barnards Hill Ln,2023-06-16T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
251025,Barnards Hill Ln,2023-06-16T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.65
251025,Barnards Hill Ln,2023-06-16T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.27
251025,Barnards Hill Ln,2023-06-16T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.69
251025,Barnards Hill Ln,2023-06-16T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.12
251025,Barnards Hill Ln,2023-06-16T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.38
251025,Barnards Hill Ln,2023-06-16T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,3.0
251025,Barnards Hill Ln,2023-06-16T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.1
251025,Barnards Hill Ln,2023-06-16T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.8
251025,Barnards Hill Ln,2023-06-16T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.0
251025,Barnards Hill Ln,2023-06-16T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.09
251025,Barnards Hill Ln,2023-06-16T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
251025,Barnards Hill Ln,2023-06-16T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
251025,Barnards Hill Ln,2023-06-16T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.63
251025,Barnards Hill Ln,2023-06-16T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.07
251025,Barnards Hill Ln,2023-06-16T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.33
251025,Barnards Hill Ln,2023-06-16T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,7.5
251025,Barnards Hill Ln,2023-06-16T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.9
251025,Barnards Hill Ln,2023-06-16T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.8
251025,Barnards Hill Ln,2023-06-16T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.7
251025,Barnards Hill Ln,2023-06-16T21:20:00.000+00:00,transformer,,Temperature,C,31.6
251025,Barnards Hill Ln,2023-06-16T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
251025,Barnards Hill Ln,2023-06-16T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.4
251025,Barnards Hill Ln,2023-06-16T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
251025,Barnards Hill Ln,2023-06-16T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.31
251025,Barnards Hill Ln,2023-06-16T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
251025,Barnards Hill Ln,2023-06-16T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
251025,Barnards Hill Ln,2023-06-16T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
251025,Barnards Hill Ln,2023-06-16T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
251025,Barnards Hill Ln,2023-06-16T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
251025,Barnards Hill Ln,2023-06-16T21:20:00.000+00:00,busbar,,L3 Active Power,kW,4.76
251025,Barnards Hill Ln,2023-06-16T21:20:00.000+00:00,busbar,,L2 Active Power,kW,7.35
251025,Barnards Hill Ln,2023-06-16T21:20:00.000+00:00,busbar,,L1 Active Power,kW,5.67
251025,Barnards Hill Ln,2023-06-16T21:20:00.000+00:00,busbar,,N Current (RMS),A,16.4
251025,Barnards Hill Ln,2023-06-16T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,20.6
251025,Barnards Hill Ln,2023-06-16T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,31.2
251025,Barnards Hill Ln,2023-06-16T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,25.9
251025,Barnards Hill Ln,2023-06-16T21:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.16
251025,Barnards Hill Ln,2023-06-16T21:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.35
251025,Barnards Hill Ln,2023-06-16T21:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.83
251025,Barnards Hill Ln,2023-06-16T21:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.36
251025,Barnards Hill Ln,2023-06-16T21:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.43
251025,Barnards Hill Ln,2023-06-16T21:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.75
251025,Barnards Hill Ln,2023-06-16T21:10:00.000+00:00,feeder,40.0,N Current (RMS),A,7.6
251025,Barnards Hill Ln,2023-06-16T21:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.1
251025,Barnards Hill Ln,2023-06-16T21:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.2
251025,Barnards Hill Ln,2023-06-16T21:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.4
251025,Barnards Hill Ln,2023-06-16T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.39
251025,Barnards Hill Ln,2023-06-16T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.28
251025,Barnards Hill Ln,2023-06-16T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
251025,Barnards Hill Ln,2023-06-16T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.7
251025,Barnards Hill Ln,2023-06-16T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.62
251025,Barnards Hill Ln,2023-06-16T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.07
251025,Barnards Hill Ln,2023-06-16T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,10.2
251025,Barnards Hill Ln,2023-06-16T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.5
251025,Barnards Hill Ln,2023-06-16T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.3
251025,Barnards Hill Ln,2023-06-16T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.3
251025,Barnards Hill Ln,2023-06-16T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
251025,Barnards Hill Ln,2023-06-16T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.61
251025,Barnards Hill Ln,2023-06-16T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.29
251025,Barnards Hill Ln,2023-06-16T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.99
251025,Barnards Hill Ln,2023-06-16T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.19
251025,Barnards Hill Ln,2023-06-16T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.31
251025,Barnards Hill Ln,2023-06-16T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,4.0
251025,Barnards Hill Ln,2023-06-16T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.4
251025,Barnards Hill Ln,2023-06-16T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.7
251025,Barnards Hill Ln,2023-06-16T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.9
251025,Barnards Hill Ln,2023-06-16T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
251025,Barnards Hill Ln,2023-06-16T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
251025,Barnards Hill Ln,2023-06-16T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.55
251025,Barnards Hill Ln,2023-06-16T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.56
251025,Barnards Hill Ln,2023-06-16T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.36
251025,Barnards Hill Ln,2023-06-16T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.67
251025,Barnards Hill Ln,2023-06-16T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,5.4
251025,Barnards Hill Ln,2023-06-16T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.6
251025,Barnards Hill Ln,2023-06-16T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.0
251025,Barnards Hill Ln,2023-06-16T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.8
251025,Barnards Hill Ln,2023-06-16T21:10:00.000+00:00,transformer,,Temperature,C,31.7
251025,Barnards Hill Ln,2023-06-16T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
251025,Barnards Hill Ln,2023-06-16T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.96
251025,Barnards Hill Ln,2023-06-16T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
251025,Barnards Hill Ln,2023-06-16T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
251025,Barnards Hill Ln,2023-06-16T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
251025,Barnards Hill Ln,2023-06-16T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.09
251025,Barnards Hill Ln,2023-06-16T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
251025,Barnards Hill Ln,2023-06-16T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
251025,Barnards Hill Ln,2023-06-16T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
251025,Barnards Hill Ln,2023-06-16T21:10:00.000+00:00,busbar,,L3 Active Power,kW,5.62
251025,Barnards Hill Ln,2023-06-16T21:10:00.000+00:00,busbar,,L2 Active Power,kW,7.6
251025,Barnards Hill Ln,2023-06-16T21:10:00.000+00:00,busbar,,L1 Active Power,kW,3.8
251025,Barnards Hill Ln,2023-06-16T21:10:00.000+00:00,busbar,,N Current (RMS),A,18.1
251025,Barnards Hill Ln,2023-06-16T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,24.1
251025,Barnards Hill Ln,2023-06-16T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,32.3
251025,Barnards Hill Ln,2023-06-16T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,17.9
251025,Barnards Hill Ln,2023-06-16T21:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.1
251025,Barnards Hill Ln,2023-06-16T21:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.34
251025,Barnards Hill Ln,2023-06-16T21:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.78
251025,Barnards Hill Ln,2023-06-16T21:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.55
251025,Barnards Hill Ln,2023-06-16T21:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.5
251025,Barnards Hill Ln,2023-06-16T21:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.22
251025,Barnards Hill Ln,2023-06-16T21:00:00.000+00:00,feeder,40.0,N Current (RMS),A,8.7
251025,Barnards Hill Ln,2023-06-16T21:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.8
251025,Barnards Hill Ln,2023-06-16T21:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.5
251025,Barnards Hill Ln,2023-06-16T21:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.4
251025,Barnards Hill Ln,2023-06-16T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.2
251025,Barnards Hill Ln,2023-06-16T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
251025,Barnards Hill Ln,2023-06-16T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
251025,Barnards Hill Ln,2023-06-16T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.96
251025,Barnards Hill Ln,2023-06-16T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.36
251025,Barnards Hill Ln,2023-06-16T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.49
251025,Barnards Hill Ln,2023-06-16T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,8.6
251025,Barnards Hill Ln,2023-06-16T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.4
251025,Barnards Hill Ln,2023-06-16T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.4
251025,Barnards Hill Ln,2023-06-16T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.1
251025,Barnards Hill Ln,2023-06-16T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
251025,Barnards Hill Ln,2023-06-16T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.62
251025,Barnards Hill Ln,2023-06-16T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.24
251025,Barnards Hill Ln,2023-06-16T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.21
251025,Barnards Hill Ln,2023-06-16T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.37
251025,Barnards Hill Ln,2023-06-16T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.23
251025,Barnards Hill Ln,2023-06-16T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,6.9
251025,Barnards Hill Ln,2023-06-16T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.3
251025,Barnards Hill Ln,2023-06-16T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.0
251025,Barnards Hill Ln,2023-06-16T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.5
251025,Barnards Hill Ln,2023-06-16T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.11
251025,Barnards Hill Ln,2023-06-16T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
251025,Barnards Hill Ln,2023-06-16T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
251025,Barnards Hill Ln,2023-06-16T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.63
251025,Barnards Hill Ln,2023-06-16T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.07
251025,Barnards Hill Ln,2023-06-16T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.7
251025,Barnards Hill Ln,2023-06-16T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,4.3
251025,Barnards Hill Ln,2023-06-16T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.9
251025,Barnards Hill Ln,2023-06-16T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.0
251025,Barnards Hill Ln,2023-06-16T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.8
251025,Barnards Hill Ln,2023-06-16T21:00:00.000+00:00,transformer,,Temperature,C,31.8
251025,Barnards Hill Ln,2023-06-16T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
251025,Barnards Hill Ln,2023-06-16T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.63
251025,Barnards Hill Ln,2023-06-16T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
251025,Barnards Hill Ln,2023-06-16T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
251025,Barnards Hill Ln,2023-06-16T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
251025,Barnards Hill Ln,2023-06-16T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
251025,Barnards Hill Ln,2023-06-16T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
251025,Barnards Hill Ln,2023-06-16T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
251025,Barnards Hill Ln,2023-06-16T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
