Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251025,Barnards Hill Ln,2023-06-16T21:00:00.000+00:00,busbar,,L3 Active Power,kW,6.34
251025,Barnards Hill Ln,2023-06-16T21:00:00.000+00:00,busbar,,L2 Active Power,kW,7.3
251025,Barnards Hill Ln,2023-06-16T21:00:00.000+00:00,busbar,,L1 Active Power,kW,4.63
251025,Barnards Hill Ln,2023-06-16T21:00:00.000+00:00,busbar,,N Current (RMS),A,18.8
251025,Barnards Hill Ln,2023-06-16T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,27.0
251025,Barnards Hill Ln,2023-06-16T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,32.2
251025,Barnards Hill Ln,2023-06-16T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,21.5
251025,Barnards Hill Ln,2023-06-16T20:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.07
251025,Barnards Hill Ln,2023-06-16T20:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.17
251025,Barnards Hill Ln,2023-06-16T20:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.89
251025,Barnards Hill Ln,2023-06-16T20:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.34
251025,Barnards Hill Ln,2023-06-16T20:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.56
251025,Barnards Hill Ln,2023-06-16T20:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.86
251025,Barnards Hill Ln,2023-06-16T20:50:00.000+00:00,feeder,40.0,N Current (RMS),A,7.6
251025,Barnards Hill Ln,2023-06-16T20:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.0
251025,Barnards Hill Ln,2023-06-16T20:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.7
251025,Barnards Hill Ln,2023-06-16T20:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.1
251025,Barnards Hill Ln,2023-06-16T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.1
251025,Barnards Hill Ln,2023-06-16T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.11
251025,Barnards Hill Ln,2023-06-16T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.39
251025,Barnards Hill Ln,2023-06-16T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.02
251025,Barnards Hill Ln,2023-06-16T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.71
251025,Barnards Hill Ln,2023-06-16T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.15
251025,Barnards Hill Ln,2023-06-16T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.5
251025,Barnards Hill Ln,2023-06-16T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.6
251025,Barnards Hill Ln,2023-06-16T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.1
251025,Barnards Hill Ln,2023-06-16T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.4
251025,Barnards Hill Ln,2023-06-16T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
251025,Barnards Hill Ln,2023-06-16T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
251025,Barnards Hill Ln,2023-06-16T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.21
251025,Barnards Hill Ln,2023-06-16T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.88
251025,Barnards Hill Ln,2023-06-16T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.79
251025,Barnards Hill Ln,2023-06-16T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.22
251025,Barnards Hill Ln,2023-06-16T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,24.0
251025,Barnards Hill Ln,2023-06-16T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.0
251025,Barnards Hill Ln,2023-06-16T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.3
251025,Barnards Hill Ln,2023-06-16T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.4
251025,Barnards Hill Ln,2023-06-16T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.25
251025,Barnards Hill Ln,2023-06-16T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
251025,Barnards Hill Ln,2023-06-16T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
251025,Barnards Hill Ln,2023-06-16T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.77
251025,Barnards Hill Ln,2023-06-16T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.72
251025,Barnards Hill Ln,2023-06-16T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.58
251025,Barnards Hill Ln,2023-06-16T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,8.8
251025,Barnards Hill Ln,2023-06-16T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.5
251025,Barnards Hill Ln,2023-06-16T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.3
251025,Barnards Hill Ln,2023-06-16T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.4
251025,Barnards Hill Ln,2023-06-16T20:50:00.000+00:00,transformer,,Temperature,C,31.9
251025,Barnards Hill Ln,2023-06-16T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
251025,Barnards Hill Ln,2023-06-16T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.75
251025,Barnards Hill Ln,2023-06-16T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
251025,Barnards Hill Ln,2023-06-16T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
251025,Barnards Hill Ln,2023-06-16T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
251025,Barnards Hill Ln,2023-06-16T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.91
251025,Barnards Hill Ln,2023-06-16T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
251025,Barnards Hill Ln,2023-06-16T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
251025,Barnards Hill Ln,2023-06-16T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
251025,Barnards Hill Ln,2023-06-16T20:50:00.000+00:00,busbar,,L3 Active Power,kW,6.01
251025,Barnards Hill Ln,2023-06-16T20:50:00.000+00:00,busbar,,L2 Active Power,kW,13.79
251025,Barnards Hill Ln,2023-06-16T20:50:00.000+00:00,busbar,,L1 Active Power,kW,3.81
251025,Barnards Hill Ln,2023-06-16T20:50:00.000+00:00,busbar,,N Current (RMS),A,38.6
251025,Barnards Hill Ln,2023-06-16T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,25.7
251025,Barnards Hill Ln,2023-06-16T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.8
251025,Barnards Hill Ln,2023-06-16T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,18.2
251025,Barnards Hill Ln,2023-06-16T20:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.62
251025,Barnards Hill Ln,2023-06-16T20:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.06
251025,Barnards Hill Ln,2023-06-16T20:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.0
251025,Barnards Hill Ln,2023-06-16T20:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.82
251025,Barnards Hill Ln,2023-06-16T20:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.7
251025,Barnards Hill Ln,2023-06-16T20:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.9
251025,Barnards Hill Ln,2023-06-16T20:40:00.000+00:00,feeder,40.0,N Current (RMS),A,9.3
251025,Barnards Hill Ln,2023-06-16T20:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.4
251025,Barnards Hill Ln,2023-06-16T20:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.2
251025,Barnards Hill Ln,2023-06-16T20:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.2
251025,Barnards Hill Ln,2023-06-16T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
251025,Barnards Hill Ln,2023-06-16T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
251025,Barnards Hill Ln,2023-06-16T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
251025,Barnards Hill Ln,2023-06-16T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.05
251025,Barnards Hill Ln,2023-06-16T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.57
251025,Barnards Hill Ln,2023-06-16T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.15
251025,Barnards Hill Ln,2023-06-16T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.9
251025,Barnards Hill Ln,2023-06-16T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.3
251025,Barnards Hill Ln,2023-06-16T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.2
251025,Barnards Hill Ln,2023-06-16T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.4
251025,Barnards Hill Ln,2023-06-16T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.32
251025,Barnards Hill Ln,2023-06-16T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.46
251025,Barnards Hill Ln,2023-06-16T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
251025,Barnards Hill Ln,2023-06-16T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.67
251025,Barnards Hill Ln,2023-06-16T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.28
251025,Barnards Hill Ln,2023-06-16T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.1
251025,Barnards Hill Ln,2023-06-16T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,23.8
251025,Barnards Hill Ln,2023-06-16T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.4
251025,Barnards Hill Ln,2023-06-16T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.6
251025,Barnards Hill Ln,2023-06-16T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
251025,Barnards Hill Ln,2023-06-16T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.12
251025,Barnards Hill Ln,2023-06-16T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
251025,Barnards Hill Ln,2023-06-16T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
251025,Barnards Hill Ln,2023-06-16T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.76
251025,Barnards Hill Ln,2023-06-16T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.9
251025,Barnards Hill Ln,2023-06-16T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.6
251025,Barnards Hill Ln,2023-06-16T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,4.8
251025,Barnards Hill Ln,2023-06-16T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.4
251025,Barnards Hill Ln,2023-06-16T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.3
251025,Barnards Hill Ln,2023-06-16T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.4
251025,Barnards Hill Ln,2023-06-16T20:40:00.000+00:00,transformer,,Temperature,C,32.0
251025,Barnards Hill Ln,2023-06-16T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
251025,Barnards Hill Ln,2023-06-16T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.4
251025,Barnards Hill Ln,2023-06-16T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
251025,Barnards Hill Ln,2023-06-16T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.04
251025,Barnards Hill Ln,2023-06-16T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
251025,Barnards Hill Ln,2023-06-16T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.67
251025,Barnards Hill Ln,2023-06-16T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
251025,Barnards Hill Ln,2023-06-16T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
251025,Barnards Hill Ln,2023-06-16T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
251025,Barnards Hill Ln,2023-06-16T20:40:00.000+00:00,busbar,,L3 Active Power,kW,5.3
251025,Barnards Hill Ln,2023-06-16T20:40:00.000+00:00,busbar,,L2 Active Power,kW,11.45
251025,Barnards Hill Ln,2023-06-16T20:40:00.000+00:00,busbar,,L1 Active Power,kW,4.75
251025,Barnards Hill Ln,2023-06-16T20:40:00.000+00:00,busbar,,N Current (RMS),A,35.7
251025,Barnards Hill Ln,2023-06-16T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,23.4
251025,Barnards Hill Ln,2023-06-16T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.9
251025,Barnards Hill Ln,2023-06-16T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,22.6
251025,Barnards Hill Ln,2023-06-16T20:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.48
251025,Barnards Hill Ln,2023-06-16T20:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.23
251025,Barnards Hill Ln,2023-06-16T20:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.01
251025,Barnards Hill Ln,2023-06-16T20:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.81
251025,Barnards Hill Ln,2023-06-16T20:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.78
251025,Barnards Hill Ln,2023-06-16T20:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.86
251025,Barnards Hill Ln,2023-06-16T20:30:00.000+00:00,feeder,40.0,N Current (RMS),A,6.9
251025,Barnards Hill Ln,2023-06-16T20:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.1
251025,Barnards Hill Ln,2023-06-16T20:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.9
251025,Barnards Hill Ln,2023-06-16T20:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.4
251025,Barnards Hill Ln,2023-06-16T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
251025,Barnards Hill Ln,2023-06-16T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.17
251025,Barnards Hill Ln,2023-06-16T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.34
251025,Barnards Hill Ln,2023-06-16T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.96
251025,Barnards Hill Ln,2023-06-16T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.09
251025,Barnards Hill Ln,2023-06-16T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.15
251025,Barnards Hill Ln,2023-06-16T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.8
251025,Barnards Hill Ln,2023-06-16T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.1
251025,Barnards Hill Ln,2023-06-16T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.4
251025,Barnards Hill Ln,2023-06-16T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.3
251025,Barnards Hill Ln,2023-06-16T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
251025,Barnards Hill Ln,2023-06-16T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.49
251025,Barnards Hill Ln,2023-06-16T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
251025,Barnards Hill Ln,2023-06-16T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.72
251025,Barnards Hill Ln,2023-06-16T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.45
251025,Barnards Hill Ln,2023-06-16T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.11
251025,Barnards Hill Ln,2023-06-16T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,5.9
251025,Barnards Hill Ln,2023-06-16T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.4
251025,Barnards Hill Ln,2023-06-16T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.8
251025,Barnards Hill Ln,2023-06-16T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
251025,Barnards Hill Ln,2023-06-16T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.11
251025,Barnards Hill Ln,2023-06-16T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
251025,Barnards Hill Ln,2023-06-16T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.63
251025,Barnards Hill Ln,2023-06-16T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.69
251025,Barnards Hill Ln,2023-06-16T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.36
251025,Barnards Hill Ln,2023-06-16T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.55
251025,Barnards Hill Ln,2023-06-16T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,3.3
251025,Barnards Hill Ln,2023-06-16T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.1
251025,Barnards Hill Ln,2023-06-16T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.1
251025,Barnards Hill Ln,2023-06-16T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.7
251025,Barnards Hill Ln,2023-06-16T20:30:00.000+00:00,transformer,,Temperature,C,32.1
251025,Barnards Hill Ln,2023-06-16T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
251025,Barnards Hill Ln,2023-06-16T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.76
251025,Barnards Hill Ln,2023-06-16T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
251025,Barnards Hill Ln,2023-06-16T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.41
251025,Barnards Hill Ln,2023-06-16T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
251025,Barnards Hill Ln,2023-06-16T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.99
251025,Barnards Hill Ln,2023-06-16T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
251025,Barnards Hill Ln,2023-06-16T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
251025,Barnards Hill Ln,2023-06-16T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
251025,Barnards Hill Ln,2023-06-16T20:30:00.000+00:00,busbar,,L3 Active Power,kW,5.17
251025,Barnards Hill Ln,2023-06-16T20:30:00.000+00:00,busbar,,L2 Active Power,kW,7.69
251025,Barnards Hill Ln,2023-06-16T20:30:00.000+00:00,busbar,,L1 Active Power,kW,3.67
251025,Barnards Hill Ln,2023-06-16T20:30:00.000+00:00,busbar,,N Current (RMS),A,20.8
251025,Barnards Hill Ln,2023-06-16T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,22.7
251025,Barnards Hill Ln,2023-06-16T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,32.8
251025,Barnards Hill Ln,2023-06-16T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,18.4
251025,Barnards Hill Ln,2023-06-16T20:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.32
251025,Barnards Hill Ln,2023-06-16T20:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.07
251025,Barnards Hill Ln,2023-06-16T20:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.03
251025,Barnards Hill Ln,2023-06-16T20:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.87
251025,Barnards Hill Ln,2023-06-16T20:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.21
251025,Barnards Hill Ln,2023-06-16T20:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.88
251025,Barnards Hill Ln,2023-06-16T20:20:00.000+00:00,feeder,40.0,N Current (RMS),A,6.8
251025,Barnards Hill Ln,2023-06-16T20:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.2
251025,Barnards Hill Ln,2023-06-16T20:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.6
251025,Barnards Hill Ln,2023-06-16T20:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.6
251025,Barnards Hill Ln,2023-06-16T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.14
251025,Barnards Hill Ln,2023-06-16T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
251025,Barnards Hill Ln,2023-06-16T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.4
251025,Barnards Hill Ln,2023-06-16T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.76
251025,Barnards Hill Ln,2023-06-16T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.86
251025,Barnards Hill Ln,2023-06-16T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.28
251025,Barnards Hill Ln,2023-06-16T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,14.0
251025,Barnards Hill Ln,2023-06-16T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.7
251025,Barnards Hill Ln,2023-06-16T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.2
251025,Barnards Hill Ln,2023-06-16T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.9
251025,Barnards Hill Ln,2023-06-16T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.32
251025,Barnards Hill Ln,2023-06-16T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.51
251025,Barnards Hill Ln,2023-06-16T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.11
251025,Barnards Hill Ln,2023-06-16T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.72
251025,Barnards Hill Ln,2023-06-16T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.32
251025,Barnards Hill Ln,2023-06-16T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.19
251025,Barnards Hill Ln,2023-06-16T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,4.7
251025,Barnards Hill Ln,2023-06-16T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.6
251025,Barnards Hill Ln,2023-06-16T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.6
251025,Barnards Hill Ln,2023-06-16T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.1
251025,Barnards Hill Ln,2023-06-16T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.09
251025,Barnards Hill Ln,2023-06-16T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
251025,Barnards Hill Ln,2023-06-16T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
251025,Barnards Hill Ln,2023-06-16T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.75
251025,Barnards Hill Ln,2023-06-16T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.88
251025,Barnards Hill Ln,2023-06-16T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.64
251025,Barnards Hill Ln,2023-06-16T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,5.7
251025,Barnards Hill Ln,2023-06-16T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.3
251025,Barnards Hill Ln,2023-06-16T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.8
251025,Barnards Hill Ln,2023-06-16T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.7
251025,Barnards Hill Ln,2023-06-16T20:20:00.000+00:00,transformer,,Temperature,C,32.2
251025,Barnards Hill Ln,2023-06-16T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
251025,Barnards Hill Ln,2023-06-16T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
251025,Barnards Hill Ln,2023-06-16T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
251025,Barnards Hill Ln,2023-06-16T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.33
251025,Barnards Hill Ln,2023-06-16T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
251025,Barnards Hill Ln,2023-06-16T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.9
251025,Barnards Hill Ln,2023-06-16T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
251025,Barnards Hill Ln,2023-06-16T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
251025,Barnards Hill Ln,2023-06-16T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
251025,Barnards Hill Ln,2023-06-16T20:20:00.000+00:00,busbar,,L3 Active Power,kW,5.11
251025,Barnards Hill Ln,2023-06-16T20:20:00.000+00:00,busbar,,L2 Active Power,kW,9.27
251025,Barnards Hill Ln,2023-06-16T20:20:00.000+00:00,busbar,,L1 Active Power,kW,4.0
251025,Barnards Hill Ln,2023-06-16T20:20:00.000+00:00,busbar,,N Current (RMS),A,24.2
251025,Barnards Hill Ln,2023-06-16T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,22.2
251025,Barnards Hill Ln,2023-06-16T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.9
251025,Barnards Hill Ln,2023-06-16T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,19.4
251025,Barnards Hill Ln,2023-06-16T20:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.15
251025,Barnards Hill Ln,2023-06-16T20:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
251025,Barnards Hill Ln,2023-06-16T20:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.82
251025,Barnards Hill Ln,2023-06-16T20:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.06
251025,Barnards Hill Ln,2023-06-16T20:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.77
251025,Barnards Hill Ln,2023-06-16T20:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.04
251025,Barnards Hill Ln,2023-06-16T20:10:00.000+00:00,feeder,40.0,N Current (RMS),A,7.3
251025,Barnards Hill Ln,2023-06-16T20:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.9
251025,Barnards Hill Ln,2023-06-16T20:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.9
251025,Barnards Hill Ln,2023-06-16T20:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.8
251025,Barnards Hill Ln,2023-06-16T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
251025,Barnards Hill Ln,2023-06-16T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
251025,Barnards Hill Ln,2023-06-16T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.4
251025,Barnards Hill Ln,2023-06-16T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.73
251025,Barnards Hill Ln,2023-06-16T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.58
251025,Barnards Hill Ln,2023-06-16T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.37
251025,Barnards Hill Ln,2023-06-16T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.5
251025,Barnards Hill Ln,2023-06-16T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.7
251025,Barnards Hill Ln,2023-06-16T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.3
251025,Barnards Hill Ln,2023-06-16T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.2
251025,Barnards Hill Ln,2023-06-16T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.4
251025,Barnards Hill Ln,2023-06-16T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.53
251025,Barnards Hill Ln,2023-06-16T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.12
251025,Barnards Hill Ln,2023-06-16T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.62
251025,Barnards Hill Ln,2023-06-16T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.28
251025,Barnards Hill Ln,2023-06-16T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.19
251025,Barnards Hill Ln,2023-06-16T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,5.5
251025,Barnards Hill Ln,2023-06-16T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.4
251025,Barnards Hill Ln,2023-06-16T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.6
251025,Barnards Hill Ln,2023-06-16T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.1
251025,Barnards Hill Ln,2023-06-16T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
251025,Barnards Hill Ln,2023-06-16T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
251025,Barnards Hill Ln,2023-06-16T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
251025,Barnards Hill Ln,2023-06-16T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.91
251025,Barnards Hill Ln,2023-06-16T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.04
251025,Barnards Hill Ln,2023-06-16T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.69
251025,Barnards Hill Ln,2023-06-16T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,9.4
251025,Barnards Hill Ln,2023-06-16T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.9
251025,Barnards Hill Ln,2023-06-16T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.3
251025,Barnards Hill Ln,2023-06-16T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.7
251025,Barnards Hill Ln,2023-06-16T20:10:00.000+00:00,transformer,,Temperature,C,32.3
251025,Barnards Hill Ln,2023-06-16T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
251025,Barnards Hill Ln,2023-06-16T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.26
251025,Barnards Hill Ln,2023-06-16T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
251025,Barnards Hill Ln,2023-06-16T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.11
251025,Barnards Hill Ln,2023-06-16T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
251025,Barnards Hill Ln,2023-06-16T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.41
251025,Barnards Hill Ln,2023-06-16T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
251025,Barnards Hill Ln,2023-06-16T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
251025,Barnards Hill Ln,2023-06-16T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
251025,Barnards Hill Ln,2023-06-16T20:10:00.000+00:00,busbar,,L3 Active Power,kW,5.32
251025,Barnards Hill Ln,2023-06-16T20:10:00.000+00:00,busbar,,L2 Active Power,kW,9.67
251025,Barnards Hill Ln,2023-06-16T20:10:00.000+00:00,busbar,,L1 Active Power,kW,4.28
251025,Barnards Hill Ln,2023-06-16T20:10:00.000+00:00,busbar,,N Current (RMS),A,24.6
251025,Barnards Hill Ln,2023-06-16T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,23.3
251025,Barnards Hill Ln,2023-06-16T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.1
251025,Barnards Hill Ln,2023-06-16T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,20.1
251025,Barnards Hill Ln,2023-06-16T20:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.35
251025,Barnards Hill Ln,2023-06-16T20:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.01
251025,Barnards Hill Ln,2023-06-16T20:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.96
251025,Barnards Hill Ln,2023-06-16T20:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.07
251025,Barnards Hill Ln,2023-06-16T20:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.73
251025,Barnards Hill Ln,2023-06-16T20:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.0
251025,Barnards Hill Ln,2023-06-16T20:00:00.000+00:00,feeder,40.0,N Current (RMS),A,8.0
251025,Barnards Hill Ln,2023-06-16T20:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.2
251025,Barnards Hill Ln,2023-06-16T20:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.9
251025,Barnards Hill Ln,2023-06-16T20:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.9
251025,Barnards Hill Ln,2023-06-16T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
251025,Barnards Hill Ln,2023-06-16T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
251025,Barnards Hill Ln,2023-06-16T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
251025,Barnards Hill Ln,2023-06-16T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.76
251025,Barnards Hill Ln,2023-06-16T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.4
251025,Barnards Hill Ln,2023-06-16T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.32
251025,Barnards Hill Ln,2023-06-16T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,9.3
251025,Barnards Hill Ln,2023-06-16T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.1
251025,Barnards Hill Ln,2023-06-16T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.6
251025,Barnards Hill Ln,2023-06-16T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.1
251025,Barnards Hill Ln,2023-06-16T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.36
251025,Barnards Hill Ln,2023-06-16T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.58
251025,Barnards Hill Ln,2023-06-16T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.1
251025,Barnards Hill Ln,2023-06-16T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.67
251025,Barnards Hill Ln,2023-06-16T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.23
251025,Barnards Hill Ln,2023-06-16T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.19
251025,Barnards Hill Ln,2023-06-16T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,5.1
251025,Barnards Hill Ln,2023-06-16T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.6
251025,Barnards Hill Ln,2023-06-16T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.7
251025,Barnards Hill Ln,2023-06-16T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.1
251025,Barnards Hill Ln,2023-06-16T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.15
251025,Barnards Hill Ln,2023-06-16T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
251025,Barnards Hill Ln,2023-06-16T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
251025,Barnards Hill Ln,2023-06-16T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.93
251025,Barnards Hill Ln,2023-06-16T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.75
251025,Barnards Hill Ln,2023-06-16T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.15
251025,Barnards Hill Ln,2023-06-16T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,7.5
251025,Barnards Hill Ln,2023-06-16T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.0
251025,Barnards Hill Ln,2023-06-16T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.0
251025,Barnards Hill Ln,2023-06-16T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.9
251025,Barnards Hill Ln,2023-06-16T20:00:00.000+00:00,transformer,,Temperature,C,32.3
251025,Barnards Hill Ln,2023-06-16T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
251025,Barnards Hill Ln,2023-06-16T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.56
251025,Barnards Hill Ln,2023-06-16T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
251025,Barnards Hill Ln,2023-06-16T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
251025,Barnards Hill Ln,2023-06-16T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
251025,Barnards Hill Ln,2023-06-16T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.48
251025,Barnards Hill Ln,2023-06-16T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
251025,Barnards Hill Ln,2023-06-16T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
251025,Barnards Hill Ln,2023-06-16T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
251025,Barnards Hill Ln,2023-06-16T20:00:00.000+00:00,busbar,,L3 Active Power,kW,5.43
251025,Barnards Hill Ln,2023-06-16T20:00:00.000+00:00,busbar,,L2 Active Power,kW,8.11
251025,Barnards Hill Ln,2023-06-16T20:00:00.000+00:00,busbar,,L1 Active Power,kW,4.66
251025,Barnards Hill Ln,2023-06-16T20:00:00.000+00:00,busbar,,N Current (RMS),A,22.1
251025,Barnards Hill Ln,2023-06-16T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,24.1
251025,Barnards Hill Ln,2023-06-16T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.0
251025,Barnards Hill Ln,2023-06-16T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,22.3
251025,Barnards Hill Ln,2023-06-16T19:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.69
251025,Barnards Hill Ln,2023-06-16T19:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.05
251025,Barnards Hill Ln,2023-06-16T19:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.85
251025,Barnards Hill Ln,2023-06-16T19:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.86
251025,Barnards Hill Ln,2023-06-16T19:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.26
251025,Barnards Hill Ln,2023-06-16T19:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.57
251025,Barnards Hill Ln,2023-06-16T19:50:00.000+00:00,feeder,40.0,N Current (RMS),A,8.5
251025,Barnards Hill Ln,2023-06-16T19:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.7
251025,Barnards Hill Ln,2023-06-16T19:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.6
251025,Barnards Hill Ln,2023-06-16T19:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.9
251025,Barnards Hill Ln,2023-06-16T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
251025,Barnards Hill Ln,2023-06-16T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
251025,Barnards Hill Ln,2023-06-16T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
251025,Barnards Hill Ln,2023-06-16T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.48
251025,Barnards Hill Ln,2023-06-16T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.44
251025,Barnards Hill Ln,2023-06-16T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.3
251025,Barnards Hill Ln,2023-06-16T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.4
251025,Barnards Hill Ln,2023-06-16T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.8
251025,Barnards Hill Ln,2023-06-16T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.8
251025,Barnards Hill Ln,2023-06-16T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.2
251025,Barnards Hill Ln,2023-06-16T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.34
251025,Barnards Hill Ln,2023-06-16T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.69
251025,Barnards Hill Ln,2023-06-16T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.1
251025,Barnards Hill Ln,2023-06-16T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.71
251025,Barnards Hill Ln,2023-06-16T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.25
251025,Barnards Hill Ln,2023-06-16T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.19
251025,Barnards Hill Ln,2023-06-16T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,4.8
251025,Barnards Hill Ln,2023-06-16T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.7
251025,Barnards Hill Ln,2023-06-16T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.2
251025,Barnards Hill Ln,2023-06-16T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.1
251025,Barnards Hill Ln,2023-06-16T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.07
251025,Barnards Hill Ln,2023-06-16T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
251025,Barnards Hill Ln,2023-06-16T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
251025,Barnards Hill Ln,2023-06-16T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.69
251025,Barnards Hill Ln,2023-06-16T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.85
251025,Barnards Hill Ln,2023-06-16T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.79
251025,Barnards Hill Ln,2023-06-16T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,7.1
251025,Barnards Hill Ln,2023-06-16T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.1
251025,Barnards Hill Ln,2023-06-16T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.8
251025,Barnards Hill Ln,2023-06-16T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.0
251025,Barnards Hill Ln,2023-06-16T19:50:00.000+00:00,transformer,,Temperature,C,32.4
251025,Barnards Hill Ln,2023-06-16T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
251025,Barnards Hill Ln,2023-06-16T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.37
251025,Barnards Hill Ln,2023-06-16T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
251025,Barnards Hill Ln,2023-06-16T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.37
251025,Barnards Hill Ln,2023-06-16T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
251025,Barnards Hill Ln,2023-06-16T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.52
251025,Barnards Hill Ln,2023-06-16T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
251025,Barnards Hill Ln,2023-06-16T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
251025,Barnards Hill Ln,2023-06-16T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
251025,Barnards Hill Ln,2023-06-16T19:50:00.000+00:00,busbar,,L3 Active Power,kW,4.74
251025,Barnards Hill Ln,2023-06-16T19:50:00.000+00:00,busbar,,L2 Active Power,kW,8.8
251025,Barnards Hill Ln,2023-06-16T19:50:00.000+00:00,busbar,,L1 Active Power,kW,4.85
251025,Barnards Hill Ln,2023-06-16T19:50:00.000+00:00,busbar,,N Current (RMS),A,24.1
251025,Barnards Hill Ln,2023-06-16T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,21.7
251025,Barnards Hill Ln,2023-06-16T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.0
251025,Barnards Hill Ln,2023-06-16T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,22.5
251025,Barnards Hill Ln,2023-06-16T19:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.52
251025,Barnards Hill Ln,2023-06-16T19:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.11
251025,Barnards Hill Ln,2023-06-16T19:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.9
251025,Barnards Hill Ln,2023-06-16T19:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.29
251025,Barnards Hill Ln,2023-06-16T19:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.91
251025,Barnards Hill Ln,2023-06-16T19:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.96
251025,Barnards Hill Ln,2023-06-16T19:40:00.000+00:00,feeder,40.0,N Current (RMS),A,7.9
251025,Barnards Hill Ln,2023-06-16T19:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.1
251025,Barnards Hill Ln,2023-06-16T19:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.2
251025,Barnards Hill Ln,2023-06-16T19:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.2
251025,Barnards Hill Ln,2023-06-16T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.06
251025,Barnards Hill Ln,2023-06-16T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.06
251025,Barnards Hill Ln,2023-06-16T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.4
251025,Barnards Hill Ln,2023-06-16T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.13
251025,Barnards Hill Ln,2023-06-16T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.27
251025,Barnards Hill Ln,2023-06-16T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.4
251025,Barnards Hill Ln,2023-06-16T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,11.4
251025,Barnards Hill Ln,2023-06-16T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.3
251025,Barnards Hill Ln,2023-06-16T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.9
251025,Barnards Hill Ln,2023-06-16T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.4
251025,Barnards Hill Ln,2023-06-16T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.32
251025,Barnards Hill Ln,2023-06-16T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.62
251025,Barnards Hill Ln,2023-06-16T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
251025,Barnards Hill Ln,2023-06-16T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.82
251025,Barnards Hill Ln,2023-06-16T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.32
251025,Barnards Hill Ln,2023-06-16T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.11
251025,Barnards Hill Ln,2023-06-16T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,6.9
251025,Barnards Hill Ln,2023-06-16T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.0
251025,Barnards Hill Ln,2023-06-16T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.0
251025,Barnards Hill Ln,2023-06-16T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
251025,Barnards Hill Ln,2023-06-16T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
251025,Barnards Hill Ln,2023-06-16T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
251025,Barnards Hill Ln,2023-06-16T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
251025,Barnards Hill Ln,2023-06-16T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.59
251025,Barnards Hill Ln,2023-06-16T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.6
251025,Barnards Hill Ln,2023-06-16T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.65
251025,Barnards Hill Ln,2023-06-16T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,7.3
251025,Barnards Hill Ln,2023-06-16T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.7
251025,Barnards Hill Ln,2023-06-16T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.7
251025,Barnards Hill Ln,2023-06-16T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.8
251025,Barnards Hill Ln,2023-06-16T19:40:00.000+00:00,transformer,,Temperature,C,32.5
251025,Barnards Hill Ln,2023-06-16T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
251025,Barnards Hill Ln,2023-06-16T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.12
251025,Barnards Hill Ln,2023-06-16T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
251025,Barnards Hill Ln,2023-06-16T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.09
251025,Barnards Hill Ln,2023-06-16T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
251025,Barnards Hill Ln,2023-06-16T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.33
251025,Barnards Hill Ln,2023-06-16T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
251025,Barnards Hill Ln,2023-06-16T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
251025,Barnards Hill Ln,2023-06-16T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
251025,Barnards Hill Ln,2023-06-16T19:40:00.000+00:00,busbar,,L3 Active Power,kW,5.83
251025,Barnards Hill Ln,2023-06-16T19:40:00.000+00:00,busbar,,L2 Active Power,kW,8.1
251025,Barnards Hill Ln,2023-06-16T19:40:00.000+00:00,busbar,,L1 Active Power,kW,5.12
251025,Barnards Hill Ln,2023-06-16T19:40:00.000+00:00,busbar,,N Current (RMS),A,21.3
251025,Barnards Hill Ln,2023-06-16T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,26.0
251025,Barnards Hill Ln,2023-06-16T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.7
251025,Barnards Hill Ln,2023-06-16T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,24.1
251025,Barnards Hill Ln,2023-06-16T19:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.62
251025,Barnards Hill Ln,2023-06-16T19:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.02
251025,Barnards Hill Ln,2023-06-16T19:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.77
251025,Barnards Hill Ln,2023-06-16T19:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.12
251025,Barnards Hill Ln,2023-06-16T19:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.95
251025,Barnards Hill Ln,2023-06-16T19:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.48
251025,Barnards Hill Ln,2023-06-16T19:30:00.000+00:00,feeder,40.0,N Current (RMS),A,12.3
251025,Barnards Hill Ln,2023-06-16T19:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.6
251025,Barnards Hill Ln,2023-06-16T19:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.6
251025,Barnards Hill Ln,2023-06-16T19:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.4
251025,Barnards Hill Ln,2023-06-16T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.16
251025,Barnards Hill Ln,2023-06-16T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
251025,Barnards Hill Ln,2023-06-16T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
251025,Barnards Hill Ln,2023-06-16T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.01
251025,Barnards Hill Ln,2023-06-16T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.34
251025,Barnards Hill Ln,2023-06-16T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.14
251025,Barnards Hill Ln,2023-06-16T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,8.1
251025,Barnards Hill Ln,2023-06-16T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.8
251025,Barnards Hill Ln,2023-06-16T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.4
251025,Barnards Hill Ln,2023-06-16T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.7
251025,Barnards Hill Ln,2023-06-16T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
251025,Barnards Hill Ln,2023-06-16T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.62
251025,Barnards Hill Ln,2023-06-16T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
251025,Barnards Hill Ln,2023-06-16T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.89
251025,Barnards Hill Ln,2023-06-16T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.3
251025,Barnards Hill Ln,2023-06-16T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.13
251025,Barnards Hill Ln,2023-06-16T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,6.0
251025,Barnards Hill Ln,2023-06-16T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.3
251025,Barnards Hill Ln,2023-06-16T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.0
251025,Barnards Hill Ln,2023-06-16T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.9
251025,Barnards Hill Ln,2023-06-16T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
251025,Barnards Hill Ln,2023-06-16T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.67
251025,Barnards Hill Ln,2023-06-16T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
251025,Barnards Hill Ln,2023-06-16T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.56
251025,Barnards Hill Ln,2023-06-16T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.82
251025,Barnards Hill Ln,2023-06-16T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.09
251025,Barnards Hill Ln,2023-06-16T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,7.7
251025,Barnards Hill Ln,2023-06-16T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.5
251025,Barnards Hill Ln,2023-06-16T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.4
251025,Barnards Hill Ln,2023-06-16T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.5
251025,Barnards Hill Ln,2023-06-16T19:30:00.000+00:00,transformer,,Temperature,C,32.6
251025,Barnards Hill Ln,2023-06-16T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
251025,Barnards Hill Ln,2023-06-16T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.11
251025,Barnards Hill Ln,2023-06-16T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
251025,Barnards Hill Ln,2023-06-16T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
251025,Barnards Hill Ln,2023-06-16T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
251025,Barnards Hill Ln,2023-06-16T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.4
251025,Barnards Hill Ln,2023-06-16T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
251025,Barnards Hill Ln,2023-06-16T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
251025,Barnards Hill Ln,2023-06-16T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
251025,Barnards Hill Ln,2023-06-16T19:30:00.000+00:00,busbar,,L3 Active Power,kW,5.59
251025,Barnards Hill Ln,2023-06-16T19:30:00.000+00:00,busbar,,L2 Active Power,kW,7.41
251025,Barnards Hill Ln,2023-06-16T19:30:00.000+00:00,busbar,,L1 Active Power,kW,6.85
251025,Barnards Hill Ln,2023-06-16T19:30:00.000+00:00,busbar,,N Current (RMS),A,20.8
251025,Barnards Hill Ln,2023-06-16T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,24.4
251025,Barnards Hill Ln,2023-06-16T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,32.4
251025,Barnards Hill Ln,2023-06-16T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,31.4
251025,Barnards Hill Ln,2023-06-16T19:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.65
251025,Barnards Hill Ln,2023-06-16T19:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.07
251025,Barnards Hill Ln,2023-06-16T19:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.77
251025,Barnards Hill Ln,2023-06-16T19:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.96
251025,Barnards Hill Ln,2023-06-16T19:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.56
251025,Barnards Hill Ln,2023-06-16T19:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.59
251025,Barnards Hill Ln,2023-06-16T19:20:00.000+00:00,feeder,40.0,N Current (RMS),A,15.6
251025,Barnards Hill Ln,2023-06-16T19:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.1
251025,Barnards Hill Ln,2023-06-16T19:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.8
