Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251025,Barnards Hill Ln,2023-06-16T19:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.9
251025,Barnards Hill Ln,2023-06-16T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
251025,Barnards Hill Ln,2023-06-16T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
251025,Barnards Hill Ln,2023-06-16T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.64
251025,Barnards Hill Ln,2023-06-16T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.74
251025,Barnards Hill Ln,2023-06-16T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.7
251025,Barnards Hill Ln,2023-06-16T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.11
251025,Barnards Hill Ln,2023-06-16T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.7
251025,Barnards Hill Ln,2023-06-16T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.7
251025,Barnards Hill Ln,2023-06-16T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.2
251025,Barnards Hill Ln,2023-06-16T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.7
251025,Barnards Hill Ln,2023-06-16T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.08
251025,Barnards Hill Ln,2023-06-16T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.62
251025,Barnards Hill Ln,2023-06-16T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
251025,Barnards Hill Ln,2023-06-16T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.85
251025,Barnards Hill Ln,2023-06-16T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.31
251025,Barnards Hill Ln,2023-06-16T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.11
251025,Barnards Hill Ln,2023-06-16T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,5.0
251025,Barnards Hill Ln,2023-06-16T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.3
251025,Barnards Hill Ln,2023-06-16T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.0
251025,Barnards Hill Ln,2023-06-16T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
251025,Barnards Hill Ln,2023-06-16T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.07
251025,Barnards Hill Ln,2023-06-16T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
251025,Barnards Hill Ln,2023-06-16T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
251025,Barnards Hill Ln,2023-06-16T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.58
251025,Barnards Hill Ln,2023-06-16T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.56
251025,Barnards Hill Ln,2023-06-16T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.73
251025,Barnards Hill Ln,2023-06-16T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,8.5
251025,Barnards Hill Ln,2023-06-16T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.6
251025,Barnards Hill Ln,2023-06-16T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.2
251025,Barnards Hill Ln,2023-06-16T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.1
251025,Barnards Hill Ln,2023-06-16T19:20:00.000+00:00,transformer,,Temperature,C,32.7
251025,Barnards Hill Ln,2023-06-16T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
251025,Barnards Hill Ln,2023-06-16T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.23
251025,Barnards Hill Ln,2023-06-16T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
251025,Barnards Hill Ln,2023-06-16T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.23
251025,Barnards Hill Ln,2023-06-16T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
251025,Barnards Hill Ln,2023-06-16T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.32
251025,Barnards Hill Ln,2023-06-16T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
251025,Barnards Hill Ln,2023-06-16T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
251025,Barnards Hill Ln,2023-06-16T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
251025,Barnards Hill Ln,2023-06-16T19:20:00.000+00:00,busbar,,L3 Active Power,kW,5.14
251025,Barnards Hill Ln,2023-06-16T19:20:00.000+00:00,busbar,,L2 Active Power,kW,8.13
251025,Barnards Hill Ln,2023-06-16T19:20:00.000+00:00,busbar,,L1 Active Power,kW,8.54
251025,Barnards Hill Ln,2023-06-16T19:20:00.000+00:00,busbar,,N Current (RMS),A,25.9
251025,Barnards Hill Ln,2023-06-16T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,22.5
251025,Barnards Hill Ln,2023-06-16T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.6
251025,Barnards Hill Ln,2023-06-16T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,38.6
251025,Barnards Hill Ln,2023-06-16T19:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.73
251025,Barnards Hill Ln,2023-06-16T19:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.05
251025,Barnards Hill Ln,2023-06-16T19:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.89
251025,Barnards Hill Ln,2023-06-16T19:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.01
251025,Barnards Hill Ln,2023-06-16T19:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.88
251025,Barnards Hill Ln,2023-06-16T19:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.41
251025,Barnards Hill Ln,2023-06-16T19:10:00.000+00:00,feeder,40.0,N Current (RMS),A,15.2
251025,Barnards Hill Ln,2023-06-16T19:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.3
251025,Barnards Hill Ln,2023-06-16T19:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.0
251025,Barnards Hill Ln,2023-06-16T19:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.2
251025,Barnards Hill Ln,2023-06-16T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
251025,Barnards Hill Ln,2023-06-16T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.13
251025,Barnards Hill Ln,2023-06-16T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
251025,Barnards Hill Ln,2023-06-16T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.53
251025,Barnards Hill Ln,2023-06-16T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.4
251025,Barnards Hill Ln,2023-06-16T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.14
251025,Barnards Hill Ln,2023-06-16T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,16.4
251025,Barnards Hill Ln,2023-06-16T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.0
251025,Barnards Hill Ln,2023-06-16T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.5
251025,Barnards Hill Ln,2023-06-16T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.7
251025,Barnards Hill Ln,2023-06-16T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.13
251025,Barnards Hill Ln,2023-06-16T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.57
251025,Barnards Hill Ln,2023-06-16T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
251025,Barnards Hill Ln,2023-06-16T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.81
251025,Barnards Hill Ln,2023-06-16T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.26
251025,Barnards Hill Ln,2023-06-16T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.1
251025,Barnards Hill Ln,2023-06-16T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,5.6
251025,Barnards Hill Ln,2023-06-16T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.5
251025,Barnards Hill Ln,2023-06-16T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.8
251025,Barnards Hill Ln,2023-06-16T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
251025,Barnards Hill Ln,2023-06-16T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.09
251025,Barnards Hill Ln,2023-06-16T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
251025,Barnards Hill Ln,2023-06-16T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
251025,Barnards Hill Ln,2023-06-16T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.64
251025,Barnards Hill Ln,2023-06-16T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.39
251025,Barnards Hill Ln,2023-06-16T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.81
251025,Barnards Hill Ln,2023-06-16T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,5.7
251025,Barnards Hill Ln,2023-06-16T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.9
251025,Barnards Hill Ln,2023-06-16T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.5
251025,Barnards Hill Ln,2023-06-16T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.4
251025,Barnards Hill Ln,2023-06-16T19:10:00.000+00:00,transformer,,Temperature,C,32.8
251025,Barnards Hill Ln,2023-06-16T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
251025,Barnards Hill Ln,2023-06-16T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.21
251025,Barnards Hill Ln,2023-06-16T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
251025,Barnards Hill Ln,2023-06-16T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
251025,Barnards Hill Ln,2023-06-16T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
251025,Barnards Hill Ln,2023-06-16T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.26
251025,Barnards Hill Ln,2023-06-16T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
251025,Barnards Hill Ln,2023-06-16T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
251025,Barnards Hill Ln,2023-06-16T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
251025,Barnards Hill Ln,2023-06-16T19:10:00.000+00:00,busbar,,L3 Active Power,kW,4.99
251025,Barnards Hill Ln,2023-06-16T19:10:00.000+00:00,busbar,,L2 Active Power,kW,8.93
251025,Barnards Hill Ln,2023-06-16T19:10:00.000+00:00,busbar,,L1 Active Power,kW,7.46
251025,Barnards Hill Ln,2023-06-16T19:10:00.000+00:00,busbar,,N Current (RMS),A,22.0
251025,Barnards Hill Ln,2023-06-16T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,22.2
251025,Barnards Hill Ln,2023-06-16T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.3
251025,Barnards Hill Ln,2023-06-16T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,33.8
251025,Barnards Hill Ln,2023-06-16T19:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.78
251025,Barnards Hill Ln,2023-06-16T19:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
251025,Barnards Hill Ln,2023-06-16T19:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.72
251025,Barnards Hill Ln,2023-06-16T19:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.79
251025,Barnards Hill Ln,2023-06-16T19:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.78
251025,Barnards Hill Ln,2023-06-16T19:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.57
251025,Barnards Hill Ln,2023-06-16T19:00:00.000+00:00,feeder,40.0,N Current (RMS),A,9.2
251025,Barnards Hill Ln,2023-06-16T19:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.7
251025,Barnards Hill Ln,2023-06-16T19:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.6
251025,Barnards Hill Ln,2023-06-16T19:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.0
251025,Barnards Hill Ln,2023-06-16T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.46
251025,Barnards Hill Ln,2023-06-16T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
251025,Barnards Hill Ln,2023-06-16T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.61
251025,Barnards Hill Ln,2023-06-16T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.44
251025,Barnards Hill Ln,2023-06-16T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.59
251025,Barnards Hill Ln,2023-06-16T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.11
251025,Barnards Hill Ln,2023-06-16T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,17.5
251025,Barnards Hill Ln,2023-06-16T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.7
251025,Barnards Hill Ln,2023-06-16T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.2
251025,Barnards Hill Ln,2023-06-16T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.6
251025,Barnards Hill Ln,2023-06-16T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.33
251025,Barnards Hill Ln,2023-06-16T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.51
251025,Barnards Hill Ln,2023-06-16T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
251025,Barnards Hill Ln,2023-06-16T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.98
251025,Barnards Hill Ln,2023-06-16T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.1
251025,Barnards Hill Ln,2023-06-16T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.13
251025,Barnards Hill Ln,2023-06-16T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,6.0
251025,Barnards Hill Ln,2023-06-16T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.1
251025,Barnards Hill Ln,2023-06-16T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.4
251025,Barnards Hill Ln,2023-06-16T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.0
251025,Barnards Hill Ln,2023-06-16T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.16
251025,Barnards Hill Ln,2023-06-16T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
251025,Barnards Hill Ln,2023-06-16T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
251025,Barnards Hill Ln,2023-06-16T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.77
251025,Barnards Hill Ln,2023-06-16T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.32
251025,Barnards Hill Ln,2023-06-16T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.33
251025,Barnards Hill Ln,2023-06-16T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,3.8
251025,Barnards Hill Ln,2023-06-16T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.5
251025,Barnards Hill Ln,2023-06-16T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.5
251025,Barnards Hill Ln,2023-06-16T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.6
251025,Barnards Hill Ln,2023-06-16T19:00:00.000+00:00,transformer,,Temperature,C,32.9
251025,Barnards Hill Ln,2023-06-16T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
251025,Barnards Hill Ln,2023-06-16T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.37
251025,Barnards Hill Ln,2023-06-16T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
251025,Barnards Hill Ln,2023-06-16T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
251025,Barnards Hill Ln,2023-06-16T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
251025,Barnards Hill Ln,2023-06-16T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.42
251025,Barnards Hill Ln,2023-06-16T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
251025,Barnards Hill Ln,2023-06-16T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
251025,Barnards Hill Ln,2023-06-16T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
251025,Barnards Hill Ln,2023-06-16T19:00:00.000+00:00,busbar,,L3 Active Power,kW,4.98
251025,Barnards Hill Ln,2023-06-16T19:00:00.000+00:00,busbar,,L2 Active Power,kW,8.79
251025,Barnards Hill Ln,2023-06-16T19:00:00.000+00:00,busbar,,L1 Active Power,kW,5.14
251025,Barnards Hill Ln,2023-06-16T19:00:00.000+00:00,busbar,,N Current (RMS),A,21.8
251025,Barnards Hill Ln,2023-06-16T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,22.2
251025,Barnards Hill Ln,2023-06-16T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.0
251025,Barnards Hill Ln,2023-06-16T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,23.8
251025,Barnards Hill Ln,2023-06-16T18:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.86
251025,Barnards Hill Ln,2023-06-16T18:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.22
251025,Barnards Hill Ln,2023-06-16T18:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.88
251025,Barnards Hill Ln,2023-06-16T18:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.65
251025,Barnards Hill Ln,2023-06-16T18:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.91
251025,Barnards Hill Ln,2023-06-16T18:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.13
251025,Barnards Hill Ln,2023-06-16T18:50:00.000+00:00,feeder,40.0,N Current (RMS),A,10.0
251025,Barnards Hill Ln,2023-06-16T18:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.2
251025,Barnards Hill Ln,2023-06-16T18:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.0
251025,Barnards Hill Ln,2023-06-16T18:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.0
251025,Barnards Hill Ln,2023-06-16T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
251025,Barnards Hill Ln,2023-06-16T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
251025,Barnards Hill Ln,2023-06-16T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.37
251025,Barnards Hill Ln,2023-06-16T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.49
251025,Barnards Hill Ln,2023-06-16T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.94
251025,Barnards Hill Ln,2023-06-16T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.27
251025,Barnards Hill Ln,2023-06-16T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,11.8
251025,Barnards Hill Ln,2023-06-16T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.8
251025,Barnards Hill Ln,2023-06-16T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.2
251025,Barnards Hill Ln,2023-06-16T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.8
251025,Barnards Hill Ln,2023-06-16T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.35
251025,Barnards Hill Ln,2023-06-16T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.54
251025,Barnards Hill Ln,2023-06-16T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.23
251025,Barnards Hill Ln,2023-06-16T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.01
251025,Barnards Hill Ln,2023-06-16T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.15
251025,Barnards Hill Ln,2023-06-16T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.25
251025,Barnards Hill Ln,2023-06-16T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,6.6
251025,Barnards Hill Ln,2023-06-16T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.3
251025,Barnards Hill Ln,2023-06-16T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.5
251025,Barnards Hill Ln,2023-06-16T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.5
251025,Barnards Hill Ln,2023-06-16T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.09
251025,Barnards Hill Ln,2023-06-16T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
251025,Barnards Hill Ln,2023-06-16T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
251025,Barnards Hill Ln,2023-06-16T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.72
251025,Barnards Hill Ln,2023-06-16T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.38
251025,Barnards Hill Ln,2023-06-16T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.24
251025,Barnards Hill Ln,2023-06-16T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,4.6
251025,Barnards Hill Ln,2023-06-16T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.2
251025,Barnards Hill Ln,2023-06-16T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.6
251025,Barnards Hill Ln,2023-06-16T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.5
251025,Barnards Hill Ln,2023-06-16T18:50:00.000+00:00,transformer,,Temperature,C,32.9
251025,Barnards Hill Ln,2023-06-16T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
251025,Barnards Hill Ln,2023-06-16T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.41
251025,Barnards Hill Ln,2023-06-16T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
251025,Barnards Hill Ln,2023-06-16T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.19
251025,Barnards Hill Ln,2023-06-16T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
251025,Barnards Hill Ln,2023-06-16T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.62
251025,Barnards Hill Ln,2023-06-16T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
251025,Barnards Hill Ln,2023-06-16T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
251025,Barnards Hill Ln,2023-06-16T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
251025,Barnards Hill Ln,2023-06-16T18:50:00.000+00:00,busbar,,L3 Active Power,kW,4.87
251025,Barnards Hill Ln,2023-06-16T18:50:00.000+00:00,busbar,,L2 Active Power,kW,7.38
251025,Barnards Hill Ln,2023-06-16T18:50:00.000+00:00,busbar,,L1 Active Power,kW,4.88
251025,Barnards Hill Ln,2023-06-16T18:50:00.000+00:00,busbar,,N Current (RMS),A,19.8
251025,Barnards Hill Ln,2023-06-16T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,21.7
251025,Barnards Hill Ln,2023-06-16T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,32.9
251025,Barnards Hill Ln,2023-06-16T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,22.8
251025,Barnards Hill Ln,2023-06-16T18:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.9
251025,Barnards Hill Ln,2023-06-16T18:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
251025,Barnards Hill Ln,2023-06-16T18:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.77
251025,Barnards Hill Ln,2023-06-16T18:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.5
251025,Barnards Hill Ln,2023-06-16T18:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.69
251025,Barnards Hill Ln,2023-06-16T18:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.84
251025,Barnards Hill Ln,2023-06-16T18:40:00.000+00:00,feeder,40.0,N Current (RMS),A,13.3
251025,Barnards Hill Ln,2023-06-16T18:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.7
251025,Barnards Hill Ln,2023-06-16T18:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.2
251025,Barnards Hill Ln,2023-06-16T18:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.6
251025,Barnards Hill Ln,2023-06-16T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
251025,Barnards Hill Ln,2023-06-16T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
251025,Barnards Hill Ln,2023-06-16T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
251025,Barnards Hill Ln,2023-06-16T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.62
251025,Barnards Hill Ln,2023-06-16T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.44
251025,Barnards Hill Ln,2023-06-16T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.32
251025,Barnards Hill Ln,2023-06-16T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,40.6
251025,Barnards Hill Ln,2023-06-16T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.4
251025,Barnards Hill Ln,2023-06-16T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,47.8
251025,Barnards Hill Ln,2023-06-16T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.0
251025,Barnards Hill Ln,2023-06-16T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.12
251025,Barnards Hill Ln,2023-06-16T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.49
251025,Barnards Hill Ln,2023-06-16T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.19
251025,Barnards Hill Ln,2023-06-16T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.33
251025,Barnards Hill Ln,2023-06-16T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.19
251025,Barnards Hill Ln,2023-06-16T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.14
251025,Barnards Hill Ln,2023-06-16T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.4
251025,Barnards Hill Ln,2023-06-16T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.7
251025,Barnards Hill Ln,2023-06-16T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.4
251025,Barnards Hill Ln,2023-06-16T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.1
251025,Barnards Hill Ln,2023-06-16T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.11
251025,Barnards Hill Ln,2023-06-16T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
251025,Barnards Hill Ln,2023-06-16T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
251025,Barnards Hill Ln,2023-06-16T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.7
251025,Barnards Hill Ln,2023-06-16T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.45
251025,Barnards Hill Ln,2023-06-16T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.28
251025,Barnards Hill Ln,2023-06-16T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,9.2
251025,Barnards Hill Ln,2023-06-16T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.2
251025,Barnards Hill Ln,2023-06-16T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.6
251025,Barnards Hill Ln,2023-06-16T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.5
251025,Barnards Hill Ln,2023-06-16T18:40:00.000+00:00,transformer,,Temperature,C,33.0
251025,Barnards Hill Ln,2023-06-16T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
251025,Barnards Hill Ln,2023-06-16T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.7
251025,Barnards Hill Ln,2023-06-16T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
251025,Barnards Hill Ln,2023-06-16T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
251025,Barnards Hill Ln,2023-06-16T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
251025,Barnards Hill Ln,2023-06-16T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.85
251025,Barnards Hill Ln,2023-06-16T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
251025,Barnards Hill Ln,2023-06-16T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
251025,Barnards Hill Ln,2023-06-16T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
251025,Barnards Hill Ln,2023-06-16T18:40:00.000+00:00,busbar,,L3 Active Power,kW,5.14
251025,Barnards Hill Ln,2023-06-16T18:40:00.000+00:00,busbar,,L2 Active Power,kW,13.77
251025,Barnards Hill Ln,2023-06-16T18:40:00.000+00:00,busbar,,L1 Active Power,kW,4.58
251025,Barnards Hill Ln,2023-06-16T18:40:00.000+00:00,busbar,,N Current (RMS),A,43.7
251025,Barnards Hill Ln,2023-06-16T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,23.1
251025,Barnards Hill Ln,2023-06-16T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.1
251025,Barnards Hill Ln,2023-06-16T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,21.4
251025,Barnards Hill Ln,2023-06-16T18:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.73
251025,Barnards Hill Ln,2023-06-16T18:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.08
251025,Barnards Hill Ln,2023-06-16T18:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.88
251025,Barnards Hill Ln,2023-06-16T18:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.45
251025,Barnards Hill Ln,2023-06-16T18:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.63
251025,Barnards Hill Ln,2023-06-16T18:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.99
251025,Barnards Hill Ln,2023-06-16T18:30:00.000+00:00,feeder,40.0,N Current (RMS),A,11.8
251025,Barnards Hill Ln,2023-06-16T18:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.3
251025,Barnards Hill Ln,2023-06-16T18:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.9
251025,Barnards Hill Ln,2023-06-16T18:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.2
251025,Barnards Hill Ln,2023-06-16T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
251025,Barnards Hill Ln,2023-06-16T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
251025,Barnards Hill Ln,2023-06-16T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
251025,Barnards Hill Ln,2023-06-16T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.42
251025,Barnards Hill Ln,2023-06-16T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.24
251025,Barnards Hill Ln,2023-06-16T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.22
251025,Barnards Hill Ln,2023-06-16T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,13.5
251025,Barnards Hill Ln,2023-06-16T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.6
251025,Barnards Hill Ln,2023-06-16T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.9
251025,Barnards Hill Ln,2023-06-16T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.6
251025,Barnards Hill Ln,2023-06-16T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.19
251025,Barnards Hill Ln,2023-06-16T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.59
251025,Barnards Hill Ln,2023-06-16T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.15
251025,Barnards Hill Ln,2023-06-16T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.03
251025,Barnards Hill Ln,2023-06-16T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.1
251025,Barnards Hill Ln,2023-06-16T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.24
251025,Barnards Hill Ln,2023-06-16T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.6
251025,Barnards Hill Ln,2023-06-16T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.0
251025,Barnards Hill Ln,2023-06-16T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.7
251025,Barnards Hill Ln,2023-06-16T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.3
251025,Barnards Hill Ln,2023-06-16T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.22
251025,Barnards Hill Ln,2023-06-16T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
251025,Barnards Hill Ln,2023-06-16T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
251025,Barnards Hill Ln,2023-06-16T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.82
251025,Barnards Hill Ln,2023-06-16T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.21
251025,Barnards Hill Ln,2023-06-16T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.22
251025,Barnards Hill Ln,2023-06-16T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,8.7
251025,Barnards Hill Ln,2023-06-16T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.7
251025,Barnards Hill Ln,2023-06-16T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.6
251025,Barnards Hill Ln,2023-06-16T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.8
251025,Barnards Hill Ln,2023-06-16T18:30:00.000+00:00,transformer,,Temperature,C,33.1
251025,Barnards Hill Ln,2023-06-16T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
251025,Barnards Hill Ln,2023-06-16T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.67
251025,Barnards Hill Ln,2023-06-16T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
251025,Barnards Hill Ln,2023-06-16T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
251025,Barnards Hill Ln,2023-06-16T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
251025,Barnards Hill Ln,2023-06-16T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.81
251025,Barnards Hill Ln,2023-06-16T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
251025,Barnards Hill Ln,2023-06-16T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
251025,Barnards Hill Ln,2023-06-16T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
251025,Barnards Hill Ln,2023-06-16T18:30:00.000+00:00,busbar,,L3 Active Power,kW,5.73
251025,Barnards Hill Ln,2023-06-16T18:30:00.000+00:00,busbar,,L2 Active Power,kW,8.18
251025,Barnards Hill Ln,2023-06-16T18:30:00.000+00:00,busbar,,L1 Active Power,kW,5.65
251025,Barnards Hill Ln,2023-06-16T18:30:00.000+00:00,busbar,,N Current (RMS),A,20.9
251025,Barnards Hill Ln,2023-06-16T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,26.4
251025,Barnards Hill Ln,2023-06-16T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.0
251025,Barnards Hill Ln,2023-06-16T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,25.4
251025,Barnards Hill Ln,2023-06-16T18:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.6
251025,Barnards Hill Ln,2023-06-16T18:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.22
251025,Barnards Hill Ln,2023-06-16T18:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.94
251025,Barnards Hill Ln,2023-06-16T18:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.25
251025,Barnards Hill Ln,2023-06-16T18:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.66
251025,Barnards Hill Ln,2023-06-16T18:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.69
251025,Barnards Hill Ln,2023-06-16T18:20:00.000+00:00,feeder,40.0,N Current (RMS),A,12.3
251025,Barnards Hill Ln,2023-06-16T18:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.8
251025,Barnards Hill Ln,2023-06-16T18:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.3
251025,Barnards Hill Ln,2023-06-16T18:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.8
251025,Barnards Hill Ln,2023-06-16T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.15
251025,Barnards Hill Ln,2023-06-16T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
251025,Barnards Hill Ln,2023-06-16T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
251025,Barnards Hill Ln,2023-06-16T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.76
251025,Barnards Hill Ln,2023-06-16T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.56
251025,Barnards Hill Ln,2023-06-16T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.13
251025,Barnards Hill Ln,2023-06-16T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,14.6
251025,Barnards Hill Ln,2023-06-16T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.0
251025,Barnards Hill Ln,2023-06-16T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.6
251025,Barnards Hill Ln,2023-06-16T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.8
251025,Barnards Hill Ln,2023-06-16T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.24
251025,Barnards Hill Ln,2023-06-16T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.53
251025,Barnards Hill Ln,2023-06-16T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
251025,Barnards Hill Ln,2023-06-16T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.66
251025,Barnards Hill Ln,2023-06-16T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.18
251025,Barnards Hill Ln,2023-06-16T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.2
251025,Barnards Hill Ln,2023-06-16T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.5
251025,Barnards Hill Ln,2023-06-16T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.2
251025,Barnards Hill Ln,2023-06-16T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.5
251025,Barnards Hill Ln,2023-06-16T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.1
251025,Barnards Hill Ln,2023-06-16T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
251025,Barnards Hill Ln,2023-06-16T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
251025,Barnards Hill Ln,2023-06-16T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
251025,Barnards Hill Ln,2023-06-16T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.68
251025,Barnards Hill Ln,2023-06-16T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.6
251025,Barnards Hill Ln,2023-06-16T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.24
251025,Barnards Hill Ln,2023-06-16T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,5.8
251025,Barnards Hill Ln,2023-06-16T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.0
251025,Barnards Hill Ln,2023-06-16T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.1
251025,Barnards Hill Ln,2023-06-16T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.6
251025,Barnards Hill Ln,2023-06-16T18:20:00.000+00:00,transformer,,Temperature,C,33.1
251025,Barnards Hill Ln,2023-06-16T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
251025,Barnards Hill Ln,2023-06-16T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.91
251025,Barnards Hill Ln,2023-06-16T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
251025,Barnards Hill Ln,2023-06-16T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
251025,Barnards Hill Ln,2023-06-16T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
251025,Barnards Hill Ln,2023-06-16T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.22
251025,Barnards Hill Ln,2023-06-16T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
251025,Barnards Hill Ln,2023-06-16T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
251025,Barnards Hill Ln,2023-06-16T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
251025,Barnards Hill Ln,2023-06-16T18:20:00.000+00:00,busbar,,L3 Active Power,kW,9.35
251025,Barnards Hill Ln,2023-06-16T18:20:00.000+00:00,busbar,,L2 Active Power,kW,10.01
251025,Barnards Hill Ln,2023-06-16T18:20:00.000+00:00,busbar,,L1 Active Power,kW,5.27
251025,Barnards Hill Ln,2023-06-16T18:20:00.000+00:00,busbar,,N Current (RMS),A,27.9
251025,Barnards Hill Ln,2023-06-16T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.2
251025,Barnards Hill Ln,2023-06-16T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.8
251025,Barnards Hill Ln,2023-06-16T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,25.1
251025,Barnards Hill Ln,2023-06-16T18:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.76
251025,Barnards Hill Ln,2023-06-16T18:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.11
251025,Barnards Hill Ln,2023-06-16T18:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.92
251025,Barnards Hill Ln,2023-06-16T18:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.5
251025,Barnards Hill Ln,2023-06-16T18:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.81
251025,Barnards Hill Ln,2023-06-16T18:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.58
251025,Barnards Hill Ln,2023-06-16T18:10:00.000+00:00,feeder,40.0,N Current (RMS),A,12.9
251025,Barnards Hill Ln,2023-06-16T18:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.3
251025,Barnards Hill Ln,2023-06-16T18:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.6
251025,Barnards Hill Ln,2023-06-16T18:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.2
251025,Barnards Hill Ln,2023-06-16T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
251025,Barnards Hill Ln,2023-06-16T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
251025,Barnards Hill Ln,2023-06-16T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.67
251025,Barnards Hill Ln,2023-06-16T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.51
251025,Barnards Hill Ln,2023-06-16T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.78
251025,Barnards Hill Ln,2023-06-16T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.15
251025,Barnards Hill Ln,2023-06-16T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,25.0
251025,Barnards Hill Ln,2023-06-16T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.8
251025,Barnards Hill Ln,2023-06-16T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.7
251025,Barnards Hill Ln,2023-06-16T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.8
251025,Barnards Hill Ln,2023-06-16T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.24
251025,Barnards Hill Ln,2023-06-16T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.55
251025,Barnards Hill Ln,2023-06-16T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.13
251025,Barnards Hill Ln,2023-06-16T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.91
251025,Barnards Hill Ln,2023-06-16T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.14
251025,Barnards Hill Ln,2023-06-16T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.29
251025,Barnards Hill Ln,2023-06-16T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,10.2
251025,Barnards Hill Ln,2023-06-16T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.1
251025,Barnards Hill Ln,2023-06-16T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.6
251025,Barnards Hill Ln,2023-06-16T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.5
251025,Barnards Hill Ln,2023-06-16T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
251025,Barnards Hill Ln,2023-06-16T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
251025,Barnards Hill Ln,2023-06-16T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
251025,Barnards Hill Ln,2023-06-16T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.73
251025,Barnards Hill Ln,2023-06-16T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.73
251025,Barnards Hill Ln,2023-06-16T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.89
251025,Barnards Hill Ln,2023-06-16T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,5.8
251025,Barnards Hill Ln,2023-06-16T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.2
251025,Barnards Hill Ln,2023-06-16T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.5
251025,Barnards Hill Ln,2023-06-16T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.2
251025,Barnards Hill Ln,2023-06-16T18:10:00.000+00:00,transformer,,Temperature,C,33.2
251025,Barnards Hill Ln,2023-06-16T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
251025,Barnards Hill Ln,2023-06-16T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.81
251025,Barnards Hill Ln,2023-06-16T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
251025,Barnards Hill Ln,2023-06-16T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.67
251025,Barnards Hill Ln,2023-06-16T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
251025,Barnards Hill Ln,2023-06-16T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.48
251025,Barnards Hill Ln,2023-06-16T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
251025,Barnards Hill Ln,2023-06-16T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
251025,Barnards Hill Ln,2023-06-16T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
251025,Barnards Hill Ln,2023-06-16T18:10:00.000+00:00,busbar,,L3 Active Power,kW,6.66
251025,Barnards Hill Ln,2023-06-16T18:10:00.000+00:00,busbar,,L2 Active Power,kW,13.47
251025,Barnards Hill Ln,2023-06-16T18:10:00.000+00:00,busbar,,L1 Active Power,kW,4.9
251025,Barnards Hill Ln,2023-06-16T18:10:00.000+00:00,busbar,,N Current (RMS),A,37.3
251025,Barnards Hill Ln,2023-06-16T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,29.3
251025,Barnards Hill Ln,2023-06-16T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.6
251025,Barnards Hill Ln,2023-06-16T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,23.0
251025,Barnards Hill Ln,2023-06-16T18:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.86
251025,Barnards Hill Ln,2023-06-16T18:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.22
251025,Barnards Hill Ln,2023-06-16T18:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.84
251025,Barnards Hill Ln,2023-06-16T18:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.22
251025,Barnards Hill Ln,2023-06-16T18:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.1
251025,Barnards Hill Ln,2023-06-16T18:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.98
251025,Barnards Hill Ln,2023-06-16T18:00:00.000+00:00,feeder,40.0,N Current (RMS),A,7.9
251025,Barnards Hill Ln,2023-06-16T18:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.7
251025,Barnards Hill Ln,2023-06-16T18:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.3
251025,Barnards Hill Ln,2023-06-16T18:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.4
251025,Barnards Hill Ln,2023-06-16T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
251025,Barnards Hill Ln,2023-06-16T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.43
251025,Barnards Hill Ln,2023-06-16T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
251025,Barnards Hill Ln,2023-06-16T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.75
251025,Barnards Hill Ln,2023-06-16T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.25
251025,Barnards Hill Ln,2023-06-16T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.03
251025,Barnards Hill Ln,2023-06-16T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,28.1
251025,Barnards Hill Ln,2023-06-16T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.1
251025,Barnards Hill Ln,2023-06-16T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.5
251025,Barnards Hill Ln,2023-06-16T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.6
251025,Barnards Hill Ln,2023-06-16T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.13
251025,Barnards Hill Ln,2023-06-16T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.51
251025,Barnards Hill Ln,2023-06-16T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
251025,Barnards Hill Ln,2023-06-16T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.59
251025,Barnards Hill Ln,2023-06-16T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.16
251025,Barnards Hill Ln,2023-06-16T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.23
251025,Barnards Hill Ln,2023-06-16T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,19.9
251025,Barnards Hill Ln,2023-06-16T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.1
251025,Barnards Hill Ln,2023-06-16T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.4
251025,Barnards Hill Ln,2023-06-16T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.2
251025,Barnards Hill Ln,2023-06-16T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.1
251025,Barnards Hill Ln,2023-06-16T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
251025,Barnards Hill Ln,2023-06-16T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
251025,Barnards Hill Ln,2023-06-16T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.81
251025,Barnards Hill Ln,2023-06-16T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.75
251025,Barnards Hill Ln,2023-06-16T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.31
251025,Barnards Hill Ln,2023-06-16T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,7.9
251025,Barnards Hill Ln,2023-06-16T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.5
251025,Barnards Hill Ln,2023-06-16T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.2
251025,Barnards Hill Ln,2023-06-16T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.8
251025,Barnards Hill Ln,2023-06-16T18:00:00.000+00:00,transformer,,Temperature,C,33.3
251025,Barnards Hill Ln,2023-06-16T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
251025,Barnards Hill Ln,2023-06-16T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.74
251025,Barnards Hill Ln,2023-06-16T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
251025,Barnards Hill Ln,2023-06-16T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.59
251025,Barnards Hill Ln,2023-06-16T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
251025,Barnards Hill Ln,2023-06-16T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.29
251025,Barnards Hill Ln,2023-06-16T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
251025,Barnards Hill Ln,2023-06-16T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
251025,Barnards Hill Ln,2023-06-16T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
251025,Barnards Hill Ln,2023-06-16T18:00:00.000+00:00,busbar,,L3 Active Power,kW,8.38
251025,Barnards Hill Ln,2023-06-16T18:00:00.000+00:00,busbar,,L2 Active Power,kW,14.26
251025,Barnards Hill Ln,2023-06-16T18:00:00.000+00:00,busbar,,L1 Active Power,kW,6.56
251025,Barnards Hill Ln,2023-06-16T18:00:00.000+00:00,busbar,,N Current (RMS),A,36.2
251025,Barnards Hill Ln,2023-06-16T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.5
251025,Barnards Hill Ln,2023-06-16T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.9
251025,Barnards Hill Ln,2023-06-16T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,29.3
251025,Barnards Hill Ln,2023-06-16T17:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.81
251025,Barnards Hill Ln,2023-06-16T17:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.03
251025,Barnards Hill Ln,2023-06-16T17:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.55
251025,Barnards Hill Ln,2023-06-16T17:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.18
251025,Barnards Hill Ln,2023-06-16T17:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.43
251025,Barnards Hill Ln,2023-06-16T17:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.94
251025,Barnards Hill Ln,2023-06-16T17:50:00.000+00:00,feeder,40.0,N Current (RMS),A,8.2
251025,Barnards Hill Ln,2023-06-16T17:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.5
251025,Barnards Hill Ln,2023-06-16T17:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.1
251025,Barnards Hill Ln,2023-06-16T17:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.4
251025,Barnards Hill Ln,2023-06-16T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
251025,Barnards Hill Ln,2023-06-16T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.46
251025,Barnards Hill Ln,2023-06-16T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
251025,Barnards Hill Ln,2023-06-16T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.76
251025,Barnards Hill Ln,2023-06-16T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.47
251025,Barnards Hill Ln,2023-06-16T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.06
251025,Barnards Hill Ln,2023-06-16T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,34.2
251025,Barnards Hill Ln,2023-06-16T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.7
251025,Barnards Hill Ln,2023-06-16T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,48.5
251025,Barnards Hill Ln,2023-06-16T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.7
251025,Barnards Hill Ln,2023-06-16T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
251025,Barnards Hill Ln,2023-06-16T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.45
251025,Barnards Hill Ln,2023-06-16T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
251025,Barnards Hill Ln,2023-06-16T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.28
