Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251025,Barnards Hill Ln,2023-06-16T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.0
251025,Barnards Hill Ln,2023-06-16T16:20:00.000+00:00,transformer,,Temperature,C,34.0
251025,Barnards Hill Ln,2023-06-16T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
251025,Barnards Hill Ln,2023-06-16T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.59
251025,Barnards Hill Ln,2023-06-16T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
251025,Barnards Hill Ln,2023-06-16T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.46
251025,Barnards Hill Ln,2023-06-16T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
251025,Barnards Hill Ln,2023-06-16T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.43
251025,Barnards Hill Ln,2023-06-16T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
251025,Barnards Hill Ln,2023-06-16T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
251025,Barnards Hill Ln,2023-06-16T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
251025,Barnards Hill Ln,2023-06-16T16:20:00.000+00:00,busbar,,L3 Active Power,kW,4.38
251025,Barnards Hill Ln,2023-06-16T16:20:00.000+00:00,busbar,,L2 Active Power,kW,11.33
251025,Barnards Hill Ln,2023-06-16T16:20:00.000+00:00,busbar,,L1 Active Power,kW,2.72
251025,Barnards Hill Ln,2023-06-16T16:20:00.000+00:00,busbar,,N Current (RMS),A,37.3
251025,Barnards Hill Ln,2023-06-16T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,22.0
251025,Barnards Hill Ln,2023-06-16T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.2
251025,Barnards Hill Ln,2023-06-16T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,16.4
251025,Barnards Hill Ln,2023-06-16T16:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.56
251025,Barnards Hill Ln,2023-06-16T16:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.03
251025,Barnards Hill Ln,2023-06-16T16:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.03
251025,Barnards Hill Ln,2023-06-16T16:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.32
251025,Barnards Hill Ln,2023-06-16T16:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.85
251025,Barnards Hill Ln,2023-06-16T16:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.03
251025,Barnards Hill Ln,2023-06-16T16:10:00.000+00:00,feeder,40.0,N Current (RMS),A,9.3
251025,Barnards Hill Ln,2023-06-16T16:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.3
251025,Barnards Hill Ln,2023-06-16T16:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.2
251025,Barnards Hill Ln,2023-06-16T16:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.1
251025,Barnards Hill Ln,2023-06-16T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.1
251025,Barnards Hill Ln,2023-06-16T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.2
251025,Barnards Hill Ln,2023-06-16T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
251025,Barnards Hill Ln,2023-06-16T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.07
251025,Barnards Hill Ln,2023-06-16T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.11
251025,Barnards Hill Ln,2023-06-16T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.52
251025,Barnards Hill Ln,2023-06-16T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,16.8
251025,Barnards Hill Ln,2023-06-16T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.2
251025,Barnards Hill Ln,2023-06-16T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.9
251025,Barnards Hill Ln,2023-06-16T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.5
251025,Barnards Hill Ln,2023-06-16T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
251025,Barnards Hill Ln,2023-06-16T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.53
251025,Barnards Hill Ln,2023-06-16T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.26
251025,Barnards Hill Ln,2023-06-16T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.74
251025,Barnards Hill Ln,2023-06-16T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.63
251025,Barnards Hill Ln,2023-06-16T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.33
251025,Barnards Hill Ln,2023-06-16T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,4.6
251025,Barnards Hill Ln,2023-06-16T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.5
251025,Barnards Hill Ln,2023-06-16T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.1
251025,Barnards Hill Ln,2023-06-16T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.9
251025,Barnards Hill Ln,2023-06-16T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.13
251025,Barnards Hill Ln,2023-06-16T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
251025,Barnards Hill Ln,2023-06-16T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
251025,Barnards Hill Ln,2023-06-16T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.79
251025,Barnards Hill Ln,2023-06-16T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.13
251025,Barnards Hill Ln,2023-06-16T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.24
251025,Barnards Hill Ln,2023-06-16T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,8.6
251025,Barnards Hill Ln,2023-06-16T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.5
251025,Barnards Hill Ln,2023-06-16T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.0
251025,Barnards Hill Ln,2023-06-16T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.4
251025,Barnards Hill Ln,2023-06-16T16:10:00.000+00:00,transformer,,Temperature,C,34.0
251025,Barnards Hill Ln,2023-06-16T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
251025,Barnards Hill Ln,2023-06-16T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.42
251025,Barnards Hill Ln,2023-06-16T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
251025,Barnards Hill Ln,2023-06-16T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
251025,Barnards Hill Ln,2023-06-16T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
251025,Barnards Hill Ln,2023-06-16T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.99
251025,Barnards Hill Ln,2023-06-16T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
251025,Barnards Hill Ln,2023-06-16T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
251025,Barnards Hill Ln,2023-06-16T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
251025,Barnards Hill Ln,2023-06-16T16:10:00.000+00:00,busbar,,L3 Active Power,kW,3.92
251025,Barnards Hill Ln,2023-06-16T16:10:00.000+00:00,busbar,,L2 Active Power,kW,9.46
251025,Barnards Hill Ln,2023-06-16T16:10:00.000+00:00,busbar,,L1 Active Power,kW,2.63
251025,Barnards Hill Ln,2023-06-16T16:10:00.000+00:00,busbar,,N Current (RMS),A,30.8
251025,Barnards Hill Ln,2023-06-16T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,18.8
251025,Barnards Hill Ln,2023-06-16T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.6
251025,Barnards Hill Ln,2023-06-16T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,16.0
251025,Barnards Hill Ln,2023-06-16T16:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.56
251025,Barnards Hill Ln,2023-06-16T16:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.09
251025,Barnards Hill Ln,2023-06-16T16:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.88
251025,Barnards Hill Ln,2023-06-16T16:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.4
251025,Barnards Hill Ln,2023-06-16T16:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.15
251025,Barnards Hill Ln,2023-06-16T16:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.38
251025,Barnards Hill Ln,2023-06-16T16:00:00.000+00:00,feeder,40.0,N Current (RMS),A,8.8
251025,Barnards Hill Ln,2023-06-16T16:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.9
251025,Barnards Hill Ln,2023-06-16T16:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.9
251025,Barnards Hill Ln,2023-06-16T16:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.8
251025,Barnards Hill Ln,2023-06-16T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
251025,Barnards Hill Ln,2023-06-16T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.26
251025,Barnards Hill Ln,2023-06-16T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
251025,Barnards Hill Ln,2023-06-16T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.05
251025,Barnards Hill Ln,2023-06-16T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.51
251025,Barnards Hill Ln,2023-06-16T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.47
251025,Barnards Hill Ln,2023-06-16T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,18.7
251025,Barnards Hill Ln,2023-06-16T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.4
251025,Barnards Hill Ln,2023-06-16T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.6
251025,Barnards Hill Ln,2023-06-16T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.8
251025,Barnards Hill Ln,2023-06-16T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
251025,Barnards Hill Ln,2023-06-16T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.51
251025,Barnards Hill Ln,2023-06-16T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.37
251025,Barnards Hill Ln,2023-06-16T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.65
251025,Barnards Hill Ln,2023-06-16T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.99
251025,Barnards Hill Ln,2023-06-16T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.39
251025,Barnards Hill Ln,2023-06-16T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,5.1
251025,Barnards Hill Ln,2023-06-16T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.1
251025,Barnards Hill Ln,2023-06-16T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.9
251025,Barnards Hill Ln,2023-06-16T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.3
251025,Barnards Hill Ln,2023-06-16T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.1
251025,Barnards Hill Ln,2023-06-16T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
251025,Barnards Hill Ln,2023-06-16T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
251025,Barnards Hill Ln,2023-06-16T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.72
251025,Barnards Hill Ln,2023-06-16T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.04
251025,Barnards Hill Ln,2023-06-16T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.42
251025,Barnards Hill Ln,2023-06-16T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,8.6
251025,Barnards Hill Ln,2023-06-16T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.3
251025,Barnards Hill Ln,2023-06-16T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.8
251025,Barnards Hill Ln,2023-06-16T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.1
251025,Barnards Hill Ln,2023-06-16T16:00:00.000+00:00,transformer,,Temperature,C,34.0
251025,Barnards Hill Ln,2023-06-16T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
251025,Barnards Hill Ln,2023-06-16T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.87
251025,Barnards Hill Ln,2023-06-16T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
251025,Barnards Hill Ln,2023-06-16T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.57
251025,Barnards Hill Ln,2023-06-16T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
251025,Barnards Hill Ln,2023-06-16T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.22
251025,Barnards Hill Ln,2023-06-16T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
251025,Barnards Hill Ln,2023-06-16T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
251025,Barnards Hill Ln,2023-06-16T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
251025,Barnards Hill Ln,2023-06-16T16:00:00.000+00:00,busbar,,L3 Active Power,kW,2.02
251025,Barnards Hill Ln,2023-06-16T16:00:00.000+00:00,busbar,,L2 Active Power,kW,9.71
251025,Barnards Hill Ln,2023-06-16T16:00:00.000+00:00,busbar,,L1 Active Power,kW,2.81
251025,Barnards Hill Ln,2023-06-16T16:00:00.000+00:00,busbar,,N Current (RMS),A,33.9
251025,Barnards Hill Ln,2023-06-16T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,12.1
251025,Barnards Hill Ln,2023-06-16T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.6
251025,Barnards Hill Ln,2023-06-16T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,15.2
251025,Barnards Hill Ln,2023-06-16T15:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.71
251025,Barnards Hill Ln,2023-06-16T15:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.09
251025,Barnards Hill Ln,2023-06-16T15:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.01
251025,Barnards Hill Ln,2023-06-16T15:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
251025,Barnards Hill Ln,2023-06-16T15:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.52
251025,Barnards Hill Ln,2023-06-16T15:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.39
251025,Barnards Hill Ln,2023-06-16T15:50:00.000+00:00,feeder,40.0,N Current (RMS),A,10.8
251025,Barnards Hill Ln,2023-06-16T15:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.0
251025,Barnards Hill Ln,2023-06-16T15:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.9
251025,Barnards Hill Ln,2023-06-16T15:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.8
251025,Barnards Hill Ln,2023-06-16T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
251025,Barnards Hill Ln,2023-06-16T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.4
251025,Barnards Hill Ln,2023-06-16T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
251025,Barnards Hill Ln,2023-06-16T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.15
251025,Barnards Hill Ln,2023-06-16T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.78
251025,Barnards Hill Ln,2023-06-16T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.28
251025,Barnards Hill Ln,2023-06-16T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,19.0
251025,Barnards Hill Ln,2023-06-16T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.6
251025,Barnards Hill Ln,2023-06-16T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.3
251025,Barnards Hill Ln,2023-06-16T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.5
251025,Barnards Hill Ln,2023-06-16T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.27
251025,Barnards Hill Ln,2023-06-16T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
251025,Barnards Hill Ln,2023-06-16T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.16
251025,Barnards Hill Ln,2023-06-16T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.04
251025,Barnards Hill Ln,2023-06-16T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.38
251025,Barnards Hill Ln,2023-06-16T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.11
251025,Barnards Hill Ln,2023-06-16T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,8.2
251025,Barnards Hill Ln,2023-06-16T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.2
251025,Barnards Hill Ln,2023-06-16T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.1
251025,Barnards Hill Ln,2023-06-16T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.0
251025,Barnards Hill Ln,2023-06-16T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
251025,Barnards Hill Ln,2023-06-16T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
251025,Barnards Hill Ln,2023-06-16T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
251025,Barnards Hill Ln,2023-06-16T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.79
251025,Barnards Hill Ln,2023-06-16T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.54
251025,Barnards Hill Ln,2023-06-16T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.09
251025,Barnards Hill Ln,2023-06-16T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,9.7
251025,Barnards Hill Ln,2023-06-16T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.6
251025,Barnards Hill Ln,2023-06-16T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.4
251025,Barnards Hill Ln,2023-06-16T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.4
251025,Barnards Hill Ln,2023-06-16T15:50:00.000+00:00,transformer,,Temperature,C,34.1
251025,Barnards Hill Ln,2023-06-16T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
251025,Barnards Hill Ln,2023-06-16T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.56
251025,Barnards Hill Ln,2023-06-16T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
251025,Barnards Hill Ln,2023-06-16T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.86
251025,Barnards Hill Ln,2023-06-16T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
251025,Barnards Hill Ln,2023-06-16T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.85
251025,Barnards Hill Ln,2023-06-16T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
251025,Barnards Hill Ln,2023-06-16T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
251025,Barnards Hill Ln,2023-06-16T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
251025,Barnards Hill Ln,2023-06-16T15:50:00.000+00:00,busbar,,L3 Active Power,kW,1.98
251025,Barnards Hill Ln,2023-06-16T15:50:00.000+00:00,busbar,,L2 Active Power,kW,9.46
251025,Barnards Hill Ln,2023-06-16T15:50:00.000+00:00,busbar,,L1 Active Power,kW,2.88
251025,Barnards Hill Ln,2023-06-16T15:50:00.000+00:00,busbar,,N Current (RMS),A,35.4
251025,Barnards Hill Ln,2023-06-16T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,11.9
251025,Barnards Hill Ln,2023-06-16T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.8
251025,Barnards Hill Ln,2023-06-16T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,17.0
251025,Barnards Hill Ln,2023-06-16T15:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.57
251025,Barnards Hill Ln,2023-06-16T15:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.1
251025,Barnards Hill Ln,2023-06-16T15:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.08
251025,Barnards Hill Ln,2023-06-16T15:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.94
251025,Barnards Hill Ln,2023-06-16T15:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.24
251025,Barnards Hill Ln,2023-06-16T15:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.23
251025,Barnards Hill Ln,2023-06-16T15:40:00.000+00:00,feeder,40.0,N Current (RMS),A,9.8
251025,Barnards Hill Ln,2023-06-16T15:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.0
251025,Barnards Hill Ln,2023-06-16T15:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.6
251025,Barnards Hill Ln,2023-06-16T15:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.4
251025,Barnards Hill Ln,2023-06-16T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
251025,Barnards Hill Ln,2023-06-16T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.58
251025,Barnards Hill Ln,2023-06-16T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
251025,Barnards Hill Ln,2023-06-16T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.49
251025,Barnards Hill Ln,2023-06-16T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.68
251025,Barnards Hill Ln,2023-06-16T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.4
251025,Barnards Hill Ln,2023-06-16T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,19.9
251025,Barnards Hill Ln,2023-06-16T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.7
251025,Barnards Hill Ln,2023-06-16T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.3
251025,Barnards Hill Ln,2023-06-16T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.8
251025,Barnards Hill Ln,2023-06-16T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.3
251025,Barnards Hill Ln,2023-06-16T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
251025,Barnards Hill Ln,2023-06-16T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
251025,Barnards Hill Ln,2023-06-16T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.3
251025,Barnards Hill Ln,2023-06-16T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.14
251025,Barnards Hill Ln,2023-06-16T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.06
251025,Barnards Hill Ln,2023-06-16T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,7.1
251025,Barnards Hill Ln,2023-06-16T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.5
251025,Barnards Hill Ln,2023-06-16T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.4
251025,Barnards Hill Ln,2023-06-16T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
251025,Barnards Hill Ln,2023-06-16T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.08
251025,Barnards Hill Ln,2023-06-16T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
251025,Barnards Hill Ln,2023-06-16T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
251025,Barnards Hill Ln,2023-06-16T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.69
251025,Barnards Hill Ln,2023-06-16T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.49
251025,Barnards Hill Ln,2023-06-16T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.14
251025,Barnards Hill Ln,2023-06-16T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,7.1
251025,Barnards Hill Ln,2023-06-16T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.1
251025,Barnards Hill Ln,2023-06-16T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.9
251025,Barnards Hill Ln,2023-06-16T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.3
251025,Barnards Hill Ln,2023-06-16T15:40:00.000+00:00,transformer,,Temperature,C,34.1
251025,Barnards Hill Ln,2023-06-16T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
251025,Barnards Hill Ln,2023-06-16T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.27
251025,Barnards Hill Ln,2023-06-16T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
251025,Barnards Hill Ln,2023-06-16T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.5
251025,Barnards Hill Ln,2023-06-16T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
251025,Barnards Hill Ln,2023-06-16T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.52
251025,Barnards Hill Ln,2023-06-16T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
251025,Barnards Hill Ln,2023-06-16T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
251025,Barnards Hill Ln,2023-06-16T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
251025,Barnards Hill Ln,2023-06-16T15:40:00.000+00:00,busbar,,L3 Active Power,kW,3.42
251025,Barnards Hill Ln,2023-06-16T15:40:00.000+00:00,busbar,,L2 Active Power,kW,8.27
251025,Barnards Hill Ln,2023-06-16T15:40:00.000+00:00,busbar,,L1 Active Power,kW,2.84
251025,Barnards Hill Ln,2023-06-16T15:40:00.000+00:00,busbar,,N Current (RMS),A,28.8
251025,Barnards Hill Ln,2023-06-16T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,17.8
251025,Barnards Hill Ln,2023-06-16T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.8
251025,Barnards Hill Ln,2023-06-16T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,17.3
251025,Barnards Hill Ln,2023-06-16T15:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.33
251025,Barnards Hill Ln,2023-06-16T15:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.18
251025,Barnards Hill Ln,2023-06-16T15:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.78
251025,Barnards Hill Ln,2023-06-16T15:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.14
251025,Barnards Hill Ln,2023-06-16T15:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.88
251025,Barnards Hill Ln,2023-06-16T15:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.25
251025,Barnards Hill Ln,2023-06-16T15:30:00.000+00:00,feeder,40.0,N Current (RMS),A,13.3
251025,Barnards Hill Ln,2023-06-16T15:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.7
251025,Barnards Hill Ln,2023-06-16T15:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.0
251025,Barnards Hill Ln,2023-06-16T15:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.6
251025,Barnards Hill Ln,2023-06-16T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
251025,Barnards Hill Ln,2023-06-16T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
251025,Barnards Hill Ln,2023-06-16T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
251025,Barnards Hill Ln,2023-06-16T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.56
251025,Barnards Hill Ln,2023-06-16T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.91
251025,Barnards Hill Ln,2023-06-16T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.99
251025,Barnards Hill Ln,2023-06-16T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.2
251025,Barnards Hill Ln,2023-06-16T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.5
251025,Barnards Hill Ln,2023-06-16T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.0
251025,Barnards Hill Ln,2023-06-16T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.9
251025,Barnards Hill Ln,2023-06-16T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.27
251025,Barnards Hill Ln,2023-06-16T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.43
251025,Barnards Hill Ln,2023-06-16T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
251025,Barnards Hill Ln,2023-06-16T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.01
251025,Barnards Hill Ln,2023-06-16T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.27
251025,Barnards Hill Ln,2023-06-16T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.04
251025,Barnards Hill Ln,2023-06-16T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,7.2
251025,Barnards Hill Ln,2023-06-16T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.5
251025,Barnards Hill Ln,2023-06-16T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.2
251025,Barnards Hill Ln,2023-06-16T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
251025,Barnards Hill Ln,2023-06-16T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.23
251025,Barnards Hill Ln,2023-06-16T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
251025,Barnards Hill Ln,2023-06-16T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
251025,Barnards Hill Ln,2023-06-16T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.8
251025,Barnards Hill Ln,2023-06-16T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.47
251025,Barnards Hill Ln,2023-06-16T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.51
251025,Barnards Hill Ln,2023-06-16T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,5.4
251025,Barnards Hill Ln,2023-06-16T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.7
251025,Barnards Hill Ln,2023-06-16T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.5
251025,Barnards Hill Ln,2023-06-16T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.6
251025,Barnards Hill Ln,2023-06-16T15:30:00.000+00:00,transformer,,Temperature,C,34.1
251025,Barnards Hill Ln,2023-06-16T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
251025,Barnards Hill Ln,2023-06-16T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.81
251025,Barnards Hill Ln,2023-06-16T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
251025,Barnards Hill Ln,2023-06-16T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.69
251025,Barnards Hill Ln,2023-06-16T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
251025,Barnards Hill Ln,2023-06-16T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.89
251025,Barnards Hill Ln,2023-06-16T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
251025,Barnards Hill Ln,2023-06-16T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
251025,Barnards Hill Ln,2023-06-16T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
251025,Barnards Hill Ln,2023-06-16T15:30:00.000+00:00,busbar,,L3 Active Power,kW,2.23
251025,Barnards Hill Ln,2023-06-16T15:30:00.000+00:00,busbar,,L2 Active Power,kW,5.98
251025,Barnards Hill Ln,2023-06-16T15:30:00.000+00:00,busbar,,L1 Active Power,kW,3.79
251025,Barnards Hill Ln,2023-06-16T15:30:00.000+00:00,busbar,,N Current (RMS),A,24.3
251025,Barnards Hill Ln,2023-06-16T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,12.7
251025,Barnards Hill Ln,2023-06-16T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,27.2
251025,Barnards Hill Ln,2023-06-16T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,21.7
251025,Barnards Hill Ln,2023-06-16T15:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.77
251025,Barnards Hill Ln,2023-06-16T15:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.29
251025,Barnards Hill Ln,2023-06-16T15:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.99
251025,Barnards Hill Ln,2023-06-16T15:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.91
251025,Barnards Hill Ln,2023-06-16T15:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.97
251025,Barnards Hill Ln,2023-06-16T15:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.23
251025,Barnards Hill Ln,2023-06-16T15:20:00.000+00:00,feeder,40.0,N Current (RMS),A,10.4
251025,Barnards Hill Ln,2023-06-16T15:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.4
251025,Barnards Hill Ln,2023-06-16T15:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.3
251025,Barnards Hill Ln,2023-06-16T15:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.2
251025,Barnards Hill Ln,2023-06-16T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.17
251025,Barnards Hill Ln,2023-06-16T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.2
251025,Barnards Hill Ln,2023-06-16T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.42
251025,Barnards Hill Ln,2023-06-16T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.4
251025,Barnards Hill Ln,2023-06-16T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.9
251025,Barnards Hill Ln,2023-06-16T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.23
251025,Barnards Hill Ln,2023-06-16T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,10.2
251025,Barnards Hill Ln,2023-06-16T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.6
251025,Barnards Hill Ln,2023-06-16T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.7
251025,Barnards Hill Ln,2023-06-16T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.8
251025,Barnards Hill Ln,2023-06-16T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.36
251025,Barnards Hill Ln,2023-06-16T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
251025,Barnards Hill Ln,2023-06-16T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.12
251025,Barnards Hill Ln,2023-06-16T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.7
251025,Barnards Hill Ln,2023-06-16T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.72
251025,Barnards Hill Ln,2023-06-16T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.13
251025,Barnards Hill Ln,2023-06-16T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,7.3
251025,Barnards Hill Ln,2023-06-16T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.6
251025,Barnards Hill Ln,2023-06-16T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.1
251025,Barnards Hill Ln,2023-06-16T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.0
251025,Barnards Hill Ln,2023-06-16T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.17
251025,Barnards Hill Ln,2023-06-16T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
251025,Barnards Hill Ln,2023-06-16T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
251025,Barnards Hill Ln,2023-06-16T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.72
251025,Barnards Hill Ln,2023-06-16T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.3
251025,Barnards Hill Ln,2023-06-16T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
251025,Barnards Hill Ln,2023-06-16T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,8.0
251025,Barnards Hill Ln,2023-06-16T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.3
251025,Barnards Hill Ln,2023-06-16T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.1
251025,Barnards Hill Ln,2023-06-16T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.7
251025,Barnards Hill Ln,2023-06-16T15:20:00.000+00:00,transformer,,Temperature,C,34.1
251025,Barnards Hill Ln,2023-06-16T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
251025,Barnards Hill Ln,2023-06-16T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.28
251025,Barnards Hill Ln,2023-06-16T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
251025,Barnards Hill Ln,2023-06-16T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.98
251025,Barnards Hill Ln,2023-06-16T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
251025,Barnards Hill Ln,2023-06-16T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.39
251025,Barnards Hill Ln,2023-06-16T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
251025,Barnards Hill Ln,2023-06-16T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
251025,Barnards Hill Ln,2023-06-16T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
251025,Barnards Hill Ln,2023-06-16T15:20:00.000+00:00,busbar,,L3 Active Power,kW,0.91
251025,Barnards Hill Ln,2023-06-16T15:20:00.000+00:00,busbar,,L2 Active Power,kW,5.47
251025,Barnards Hill Ln,2023-06-16T15:20:00.000+00:00,busbar,,L1 Active Power,kW,1.57
251025,Barnards Hill Ln,2023-06-16T15:20:00.000+00:00,busbar,,N Current (RMS),A,27.5
251025,Barnards Hill Ln,2023-06-16T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,9.9
251025,Barnards Hill Ln,2023-06-16T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,24.3
251025,Barnards Hill Ln,2023-06-16T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,18.0
251025,Barnards Hill Ln,2023-06-16T15:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.43
251025,Barnards Hill Ln,2023-06-16T15:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
251025,Barnards Hill Ln,2023-06-16T15:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.05
251025,Barnards Hill Ln,2023-06-16T15:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.03
251025,Barnards Hill Ln,2023-06-16T15:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.79
251025,Barnards Hill Ln,2023-06-16T15:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.5
251025,Barnards Hill Ln,2023-06-16T15:10:00.000+00:00,feeder,40.0,N Current (RMS),A,9.0
251025,Barnards Hill Ln,2023-06-16T15:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.7
251025,Barnards Hill Ln,2023-06-16T15:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.4
251025,Barnards Hill Ln,2023-06-16T15:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.4
251025,Barnards Hill Ln,2023-06-16T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
251025,Barnards Hill Ln,2023-06-16T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.26
251025,Barnards Hill Ln,2023-06-16T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.37
251025,Barnards Hill Ln,2023-06-16T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.54
251025,Barnards Hill Ln,2023-06-16T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.92
251025,Barnards Hill Ln,2023-06-16T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.28
251025,Barnards Hill Ln,2023-06-16T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,10.5
251025,Barnards Hill Ln,2023-06-16T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.6
251025,Barnards Hill Ln,2023-06-16T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.7
251025,Barnards Hill Ln,2023-06-16T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.9
251025,Barnards Hill Ln,2023-06-16T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.36
251025,Barnards Hill Ln,2023-06-16T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.43
251025,Barnards Hill Ln,2023-06-16T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.08
251025,Barnards Hill Ln,2023-06-16T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.67
251025,Barnards Hill Ln,2023-06-16T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.01
251025,Barnards Hill Ln,2023-06-16T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.11
251025,Barnards Hill Ln,2023-06-16T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,6.9
251025,Barnards Hill Ln,2023-06-16T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.5
251025,Barnards Hill Ln,2023-06-16T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.8
251025,Barnards Hill Ln,2023-06-16T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
251025,Barnards Hill Ln,2023-06-16T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.11
251025,Barnards Hill Ln,2023-06-16T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
251025,Barnards Hill Ln,2023-06-16T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
251025,Barnards Hill Ln,2023-06-16T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.89
251025,Barnards Hill Ln,2023-06-16T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.18
251025,Barnards Hill Ln,2023-06-16T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.29
251025,Barnards Hill Ln,2023-06-16T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,7.5
251025,Barnards Hill Ln,2023-06-16T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.2
251025,Barnards Hill Ln,2023-06-16T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.9
251025,Barnards Hill Ln,2023-06-16T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.8
251025,Barnards Hill Ln,2023-06-16T15:10:00.000+00:00,transformer,,Temperature,C,34.1
251025,Barnards Hill Ln,2023-06-16T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
251025,Barnards Hill Ln,2023-06-16T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.13
251025,Barnards Hill Ln,2023-06-16T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
251025,Barnards Hill Ln,2023-06-16T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.88
251025,Barnards Hill Ln,2023-06-16T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
251025,Barnards Hill Ln,2023-06-16T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.24
251025,Barnards Hill Ln,2023-06-16T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
251025,Barnards Hill Ln,2023-06-16T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
251025,Barnards Hill Ln,2023-06-16T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
251025,Barnards Hill Ln,2023-06-16T15:10:00.000+00:00,busbar,,L3 Active Power,kW,1.08
251025,Barnards Hill Ln,2023-06-16T15:10:00.000+00:00,busbar,,L2 Active Power,kW,4.89
251025,Barnards Hill Ln,2023-06-16T15:10:00.000+00:00,busbar,,L1 Active Power,kW,-0.4
251025,Barnards Hill Ln,2023-06-16T15:10:00.000+00:00,busbar,,N Current (RMS),A,25.8
251025,Barnards Hill Ln,2023-06-16T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,11.3
251025,Barnards Hill Ln,2023-06-16T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,22.6
251025,Barnards Hill Ln,2023-06-16T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,9.0
251025,Barnards Hill Ln,2023-06-16T15:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.43
251025,Barnards Hill Ln,2023-06-16T15:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.1
251025,Barnards Hill Ln,2023-06-16T15:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.84
251025,Barnards Hill Ln,2023-06-16T15:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.74
251025,Barnards Hill Ln,2023-06-16T15:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.38
251025,Barnards Hill Ln,2023-06-16T15:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.23
251025,Barnards Hill Ln,2023-06-16T15:00:00.000+00:00,feeder,40.0,N Current (RMS),A,13.9
251025,Barnards Hill Ln,2023-06-16T15:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.8
251025,Barnards Hill Ln,2023-06-16T15:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.4
251025,Barnards Hill Ln,2023-06-16T15:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.3
251025,Barnards Hill Ln,2023-06-16T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.14
251025,Barnards Hill Ln,2023-06-16T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.2
251025,Barnards Hill Ln,2023-06-16T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.45
251025,Barnards Hill Ln,2023-06-16T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.35
251025,Barnards Hill Ln,2023-06-16T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.5
251025,Barnards Hill Ln,2023-06-16T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.22
251025,Barnards Hill Ln,2023-06-16T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,11.3
251025,Barnards Hill Ln,2023-06-16T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.3
251025,Barnards Hill Ln,2023-06-16T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.0
251025,Barnards Hill Ln,2023-06-16T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.8
251025,Barnards Hill Ln,2023-06-16T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.37
251025,Barnards Hill Ln,2023-06-16T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
251025,Barnards Hill Ln,2023-06-16T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
251025,Barnards Hill Ln,2023-06-16T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.73
251025,Barnards Hill Ln,2023-06-16T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.88
251025,Barnards Hill Ln,2023-06-16T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.1
251025,Barnards Hill Ln,2023-06-16T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,4.9
251025,Barnards Hill Ln,2023-06-16T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.7
251025,Barnards Hill Ln,2023-06-16T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.1
251025,Barnards Hill Ln,2023-06-16T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
251025,Barnards Hill Ln,2023-06-16T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.11
251025,Barnards Hill Ln,2023-06-16T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
251025,Barnards Hill Ln,2023-06-16T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
251025,Barnards Hill Ln,2023-06-16T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.76
251025,Barnards Hill Ln,2023-06-16T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.32
251025,Barnards Hill Ln,2023-06-16T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.43
251025,Barnards Hill Ln,2023-06-16T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,8.7
251025,Barnards Hill Ln,2023-06-16T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.6
251025,Barnards Hill Ln,2023-06-16T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.2
251025,Barnards Hill Ln,2023-06-16T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.4
251025,Barnards Hill Ln,2023-06-16T15:00:00.000+00:00,transformer,,Temperature,C,34.1
251025,Barnards Hill Ln,2023-06-16T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
251025,Barnards Hill Ln,2023-06-16T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.26
251025,Barnards Hill Ln,2023-06-16T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
251025,Barnards Hill Ln,2023-06-16T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.9
251025,Barnards Hill Ln,2023-06-16T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
251025,Barnards Hill Ln,2023-06-16T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.53
251025,Barnards Hill Ln,2023-06-16T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
251025,Barnards Hill Ln,2023-06-16T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
251025,Barnards Hill Ln,2023-06-16T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
251025,Barnards Hill Ln,2023-06-16T15:00:00.000+00:00,busbar,,L3 Active Power,kW,1.1
251025,Barnards Hill Ln,2023-06-16T15:00:00.000+00:00,busbar,,L2 Active Power,kW,6.31
251025,Barnards Hill Ln,2023-06-16T15:00:00.000+00:00,busbar,,L1 Active Power,kW,-0.34
251025,Barnards Hill Ln,2023-06-16T15:00:00.000+00:00,busbar,,N Current (RMS),A,30.1
251025,Barnards Hill Ln,2023-06-16T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,8.2
251025,Barnards Hill Ln,2023-06-16T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,28.8
251025,Barnards Hill Ln,2023-06-16T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,8.5
251025,Barnards Hill Ln,2023-06-16T14:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.12
251025,Barnards Hill Ln,2023-06-16T14:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.15
251025,Barnards Hill Ln,2023-06-16T14:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.94
251025,Barnards Hill Ln,2023-06-16T14:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.3
251025,Barnards Hill Ln,2023-06-16T14:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.39
251025,Barnards Hill Ln,2023-06-16T14:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.14
251025,Barnards Hill Ln,2023-06-16T14:50:00.000+00:00,feeder,40.0,N Current (RMS),A,40.8
251025,Barnards Hill Ln,2023-06-16T14:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.9
251025,Barnards Hill Ln,2023-06-16T14:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,43.6
251025,Barnards Hill Ln,2023-06-16T14:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.5
251025,Barnards Hill Ln,2023-06-16T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
251025,Barnards Hill Ln,2023-06-16T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
251025,Barnards Hill Ln,2023-06-16T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.67
251025,Barnards Hill Ln,2023-06-16T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.75
251025,Barnards Hill Ln,2023-06-16T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.76
251025,Barnards Hill Ln,2023-06-16T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.22
251025,Barnards Hill Ln,2023-06-16T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,11.3
251025,Barnards Hill Ln,2023-06-16T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.8
251025,Barnards Hill Ln,2023-06-16T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.7
251025,Barnards Hill Ln,2023-06-16T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.1
251025,Barnards Hill Ln,2023-06-16T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
251025,Barnards Hill Ln,2023-06-16T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
251025,Barnards Hill Ln,2023-06-16T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.17
251025,Barnards Hill Ln,2023-06-16T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.74
251025,Barnards Hill Ln,2023-06-16T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.85
251025,Barnards Hill Ln,2023-06-16T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.18
251025,Barnards Hill Ln,2023-06-16T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,3.8
251025,Barnards Hill Ln,2023-06-16T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.8
251025,Barnards Hill Ln,2023-06-16T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.0
251025,Barnards Hill Ln,2023-06-16T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.2
251025,Barnards Hill Ln,2023-06-16T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
251025,Barnards Hill Ln,2023-06-16T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
251025,Barnards Hill Ln,2023-06-16T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
251025,Barnards Hill Ln,2023-06-16T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.91
251025,Barnards Hill Ln,2023-06-16T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.5
251025,Barnards Hill Ln,2023-06-16T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.99
251025,Barnards Hill Ln,2023-06-16T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.4
251025,Barnards Hill Ln,2023-06-16T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.4
251025,Barnards Hill Ln,2023-06-16T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.7
251025,Barnards Hill Ln,2023-06-16T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.5
251025,Barnards Hill Ln,2023-06-16T14:50:00.000+00:00,transformer,,Temperature,C,34.1
251025,Barnards Hill Ln,2023-06-16T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
251025,Barnards Hill Ln,2023-06-16T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.03
251025,Barnards Hill Ln,2023-06-16T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
251025,Barnards Hill Ln,2023-06-16T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.39
251025,Barnards Hill Ln,2023-06-16T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
251025,Barnards Hill Ln,2023-06-16T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.38
251025,Barnards Hill Ln,2023-06-16T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
251025,Barnards Hill Ln,2023-06-16T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
251025,Barnards Hill Ln,2023-06-16T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
251025,Barnards Hill Ln,2023-06-16T14:50:00.000+00:00,busbar,,L3 Active Power,kW,1.1
251025,Barnards Hill Ln,2023-06-16T14:50:00.000+00:00,busbar,,L2 Active Power,kW,12.79
251025,Barnards Hill Ln,2023-06-16T14:50:00.000+00:00,busbar,,L1 Active Power,kW,0.55
251025,Barnards Hill Ln,2023-06-16T14:50:00.000+00:00,busbar,,N Current (RMS),A,56.2
251025,Barnards Hill Ln,2023-06-16T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,9.7
