Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251025,Barnards Hill Ln,2023-06-16T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.2
251025,Barnards Hill Ln,2023-06-16T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,11.0
251025,Barnards Hill Ln,2023-06-16T14:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.06
251025,Barnards Hill Ln,2023-06-16T14:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.01
251025,Barnards Hill Ln,2023-06-16T14:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.94
251025,Barnards Hill Ln,2023-06-16T14:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.66
251025,Barnards Hill Ln,2023-06-16T14:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.21
251025,Barnards Hill Ln,2023-06-16T14:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.73
251025,Barnards Hill Ln,2023-06-16T14:40:00.000+00:00,feeder,40.0,N Current (RMS),A,25.1
251025,Barnards Hill Ln,2023-06-16T14:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.1
251025,Barnards Hill Ln,2023-06-16T14:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.6
251025,Barnards Hill Ln,2023-06-16T14:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.4
251025,Barnards Hill Ln,2023-06-16T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
251025,Barnards Hill Ln,2023-06-16T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
251025,Barnards Hill Ln,2023-06-16T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.64
251025,Barnards Hill Ln,2023-06-16T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.57
251025,Barnards Hill Ln,2023-06-16T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.16
251025,Barnards Hill Ln,2023-06-16T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.07
251025,Barnards Hill Ln,2023-06-16T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,13.9
251025,Barnards Hill Ln,2023-06-16T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.8
251025,Barnards Hill Ln,2023-06-16T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.4
251025,Barnards Hill Ln,2023-06-16T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.5
251025,Barnards Hill Ln,2023-06-16T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.39
251025,Barnards Hill Ln,2023-06-16T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
251025,Barnards Hill Ln,2023-06-16T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.21
251025,Barnards Hill Ln,2023-06-16T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.71
251025,Barnards Hill Ln,2023-06-16T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.78
251025,Barnards Hill Ln,2023-06-16T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.22
251025,Barnards Hill Ln,2023-06-16T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,4.6
251025,Barnards Hill Ln,2023-06-16T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.7
251025,Barnards Hill Ln,2023-06-16T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.8
251025,Barnards Hill Ln,2023-06-16T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.4
251025,Barnards Hill Ln,2023-06-16T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.16
251025,Barnards Hill Ln,2023-06-16T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
251025,Barnards Hill Ln,2023-06-16T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
251025,Barnards Hill Ln,2023-06-16T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.74
251025,Barnards Hill Ln,2023-06-16T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.36
251025,Barnards Hill Ln,2023-06-16T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.52
251025,Barnards Hill Ln,2023-06-16T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,9.8
251025,Barnards Hill Ln,2023-06-16T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.4
251025,Barnards Hill Ln,2023-06-16T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.3
251025,Barnards Hill Ln,2023-06-16T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.7
251025,Barnards Hill Ln,2023-06-16T14:40:00.000+00:00,transformer,,Temperature,C,34.1
251025,Barnards Hill Ln,2023-06-16T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
251025,Barnards Hill Ln,2023-06-16T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.11
251025,Barnards Hill Ln,2023-06-16T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
251025,Barnards Hill Ln,2023-06-16T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.34
251025,Barnards Hill Ln,2023-06-16T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
251025,Barnards Hill Ln,2023-06-16T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.3
251025,Barnards Hill Ln,2023-06-16T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
251025,Barnards Hill Ln,2023-06-16T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
251025,Barnards Hill Ln,2023-06-16T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
251025,Barnards Hill Ln,2023-06-16T14:40:00.000+00:00,busbar,,L3 Active Power,kW,-0.78
251025,Barnards Hill Ln,2023-06-16T14:40:00.000+00:00,busbar,,L2 Active Power,kW,6.95
251025,Barnards Hill Ln,2023-06-16T14:40:00.000+00:00,busbar,,L1 Active Power,kW,-0.96
251025,Barnards Hill Ln,2023-06-16T14:40:00.000+00:00,busbar,,N Current (RMS),A,41.4
251025,Barnards Hill Ln,2023-06-16T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,8.2
251025,Barnards Hill Ln,2023-06-16T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.2
251025,Barnards Hill Ln,2023-06-16T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,9.4
251025,Barnards Hill Ln,2023-06-16T14:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.41
251025,Barnards Hill Ln,2023-06-16T14:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.16
251025,Barnards Hill Ln,2023-06-16T14:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.02
251025,Barnards Hill Ln,2023-06-16T14:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-2.59
251025,Barnards Hill Ln,2023-06-16T14:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.19
251025,Barnards Hill Ln,2023-06-16T14:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.99
251025,Barnards Hill Ln,2023-06-16T14:30:00.000+00:00,feeder,40.0,N Current (RMS),A,10.1
251025,Barnards Hill Ln,2023-06-16T14:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.2
251025,Barnards Hill Ln,2023-06-16T14:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.2
251025,Barnards Hill Ln,2023-06-16T14:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.4
251025,Barnards Hill Ln,2023-06-16T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.42
251025,Barnards Hill Ln,2023-06-16T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.32
251025,Barnards Hill Ln,2023-06-16T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
251025,Barnards Hill Ln,2023-06-16T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.44
251025,Barnards Hill Ln,2023-06-16T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.59
251025,Barnards Hill Ln,2023-06-16T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.09
251025,Barnards Hill Ln,2023-06-16T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,14.7
251025,Barnards Hill Ln,2023-06-16T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.3
251025,Barnards Hill Ln,2023-06-16T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.7
251025,Barnards Hill Ln,2023-06-16T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.4
251025,Barnards Hill Ln,2023-06-16T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
251025,Barnards Hill Ln,2023-06-16T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
251025,Barnards Hill Ln,2023-06-16T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.22
251025,Barnards Hill Ln,2023-06-16T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.81
251025,Barnards Hill Ln,2023-06-16T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.91
251025,Barnards Hill Ln,2023-06-16T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.25
251025,Barnards Hill Ln,2023-06-16T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,4.4
251025,Barnards Hill Ln,2023-06-16T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.8
251025,Barnards Hill Ln,2023-06-16T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.3
251025,Barnards Hill Ln,2023-06-16T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.5
251025,Barnards Hill Ln,2023-06-16T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.13
251025,Barnards Hill Ln,2023-06-16T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
251025,Barnards Hill Ln,2023-06-16T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
251025,Barnards Hill Ln,2023-06-16T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.71
251025,Barnards Hill Ln,2023-06-16T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.26
251025,Barnards Hill Ln,2023-06-16T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.48
251025,Barnards Hill Ln,2023-06-16T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,8.2
251025,Barnards Hill Ln,2023-06-16T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.3
251025,Barnards Hill Ln,2023-06-16T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.9
251025,Barnards Hill Ln,2023-06-16T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.6
251025,Barnards Hill Ln,2023-06-16T14:30:00.000+00:00,transformer,,Temperature,C,34.1
251025,Barnards Hill Ln,2023-06-16T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
251025,Barnards Hill Ln,2023-06-16T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.92
251025,Barnards Hill Ln,2023-06-16T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
251025,Barnards Hill Ln,2023-06-16T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.07
251025,Barnards Hill Ln,2023-06-16T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
251025,Barnards Hill Ln,2023-06-16T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.17
251025,Barnards Hill Ln,2023-06-16T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
251025,Barnards Hill Ln,2023-06-16T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
251025,Barnards Hill Ln,2023-06-16T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
251025,Barnards Hill Ln,2023-06-16T14:30:00.000+00:00,busbar,,L3 Active Power,kW,-1.52
251025,Barnards Hill Ln,2023-06-16T14:30:00.000+00:00,busbar,,L2 Active Power,kW,4.13
251025,Barnards Hill Ln,2023-06-16T14:30:00.000+00:00,busbar,,L1 Active Power,kW,-1.13
251025,Barnards Hill Ln,2023-06-16T14:30:00.000+00:00,busbar,,N Current (RMS),A,27.5
251025,Barnards Hill Ln,2023-06-16T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,10.1
251025,Barnards Hill Ln,2023-06-16T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,19.5
251025,Barnards Hill Ln,2023-06-16T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,9.9
251025,Barnards Hill Ln,2023-06-16T14:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.55
251025,Barnards Hill Ln,2023-06-16T14:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.12
251025,Barnards Hill Ln,2023-06-16T14:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.05
251025,Barnards Hill Ln,2023-06-16T14:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-2.66
251025,Barnards Hill Ln,2023-06-16T14:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.27
251025,Barnards Hill Ln,2023-06-16T14:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.3
251025,Barnards Hill Ln,2023-06-16T14:20:00.000+00:00,feeder,40.0,N Current (RMS),A,10.7
251025,Barnards Hill Ln,2023-06-16T14:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.6
251025,Barnards Hill Ln,2023-06-16T14:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.5
251025,Barnards Hill Ln,2023-06-16T14:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.3
251025,Barnards Hill Ln,2023-06-16T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.13
251025,Barnards Hill Ln,2023-06-16T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
251025,Barnards Hill Ln,2023-06-16T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
251025,Barnards Hill Ln,2023-06-16T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.36
251025,Barnards Hill Ln,2023-06-16T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.15
251025,Barnards Hill Ln,2023-06-16T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.11
251025,Barnards Hill Ln,2023-06-16T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.7
251025,Barnards Hill Ln,2023-06-16T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.2
251025,Barnards Hill Ln,2023-06-16T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.1
251025,Barnards Hill Ln,2023-06-16T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.4
251025,Barnards Hill Ln,2023-06-16T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
251025,Barnards Hill Ln,2023-06-16T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
251025,Barnards Hill Ln,2023-06-16T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
251025,Barnards Hill Ln,2023-06-16T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.94
251025,Barnards Hill Ln,2023-06-16T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.05
251025,Barnards Hill Ln,2023-06-16T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.11
251025,Barnards Hill Ln,2023-06-16T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,6.3
251025,Barnards Hill Ln,2023-06-16T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.3
251025,Barnards Hill Ln,2023-06-16T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.4
251025,Barnards Hill Ln,2023-06-16T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.9
251025,Barnards Hill Ln,2023-06-16T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
251025,Barnards Hill Ln,2023-06-16T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
251025,Barnards Hill Ln,2023-06-16T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
251025,Barnards Hill Ln,2023-06-16T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.61
251025,Barnards Hill Ln,2023-06-16T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.35
251025,Barnards Hill Ln,2023-06-16T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.62
251025,Barnards Hill Ln,2023-06-16T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,6.1
251025,Barnards Hill Ln,2023-06-16T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.8
251025,Barnards Hill Ln,2023-06-16T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.1
251025,Barnards Hill Ln,2023-06-16T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.6
251025,Barnards Hill Ln,2023-06-16T14:20:00.000+00:00,transformer,,Temperature,C,34.1
251025,Barnards Hill Ln,2023-06-16T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
251025,Barnards Hill Ln,2023-06-16T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.94
251025,Barnards Hill Ln,2023-06-16T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
251025,Barnards Hill Ln,2023-06-16T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.37
251025,Barnards Hill Ln,2023-06-16T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
251025,Barnards Hill Ln,2023-06-16T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.43
251025,Barnards Hill Ln,2023-06-16T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
251025,Barnards Hill Ln,2023-06-16T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
251025,Barnards Hill Ln,2023-06-16T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
251025,Barnards Hill Ln,2023-06-16T14:20:00.000+00:00,busbar,,L3 Active Power,kW,0.24
251025,Barnards Hill Ln,2023-06-16T14:20:00.000+00:00,busbar,,L2 Active Power,kW,4.71
251025,Barnards Hill Ln,2023-06-16T14:20:00.000+00:00,busbar,,L1 Active Power,kW,-0.7
251025,Barnards Hill Ln,2023-06-16T14:20:00.000+00:00,busbar,,N Current (RMS),A,26.4
251025,Barnards Hill Ln,2023-06-16T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,7.3
251025,Barnards Hill Ln,2023-06-16T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,21.7
251025,Barnards Hill Ln,2023-06-16T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,10.5
251025,Barnards Hill Ln,2023-06-16T14:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.34
251025,Barnards Hill Ln,2023-06-16T14:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.13
251025,Barnards Hill Ln,2023-06-16T14:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.05
251025,Barnards Hill Ln,2023-06-16T14:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.32
251025,Barnards Hill Ln,2023-06-16T14:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.41
251025,Barnards Hill Ln,2023-06-16T14:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.92
251025,Barnards Hill Ln,2023-06-16T14:10:00.000+00:00,feeder,40.0,N Current (RMS),A,10.4
251025,Barnards Hill Ln,2023-06-16T14:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.7
251025,Barnards Hill Ln,2023-06-16T14:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.1
251025,Barnards Hill Ln,2023-06-16T14:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.8
251025,Barnards Hill Ln,2023-06-16T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
251025,Barnards Hill Ln,2023-06-16T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
251025,Barnards Hill Ln,2023-06-16T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
251025,Barnards Hill Ln,2023-06-16T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.67
251025,Barnards Hill Ln,2023-06-16T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.66
251025,Barnards Hill Ln,2023-06-16T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.3
251025,Barnards Hill Ln,2023-06-16T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,8.5
251025,Barnards Hill Ln,2023-06-16T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.0
251025,Barnards Hill Ln,2023-06-16T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.3
251025,Barnards Hill Ln,2023-06-16T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.2
251025,Barnards Hill Ln,2023-06-16T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.34
251025,Barnards Hill Ln,2023-06-16T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
251025,Barnards Hill Ln,2023-06-16T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
251025,Barnards Hill Ln,2023-06-16T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.76
251025,Barnards Hill Ln,2023-06-16T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.0
251025,Barnards Hill Ln,2023-06-16T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.05
251025,Barnards Hill Ln,2023-06-16T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,4.9
251025,Barnards Hill Ln,2023-06-16T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.8
251025,Barnards Hill Ln,2023-06-16T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.6
251025,Barnards Hill Ln,2023-06-16T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
251025,Barnards Hill Ln,2023-06-16T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.09
251025,Barnards Hill Ln,2023-06-16T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
251025,Barnards Hill Ln,2023-06-16T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
251025,Barnards Hill Ln,2023-06-16T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.67
251025,Barnards Hill Ln,2023-06-16T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.4
251025,Barnards Hill Ln,2023-06-16T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.84
251025,Barnards Hill Ln,2023-06-16T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,8.7
251025,Barnards Hill Ln,2023-06-16T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.1
251025,Barnards Hill Ln,2023-06-16T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.2
251025,Barnards Hill Ln,2023-06-16T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.4
251025,Barnards Hill Ln,2023-06-16T14:10:00.000+00:00,transformer,,Temperature,C,34.1
251025,Barnards Hill Ln,2023-06-16T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
251025,Barnards Hill Ln,2023-06-16T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.8
251025,Barnards Hill Ln,2023-06-16T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
251025,Barnards Hill Ln,2023-06-16T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.25
251025,Barnards Hill Ln,2023-06-16T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
251025,Barnards Hill Ln,2023-06-16T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.28
251025,Barnards Hill Ln,2023-06-16T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
251025,Barnards Hill Ln,2023-06-16T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
251025,Barnards Hill Ln,2023-06-16T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
251025,Barnards Hill Ln,2023-06-16T14:10:00.000+00:00,busbar,,L3 Active Power,kW,1.79
251025,Barnards Hill Ln,2023-06-16T14:10:00.000+00:00,busbar,,L2 Active Power,kW,3.47
251025,Barnards Hill Ln,2023-06-16T14:10:00.000+00:00,busbar,,L1 Active Power,kW,-0.41
251025,Barnards Hill Ln,2023-06-16T14:10:00.000+00:00,busbar,,N Current (RMS),A,24.3
251025,Barnards Hill Ln,2023-06-16T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,13.4
251025,Barnards Hill Ln,2023-06-16T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,16.7
251025,Barnards Hill Ln,2023-06-16T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,10.2
251025,Barnards Hill Ln,2023-06-16T14:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.16
251025,Barnards Hill Ln,2023-06-16T14:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.01
251025,Barnards Hill Ln,2023-06-16T14:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.03
251025,Barnards Hill Ln,2023-06-16T14:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.21
251025,Barnards Hill Ln,2023-06-16T14:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.88
251025,Barnards Hill Ln,2023-06-16T14:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.72
251025,Barnards Hill Ln,2023-06-16T14:00:00.000+00:00,feeder,40.0,N Current (RMS),A,10.0
251025,Barnards Hill Ln,2023-06-16T14:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.8
251025,Barnards Hill Ln,2023-06-16T14:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.5
251025,Barnards Hill Ln,2023-06-16T14:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.1
251025,Barnards Hill Ln,2023-06-16T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
251025,Barnards Hill Ln,2023-06-16T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
251025,Barnards Hill Ln,2023-06-16T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
251025,Barnards Hill Ln,2023-06-16T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.01
251025,Barnards Hill Ln,2023-06-16T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.14
251025,Barnards Hill Ln,2023-06-16T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.23
251025,Barnards Hill Ln,2023-06-16T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,12.0
251025,Barnards Hill Ln,2023-06-16T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.9
251025,Barnards Hill Ln,2023-06-16T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.8
251025,Barnards Hill Ln,2023-06-16T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.7
251025,Barnards Hill Ln,2023-06-16T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
251025,Barnards Hill Ln,2023-06-16T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
251025,Barnards Hill Ln,2023-06-16T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
251025,Barnards Hill Ln,2023-06-16T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.79
251025,Barnards Hill Ln,2023-06-16T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.95
251025,Barnards Hill Ln,2023-06-16T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.08
251025,Barnards Hill Ln,2023-06-16T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,5.7
251025,Barnards Hill Ln,2023-06-16T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.8
251025,Barnards Hill Ln,2023-06-16T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.7
251025,Barnards Hill Ln,2023-06-16T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
251025,Barnards Hill Ln,2023-06-16T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.08
251025,Barnards Hill Ln,2023-06-16T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
251025,Barnards Hill Ln,2023-06-16T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
251025,Barnards Hill Ln,2023-06-16T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.58
251025,Barnards Hill Ln,2023-06-16T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.68
251025,Barnards Hill Ln,2023-06-16T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.08
251025,Barnards Hill Ln,2023-06-16T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,7.8
251025,Barnards Hill Ln,2023-06-16T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.7
251025,Barnards Hill Ln,2023-06-16T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.2
251025,Barnards Hill Ln,2023-06-16T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.0
251025,Barnards Hill Ln,2023-06-16T14:00:00.000+00:00,transformer,,Temperature,C,34.1
251025,Barnards Hill Ln,2023-06-16T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
251025,Barnards Hill Ln,2023-06-16T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.3
251025,Barnards Hill Ln,2023-06-16T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
251025,Barnards Hill Ln,2023-06-16T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.58
251025,Barnards Hill Ln,2023-06-16T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
251025,Barnards Hill Ln,2023-06-16T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.69
251025,Barnards Hill Ln,2023-06-16T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
251025,Barnards Hill Ln,2023-06-16T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
251025,Barnards Hill Ln,2023-06-16T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
251025,Barnards Hill Ln,2023-06-16T14:00:00.000+00:00,busbar,,L3 Active Power,kW,2.17
251025,Barnards Hill Ln,2023-06-16T14:00:00.000+00:00,busbar,,L2 Active Power,kW,5.76
251025,Barnards Hill Ln,2023-06-16T14:00:00.000+00:00,busbar,,L1 Active Power,kW,1.68
251025,Barnards Hill Ln,2023-06-16T14:00:00.000+00:00,busbar,,N Current (RMS),A,26.4
251025,Barnards Hill Ln,2023-06-16T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,14.1
251025,Barnards Hill Ln,2023-06-16T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,27.0
251025,Barnards Hill Ln,2023-06-16T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,13.0
251025,Barnards Hill Ln,2023-06-16T13:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.06
251025,Barnards Hill Ln,2023-06-16T13:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.19
251025,Barnards Hill Ln,2023-06-16T13:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.96
251025,Barnards Hill Ln,2023-06-16T13:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-2.97
251025,Barnards Hill Ln,2023-06-16T13:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.91
251025,Barnards Hill Ln,2023-06-16T13:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.6
251025,Barnards Hill Ln,2023-06-16T13:50:00.000+00:00,feeder,40.0,N Current (RMS),A,13.4
251025,Barnards Hill Ln,2023-06-16T13:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.6
251025,Barnards Hill Ln,2023-06-16T13:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.6
251025,Barnards Hill Ln,2023-06-16T13:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.6
251025,Barnards Hill Ln,2023-06-16T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
251025,Barnards Hill Ln,2023-06-16T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.29
251025,Barnards Hill Ln,2023-06-16T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
251025,Barnards Hill Ln,2023-06-16T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.03
251025,Barnards Hill Ln,2023-06-16T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.55
251025,Barnards Hill Ln,2023-06-16T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.15
251025,Barnards Hill Ln,2023-06-16T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,11.9
251025,Barnards Hill Ln,2023-06-16T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.3
251025,Barnards Hill Ln,2023-06-16T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.0
251025,Barnards Hill Ln,2023-06-16T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.7
251025,Barnards Hill Ln,2023-06-16T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
251025,Barnards Hill Ln,2023-06-16T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
251025,Barnards Hill Ln,2023-06-16T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.11
251025,Barnards Hill Ln,2023-06-16T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.86
251025,Barnards Hill Ln,2023-06-16T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.03
251025,Barnards Hill Ln,2023-06-16T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.04
251025,Barnards Hill Ln,2023-06-16T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,6.7
251025,Barnards Hill Ln,2023-06-16T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.0
251025,Barnards Hill Ln,2023-06-16T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.3
251025,Barnards Hill Ln,2023-06-16T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
251025,Barnards Hill Ln,2023-06-16T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.18
251025,Barnards Hill Ln,2023-06-16T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
251025,Barnards Hill Ln,2023-06-16T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
251025,Barnards Hill Ln,2023-06-16T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.62
251025,Barnards Hill Ln,2023-06-16T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.12
251025,Barnards Hill Ln,2023-06-16T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.5
251025,Barnards Hill Ln,2023-06-16T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,7.5
251025,Barnards Hill Ln,2023-06-16T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.9
251025,Barnards Hill Ln,2023-06-16T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.4
251025,Barnards Hill Ln,2023-06-16T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.0
251025,Barnards Hill Ln,2023-06-16T13:50:00.000+00:00,transformer,,Temperature,C,34.1
251025,Barnards Hill Ln,2023-06-16T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
251025,Barnards Hill Ln,2023-06-16T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.69
251025,Barnards Hill Ln,2023-06-16T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
251025,Barnards Hill Ln,2023-06-16T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.67
251025,Barnards Hill Ln,2023-06-16T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
251025,Barnards Hill Ln,2023-06-16T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.95
251025,Barnards Hill Ln,2023-06-16T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
251025,Barnards Hill Ln,2023-06-16T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
251025,Barnards Hill Ln,2023-06-16T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
251025,Barnards Hill Ln,2023-06-16T13:50:00.000+00:00,busbar,,L3 Active Power,kW,0.55
251025,Barnards Hill Ln,2023-06-16T13:50:00.000+00:00,busbar,,L2 Active Power,kW,5.55
251025,Barnards Hill Ln,2023-06-16T13:50:00.000+00:00,busbar,,L1 Active Power,kW,-0.91
251025,Barnards Hill Ln,2023-06-16T13:50:00.000+00:00,busbar,,N Current (RMS),A,28.6
251025,Barnards Hill Ln,2023-06-16T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,7.7
251025,Barnards Hill Ln,2023-06-16T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,25.2
251025,Barnards Hill Ln,2023-06-16T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,11.7
251025,Barnards Hill Ln,2023-06-16T13:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.14
251025,Barnards Hill Ln,2023-06-16T13:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.38
251025,Barnards Hill Ln,2023-06-16T13:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.87
251025,Barnards Hill Ln,2023-06-16T13:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-3.11
251025,Barnards Hill Ln,2023-06-16T13:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.98
251025,Barnards Hill Ln,2023-06-16T13:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.37
251025,Barnards Hill Ln,2023-06-16T13:40:00.000+00:00,feeder,40.0,N Current (RMS),A,19.0
251025,Barnards Hill Ln,2023-06-16T13:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.2
251025,Barnards Hill Ln,2023-06-16T13:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.6
251025,Barnards Hill Ln,2023-06-16T13:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.3
251025,Barnards Hill Ln,2023-06-16T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
251025,Barnards Hill Ln,2023-06-16T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.31
251025,Barnards Hill Ln,2023-06-16T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
251025,Barnards Hill Ln,2023-06-16T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.8
251025,Barnards Hill Ln,2023-06-16T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.32
251025,Barnards Hill Ln,2023-06-16T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.0
251025,Barnards Hill Ln,2023-06-16T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,11.6
251025,Barnards Hill Ln,2023-06-16T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.9
251025,Barnards Hill Ln,2023-06-16T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.9
251025,Barnards Hill Ln,2023-06-16T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.3
251025,Barnards Hill Ln,2023-06-16T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.27
251025,Barnards Hill Ln,2023-06-16T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.51
251025,Barnards Hill Ln,2023-06-16T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
251025,Barnards Hill Ln,2023-06-16T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.86
251025,Barnards Hill Ln,2023-06-16T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.43
251025,Barnards Hill Ln,2023-06-16T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.04
251025,Barnards Hill Ln,2023-06-16T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,17.8
251025,Barnards Hill Ln,2023-06-16T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.0
251025,Barnards Hill Ln,2023-06-16T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.4
251025,Barnards Hill Ln,2023-06-16T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.1
251025,Barnards Hill Ln,2023-06-16T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.19
251025,Barnards Hill Ln,2023-06-16T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
251025,Barnards Hill Ln,2023-06-16T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
251025,Barnards Hill Ln,2023-06-16T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.65
251025,Barnards Hill Ln,2023-06-16T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.21
251025,Barnards Hill Ln,2023-06-16T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.97
251025,Barnards Hill Ln,2023-06-16T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,6.8
251025,Barnards Hill Ln,2023-06-16T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.0
251025,Barnards Hill Ln,2023-06-16T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.6
251025,Barnards Hill Ln,2023-06-16T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.9
251025,Barnards Hill Ln,2023-06-16T13:40:00.000+00:00,transformer,,Temperature,C,34.1
251025,Barnards Hill Ln,2023-06-16T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
251025,Barnards Hill Ln,2023-06-16T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.29
251025,Barnards Hill Ln,2023-06-16T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
251025,Barnards Hill Ln,2023-06-16T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.35
251025,Barnards Hill Ln,2023-06-16T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
251025,Barnards Hill Ln,2023-06-16T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.62
251025,Barnards Hill Ln,2023-06-16T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
251025,Barnards Hill Ln,2023-06-16T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
251025,Barnards Hill Ln,2023-06-16T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
251025,Barnards Hill Ln,2023-06-16T13:40:00.000+00:00,busbar,,L3 Active Power,kW,-0.8
251025,Barnards Hill Ln,2023-06-16T13:40:00.000+00:00,busbar,,L2 Active Power,kW,7.93
251025,Barnards Hill Ln,2023-06-16T13:40:00.000+00:00,busbar,,L1 Active Power,kW,-1.29
251025,Barnards Hill Ln,2023-06-16T13:40:00.000+00:00,busbar,,N Current (RMS),A,42.7
251025,Barnards Hill Ln,2023-06-16T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,7.5
251025,Barnards Hill Ln,2023-06-16T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.9
251025,Barnards Hill Ln,2023-06-16T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,12.0
251025,Barnards Hill Ln,2023-06-16T13:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.07
251025,Barnards Hill Ln,2023-06-16T13:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.35
251025,Barnards Hill Ln,2023-06-16T13:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.98
251025,Barnards Hill Ln,2023-06-16T13:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.53
251025,Barnards Hill Ln,2023-06-16T13:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.7
251025,Barnards Hill Ln,2023-06-16T13:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.65
251025,Barnards Hill Ln,2023-06-16T13:30:00.000+00:00,feeder,40.0,N Current (RMS),A,17.7
251025,Barnards Hill Ln,2023-06-16T13:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.1
251025,Barnards Hill Ln,2023-06-16T13:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.0
251025,Barnards Hill Ln,2023-06-16T13:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.2
251025,Barnards Hill Ln,2023-06-16T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.42
251025,Barnards Hill Ln,2023-06-16T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
251025,Barnards Hill Ln,2023-06-16T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
251025,Barnards Hill Ln,2023-06-16T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.75
251025,Barnards Hill Ln,2023-06-16T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.4
251025,Barnards Hill Ln,2023-06-16T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.93
251025,Barnards Hill Ln,2023-06-16T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,8.7
251025,Barnards Hill Ln,2023-06-16T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.0
251025,Barnards Hill Ln,2023-06-16T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.7
251025,Barnards Hill Ln,2023-06-16T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.0
251025,Barnards Hill Ln,2023-06-16T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
251025,Barnards Hill Ln,2023-06-16T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.48
251025,Barnards Hill Ln,2023-06-16T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
251025,Barnards Hill Ln,2023-06-16T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.92
251025,Barnards Hill Ln,2023-06-16T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.7
251025,Barnards Hill Ln,2023-06-16T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.31
251025,Barnards Hill Ln,2023-06-16T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,8.9
251025,Barnards Hill Ln,2023-06-16T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.2
251025,Barnards Hill Ln,2023-06-16T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.0
251025,Barnards Hill Ln,2023-06-16T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.1
251025,Barnards Hill Ln,2023-06-16T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.09
251025,Barnards Hill Ln,2023-06-16T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
251025,Barnards Hill Ln,2023-06-16T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
251025,Barnards Hill Ln,2023-06-16T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.62
251025,Barnards Hill Ln,2023-06-16T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.38
251025,Barnards Hill Ln,2023-06-16T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.64
251025,Barnards Hill Ln,2023-06-16T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,9.1
251025,Barnards Hill Ln,2023-06-16T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.8
251025,Barnards Hill Ln,2023-06-16T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.2
251025,Barnards Hill Ln,2023-06-16T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.5
251025,Barnards Hill Ln,2023-06-16T13:30:00.000+00:00,transformer,,Temperature,C,34.0
251025,Barnards Hill Ln,2023-06-16T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
251025,Barnards Hill Ln,2023-06-16T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.1
251025,Barnards Hill Ln,2023-06-16T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
251025,Barnards Hill Ln,2023-06-16T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.11
251025,Barnards Hill Ln,2023-06-16T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
251025,Barnards Hill Ln,2023-06-16T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.55
251025,Barnards Hill Ln,2023-06-16T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
251025,Barnards Hill Ln,2023-06-16T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
251025,Barnards Hill Ln,2023-06-16T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
251025,Barnards Hill Ln,2023-06-16T13:30:00.000+00:00,busbar,,L3 Active Power,kW,0.75
251025,Barnards Hill Ln,2023-06-16T13:30:00.000+00:00,busbar,,L2 Active Power,kW,5.78
251025,Barnards Hill Ln,2023-06-16T13:30:00.000+00:00,busbar,,L1 Active Power,kW,-1.04
251025,Barnards Hill Ln,2023-06-16T13:30:00.000+00:00,busbar,,N Current (RMS),A,33.3
251025,Barnards Hill Ln,2023-06-16T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,9.8
251025,Barnards Hill Ln,2023-06-16T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,28.2
251025,Barnards Hill Ln,2023-06-16T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,12.5
251025,Barnards Hill Ln,2023-06-16T13:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
251025,Barnards Hill Ln,2023-06-16T13:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.7
251025,Barnards Hill Ln,2023-06-16T13:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.93
251025,Barnards Hill Ln,2023-06-16T13:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.26
251025,Barnards Hill Ln,2023-06-16T13:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.51
251025,Barnards Hill Ln,2023-06-16T13:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.37
251025,Barnards Hill Ln,2023-06-16T13:20:00.000+00:00,feeder,40.0,N Current (RMS),A,14.6
251025,Barnards Hill Ln,2023-06-16T13:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.6
251025,Barnards Hill Ln,2023-06-16T13:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.9
251025,Barnards Hill Ln,2023-06-16T13:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.4
251025,Barnards Hill Ln,2023-06-16T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
251025,Barnards Hill Ln,2023-06-16T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
251025,Barnards Hill Ln,2023-06-16T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
251025,Barnards Hill Ln,2023-06-16T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.73
251025,Barnards Hill Ln,2023-06-16T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.8
251025,Barnards Hill Ln,2023-06-16T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.77
251025,Barnards Hill Ln,2023-06-16T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,8.6
251025,Barnards Hill Ln,2023-06-16T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.9
251025,Barnards Hill Ln,2023-06-16T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.4
251025,Barnards Hill Ln,2023-06-16T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.4
251025,Barnards Hill Ln,2023-06-16T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
251025,Barnards Hill Ln,2023-06-16T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.46
251025,Barnards Hill Ln,2023-06-16T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
251025,Barnards Hill Ln,2023-06-16T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.75
251025,Barnards Hill Ln,2023-06-16T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.18
251025,Barnards Hill Ln,2023-06-16T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.57
251025,Barnards Hill Ln,2023-06-16T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,4.5
251025,Barnards Hill Ln,2023-06-16T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.6
251025,Barnards Hill Ln,2023-06-16T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.4
251025,Barnards Hill Ln,2023-06-16T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.9
251025,Barnards Hill Ln,2023-06-16T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.09
251025,Barnards Hill Ln,2023-06-16T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
251025,Barnards Hill Ln,2023-06-16T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
251025,Barnards Hill Ln,2023-06-16T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.65
251025,Barnards Hill Ln,2023-06-16T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.77
251025,Barnards Hill Ln,2023-06-16T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.61
251025,Barnards Hill Ln,2023-06-16T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,7.6
251025,Barnards Hill Ln,2023-06-16T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.9
251025,Barnards Hill Ln,2023-06-16T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.8
251025,Barnards Hill Ln,2023-06-16T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.9
251025,Barnards Hill Ln,2023-06-16T13:20:00.000+00:00,transformer,,Temperature,C,34.0
251025,Barnards Hill Ln,2023-06-16T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
251025,Barnards Hill Ln,2023-06-16T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.01
251025,Barnards Hill Ln,2023-06-16T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
251025,Barnards Hill Ln,2023-06-16T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.07
251025,Barnards Hill Ln,2023-06-16T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
251025,Barnards Hill Ln,2023-06-16T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.32
251025,Barnards Hill Ln,2023-06-16T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
251025,Barnards Hill Ln,2023-06-16T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.14
251025,Barnards Hill Ln,2023-06-16T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
251025,Barnards Hill Ln,2023-06-16T13:20:00.000+00:00,busbar,,L3 Active Power,kW,0.86
251025,Barnards Hill Ln,2023-06-16T13:20:00.000+00:00,busbar,,L2 Active Power,kW,4.9
251025,Barnards Hill Ln,2023-06-16T13:20:00.000+00:00,busbar,,L1 Active Power,kW,1.36
251025,Barnards Hill Ln,2023-06-16T13:20:00.000+00:00,busbar,,N Current (RMS),A,23.0
251025,Barnards Hill Ln,2023-06-16T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,10.1
251025,Barnards Hill Ln,2023-06-16T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,22.4
251025,Barnards Hill Ln,2023-06-16T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,12.4
251025,Barnards Hill Ln,2023-06-16T13:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.13
251025,Barnards Hill Ln,2023-06-16T13:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.57
251025,Barnards Hill Ln,2023-06-16T13:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.98
251025,Barnards Hill Ln,2023-06-16T13:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.65
251025,Barnards Hill Ln,2023-06-16T13:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.46
251025,Barnards Hill Ln,2023-06-16T13:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.7
251025,Barnards Hill Ln,2023-06-16T13:10:00.000+00:00,feeder,40.0,N Current (RMS),A,12.8
251025,Barnards Hill Ln,2023-06-16T13:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.4
251025,Barnards Hill Ln,2023-06-16T13:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.8
251025,Barnards Hill Ln,2023-06-16T13:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.8
251025,Barnards Hill Ln,2023-06-16T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
251025,Barnards Hill Ln,2023-06-16T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
251025,Barnards Hill Ln,2023-06-16T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
