Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251025,Barnards Hill Ln,2023-06-16T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.43
251025,Barnards Hill Ln,2023-06-16T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.75
251025,Barnards Hill Ln,2023-06-16T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.2
251025,Barnards Hill Ln,2023-06-16T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.9
251025,Barnards Hill Ln,2023-06-16T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.8
251025,Barnards Hill Ln,2023-06-16T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.1
251025,Barnards Hill Ln,2023-06-16T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.6
251025,Barnards Hill Ln,2023-06-16T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
251025,Barnards Hill Ln,2023-06-16T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.43
251025,Barnards Hill Ln,2023-06-16T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.13
251025,Barnards Hill Ln,2023-06-16T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.76
251025,Barnards Hill Ln,2023-06-16T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.76
251025,Barnards Hill Ln,2023-06-16T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.29
251025,Barnards Hill Ln,2023-06-16T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,6.4
251025,Barnards Hill Ln,2023-06-16T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.7
251025,Barnards Hill Ln,2023-06-16T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.0
251025,Barnards Hill Ln,2023-06-16T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.4
251025,Barnards Hill Ln,2023-06-16T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.19
251025,Barnards Hill Ln,2023-06-16T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
251025,Barnards Hill Ln,2023-06-16T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
251025,Barnards Hill Ln,2023-06-16T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.76
251025,Barnards Hill Ln,2023-06-16T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.26
251025,Barnards Hill Ln,2023-06-16T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.49
251025,Barnards Hill Ln,2023-06-16T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,8.5
251025,Barnards Hill Ln,2023-06-16T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.5
251025,Barnards Hill Ln,2023-06-16T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.4
251025,Barnards Hill Ln,2023-06-16T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.4
251025,Barnards Hill Ln,2023-06-16T13:10:00.000+00:00,transformer,,Temperature,C,34.0
251025,Barnards Hill Ln,2023-06-16T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
251025,Barnards Hill Ln,2023-06-16T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.68
251025,Barnards Hill Ln,2023-06-16T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
251025,Barnards Hill Ln,2023-06-16T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.91
251025,Barnards Hill Ln,2023-06-16T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
251025,Barnards Hill Ln,2023-06-16T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.01
251025,Barnards Hill Ln,2023-06-16T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
251025,Barnards Hill Ln,2023-06-16T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
251025,Barnards Hill Ln,2023-06-16T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
251025,Barnards Hill Ln,2023-06-16T13:10:00.000+00:00,busbar,,L3 Active Power,kW,1.31
251025,Barnards Hill Ln,2023-06-16T13:10:00.000+00:00,busbar,,L2 Active Power,kW,5.71
251025,Barnards Hill Ln,2023-06-16T13:10:00.000+00:00,busbar,,L1 Active Power,kW,0.32
251025,Barnards Hill Ln,2023-06-16T13:10:00.000+00:00,busbar,,N Current (RMS),A,29.8
251025,Barnards Hill Ln,2023-06-16T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,11.8
251025,Barnards Hill Ln,2023-06-16T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,26.5
251025,Barnards Hill Ln,2023-06-16T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,13.7
251025,Barnards Hill Ln,2023-06-16T13:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.21
251025,Barnards Hill Ln,2023-06-16T13:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.7
251025,Barnards Hill Ln,2023-06-16T13:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.94
251025,Barnards Hill Ln,2023-06-16T13:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.68
251025,Barnards Hill Ln,2023-06-16T13:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.03
251025,Barnards Hill Ln,2023-06-16T13:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.11
251025,Barnards Hill Ln,2023-06-16T13:00:00.000+00:00,feeder,40.0,N Current (RMS),A,11.7
251025,Barnards Hill Ln,2023-06-16T13:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.7
251025,Barnards Hill Ln,2023-06-16T13:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.6
251025,Barnards Hill Ln,2023-06-16T13:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.7
251025,Barnards Hill Ln,2023-06-16T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
251025,Barnards Hill Ln,2023-06-16T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
251025,Barnards Hill Ln,2023-06-16T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.07
251025,Barnards Hill Ln,2023-06-16T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.36
251025,Barnards Hill Ln,2023-06-16T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.59
251025,Barnards Hill Ln,2023-06-16T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.65
251025,Barnards Hill Ln,2023-06-16T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,11.7
251025,Barnards Hill Ln,2023-06-16T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.4
251025,Barnards Hill Ln,2023-06-16T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.6
251025,Barnards Hill Ln,2023-06-16T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.4
251025,Barnards Hill Ln,2023-06-16T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
251025,Barnards Hill Ln,2023-06-16T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
251025,Barnards Hill Ln,2023-06-16T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.16
251025,Barnards Hill Ln,2023-06-16T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.86
251025,Barnards Hill Ln,2023-06-16T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.0
251025,Barnards Hill Ln,2023-06-16T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.05
251025,Barnards Hill Ln,2023-06-16T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,5.3
251025,Barnards Hill Ln,2023-06-16T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.0
251025,Barnards Hill Ln,2023-06-16T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.7
251025,Barnards Hill Ln,2023-06-16T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.9
251025,Barnards Hill Ln,2023-06-16T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.13
251025,Barnards Hill Ln,2023-06-16T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
251025,Barnards Hill Ln,2023-06-16T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
251025,Barnards Hill Ln,2023-06-16T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.71
251025,Barnards Hill Ln,2023-06-16T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.55
251025,Barnards Hill Ln,2023-06-16T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.45
251025,Barnards Hill Ln,2023-06-16T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,6.1
251025,Barnards Hill Ln,2023-06-16T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.3
251025,Barnards Hill Ln,2023-06-16T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.8
251025,Barnards Hill Ln,2023-06-16T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.6
251025,Barnards Hill Ln,2023-06-16T13:00:00.000+00:00,transformer,,Temperature,C,33.9
251025,Barnards Hill Ln,2023-06-16T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
251025,Barnards Hill Ln,2023-06-16T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.64
251025,Barnards Hill Ln,2023-06-16T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
251025,Barnards Hill Ln,2023-06-16T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.96
251025,Barnards Hill Ln,2023-06-16T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
251025,Barnards Hill Ln,2023-06-16T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.01
251025,Barnards Hill Ln,2023-06-16T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.09
251025,Barnards Hill Ln,2023-06-16T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
251025,Barnards Hill Ln,2023-06-16T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
251025,Barnards Hill Ln,2023-06-16T13:00:00.000+00:00,busbar,,L3 Active Power,kW,1.25
251025,Barnards Hill Ln,2023-06-16T13:00:00.000+00:00,busbar,,L2 Active Power,kW,4.17
251025,Barnards Hill Ln,2023-06-16T13:00:00.000+00:00,busbar,,L1 Active Power,kW,-0.87
251025,Barnards Hill Ln,2023-06-16T13:00:00.000+00:00,busbar,,N Current (RMS),A,27.6
251025,Barnards Hill Ln,2023-06-16T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,12.1
251025,Barnards Hill Ln,2023-06-16T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,19.1
251025,Barnards Hill Ln,2023-06-16T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,12.4
251025,Barnards Hill Ln,2023-06-16T12:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
251025,Barnards Hill Ln,2023-06-16T12:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.7
251025,Barnards Hill Ln,2023-06-16T12:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.11
251025,Barnards Hill Ln,2023-06-16T12:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.7
251025,Barnards Hill Ln,2023-06-16T12:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.64
251025,Barnards Hill Ln,2023-06-16T12:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.49
251025,Barnards Hill Ln,2023-06-16T12:50:00.000+00:00,feeder,40.0,N Current (RMS),A,10.8
251025,Barnards Hill Ln,2023-06-16T12:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.2
251025,Barnards Hill Ln,2023-06-16T12:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.7
251025,Barnards Hill Ln,2023-06-16T12:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.5
251025,Barnards Hill Ln,2023-06-16T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.36
251025,Barnards Hill Ln,2023-06-16T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
251025,Barnards Hill Ln,2023-06-16T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.82
251025,Barnards Hill Ln,2023-06-16T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.38
251025,Barnards Hill Ln,2023-06-16T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.42
251025,Barnards Hill Ln,2023-06-16T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.01
251025,Barnards Hill Ln,2023-06-16T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,15.6
251025,Barnards Hill Ln,2023-06-16T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.7
251025,Barnards Hill Ln,2023-06-16T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.9
251025,Barnards Hill Ln,2023-06-16T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.3
251025,Barnards Hill Ln,2023-06-16T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
251025,Barnards Hill Ln,2023-06-16T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
251025,Barnards Hill Ln,2023-06-16T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.16
251025,Barnards Hill Ln,2023-06-16T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.75
251025,Barnards Hill Ln,2023-06-16T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.85
251025,Barnards Hill Ln,2023-06-16T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.15
251025,Barnards Hill Ln,2023-06-16T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,4.4
251025,Barnards Hill Ln,2023-06-16T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.6
251025,Barnards Hill Ln,2023-06-16T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.2
251025,Barnards Hill Ln,2023-06-16T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.1
251025,Barnards Hill Ln,2023-06-16T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
251025,Barnards Hill Ln,2023-06-16T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
251025,Barnards Hill Ln,2023-06-16T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
251025,Barnards Hill Ln,2023-06-16T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.72
251025,Barnards Hill Ln,2023-06-16T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.32
251025,Barnards Hill Ln,2023-06-16T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.47
251025,Barnards Hill Ln,2023-06-16T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,5.8
251025,Barnards Hill Ln,2023-06-16T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.3
251025,Barnards Hill Ln,2023-06-16T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.9
251025,Barnards Hill Ln,2023-06-16T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.2
251025,Barnards Hill Ln,2023-06-16T12:50:00.000+00:00,transformer,,Temperature,C,33.9
251025,Barnards Hill Ln,2023-06-16T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
251025,Barnards Hill Ln,2023-06-16T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.59
251025,Barnards Hill Ln,2023-06-16T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
251025,Barnards Hill Ln,2023-06-16T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.81
251025,Barnards Hill Ln,2023-06-16T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
251025,Barnards Hill Ln,2023-06-16T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.74
251025,Barnards Hill Ln,2023-06-16T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
251025,Barnards Hill Ln,2023-06-16T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.06
251025,Barnards Hill Ln,2023-06-16T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
251025,Barnards Hill Ln,2023-06-16T12:50:00.000+00:00,busbar,,L3 Active Power,kW,-0.6
251025,Barnards Hill Ln,2023-06-16T12:50:00.000+00:00,busbar,,L2 Active Power,kW,3.54
251025,Barnards Hill Ln,2023-06-16T12:50:00.000+00:00,busbar,,L1 Active Power,kW,2.14
251025,Barnards Hill Ln,2023-06-16T12:50:00.000+00:00,busbar,,N Current (RMS),A,24.6
251025,Barnards Hill Ln,2023-06-16T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,9.1
251025,Barnards Hill Ln,2023-06-16T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,16.4
251025,Barnards Hill Ln,2023-06-16T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,12.1
251025,Barnards Hill Ln,2023-06-16T12:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.05
251025,Barnards Hill Ln,2023-06-16T12:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.62
251025,Barnards Hill Ln,2023-06-16T12:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.06
251025,Barnards Hill Ln,2023-06-16T12:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.11
251025,Barnards Hill Ln,2023-06-16T12:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.56
251025,Barnards Hill Ln,2023-06-16T12:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.37
251025,Barnards Hill Ln,2023-06-16T12:40:00.000+00:00,feeder,40.0,N Current (RMS),A,10.3
251025,Barnards Hill Ln,2023-06-16T12:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.0
251025,Barnards Hill Ln,2023-06-16T12:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.3
251025,Barnards Hill Ln,2023-06-16T12:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.2
251025,Barnards Hill Ln,2023-06-16T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
251025,Barnards Hill Ln,2023-06-16T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.08
251025,Barnards Hill Ln,2023-06-16T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.33
251025,Barnards Hill Ln,2023-06-16T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.81
251025,Barnards Hill Ln,2023-06-16T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.61
251025,Barnards Hill Ln,2023-06-16T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.35
251025,Barnards Hill Ln,2023-06-16T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,12.7
251025,Barnards Hill Ln,2023-06-16T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.8
251025,Barnards Hill Ln,2023-06-16T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.6
251025,Barnards Hill Ln,2023-06-16T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.8
251025,Barnards Hill Ln,2023-06-16T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.32
251025,Barnards Hill Ln,2023-06-16T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
251025,Barnards Hill Ln,2023-06-16T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.14
251025,Barnards Hill Ln,2023-06-16T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.77
251025,Barnards Hill Ln,2023-06-16T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.37
251025,Barnards Hill Ln,2023-06-16T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.09
251025,Barnards Hill Ln,2023-06-16T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,5.1
251025,Barnards Hill Ln,2023-06-16T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.8
251025,Barnards Hill Ln,2023-06-16T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.3
251025,Barnards Hill Ln,2023-06-16T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.9
251025,Barnards Hill Ln,2023-06-16T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.07
251025,Barnards Hill Ln,2023-06-16T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
251025,Barnards Hill Ln,2023-06-16T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
251025,Barnards Hill Ln,2023-06-16T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.73
251025,Barnards Hill Ln,2023-06-16T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.22
251025,Barnards Hill Ln,2023-06-16T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.44
251025,Barnards Hill Ln,2023-06-16T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,6.0
251025,Barnards Hill Ln,2023-06-16T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.3
251025,Barnards Hill Ln,2023-06-16T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.5
251025,Barnards Hill Ln,2023-06-16T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.4
251025,Barnards Hill Ln,2023-06-16T12:40:00.000+00:00,transformer,,Temperature,C,33.8
251025,Barnards Hill Ln,2023-06-16T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
251025,Barnards Hill Ln,2023-06-16T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.51
251025,Barnards Hill Ln,2023-06-16T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
251025,Barnards Hill Ln,2023-06-16T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.65
251025,Barnards Hill Ln,2023-06-16T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
251025,Barnards Hill Ln,2023-06-16T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.99
251025,Barnards Hill Ln,2023-06-16T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
251025,Barnards Hill Ln,2023-06-16T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
251025,Barnards Hill Ln,2023-06-16T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
251025,Barnards Hill Ln,2023-06-16T12:40:00.000+00:00,busbar,,L3 Active Power,kW,-0.42
251025,Barnards Hill Ln,2023-06-16T12:40:00.000+00:00,busbar,,L2 Active Power,kW,4.01
251025,Barnards Hill Ln,2023-06-16T12:40:00.000+00:00,busbar,,L1 Active Power,kW,-0.37
251025,Barnards Hill Ln,2023-06-16T12:40:00.000+00:00,busbar,,N Current (RMS),A,24.4
251025,Barnards Hill Ln,2023-06-16T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,8.4
251025,Barnards Hill Ln,2023-06-16T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,18.8
251025,Barnards Hill Ln,2023-06-16T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,10.4
251025,Barnards Hill Ln,2023-06-16T12:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.04
251025,Barnards Hill Ln,2023-06-16T12:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.93
251025,Barnards Hill Ln,2023-06-16T12:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.02
251025,Barnards Hill Ln,2023-06-16T12:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-2.7
251025,Barnards Hill Ln,2023-06-16T12:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.75
251025,Barnards Hill Ln,2023-06-16T12:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.77
251025,Barnards Hill Ln,2023-06-16T12:30:00.000+00:00,feeder,40.0,N Current (RMS),A,13.2
251025,Barnards Hill Ln,2023-06-16T12:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.4
251025,Barnards Hill Ln,2023-06-16T12:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.6
251025,Barnards Hill Ln,2023-06-16T12:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.7
251025,Barnards Hill Ln,2023-06-16T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.14
251025,Barnards Hill Ln,2023-06-16T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.14
251025,Barnards Hill Ln,2023-06-16T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.01
251025,Barnards Hill Ln,2023-06-16T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.13
251025,Barnards Hill Ln,2023-06-16T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.05
251025,Barnards Hill Ln,2023-06-16T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.85
251025,Barnards Hill Ln,2023-06-16T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,15.9
251025,Barnards Hill Ln,2023-06-16T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.2
251025,Barnards Hill Ln,2023-06-16T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.4
251025,Barnards Hill Ln,2023-06-16T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.4
251025,Barnards Hill Ln,2023-06-16T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.33
251025,Barnards Hill Ln,2023-06-16T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
251025,Barnards Hill Ln,2023-06-16T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.15
251025,Barnards Hill Ln,2023-06-16T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.82
251025,Barnards Hill Ln,2023-06-16T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.53
251025,Barnards Hill Ln,2023-06-16T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.1
251025,Barnards Hill Ln,2023-06-16T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,4.9
251025,Barnards Hill Ln,2023-06-16T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.0
251025,Barnards Hill Ln,2023-06-16T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.5
251025,Barnards Hill Ln,2023-06-16T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.0
251025,Barnards Hill Ln,2023-06-16T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
251025,Barnards Hill Ln,2023-06-16T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
251025,Barnards Hill Ln,2023-06-16T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
251025,Barnards Hill Ln,2023-06-16T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.6
251025,Barnards Hill Ln,2023-06-16T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.39
251025,Barnards Hill Ln,2023-06-16T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.69
251025,Barnards Hill Ln,2023-06-16T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,8.1
251025,Barnards Hill Ln,2023-06-16T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.8
251025,Barnards Hill Ln,2023-06-16T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.2
251025,Barnards Hill Ln,2023-06-16T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.3
251025,Barnards Hill Ln,2023-06-16T12:30:00.000+00:00,transformer,,Temperature,C,33.7
251025,Barnards Hill Ln,2023-06-16T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
251025,Barnards Hill Ln,2023-06-16T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.0
251025,Barnards Hill Ln,2023-06-16T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
251025,Barnards Hill Ln,2023-06-16T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.05
251025,Barnards Hill Ln,2023-06-16T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
251025,Barnards Hill Ln,2023-06-16T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.08
251025,Barnards Hill Ln,2023-06-16T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
251025,Barnards Hill Ln,2023-06-16T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.46
251025,Barnards Hill Ln,2023-06-16T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
251025,Barnards Hill Ln,2023-06-16T12:30:00.000+00:00,busbar,,L3 Active Power,kW,-2.41
251025,Barnards Hill Ln,2023-06-16T12:30:00.000+00:00,busbar,,L2 Active Power,kW,4.66
251025,Barnards Hill Ln,2023-06-16T12:30:00.000+00:00,busbar,,L1 Active Power,kW,2.03
251025,Barnards Hill Ln,2023-06-16T12:30:00.000+00:00,busbar,,N Current (RMS),A,29.9
251025,Barnards Hill Ln,2023-06-16T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,12.7
251025,Barnards Hill Ln,2023-06-16T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,21.0
251025,Barnards Hill Ln,2023-06-16T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,13.6
251025,Barnards Hill Ln,2023-06-16T12:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.17
251025,Barnards Hill Ln,2023-06-16T12:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.03
251025,Barnards Hill Ln,2023-06-16T12:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.83
251025,Barnards Hill Ln,2023-06-16T12:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-3.33
251025,Barnards Hill Ln,2023-06-16T12:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.85
251025,Barnards Hill Ln,2023-06-16T12:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.13
251025,Barnards Hill Ln,2023-06-16T12:20:00.000+00:00,feeder,40.0,N Current (RMS),A,19.9
251025,Barnards Hill Ln,2023-06-16T12:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.2
251025,Barnards Hill Ln,2023-06-16T12:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.5
251025,Barnards Hill Ln,2023-06-16T12:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.5
251025,Barnards Hill Ln,2023-06-16T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
251025,Barnards Hill Ln,2023-06-16T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
251025,Barnards Hill Ln,2023-06-16T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.32
251025,Barnards Hill Ln,2023-06-16T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.19
251025,Barnards Hill Ln,2023-06-16T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.72
251025,Barnards Hill Ln,2023-06-16T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.7
251025,Barnards Hill Ln,2023-06-16T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,16.1
251025,Barnards Hill Ln,2023-06-16T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.9
251025,Barnards Hill Ln,2023-06-16T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.6
251025,Barnards Hill Ln,2023-06-16T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.9
251025,Barnards Hill Ln,2023-06-16T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
251025,Barnards Hill Ln,2023-06-16T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
251025,Barnards Hill Ln,2023-06-16T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
251025,Barnards Hill Ln,2023-06-16T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.82
251025,Barnards Hill Ln,2023-06-16T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.86
251025,Barnards Hill Ln,2023-06-16T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.31
251025,Barnards Hill Ln,2023-06-16T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,4.9
251025,Barnards Hill Ln,2023-06-16T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.9
251025,Barnards Hill Ln,2023-06-16T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.4
251025,Barnards Hill Ln,2023-06-16T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.2
251025,Barnards Hill Ln,2023-06-16T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
251025,Barnards Hill Ln,2023-06-16T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
251025,Barnards Hill Ln,2023-06-16T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
251025,Barnards Hill Ln,2023-06-16T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.86
251025,Barnards Hill Ln,2023-06-16T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.75
251025,Barnards Hill Ln,2023-06-16T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.21
251025,Barnards Hill Ln,2023-06-16T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.8
251025,Barnards Hill Ln,2023-06-16T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.2
251025,Barnards Hill Ln,2023-06-16T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.2
251025,Barnards Hill Ln,2023-06-16T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.9
251025,Barnards Hill Ln,2023-06-16T12:20:00.000+00:00,transformer,,Temperature,C,33.6
251025,Barnards Hill Ln,2023-06-16T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
251025,Barnards Hill Ln,2023-06-16T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.94
251025,Barnards Hill Ln,2023-06-16T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
251025,Barnards Hill Ln,2023-06-16T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.08
251025,Barnards Hill Ln,2023-06-16T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
251025,Barnards Hill Ln,2023-06-16T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.13
251025,Barnards Hill Ln,2023-06-16T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
251025,Barnards Hill Ln,2023-06-16T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.55
251025,Barnards Hill Ln,2023-06-16T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
251025,Barnards Hill Ln,2023-06-16T12:20:00.000+00:00,busbar,,L3 Active Power,kW,-1.46
251025,Barnards Hill Ln,2023-06-16T12:20:00.000+00:00,busbar,,L2 Active Power,kW,5.46
251025,Barnards Hill Ln,2023-06-16T12:20:00.000+00:00,busbar,,L1 Active Power,kW,3.93
251025,Barnards Hill Ln,2023-06-16T12:20:00.000+00:00,busbar,,N Current (RMS),A,36.2
251025,Barnards Hill Ln,2023-06-16T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,10.3
251025,Barnards Hill Ln,2023-06-16T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,25.0
251025,Barnards Hill Ln,2023-06-16T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,24.4
251025,Barnards Hill Ln,2023-06-16T12:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.14
251025,Barnards Hill Ln,2023-06-16T12:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.95
251025,Barnards Hill Ln,2023-06-16T12:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.92
251025,Barnards Hill Ln,2023-06-16T12:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-3.04
251025,Barnards Hill Ln,2023-06-16T12:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.52
251025,Barnards Hill Ln,2023-06-16T12:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.79
251025,Barnards Hill Ln,2023-06-16T12:10:00.000+00:00,feeder,40.0,N Current (RMS),A,12.1
251025,Barnards Hill Ln,2023-06-16T12:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.5
251025,Barnards Hill Ln,2023-06-16T12:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.7
251025,Barnards Hill Ln,2023-06-16T12:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.9
251025,Barnards Hill Ln,2023-06-16T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
251025,Barnards Hill Ln,2023-06-16T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.3
251025,Barnards Hill Ln,2023-06-16T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.31
251025,Barnards Hill Ln,2023-06-16T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.86
251025,Barnards Hill Ln,2023-06-16T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.68
251025,Barnards Hill Ln,2023-06-16T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.97
251025,Barnards Hill Ln,2023-06-16T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,19.4
251025,Barnards Hill Ln,2023-06-16T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.2
251025,Barnards Hill Ln,2023-06-16T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.9
251025,Barnards Hill Ln,2023-06-16T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.8
251025,Barnards Hill Ln,2023-06-16T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
251025,Barnards Hill Ln,2023-06-16T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.49
251025,Barnards Hill Ln,2023-06-16T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
251025,Barnards Hill Ln,2023-06-16T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.84
251025,Barnards Hill Ln,2023-06-16T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.01
251025,Barnards Hill Ln,2023-06-16T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.06
251025,Barnards Hill Ln,2023-06-16T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,6.7
251025,Barnards Hill Ln,2023-06-16T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.9
251025,Barnards Hill Ln,2023-06-16T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.8
251025,Barnards Hill Ln,2023-06-16T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.5
251025,Barnards Hill Ln,2023-06-16T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.22
251025,Barnards Hill Ln,2023-06-16T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
251025,Barnards Hill Ln,2023-06-16T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
251025,Barnards Hill Ln,2023-06-16T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.71
251025,Barnards Hill Ln,2023-06-16T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.22
251025,Barnards Hill Ln,2023-06-16T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.07
251025,Barnards Hill Ln,2023-06-16T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,10.8
251025,Barnards Hill Ln,2023-06-16T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.3
251025,Barnards Hill Ln,2023-06-16T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.9
251025,Barnards Hill Ln,2023-06-16T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.6
251025,Barnards Hill Ln,2023-06-16T12:10:00.000+00:00,transformer,,Temperature,C,33.5
251025,Barnards Hill Ln,2023-06-16T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
251025,Barnards Hill Ln,2023-06-16T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.58
251025,Barnards Hill Ln,2023-06-16T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
251025,Barnards Hill Ln,2023-06-16T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.86
251025,Barnards Hill Ln,2023-06-16T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
251025,Barnards Hill Ln,2023-06-16T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.87
251025,Barnards Hill Ln,2023-06-16T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
251025,Barnards Hill Ln,2023-06-16T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.65
251025,Barnards Hill Ln,2023-06-16T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
251025,Barnards Hill Ln,2023-06-16T12:10:00.000+00:00,busbar,,L3 Active Power,kW,-2.35
251025,Barnards Hill Ln,2023-06-16T12:10:00.000+00:00,busbar,,L2 Active Power,kW,6.41
251025,Barnards Hill Ln,2023-06-16T12:10:00.000+00:00,busbar,,L1 Active Power,kW,1.17
251025,Barnards Hill Ln,2023-06-16T12:10:00.000+00:00,busbar,,N Current (RMS),A,37.1
251025,Barnards Hill Ln,2023-06-16T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,12.2
251025,Barnards Hill Ln,2023-06-16T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,29.8
251025,Barnards Hill Ln,2023-06-16T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,14.2
251025,Barnards Hill Ln,2023-06-16T12:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.03
251025,Barnards Hill Ln,2023-06-16T12:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.77
251025,Barnards Hill Ln,2023-06-16T12:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.91
251025,Barnards Hill Ln,2023-06-16T12:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-3.44
251025,Barnards Hill Ln,2023-06-16T12:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.44
251025,Barnards Hill Ln,2023-06-16T12:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.06
251025,Barnards Hill Ln,2023-06-16T12:00:00.000+00:00,feeder,40.0,N Current (RMS),A,14.0
251025,Barnards Hill Ln,2023-06-16T12:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.7
251025,Barnards Hill Ln,2023-06-16T12:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.2
251025,Barnards Hill Ln,2023-06-16T12:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.8
251025,Barnards Hill Ln,2023-06-16T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
251025,Barnards Hill Ln,2023-06-16T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
251025,Barnards Hill Ln,2023-06-16T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.29
251025,Barnards Hill Ln,2023-06-16T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.22
251025,Barnards Hill Ln,2023-06-16T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.37
251025,Barnards Hill Ln,2023-06-16T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.31
251025,Barnards Hill Ln,2023-06-16T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,13.7
251025,Barnards Hill Ln,2023-06-16T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.3
251025,Barnards Hill Ln,2023-06-16T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.4
251025,Barnards Hill Ln,2023-06-16T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.9
251025,Barnards Hill Ln,2023-06-16T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.33
251025,Barnards Hill Ln,2023-06-16T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.39
251025,Barnards Hill Ln,2023-06-16T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.08
251025,Barnards Hill Ln,2023-06-16T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.84
251025,Barnards Hill Ln,2023-06-16T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.41
251025,Barnards Hill Ln,2023-06-16T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.42
251025,Barnards Hill Ln,2023-06-16T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,5.9
251025,Barnards Hill Ln,2023-06-16T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.2
251025,Barnards Hill Ln,2023-06-16T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.5
251025,Barnards Hill Ln,2023-06-16T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.7
251025,Barnards Hill Ln,2023-06-16T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.08
251025,Barnards Hill Ln,2023-06-16T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
251025,Barnards Hill Ln,2023-06-16T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
251025,Barnards Hill Ln,2023-06-16T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.96
251025,Barnards Hill Ln,2023-06-16T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.77
251025,Barnards Hill Ln,2023-06-16T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.19
251025,Barnards Hill Ln,2023-06-16T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.5
251025,Barnards Hill Ln,2023-06-16T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.7
251025,Barnards Hill Ln,2023-06-16T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.8
251025,Barnards Hill Ln,2023-06-16T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.4
251025,Barnards Hill Ln,2023-06-16T12:00:00.000+00:00,transformer,,Temperature,C,33.4
251025,Barnards Hill Ln,2023-06-16T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
251025,Barnards Hill Ln,2023-06-16T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.65
251025,Barnards Hill Ln,2023-06-16T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
251025,Barnards Hill Ln,2023-06-16T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.74
251025,Barnards Hill Ln,2023-06-16T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
251025,Barnards Hill Ln,2023-06-16T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.94
251025,Barnards Hill Ln,2023-06-16T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
251025,Barnards Hill Ln,2023-06-16T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.17
251025,Barnards Hill Ln,2023-06-16T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
251025,Barnards Hill Ln,2023-06-16T12:00:00.000+00:00,busbar,,L3 Active Power,kW,-1.86
251025,Barnards Hill Ln,2023-06-16T12:00:00.000+00:00,busbar,,L2 Active Power,kW,6.17
251025,Barnards Hill Ln,2023-06-16T12:00:00.000+00:00,busbar,,L1 Active Power,kW,1.6
251025,Barnards Hill Ln,2023-06-16T12:00:00.000+00:00,busbar,,N Current (RMS),A,34.4
251025,Barnards Hill Ln,2023-06-16T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,10.7
251025,Barnards Hill Ln,2023-06-16T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,27.7
251025,Barnards Hill Ln,2023-06-16T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,13.2
251025,Barnards Hill Ln,2023-06-16T11:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.25
251025,Barnards Hill Ln,2023-06-16T11:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.78
251025,Barnards Hill Ln,2023-06-16T11:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.83
251025,Barnards Hill Ln,2023-06-16T11:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-4.1
251025,Barnards Hill Ln,2023-06-16T11:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.47
251025,Barnards Hill Ln,2023-06-16T11:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.15
251025,Barnards Hill Ln,2023-06-16T11:50:00.000+00:00,feeder,40.0,N Current (RMS),A,15.0
251025,Barnards Hill Ln,2023-06-16T11:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.3
251025,Barnards Hill Ln,2023-06-16T11:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.5
251025,Barnards Hill Ln,2023-06-16T11:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.8
251025,Barnards Hill Ln,2023-06-16T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
251025,Barnards Hill Ln,2023-06-16T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.09
251025,Barnards Hill Ln,2023-06-16T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.21
251025,Barnards Hill Ln,2023-06-16T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.25
251025,Barnards Hill Ln,2023-06-16T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.78
251025,Barnards Hill Ln,2023-06-16T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.38
251025,Barnards Hill Ln,2023-06-16T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,15.6
251025,Barnards Hill Ln,2023-06-16T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.2
251025,Barnards Hill Ln,2023-06-16T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.2
251025,Barnards Hill Ln,2023-06-16T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.1
251025,Barnards Hill Ln,2023-06-16T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
251025,Barnards Hill Ln,2023-06-16T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
251025,Barnards Hill Ln,2023-06-16T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.19
251025,Barnards Hill Ln,2023-06-16T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.53
251025,Barnards Hill Ln,2023-06-16T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.08
251025,Barnards Hill Ln,2023-06-16T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.94
251025,Barnards Hill Ln,2023-06-16T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,6.2
251025,Barnards Hill Ln,2023-06-16T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.1
251025,Barnards Hill Ln,2023-06-16T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.9
251025,Barnards Hill Ln,2023-06-16T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.0
251025,Barnards Hill Ln,2023-06-16T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.1
251025,Barnards Hill Ln,2023-06-16T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
251025,Barnards Hill Ln,2023-06-16T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
251025,Barnards Hill Ln,2023-06-16T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.63
251025,Barnards Hill Ln,2023-06-16T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.66
251025,Barnards Hill Ln,2023-06-16T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.8
251025,Barnards Hill Ln,2023-06-16T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.2
251025,Barnards Hill Ln,2023-06-16T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.8
251025,Barnards Hill Ln,2023-06-16T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.3
251025,Barnards Hill Ln,2023-06-16T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.4
251025,Barnards Hill Ln,2023-06-16T11:50:00.000+00:00,transformer,,Temperature,C,33.4
251025,Barnards Hill Ln,2023-06-16T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
251025,Barnards Hill Ln,2023-06-16T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.66
251025,Barnards Hill Ln,2023-06-16T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
251025,Barnards Hill Ln,2023-06-16T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.76
251025,Barnards Hill Ln,2023-06-16T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
251025,Barnards Hill Ln,2023-06-16T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.97
251025,Barnards Hill Ln,2023-06-16T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
251025,Barnards Hill Ln,2023-06-16T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.36
251025,Barnards Hill Ln,2023-06-16T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
251025,Barnards Hill Ln,2023-06-16T11:50:00.000+00:00,busbar,,L3 Active Power,kW,-1.69
251025,Barnards Hill Ln,2023-06-16T11:50:00.000+00:00,busbar,,L2 Active Power,kW,7.99
251025,Barnards Hill Ln,2023-06-16T11:50:00.000+00:00,busbar,,L1 Active Power,kW,1.37
251025,Barnards Hill Ln,2023-06-16T11:50:00.000+00:00,busbar,,N Current (RMS),A,40.5
251025,Barnards Hill Ln,2023-06-16T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,12.1
251025,Barnards Hill Ln,2023-06-16T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.6
251025,Barnards Hill Ln,2023-06-16T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,11.0
251025,Barnards Hill Ln,2023-06-16T11:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.34
251025,Barnards Hill Ln,2023-06-16T11:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.99
251025,Barnards Hill Ln,2023-06-16T11:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.85
251025,Barnards Hill Ln,2023-06-16T11:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-3.54
251025,Barnards Hill Ln,2023-06-16T11:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.38
251025,Barnards Hill Ln,2023-06-16T11:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.88
251025,Barnards Hill Ln,2023-06-16T11:40:00.000+00:00,feeder,40.0,N Current (RMS),A,13.1
251025,Barnards Hill Ln,2023-06-16T11:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.4
251025,Barnards Hill Ln,2023-06-16T11:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.3
251025,Barnards Hill Ln,2023-06-16T11:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.7
251025,Barnards Hill Ln,2023-06-16T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
251025,Barnards Hill Ln,2023-06-16T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.1
251025,Barnards Hill Ln,2023-06-16T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.1
251025,Barnards Hill Ln,2023-06-16T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.44
251025,Barnards Hill Ln,2023-06-16T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.63
251025,Barnards Hill Ln,2023-06-16T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.68
251025,Barnards Hill Ln,2023-06-16T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,14.5
251025,Barnards Hill Ln,2023-06-16T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.6
251025,Barnards Hill Ln,2023-06-16T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.2
251025,Barnards Hill Ln,2023-06-16T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.4
251025,Barnards Hill Ln,2023-06-16T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
251025,Barnards Hill Ln,2023-06-16T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
251025,Barnards Hill Ln,2023-06-16T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.2
251025,Barnards Hill Ln,2023-06-16T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.44
251025,Barnards Hill Ln,2023-06-16T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.44
251025,Barnards Hill Ln,2023-06-16T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.04
251025,Barnards Hill Ln,2023-06-16T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,7.4
251025,Barnards Hill Ln,2023-06-16T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.9
