Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251025,Barnards Hill Ln,2023-06-16T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.4
251025,Barnards Hill Ln,2023-06-16T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.3
251025,Barnards Hill Ln,2023-06-16T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.22
251025,Barnards Hill Ln,2023-06-16T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
251025,Barnards Hill Ln,2023-06-16T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
251025,Barnards Hill Ln,2023-06-16T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.74
251025,Barnards Hill Ln,2023-06-16T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.44
251025,Barnards Hill Ln,2023-06-16T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.3
251025,Barnards Hill Ln,2023-06-16T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.0
251025,Barnards Hill Ln,2023-06-16T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.4
251025,Barnards Hill Ln,2023-06-16T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.2
251025,Barnards Hill Ln,2023-06-16T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.5
251025,Barnards Hill Ln,2023-06-16T11:40:00.000+00:00,transformer,,Temperature,C,33.3
251025,Barnards Hill Ln,2023-06-16T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
251025,Barnards Hill Ln,2023-06-16T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.08
251025,Barnards Hill Ln,2023-06-16T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
251025,Barnards Hill Ln,2023-06-16T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.2
251025,Barnards Hill Ln,2023-06-16T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
251025,Barnards Hill Ln,2023-06-16T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.33
251025,Barnards Hill Ln,2023-06-16T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
251025,Barnards Hill Ln,2023-06-16T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.75
251025,Barnards Hill Ln,2023-06-16T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
251025,Barnards Hill Ln,2023-06-16T11:40:00.000+00:00,busbar,,L3 Active Power,kW,-0.91
251025,Barnards Hill Ln,2023-06-16T11:40:00.000+00:00,busbar,,L2 Active Power,kW,9.88
251025,Barnards Hill Ln,2023-06-16T11:40:00.000+00:00,busbar,,L1 Active Power,kW,3.31
251025,Barnards Hill Ln,2023-06-16T11:40:00.000+00:00,busbar,,N Current (RMS),A,42.0
251025,Barnards Hill Ln,2023-06-16T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,11.2
251025,Barnards Hill Ln,2023-06-16T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.4
251025,Barnards Hill Ln,2023-06-16T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,17.2
251025,Barnards Hill Ln,2023-06-16T11:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.11
251025,Barnards Hill Ln,2023-06-16T11:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.79
251025,Barnards Hill Ln,2023-06-16T11:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.87
251025,Barnards Hill Ln,2023-06-16T11:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-3.16
251025,Barnards Hill Ln,2023-06-16T11:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.84
251025,Barnards Hill Ln,2023-06-16T11:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.66
251025,Barnards Hill Ln,2023-06-16T11:30:00.000+00:00,feeder,40.0,N Current (RMS),A,16.6
251025,Barnards Hill Ln,2023-06-16T11:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.6
251025,Barnards Hill Ln,2023-06-16T11:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.7
251025,Barnards Hill Ln,2023-06-16T11:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.2
251025,Barnards Hill Ln,2023-06-16T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
251025,Barnards Hill Ln,2023-06-16T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.29
251025,Barnards Hill Ln,2023-06-16T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
251025,Barnards Hill Ln,2023-06-16T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.17
251025,Barnards Hill Ln,2023-06-16T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.48
251025,Barnards Hill Ln,2023-06-16T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.78
251025,Barnards Hill Ln,2023-06-16T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,27.2
251025,Barnards Hill Ln,2023-06-16T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.8
251025,Barnards Hill Ln,2023-06-16T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.2
251025,Barnards Hill Ln,2023-06-16T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.0
251025,Barnards Hill Ln,2023-06-16T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
251025,Barnards Hill Ln,2023-06-16T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
251025,Barnards Hill Ln,2023-06-16T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.21
251025,Barnards Hill Ln,2023-06-16T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.16
251025,Barnards Hill Ln,2023-06-16T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.57
251025,Barnards Hill Ln,2023-06-16T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.06
251025,Barnards Hill Ln,2023-06-16T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,11.5
251025,Barnards Hill Ln,2023-06-16T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.2
251025,Barnards Hill Ln,2023-06-16T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.2
251025,Barnards Hill Ln,2023-06-16T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.4
251025,Barnards Hill Ln,2023-06-16T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.1
251025,Barnards Hill Ln,2023-06-16T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
251025,Barnards Hill Ln,2023-06-16T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
251025,Barnards Hill Ln,2023-06-16T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.94
251025,Barnards Hill Ln,2023-06-16T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.44
251025,Barnards Hill Ln,2023-06-16T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.31
251025,Barnards Hill Ln,2023-06-16T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.6
251025,Barnards Hill Ln,2023-06-16T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.3
251025,Barnards Hill Ln,2023-06-16T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.6
251025,Barnards Hill Ln,2023-06-16T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.3
251025,Barnards Hill Ln,2023-06-16T11:30:00.000+00:00,transformer,,Temperature,C,33.2
251025,Barnards Hill Ln,2023-06-16T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
251025,Barnards Hill Ln,2023-06-16T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.02
251025,Barnards Hill Ln,2023-06-16T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
251025,Barnards Hill Ln,2023-06-16T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.13
251025,Barnards Hill Ln,2023-06-16T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
251025,Barnards Hill Ln,2023-06-16T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.4
251025,Barnards Hill Ln,2023-06-16T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
251025,Barnards Hill Ln,2023-06-16T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.49
251025,Barnards Hill Ln,2023-06-16T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
251025,Barnards Hill Ln,2023-06-16T11:30:00.000+00:00,busbar,,L3 Active Power,kW,-0.23
251025,Barnards Hill Ln,2023-06-16T11:30:00.000+00:00,busbar,,L2 Active Power,kW,13.34
251025,Barnards Hill Ln,2023-06-16T11:30:00.000+00:00,busbar,,L1 Active Power,kW,-0.13
251025,Barnards Hill Ln,2023-06-16T11:30:00.000+00:00,busbar,,N Current (RMS),A,62.4
251025,Barnards Hill Ln,2023-06-16T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,14.8
251025,Barnards Hill Ln,2023-06-16T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.6
251025,Barnards Hill Ln,2023-06-16T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,10.4
251025,Barnards Hill Ln,2023-06-16T11:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.07
251025,Barnards Hill Ln,2023-06-16T11:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.05
251025,Barnards Hill Ln,2023-06-16T11:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.92
251025,Barnards Hill Ln,2023-06-16T11:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-3.88
251025,Barnards Hill Ln,2023-06-16T11:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.96
251025,Barnards Hill Ln,2023-06-16T11:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.14
251025,Barnards Hill Ln,2023-06-16T11:20:00.000+00:00,feeder,40.0,N Current (RMS),A,14.7
251025,Barnards Hill Ln,2023-06-16T11:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.4
251025,Barnards Hill Ln,2023-06-16T11:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.5
251025,Barnards Hill Ln,2023-06-16T11:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.2
251025,Barnards Hill Ln,2023-06-16T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
251025,Barnards Hill Ln,2023-06-16T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.35
251025,Barnards Hill Ln,2023-06-16T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.36
251025,Barnards Hill Ln,2023-06-16T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.26
251025,Barnards Hill Ln,2023-06-16T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.22
251025,Barnards Hill Ln,2023-06-16T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.88
251025,Barnards Hill Ln,2023-06-16T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,16.6
251025,Barnards Hill Ln,2023-06-16T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.3
251025,Barnards Hill Ln,2023-06-16T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.1
251025,Barnards Hill Ln,2023-06-16T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.2
251025,Barnards Hill Ln,2023-06-16T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
251025,Barnards Hill Ln,2023-06-16T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.43
251025,Barnards Hill Ln,2023-06-16T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.19
251025,Barnards Hill Ln,2023-06-16T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.62
251025,Barnards Hill Ln,2023-06-16T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.3
251025,Barnards Hill Ln,2023-06-16T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.75
251025,Barnards Hill Ln,2023-06-16T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,10.1
251025,Barnards Hill Ln,2023-06-16T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.0
251025,Barnards Hill Ln,2023-06-16T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.8
251025,Barnards Hill Ln,2023-06-16T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.1
251025,Barnards Hill Ln,2023-06-16T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
251025,Barnards Hill Ln,2023-06-16T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
251025,Barnards Hill Ln,2023-06-16T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
251025,Barnards Hill Ln,2023-06-16T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.17
251025,Barnards Hill Ln,2023-06-16T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.36
251025,Barnards Hill Ln,2023-06-16T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.55
251025,Barnards Hill Ln,2023-06-16T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.0
251025,Barnards Hill Ln,2023-06-16T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.6
251025,Barnards Hill Ln,2023-06-16T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.4
251025,Barnards Hill Ln,2023-06-16T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.3
251025,Barnards Hill Ln,2023-06-16T11:20:00.000+00:00,transformer,,Temperature,C,33.1
251025,Barnards Hill Ln,2023-06-16T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
251025,Barnards Hill Ln,2023-06-16T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.13
251025,Barnards Hill Ln,2023-06-16T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
251025,Barnards Hill Ln,2023-06-16T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.24
251025,Barnards Hill Ln,2023-06-16T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
251025,Barnards Hill Ln,2023-06-16T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.51
251025,Barnards Hill Ln,2023-06-16T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
251025,Barnards Hill Ln,2023-06-16T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.77
251025,Barnards Hill Ln,2023-06-16T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
251025,Barnards Hill Ln,2023-06-16T11:20:00.000+00:00,busbar,,L3 Active Power,kW,-1.35
251025,Barnards Hill Ln,2023-06-16T11:20:00.000+00:00,busbar,,L2 Active Power,kW,7.85
251025,Barnards Hill Ln,2023-06-16T11:20:00.000+00:00,busbar,,L1 Active Power,kW,1.93
251025,Barnards Hill Ln,2023-06-16T11:20:00.000+00:00,busbar,,N Current (RMS),A,38.7
251025,Barnards Hill Ln,2023-06-16T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,10.0
251025,Barnards Hill Ln,2023-06-16T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.1
251025,Barnards Hill Ln,2023-06-16T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,12.9
251025,Barnards Hill Ln,2023-06-16T11:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.22
251025,Barnards Hill Ln,2023-06-16T11:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.14
251025,Barnards Hill Ln,2023-06-16T11:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.89
251025,Barnards Hill Ln,2023-06-16T11:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-3.81
251025,Barnards Hill Ln,2023-06-16T11:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.03
251025,Barnards Hill Ln,2023-06-16T11:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.54
251025,Barnards Hill Ln,2023-06-16T11:10:00.000+00:00,feeder,40.0,N Current (RMS),A,15.9
251025,Barnards Hill Ln,2023-06-16T11:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.1
251025,Barnards Hill Ln,2023-06-16T11:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.6
251025,Barnards Hill Ln,2023-06-16T11:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.0
251025,Barnards Hill Ln,2023-06-16T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.17
251025,Barnards Hill Ln,2023-06-16T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.18
251025,Barnards Hill Ln,2023-06-16T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.31
251025,Barnards Hill Ln,2023-06-16T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.66
251025,Barnards Hill Ln,2023-06-16T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.08
251025,Barnards Hill Ln,2023-06-16T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.65
251025,Barnards Hill Ln,2023-06-16T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,16.1
251025,Barnards Hill Ln,2023-06-16T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.7
251025,Barnards Hill Ln,2023-06-16T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.8
251025,Barnards Hill Ln,2023-06-16T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.2
251025,Barnards Hill Ln,2023-06-16T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
251025,Barnards Hill Ln,2023-06-16T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.49
251025,Barnards Hill Ln,2023-06-16T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.26
251025,Barnards Hill Ln,2023-06-16T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.47
251025,Barnards Hill Ln,2023-06-16T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.17
251025,Barnards Hill Ln,2023-06-16T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.99
251025,Barnards Hill Ln,2023-06-16T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.3
251025,Barnards Hill Ln,2023-06-16T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.8
251025,Barnards Hill Ln,2023-06-16T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.1
251025,Barnards Hill Ln,2023-06-16T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.2
251025,Barnards Hill Ln,2023-06-16T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.2
251025,Barnards Hill Ln,2023-06-16T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
251025,Barnards Hill Ln,2023-06-16T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
251025,Barnards Hill Ln,2023-06-16T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.78
251025,Barnards Hill Ln,2023-06-16T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.32
251025,Barnards Hill Ln,2023-06-16T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.28
251025,Barnards Hill Ln,2023-06-16T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,8.6
251025,Barnards Hill Ln,2023-06-16T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.6
251025,Barnards Hill Ln,2023-06-16T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.9
251025,Barnards Hill Ln,2023-06-16T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.4
251025,Barnards Hill Ln,2023-06-16T11:10:00.000+00:00,transformer,,Temperature,C,33.0
251025,Barnards Hill Ln,2023-06-16T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
251025,Barnards Hill Ln,2023-06-16T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.84
251025,Barnards Hill Ln,2023-06-16T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
251025,Barnards Hill Ln,2023-06-16T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.97
251025,Barnards Hill Ln,2023-06-16T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
251025,Barnards Hill Ln,2023-06-16T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.11
251025,Barnards Hill Ln,2023-06-16T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
251025,Barnards Hill Ln,2023-06-16T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.67
251025,Barnards Hill Ln,2023-06-16T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
251025,Barnards Hill Ln,2023-06-16T11:10:00.000+00:00,busbar,,L3 Active Power,kW,-3.22
251025,Barnards Hill Ln,2023-06-16T11:10:00.000+00:00,busbar,,L2 Active Power,kW,8.6
251025,Barnards Hill Ln,2023-06-16T11:10:00.000+00:00,busbar,,L1 Active Power,kW,1.82
251025,Barnards Hill Ln,2023-06-16T11:10:00.000+00:00,busbar,,N Current (RMS),A,45.2
251025,Barnards Hill Ln,2023-06-16T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,14.7
251025,Barnards Hill Ln,2023-06-16T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.2
251025,Barnards Hill Ln,2023-06-16T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,12.6
251025,Barnards Hill Ln,2023-06-16T11:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.2
251025,Barnards Hill Ln,2023-06-16T11:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.85
251025,Barnards Hill Ln,2023-06-16T11:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.05
251025,Barnards Hill Ln,2023-06-16T11:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-3.72
251025,Barnards Hill Ln,2023-06-16T11:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.59
251025,Barnards Hill Ln,2023-06-16T11:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.44
251025,Barnards Hill Ln,2023-06-16T11:00:00.000+00:00,feeder,40.0,N Current (RMS),A,16.3
251025,Barnards Hill Ln,2023-06-16T11:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.7
251025,Barnards Hill Ln,2023-06-16T11:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.6
251025,Barnards Hill Ln,2023-06-16T11:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.1
251025,Barnards Hill Ln,2023-06-16T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.5
251025,Barnards Hill Ln,2023-06-16T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.32
251025,Barnards Hill Ln,2023-06-16T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.36
251025,Barnards Hill Ln,2023-06-16T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.98
251025,Barnards Hill Ln,2023-06-16T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.4
251025,Barnards Hill Ln,2023-06-16T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.41
251025,Barnards Hill Ln,2023-06-16T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,15.5
251025,Barnards Hill Ln,2023-06-16T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.1
251025,Barnards Hill Ln,2023-06-16T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.2
251025,Barnards Hill Ln,2023-06-16T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.3
251025,Barnards Hill Ln,2023-06-16T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
251025,Barnards Hill Ln,2023-06-16T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.43
251025,Barnards Hill Ln,2023-06-16T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.14
251025,Barnards Hill Ln,2023-06-16T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.4
251025,Barnards Hill Ln,2023-06-16T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.16
251025,Barnards Hill Ln,2023-06-16T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.13
251025,Barnards Hill Ln,2023-06-16T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,10.6
251025,Barnards Hill Ln,2023-06-16T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.6
251025,Barnards Hill Ln,2023-06-16T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.8
251025,Barnards Hill Ln,2023-06-16T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.9
251025,Barnards Hill Ln,2023-06-16T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
251025,Barnards Hill Ln,2023-06-16T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
251025,Barnards Hill Ln,2023-06-16T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
251025,Barnards Hill Ln,2023-06-16T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.62
251025,Barnards Hill Ln,2023-06-16T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.26
251025,Barnards Hill Ln,2023-06-16T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.99
251025,Barnards Hill Ln,2023-06-16T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.7
251025,Barnards Hill Ln,2023-06-16T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.8
251025,Barnards Hill Ln,2023-06-16T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.6
251025,Barnards Hill Ln,2023-06-16T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.7
251025,Barnards Hill Ln,2023-06-16T11:00:00.000+00:00,transformer,,Temperature,C,32.9
251025,Barnards Hill Ln,2023-06-16T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
251025,Barnards Hill Ln,2023-06-16T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.95
251025,Barnards Hill Ln,2023-06-16T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
251025,Barnards Hill Ln,2023-06-16T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.2
251025,Barnards Hill Ln,2023-06-16T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
251025,Barnards Hill Ln,2023-06-16T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.14
251025,Barnards Hill Ln,2023-06-16T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
251025,Barnards Hill Ln,2023-06-16T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.47
251025,Barnards Hill Ln,2023-06-16T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
251025,Barnards Hill Ln,2023-06-16T11:00:00.000+00:00,busbar,,L3 Active Power,kW,-3.69
251025,Barnards Hill Ln,2023-06-16T11:00:00.000+00:00,busbar,,L2 Active Power,kW,7.41
251025,Barnards Hill Ln,2023-06-16T11:00:00.000+00:00,busbar,,L1 Active Power,kW,1.12
251025,Barnards Hill Ln,2023-06-16T11:00:00.000+00:00,busbar,,N Current (RMS),A,42.1
251025,Barnards Hill Ln,2023-06-16T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,16.6
251025,Barnards Hill Ln,2023-06-16T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,32.1
251025,Barnards Hill Ln,2023-06-16T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,12.1
251025,Barnards Hill Ln,2023-06-16T10:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.25
251025,Barnards Hill Ln,2023-06-16T10:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.03
251025,Barnards Hill Ln,2023-06-16T10:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.12
251025,Barnards Hill Ln,2023-06-16T10:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-3.54
251025,Barnards Hill Ln,2023-06-16T10:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.23
251025,Barnards Hill Ln,2023-06-16T10:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.41
251025,Barnards Hill Ln,2023-06-16T10:50:00.000+00:00,feeder,40.0,N Current (RMS),A,18.0
251025,Barnards Hill Ln,2023-06-16T10:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.3
251025,Barnards Hill Ln,2023-06-16T10:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.4
251025,Barnards Hill Ln,2023-06-16T10:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.3
251025,Barnards Hill Ln,2023-06-16T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.48
251025,Barnards Hill Ln,2023-06-16T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.18
251025,Barnards Hill Ln,2023-06-16T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.36
251025,Barnards Hill Ln,2023-06-16T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.01
251025,Barnards Hill Ln,2023-06-16T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.7
251025,Barnards Hill Ln,2023-06-16T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.35
251025,Barnards Hill Ln,2023-06-16T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,14.0
251025,Barnards Hill Ln,2023-06-16T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.2
251025,Barnards Hill Ln,2023-06-16T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.9
251025,Barnards Hill Ln,2023-06-16T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.1
251025,Barnards Hill Ln,2023-06-16T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
251025,Barnards Hill Ln,2023-06-16T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
251025,Barnards Hill Ln,2023-06-16T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
251025,Barnards Hill Ln,2023-06-16T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.63
251025,Barnards Hill Ln,2023-06-16T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.17
251025,Barnards Hill Ln,2023-06-16T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.12
251025,Barnards Hill Ln,2023-06-16T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,6.7
251025,Barnards Hill Ln,2023-06-16T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.2
251025,Barnards Hill Ln,2023-06-16T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.0
251025,Barnards Hill Ln,2023-06-16T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
251025,Barnards Hill Ln,2023-06-16T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
251025,Barnards Hill Ln,2023-06-16T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
251025,Barnards Hill Ln,2023-06-16T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
251025,Barnards Hill Ln,2023-06-16T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.52
251025,Barnards Hill Ln,2023-06-16T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.34
251025,Barnards Hill Ln,2023-06-16T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.51
251025,Barnards Hill Ln,2023-06-16T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,9.3
251025,Barnards Hill Ln,2023-06-16T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.4
251025,Barnards Hill Ln,2023-06-16T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.9
251025,Barnards Hill Ln,2023-06-16T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.6
251025,Barnards Hill Ln,2023-06-16T10:50:00.000+00:00,transformer,,Temperature,C,32.8
251025,Barnards Hill Ln,2023-06-16T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
251025,Barnards Hill Ln,2023-06-16T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.04
251025,Barnards Hill Ln,2023-06-16T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
251025,Barnards Hill Ln,2023-06-16T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.28
251025,Barnards Hill Ln,2023-06-16T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
251025,Barnards Hill Ln,2023-06-16T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.22
251025,Barnards Hill Ln,2023-06-16T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
251025,Barnards Hill Ln,2023-06-16T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.56
251025,Barnards Hill Ln,2023-06-16T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
251025,Barnards Hill Ln,2023-06-16T10:50:00.000+00:00,busbar,,L3 Active Power,kW,-3.4
251025,Barnards Hill Ln,2023-06-16T10:50:00.000+00:00,busbar,,L2 Active Power,kW,7.44
251025,Barnards Hill Ln,2023-06-16T10:50:00.000+00:00,busbar,,L1 Active Power,kW,0.56
251025,Barnards Hill Ln,2023-06-16T10:50:00.000+00:00,busbar,,N Current (RMS),A,40.1
251025,Barnards Hill Ln,2023-06-16T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,15.7
251025,Barnards Hill Ln,2023-06-16T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,32.5
251025,Barnards Hill Ln,2023-06-16T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,12.2
251025,Barnards Hill Ln,2023-06-16T10:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.11
251025,Barnards Hill Ln,2023-06-16T10:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.18
251025,Barnards Hill Ln,2023-06-16T10:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.94
251025,Barnards Hill Ln,2023-06-16T10:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.43
251025,Barnards Hill Ln,2023-06-16T10:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.21
251025,Barnards Hill Ln,2023-06-16T10:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.52
251025,Barnards Hill Ln,2023-06-16T10:40:00.000+00:00,feeder,40.0,N Current (RMS),A,11.9
251025,Barnards Hill Ln,2023-06-16T10:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.1
251025,Barnards Hill Ln,2023-06-16T10:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.7
251025,Barnards Hill Ln,2023-06-16T10:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.9
251025,Barnards Hill Ln,2023-06-16T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.46
251025,Barnards Hill Ln,2023-06-16T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
251025,Barnards Hill Ln,2023-06-16T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
251025,Barnards Hill Ln,2023-06-16T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.8
251025,Barnards Hill Ln,2023-06-16T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.07
251025,Barnards Hill Ln,2023-06-16T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.63
251025,Barnards Hill Ln,2023-06-16T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,14.1
251025,Barnards Hill Ln,2023-06-16T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.3
251025,Barnards Hill Ln,2023-06-16T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.0
251025,Barnards Hill Ln,2023-06-16T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.2
251025,Barnards Hill Ln,2023-06-16T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
251025,Barnards Hill Ln,2023-06-16T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
251025,Barnards Hill Ln,2023-06-16T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
251025,Barnards Hill Ln,2023-06-16T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.71
251025,Barnards Hill Ln,2023-06-16T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.09
251025,Barnards Hill Ln,2023-06-16T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.14
251025,Barnards Hill Ln,2023-06-16T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,9.1
251025,Barnards Hill Ln,2023-06-16T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.5
251025,Barnards Hill Ln,2023-06-16T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.8
251025,Barnards Hill Ln,2023-06-16T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.9
251025,Barnards Hill Ln,2023-06-16T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.12
251025,Barnards Hill Ln,2023-06-16T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
251025,Barnards Hill Ln,2023-06-16T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
251025,Barnards Hill Ln,2023-06-16T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.62
251025,Barnards Hill Ln,2023-06-16T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.62
251025,Barnards Hill Ln,2023-06-16T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.55
251025,Barnards Hill Ln,2023-06-16T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,9.3
251025,Barnards Hill Ln,2023-06-16T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.8
251025,Barnards Hill Ln,2023-06-16T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.9
251025,Barnards Hill Ln,2023-06-16T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.0
251025,Barnards Hill Ln,2023-06-16T10:40:00.000+00:00,transformer,,Temperature,C,32.7
251025,Barnards Hill Ln,2023-06-16T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
251025,Barnards Hill Ln,2023-06-16T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.67
251025,Barnards Hill Ln,2023-06-16T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
251025,Barnards Hill Ln,2023-06-16T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.9
251025,Barnards Hill Ln,2023-06-16T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
251025,Barnards Hill Ln,2023-06-16T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.0
251025,Barnards Hill Ln,2023-06-16T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
251025,Barnards Hill Ln,2023-06-16T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
251025,Barnards Hill Ln,2023-06-16T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
251025,Barnards Hill Ln,2023-06-16T10:40:00.000+00:00,busbar,,L3 Active Power,kW,0.1
251025,Barnards Hill Ln,2023-06-16T10:40:00.000+00:00,busbar,,L2 Active Power,kW,6.0
251025,Barnards Hill Ln,2023-06-16T10:40:00.000+00:00,busbar,,L1 Active Power,kW,-0.29
251025,Barnards Hill Ln,2023-06-16T10:40:00.000+00:00,busbar,,N Current (RMS),A,29.2
251025,Barnards Hill Ln,2023-06-16T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,7.7
251025,Barnards Hill Ln,2023-06-16T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,26.6
251025,Barnards Hill Ln,2023-06-16T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,9.5
251025,Barnards Hill Ln,2023-06-16T10:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.2
251025,Barnards Hill Ln,2023-06-16T10:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.12
251025,Barnards Hill Ln,2023-06-16T10:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.99
251025,Barnards Hill Ln,2023-06-16T10:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.16
251025,Barnards Hill Ln,2023-06-16T10:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.89
251025,Barnards Hill Ln,2023-06-16T10:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-2.25
251025,Barnards Hill Ln,2023-06-16T10:30:00.000+00:00,feeder,40.0,N Current (RMS),A,11.3
251025,Barnards Hill Ln,2023-06-16T10:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.2
251025,Barnards Hill Ln,2023-06-16T10:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.1
251025,Barnards Hill Ln,2023-06-16T10:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.5
251025,Barnards Hill Ln,2023-06-16T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.56
251025,Barnards Hill Ln,2023-06-16T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.38
251025,Barnards Hill Ln,2023-06-16T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.27
251025,Barnards Hill Ln,2023-06-16T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.88
251025,Barnards Hill Ln,2023-06-16T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.01
251025,Barnards Hill Ln,2023-06-16T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.67
251025,Barnards Hill Ln,2023-06-16T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,13.7
251025,Barnards Hill Ln,2023-06-16T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.8
251025,Barnards Hill Ln,2023-06-16T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.7
251025,Barnards Hill Ln,2023-06-16T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.3
251025,Barnards Hill Ln,2023-06-16T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
251025,Barnards Hill Ln,2023-06-16T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
251025,Barnards Hill Ln,2023-06-16T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
251025,Barnards Hill Ln,2023-06-16T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.79
251025,Barnards Hill Ln,2023-06-16T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.12
251025,Barnards Hill Ln,2023-06-16T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.15
251025,Barnards Hill Ln,2023-06-16T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,4.4
251025,Barnards Hill Ln,2023-06-16T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.9
251025,Barnards Hill Ln,2023-06-16T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.4
251025,Barnards Hill Ln,2023-06-16T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.9
251025,Barnards Hill Ln,2023-06-16T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.12
251025,Barnards Hill Ln,2023-06-16T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
251025,Barnards Hill Ln,2023-06-16T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
251025,Barnards Hill Ln,2023-06-16T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.62
251025,Barnards Hill Ln,2023-06-16T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.53
251025,Barnards Hill Ln,2023-06-16T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.0
251025,Barnards Hill Ln,2023-06-16T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,8.7
251025,Barnards Hill Ln,2023-06-16T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.8
251025,Barnards Hill Ln,2023-06-16T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.7
251025,Barnards Hill Ln,2023-06-16T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.5
251025,Barnards Hill Ln,2023-06-16T10:30:00.000+00:00,transformer,,Temperature,C,32.6
251025,Barnards Hill Ln,2023-06-16T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
251025,Barnards Hill Ln,2023-06-16T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.78
251025,Barnards Hill Ln,2023-06-16T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
251025,Barnards Hill Ln,2023-06-16T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.14
251025,Barnards Hill Ln,2023-06-16T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
251025,Barnards Hill Ln,2023-06-16T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.28
251025,Barnards Hill Ln,2023-06-16T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
251025,Barnards Hill Ln,2023-06-16T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.03
251025,Barnards Hill Ln,2023-06-16T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
251025,Barnards Hill Ln,2023-06-16T10:30:00.000+00:00,busbar,,L3 Active Power,kW,-0.64
251025,Barnards Hill Ln,2023-06-16T10:30:00.000+00:00,busbar,,L2 Active Power,kW,5.55
251025,Barnards Hill Ln,2023-06-16T10:30:00.000+00:00,busbar,,L1 Active Power,kW,-1.42
251025,Barnards Hill Ln,2023-06-16T10:30:00.000+00:00,busbar,,N Current (RMS),A,31.8
251025,Barnards Hill Ln,2023-06-16T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,7.1
251025,Barnards Hill Ln,2023-06-16T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,24.4
251025,Barnards Hill Ln,2023-06-16T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,9.7
251025,Barnards Hill Ln,2023-06-16T10:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.1
251025,Barnards Hill Ln,2023-06-16T10:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.07
251025,Barnards Hill Ln,2023-06-16T10:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.97
251025,Barnards Hill Ln,2023-06-16T10:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.98
251025,Barnards Hill Ln,2023-06-16T10:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.25
251025,Barnards Hill Ln,2023-06-16T10:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.42
251025,Barnards Hill Ln,2023-06-16T10:20:00.000+00:00,feeder,40.0,N Current (RMS),A,7.7
251025,Barnards Hill Ln,2023-06-16T10:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.5
251025,Barnards Hill Ln,2023-06-16T10:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.6
251025,Barnards Hill Ln,2023-06-16T10:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.5
251025,Barnards Hill Ln,2023-06-16T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.36
251025,Barnards Hill Ln,2023-06-16T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.77
251025,Barnards Hill Ln,2023-06-16T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.17
251025,Barnards Hill Ln,2023-06-16T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.28
251025,Barnards Hill Ln,2023-06-16T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.14
251025,Barnards Hill Ln,2023-06-16T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.68
251025,Barnards Hill Ln,2023-06-16T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,16.1
251025,Barnards Hill Ln,2023-06-16T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.2
251025,Barnards Hill Ln,2023-06-16T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.1
251025,Barnards Hill Ln,2023-06-16T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.2
251025,Barnards Hill Ln,2023-06-16T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
251025,Barnards Hill Ln,2023-06-16T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
251025,Barnards Hill Ln,2023-06-16T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.15
251025,Barnards Hill Ln,2023-06-16T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.47
251025,Barnards Hill Ln,2023-06-16T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.08
251025,Barnards Hill Ln,2023-06-16T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.1
251025,Barnards Hill Ln,2023-06-16T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,11.3
251025,Barnards Hill Ln,2023-06-16T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.8
251025,Barnards Hill Ln,2023-06-16T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.4
251025,Barnards Hill Ln,2023-06-16T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.0
251025,Barnards Hill Ln,2023-06-16T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.07
251025,Barnards Hill Ln,2023-06-16T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
251025,Barnards Hill Ln,2023-06-16T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
251025,Barnards Hill Ln,2023-06-16T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.62
251025,Barnards Hill Ln,2023-06-16T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.48
251025,Barnards Hill Ln,2023-06-16T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.88
251025,Barnards Hill Ln,2023-06-16T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,7.6
251025,Barnards Hill Ln,2023-06-16T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.8
251025,Barnards Hill Ln,2023-06-16T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.6
251025,Barnards Hill Ln,2023-06-16T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.0
251025,Barnards Hill Ln,2023-06-16T10:20:00.000+00:00,transformer,,Temperature,C,32.4
251025,Barnards Hill Ln,2023-06-16T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
251025,Barnards Hill Ln,2023-06-16T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.87
251025,Barnards Hill Ln,2023-06-16T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
251025,Barnards Hill Ln,2023-06-16T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.27
251025,Barnards Hill Ln,2023-06-16T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
251025,Barnards Hill Ln,2023-06-16T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.32
251025,Barnards Hill Ln,2023-06-16T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
251025,Barnards Hill Ln,2023-06-16T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.46
251025,Barnards Hill Ln,2023-06-16T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
251025,Barnards Hill Ln,2023-06-16T10:20:00.000+00:00,busbar,,L3 Active Power,kW,0.82
251025,Barnards Hill Ln,2023-06-16T10:20:00.000+00:00,busbar,,L2 Active Power,kW,6.96
251025,Barnards Hill Ln,2023-06-16T10:20:00.000+00:00,busbar,,L1 Active Power,kW,0.48
251025,Barnards Hill Ln,2023-06-16T10:20:00.000+00:00,busbar,,N Current (RMS),A,30.0
251025,Barnards Hill Ln,2023-06-16T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,9.3
251025,Barnards Hill Ln,2023-06-16T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,30.0
251025,Barnards Hill Ln,2023-06-16T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,9.3
251025,Barnards Hill Ln,2023-06-16T10:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.12
251025,Barnards Hill Ln,2023-06-16T10:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.05
251025,Barnards Hill Ln,2023-06-16T10:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.04
251025,Barnards Hill Ln,2023-06-16T10:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.21
251025,Barnards Hill Ln,2023-06-16T10:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.49
251025,Barnards Hill Ln,2023-06-16T10:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.92
251025,Barnards Hill Ln,2023-06-16T10:10:00.000+00:00,feeder,40.0,N Current (RMS),A,10.6
251025,Barnards Hill Ln,2023-06-16T10:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.0
251025,Barnards Hill Ln,2023-06-16T10:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.3
251025,Barnards Hill Ln,2023-06-16T10:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.2
251025,Barnards Hill Ln,2023-06-16T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.14
251025,Barnards Hill Ln,2023-06-16T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.83
251025,Barnards Hill Ln,2023-06-16T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.13
251025,Barnards Hill Ln,2023-06-16T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.32
251025,Barnards Hill Ln,2023-06-16T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.06
251025,Barnards Hill Ln,2023-06-16T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.68
251025,Barnards Hill Ln,2023-06-16T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,18.7
251025,Barnards Hill Ln,2023-06-16T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.0
251025,Barnards Hill Ln,2023-06-16T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.8
251025,Barnards Hill Ln,2023-06-16T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.2
251025,Barnards Hill Ln,2023-06-16T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
251025,Barnards Hill Ln,2023-06-16T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
251025,Barnards Hill Ln,2023-06-16T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.18
251025,Barnards Hill Ln,2023-06-16T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.01
251025,Barnards Hill Ln,2023-06-16T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.1
251025,Barnards Hill Ln,2023-06-16T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.07
251025,Barnards Hill Ln,2023-06-16T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.2
251025,Barnards Hill Ln,2023-06-16T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.0
251025,Barnards Hill Ln,2023-06-16T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.5
251025,Barnards Hill Ln,2023-06-16T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.0
251025,Barnards Hill Ln,2023-06-16T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.13
251025,Barnards Hill Ln,2023-06-16T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
251025,Barnards Hill Ln,2023-06-16T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
251025,Barnards Hill Ln,2023-06-16T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.65
251025,Barnards Hill Ln,2023-06-16T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.34
251025,Barnards Hill Ln,2023-06-16T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.58
251025,Barnards Hill Ln,2023-06-16T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,6.1
251025,Barnards Hill Ln,2023-06-16T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.0
251025,Barnards Hill Ln,2023-06-16T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.2
251025,Barnards Hill Ln,2023-06-16T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.8
251025,Barnards Hill Ln,2023-06-16T10:10:00.000+00:00,transformer,,Temperature,C,32.3
251025,Barnards Hill Ln,2023-06-16T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
251025,Barnards Hill Ln,2023-06-16T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.95
