Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251025,Barnards Hill Ln,2023-06-16T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
251025,Barnards Hill Ln,2023-06-16T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.26
251025,Barnards Hill Ln,2023-06-16T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
251025,Barnards Hill Ln,2023-06-16T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.28
251025,Barnards Hill Ln,2023-06-16T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
251025,Barnards Hill Ln,2023-06-16T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.28
251025,Barnards Hill Ln,2023-06-16T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
251025,Barnards Hill Ln,2023-06-16T10:10:00.000+00:00,busbar,,L3 Active Power,kW,3.19
251025,Barnards Hill Ln,2023-06-16T10:10:00.000+00:00,busbar,,L2 Active Power,kW,8.99
251025,Barnards Hill Ln,2023-06-16T10:10:00.000+00:00,busbar,,L1 Active Power,kW,0.25
251025,Barnards Hill Ln,2023-06-16T10:10:00.000+00:00,busbar,,N Current (RMS),A,37.0
251025,Barnards Hill Ln,2023-06-16T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,16.3
251025,Barnards Hill Ln,2023-06-16T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.1
251025,Barnards Hill Ln,2023-06-16T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,8.8
251025,Barnards Hill Ln,2023-06-16T10:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.19
251025,Barnards Hill Ln,2023-06-16T10:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.03
251025,Barnards Hill Ln,2023-06-16T10:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.89
251025,Barnards Hill Ln,2023-06-16T10:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-2.19
251025,Barnards Hill Ln,2023-06-16T10:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.78
251025,Barnards Hill Ln,2023-06-16T10:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.95
251025,Barnards Hill Ln,2023-06-16T10:00:00.000+00:00,feeder,40.0,N Current (RMS),A,17.9
251025,Barnards Hill Ln,2023-06-16T10:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.2
251025,Barnards Hill Ln,2023-06-16T10:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.5
251025,Barnards Hill Ln,2023-06-16T10:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.2
251025,Barnards Hill Ln,2023-06-16T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
251025,Barnards Hill Ln,2023-06-16T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.5
251025,Barnards Hill Ln,2023-06-16T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.21
251025,Barnards Hill Ln,2023-06-16T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.22
251025,Barnards Hill Ln,2023-06-16T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.32
251025,Barnards Hill Ln,2023-06-16T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.51
251025,Barnards Hill Ln,2023-06-16T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,12.9
251025,Barnards Hill Ln,2023-06-16T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.6
251025,Barnards Hill Ln,2023-06-16T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.1
251025,Barnards Hill Ln,2023-06-16T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.6
251025,Barnards Hill Ln,2023-06-16T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
251025,Barnards Hill Ln,2023-06-16T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
251025,Barnards Hill Ln,2023-06-16T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.12
251025,Barnards Hill Ln,2023-06-16T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.06
251025,Barnards Hill Ln,2023-06-16T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.3
251025,Barnards Hill Ln,2023-06-16T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.12
251025,Barnards Hill Ln,2023-06-16T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,5.9
251025,Barnards Hill Ln,2023-06-16T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.3
251025,Barnards Hill Ln,2023-06-16T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.3
251025,Barnards Hill Ln,2023-06-16T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.9
251025,Barnards Hill Ln,2023-06-16T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
251025,Barnards Hill Ln,2023-06-16T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
251025,Barnards Hill Ln,2023-06-16T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
251025,Barnards Hill Ln,2023-06-16T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.62
251025,Barnards Hill Ln,2023-06-16T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.47
251025,Barnards Hill Ln,2023-06-16T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.61
251025,Barnards Hill Ln,2023-06-16T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,8.3
251025,Barnards Hill Ln,2023-06-16T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.8
251025,Barnards Hill Ln,2023-06-16T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.5
251025,Barnards Hill Ln,2023-06-16T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.0
251025,Barnards Hill Ln,2023-06-16T10:00:00.000+00:00,transformer,,Temperature,C,32.2
251025,Barnards Hill Ln,2023-06-16T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
251025,Barnards Hill Ln,2023-06-16T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.16
251025,Barnards Hill Ln,2023-06-16T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
251025,Barnards Hill Ln,2023-06-16T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
251025,Barnards Hill Ln,2023-06-16T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
251025,Barnards Hill Ln,2023-06-16T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.32
251025,Barnards Hill Ln,2023-06-16T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
251025,Barnards Hill Ln,2023-06-16T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.25
251025,Barnards Hill Ln,2023-06-16T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
251025,Barnards Hill Ln,2023-06-16T10:00:00.000+00:00,busbar,,L3 Active Power,kW,-0.3
251025,Barnards Hill Ln,2023-06-16T10:00:00.000+00:00,busbar,,L2 Active Power,kW,6.88
251025,Barnards Hill Ln,2023-06-16T10:00:00.000+00:00,busbar,,L1 Active Power,kW,0.08
251025,Barnards Hill Ln,2023-06-16T10:00:00.000+00:00,busbar,,N Current (RMS),A,36.0
251025,Barnards Hill Ln,2023-06-16T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,10.4
251025,Barnards Hill Ln,2023-06-16T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,29.9
251025,Barnards Hill Ln,2023-06-16T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,11.8
251025,Barnards Hill Ln,2023-06-16T09:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.05
251025,Barnards Hill Ln,2023-06-16T09:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.12
251025,Barnards Hill Ln,2023-06-16T09:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.94
251025,Barnards Hill Ln,2023-06-16T09:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-3.79
251025,Barnards Hill Ln,2023-06-16T09:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.06
251025,Barnards Hill Ln,2023-06-16T09:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-2.32
251025,Barnards Hill Ln,2023-06-16T09:50:00.000+00:00,feeder,40.0,N Current (RMS),A,13.1
251025,Barnards Hill Ln,2023-06-16T09:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.0
251025,Barnards Hill Ln,2023-06-16T09:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.7
251025,Barnards Hill Ln,2023-06-16T09:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.6
251025,Barnards Hill Ln,2023-06-16T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
251025,Barnards Hill Ln,2023-06-16T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.55
251025,Barnards Hill Ln,2023-06-16T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
251025,Barnards Hill Ln,2023-06-16T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.23
251025,Barnards Hill Ln,2023-06-16T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.42
251025,Barnards Hill Ln,2023-06-16T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.29
251025,Barnards Hill Ln,2023-06-16T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,12.1
251025,Barnards Hill Ln,2023-06-16T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.5
251025,Barnards Hill Ln,2023-06-16T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.4
251025,Barnards Hill Ln,2023-06-16T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.0
251025,Barnards Hill Ln,2023-06-16T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
251025,Barnards Hill Ln,2023-06-16T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
251025,Barnards Hill Ln,2023-06-16T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.11
251025,Barnards Hill Ln,2023-06-16T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.06
251025,Barnards Hill Ln,2023-06-16T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.47
251025,Barnards Hill Ln,2023-06-16T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.11
251025,Barnards Hill Ln,2023-06-16T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,9.6
251025,Barnards Hill Ln,2023-06-16T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.2
251025,Barnards Hill Ln,2023-06-16T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.3
251025,Barnards Hill Ln,2023-06-16T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.0
251025,Barnards Hill Ln,2023-06-16T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.08
251025,Barnards Hill Ln,2023-06-16T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
251025,Barnards Hill Ln,2023-06-16T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
251025,Barnards Hill Ln,2023-06-16T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.68
251025,Barnards Hill Ln,2023-06-16T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.28
251025,Barnards Hill Ln,2023-06-16T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.85
251025,Barnards Hill Ln,2023-06-16T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,6.2
251025,Barnards Hill Ln,2023-06-16T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.0
251025,Barnards Hill Ln,2023-06-16T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.8
251025,Barnards Hill Ln,2023-06-16T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.1
251025,Barnards Hill Ln,2023-06-16T09:50:00.000+00:00,transformer,,Temperature,C,32.0
251025,Barnards Hill Ln,2023-06-16T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
251025,Barnards Hill Ln,2023-06-16T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.85
251025,Barnards Hill Ln,2023-06-16T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
251025,Barnards Hill Ln,2023-06-16T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.09
251025,Barnards Hill Ln,2023-06-16T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
251025,Barnards Hill Ln,2023-06-16T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.03
251025,Barnards Hill Ln,2023-06-16T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
251025,Barnards Hill Ln,2023-06-16T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.35
251025,Barnards Hill Ln,2023-06-16T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
251025,Barnards Hill Ln,2023-06-16T09:50:00.000+00:00,busbar,,L3 Active Power,kW,-0.82
251025,Barnards Hill Ln,2023-06-16T09:50:00.000+00:00,busbar,,L2 Active Power,kW,6.23
251025,Barnards Hill Ln,2023-06-16T09:50:00.000+00:00,busbar,,L1 Active Power,kW,-0.06
251025,Barnards Hill Ln,2023-06-16T09:50:00.000+00:00,busbar,,N Current (RMS),A,32.1
251025,Barnards Hill Ln,2023-06-16T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,9.3
251025,Barnards Hill Ln,2023-06-16T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,27.1
251025,Barnards Hill Ln,2023-06-16T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,11.0
251025,Barnards Hill Ln,2023-06-16T09:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.02
251025,Barnards Hill Ln,2023-06-16T09:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.25
251025,Barnards Hill Ln,2023-06-16T09:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.9
251025,Barnards Hill Ln,2023-06-16T09:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-3.18
251025,Barnards Hill Ln,2023-06-16T09:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.94
251025,Barnards Hill Ln,2023-06-16T09:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-2.1
251025,Barnards Hill Ln,2023-06-16T09:40:00.000+00:00,feeder,40.0,N Current (RMS),A,12.4
251025,Barnards Hill Ln,2023-06-16T09:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.1
251025,Barnards Hill Ln,2023-06-16T09:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.6
251025,Barnards Hill Ln,2023-06-16T09:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.7
251025,Barnards Hill Ln,2023-06-16T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.13
251025,Barnards Hill Ln,2023-06-16T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.55
251025,Barnards Hill Ln,2023-06-16T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
251025,Barnards Hill Ln,2023-06-16T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.66
251025,Barnards Hill Ln,2023-06-16T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.52
251025,Barnards Hill Ln,2023-06-16T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.0
251025,Barnards Hill Ln,2023-06-16T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,11.2
251025,Barnards Hill Ln,2023-06-16T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.1
251025,Barnards Hill Ln,2023-06-16T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.5
251025,Barnards Hill Ln,2023-06-16T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.3
251025,Barnards Hill Ln,2023-06-16T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
251025,Barnards Hill Ln,2023-06-16T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
251025,Barnards Hill Ln,2023-06-16T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
251025,Barnards Hill Ln,2023-06-16T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.65
251025,Barnards Hill Ln,2023-06-16T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.14
251025,Barnards Hill Ln,2023-06-16T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.05
251025,Barnards Hill Ln,2023-06-16T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,7.8
251025,Barnards Hill Ln,2023-06-16T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.4
251025,Barnards Hill Ln,2023-06-16T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.8
251025,Barnards Hill Ln,2023-06-16T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
251025,Barnards Hill Ln,2023-06-16T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.26
251025,Barnards Hill Ln,2023-06-16T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
251025,Barnards Hill Ln,2023-06-16T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
251025,Barnards Hill Ln,2023-06-16T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.84
251025,Barnards Hill Ln,2023-06-16T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.36
251025,Barnards Hill Ln,2023-06-16T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.28
251025,Barnards Hill Ln,2023-06-16T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,6.6
251025,Barnards Hill Ln,2023-06-16T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.8
251025,Barnards Hill Ln,2023-06-16T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.1
251025,Barnards Hill Ln,2023-06-16T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.9
251025,Barnards Hill Ln,2023-06-16T09:40:00.000+00:00,transformer,,Temperature,C,31.8
251025,Barnards Hill Ln,2023-06-16T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
251025,Barnards Hill Ln,2023-06-16T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.42
251025,Barnards Hill Ln,2023-06-16T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
251025,Barnards Hill Ln,2023-06-16T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.65
251025,Barnards Hill Ln,2023-06-16T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
251025,Barnards Hill Ln,2023-06-16T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.61
251025,Barnards Hill Ln,2023-06-16T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
251025,Barnards Hill Ln,2023-06-16T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.4
251025,Barnards Hill Ln,2023-06-16T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
251025,Barnards Hill Ln,2023-06-16T09:40:00.000+00:00,busbar,,L3 Active Power,kW,-1.03
251025,Barnards Hill Ln,2023-06-16T09:40:00.000+00:00,busbar,,L2 Active Power,kW,5.96
251025,Barnards Hill Ln,2023-06-16T09:40:00.000+00:00,busbar,,L1 Active Power,kW,-1.34
251025,Barnards Hill Ln,2023-06-16T09:40:00.000+00:00,busbar,,N Current (RMS),A,32.1
251025,Barnards Hill Ln,2023-06-16T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,8.5
251025,Barnards Hill Ln,2023-06-16T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,25.9
251025,Barnards Hill Ln,2023-06-16T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,11.4
251025,Barnards Hill Ln,2023-06-16T09:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.48
251025,Barnards Hill Ln,2023-06-16T09:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.44
251025,Barnards Hill Ln,2023-06-16T09:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.88
251025,Barnards Hill Ln,2023-06-16T09:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-3.01
251025,Barnards Hill Ln,2023-06-16T09:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.4
251025,Barnards Hill Ln,2023-06-16T09:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.58
251025,Barnards Hill Ln,2023-06-16T09:30:00.000+00:00,feeder,40.0,N Current (RMS),A,10.2
251025,Barnards Hill Ln,2023-06-16T09:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.0
251025,Barnards Hill Ln,2023-06-16T09:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.6
251025,Barnards Hill Ln,2023-06-16T09:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.3
251025,Barnards Hill Ln,2023-06-16T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.1
251025,Barnards Hill Ln,2023-06-16T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.39
251025,Barnards Hill Ln,2023-06-16T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
251025,Barnards Hill Ln,2023-06-16T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.36
251025,Barnards Hill Ln,2023-06-16T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.77
251025,Barnards Hill Ln,2023-06-16T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.96
251025,Barnards Hill Ln,2023-06-16T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,13.2
251025,Barnards Hill Ln,2023-06-16T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.6
251025,Barnards Hill Ln,2023-06-16T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.8
251025,Barnards Hill Ln,2023-06-16T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.0
251025,Barnards Hill Ln,2023-06-16T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
251025,Barnards Hill Ln,2023-06-16T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
251025,Barnards Hill Ln,2023-06-16T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
251025,Barnards Hill Ln,2023-06-16T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.49
251025,Barnards Hill Ln,2023-06-16T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.13
251025,Barnards Hill Ln,2023-06-16T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.04
251025,Barnards Hill Ln,2023-06-16T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,8.3
251025,Barnards Hill Ln,2023-06-16T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.4
251025,Barnards Hill Ln,2023-06-16T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.9
251025,Barnards Hill Ln,2023-06-16T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
251025,Barnards Hill Ln,2023-06-16T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.11
251025,Barnards Hill Ln,2023-06-16T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
251025,Barnards Hill Ln,2023-06-16T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
251025,Barnards Hill Ln,2023-06-16T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.66
251025,Barnards Hill Ln,2023-06-16T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.3
251025,Barnards Hill Ln,2023-06-16T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.46
251025,Barnards Hill Ln,2023-06-16T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,6.5
251025,Barnards Hill Ln,2023-06-16T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.9
251025,Barnards Hill Ln,2023-06-16T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.9
251025,Barnards Hill Ln,2023-06-16T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.9
251025,Barnards Hill Ln,2023-06-16T09:30:00.000+00:00,transformer,,Temperature,C,31.7
251025,Barnards Hill Ln,2023-06-16T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
251025,Barnards Hill Ln,2023-06-16T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.24
251025,Barnards Hill Ln,2023-06-16T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
251025,Barnards Hill Ln,2023-06-16T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.48
251025,Barnards Hill Ln,2023-06-16T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
251025,Barnards Hill Ln,2023-06-16T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.35
251025,Barnards Hill Ln,2023-06-16T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.28
251025,Barnards Hill Ln,2023-06-16T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.33
251025,Barnards Hill Ln,2023-06-16T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
251025,Barnards Hill Ln,2023-06-16T09:30:00.000+00:00,busbar,,L3 Active Power,kW,-2.23
251025,Barnards Hill Ln,2023-06-16T09:30:00.000+00:00,busbar,,L2 Active Power,kW,6.6
251025,Barnards Hill Ln,2023-06-16T09:30:00.000+00:00,busbar,,L1 Active Power,kW,-1.04
251025,Barnards Hill Ln,2023-06-16T09:30:00.000+00:00,busbar,,N Current (RMS),A,33.6
251025,Barnards Hill Ln,2023-06-16T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,10.5
251025,Barnards Hill Ln,2023-06-16T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,28.8
251025,Barnards Hill Ln,2023-06-16T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,10.4
251025,Barnards Hill Ln,2023-06-16T09:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.4
251025,Barnards Hill Ln,2023-06-16T09:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.85
251025,Barnards Hill Ln,2023-06-16T09:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.93
251025,Barnards Hill Ln,2023-06-16T09:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-2.0
251025,Barnards Hill Ln,2023-06-16T09:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.96
251025,Barnards Hill Ln,2023-06-16T09:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.69
251025,Barnards Hill Ln,2023-06-16T09:20:00.000+00:00,feeder,40.0,N Current (RMS),A,11.5
251025,Barnards Hill Ln,2023-06-16T09:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.6
251025,Barnards Hill Ln,2023-06-16T09:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.8
251025,Barnards Hill Ln,2023-06-16T09:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.2
251025,Barnards Hill Ln,2023-06-16T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
251025,Barnards Hill Ln,2023-06-16T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
251025,Barnards Hill Ln,2023-06-16T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.27
251025,Barnards Hill Ln,2023-06-16T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.06
251025,Barnards Hill Ln,2023-06-16T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.99
251025,Barnards Hill Ln,2023-06-16T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.98
251025,Barnards Hill Ln,2023-06-16T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,14.4
251025,Barnards Hill Ln,2023-06-16T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.3
251025,Barnards Hill Ln,2023-06-16T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.9
251025,Barnards Hill Ln,2023-06-16T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.6
251025,Barnards Hill Ln,2023-06-16T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.09
251025,Barnards Hill Ln,2023-06-16T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.3
251025,Barnards Hill Ln,2023-06-16T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
251025,Barnards Hill Ln,2023-06-16T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.88
251025,Barnards Hill Ln,2023-06-16T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.15
251025,Barnards Hill Ln,2023-06-16T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
251025,Barnards Hill Ln,2023-06-16T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,9.4
251025,Barnards Hill Ln,2023-06-16T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.2
251025,Barnards Hill Ln,2023-06-16T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.9
251025,Barnards Hill Ln,2023-06-16T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
251025,Barnards Hill Ln,2023-06-16T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.27
251025,Barnards Hill Ln,2023-06-16T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
251025,Barnards Hill Ln,2023-06-16T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
251025,Barnards Hill Ln,2023-06-16T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.73
251025,Barnards Hill Ln,2023-06-16T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.06
251025,Barnards Hill Ln,2023-06-16T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.32
251025,Barnards Hill Ln,2023-06-16T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,7.6
251025,Barnards Hill Ln,2023-06-16T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.5
251025,Barnards Hill Ln,2023-06-16T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.0
251025,Barnards Hill Ln,2023-06-16T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
251025,Barnards Hill Ln,2023-06-16T09:20:00.000+00:00,transformer,,Temperature,C,31.5
251025,Barnards Hill Ln,2023-06-16T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
251025,Barnards Hill Ln,2023-06-16T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.03
251025,Barnards Hill Ln,2023-06-16T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
251025,Barnards Hill Ln,2023-06-16T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.38
251025,Barnards Hill Ln,2023-06-16T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
251025,Barnards Hill Ln,2023-06-16T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.33
251025,Barnards Hill Ln,2023-06-16T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.71
251025,Barnards Hill Ln,2023-06-16T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.49
251025,Barnards Hill Ln,2023-06-16T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
251025,Barnards Hill Ln,2023-06-16T09:20:00.000+00:00,busbar,,L3 Active Power,kW,-0.33
251025,Barnards Hill Ln,2023-06-16T09:20:00.000+00:00,busbar,,L2 Active Power,kW,8.16
251025,Barnards Hill Ln,2023-06-16T09:20:00.000+00:00,busbar,,L1 Active Power,kW,0.99
251025,Barnards Hill Ln,2023-06-16T09:20:00.000+00:00,busbar,,N Current (RMS),A,34.9
251025,Barnards Hill Ln,2023-06-16T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,7.3
251025,Barnards Hill Ln,2023-06-16T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.9
251025,Barnards Hill Ln,2023-06-16T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,11.7
251025,Barnards Hill Ln,2023-06-16T09:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.17
251025,Barnards Hill Ln,2023-06-16T09:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.75
251025,Barnards Hill Ln,2023-06-16T09:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.9
251025,Barnards Hill Ln,2023-06-16T09:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-2.49
251025,Barnards Hill Ln,2023-06-16T09:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.84
251025,Barnards Hill Ln,2023-06-16T09:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.3
251025,Barnards Hill Ln,2023-06-16T09:10:00.000+00:00,feeder,40.0,N Current (RMS),A,17.5
251025,Barnards Hill Ln,2023-06-16T09:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.2
251025,Barnards Hill Ln,2023-06-16T09:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.3
251025,Barnards Hill Ln,2023-06-16T09:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.4
251025,Barnards Hill Ln,2023-06-16T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
251025,Barnards Hill Ln,2023-06-16T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.05
251025,Barnards Hill Ln,2023-06-16T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.29
251025,Barnards Hill Ln,2023-06-16T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.26
251025,Barnards Hill Ln,2023-06-16T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.61
251025,Barnards Hill Ln,2023-06-16T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.46
251025,Barnards Hill Ln,2023-06-16T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,11.0
251025,Barnards Hill Ln,2023-06-16T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.7
251025,Barnards Hill Ln,2023-06-16T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.7
251025,Barnards Hill Ln,2023-06-16T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.4
251025,Barnards Hill Ln,2023-06-16T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.33
251025,Barnards Hill Ln,2023-06-16T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
251025,Barnards Hill Ln,2023-06-16T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
251025,Barnards Hill Ln,2023-06-16T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.12
251025,Barnards Hill Ln,2023-06-16T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.16
251025,Barnards Hill Ln,2023-06-16T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.07
251025,Barnards Hill Ln,2023-06-16T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.1
251025,Barnards Hill Ln,2023-06-16T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.8
251025,Barnards Hill Ln,2023-06-16T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.7
251025,Barnards Hill Ln,2023-06-16T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
251025,Barnards Hill Ln,2023-06-16T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.28
251025,Barnards Hill Ln,2023-06-16T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
251025,Barnards Hill Ln,2023-06-16T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
251025,Barnards Hill Ln,2023-06-16T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.76
251025,Barnards Hill Ln,2023-06-16T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.39
251025,Barnards Hill Ln,2023-06-16T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.19
251025,Barnards Hill Ln,2023-06-16T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.4
251025,Barnards Hill Ln,2023-06-16T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.2
251025,Barnards Hill Ln,2023-06-16T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.7
251025,Barnards Hill Ln,2023-06-16T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.1
251025,Barnards Hill Ln,2023-06-16T09:10:00.000+00:00,transformer,,Temperature,C,31.3
251025,Barnards Hill Ln,2023-06-16T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
251025,Barnards Hill Ln,2023-06-16T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.31
251025,Barnards Hill Ln,2023-06-16T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
251025,Barnards Hill Ln,2023-06-16T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.74
251025,Barnards Hill Ln,2023-06-16T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
251025,Barnards Hill Ln,2023-06-16T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.47
251025,Barnards Hill Ln,2023-06-16T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.5
251025,Barnards Hill Ln,2023-06-16T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.4
251025,Barnards Hill Ln,2023-06-16T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
251025,Barnards Hill Ln,2023-06-16T09:10:00.000+00:00,busbar,,L3 Active Power,kW,1.65
251025,Barnards Hill Ln,2023-06-16T09:10:00.000+00:00,busbar,,L2 Active Power,kW,7.01
251025,Barnards Hill Ln,2023-06-16T09:10:00.000+00:00,busbar,,L1 Active Power,kW,0.03
251025,Barnards Hill Ln,2023-06-16T09:10:00.000+00:00,busbar,,N Current (RMS),A,31.6
251025,Barnards Hill Ln,2023-06-16T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,12.7
251025,Barnards Hill Ln,2023-06-16T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,30.6
251025,Barnards Hill Ln,2023-06-16T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,9.6
251025,Barnards Hill Ln,2023-06-16T09:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.17
251025,Barnards Hill Ln,2023-06-16T09:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.66
251025,Barnards Hill Ln,2023-06-16T09:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.91
251025,Barnards Hill Ln,2023-06-16T09:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-2.34
251025,Barnards Hill Ln,2023-06-16T09:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.73
251025,Barnards Hill Ln,2023-06-16T09:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.22
251025,Barnards Hill Ln,2023-06-16T09:00:00.000+00:00,feeder,40.0,N Current (RMS),A,16.4
251025,Barnards Hill Ln,2023-06-16T09:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.1
251025,Barnards Hill Ln,2023-06-16T09:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.7
251025,Barnards Hill Ln,2023-06-16T09:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.8
251025,Barnards Hill Ln,2023-06-16T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.53
251025,Barnards Hill Ln,2023-06-16T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.11
251025,Barnards Hill Ln,2023-06-16T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.36
251025,Barnards Hill Ln,2023-06-16T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.42
251025,Barnards Hill Ln,2023-06-16T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.92
251025,Barnards Hill Ln,2023-06-16T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.63
251025,Barnards Hill Ln,2023-06-16T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,15.1
251025,Barnards Hill Ln,2023-06-16T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.1
251025,Barnards Hill Ln,2023-06-16T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.5
251025,Barnards Hill Ln,2023-06-16T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.5
251025,Barnards Hill Ln,2023-06-16T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.12
251025,Barnards Hill Ln,2023-06-16T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
251025,Barnards Hill Ln,2023-06-16T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.08
251025,Barnards Hill Ln,2023-06-16T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.26
251025,Barnards Hill Ln,2023-06-16T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.15
251025,Barnards Hill Ln,2023-06-16T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.08
251025,Barnards Hill Ln,2023-06-16T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,4.8
251025,Barnards Hill Ln,2023-06-16T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.7
251025,Barnards Hill Ln,2023-06-16T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.1
251025,Barnards Hill Ln,2023-06-16T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
251025,Barnards Hill Ln,2023-06-16T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.3
251025,Barnards Hill Ln,2023-06-16T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
251025,Barnards Hill Ln,2023-06-16T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
251025,Barnards Hill Ln,2023-06-16T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.08
251025,Barnards Hill Ln,2023-06-16T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.99
251025,Barnards Hill Ln,2023-06-16T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.18
251025,Barnards Hill Ln,2023-06-16T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,8.6
251025,Barnards Hill Ln,2023-06-16T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.4
251025,Barnards Hill Ln,2023-06-16T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.7
251025,Barnards Hill Ln,2023-06-16T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.3
251025,Barnards Hill Ln,2023-06-16T09:00:00.000+00:00,transformer,,Temperature,C,31.1
251025,Barnards Hill Ln,2023-06-16T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
251025,Barnards Hill Ln,2023-06-16T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.41
251025,Barnards Hill Ln,2023-06-16T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
251025,Barnards Hill Ln,2023-06-16T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.84
251025,Barnards Hill Ln,2023-06-16T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
251025,Barnards Hill Ln,2023-06-16T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.28
251025,Barnards Hill Ln,2023-06-16T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.06
251025,Barnards Hill Ln,2023-06-16T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
251025,Barnards Hill Ln,2023-06-16T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
251025,Barnards Hill Ln,2023-06-16T09:00:00.000+00:00,busbar,,L3 Active Power,kW,-0.42
251025,Barnards Hill Ln,2023-06-16T09:00:00.000+00:00,busbar,,L2 Active Power,kW,7.79
251025,Barnards Hill Ln,2023-06-16T09:00:00.000+00:00,busbar,,L1 Active Power,kW,1.32
251025,Barnards Hill Ln,2023-06-16T09:00:00.000+00:00,busbar,,N Current (RMS),A,34.4
251025,Barnards Hill Ln,2023-06-16T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,8.9
251025,Barnards Hill Ln,2023-06-16T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.8
251025,Barnards Hill Ln,2023-06-16T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,12.3
251025,Barnards Hill Ln,2023-06-16T08:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.1
251025,Barnards Hill Ln,2023-06-16T08:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.23
251025,Barnards Hill Ln,2023-06-16T08:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.9
251025,Barnards Hill Ln,2023-06-16T08:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.9
251025,Barnards Hill Ln,2023-06-16T08:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.1
251025,Barnards Hill Ln,2023-06-16T08:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.57
251025,Barnards Hill Ln,2023-06-16T08:50:00.000+00:00,feeder,40.0,N Current (RMS),A,9.3
251025,Barnards Hill Ln,2023-06-16T08:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.0
251025,Barnards Hill Ln,2023-06-16T08:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.9
251025,Barnards Hill Ln,2023-06-16T08:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.8
251025,Barnards Hill Ln,2023-06-16T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
251025,Barnards Hill Ln,2023-06-16T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.17
251025,Barnards Hill Ln,2023-06-16T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
251025,Barnards Hill Ln,2023-06-16T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.04
251025,Barnards Hill Ln,2023-06-16T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.6
251025,Barnards Hill Ln,2023-06-16T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.45
251025,Barnards Hill Ln,2023-06-16T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.1
251025,Barnards Hill Ln,2023-06-16T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.5
251025,Barnards Hill Ln,2023-06-16T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.1
251025,Barnards Hill Ln,2023-06-16T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.8
251025,Barnards Hill Ln,2023-06-16T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.08
251025,Barnards Hill Ln,2023-06-16T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.45
251025,Barnards Hill Ln,2023-06-16T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.25
251025,Barnards Hill Ln,2023-06-16T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.69
251025,Barnards Hill Ln,2023-06-16T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
251025,Barnards Hill Ln,2023-06-16T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.3
251025,Barnards Hill Ln,2023-06-16T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,5.8
251025,Barnards Hill Ln,2023-06-16T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.3
251025,Barnards Hill Ln,2023-06-16T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.2
251025,Barnards Hill Ln,2023-06-16T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.9
251025,Barnards Hill Ln,2023-06-16T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.39
251025,Barnards Hill Ln,2023-06-16T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
251025,Barnards Hill Ln,2023-06-16T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
251025,Barnards Hill Ln,2023-06-16T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.75
251025,Barnards Hill Ln,2023-06-16T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.43
251025,Barnards Hill Ln,2023-06-16T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.44
251025,Barnards Hill Ln,2023-06-16T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,6.6
251025,Barnards Hill Ln,2023-06-16T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.9
251025,Barnards Hill Ln,2023-06-16T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.3
251025,Barnards Hill Ln,2023-06-16T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.0
251025,Barnards Hill Ln,2023-06-16T08:50:00.000+00:00,transformer,,Temperature,C,30.9
251025,Barnards Hill Ln,2023-06-16T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
251025,Barnards Hill Ln,2023-06-16T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.22
251025,Barnards Hill Ln,2023-06-16T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
251025,Barnards Hill Ln,2023-06-16T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.85
251025,Barnards Hill Ln,2023-06-16T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
251025,Barnards Hill Ln,2023-06-16T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.98
251025,Barnards Hill Ln,2023-06-16T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.17
251025,Barnards Hill Ln,2023-06-16T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
251025,Barnards Hill Ln,2023-06-16T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
251025,Barnards Hill Ln,2023-06-16T08:50:00.000+00:00,busbar,,L3 Active Power,kW,0.49
251025,Barnards Hill Ln,2023-06-16T08:50:00.000+00:00,busbar,,L2 Active Power,kW,5.14
251025,Barnards Hill Ln,2023-06-16T08:50:00.000+00:00,busbar,,L1 Active Power,kW,1.62
251025,Barnards Hill Ln,2023-06-16T08:50:00.000+00:00,busbar,,N Current (RMS),A,21.8
251025,Barnards Hill Ln,2023-06-16T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,9.2
251025,Barnards Hill Ln,2023-06-16T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,23.0
251025,Barnards Hill Ln,2023-06-16T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,12.4
251025,Barnards Hill Ln,2023-06-16T08:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.24
251025,Barnards Hill Ln,2023-06-16T08:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.28
251025,Barnards Hill Ln,2023-06-16T08:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.04
251025,Barnards Hill Ln,2023-06-16T08:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-2.63
251025,Barnards Hill Ln,2023-06-16T08:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.14
251025,Barnards Hill Ln,2023-06-16T08:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.7
251025,Barnards Hill Ln,2023-06-16T08:40:00.000+00:00,feeder,40.0,N Current (RMS),A,12.6
251025,Barnards Hill Ln,2023-06-16T08:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.5
251025,Barnards Hill Ln,2023-06-16T08:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.1
251025,Barnards Hill Ln,2023-06-16T08:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.5
251025,Barnards Hill Ln,2023-06-16T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
251025,Barnards Hill Ln,2023-06-16T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.16
251025,Barnards Hill Ln,2023-06-16T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
251025,Barnards Hill Ln,2023-06-16T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.8
251025,Barnards Hill Ln,2023-06-16T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.23
251025,Barnards Hill Ln,2023-06-16T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.63
251025,Barnards Hill Ln,2023-06-16T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.1
251025,Barnards Hill Ln,2023-06-16T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.5
251025,Barnards Hill Ln,2023-06-16T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.6
251025,Barnards Hill Ln,2023-06-16T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.5
251025,Barnards Hill Ln,2023-06-16T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.18
251025,Barnards Hill Ln,2023-06-16T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.45
251025,Barnards Hill Ln,2023-06-16T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
251025,Barnards Hill Ln,2023-06-16T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.39
251025,Barnards Hill Ln,2023-06-16T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.26
251025,Barnards Hill Ln,2023-06-16T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.19
251025,Barnards Hill Ln,2023-06-16T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,11.6
251025,Barnards Hill Ln,2023-06-16T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.4
251025,Barnards Hill Ln,2023-06-16T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.9
251025,Barnards Hill Ln,2023-06-16T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.4
251025,Barnards Hill Ln,2023-06-16T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.71
251025,Barnards Hill Ln,2023-06-16T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
251025,Barnards Hill Ln,2023-06-16T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
251025,Barnards Hill Ln,2023-06-16T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.09
251025,Barnards Hill Ln,2023-06-16T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.53
251025,Barnards Hill Ln,2023-06-16T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.24
251025,Barnards Hill Ln,2023-06-16T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,7.6
251025,Barnards Hill Ln,2023-06-16T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.9
251025,Barnards Hill Ln,2023-06-16T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.0
251025,Barnards Hill Ln,2023-06-16T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.7
251025,Barnards Hill Ln,2023-06-16T08:40:00.000+00:00,transformer,,Temperature,C,30.7
251025,Barnards Hill Ln,2023-06-16T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
251025,Barnards Hill Ln,2023-06-16T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.92
251025,Barnards Hill Ln,2023-06-16T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
251025,Barnards Hill Ln,2023-06-16T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.76
251025,Barnards Hill Ln,2023-06-16T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
251025,Barnards Hill Ln,2023-06-16T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.97
251025,Barnards Hill Ln,2023-06-16T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.9
251025,Barnards Hill Ln,2023-06-16T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.19
251025,Barnards Hill Ln,2023-06-16T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
251025,Barnards Hill Ln,2023-06-16T08:40:00.000+00:00,busbar,,L3 Active Power,kW,1.65
251025,Barnards Hill Ln,2023-06-16T08:40:00.000+00:00,busbar,,L2 Active Power,kW,6.16
251025,Barnards Hill Ln,2023-06-16T08:40:00.000+00:00,busbar,,L1 Active Power,kW,-0.13
251025,Barnards Hill Ln,2023-06-16T08:40:00.000+00:00,busbar,,N Current (RMS),A,22.9
251025,Barnards Hill Ln,2023-06-16T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,11.4
251025,Barnards Hill Ln,2023-06-16T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,27.2
251025,Barnards Hill Ln,2023-06-16T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,9.5
251025,Barnards Hill Ln,2023-06-16T08:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.15
251025,Barnards Hill Ln,2023-06-16T08:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.18
