Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251025,Barnards Hill Ln,2023-06-16T08:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.99
251025,Barnards Hill Ln,2023-06-16T08:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.79
251025,Barnards Hill Ln,2023-06-16T08:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.49
251025,Barnards Hill Ln,2023-06-16T08:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.67
251025,Barnards Hill Ln,2023-06-16T08:30:00.000+00:00,feeder,40.0,N Current (RMS),A,13.9
251025,Barnards Hill Ln,2023-06-16T08:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.9
251025,Barnards Hill Ln,2023-06-16T08:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.5
251025,Barnards Hill Ln,2023-06-16T08:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.0
251025,Barnards Hill Ln,2023-06-16T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
251025,Barnards Hill Ln,2023-06-16T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.23
251025,Barnards Hill Ln,2023-06-16T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.15
251025,Barnards Hill Ln,2023-06-16T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.09
251025,Barnards Hill Ln,2023-06-16T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.85
251025,Barnards Hill Ln,2023-06-16T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.74
251025,Barnards Hill Ln,2023-06-16T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,7.5
251025,Barnards Hill Ln,2023-06-16T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.5
251025,Barnards Hill Ln,2023-06-16T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.4
251025,Barnards Hill Ln,2023-06-16T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.8
251025,Barnards Hill Ln,2023-06-16T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.18
251025,Barnards Hill Ln,2023-06-16T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.48
251025,Barnards Hill Ln,2023-06-16T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
251025,Barnards Hill Ln,2023-06-16T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.96
251025,Barnards Hill Ln,2023-06-16T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
251025,Barnards Hill Ln,2023-06-16T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.4
251025,Barnards Hill Ln,2023-06-16T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.4
251025,Barnards Hill Ln,2023-06-16T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.2
251025,Barnards Hill Ln,2023-06-16T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.2
251025,Barnards Hill Ln,2023-06-16T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.5
251025,Barnards Hill Ln,2023-06-16T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.64
251025,Barnards Hill Ln,2023-06-16T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
251025,Barnards Hill Ln,2023-06-16T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
251025,Barnards Hill Ln,2023-06-16T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.33
251025,Barnards Hill Ln,2023-06-16T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.68
251025,Barnards Hill Ln,2023-06-16T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.27
251025,Barnards Hill Ln,2023-06-16T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.1
251025,Barnards Hill Ln,2023-06-16T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.5
251025,Barnards Hill Ln,2023-06-16T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.8
251025,Barnards Hill Ln,2023-06-16T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.7
251025,Barnards Hill Ln,2023-06-16T08:30:00.000+00:00,transformer,,Temperature,C,30.4
251025,Barnards Hill Ln,2023-06-16T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
251025,Barnards Hill Ln,2023-06-16T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.31
251025,Barnards Hill Ln,2023-06-16T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
251025,Barnards Hill Ln,2023-06-16T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.17
251025,Barnards Hill Ln,2023-06-16T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
251025,Barnards Hill Ln,2023-06-16T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.28
251025,Barnards Hill Ln,2023-06-16T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.77
251025,Barnards Hill Ln,2023-06-16T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
251025,Barnards Hill Ln,2023-06-16T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
251025,Barnards Hill Ln,2023-06-16T08:30:00.000+00:00,busbar,,L3 Active Power,kW,4.6
251025,Barnards Hill Ln,2023-06-16T08:30:00.000+00:00,busbar,,L2 Active Power,kW,7.02
251025,Barnards Hill Ln,2023-06-16T08:30:00.000+00:00,busbar,,L1 Active Power,kW,2.53
251025,Barnards Hill Ln,2023-06-16T08:30:00.000+00:00,busbar,,N Current (RMS),A,20.8
251025,Barnards Hill Ln,2023-06-16T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,22.5
251025,Barnards Hill Ln,2023-06-16T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,30.6
251025,Barnards Hill Ln,2023-06-16T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,14.8
251025,Barnards Hill Ln,2023-06-16T08:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.19
251025,Barnards Hill Ln,2023-06-16T08:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
251025,Barnards Hill Ln,2023-06-16T08:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.06
251025,Barnards Hill Ln,2023-06-16T08:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.57
251025,Barnards Hill Ln,2023-06-16T08:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.52
251025,Barnards Hill Ln,2023-06-16T08:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.59
251025,Barnards Hill Ln,2023-06-16T08:20:00.000+00:00,feeder,40.0,N Current (RMS),A,12.0
251025,Barnards Hill Ln,2023-06-16T08:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.7
251025,Barnards Hill Ln,2023-06-16T08:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.2
251025,Barnards Hill Ln,2023-06-16T08:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.3
251025,Barnards Hill Ln,2023-06-16T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.2
251025,Barnards Hill Ln,2023-06-16T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
251025,Barnards Hill Ln,2023-06-16T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.09
251025,Barnards Hill Ln,2023-06-16T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.03
251025,Barnards Hill Ln,2023-06-16T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.52
251025,Barnards Hill Ln,2023-06-16T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.84
251025,Barnards Hill Ln,2023-06-16T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,15.9
251025,Barnards Hill Ln,2023-06-16T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.1
251025,Barnards Hill Ln,2023-06-16T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.8
251025,Barnards Hill Ln,2023-06-16T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.8
251025,Barnards Hill Ln,2023-06-16T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.09
251025,Barnards Hill Ln,2023-06-16T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
251025,Barnards Hill Ln,2023-06-16T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
251025,Barnards Hill Ln,2023-06-16T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.7
251025,Barnards Hill Ln,2023-06-16T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.06
251025,Barnards Hill Ln,2023-06-16T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
251025,Barnards Hill Ln,2023-06-16T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,7.0
251025,Barnards Hill Ln,2023-06-16T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.5
251025,Barnards Hill Ln,2023-06-16T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.2
251025,Barnards Hill Ln,2023-06-16T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
251025,Barnards Hill Ln,2023-06-16T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.29
251025,Barnards Hill Ln,2023-06-16T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.08
251025,Barnards Hill Ln,2023-06-16T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
251025,Barnards Hill Ln,2023-06-16T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.86
251025,Barnards Hill Ln,2023-06-16T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.78
251025,Barnards Hill Ln,2023-06-16T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.15
251025,Barnards Hill Ln,2023-06-16T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,9.9
251025,Barnards Hill Ln,2023-06-16T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.3
251025,Barnards Hill Ln,2023-06-16T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.9
251025,Barnards Hill Ln,2023-06-16T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.4
251025,Barnards Hill Ln,2023-06-16T08:20:00.000+00:00,transformer,,Temperature,C,30.2
251025,Barnards Hill Ln,2023-06-16T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
251025,Barnards Hill Ln,2023-06-16T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.88
251025,Barnards Hill Ln,2023-06-16T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
251025,Barnards Hill Ln,2023-06-16T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.6
251025,Barnards Hill Ln,2023-06-16T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
251025,Barnards Hill Ln,2023-06-16T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.03
251025,Barnards Hill Ln,2023-06-16T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.38
251025,Barnards Hill Ln,2023-06-16T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
251025,Barnards Hill Ln,2023-06-16T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
251025,Barnards Hill Ln,2023-06-16T08:20:00.000+00:00,busbar,,L3 Active Power,kW,3.02
251025,Barnards Hill Ln,2023-06-16T08:20:00.000+00:00,busbar,,L2 Active Power,kW,7.87
251025,Barnards Hill Ln,2023-06-16T08:20:00.000+00:00,busbar,,L1 Active Power,kW,0.13
251025,Barnards Hill Ln,2023-06-16T08:20:00.000+00:00,busbar,,N Current (RMS),A,33.2
251025,Barnards Hill Ln,2023-06-16T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,22.1
251025,Barnards Hill Ln,2023-06-16T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.1
251025,Barnards Hill Ln,2023-06-16T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,8.4
251025,Barnards Hill Ln,2023-06-16T08:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.03
251025,Barnards Hill Ln,2023-06-16T08:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.21
251025,Barnards Hill Ln,2023-06-16T08:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.95
251025,Barnards Hill Ln,2023-06-16T08:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-2.57
251025,Barnards Hill Ln,2023-06-16T08:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.52
251025,Barnards Hill Ln,2023-06-16T08:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.36
251025,Barnards Hill Ln,2023-06-16T08:10:00.000+00:00,feeder,40.0,N Current (RMS),A,11.6
251025,Barnards Hill Ln,2023-06-16T08:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.1
251025,Barnards Hill Ln,2023-06-16T08:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.4
251025,Barnards Hill Ln,2023-06-16T08:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.3
251025,Barnards Hill Ln,2023-06-16T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.08
251025,Barnards Hill Ln,2023-06-16T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
251025,Barnards Hill Ln,2023-06-16T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.41
251025,Barnards Hill Ln,2023-06-16T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.19
251025,Barnards Hill Ln,2023-06-16T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.41
251025,Barnards Hill Ln,2023-06-16T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.71
251025,Barnards Hill Ln,2023-06-16T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,15.7
251025,Barnards Hill Ln,2023-06-16T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.2
251025,Barnards Hill Ln,2023-06-16T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.9
251025,Barnards Hill Ln,2023-06-16T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.8
251025,Barnards Hill Ln,2023-06-16T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.14
251025,Barnards Hill Ln,2023-06-16T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.45
251025,Barnards Hill Ln,2023-06-16T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.1
251025,Barnards Hill Ln,2023-06-16T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.78
251025,Barnards Hill Ln,2023-06-16T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.27
251025,Barnards Hill Ln,2023-06-16T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.38
251025,Barnards Hill Ln,2023-06-16T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,6.4
251025,Barnards Hill Ln,2023-06-16T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.1
251025,Barnards Hill Ln,2023-06-16T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.7
251025,Barnards Hill Ln,2023-06-16T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.1
251025,Barnards Hill Ln,2023-06-16T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.34
251025,Barnards Hill Ln,2023-06-16T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
251025,Barnards Hill Ln,2023-06-16T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
251025,Barnards Hill Ln,2023-06-16T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.77
251025,Barnards Hill Ln,2023-06-16T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.06
251025,Barnards Hill Ln,2023-06-16T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.44
251025,Barnards Hill Ln,2023-06-16T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,6.3
251025,Barnards Hill Ln,2023-06-16T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.8
251025,Barnards Hill Ln,2023-06-16T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.4
251025,Barnards Hill Ln,2023-06-16T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.5
251025,Barnards Hill Ln,2023-06-16T08:10:00.000+00:00,transformer,,Temperature,C,30.0
251025,Barnards Hill Ln,2023-06-16T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
251025,Barnards Hill Ln,2023-06-16T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.03
251025,Barnards Hill Ln,2023-06-16T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
251025,Barnards Hill Ln,2023-06-16T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.74
251025,Barnards Hill Ln,2023-06-16T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
251025,Barnards Hill Ln,2023-06-16T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.94
251025,Barnards Hill Ln,2023-06-16T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.42
251025,Barnards Hill Ln,2023-06-16T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
251025,Barnards Hill Ln,2023-06-16T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
251025,Barnards Hill Ln,2023-06-16T08:10:00.000+00:00,busbar,,L3 Active Power,kW,1.17
251025,Barnards Hill Ln,2023-06-16T08:10:00.000+00:00,busbar,,L2 Active Power,kW,8.25
251025,Barnards Hill Ln,2023-06-16T08:10:00.000+00:00,busbar,,L1 Active Power,kW,1.17
251025,Barnards Hill Ln,2023-06-16T08:10:00.000+00:00,busbar,,N Current (RMS),A,34.5
251025,Barnards Hill Ln,2023-06-16T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,8.8
251025,Barnards Hill Ln,2023-06-16T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.9
251025,Barnards Hill Ln,2023-06-16T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,8.6
251025,Barnards Hill Ln,2023-06-16T08:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.36
251025,Barnards Hill Ln,2023-06-16T08:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.32
251025,Barnards Hill Ln,2023-06-16T08:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.79
251025,Barnards Hill Ln,2023-06-16T08:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-2.15
251025,Barnards Hill Ln,2023-06-16T08:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.92
251025,Barnards Hill Ln,2023-06-16T08:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.0
251025,Barnards Hill Ln,2023-06-16T08:00:00.000+00:00,feeder,40.0,N Current (RMS),A,11.2
251025,Barnards Hill Ln,2023-06-16T08:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.6
251025,Barnards Hill Ln,2023-06-16T08:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.7
251025,Barnards Hill Ln,2023-06-16T08:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.1
251025,Barnards Hill Ln,2023-06-16T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
251025,Barnards Hill Ln,2023-06-16T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.08
251025,Barnards Hill Ln,2023-06-16T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.38
251025,Barnards Hill Ln,2023-06-16T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.26
251025,Barnards Hill Ln,2023-06-16T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.66
251025,Barnards Hill Ln,2023-06-16T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.75
251025,Barnards Hill Ln,2023-06-16T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,19.4
251025,Barnards Hill Ln,2023-06-16T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.0
251025,Barnards Hill Ln,2023-06-16T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.7
251025,Barnards Hill Ln,2023-06-16T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.1
251025,Barnards Hill Ln,2023-06-16T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
251025,Barnards Hill Ln,2023-06-16T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
251025,Barnards Hill Ln,2023-06-16T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
251025,Barnards Hill Ln,2023-06-16T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.51
251025,Barnards Hill Ln,2023-06-16T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.16
251025,Barnards Hill Ln,2023-06-16T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.1
251025,Barnards Hill Ln,2023-06-16T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,5.0
251025,Barnards Hill Ln,2023-06-16T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.0
251025,Barnards Hill Ln,2023-06-16T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.3
251025,Barnards Hill Ln,2023-06-16T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
251025,Barnards Hill Ln,2023-06-16T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.44
251025,Barnards Hill Ln,2023-06-16T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
251025,Barnards Hill Ln,2023-06-16T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
251025,Barnards Hill Ln,2023-06-16T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.74
251025,Barnards Hill Ln,2023-06-16T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.46
251025,Barnards Hill Ln,2023-06-16T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.75
251025,Barnards Hill Ln,2023-06-16T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,3.8
251025,Barnards Hill Ln,2023-06-16T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.0
251025,Barnards Hill Ln,2023-06-16T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.4
251025,Barnards Hill Ln,2023-06-16T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.1
251025,Barnards Hill Ln,2023-06-16T08:00:00.000+00:00,transformer,,Temperature,C,29.8
251025,Barnards Hill Ln,2023-06-16T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
251025,Barnards Hill Ln,2023-06-16T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.97
251025,Barnards Hill Ln,2023-06-16T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
251025,Barnards Hill Ln,2023-06-16T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.0
251025,Barnards Hill Ln,2023-06-16T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
251025,Barnards Hill Ln,2023-06-16T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.07
251025,Barnards Hill Ln,2023-06-16T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.34
251025,Barnards Hill Ln,2023-06-16T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
251025,Barnards Hill Ln,2023-06-16T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
251025,Barnards Hill Ln,2023-06-16T08:00:00.000+00:00,busbar,,L3 Active Power,kW,4.36
251025,Barnards Hill Ln,2023-06-16T08:00:00.000+00:00,busbar,,L2 Active Power,kW,6.21
251025,Barnards Hill Ln,2023-06-16T08:00:00.000+00:00,busbar,,L1 Active Power,kW,1.6
251025,Barnards Hill Ln,2023-06-16T08:00:00.000+00:00,busbar,,N Current (RMS),A,27.4
251025,Barnards Hill Ln,2023-06-16T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,25.9
251025,Barnards Hill Ln,2023-06-16T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,27.0
251025,Barnards Hill Ln,2023-06-16T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,10.2
251025,Barnards Hill Ln,2023-06-16T07:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.38
251025,Barnards Hill Ln,2023-06-16T07:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.34
251025,Barnards Hill Ln,2023-06-16T07:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.54
251025,Barnards Hill Ln,2023-06-16T07:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.87
251025,Barnards Hill Ln,2023-06-16T07:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.35
251025,Barnards Hill Ln,2023-06-16T07:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.85
251025,Barnards Hill Ln,2023-06-16T07:50:00.000+00:00,feeder,40.0,N Current (RMS),A,9.2
251025,Barnards Hill Ln,2023-06-16T07:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.6
251025,Barnards Hill Ln,2023-06-16T07:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.1
251025,Barnards Hill Ln,2023-06-16T07:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.3
251025,Barnards Hill Ln,2023-06-16T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.17
251025,Barnards Hill Ln,2023-06-16T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.18
251025,Barnards Hill Ln,2023-06-16T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.31
251025,Barnards Hill Ln,2023-06-16T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.61
251025,Barnards Hill Ln,2023-06-16T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.2
251025,Barnards Hill Ln,2023-06-16T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.81
251025,Barnards Hill Ln,2023-06-16T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,16.4
251025,Barnards Hill Ln,2023-06-16T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.0
251025,Barnards Hill Ln,2023-06-16T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.2
251025,Barnards Hill Ln,2023-06-16T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.1
251025,Barnards Hill Ln,2023-06-16T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
251025,Barnards Hill Ln,2023-06-16T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.42
251025,Barnards Hill Ln,2023-06-16T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
251025,Barnards Hill Ln,2023-06-16T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.22
251025,Barnards Hill Ln,2023-06-16T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.15
251025,Barnards Hill Ln,2023-06-16T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.1
251025,Barnards Hill Ln,2023-06-16T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,8.2
251025,Barnards Hill Ln,2023-06-16T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.5
251025,Barnards Hill Ln,2023-06-16T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.1
251025,Barnards Hill Ln,2023-06-16T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
251025,Barnards Hill Ln,2023-06-16T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.44
251025,Barnards Hill Ln,2023-06-16T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
251025,Barnards Hill Ln,2023-06-16T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.23
251025,Barnards Hill Ln,2023-06-16T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.77
251025,Barnards Hill Ln,2023-06-16T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.19
251025,Barnards Hill Ln,2023-06-16T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.33
251025,Barnards Hill Ln,2023-06-16T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,8.4
251025,Barnards Hill Ln,2023-06-16T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.1
251025,Barnards Hill Ln,2023-06-16T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.3
251025,Barnards Hill Ln,2023-06-16T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.4
251025,Barnards Hill Ln,2023-06-16T07:50:00.000+00:00,transformer,,Temperature,C,29.5
251025,Barnards Hill Ln,2023-06-16T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
251025,Barnards Hill Ln,2023-06-16T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.72
251025,Barnards Hill Ln,2023-06-16T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
251025,Barnards Hill Ln,2023-06-16T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.82
251025,Barnards Hill Ln,2023-06-16T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
251025,Barnards Hill Ln,2023-06-16T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.0
251025,Barnards Hill Ln,2023-06-16T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.41
251025,Barnards Hill Ln,2023-06-16T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
251025,Barnards Hill Ln,2023-06-16T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.06
251025,Barnards Hill Ln,2023-06-16T07:50:00.000+00:00,busbar,,L3 Active Power,kW,0.72
251025,Barnards Hill Ln,2023-06-16T07:50:00.000+00:00,busbar,,L2 Active Power,kW,7.89
251025,Barnards Hill Ln,2023-06-16T07:50:00.000+00:00,busbar,,L1 Active Power,kW,3.39
251025,Barnards Hill Ln,2023-06-16T07:50:00.000+00:00,busbar,,N Current (RMS),A,32.9
251025,Barnards Hill Ln,2023-06-16T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,9.2
251025,Barnards Hill Ln,2023-06-16T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.2
251025,Barnards Hill Ln,2023-06-16T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,15.9
251025,Barnards Hill Ln,2023-06-16T07:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.14
251025,Barnards Hill Ln,2023-06-16T07:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.27
251025,Barnards Hill Ln,2023-06-16T07:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.4
251025,Barnards Hill Ln,2023-06-16T07:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.31
251025,Barnards Hill Ln,2023-06-16T07:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.62
251025,Barnards Hill Ln,2023-06-16T07:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.91
251025,Barnards Hill Ln,2023-06-16T07:40:00.000+00:00,feeder,40.0,N Current (RMS),A,11.2
251025,Barnards Hill Ln,2023-06-16T07:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.2
251025,Barnards Hill Ln,2023-06-16T07:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.4
251025,Barnards Hill Ln,2023-06-16T07:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.4
251025,Barnards Hill Ln,2023-06-16T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
251025,Barnards Hill Ln,2023-06-16T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
251025,Barnards Hill Ln,2023-06-16T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.21
251025,Barnards Hill Ln,2023-06-16T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.52
251025,Barnards Hill Ln,2023-06-16T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.94
251025,Barnards Hill Ln,2023-06-16T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.56
251025,Barnards Hill Ln,2023-06-16T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,19.7
251025,Barnards Hill Ln,2023-06-16T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.9
251025,Barnards Hill Ln,2023-06-16T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.9
251025,Barnards Hill Ln,2023-06-16T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.1
251025,Barnards Hill Ln,2023-06-16T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
251025,Barnards Hill Ln,2023-06-16T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
251025,Barnards Hill Ln,2023-06-16T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
251025,Barnards Hill Ln,2023-06-16T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.63
251025,Barnards Hill Ln,2023-06-16T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.61
251025,Barnards Hill Ln,2023-06-16T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.14
251025,Barnards Hill Ln,2023-06-16T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,8.4
251025,Barnards Hill Ln,2023-06-16T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.1
251025,Barnards Hill Ln,2023-06-16T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.7
251025,Barnards Hill Ln,2023-06-16T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.9
251025,Barnards Hill Ln,2023-06-16T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.43
251025,Barnards Hill Ln,2023-06-16T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
251025,Barnards Hill Ln,2023-06-16T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
251025,Barnards Hill Ln,2023-06-16T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.75
251025,Barnards Hill Ln,2023-06-16T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.99
251025,Barnards Hill Ln,2023-06-16T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.15
251025,Barnards Hill Ln,2023-06-16T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,7.3
251025,Barnards Hill Ln,2023-06-16T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.9
251025,Barnards Hill Ln,2023-06-16T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.7
251025,Barnards Hill Ln,2023-06-16T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.8
251025,Barnards Hill Ln,2023-06-16T07:40:00.000+00:00,transformer,,Temperature,C,29.3
251025,Barnards Hill Ln,2023-06-16T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
251025,Barnards Hill Ln,2023-06-16T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.83
251025,Barnards Hill Ln,2023-06-16T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
251025,Barnards Hill Ln,2023-06-16T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.02
251025,Barnards Hill Ln,2023-06-16T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
251025,Barnards Hill Ln,2023-06-16T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.11
251025,Barnards Hill Ln,2023-06-16T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.09
251025,Barnards Hill Ln,2023-06-16T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
251025,Barnards Hill Ln,2023-06-16T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
251025,Barnards Hill Ln,2023-06-16T07:40:00.000+00:00,busbar,,L3 Active Power,kW,5.21
251025,Barnards Hill Ln,2023-06-16T07:40:00.000+00:00,busbar,,L2 Active Power,kW,9.15
251025,Barnards Hill Ln,2023-06-16T07:40:00.000+00:00,busbar,,L1 Active Power,kW,5.76
251025,Barnards Hill Ln,2023-06-16T07:40:00.000+00:00,busbar,,N Current (RMS),A,27.4
251025,Barnards Hill Ln,2023-06-16T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,26.0
251025,Barnards Hill Ln,2023-06-16T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.8
251025,Barnards Hill Ln,2023-06-16T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,25.5
251025,Barnards Hill Ln,2023-06-16T07:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.26
251025,Barnards Hill Ln,2023-06-16T07:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.22
251025,Barnards Hill Ln,2023-06-16T07:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.17
251025,Barnards Hill Ln,2023-06-16T07:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.24
251025,Barnards Hill Ln,2023-06-16T07:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.86
251025,Barnards Hill Ln,2023-06-16T07:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.96
251025,Barnards Hill Ln,2023-06-16T07:30:00.000+00:00,feeder,40.0,N Current (RMS),A,13.3
251025,Barnards Hill Ln,2023-06-16T07:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.1
251025,Barnards Hill Ln,2023-06-16T07:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.3
251025,Barnards Hill Ln,2023-06-16T07:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.3
251025,Barnards Hill Ln,2023-06-16T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.39
251025,Barnards Hill Ln,2023-06-16T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.06
251025,Barnards Hill Ln,2023-06-16T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.14
251025,Barnards Hill Ln,2023-06-16T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.41
251025,Barnards Hill Ln,2023-06-16T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.59
251025,Barnards Hill Ln,2023-06-16T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.79
251025,Barnards Hill Ln,2023-06-16T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,18.6
251025,Barnards Hill Ln,2023-06-16T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.7
251025,Barnards Hill Ln,2023-06-16T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.4
251025,Barnards Hill Ln,2023-06-16T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.5
251025,Barnards Hill Ln,2023-06-16T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
251025,Barnards Hill Ln,2023-06-16T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.48
251025,Barnards Hill Ln,2023-06-16T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.19
251025,Barnards Hill Ln,2023-06-16T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.47
251025,Barnards Hill Ln,2023-06-16T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.82
251025,Barnards Hill Ln,2023-06-16T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.26
251025,Barnards Hill Ln,2023-06-16T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,9.5
251025,Barnards Hill Ln,2023-06-16T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.8
251025,Barnards Hill Ln,2023-06-16T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.6
251025,Barnards Hill Ln,2023-06-16T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.5
251025,Barnards Hill Ln,2023-06-16T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.54
251025,Barnards Hill Ln,2023-06-16T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
251025,Barnards Hill Ln,2023-06-16T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
251025,Barnards Hill Ln,2023-06-16T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.43
251025,Barnards Hill Ln,2023-06-16T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.64
251025,Barnards Hill Ln,2023-06-16T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.88
251025,Barnards Hill Ln,2023-06-16T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.5
251025,Barnards Hill Ln,2023-06-16T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.7
251025,Barnards Hill Ln,2023-06-16T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.4
251025,Barnards Hill Ln,2023-06-16T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.3
251025,Barnards Hill Ln,2023-06-16T07:30:00.000+00:00,transformer,,Temperature,C,29.1
251025,Barnards Hill Ln,2023-06-16T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
251025,Barnards Hill Ln,2023-06-16T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.87
251025,Barnards Hill Ln,2023-06-16T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
251025,Barnards Hill Ln,2023-06-16T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.24
251025,Barnards Hill Ln,2023-06-16T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
251025,Barnards Hill Ln,2023-06-16T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.08
251025,Barnards Hill Ln,2023-06-16T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
251025,Barnards Hill Ln,2023-06-16T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
251025,Barnards Hill Ln,2023-06-16T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
251025,Barnards Hill Ln,2023-06-16T07:30:00.000+00:00,busbar,,L3 Active Power,kW,3.55
251025,Barnards Hill Ln,2023-06-16T07:30:00.000+00:00,busbar,,L2 Active Power,kW,12.92
251025,Barnards Hill Ln,2023-06-16T07:30:00.000+00:00,busbar,,L1 Active Power,kW,5.89
251025,Barnards Hill Ln,2023-06-16T07:30:00.000+00:00,busbar,,N Current (RMS),A,44.5
251025,Barnards Hill Ln,2023-06-16T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,18.3
251025,Barnards Hill Ln,2023-06-16T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.9
251025,Barnards Hill Ln,2023-06-16T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,26.8
251025,Barnards Hill Ln,2023-06-16T07:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.62
251025,Barnards Hill Ln,2023-06-16T07:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.37
251025,Barnards Hill Ln,2023-06-16T07:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.17
251025,Barnards Hill Ln,2023-06-16T07:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.74
251025,Barnards Hill Ln,2023-06-16T07:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.01
251025,Barnards Hill Ln,2023-06-16T07:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.34
251025,Barnards Hill Ln,2023-06-16T07:20:00.000+00:00,feeder,40.0,N Current (RMS),A,14.9
251025,Barnards Hill Ln,2023-06-16T07:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.7
251025,Barnards Hill Ln,2023-06-16T07:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.1
251025,Barnards Hill Ln,2023-06-16T07:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.4
251025,Barnards Hill Ln,2023-06-16T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
251025,Barnards Hill Ln,2023-06-16T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
251025,Barnards Hill Ln,2023-06-16T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
251025,Barnards Hill Ln,2023-06-16T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.4
251025,Barnards Hill Ln,2023-06-16T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.35
251025,Barnards Hill Ln,2023-06-16T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.66
251025,Barnards Hill Ln,2023-06-16T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,18.9
251025,Barnards Hill Ln,2023-06-16T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.5
251025,Barnards Hill Ln,2023-06-16T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.5
251025,Barnards Hill Ln,2023-06-16T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.9
251025,Barnards Hill Ln,2023-06-16T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.27
251025,Barnards Hill Ln,2023-06-16T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.45
251025,Barnards Hill Ln,2023-06-16T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.15
251025,Barnards Hill Ln,2023-06-16T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.44
251025,Barnards Hill Ln,2023-06-16T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.16
251025,Barnards Hill Ln,2023-06-16T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.28
251025,Barnards Hill Ln,2023-06-16T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,4.8
251025,Barnards Hill Ln,2023-06-16T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.6
251025,Barnards Hill Ln,2023-06-16T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.7
251025,Barnards Hill Ln,2023-06-16T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.5
251025,Barnards Hill Ln,2023-06-16T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.43
251025,Barnards Hill Ln,2023-06-16T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
251025,Barnards Hill Ln,2023-06-16T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
251025,Barnards Hill Ln,2023-06-16T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.48
251025,Barnards Hill Ln,2023-06-16T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.25
251025,Barnards Hill Ln,2023-06-16T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.19
251025,Barnards Hill Ln,2023-06-16T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,8.5
251025,Barnards Hill Ln,2023-06-16T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.4
251025,Barnards Hill Ln,2023-06-16T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.1
251025,Barnards Hill Ln,2023-06-16T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.2
251025,Barnards Hill Ln,2023-06-16T07:20:00.000+00:00,transformer,,Temperature,C,28.9
251025,Barnards Hill Ln,2023-06-16T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
251025,Barnards Hill Ln,2023-06-16T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.66
251025,Barnards Hill Ln,2023-06-16T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
251025,Barnards Hill Ln,2023-06-16T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.2
251025,Barnards Hill Ln,2023-06-16T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
251025,Barnards Hill Ln,2023-06-16T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.13
251025,Barnards Hill Ln,2023-06-16T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
251025,Barnards Hill Ln,2023-06-16T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
251025,Barnards Hill Ln,2023-06-16T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
251025,Barnards Hill Ln,2023-06-16T07:20:00.000+00:00,busbar,,L3 Active Power,kW,3.58
251025,Barnards Hill Ln,2023-06-16T07:20:00.000+00:00,busbar,,L2 Active Power,kW,9.77
251025,Barnards Hill Ln,2023-06-16T07:20:00.000+00:00,busbar,,L1 Active Power,kW,5.46
251025,Barnards Hill Ln,2023-06-16T07:20:00.000+00:00,busbar,,N Current (RMS),A,33.8
251025,Barnards Hill Ln,2023-06-16T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,18.4
251025,Barnards Hill Ln,2023-06-16T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.4
251025,Barnards Hill Ln,2023-06-16T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,24.7
251025,Barnards Hill Ln,2023-06-16T07:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.86
251025,Barnards Hill Ln,2023-06-16T07:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.1
251025,Barnards Hill Ln,2023-06-16T07:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.1
251025,Barnards Hill Ln,2023-06-16T07:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.35
251025,Barnards Hill Ln,2023-06-16T07:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.38
251025,Barnards Hill Ln,2023-06-16T07:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.68
251025,Barnards Hill Ln,2023-06-16T07:10:00.000+00:00,feeder,40.0,N Current (RMS),A,20.9
251025,Barnards Hill Ln,2023-06-16T07:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.1
251025,Barnards Hill Ln,2023-06-16T07:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.9
251025,Barnards Hill Ln,2023-06-16T07:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.0
251025,Barnards Hill Ln,2023-06-16T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
251025,Barnards Hill Ln,2023-06-16T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
251025,Barnards Hill Ln,2023-06-16T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.27
251025,Barnards Hill Ln,2023-06-16T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.88
251025,Barnards Hill Ln,2023-06-16T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.96
251025,Barnards Hill Ln,2023-06-16T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.16
251025,Barnards Hill Ln,2023-06-16T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,19.4
251025,Barnards Hill Ln,2023-06-16T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.3
251025,Barnards Hill Ln,2023-06-16T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.2
251025,Barnards Hill Ln,2023-06-16T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.4
251025,Barnards Hill Ln,2023-06-16T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
251025,Barnards Hill Ln,2023-06-16T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.48
251025,Barnards Hill Ln,2023-06-16T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.08
251025,Barnards Hill Ln,2023-06-16T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.53
251025,Barnards Hill Ln,2023-06-16T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.07
251025,Barnards Hill Ln,2023-06-16T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.22
251025,Barnards Hill Ln,2023-06-16T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,5.3
251025,Barnards Hill Ln,2023-06-16T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.6
251025,Barnards Hill Ln,2023-06-16T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.2
251025,Barnards Hill Ln,2023-06-16T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.1
251025,Barnards Hill Ln,2023-06-16T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.14
251025,Barnards Hill Ln,2023-06-16T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
251025,Barnards Hill Ln,2023-06-16T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
251025,Barnards Hill Ln,2023-06-16T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.93
251025,Barnards Hill Ln,2023-06-16T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.34
251025,Barnards Hill Ln,2023-06-16T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.62
251025,Barnards Hill Ln,2023-06-16T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,10.3
251025,Barnards Hill Ln,2023-06-16T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.6
251025,Barnards Hill Ln,2023-06-16T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.2
251025,Barnards Hill Ln,2023-06-16T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.8
251025,Barnards Hill Ln,2023-06-16T07:10:00.000+00:00,transformer,,Temperature,C,28.7
251025,Barnards Hill Ln,2023-06-16T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
251025,Barnards Hill Ln,2023-06-16T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.32
251025,Barnards Hill Ln,2023-06-16T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
251025,Barnards Hill Ln,2023-06-16T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.78
251025,Barnards Hill Ln,2023-06-16T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
251025,Barnards Hill Ln,2023-06-16T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.74
251025,Barnards Hill Ln,2023-06-16T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
251025,Barnards Hill Ln,2023-06-16T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
251025,Barnards Hill Ln,2023-06-16T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
251025,Barnards Hill Ln,2023-06-16T07:10:00.000+00:00,busbar,,L3 Active Power,kW,1.99
251025,Barnards Hill Ln,2023-06-16T07:10:00.000+00:00,busbar,,L2 Active Power,kW,10.75
251025,Barnards Hill Ln,2023-06-16T07:10:00.000+00:00,busbar,,L1 Active Power,kW,6.68
251025,Barnards Hill Ln,2023-06-16T07:10:00.000+00:00,busbar,,N Current (RMS),A,40.2
251025,Barnards Hill Ln,2023-06-16T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,12.6
251025,Barnards Hill Ln,2023-06-16T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.5
251025,Barnards Hill Ln,2023-06-16T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,29.4
251025,Barnards Hill Ln,2023-06-16T07:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.65
251025,Barnards Hill Ln,2023-06-16T07:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.03
251025,Barnards Hill Ln,2023-06-16T07:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.13
251025,Barnards Hill Ln,2023-06-16T07:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.45
251025,Barnards Hill Ln,2023-06-16T07:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.26
251025,Barnards Hill Ln,2023-06-16T07:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.38
251025,Barnards Hill Ln,2023-06-16T07:00:00.000+00:00,feeder,40.0,N Current (RMS),A,21.8
251025,Barnards Hill Ln,2023-06-16T07:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.0
251025,Barnards Hill Ln,2023-06-16T07:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.9
251025,Barnards Hill Ln,2023-06-16T07:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.7
251025,Barnards Hill Ln,2023-06-16T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
251025,Barnards Hill Ln,2023-06-16T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.14
251025,Barnards Hill Ln,2023-06-16T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.15
251025,Barnards Hill Ln,2023-06-16T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.66
251025,Barnards Hill Ln,2023-06-16T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.59
251025,Barnards Hill Ln,2023-06-16T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.18
251025,Barnards Hill Ln,2023-06-16T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,8.0
