Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251025,Barnards Hill Ln,2023-06-16T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.2
251025,Barnards Hill Ln,2023-06-16T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.7
251025,Barnards Hill Ln,2023-06-16T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.5
251025,Barnards Hill Ln,2023-06-16T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
251025,Barnards Hill Ln,2023-06-16T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.46
251025,Barnards Hill Ln,2023-06-16T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
251025,Barnards Hill Ln,2023-06-16T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.46
251025,Barnards Hill Ln,2023-06-16T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.25
251025,Barnards Hill Ln,2023-06-16T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.49
251025,Barnards Hill Ln,2023-06-16T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,27.8
251025,Barnards Hill Ln,2023-06-16T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.6
251025,Barnards Hill Ln,2023-06-16T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.9
251025,Barnards Hill Ln,2023-06-16T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.5
251025,Barnards Hill Ln,2023-06-16T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.12
251025,Barnards Hill Ln,2023-06-16T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
251025,Barnards Hill Ln,2023-06-16T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
251025,Barnards Hill Ln,2023-06-16T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.1
251025,Barnards Hill Ln,2023-06-16T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.5
251025,Barnards Hill Ln,2023-06-16T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.27
251025,Barnards Hill Ln,2023-06-16T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,5.1
251025,Barnards Hill Ln,2023-06-16T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.9
251025,Barnards Hill Ln,2023-06-16T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.8
251025,Barnards Hill Ln,2023-06-16T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.8
251025,Barnards Hill Ln,2023-06-16T07:00:00.000+00:00,transformer,,Temperature,C,28.6
251025,Barnards Hill Ln,2023-06-16T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
251025,Barnards Hill Ln,2023-06-16T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.55
251025,Barnards Hill Ln,2023-06-16T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
251025,Barnards Hill Ln,2023-06-16T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.99
251025,Barnards Hill Ln,2023-06-16T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
251025,Barnards Hill Ln,2023-06-16T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.89
251025,Barnards Hill Ln,2023-06-16T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
251025,Barnards Hill Ln,2023-06-16T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
251025,Barnards Hill Ln,2023-06-16T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
251025,Barnards Hill Ln,2023-06-16T07:00:00.000+00:00,busbar,,L3 Active Power,kW,4.67
251025,Barnards Hill Ln,2023-06-16T07:00:00.000+00:00,busbar,,L2 Active Power,kW,11.59
251025,Barnards Hill Ln,2023-06-16T07:00:00.000+00:00,busbar,,L1 Active Power,kW,8.33
251025,Barnards Hill Ln,2023-06-16T07:00:00.000+00:00,busbar,,N Current (RMS),A,42.9
251025,Barnards Hill Ln,2023-06-16T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,21.6
251025,Barnards Hill Ln,2023-06-16T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.7
251025,Barnards Hill Ln,2023-06-16T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,38.6
251025,Barnards Hill Ln,2023-06-16T06:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.82
251025,Barnards Hill Ln,2023-06-16T06:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.04
251025,Barnards Hill Ln,2023-06-16T06:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.53
251025,Barnards Hill Ln,2023-06-16T06:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.09
251025,Barnards Hill Ln,2023-06-16T06:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.39
251025,Barnards Hill Ln,2023-06-16T06:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.59
251025,Barnards Hill Ln,2023-06-16T06:50:00.000+00:00,feeder,40.0,N Current (RMS),A,9.2
251025,Barnards Hill Ln,2023-06-16T06:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.5
251025,Barnards Hill Ln,2023-06-16T06:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.2
251025,Barnards Hill Ln,2023-06-16T06:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.3
251025,Barnards Hill Ln,2023-06-16T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
251025,Barnards Hill Ln,2023-06-16T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.07
251025,Barnards Hill Ln,2023-06-16T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.4
251025,Barnards Hill Ln,2023-06-16T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.79
251025,Barnards Hill Ln,2023-06-16T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.18
251025,Barnards Hill Ln,2023-06-16T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.6
251025,Barnards Hill Ln,2023-06-16T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,16.2
251025,Barnards Hill Ln,2023-06-16T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.2
251025,Barnards Hill Ln,2023-06-16T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.1
251025,Barnards Hill Ln,2023-06-16T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.8
251025,Barnards Hill Ln,2023-06-16T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
251025,Barnards Hill Ln,2023-06-16T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
251025,Barnards Hill Ln,2023-06-16T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.08
251025,Barnards Hill Ln,2023-06-16T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.44
251025,Barnards Hill Ln,2023-06-16T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.04
251025,Barnards Hill Ln,2023-06-16T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.24
251025,Barnards Hill Ln,2023-06-16T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,20.5
251025,Barnards Hill Ln,2023-06-16T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.5
251025,Barnards Hill Ln,2023-06-16T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.6
251025,Barnards Hill Ln,2023-06-16T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.2
251025,Barnards Hill Ln,2023-06-16T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
251025,Barnards Hill Ln,2023-06-16T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
251025,Barnards Hill Ln,2023-06-16T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
251025,Barnards Hill Ln,2023-06-16T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.75
251025,Barnards Hill Ln,2023-06-16T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.61
251025,Barnards Hill Ln,2023-06-16T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.35
251025,Barnards Hill Ln,2023-06-16T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,8.0
251025,Barnards Hill Ln,2023-06-16T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.9
251025,Barnards Hill Ln,2023-06-16T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.4
251025,Barnards Hill Ln,2023-06-16T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.3
251025,Barnards Hill Ln,2023-06-16T06:50:00.000+00:00,transformer,,Temperature,C,28.5
251025,Barnards Hill Ln,2023-06-16T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
251025,Barnards Hill Ln,2023-06-16T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.78
251025,Barnards Hill Ln,2023-06-16T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
251025,Barnards Hill Ln,2023-06-16T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.93
251025,Barnards Hill Ln,2023-06-16T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
251025,Barnards Hill Ln,2023-06-16T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.78
251025,Barnards Hill Ln,2023-06-16T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
251025,Barnards Hill Ln,2023-06-16T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
251025,Barnards Hill Ln,2023-06-16T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
251025,Barnards Hill Ln,2023-06-16T06:50:00.000+00:00,busbar,,L3 Active Power,kW,4.08
251025,Barnards Hill Ln,2023-06-16T06:50:00.000+00:00,busbar,,L2 Active Power,kW,10.21
251025,Barnards Hill Ln,2023-06-16T06:50:00.000+00:00,busbar,,L1 Active Power,kW,5.79
251025,Barnards Hill Ln,2023-06-16T06:50:00.000+00:00,busbar,,N Current (RMS),A,34.1
251025,Barnards Hill Ln,2023-06-16T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,20.7
251025,Barnards Hill Ln,2023-06-16T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.0
251025,Barnards Hill Ln,2023-06-16T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,26.1
251025,Barnards Hill Ln,2023-06-16T06:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.72
251025,Barnards Hill Ln,2023-06-16T06:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.09
251025,Barnards Hill Ln,2023-06-16T06:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.56
251025,Barnards Hill Ln,2023-06-16T06:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.56
251025,Barnards Hill Ln,2023-06-16T06:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.25
251025,Barnards Hill Ln,2023-06-16T06:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.5
251025,Barnards Hill Ln,2023-06-16T06:40:00.000+00:00,feeder,40.0,N Current (RMS),A,17.9
251025,Barnards Hill Ln,2023-06-16T06:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.5
251025,Barnards Hill Ln,2023-06-16T06:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.9
251025,Barnards Hill Ln,2023-06-16T06:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.3
251025,Barnards Hill Ln,2023-06-16T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
251025,Barnards Hill Ln,2023-06-16T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.17
251025,Barnards Hill Ln,2023-06-16T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
251025,Barnards Hill Ln,2023-06-16T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.92
251025,Barnards Hill Ln,2023-06-16T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.09
251025,Barnards Hill Ln,2023-06-16T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.03
251025,Barnards Hill Ln,2023-06-16T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,13.2
251025,Barnards Hill Ln,2023-06-16T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.2
251025,Barnards Hill Ln,2023-06-16T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.2
251025,Barnards Hill Ln,2023-06-16T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.9
251025,Barnards Hill Ln,2023-06-16T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
251025,Barnards Hill Ln,2023-06-16T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.45
251025,Barnards Hill Ln,2023-06-16T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
251025,Barnards Hill Ln,2023-06-16T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.94
251025,Barnards Hill Ln,2023-06-16T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.38
251025,Barnards Hill Ln,2023-06-16T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.22
251025,Barnards Hill Ln,2023-06-16T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,6.1
251025,Barnards Hill Ln,2023-06-16T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.7
251025,Barnards Hill Ln,2023-06-16T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.3
251025,Barnards Hill Ln,2023-06-16T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.1
251025,Barnards Hill Ln,2023-06-16T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.08
251025,Barnards Hill Ln,2023-06-16T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
251025,Barnards Hill Ln,2023-06-16T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
251025,Barnards Hill Ln,2023-06-16T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.62
251025,Barnards Hill Ln,2023-06-16T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.69
251025,Barnards Hill Ln,2023-06-16T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.05
251025,Barnards Hill Ln,2023-06-16T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,6.2
251025,Barnards Hill Ln,2023-06-16T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.4
251025,Barnards Hill Ln,2023-06-16T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.7
251025,Barnards Hill Ln,2023-06-16T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.8
251025,Barnards Hill Ln,2023-06-16T06:40:00.000+00:00,transformer,,Temperature,C,28.4
251025,Barnards Hill Ln,2023-06-16T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
251025,Barnards Hill Ln,2023-06-16T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.99
251025,Barnards Hill Ln,2023-06-16T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
251025,Barnards Hill Ln,2023-06-16T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.55
251025,Barnards Hill Ln,2023-06-16T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
251025,Barnards Hill Ln,2023-06-16T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.31
251025,Barnards Hill Ln,2023-06-16T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
251025,Barnards Hill Ln,2023-06-16T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
251025,Barnards Hill Ln,2023-06-16T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
251025,Barnards Hill Ln,2023-06-16T06:40:00.000+00:00,busbar,,L3 Active Power,kW,5.93
251025,Barnards Hill Ln,2023-06-16T06:40:00.000+00:00,busbar,,L2 Active Power,kW,7.4
251025,Barnards Hill Ln,2023-06-16T06:40:00.000+00:00,busbar,,L1 Active Power,kW,6.8
251025,Barnards Hill Ln,2023-06-16T06:40:00.000+00:00,busbar,,N Current (RMS),A,19.7
251025,Barnards Hill Ln,2023-06-16T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,26.2
251025,Barnards Hill Ln,2023-06-16T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,32.2
251025,Barnards Hill Ln,2023-06-16T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,31.1
251025,Barnards Hill Ln,2023-06-16T06:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.49
251025,Barnards Hill Ln,2023-06-16T06:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.16
251025,Barnards Hill Ln,2023-06-16T06:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.4
251025,Barnards Hill Ln,2023-06-16T06:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.37
251025,Barnards Hill Ln,2023-06-16T06:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.43
251025,Barnards Hill Ln,2023-06-16T06:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.07
251025,Barnards Hill Ln,2023-06-16T06:30:00.000+00:00,feeder,40.0,N Current (RMS),A,18.4
251025,Barnards Hill Ln,2023-06-16T06:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.5
251025,Barnards Hill Ln,2023-06-16T06:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.2
251025,Barnards Hill Ln,2023-06-16T06:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.9
251025,Barnards Hill Ln,2023-06-16T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
251025,Barnards Hill Ln,2023-06-16T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
251025,Barnards Hill Ln,2023-06-16T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
251025,Barnards Hill Ln,2023-06-16T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.25
251025,Barnards Hill Ln,2023-06-16T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.55
251025,Barnards Hill Ln,2023-06-16T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.84
251025,Barnards Hill Ln,2023-06-16T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,13.3
251025,Barnards Hill Ln,2023-06-16T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.8
251025,Barnards Hill Ln,2023-06-16T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.8
251025,Barnards Hill Ln,2023-06-16T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.7
251025,Barnards Hill Ln,2023-06-16T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
251025,Barnards Hill Ln,2023-06-16T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
251025,Barnards Hill Ln,2023-06-16T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
251025,Barnards Hill Ln,2023-06-16T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.61
251025,Barnards Hill Ln,2023-06-16T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.21
251025,Barnards Hill Ln,2023-06-16T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.6
251025,Barnards Hill Ln,2023-06-16T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,7.7
251025,Barnards Hill Ln,2023-06-16T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.9
251025,Barnards Hill Ln,2023-06-16T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.8
251025,Barnards Hill Ln,2023-06-16T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.4
251025,Barnards Hill Ln,2023-06-16T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
251025,Barnards Hill Ln,2023-06-16T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
251025,Barnards Hill Ln,2023-06-16T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
251025,Barnards Hill Ln,2023-06-16T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.71
251025,Barnards Hill Ln,2023-06-16T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.99
251025,Barnards Hill Ln,2023-06-16T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.03
251025,Barnards Hill Ln,2023-06-16T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,9.8
251025,Barnards Hill Ln,2023-06-16T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.6
251025,Barnards Hill Ln,2023-06-16T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.9
251025,Barnards Hill Ln,2023-06-16T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.4
251025,Barnards Hill Ln,2023-06-16T06:30:00.000+00:00,transformer,,Temperature,C,28.3
251025,Barnards Hill Ln,2023-06-16T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
251025,Barnards Hill Ln,2023-06-16T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.63
251025,Barnards Hill Ln,2023-06-16T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
251025,Barnards Hill Ln,2023-06-16T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.2
251025,Barnards Hill Ln,2023-06-16T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
251025,Barnards Hill Ln,2023-06-16T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.88
251025,Barnards Hill Ln,2023-06-16T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
251025,Barnards Hill Ln,2023-06-16T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
251025,Barnards Hill Ln,2023-06-16T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
251025,Barnards Hill Ln,2023-06-16T06:30:00.000+00:00,busbar,,L3 Active Power,kW,5.21
251025,Barnards Hill Ln,2023-06-16T06:30:00.000+00:00,busbar,,L2 Active Power,kW,8.18
251025,Barnards Hill Ln,2023-06-16T06:30:00.000+00:00,busbar,,L1 Active Power,kW,6.53
251025,Barnards Hill Ln,2023-06-16T06:30:00.000+00:00,busbar,,N Current (RMS),A,26.8
251025,Barnards Hill Ln,2023-06-16T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,23.4
251025,Barnards Hill Ln,2023-06-16T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.0
251025,Barnards Hill Ln,2023-06-16T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,34.6
251025,Barnards Hill Ln,2023-06-16T06:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.39
251025,Barnards Hill Ln,2023-06-16T06:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.02
251025,Barnards Hill Ln,2023-06-16T06:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.9
251025,Barnards Hill Ln,2023-06-16T06:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.16
251025,Barnards Hill Ln,2023-06-16T06:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.35
251025,Barnards Hill Ln,2023-06-16T06:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.3
251025,Barnards Hill Ln,2023-06-16T06:20:00.000+00:00,feeder,40.0,N Current (RMS),A,16.6
251025,Barnards Hill Ln,2023-06-16T06:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.9
251025,Barnards Hill Ln,2023-06-16T06:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.2
251025,Barnards Hill Ln,2023-06-16T06:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.4
251025,Barnards Hill Ln,2023-06-16T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.15
251025,Barnards Hill Ln,2023-06-16T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.1
251025,Barnards Hill Ln,2023-06-16T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
251025,Barnards Hill Ln,2023-06-16T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.03
251025,Barnards Hill Ln,2023-06-16T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.77
251025,Barnards Hill Ln,2023-06-16T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.0
251025,Barnards Hill Ln,2023-06-16T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,18.8
251025,Barnards Hill Ln,2023-06-16T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.6
251025,Barnards Hill Ln,2023-06-16T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.9
251025,Barnards Hill Ln,2023-06-16T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.0
251025,Barnards Hill Ln,2023-06-16T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
251025,Barnards Hill Ln,2023-06-16T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.56
251025,Barnards Hill Ln,2023-06-16T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
251025,Barnards Hill Ln,2023-06-16T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.51
251025,Barnards Hill Ln,2023-06-16T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
251025,Barnards Hill Ln,2023-06-16T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.11
251025,Barnards Hill Ln,2023-06-16T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,11.5
251025,Barnards Hill Ln,2023-06-16T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.6
251025,Barnards Hill Ln,2023-06-16T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.5
251025,Barnards Hill Ln,2023-06-16T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
251025,Barnards Hill Ln,2023-06-16T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
251025,Barnards Hill Ln,2023-06-16T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
251025,Barnards Hill Ln,2023-06-16T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
251025,Barnards Hill Ln,2023-06-16T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.75
251025,Barnards Hill Ln,2023-06-16T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.41
251025,Barnards Hill Ln,2023-06-16T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.84
251025,Barnards Hill Ln,2023-06-16T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.3
251025,Barnards Hill Ln,2023-06-16T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.9
251025,Barnards Hill Ln,2023-06-16T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.4
251025,Barnards Hill Ln,2023-06-16T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.8
251025,Barnards Hill Ln,2023-06-16T06:20:00.000+00:00,transformer,,Temperature,C,28.2
251025,Barnards Hill Ln,2023-06-16T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
251025,Barnards Hill Ln,2023-06-16T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.08
251025,Barnards Hill Ln,2023-06-16T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
251025,Barnards Hill Ln,2023-06-16T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
251025,Barnards Hill Ln,2023-06-16T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
251025,Barnards Hill Ln,2023-06-16T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.19
251025,Barnards Hill Ln,2023-06-16T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
251025,Barnards Hill Ln,2023-06-16T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
251025,Barnards Hill Ln,2023-06-16T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
251025,Barnards Hill Ln,2023-06-16T06:20:00.000+00:00,busbar,,L3 Active Power,kW,6.46
251025,Barnards Hill Ln,2023-06-16T06:20:00.000+00:00,busbar,,L2 Active Power,kW,6.52
251025,Barnards Hill Ln,2023-06-16T06:20:00.000+00:00,busbar,,L1 Active Power,kW,6.25
251025,Barnards Hill Ln,2023-06-16T06:20:00.000+00:00,busbar,,N Current (RMS),A,24.2
251025,Barnards Hill Ln,2023-06-16T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,30.3
251025,Barnards Hill Ln,2023-06-16T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,29.2
251025,Barnards Hill Ln,2023-06-16T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,29.2
251025,Barnards Hill Ln,2023-06-16T06:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.34
251025,Barnards Hill Ln,2023-06-16T06:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.22
251025,Barnards Hill Ln,2023-06-16T06:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.87
251025,Barnards Hill Ln,2023-06-16T06:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.27
251025,Barnards Hill Ln,2023-06-16T06:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.38
251025,Barnards Hill Ln,2023-06-16T06:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.76
251025,Barnards Hill Ln,2023-06-16T06:10:00.000+00:00,feeder,40.0,N Current (RMS),A,7.6
251025,Barnards Hill Ln,2023-06-16T06:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.8
251025,Barnards Hill Ln,2023-06-16T06:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.7
251025,Barnards Hill Ln,2023-06-16T06:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.8
251025,Barnards Hill Ln,2023-06-16T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
251025,Barnards Hill Ln,2023-06-16T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
251025,Barnards Hill Ln,2023-06-16T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
251025,Barnards Hill Ln,2023-06-16T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.85
251025,Barnards Hill Ln,2023-06-16T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.89
251025,Barnards Hill Ln,2023-06-16T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.46
251025,Barnards Hill Ln,2023-06-16T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,27.1
251025,Barnards Hill Ln,2023-06-16T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.4
251025,Barnards Hill Ln,2023-06-16T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.4
251025,Barnards Hill Ln,2023-06-16T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.2
251025,Barnards Hill Ln,2023-06-16T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
251025,Barnards Hill Ln,2023-06-16T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.57
251025,Barnards Hill Ln,2023-06-16T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
251025,Barnards Hill Ln,2023-06-16T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.57
251025,Barnards Hill Ln,2023-06-16T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.06
251025,Barnards Hill Ln,2023-06-16T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.11
251025,Barnards Hill Ln,2023-06-16T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,6.0
251025,Barnards Hill Ln,2023-06-16T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.8
251025,Barnards Hill Ln,2023-06-16T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.6
251025,Barnards Hill Ln,2023-06-16T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.9
251025,Barnards Hill Ln,2023-06-16T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.26
251025,Barnards Hill Ln,2023-06-16T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
251025,Barnards Hill Ln,2023-06-16T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
251025,Barnards Hill Ln,2023-06-16T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.38
251025,Barnards Hill Ln,2023-06-16T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.43
251025,Barnards Hill Ln,2023-06-16T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.19
251025,Barnards Hill Ln,2023-06-16T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,7.7
251025,Barnards Hill Ln,2023-06-16T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.1
251025,Barnards Hill Ln,2023-06-16T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.5
251025,Barnards Hill Ln,2023-06-16T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.4
251025,Barnards Hill Ln,2023-06-16T06:10:00.000+00:00,transformer,,Temperature,C,28.1
251025,Barnards Hill Ln,2023-06-16T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
251025,Barnards Hill Ln,2023-06-16T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.67
251025,Barnards Hill Ln,2023-06-16T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
251025,Barnards Hill Ln,2023-06-16T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.17
251025,Barnards Hill Ln,2023-06-16T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
251025,Barnards Hill Ln,2023-06-16T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.97
251025,Barnards Hill Ln,2023-06-16T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
251025,Barnards Hill Ln,2023-06-16T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
251025,Barnards Hill Ln,2023-06-16T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
251025,Barnards Hill Ln,2023-06-16T06:10:00.000+00:00,busbar,,L3 Active Power,kW,7.07
251025,Barnards Hill Ln,2023-06-16T06:10:00.000+00:00,busbar,,L2 Active Power,kW,9.75
251025,Barnards Hill Ln,2023-06-16T06:10:00.000+00:00,busbar,,L1 Active Power,kW,3.51
251025,Barnards Hill Ln,2023-06-16T06:10:00.000+00:00,busbar,,N Current (RMS),A,33.1
251025,Barnards Hill Ln,2023-06-16T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.9
251025,Barnards Hill Ln,2023-06-16T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.4
251025,Barnards Hill Ln,2023-06-16T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,18.4
251025,Barnards Hill Ln,2023-06-16T06:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.37
251025,Barnards Hill Ln,2023-06-16T06:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.24
251025,Barnards Hill Ln,2023-06-16T06:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.92
251025,Barnards Hill Ln,2023-06-16T06:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.34
251025,Barnards Hill Ln,2023-06-16T06:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.3
251025,Barnards Hill Ln,2023-06-16T06:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.95
251025,Barnards Hill Ln,2023-06-16T06:00:00.000+00:00,feeder,40.0,N Current (RMS),A,8.5
251025,Barnards Hill Ln,2023-06-16T06:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.4
251025,Barnards Hill Ln,2023-06-16T06:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.7
251025,Barnards Hill Ln,2023-06-16T06:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.4
251025,Barnards Hill Ln,2023-06-16T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
251025,Barnards Hill Ln,2023-06-16T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.1
251025,Barnards Hill Ln,2023-06-16T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
251025,Barnards Hill Ln,2023-06-16T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.06
251025,Barnards Hill Ln,2023-06-16T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.18
251025,Barnards Hill Ln,2023-06-16T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.82
251025,Barnards Hill Ln,2023-06-16T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,9.9
251025,Barnards Hill Ln,2023-06-16T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.2
251025,Barnards Hill Ln,2023-06-16T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.6
251025,Barnards Hill Ln,2023-06-16T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.7
251025,Barnards Hill Ln,2023-06-16T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
251025,Barnards Hill Ln,2023-06-16T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.55
251025,Barnards Hill Ln,2023-06-16T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.13
251025,Barnards Hill Ln,2023-06-16T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.25
251025,Barnards Hill Ln,2023-06-16T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.22
251025,Barnards Hill Ln,2023-06-16T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.19
251025,Barnards Hill Ln,2023-06-16T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.1
251025,Barnards Hill Ln,2023-06-16T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.7
251025,Barnards Hill Ln,2023-06-16T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.6
251025,Barnards Hill Ln,2023-06-16T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.3
251025,Barnards Hill Ln,2023-06-16T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.13
251025,Barnards Hill Ln,2023-06-16T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
251025,Barnards Hill Ln,2023-06-16T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
251025,Barnards Hill Ln,2023-06-16T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.59
251025,Barnards Hill Ln,2023-06-16T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.7
251025,Barnards Hill Ln,2023-06-16T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.28
251025,Barnards Hill Ln,2023-06-16T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.8
251025,Barnards Hill Ln,2023-06-16T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.5
251025,Barnards Hill Ln,2023-06-16T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.1
251025,Barnards Hill Ln,2023-06-16T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.6
251025,Barnards Hill Ln,2023-06-16T06:00:00.000+00:00,transformer,,Temperature,C,28.1
251025,Barnards Hill Ln,2023-06-16T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
251025,Barnards Hill Ln,2023-06-16T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.69
251025,Barnards Hill Ln,2023-06-16T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
251025,Barnards Hill Ln,2023-06-16T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.19
251025,Barnards Hill Ln,2023-06-16T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
251025,Barnards Hill Ln,2023-06-16T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.09
251025,Barnards Hill Ln,2023-06-16T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
251025,Barnards Hill Ln,2023-06-16T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
251025,Barnards Hill Ln,2023-06-16T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
251025,Barnards Hill Ln,2023-06-16T06:00:00.000+00:00,busbar,,L3 Active Power,kW,7.24
251025,Barnards Hill Ln,2023-06-16T06:00:00.000+00:00,busbar,,L2 Active Power,kW,7.4
251025,Barnards Hill Ln,2023-06-16T06:00:00.000+00:00,busbar,,L1 Active Power,kW,3.24
251025,Barnards Hill Ln,2023-06-16T06:00:00.000+00:00,busbar,,N Current (RMS),A,23.7
251025,Barnards Hill Ln,2023-06-16T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,31.5
251025,Barnards Hill Ln,2023-06-16T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.1
251025,Barnards Hill Ln,2023-06-16T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,16.9
251025,Barnards Hill Ln,2023-06-16T05:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.41
251025,Barnards Hill Ln,2023-06-16T05:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.29
251025,Barnards Hill Ln,2023-06-16T05:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.96
251025,Barnards Hill Ln,2023-06-16T05:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.36
251025,Barnards Hill Ln,2023-06-16T05:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.19
251025,Barnards Hill Ln,2023-06-16T05:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.59
251025,Barnards Hill Ln,2023-06-16T05:50:00.000+00:00,feeder,40.0,N Current (RMS),A,9.8
251025,Barnards Hill Ln,2023-06-16T05:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.4
251025,Barnards Hill Ln,2023-06-16T05:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.4
251025,Barnards Hill Ln,2023-06-16T05:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.3
251025,Barnards Hill Ln,2023-06-16T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
251025,Barnards Hill Ln,2023-06-16T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.08
251025,Barnards Hill Ln,2023-06-16T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.71
251025,Barnards Hill Ln,2023-06-16T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.34
251025,Barnards Hill Ln,2023-06-16T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.88
251025,Barnards Hill Ln,2023-06-16T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.59
251025,Barnards Hill Ln,2023-06-16T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,11.1
251025,Barnards Hill Ln,2023-06-16T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.8
251025,Barnards Hill Ln,2023-06-16T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.5
251025,Barnards Hill Ln,2023-06-16T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.2
251025,Barnards Hill Ln,2023-06-16T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
251025,Barnards Hill Ln,2023-06-16T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.49
251025,Barnards Hill Ln,2023-06-16T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
251025,Barnards Hill Ln,2023-06-16T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.51
251025,Barnards Hill Ln,2023-06-16T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.86
251025,Barnards Hill Ln,2023-06-16T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.08
251025,Barnards Hill Ln,2023-06-16T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,11.9
251025,Barnards Hill Ln,2023-06-16T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.6
251025,Barnards Hill Ln,2023-06-16T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.2
251025,Barnards Hill Ln,2023-06-16T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
251025,Barnards Hill Ln,2023-06-16T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.11
251025,Barnards Hill Ln,2023-06-16T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
251025,Barnards Hill Ln,2023-06-16T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
251025,Barnards Hill Ln,2023-06-16T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.5
251025,Barnards Hill Ln,2023-06-16T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.63
251025,Barnards Hill Ln,2023-06-16T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.38
251025,Barnards Hill Ln,2023-06-16T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.5
251025,Barnards Hill Ln,2023-06-16T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.7
251025,Barnards Hill Ln,2023-06-16T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.4
251025,Barnards Hill Ln,2023-06-16T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.7
251025,Barnards Hill Ln,2023-06-16T05:50:00.000+00:00,transformer,,Temperature,C,28.1
251025,Barnards Hill Ln,2023-06-16T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
251025,Barnards Hill Ln,2023-06-16T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.95
251025,Barnards Hill Ln,2023-06-16T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
251025,Barnards Hill Ln,2023-06-16T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.31
251025,Barnards Hill Ln,2023-06-16T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
251025,Barnards Hill Ln,2023-06-16T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.17
251025,Barnards Hill Ln,2023-06-16T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
251025,Barnards Hill Ln,2023-06-16T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
251025,Barnards Hill Ln,2023-06-16T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
251025,Barnards Hill Ln,2023-06-16T05:50:00.000+00:00,busbar,,L3 Active Power,kW,5.71
251025,Barnards Hill Ln,2023-06-16T05:50:00.000+00:00,busbar,,L2 Active Power,kW,6.56
251025,Barnards Hill Ln,2023-06-16T05:50:00.000+00:00,busbar,,L1 Active Power,kW,2.64
251025,Barnards Hill Ln,2023-06-16T05:50:00.000+00:00,busbar,,N Current (RMS),A,23.0
251025,Barnards Hill Ln,2023-06-16T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,27.3
251025,Barnards Hill Ln,2023-06-16T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,29.5
251025,Barnards Hill Ln,2023-06-16T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,14.9
251025,Barnards Hill Ln,2023-06-16T05:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.46
251025,Barnards Hill Ln,2023-06-16T05:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.04
251025,Barnards Hill Ln,2023-06-16T05:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.71
251025,Barnards Hill Ln,2023-06-16T05:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.87
251025,Barnards Hill Ln,2023-06-16T05:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.88
251025,Barnards Hill Ln,2023-06-16T05:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.16
251025,Barnards Hill Ln,2023-06-16T05:40:00.000+00:00,feeder,40.0,N Current (RMS),A,12.7
251025,Barnards Hill Ln,2023-06-16T05:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.9
251025,Barnards Hill Ln,2023-06-16T05:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.1
251025,Barnards Hill Ln,2023-06-16T05:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.6
251025,Barnards Hill Ln,2023-06-16T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
251025,Barnards Hill Ln,2023-06-16T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
251025,Barnards Hill Ln,2023-06-16T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.61
251025,Barnards Hill Ln,2023-06-16T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.09
251025,Barnards Hill Ln,2023-06-16T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.67
251025,Barnards Hill Ln,2023-06-16T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.69
251025,Barnards Hill Ln,2023-06-16T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,10.9
251025,Barnards Hill Ln,2023-06-16T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.5
251025,Barnards Hill Ln,2023-06-16T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.9
251025,Barnards Hill Ln,2023-06-16T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.2
251025,Barnards Hill Ln,2023-06-16T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
251025,Barnards Hill Ln,2023-06-16T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.55
251025,Barnards Hill Ln,2023-06-16T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.12
251025,Barnards Hill Ln,2023-06-16T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.57
251025,Barnards Hill Ln,2023-06-16T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.12
251025,Barnards Hill Ln,2023-06-16T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
251025,Barnards Hill Ln,2023-06-16T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.5
251025,Barnards Hill Ln,2023-06-16T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.8
251025,Barnards Hill Ln,2023-06-16T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.5
251025,Barnards Hill Ln,2023-06-16T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
251025,Barnards Hill Ln,2023-06-16T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.14
251025,Barnards Hill Ln,2023-06-16T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
251025,Barnards Hill Ln,2023-06-16T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
251025,Barnards Hill Ln,2023-06-16T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.59
251025,Barnards Hill Ln,2023-06-16T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.76
251025,Barnards Hill Ln,2023-06-16T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.34
251025,Barnards Hill Ln,2023-06-16T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,9.2
251025,Barnards Hill Ln,2023-06-16T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.7
251025,Barnards Hill Ln,2023-06-16T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.2
251025,Barnards Hill Ln,2023-06-16T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.4
251025,Barnards Hill Ln,2023-06-16T05:40:00.000+00:00,transformer,,Temperature,C,28.0
251025,Barnards Hill Ln,2023-06-16T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
251025,Barnards Hill Ln,2023-06-16T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.75
251025,Barnards Hill Ln,2023-06-16T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
251025,Barnards Hill Ln,2023-06-16T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.98
251025,Barnards Hill Ln,2023-06-16T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
251025,Barnards Hill Ln,2023-06-16T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.96
251025,Barnards Hill Ln,2023-06-16T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
251025,Barnards Hill Ln,2023-06-16T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
251025,Barnards Hill Ln,2023-06-16T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
251025,Barnards Hill Ln,2023-06-16T05:40:00.000+00:00,busbar,,L3 Active Power,kW,3.12
251025,Barnards Hill Ln,2023-06-16T05:40:00.000+00:00,busbar,,L2 Active Power,kW,6.43
251025,Barnards Hill Ln,2023-06-16T05:40:00.000+00:00,busbar,,L1 Active Power,kW,3.23
251025,Barnards Hill Ln,2023-06-16T05:40:00.000+00:00,busbar,,N Current (RMS),A,18.3
251025,Barnards Hill Ln,2023-06-16T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,14.6
251025,Barnards Hill Ln,2023-06-16T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,28.5
251025,Barnards Hill Ln,2023-06-16T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,16.3
251025,Barnards Hill Ln,2023-06-16T05:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.59
251025,Barnards Hill Ln,2023-06-16T05:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.03
251025,Barnards Hill Ln,2023-06-16T05:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.78
251025,Barnards Hill Ln,2023-06-16T05:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.83
251025,Barnards Hill Ln,2023-06-16T05:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.75
251025,Barnards Hill Ln,2023-06-16T05:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.78
251025,Barnards Hill Ln,2023-06-16T05:30:00.000+00:00,feeder,40.0,N Current (RMS),A,6.3
251025,Barnards Hill Ln,2023-06-16T05:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.0
251025,Barnards Hill Ln,2023-06-16T05:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.2
251025,Barnards Hill Ln,2023-06-16T05:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.7
251025,Barnards Hill Ln,2023-06-16T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
251025,Barnards Hill Ln,2023-06-16T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.24
251025,Barnards Hill Ln,2023-06-16T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.68
251025,Barnards Hill Ln,2023-06-16T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.47
251025,Barnards Hill Ln,2023-06-16T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.01
251025,Barnards Hill Ln,2023-06-16T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.84
251025,Barnards Hill Ln,2023-06-16T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,34.5
251025,Barnards Hill Ln,2023-06-16T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.3
251025,Barnards Hill Ln,2023-06-16T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.2
251025,Barnards Hill Ln,2023-06-16T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.9
251025,Barnards Hill Ln,2023-06-16T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
251025,Barnards Hill Ln,2023-06-16T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.6
251025,Barnards Hill Ln,2023-06-16T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
251025,Barnards Hill Ln,2023-06-16T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.47
251025,Barnards Hill Ln,2023-06-16T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.07
251025,Barnards Hill Ln,2023-06-16T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.62
251025,Barnards Hill Ln,2023-06-16T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,8.7
251025,Barnards Hill Ln,2023-06-16T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.6
251025,Barnards Hill Ln,2023-06-16T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.7
251025,Barnards Hill Ln,2023-06-16T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.7
251025,Barnards Hill Ln,2023-06-16T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
251025,Barnards Hill Ln,2023-06-16T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
