Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251025,Barnards Hill Ln,2023-06-18T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.8
251025,Barnards Hill Ln,2023-06-18T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,20.0
251025,Barnards Hill Ln,2023-06-18T21:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.04
251025,Barnards Hill Ln,2023-06-18T21:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.22
251025,Barnards Hill Ln,2023-06-18T21:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.96
251025,Barnards Hill Ln,2023-06-18T21:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.41
251025,Barnards Hill Ln,2023-06-18T21:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.08
251025,Barnards Hill Ln,2023-06-18T21:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.48
251025,Barnards Hill Ln,2023-06-18T21:40:00.000+00:00,feeder,40.0,N Current (RMS),A,6.7
251025,Barnards Hill Ln,2023-06-18T21:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.3
251025,Barnards Hill Ln,2023-06-18T21:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.8
251025,Barnards Hill Ln,2023-06-18T21:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.7
251025,Barnards Hill Ln,2023-06-18T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
251025,Barnards Hill Ln,2023-06-18T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.26
251025,Barnards Hill Ln,2023-06-18T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
251025,Barnards Hill Ln,2023-06-18T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.96
251025,Barnards Hill Ln,2023-06-18T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.81
251025,Barnards Hill Ln,2023-06-18T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.65
251025,Barnards Hill Ln,2023-06-18T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,12.6
251025,Barnards Hill Ln,2023-06-18T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.4
251025,Barnards Hill Ln,2023-06-18T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.5
251025,Barnards Hill Ln,2023-06-18T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.0
251025,Barnards Hill Ln,2023-06-18T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
251025,Barnards Hill Ln,2023-06-18T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.53
251025,Barnards Hill Ln,2023-06-18T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.26
251025,Barnards Hill Ln,2023-06-18T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.73
251025,Barnards Hill Ln,2023-06-18T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.29
251025,Barnards Hill Ln,2023-06-18T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.29
251025,Barnards Hill Ln,2023-06-18T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,4.5
251025,Barnards Hill Ln,2023-06-18T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.4
251025,Barnards Hill Ln,2023-06-18T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.6
251025,Barnards Hill Ln,2023-06-18T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.7
251025,Barnards Hill Ln,2023-06-18T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.14
251025,Barnards Hill Ln,2023-06-18T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
251025,Barnards Hill Ln,2023-06-18T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
251025,Barnards Hill Ln,2023-06-18T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.67
251025,Barnards Hill Ln,2023-06-18T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.83
251025,Barnards Hill Ln,2023-06-18T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.55
251025,Barnards Hill Ln,2023-06-18T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,8.7
251025,Barnards Hill Ln,2023-06-18T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.1
251025,Barnards Hill Ln,2023-06-18T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.0
251025,Barnards Hill Ln,2023-06-18T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.2
251025,Barnards Hill Ln,2023-06-18T21:40:00.000+00:00,transformer,,Temperature,C,29.5
251025,Barnards Hill Ln,2023-06-18T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
251025,Barnards Hill Ln,2023-06-18T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.84
251025,Barnards Hill Ln,2023-06-18T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
251025,Barnards Hill Ln,2023-06-18T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
251025,Barnards Hill Ln,2023-06-18T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
251025,Barnards Hill Ln,2023-06-18T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.59
251025,Barnards Hill Ln,2023-06-18T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
251025,Barnards Hill Ln,2023-06-18T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
251025,Barnards Hill Ln,2023-06-18T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
251025,Barnards Hill Ln,2023-06-18T21:40:00.000+00:00,busbar,,L3 Active Power,kW,5.77
251025,Barnards Hill Ln,2023-06-18T21:40:00.000+00:00,busbar,,L2 Active Power,kW,9.02
251025,Barnards Hill Ln,2023-06-18T21:40:00.000+00:00,busbar,,L1 Active Power,kW,5.97
251025,Barnards Hill Ln,2023-06-18T21:40:00.000+00:00,busbar,,N Current (RMS),A,18.0
251025,Barnards Hill Ln,2023-06-18T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,24.7
251025,Barnards Hill Ln,2023-06-18T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.1
251025,Barnards Hill Ln,2023-06-18T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,26.6
251025,Barnards Hill Ln,2023-06-18T21:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.15
251025,Barnards Hill Ln,2023-06-18T21:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.06
251025,Barnards Hill Ln,2023-06-18T21:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.96
251025,Barnards Hill Ln,2023-06-18T21:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.2
251025,Barnards Hill Ln,2023-06-18T21:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.06
251025,Barnards Hill Ln,2023-06-18T21:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.07
251025,Barnards Hill Ln,2023-06-18T21:30:00.000+00:00,feeder,40.0,N Current (RMS),A,7.5
251025,Barnards Hill Ln,2023-06-18T21:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.5
251025,Barnards Hill Ln,2023-06-18T21:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.7
251025,Barnards Hill Ln,2023-06-18T21:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.6
251025,Barnards Hill Ln,2023-06-18T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.2
251025,Barnards Hill Ln,2023-06-18T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.23
251025,Barnards Hill Ln,2023-06-18T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
251025,Barnards Hill Ln,2023-06-18T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.99
251025,Barnards Hill Ln,2023-06-18T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.84
251025,Barnards Hill Ln,2023-06-18T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.73
251025,Barnards Hill Ln,2023-06-18T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,12.5
251025,Barnards Hill Ln,2023-06-18T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.6
251025,Barnards Hill Ln,2023-06-18T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.6
251025,Barnards Hill Ln,2023-06-18T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.3
251025,Barnards Hill Ln,2023-06-18T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
251025,Barnards Hill Ln,2023-06-18T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.56
251025,Barnards Hill Ln,2023-06-18T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.24
251025,Barnards Hill Ln,2023-06-18T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.71
251025,Barnards Hill Ln,2023-06-18T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.19
251025,Barnards Hill Ln,2023-06-18T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.23
251025,Barnards Hill Ln,2023-06-18T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,4.3
251025,Barnards Hill Ln,2023-06-18T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.3
251025,Barnards Hill Ln,2023-06-18T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.6
251025,Barnards Hill Ln,2023-06-18T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.5
251025,Barnards Hill Ln,2023-06-18T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.13
251025,Barnards Hill Ln,2023-06-18T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
251025,Barnards Hill Ln,2023-06-18T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
251025,Barnards Hill Ln,2023-06-18T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.64
251025,Barnards Hill Ln,2023-06-18T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.73
251025,Barnards Hill Ln,2023-06-18T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.27
251025,Barnards Hill Ln,2023-06-18T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,8.4
251025,Barnards Hill Ln,2023-06-18T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.9
251025,Barnards Hill Ln,2023-06-18T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.6
251025,Barnards Hill Ln,2023-06-18T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.5
251025,Barnards Hill Ln,2023-06-18T21:30:00.000+00:00,transformer,,Temperature,C,29.6
251025,Barnards Hill Ln,2023-06-18T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
251025,Barnards Hill Ln,2023-06-18T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.16
251025,Barnards Hill Ln,2023-06-18T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
251025,Barnards Hill Ln,2023-06-18T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
251025,Barnards Hill Ln,2023-06-18T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
251025,Barnards Hill Ln,2023-06-18T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.95
251025,Barnards Hill Ln,2023-06-18T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
251025,Barnards Hill Ln,2023-06-18T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
251025,Barnards Hill Ln,2023-06-18T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
251025,Barnards Hill Ln,2023-06-18T21:30:00.000+00:00,busbar,,L3 Active Power,kW,5.54
251025,Barnards Hill Ln,2023-06-18T21:30:00.000+00:00,busbar,,L2 Active Power,kW,9.82
251025,Barnards Hill Ln,2023-06-18T21:30:00.000+00:00,busbar,,L1 Active Power,kW,5.3
251025,Barnards Hill Ln,2023-06-18T21:30:00.000+00:00,busbar,,N Current (RMS),A,21.8
251025,Barnards Hill Ln,2023-06-18T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,23.9
251025,Barnards Hill Ln,2023-06-18T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.8
251025,Barnards Hill Ln,2023-06-18T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,24.7
251025,Barnards Hill Ln,2023-06-18T21:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.08
251025,Barnards Hill Ln,2023-06-18T21:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.11
251025,Barnards Hill Ln,2023-06-18T21:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.97
251025,Barnards Hill Ln,2023-06-18T21:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.24
251025,Barnards Hill Ln,2023-06-18T21:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.76
251025,Barnards Hill Ln,2023-06-18T21:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.58
251025,Barnards Hill Ln,2023-06-18T21:20:00.000+00:00,feeder,40.0,N Current (RMS),A,6.7
251025,Barnards Hill Ln,2023-06-18T21:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.7
251025,Barnards Hill Ln,2023-06-18T21:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.5
251025,Barnards Hill Ln,2023-06-18T21:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.1
251025,Barnards Hill Ln,2023-06-18T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
251025,Barnards Hill Ln,2023-06-18T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.17
251025,Barnards Hill Ln,2023-06-18T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
251025,Barnards Hill Ln,2023-06-18T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.34
251025,Barnards Hill Ln,2023-06-18T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.54
251025,Barnards Hill Ln,2023-06-18T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.89
251025,Barnards Hill Ln,2023-06-18T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.8
251025,Barnards Hill Ln,2023-06-18T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.2
251025,Barnards Hill Ln,2023-06-18T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.1
251025,Barnards Hill Ln,2023-06-18T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.9
251025,Barnards Hill Ln,2023-06-18T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
251025,Barnards Hill Ln,2023-06-18T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.62
251025,Barnards Hill Ln,2023-06-18T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.24
251025,Barnards Hill Ln,2023-06-18T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.63
251025,Barnards Hill Ln,2023-06-18T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.13
251025,Barnards Hill Ln,2023-06-18T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.28
251025,Barnards Hill Ln,2023-06-18T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,3.5
251025,Barnards Hill Ln,2023-06-18T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.0
251025,Barnards Hill Ln,2023-06-18T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.7
251025,Barnards Hill Ln,2023-06-18T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.7
251025,Barnards Hill Ln,2023-06-18T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.09
251025,Barnards Hill Ln,2023-06-18T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
251025,Barnards Hill Ln,2023-06-18T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
251025,Barnards Hill Ln,2023-06-18T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.57
251025,Barnards Hill Ln,2023-06-18T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.53
251025,Barnards Hill Ln,2023-06-18T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.69
251025,Barnards Hill Ln,2023-06-18T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,9.3
251025,Barnards Hill Ln,2023-06-18T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.6
251025,Barnards Hill Ln,2023-06-18T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.0
251025,Barnards Hill Ln,2023-06-18T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.5
251025,Barnards Hill Ln,2023-06-18T21:20:00.000+00:00,transformer,,Temperature,C,29.7
251025,Barnards Hill Ln,2023-06-18T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
251025,Barnards Hill Ln,2023-06-18T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.76
251025,Barnards Hill Ln,2023-06-18T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
251025,Barnards Hill Ln,2023-06-18T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
251025,Barnards Hill Ln,2023-06-18T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
251025,Barnards Hill Ln,2023-06-18T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.49
251025,Barnards Hill Ln,2023-06-18T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
251025,Barnards Hill Ln,2023-06-18T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
251025,Barnards Hill Ln,2023-06-18T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
251025,Barnards Hill Ln,2023-06-18T21:20:00.000+00:00,busbar,,L3 Active Power,kW,5.79
251025,Barnards Hill Ln,2023-06-18T21:20:00.000+00:00,busbar,,L2 Active Power,kW,7.96
251025,Barnards Hill Ln,2023-06-18T21:20:00.000+00:00,busbar,,L1 Active Power,kW,6.44
251025,Barnards Hill Ln,2023-06-18T21:20:00.000+00:00,busbar,,N Current (RMS),A,17.3
251025,Barnards Hill Ln,2023-06-18T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,25.5
251025,Barnards Hill Ln,2023-06-18T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.0
251025,Barnards Hill Ln,2023-06-18T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,28.5
251025,Barnards Hill Ln,2023-06-18T21:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.22
251025,Barnards Hill Ln,2023-06-18T21:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.09
251025,Barnards Hill Ln,2023-06-18T21:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.74
251025,Barnards Hill Ln,2023-06-18T21:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.28
251025,Barnards Hill Ln,2023-06-18T21:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.8
251025,Barnards Hill Ln,2023-06-18T21:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.2
251025,Barnards Hill Ln,2023-06-18T21:10:00.000+00:00,feeder,40.0,N Current (RMS),A,13.1
251025,Barnards Hill Ln,2023-06-18T21:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.9
251025,Barnards Hill Ln,2023-06-18T21:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.3
251025,Barnards Hill Ln,2023-06-18T21:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.2
251025,Barnards Hill Ln,2023-06-18T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
251025,Barnards Hill Ln,2023-06-18T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
251025,Barnards Hill Ln,2023-06-18T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.37
251025,Barnards Hill Ln,2023-06-18T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.96
251025,Barnards Hill Ln,2023-06-18T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.65
251025,Barnards Hill Ln,2023-06-18T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.04
251025,Barnards Hill Ln,2023-06-18T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,10.5
251025,Barnards Hill Ln,2023-06-18T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.6
251025,Barnards Hill Ln,2023-06-18T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.3
251025,Barnards Hill Ln,2023-06-18T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.4
251025,Barnards Hill Ln,2023-06-18T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
251025,Barnards Hill Ln,2023-06-18T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.59
251025,Barnards Hill Ln,2023-06-18T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.22
251025,Barnards Hill Ln,2023-06-18T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.71
251025,Barnards Hill Ln,2023-06-18T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.21
251025,Barnards Hill Ln,2023-06-18T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.23
251025,Barnards Hill Ln,2023-06-18T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,4.0
251025,Barnards Hill Ln,2023-06-18T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.4
251025,Barnards Hill Ln,2023-06-18T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.7
251025,Barnards Hill Ln,2023-06-18T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.5
251025,Barnards Hill Ln,2023-06-18T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
251025,Barnards Hill Ln,2023-06-18T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
251025,Barnards Hill Ln,2023-06-18T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.61
251025,Barnards Hill Ln,2023-06-18T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.5
251025,Barnards Hill Ln,2023-06-18T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.29
251025,Barnards Hill Ln,2023-06-18T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.19
251025,Barnards Hill Ln,2023-06-18T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,7.1
251025,Barnards Hill Ln,2023-06-18T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.3
251025,Barnards Hill Ln,2023-06-18T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.9
251025,Barnards Hill Ln,2023-06-18T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.1
251025,Barnards Hill Ln,2023-06-18T21:10:00.000+00:00,transformer,,Temperature,C,29.8
251025,Barnards Hill Ln,2023-06-18T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
251025,Barnards Hill Ln,2023-06-18T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.37
251025,Barnards Hill Ln,2023-06-18T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
251025,Barnards Hill Ln,2023-06-18T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.91
251025,Barnards Hill Ln,2023-06-18T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
251025,Barnards Hill Ln,2023-06-18T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.21
251025,Barnards Hill Ln,2023-06-18T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
251025,Barnards Hill Ln,2023-06-18T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
251025,Barnards Hill Ln,2023-06-18T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
251025,Barnards Hill Ln,2023-06-18T21:10:00.000+00:00,busbar,,L3 Active Power,kW,5.44
251025,Barnards Hill Ln,2023-06-18T21:10:00.000+00:00,busbar,,L2 Active Power,kW,9.95
251025,Barnards Hill Ln,2023-06-18T21:10:00.000+00:00,busbar,,L1 Active Power,kW,6.65
251025,Barnards Hill Ln,2023-06-18T21:10:00.000+00:00,busbar,,N Current (RMS),A,27.6
251025,Barnards Hill Ln,2023-06-18T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,23.8
251025,Barnards Hill Ln,2023-06-18T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.6
251025,Barnards Hill Ln,2023-06-18T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,32.1
251025,Barnards Hill Ln,2023-06-18T21:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.3
251025,Barnards Hill Ln,2023-06-18T21:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.2
251025,Barnards Hill Ln,2023-06-18T21:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.73
251025,Barnards Hill Ln,2023-06-18T21:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.45
251025,Barnards Hill Ln,2023-06-18T21:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.08
251025,Barnards Hill Ln,2023-06-18T21:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.02
251025,Barnards Hill Ln,2023-06-18T21:00:00.000+00:00,feeder,40.0,N Current (RMS),A,7.5
251025,Barnards Hill Ln,2023-06-18T21:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.2
251025,Barnards Hill Ln,2023-06-18T21:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.3
251025,Barnards Hill Ln,2023-06-18T21:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.3
251025,Barnards Hill Ln,2023-06-18T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.14
251025,Barnards Hill Ln,2023-06-18T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.17
251025,Barnards Hill Ln,2023-06-18T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.19
251025,Barnards Hill Ln,2023-06-18T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.28
251025,Barnards Hill Ln,2023-06-18T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.74
251025,Barnards Hill Ln,2023-06-18T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.54
251025,Barnards Hill Ln,2023-06-18T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,20.5
251025,Barnards Hill Ln,2023-06-18T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.8
251025,Barnards Hill Ln,2023-06-18T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.0
251025,Barnards Hill Ln,2023-06-18T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.3
251025,Barnards Hill Ln,2023-06-18T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.27
251025,Barnards Hill Ln,2023-06-18T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.57
251025,Barnards Hill Ln,2023-06-18T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.19
251025,Barnards Hill Ln,2023-06-18T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.97
251025,Barnards Hill Ln,2023-06-18T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.96
251025,Barnards Hill Ln,2023-06-18T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.18
251025,Barnards Hill Ln,2023-06-18T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,7.2
251025,Barnards Hill Ln,2023-06-18T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.4
251025,Barnards Hill Ln,2023-06-18T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.7
251025,Barnards Hill Ln,2023-06-18T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.3
251025,Barnards Hill Ln,2023-06-18T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
251025,Barnards Hill Ln,2023-06-18T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
251025,Barnards Hill Ln,2023-06-18T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.64
251025,Barnards Hill Ln,2023-06-18T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.51
251025,Barnards Hill Ln,2023-06-18T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.28
251025,Barnards Hill Ln,2023-06-18T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.53
251025,Barnards Hill Ln,2023-06-18T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,5.4
251025,Barnards Hill Ln,2023-06-18T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.3
251025,Barnards Hill Ln,2023-06-18T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.7
251025,Barnards Hill Ln,2023-06-18T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.6
251025,Barnards Hill Ln,2023-06-18T21:00:00.000+00:00,transformer,,Temperature,C,29.8
251025,Barnards Hill Ln,2023-06-18T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
251025,Barnards Hill Ln,2023-06-18T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.08
251025,Barnards Hill Ln,2023-06-18T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
251025,Barnards Hill Ln,2023-06-18T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
251025,Barnards Hill Ln,2023-06-18T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
251025,Barnards Hill Ln,2023-06-18T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.01
251025,Barnards Hill Ln,2023-06-18T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
251025,Barnards Hill Ln,2023-06-18T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
251025,Barnards Hill Ln,2023-06-18T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
251025,Barnards Hill Ln,2023-06-18T21:00:00.000+00:00,busbar,,L3 Active Power,kW,6.22
251025,Barnards Hill Ln,2023-06-18T21:00:00.000+00:00,busbar,,L2 Active Power,kW,11.05
251025,Barnards Hill Ln,2023-06-18T21:00:00.000+00:00,busbar,,L1 Active Power,kW,5.27
251025,Barnards Hill Ln,2023-06-18T21:00:00.000+00:00,busbar,,N Current (RMS),A,33.0
251025,Barnards Hill Ln,2023-06-18T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,27.2
251025,Barnards Hill Ln,2023-06-18T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.9
251025,Barnards Hill Ln,2023-06-18T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,23.6
251025,Barnards Hill Ln,2023-06-18T20:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.1
251025,Barnards Hill Ln,2023-06-18T20:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.05
251025,Barnards Hill Ln,2023-06-18T20:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.87
251025,Barnards Hill Ln,2023-06-18T20:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.44
251025,Barnards Hill Ln,2023-06-18T20:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.91
251025,Barnards Hill Ln,2023-06-18T20:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.92
251025,Barnards Hill Ln,2023-06-18T20:50:00.000+00:00,feeder,40.0,N Current (RMS),A,15.6
251025,Barnards Hill Ln,2023-06-18T20:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.5
251025,Barnards Hill Ln,2023-06-18T20:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.1
251025,Barnards Hill Ln,2023-06-18T20:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.6
251025,Barnards Hill Ln,2023-06-18T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.17
251025,Barnards Hill Ln,2023-06-18T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.12
251025,Barnards Hill Ln,2023-06-18T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.16
251025,Barnards Hill Ln,2023-06-18T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.35
251025,Barnards Hill Ln,2023-06-18T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.17
251025,Barnards Hill Ln,2023-06-18T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.62
251025,Barnards Hill Ln,2023-06-18T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,21.0
251025,Barnards Hill Ln,2023-06-18T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.1
251025,Barnards Hill Ln,2023-06-18T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.8
251025,Barnards Hill Ln,2023-06-18T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.2
251025,Barnards Hill Ln,2023-06-18T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
251025,Barnards Hill Ln,2023-06-18T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.56
251025,Barnards Hill Ln,2023-06-18T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.16
251025,Barnards Hill Ln,2023-06-18T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.89
251025,Barnards Hill Ln,2023-06-18T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.43
251025,Barnards Hill Ln,2023-06-18T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.17
251025,Barnards Hill Ln,2023-06-18T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,4.4
251025,Barnards Hill Ln,2023-06-18T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.1
251025,Barnards Hill Ln,2023-06-18T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.0
251025,Barnards Hill Ln,2023-06-18T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.2
251025,Barnards Hill Ln,2023-06-18T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
251025,Barnards Hill Ln,2023-06-18T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
251025,Barnards Hill Ln,2023-06-18T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.58
251025,Barnards Hill Ln,2023-06-18T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.55
251025,Barnards Hill Ln,2023-06-18T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.18
251025,Barnards Hill Ln,2023-06-18T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.64
251025,Barnards Hill Ln,2023-06-18T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,5.1
251025,Barnards Hill Ln,2023-06-18T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.5
251025,Barnards Hill Ln,2023-06-18T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.4
251025,Barnards Hill Ln,2023-06-18T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.7
251025,Barnards Hill Ln,2023-06-18T20:50:00.000+00:00,transformer,,Temperature,C,29.9
251025,Barnards Hill Ln,2023-06-18T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
251025,Barnards Hill Ln,2023-06-18T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.57
251025,Barnards Hill Ln,2023-06-18T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
251025,Barnards Hill Ln,2023-06-18T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.37
251025,Barnards Hill Ln,2023-06-18T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
251025,Barnards Hill Ln,2023-06-18T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.48
251025,Barnards Hill Ln,2023-06-18T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
251025,Barnards Hill Ln,2023-06-18T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
251025,Barnards Hill Ln,2023-06-18T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
251025,Barnards Hill Ln,2023-06-18T20:50:00.000+00:00,busbar,,L3 Active Power,kW,6.23
251025,Barnards Hill Ln,2023-06-18T20:50:00.000+00:00,busbar,,L2 Active Power,kW,10.69
251025,Barnards Hill Ln,2023-06-18T20:50:00.000+00:00,busbar,,L1 Active Power,kW,8.35
251025,Barnards Hill Ln,2023-06-18T20:50:00.000+00:00,busbar,,N Current (RMS),A,31.2
251025,Barnards Hill Ln,2023-06-18T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,26.9
251025,Barnards Hill Ln,2023-06-18T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.9
251025,Barnards Hill Ln,2023-06-18T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,37.9
251025,Barnards Hill Ln,2023-06-18T20:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.03
251025,Barnards Hill Ln,2023-06-18T20:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.04
251025,Barnards Hill Ln,2023-06-18T20:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.97
251025,Barnards Hill Ln,2023-06-18T20:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.28
251025,Barnards Hill Ln,2023-06-18T20:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.05
251025,Barnards Hill Ln,2023-06-18T20:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.8
251025,Barnards Hill Ln,2023-06-18T20:40:00.000+00:00,feeder,40.0,N Current (RMS),A,8.3
251025,Barnards Hill Ln,2023-06-18T20:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.8
251025,Barnards Hill Ln,2023-06-18T20:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.6
251025,Barnards Hill Ln,2023-06-18T20:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.2
251025,Barnards Hill Ln,2023-06-18T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
251025,Barnards Hill Ln,2023-06-18T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
251025,Barnards Hill Ln,2023-06-18T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.25
251025,Barnards Hill Ln,2023-06-18T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.01
251025,Barnards Hill Ln,2023-06-18T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.02
251025,Barnards Hill Ln,2023-06-18T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.77
251025,Barnards Hill Ln,2023-06-18T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,7.3
251025,Barnards Hill Ln,2023-06-18T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.8
251025,Barnards Hill Ln,2023-06-18T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.0
251025,Barnards Hill Ln,2023-06-18T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.8
251025,Barnards Hill Ln,2023-06-18T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
251025,Barnards Hill Ln,2023-06-18T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.58
251025,Barnards Hill Ln,2023-06-18T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
251025,Barnards Hill Ln,2023-06-18T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.08
251025,Barnards Hill Ln,2023-06-18T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.41
251025,Barnards Hill Ln,2023-06-18T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.19
251025,Barnards Hill Ln,2023-06-18T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,5.1
251025,Barnards Hill Ln,2023-06-18T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.4
251025,Barnards Hill Ln,2023-06-18T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.0
251025,Barnards Hill Ln,2023-06-18T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.0
251025,Barnards Hill Ln,2023-06-18T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.1
251025,Barnards Hill Ln,2023-06-18T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
251025,Barnards Hill Ln,2023-06-18T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
251025,Barnards Hill Ln,2023-06-18T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.67
251025,Barnards Hill Ln,2023-06-18T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.11
251025,Barnards Hill Ln,2023-06-18T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.79
251025,Barnards Hill Ln,2023-06-18T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,4.4
251025,Barnards Hill Ln,2023-06-18T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.0
251025,Barnards Hill Ln,2023-06-18T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.1
251025,Barnards Hill Ln,2023-06-18T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.0
251025,Barnards Hill Ln,2023-06-18T20:40:00.000+00:00,transformer,,Temperature,C,29.9
251025,Barnards Hill Ln,2023-06-18T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
251025,Barnards Hill Ln,2023-06-18T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
251025,Barnards Hill Ln,2023-06-18T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
251025,Barnards Hill Ln,2023-06-18T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.17
251025,Barnards Hill Ln,2023-06-18T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
251025,Barnards Hill Ln,2023-06-18T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.4
251025,Barnards Hill Ln,2023-06-18T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
251025,Barnards Hill Ln,2023-06-18T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
251025,Barnards Hill Ln,2023-06-18T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
251025,Barnards Hill Ln,2023-06-18T20:40:00.000+00:00,busbar,,L3 Active Power,kW,6.03
251025,Barnards Hill Ln,2023-06-18T20:40:00.000+00:00,busbar,,L2 Active Power,kW,7.59
251025,Barnards Hill Ln,2023-06-18T20:40:00.000+00:00,busbar,,L1 Active Power,kW,5.55
251025,Barnards Hill Ln,2023-06-18T20:40:00.000+00:00,busbar,,N Current (RMS),A,18.9
251025,Barnards Hill Ln,2023-06-18T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,26.2
251025,Barnards Hill Ln,2023-06-18T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,32.5
251025,Barnards Hill Ln,2023-06-18T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,25.4
251025,Barnards Hill Ln,2023-06-18T20:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.07
251025,Barnards Hill Ln,2023-06-18T20:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.24
251025,Barnards Hill Ln,2023-06-18T20:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.08
251025,Barnards Hill Ln,2023-06-18T20:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.62
251025,Barnards Hill Ln,2023-06-18T20:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.62
251025,Barnards Hill Ln,2023-06-18T20:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.69
251025,Barnards Hill Ln,2023-06-18T20:30:00.000+00:00,feeder,40.0,N Current (RMS),A,9.6
251025,Barnards Hill Ln,2023-06-18T20:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.0
251025,Barnards Hill Ln,2023-06-18T20:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.9
251025,Barnards Hill Ln,2023-06-18T20:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.8
251025,Barnards Hill Ln,2023-06-18T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
251025,Barnards Hill Ln,2023-06-18T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
251025,Barnards Hill Ln,2023-06-18T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.31
251025,Barnards Hill Ln,2023-06-18T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.82
251025,Barnards Hill Ln,2023-06-18T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.84
251025,Barnards Hill Ln,2023-06-18T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.19
251025,Barnards Hill Ln,2023-06-18T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,8.7
251025,Barnards Hill Ln,2023-06-18T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.1
251025,Barnards Hill Ln,2023-06-18T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.6
251025,Barnards Hill Ln,2023-06-18T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.1
251025,Barnards Hill Ln,2023-06-18T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
251025,Barnards Hill Ln,2023-06-18T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.59
251025,Barnards Hill Ln,2023-06-18T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
251025,Barnards Hill Ln,2023-06-18T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.86
251025,Barnards Hill Ln,2023-06-18T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.28
251025,Barnards Hill Ln,2023-06-18T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.22
251025,Barnards Hill Ln,2023-06-18T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,3.8
251025,Barnards Hill Ln,2023-06-18T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.1
251025,Barnards Hill Ln,2023-06-18T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.8
251025,Barnards Hill Ln,2023-06-18T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.1
251025,Barnards Hill Ln,2023-06-18T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.21
251025,Barnards Hill Ln,2023-06-18T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
251025,Barnards Hill Ln,2023-06-18T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
251025,Barnards Hill Ln,2023-06-18T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.76
251025,Barnards Hill Ln,2023-06-18T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.16
251025,Barnards Hill Ln,2023-06-18T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.8
251025,Barnards Hill Ln,2023-06-18T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,4.2
251025,Barnards Hill Ln,2023-06-18T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.5
251025,Barnards Hill Ln,2023-06-18T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.3
251025,Barnards Hill Ln,2023-06-18T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.0
251025,Barnards Hill Ln,2023-06-18T20:30:00.000+00:00,transformer,,Temperature,C,30.0
251025,Barnards Hill Ln,2023-06-18T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
251025,Barnards Hill Ln,2023-06-18T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
251025,Barnards Hill Ln,2023-06-18T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
251025,Barnards Hill Ln,2023-06-18T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.35
251025,Barnards Hill Ln,2023-06-18T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
251025,Barnards Hill Ln,2023-06-18T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
251025,Barnards Hill Ln,2023-06-18T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
251025,Barnards Hill Ln,2023-06-18T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
251025,Barnards Hill Ln,2023-06-18T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
251025,Barnards Hill Ln,2023-06-18T20:30:00.000+00:00,busbar,,L3 Active Power,kW,6.06
251025,Barnards Hill Ln,2023-06-18T20:30:00.000+00:00,busbar,,L2 Active Power,kW,6.91
251025,Barnards Hill Ln,2023-06-18T20:30:00.000+00:00,busbar,,L1 Active Power,kW,5.9
251025,Barnards Hill Ln,2023-06-18T20:30:00.000+00:00,busbar,,N Current (RMS),A,19.4
251025,Barnards Hill Ln,2023-06-18T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,26.5
251025,Barnards Hill Ln,2023-06-18T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,30.2
251025,Barnards Hill Ln,2023-06-18T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,26.6
251025,Barnards Hill Ln,2023-06-18T20:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.26
251025,Barnards Hill Ln,2023-06-18T20:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.27
251025,Barnards Hill Ln,2023-06-18T20:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.12
251025,Barnards Hill Ln,2023-06-18T20:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.96
251025,Barnards Hill Ln,2023-06-18T20:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.07
251025,Barnards Hill Ln,2023-06-18T20:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.67
251025,Barnards Hill Ln,2023-06-18T20:20:00.000+00:00,feeder,40.0,N Current (RMS),A,7.6
251025,Barnards Hill Ln,2023-06-18T20:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.6
251025,Barnards Hill Ln,2023-06-18T20:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.7
251025,Barnards Hill Ln,2023-06-18T20:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.0
251025,Barnards Hill Ln,2023-06-18T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
251025,Barnards Hill Ln,2023-06-18T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
251025,Barnards Hill Ln,2023-06-18T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.33
251025,Barnards Hill Ln,2023-06-18T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.3
251025,Barnards Hill Ln,2023-06-18T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.22
251025,Barnards Hill Ln,2023-06-18T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.8
251025,Barnards Hill Ln,2023-06-18T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,8.0
251025,Barnards Hill Ln,2023-06-18T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.7
251025,Barnards Hill Ln,2023-06-18T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.7
251025,Barnards Hill Ln,2023-06-18T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.0
251025,Barnards Hill Ln,2023-06-18T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
251025,Barnards Hill Ln,2023-06-18T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.59
251025,Barnards Hill Ln,2023-06-18T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.11
251025,Barnards Hill Ln,2023-06-18T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.91
251025,Barnards Hill Ln,2023-06-18T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.68
251025,Barnards Hill Ln,2023-06-18T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.22
251025,Barnards Hill Ln,2023-06-18T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,5.5
251025,Barnards Hill Ln,2023-06-18T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.1
251025,Barnards Hill Ln,2023-06-18T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.7
251025,Barnards Hill Ln,2023-06-18T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.2
251025,Barnards Hill Ln,2023-06-18T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.07
251025,Barnards Hill Ln,2023-06-18T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
251025,Barnards Hill Ln,2023-06-18T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
251025,Barnards Hill Ln,2023-06-18T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.65
251025,Barnards Hill Ln,2023-06-18T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.14
251025,Barnards Hill Ln,2023-06-18T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.79
251025,Barnards Hill Ln,2023-06-18T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,4.9
251025,Barnards Hill Ln,2023-06-18T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.9
251025,Barnards Hill Ln,2023-06-18T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.4
251025,Barnards Hill Ln,2023-06-18T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.0
251025,Barnards Hill Ln,2023-06-18T20:20:00.000+00:00,transformer,,Temperature,C,30.1
251025,Barnards Hill Ln,2023-06-18T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
251025,Barnards Hill Ln,2023-06-18T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.11
251025,Barnards Hill Ln,2023-06-18T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
251025,Barnards Hill Ln,2023-06-18T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
251025,Barnards Hill Ln,2023-06-18T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
251025,Barnards Hill Ln,2023-06-18T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
251025,Barnards Hill Ln,2023-06-18T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
251025,Barnards Hill Ln,2023-06-18T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
251025,Barnards Hill Ln,2023-06-18T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
251025,Barnards Hill Ln,2023-06-18T20:20:00.000+00:00,busbar,,L3 Active Power,kW,5.82
251025,Barnards Hill Ln,2023-06-18T20:20:00.000+00:00,busbar,,L2 Active Power,kW,8.11
251025,Barnards Hill Ln,2023-06-18T20:20:00.000+00:00,busbar,,L1 Active Power,kW,5.49
251025,Barnards Hill Ln,2023-06-18T20:20:00.000+00:00,busbar,,N Current (RMS),A,20.7
251025,Barnards Hill Ln,2023-06-18T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,25.5
251025,Barnards Hill Ln,2023-06-18T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.0
251025,Barnards Hill Ln,2023-06-18T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,24.9
251025,Barnards Hill Ln,2023-06-18T20:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.67
251025,Barnards Hill Ln,2023-06-18T20:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.08
251025,Barnards Hill Ln,2023-06-18T20:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.99
251025,Barnards Hill Ln,2023-06-18T20:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.8
251025,Barnards Hill Ln,2023-06-18T20:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.73
251025,Barnards Hill Ln,2023-06-18T20:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.81
251025,Barnards Hill Ln,2023-06-18T20:10:00.000+00:00,feeder,40.0,N Current (RMS),A,8.1
251025,Barnards Hill Ln,2023-06-18T20:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.5
251025,Barnards Hill Ln,2023-06-18T20:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.3
251025,Barnards Hill Ln,2023-06-18T20:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.4
251025,Barnards Hill Ln,2023-06-18T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.14
251025,Barnards Hill Ln,2023-06-18T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.06
251025,Barnards Hill Ln,2023-06-18T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.37
