Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251025,Barnards Hill Ln,2023-06-18T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.96
251025,Barnards Hill Ln,2023-06-18T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.95
251025,Barnards Hill Ln,2023-06-18T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.58
251025,Barnards Hill Ln,2023-06-18T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,10.8
251025,Barnards Hill Ln,2023-06-18T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.8
251025,Barnards Hill Ln,2023-06-18T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.2
251025,Barnards Hill Ln,2023-06-18T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.2
251025,Barnards Hill Ln,2023-06-18T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
251025,Barnards Hill Ln,2023-06-18T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.62
251025,Barnards Hill Ln,2023-06-18T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.2
251025,Barnards Hill Ln,2023-06-18T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.86
251025,Barnards Hill Ln,2023-06-18T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.37
251025,Barnards Hill Ln,2023-06-18T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.34
251025,Barnards Hill Ln,2023-06-18T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,8.5
251025,Barnards Hill Ln,2023-06-18T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.0
251025,Barnards Hill Ln,2023-06-18T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.1
251025,Barnards Hill Ln,2023-06-18T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.8
251025,Barnards Hill Ln,2023-06-18T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.08
251025,Barnards Hill Ln,2023-06-18T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
251025,Barnards Hill Ln,2023-06-18T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
251025,Barnards Hill Ln,2023-06-18T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.66
251025,Barnards Hill Ln,2023-06-18T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.99
251025,Barnards Hill Ln,2023-06-18T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.8
251025,Barnards Hill Ln,2023-06-18T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,7.2
251025,Barnards Hill Ln,2023-06-18T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.0
251025,Barnards Hill Ln,2023-06-18T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.9
251025,Barnards Hill Ln,2023-06-18T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.1
251025,Barnards Hill Ln,2023-06-18T20:10:00.000+00:00,transformer,,Temperature,C,30.1
251025,Barnards Hill Ln,2023-06-18T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
251025,Barnards Hill Ln,2023-06-18T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.02
251025,Barnards Hill Ln,2023-06-18T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
251025,Barnards Hill Ln,2023-06-18T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.63
251025,Barnards Hill Ln,2023-06-18T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
251025,Barnards Hill Ln,2023-06-18T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.78
251025,Barnards Hill Ln,2023-06-18T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
251025,Barnards Hill Ln,2023-06-18T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
251025,Barnards Hill Ln,2023-06-18T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
251025,Barnards Hill Ln,2023-06-18T20:10:00.000+00:00,busbar,,L3 Active Power,kW,6.29
251025,Barnards Hill Ln,2023-06-18T20:10:00.000+00:00,busbar,,L2 Active Power,kW,8.03
251025,Barnards Hill Ln,2023-06-18T20:10:00.000+00:00,busbar,,L1 Active Power,kW,5.53
251025,Barnards Hill Ln,2023-06-18T20:10:00.000+00:00,busbar,,N Current (RMS),A,20.9
251025,Barnards Hill Ln,2023-06-18T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,28.1
251025,Barnards Hill Ln,2023-06-18T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.7
251025,Barnards Hill Ln,2023-06-18T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,25.2
251025,Barnards Hill Ln,2023-06-18T20:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.56
251025,Barnards Hill Ln,2023-06-18T20:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.08
251025,Barnards Hill Ln,2023-06-18T20:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.97
251025,Barnards Hill Ln,2023-06-18T20:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.9
251025,Barnards Hill Ln,2023-06-18T20:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.09
251025,Barnards Hill Ln,2023-06-18T20:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.68
251025,Barnards Hill Ln,2023-06-18T20:00:00.000+00:00,feeder,40.0,N Current (RMS),A,8.1
251025,Barnards Hill Ln,2023-06-18T20:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.8
251025,Barnards Hill Ln,2023-06-18T20:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.3
251025,Barnards Hill Ln,2023-06-18T20:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.9
251025,Barnards Hill Ln,2023-06-18T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
251025,Barnards Hill Ln,2023-06-18T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
251025,Barnards Hill Ln,2023-06-18T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
251025,Barnards Hill Ln,2023-06-18T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.06
251025,Barnards Hill Ln,2023-06-18T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.7
251025,Barnards Hill Ln,2023-06-18T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.64
251025,Barnards Hill Ln,2023-06-18T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,11.8
251025,Barnards Hill Ln,2023-06-18T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.2
251025,Barnards Hill Ln,2023-06-18T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.4
251025,Barnards Hill Ln,2023-06-18T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.8
251025,Barnards Hill Ln,2023-06-18T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
251025,Barnards Hill Ln,2023-06-18T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.59
251025,Barnards Hill Ln,2023-06-18T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
251025,Barnards Hill Ln,2023-06-18T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.76
251025,Barnards Hill Ln,2023-06-18T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.3
251025,Barnards Hill Ln,2023-06-18T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.23
251025,Barnards Hill Ln,2023-06-18T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,30.1
251025,Barnards Hill Ln,2023-06-18T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.7
251025,Barnards Hill Ln,2023-06-18T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.6
251025,Barnards Hill Ln,2023-06-18T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.3
251025,Barnards Hill Ln,2023-06-18T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.15
251025,Barnards Hill Ln,2023-06-18T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
251025,Barnards Hill Ln,2023-06-18T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.58
251025,Barnards Hill Ln,2023-06-18T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.71
251025,Barnards Hill Ln,2023-06-18T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.18
251025,Barnards Hill Ln,2023-06-18T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.79
251025,Barnards Hill Ln,2023-06-18T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,5.9
251025,Barnards Hill Ln,2023-06-18T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.2
251025,Barnards Hill Ln,2023-06-18T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.6
251025,Barnards Hill Ln,2023-06-18T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.3
251025,Barnards Hill Ln,2023-06-18T20:00:00.000+00:00,transformer,,Temperature,C,30.1
251025,Barnards Hill Ln,2023-06-18T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
251025,Barnards Hill Ln,2023-06-18T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.58
251025,Barnards Hill Ln,2023-06-18T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
251025,Barnards Hill Ln,2023-06-18T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
251025,Barnards Hill Ln,2023-06-18T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
251025,Barnards Hill Ln,2023-06-18T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.14
251025,Barnards Hill Ln,2023-06-18T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
251025,Barnards Hill Ln,2023-06-18T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
251025,Barnards Hill Ln,2023-06-18T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
251025,Barnards Hill Ln,2023-06-18T20:00:00.000+00:00,busbar,,L3 Active Power,kW,5.44
251025,Barnards Hill Ln,2023-06-18T20:00:00.000+00:00,busbar,,L2 Active Power,kW,15.26
251025,Barnards Hill Ln,2023-06-18T20:00:00.000+00:00,busbar,,L1 Active Power,kW,7.33
251025,Barnards Hill Ln,2023-06-18T20:00:00.000+00:00,busbar,,N Current (RMS),A,42.1
251025,Barnards Hill Ln,2023-06-18T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,24.3
251025,Barnards Hill Ln,2023-06-18T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.8
251025,Barnards Hill Ln,2023-06-18T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,32.5
251025,Barnards Hill Ln,2023-06-18T19:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.53
251025,Barnards Hill Ln,2023-06-18T19:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.11
251025,Barnards Hill Ln,2023-06-18T19:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.96
251025,Barnards Hill Ln,2023-06-18T19:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.96
251025,Barnards Hill Ln,2023-06-18T19:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.55
251025,Barnards Hill Ln,2023-06-18T19:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.29
251025,Barnards Hill Ln,2023-06-18T19:50:00.000+00:00,feeder,40.0,N Current (RMS),A,7.5
251025,Barnards Hill Ln,2023-06-18T19:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.9
251025,Barnards Hill Ln,2023-06-18T19:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.1
251025,Barnards Hill Ln,2023-06-18T19:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.0
251025,Barnards Hill Ln,2023-06-18T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.1
251025,Barnards Hill Ln,2023-06-18T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
251025,Barnards Hill Ln,2023-06-18T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.36
251025,Barnards Hill Ln,2023-06-18T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.18
251025,Barnards Hill Ln,2023-06-18T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.38
251025,Barnards Hill Ln,2023-06-18T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.71
251025,Barnards Hill Ln,2023-06-18T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,11.3
251025,Barnards Hill Ln,2023-06-18T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.8
251025,Barnards Hill Ln,2023-06-18T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.4
251025,Barnards Hill Ln,2023-06-18T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.3
251025,Barnards Hill Ln,2023-06-18T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
251025,Barnards Hill Ln,2023-06-18T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.62
251025,Barnards Hill Ln,2023-06-18T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
251025,Barnards Hill Ln,2023-06-18T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.79
251025,Barnards Hill Ln,2023-06-18T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.43
251025,Barnards Hill Ln,2023-06-18T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.12
251025,Barnards Hill Ln,2023-06-18T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,6.4
251025,Barnards Hill Ln,2023-06-18T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.7
251025,Barnards Hill Ln,2023-06-18T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.3
251025,Barnards Hill Ln,2023-06-18T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
251025,Barnards Hill Ln,2023-06-18T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.1
251025,Barnards Hill Ln,2023-06-18T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
251025,Barnards Hill Ln,2023-06-18T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
251025,Barnards Hill Ln,2023-06-18T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.66
251025,Barnards Hill Ln,2023-06-18T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.92
251025,Barnards Hill Ln,2023-06-18T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.65
251025,Barnards Hill Ln,2023-06-18T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,5.6
251025,Barnards Hill Ln,2023-06-18T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.9
251025,Barnards Hill Ln,2023-06-18T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.9
251025,Barnards Hill Ln,2023-06-18T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.7
251025,Barnards Hill Ln,2023-06-18T19:50:00.000+00:00,transformer,,Temperature,C,30.2
251025,Barnards Hill Ln,2023-06-18T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
251025,Barnards Hill Ln,2023-06-18T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.56
251025,Barnards Hill Ln,2023-06-18T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
251025,Barnards Hill Ln,2023-06-18T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
251025,Barnards Hill Ln,2023-06-18T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
251025,Barnards Hill Ln,2023-06-18T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.46
251025,Barnards Hill Ln,2023-06-18T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
251025,Barnards Hill Ln,2023-06-18T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
251025,Barnards Hill Ln,2023-06-18T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
251025,Barnards Hill Ln,2023-06-18T19:50:00.000+00:00,busbar,,L3 Active Power,kW,5.59
251025,Barnards Hill Ln,2023-06-18T19:50:00.000+00:00,busbar,,L2 Active Power,kW,8.28
251025,Barnards Hill Ln,2023-06-18T19:50:00.000+00:00,busbar,,L1 Active Power,kW,6.77
251025,Barnards Hill Ln,2023-06-18T19:50:00.000+00:00,busbar,,N Current (RMS),A,22.8
251025,Barnards Hill Ln,2023-06-18T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,24.8
251025,Barnards Hill Ln,2023-06-18T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.2
251025,Barnards Hill Ln,2023-06-18T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,30.6
251025,Barnards Hill Ln,2023-06-18T19:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.37
251025,Barnards Hill Ln,2023-06-18T19:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.07
251025,Barnards Hill Ln,2023-06-18T19:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.88
251025,Barnards Hill Ln,2023-06-18T19:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.87
251025,Barnards Hill Ln,2023-06-18T19:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.1
251025,Barnards Hill Ln,2023-06-18T19:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.38
251025,Barnards Hill Ln,2023-06-18T19:40:00.000+00:00,feeder,40.0,N Current (RMS),A,9.0
251025,Barnards Hill Ln,2023-06-18T19:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.0
251025,Barnards Hill Ln,2023-06-18T19:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.8
251025,Barnards Hill Ln,2023-06-18T19:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.4
251025,Barnards Hill Ln,2023-06-18T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
251025,Barnards Hill Ln,2023-06-18T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.21
251025,Barnards Hill Ln,2023-06-18T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
251025,Barnards Hill Ln,2023-06-18T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.75
251025,Barnards Hill Ln,2023-06-18T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.54
251025,Barnards Hill Ln,2023-06-18T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.17
251025,Barnards Hill Ln,2023-06-18T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,11.9
251025,Barnards Hill Ln,2023-06-18T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.0
251025,Barnards Hill Ln,2023-06-18T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.1
251025,Barnards Hill Ln,2023-06-18T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.6
251025,Barnards Hill Ln,2023-06-18T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.27
251025,Barnards Hill Ln,2023-06-18T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.62
251025,Barnards Hill Ln,2023-06-18T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
251025,Barnards Hill Ln,2023-06-18T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.63
251025,Barnards Hill Ln,2023-06-18T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.4
251025,Barnards Hill Ln,2023-06-18T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.15
251025,Barnards Hill Ln,2023-06-18T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,4.6
251025,Barnards Hill Ln,2023-06-18T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.2
251025,Barnards Hill Ln,2023-06-18T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.2
251025,Barnards Hill Ln,2023-06-18T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.9
251025,Barnards Hill Ln,2023-06-18T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.1
251025,Barnards Hill Ln,2023-06-18T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
251025,Barnards Hill Ln,2023-06-18T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
251025,Barnards Hill Ln,2023-06-18T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.65
251025,Barnards Hill Ln,2023-06-18T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.62
251025,Barnards Hill Ln,2023-06-18T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.54
251025,Barnards Hill Ln,2023-06-18T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,8.1
251025,Barnards Hill Ln,2023-06-18T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.9
251025,Barnards Hill Ln,2023-06-18T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.5
251025,Barnards Hill Ln,2023-06-18T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.3
251025,Barnards Hill Ln,2023-06-18T19:40:00.000+00:00,transformer,,Temperature,C,30.3
251025,Barnards Hill Ln,2023-06-18T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
251025,Barnards Hill Ln,2023-06-18T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.7
251025,Barnards Hill Ln,2023-06-18T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
251025,Barnards Hill Ln,2023-06-18T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.19
251025,Barnards Hill Ln,2023-06-18T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
251025,Barnards Hill Ln,2023-06-18T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.48
251025,Barnards Hill Ln,2023-06-18T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
251025,Barnards Hill Ln,2023-06-18T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
251025,Barnards Hill Ln,2023-06-18T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
251025,Barnards Hill Ln,2023-06-18T19:40:00.000+00:00,busbar,,L3 Active Power,kW,5.91
251025,Barnards Hill Ln,2023-06-18T19:40:00.000+00:00,busbar,,L2 Active Power,kW,9.66
251025,Barnards Hill Ln,2023-06-18T19:40:00.000+00:00,busbar,,L1 Active Power,kW,6.24
251025,Barnards Hill Ln,2023-06-18T19:40:00.000+00:00,busbar,,N Current (RMS),A,24.0
251025,Barnards Hill Ln,2023-06-18T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,26.2
251025,Barnards Hill Ln,2023-06-18T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.7
251025,Barnards Hill Ln,2023-06-18T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,28.2
251025,Barnards Hill Ln,2023-06-18T19:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.64
251025,Barnards Hill Ln,2023-06-18T19:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.02
251025,Barnards Hill Ln,2023-06-18T19:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.87
251025,Barnards Hill Ln,2023-06-18T19:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.75
251025,Barnards Hill Ln,2023-06-18T19:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.19
251025,Barnards Hill Ln,2023-06-18T19:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.28
251025,Barnards Hill Ln,2023-06-18T19:30:00.000+00:00,feeder,40.0,N Current (RMS),A,12.4
251025,Barnards Hill Ln,2023-06-18T19:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.9
251025,Barnards Hill Ln,2023-06-18T19:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.4
251025,Barnards Hill Ln,2023-06-18T19:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.3
251025,Barnards Hill Ln,2023-06-18T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
251025,Barnards Hill Ln,2023-06-18T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
251025,Barnards Hill Ln,2023-06-18T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.39
251025,Barnards Hill Ln,2023-06-18T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.75
251025,Barnards Hill Ln,2023-06-18T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.73
251025,Barnards Hill Ln,2023-06-18T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.12
251025,Barnards Hill Ln,2023-06-18T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.1
251025,Barnards Hill Ln,2023-06-18T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.5
251025,Barnards Hill Ln,2023-06-18T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.3
251025,Barnards Hill Ln,2023-06-18T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.4
251025,Barnards Hill Ln,2023-06-18T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.27
251025,Barnards Hill Ln,2023-06-18T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.64
251025,Barnards Hill Ln,2023-06-18T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
251025,Barnards Hill Ln,2023-06-18T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.62
251025,Barnards Hill Ln,2023-06-18T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.55
251025,Barnards Hill Ln,2023-06-18T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.27
251025,Barnards Hill Ln,2023-06-18T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,7.7
251025,Barnards Hill Ln,2023-06-18T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.1
251025,Barnards Hill Ln,2023-06-18T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.6
251025,Barnards Hill Ln,2023-06-18T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.3
251025,Barnards Hill Ln,2023-06-18T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.08
251025,Barnards Hill Ln,2023-06-18T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.83
251025,Barnards Hill Ln,2023-06-18T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
251025,Barnards Hill Ln,2023-06-18T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.65
251025,Barnards Hill Ln,2023-06-18T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.15
251025,Barnards Hill Ln,2023-06-18T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.63
251025,Barnards Hill Ln,2023-06-18T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,6.1
251025,Barnards Hill Ln,2023-06-18T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.9
251025,Barnards Hill Ln,2023-06-18T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.9
251025,Barnards Hill Ln,2023-06-18T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.4
251025,Barnards Hill Ln,2023-06-18T19:30:00.000+00:00,transformer,,Temperature,C,30.3
251025,Barnards Hill Ln,2023-06-18T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
251025,Barnards Hill Ln,2023-06-18T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.66
251025,Barnards Hill Ln,2023-06-18T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
251025,Barnards Hill Ln,2023-06-18T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.18
251025,Barnards Hill Ln,2023-06-18T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
251025,Barnards Hill Ln,2023-06-18T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.38
251025,Barnards Hill Ln,2023-06-18T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
251025,Barnards Hill Ln,2023-06-18T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
251025,Barnards Hill Ln,2023-06-18T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
251025,Barnards Hill Ln,2023-06-18T19:30:00.000+00:00,busbar,,L3 Active Power,kW,5.77
251025,Barnards Hill Ln,2023-06-18T19:30:00.000+00:00,busbar,,L2 Active Power,kW,8.61
251025,Barnards Hill Ln,2023-06-18T19:30:00.000+00:00,busbar,,L1 Active Power,kW,8.29
251025,Barnards Hill Ln,2023-06-18T19:30:00.000+00:00,busbar,,N Current (RMS),A,26.3
251025,Barnards Hill Ln,2023-06-18T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,26.3
251025,Barnards Hill Ln,2023-06-18T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.4
251025,Barnards Hill Ln,2023-06-18T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,37.0
251025,Barnards Hill Ln,2023-06-18T19:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.36
251025,Barnards Hill Ln,2023-06-18T19:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.06
251025,Barnards Hill Ln,2023-06-18T19:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.86
251025,Barnards Hill Ln,2023-06-18T19:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.62
251025,Barnards Hill Ln,2023-06-18T19:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.42
251025,Barnards Hill Ln,2023-06-18T19:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.4
251025,Barnards Hill Ln,2023-06-18T19:20:00.000+00:00,feeder,40.0,N Current (RMS),A,11.2
251025,Barnards Hill Ln,2023-06-18T19:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.6
251025,Barnards Hill Ln,2023-06-18T19:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.6
251025,Barnards Hill Ln,2023-06-18T19:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.8
251025,Barnards Hill Ln,2023-06-18T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
251025,Barnards Hill Ln,2023-06-18T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
251025,Barnards Hill Ln,2023-06-18T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.35
251025,Barnards Hill Ln,2023-06-18T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.23
251025,Barnards Hill Ln,2023-06-18T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.59
251025,Barnards Hill Ln,2023-06-18T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.88
251025,Barnards Hill Ln,2023-06-18T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,11.1
251025,Barnards Hill Ln,2023-06-18T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.9
251025,Barnards Hill Ln,2023-06-18T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.8
251025,Barnards Hill Ln,2023-06-18T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.0
251025,Barnards Hill Ln,2023-06-18T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
251025,Barnards Hill Ln,2023-06-18T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.63
251025,Barnards Hill Ln,2023-06-18T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.13
251025,Barnards Hill Ln,2023-06-18T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.75
251025,Barnards Hill Ln,2023-06-18T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.55
251025,Barnards Hill Ln,2023-06-18T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.35
251025,Barnards Hill Ln,2023-06-18T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,7.3
251025,Barnards Hill Ln,2023-06-18T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.6
251025,Barnards Hill Ln,2023-06-18T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.6
251025,Barnards Hill Ln,2023-06-18T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.7
251025,Barnards Hill Ln,2023-06-18T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
251025,Barnards Hill Ln,2023-06-18T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
251025,Barnards Hill Ln,2023-06-18T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
251025,Barnards Hill Ln,2023-06-18T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.61
251025,Barnards Hill Ln,2023-06-18T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.55
251025,Barnards Hill Ln,2023-06-18T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.22
251025,Barnards Hill Ln,2023-06-18T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,8.6
251025,Barnards Hill Ln,2023-06-18T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.7
251025,Barnards Hill Ln,2023-06-18T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.2
251025,Barnards Hill Ln,2023-06-18T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.7
251025,Barnards Hill Ln,2023-06-18T19:20:00.000+00:00,transformer,,Temperature,C,30.3
251025,Barnards Hill Ln,2023-06-18T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
251025,Barnards Hill Ln,2023-06-18T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.61
251025,Barnards Hill Ln,2023-06-18T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
251025,Barnards Hill Ln,2023-06-18T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.31
251025,Barnards Hill Ln,2023-06-18T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
251025,Barnards Hill Ln,2023-06-18T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.33
251025,Barnards Hill Ln,2023-06-18T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
251025,Barnards Hill Ln,2023-06-18T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
251025,Barnards Hill Ln,2023-06-18T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
251025,Barnards Hill Ln,2023-06-18T19:20:00.000+00:00,busbar,,L3 Active Power,kW,7.21
251025,Barnards Hill Ln,2023-06-18T19:20:00.000+00:00,busbar,,L2 Active Power,kW,9.11
251025,Barnards Hill Ln,2023-06-18T19:20:00.000+00:00,busbar,,L1 Active Power,kW,7.84
251025,Barnards Hill Ln,2023-06-18T19:20:00.000+00:00,busbar,,N Current (RMS),A,22.8
251025,Barnards Hill Ln,2023-06-18T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,31.6
251025,Barnards Hill Ln,2023-06-18T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.8
251025,Barnards Hill Ln,2023-06-18T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,35.0
251025,Barnards Hill Ln,2023-06-18T19:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.34
251025,Barnards Hill Ln,2023-06-18T19:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.04
251025,Barnards Hill Ln,2023-06-18T19:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.88
251025,Barnards Hill Ln,2023-06-18T19:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.91
251025,Barnards Hill Ln,2023-06-18T19:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.08
251025,Barnards Hill Ln,2023-06-18T19:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.77
251025,Barnards Hill Ln,2023-06-18T19:10:00.000+00:00,feeder,40.0,N Current (RMS),A,11.6
251025,Barnards Hill Ln,2023-06-18T19:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.0
251025,Barnards Hill Ln,2023-06-18T19:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.7
251025,Barnards Hill Ln,2023-06-18T19:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.9
251025,Barnards Hill Ln,2023-06-18T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.2
251025,Barnards Hill Ln,2023-06-18T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
251025,Barnards Hill Ln,2023-06-18T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
251025,Barnards Hill Ln,2023-06-18T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.9
251025,Barnards Hill Ln,2023-06-18T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.56
251025,Barnards Hill Ln,2023-06-18T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.83
251025,Barnards Hill Ln,2023-06-18T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,13.7
251025,Barnards Hill Ln,2023-06-18T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.5
251025,Barnards Hill Ln,2023-06-18T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.6
251025,Barnards Hill Ln,2023-06-18T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.0
251025,Barnards Hill Ln,2023-06-18T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
251025,Barnards Hill Ln,2023-06-18T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.55
251025,Barnards Hill Ln,2023-06-18T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.11
251025,Barnards Hill Ln,2023-06-18T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.82
251025,Barnards Hill Ln,2023-06-18T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.24
251025,Barnards Hill Ln,2023-06-18T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.37
251025,Barnards Hill Ln,2023-06-18T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,4.0
251025,Barnards Hill Ln,2023-06-18T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.8
251025,Barnards Hill Ln,2023-06-18T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.8
251025,Barnards Hill Ln,2023-06-18T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.7
251025,Barnards Hill Ln,2023-06-18T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
251025,Barnards Hill Ln,2023-06-18T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
251025,Barnards Hill Ln,2023-06-18T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
251025,Barnards Hill Ln,2023-06-18T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.62
251025,Barnards Hill Ln,2023-06-18T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.21
251025,Barnards Hill Ln,2023-06-18T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.01
251025,Barnards Hill Ln,2023-06-18T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,9.3
251025,Barnards Hill Ln,2023-06-18T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.8
251025,Barnards Hill Ln,2023-06-18T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.9
251025,Barnards Hill Ln,2023-06-18T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.2
251025,Barnards Hill Ln,2023-06-18T19:10:00.000+00:00,transformer,,Temperature,C,30.4
251025,Barnards Hill Ln,2023-06-18T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
251025,Barnards Hill Ln,2023-06-18T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.31
251025,Barnards Hill Ln,2023-06-18T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
251025,Barnards Hill Ln,2023-06-18T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
251025,Barnards Hill Ln,2023-06-18T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
251025,Barnards Hill Ln,2023-06-18T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.03
251025,Barnards Hill Ln,2023-06-18T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
251025,Barnards Hill Ln,2023-06-18T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
251025,Barnards Hill Ln,2023-06-18T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
251025,Barnards Hill Ln,2023-06-18T19:10:00.000+00:00,busbar,,L3 Active Power,kW,6.26
251025,Barnards Hill Ln,2023-06-18T19:10:00.000+00:00,busbar,,L2 Active Power,kW,11.1
251025,Barnards Hill Ln,2023-06-18T19:10:00.000+00:00,busbar,,L1 Active Power,kW,7.99
251025,Barnards Hill Ln,2023-06-18T19:10:00.000+00:00,busbar,,N Current (RMS),A,26.8
251025,Barnards Hill Ln,2023-06-18T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,28.1
251025,Barnards Hill Ln,2023-06-18T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.4
251025,Barnards Hill Ln,2023-06-18T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.0
251025,Barnards Hill Ln,2023-06-18T19:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.28
251025,Barnards Hill Ln,2023-06-18T19:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.16
251025,Barnards Hill Ln,2023-06-18T19:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.94
251025,Barnards Hill Ln,2023-06-18T19:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.56
251025,Barnards Hill Ln,2023-06-18T19:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.09
251025,Barnards Hill Ln,2023-06-18T19:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.74
251025,Barnards Hill Ln,2023-06-18T19:00:00.000+00:00,feeder,40.0,N Current (RMS),A,10.1
251025,Barnards Hill Ln,2023-06-18T19:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.7
251025,Barnards Hill Ln,2023-06-18T19:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.8
251025,Barnards Hill Ln,2023-06-18T19:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.9
251025,Barnards Hill Ln,2023-06-18T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.42
251025,Barnards Hill Ln,2023-06-18T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
251025,Barnards Hill Ln,2023-06-18T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.37
251025,Barnards Hill Ln,2023-06-18T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.69
251025,Barnards Hill Ln,2023-06-18T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.93
251025,Barnards Hill Ln,2023-06-18T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.63
251025,Barnards Hill Ln,2023-06-18T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,36.4
251025,Barnards Hill Ln,2023-06-18T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.9
251025,Barnards Hill Ln,2023-06-18T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.9
251025,Barnards Hill Ln,2023-06-18T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,54.2
251025,Barnards Hill Ln,2023-06-18T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.27
251025,Barnards Hill Ln,2023-06-18T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.51
251025,Barnards Hill Ln,2023-06-18T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.1
251025,Barnards Hill Ln,2023-06-18T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.7
251025,Barnards Hill Ln,2023-06-18T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.2
251025,Barnards Hill Ln,2023-06-18T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.38
251025,Barnards Hill Ln,2023-06-18T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,5.5
251025,Barnards Hill Ln,2023-06-18T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.4
251025,Barnards Hill Ln,2023-06-18T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.5
251025,Barnards Hill Ln,2023-06-18T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.8
251025,Barnards Hill Ln,2023-06-18T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.14
251025,Barnards Hill Ln,2023-06-18T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
251025,Barnards Hill Ln,2023-06-18T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
251025,Barnards Hill Ln,2023-06-18T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.76
251025,Barnards Hill Ln,2023-06-18T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.16
251025,Barnards Hill Ln,2023-06-18T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.83
251025,Barnards Hill Ln,2023-06-18T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,6.2
251025,Barnards Hill Ln,2023-06-18T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.4
251025,Barnards Hill Ln,2023-06-18T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.9
251025,Barnards Hill Ln,2023-06-18T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.6
251025,Barnards Hill Ln,2023-06-18T19:00:00.000+00:00,transformer,,Temperature,C,30.4
251025,Barnards Hill Ln,2023-06-18T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
251025,Barnards Hill Ln,2023-06-18T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.97
251025,Barnards Hill Ln,2023-06-18T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
251025,Barnards Hill Ln,2023-06-18T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.5
251025,Barnards Hill Ln,2023-06-18T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
251025,Barnards Hill Ln,2023-06-18T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.56
251025,Barnards Hill Ln,2023-06-18T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
251025,Barnards Hill Ln,2023-06-18T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
251025,Barnards Hill Ln,2023-06-18T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
251025,Barnards Hill Ln,2023-06-18T19:00:00.000+00:00,busbar,,L3 Active Power,kW,5.7
251025,Barnards Hill Ln,2023-06-18T19:00:00.000+00:00,busbar,,L2 Active Power,kW,11.39
251025,Barnards Hill Ln,2023-06-18T19:00:00.000+00:00,busbar,,L1 Active Power,kW,15.57
251025,Barnards Hill Ln,2023-06-18T19:00:00.000+00:00,busbar,,N Current (RMS),A,43.4
251025,Barnards Hill Ln,2023-06-18T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,26.1
251025,Barnards Hill Ln,2023-06-18T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.7
251025,Barnards Hill Ln,2023-06-18T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.1
251025,Barnards Hill Ln,2023-06-18T18:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.32
251025,Barnards Hill Ln,2023-06-18T18:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.2
251025,Barnards Hill Ln,2023-06-18T18:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.89
251025,Barnards Hill Ln,2023-06-18T18:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.71
251025,Barnards Hill Ln,2023-06-18T18:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.82
251025,Barnards Hill Ln,2023-06-18T18:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.09
251025,Barnards Hill Ln,2023-06-18T18:50:00.000+00:00,feeder,40.0,N Current (RMS),A,7.8
251025,Barnards Hill Ln,2023-06-18T18:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.9
251025,Barnards Hill Ln,2023-06-18T18:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.8
251025,Barnards Hill Ln,2023-06-18T18:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.0
251025,Barnards Hill Ln,2023-06-18T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
251025,Barnards Hill Ln,2023-06-18T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
251025,Barnards Hill Ln,2023-06-18T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.4
251025,Barnards Hill Ln,2023-06-18T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.41
251025,Barnards Hill Ln,2023-06-18T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.66
251025,Barnards Hill Ln,2023-06-18T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.5
251025,Barnards Hill Ln,2023-06-18T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,17.8
251025,Barnards Hill Ln,2023-06-18T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.7
251025,Barnards Hill Ln,2023-06-18T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.7
251025,Barnards Hill Ln,2023-06-18T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.2
251025,Barnards Hill Ln,2023-06-18T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
251025,Barnards Hill Ln,2023-06-18T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.49
251025,Barnards Hill Ln,2023-06-18T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
251025,Barnards Hill Ln,2023-06-18T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.8
251025,Barnards Hill Ln,2023-06-18T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.18
251025,Barnards Hill Ln,2023-06-18T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.27
251025,Barnards Hill Ln,2023-06-18T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,3.9
251025,Barnards Hill Ln,2023-06-18T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.7
251025,Barnards Hill Ln,2023-06-18T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.4
251025,Barnards Hill Ln,2023-06-18T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.3
251025,Barnards Hill Ln,2023-06-18T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.12
251025,Barnards Hill Ln,2023-06-18T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.85
251025,Barnards Hill Ln,2023-06-18T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
251025,Barnards Hill Ln,2023-06-18T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.73
251025,Barnards Hill Ln,2023-06-18T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.08
251025,Barnards Hill Ln,2023-06-18T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.24
251025,Barnards Hill Ln,2023-06-18T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,5.3
251025,Barnards Hill Ln,2023-06-18T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.3
251025,Barnards Hill Ln,2023-06-18T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.8
251025,Barnards Hill Ln,2023-06-18T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.7
251025,Barnards Hill Ln,2023-06-18T18:50:00.000+00:00,transformer,,Temperature,C,30.4
251025,Barnards Hill Ln,2023-06-18T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
251025,Barnards Hill Ln,2023-06-18T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.99
251025,Barnards Hill Ln,2023-06-18T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
251025,Barnards Hill Ln,2023-06-18T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.68
251025,Barnards Hill Ln,2023-06-18T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
251025,Barnards Hill Ln,2023-06-18T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.91
251025,Barnards Hill Ln,2023-06-18T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
251025,Barnards Hill Ln,2023-06-18T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
251025,Barnards Hill Ln,2023-06-18T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
251025,Barnards Hill Ln,2023-06-18T18:50:00.000+00:00,busbar,,L3 Active Power,kW,4.65
251025,Barnards Hill Ln,2023-06-18T18:50:00.000+00:00,busbar,,L2 Active Power,kW,8.74
251025,Barnards Hill Ln,2023-06-18T18:50:00.000+00:00,busbar,,L1 Active Power,kW,7.1
251025,Barnards Hill Ln,2023-06-18T18:50:00.000+00:00,busbar,,N Current (RMS),A,27.7
251025,Barnards Hill Ln,2023-06-18T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,21.1
251025,Barnards Hill Ln,2023-06-18T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.4
251025,Barnards Hill Ln,2023-06-18T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,32.4
251025,Barnards Hill Ln,2023-06-18T18:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.47
251025,Barnards Hill Ln,2023-06-18T18:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.14
251025,Barnards Hill Ln,2023-06-18T18:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.76
251025,Barnards Hill Ln,2023-06-18T18:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.66
251025,Barnards Hill Ln,2023-06-18T18:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.04
251025,Barnards Hill Ln,2023-06-18T18:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.64
251025,Barnards Hill Ln,2023-06-18T18:40:00.000+00:00,feeder,40.0,N Current (RMS),A,16.7
251025,Barnards Hill Ln,2023-06-18T18:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.8
251025,Barnards Hill Ln,2023-06-18T18:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.0
251025,Barnards Hill Ln,2023-06-18T18:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.3
251025,Barnards Hill Ln,2023-06-18T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
251025,Barnards Hill Ln,2023-06-18T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.11
251025,Barnards Hill Ln,2023-06-18T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
251025,Barnards Hill Ln,2023-06-18T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.29
251025,Barnards Hill Ln,2023-06-18T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.09
251025,Barnards Hill Ln,2023-06-18T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.21
251025,Barnards Hill Ln,2023-06-18T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,13.4
251025,Barnards Hill Ln,2023-06-18T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.3
251025,Barnards Hill Ln,2023-06-18T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.4
251025,Barnards Hill Ln,2023-06-18T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.9
251025,Barnards Hill Ln,2023-06-18T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
251025,Barnards Hill Ln,2023-06-18T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.55
251025,Barnards Hill Ln,2023-06-18T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.13
251025,Barnards Hill Ln,2023-06-18T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.61
251025,Barnards Hill Ln,2023-06-18T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.19
251025,Barnards Hill Ln,2023-06-18T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.31
251025,Barnards Hill Ln,2023-06-18T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,9.4
251025,Barnards Hill Ln,2023-06-18T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.7
