Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251025,Barnards Hill Ln,2023-06-18T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
251025,Barnards Hill Ln,2023-06-18T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.33
251025,Barnards Hill Ln,2023-06-18T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
251025,Barnards Hill Ln,2023-06-18T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.38
251025,Barnards Hill Ln,2023-06-18T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
251025,Barnards Hill Ln,2023-06-18T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.1
251025,Barnards Hill Ln,2023-06-18T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
251025,Barnards Hill Ln,2023-06-18T17:10:00.000+00:00,busbar,,L3 Active Power,kW,10.12
251025,Barnards Hill Ln,2023-06-18T17:10:00.000+00:00,busbar,,L2 Active Power,kW,15.21
251025,Barnards Hill Ln,2023-06-18T17:10:00.000+00:00,busbar,,L1 Active Power,kW,7.05
251025,Barnards Hill Ln,2023-06-18T17:10:00.000+00:00,busbar,,N Current (RMS),A,39.5
251025,Barnards Hill Ln,2023-06-18T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.9
251025,Barnards Hill Ln,2023-06-18T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.9
251025,Barnards Hill Ln,2023-06-18T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,31.5
251025,Barnards Hill Ln,2023-06-18T17:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.42
251025,Barnards Hill Ln,2023-06-18T17:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.03
251025,Barnards Hill Ln,2023-06-18T17:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.0
251025,Barnards Hill Ln,2023-06-18T17:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.53
251025,Barnards Hill Ln,2023-06-18T17:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.21
251025,Barnards Hill Ln,2023-06-18T17:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.0
251025,Barnards Hill Ln,2023-06-18T17:00:00.000+00:00,feeder,40.0,N Current (RMS),A,19.6
251025,Barnards Hill Ln,2023-06-18T17:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.2
251025,Barnards Hill Ln,2023-06-18T17:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.7
251025,Barnards Hill Ln,2023-06-18T17:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.4
251025,Barnards Hill Ln,2023-06-18T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
251025,Barnards Hill Ln,2023-06-18T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.16
251025,Barnards Hill Ln,2023-06-18T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
251025,Barnards Hill Ln,2023-06-18T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.65
251025,Barnards Hill Ln,2023-06-18T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.98
251025,Barnards Hill Ln,2023-06-18T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.92
251025,Barnards Hill Ln,2023-06-18T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,13.5
251025,Barnards Hill Ln,2023-06-18T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.3
251025,Barnards Hill Ln,2023-06-18T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.7
251025,Barnards Hill Ln,2023-06-18T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.3
251025,Barnards Hill Ln,2023-06-18T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.32
251025,Barnards Hill Ln,2023-06-18T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
251025,Barnards Hill Ln,2023-06-18T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
251025,Barnards Hill Ln,2023-06-18T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.58
251025,Barnards Hill Ln,2023-06-18T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.2
251025,Barnards Hill Ln,2023-06-18T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.11
251025,Barnards Hill Ln,2023-06-18T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,10.6
251025,Barnards Hill Ln,2023-06-18T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.9
251025,Barnards Hill Ln,2023-06-18T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.8
251025,Barnards Hill Ln,2023-06-18T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.9
251025,Barnards Hill Ln,2023-06-18T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
251025,Barnards Hill Ln,2023-06-18T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
251025,Barnards Hill Ln,2023-06-18T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
251025,Barnards Hill Ln,2023-06-18T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.64
251025,Barnards Hill Ln,2023-06-18T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.44
251025,Barnards Hill Ln,2023-06-18T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.49
251025,Barnards Hill Ln,2023-06-18T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.3
251025,Barnards Hill Ln,2023-06-18T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.8
251025,Barnards Hill Ln,2023-06-18T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.4
251025,Barnards Hill Ln,2023-06-18T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.1
251025,Barnards Hill Ln,2023-06-18T17:00:00.000+00:00,transformer,,Temperature,C,30.8
251025,Barnards Hill Ln,2023-06-18T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
251025,Barnards Hill Ln,2023-06-18T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.27
251025,Barnards Hill Ln,2023-06-18T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
251025,Barnards Hill Ln,2023-06-18T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.61
251025,Barnards Hill Ln,2023-06-18T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
251025,Barnards Hill Ln,2023-06-18T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.8
251025,Barnards Hill Ln,2023-06-18T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
251025,Barnards Hill Ln,2023-06-18T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
251025,Barnards Hill Ln,2023-06-18T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
251025,Barnards Hill Ln,2023-06-18T17:00:00.000+00:00,busbar,,L3 Active Power,kW,10.4
251025,Barnards Hill Ln,2023-06-18T17:00:00.000+00:00,busbar,,L2 Active Power,kW,12.83
251025,Barnards Hill Ln,2023-06-18T17:00:00.000+00:00,busbar,,L1 Active Power,kW,4.53
251025,Barnards Hill Ln,2023-06-18T17:00:00.000+00:00,busbar,,N Current (RMS),A,43.4
251025,Barnards Hill Ln,2023-06-18T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.0
251025,Barnards Hill Ln,2023-06-18T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.2
251025,Barnards Hill Ln,2023-06-18T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,22.0
251025,Barnards Hill Ln,2023-06-18T16:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.51
251025,Barnards Hill Ln,2023-06-18T16:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.46
251025,Barnards Hill Ln,2023-06-18T16:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.93
251025,Barnards Hill Ln,2023-06-18T16:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.29
251025,Barnards Hill Ln,2023-06-18T16:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.03
251025,Barnards Hill Ln,2023-06-18T16:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.44
251025,Barnards Hill Ln,2023-06-18T16:50:00.000+00:00,feeder,40.0,N Current (RMS),A,38.3
251025,Barnards Hill Ln,2023-06-18T16:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.3
251025,Barnards Hill Ln,2023-06-18T16:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,45.7
251025,Barnards Hill Ln,2023-06-18T16:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.0
251025,Barnards Hill Ln,2023-06-18T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.17
251025,Barnards Hill Ln,2023-06-18T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.05
251025,Barnards Hill Ln,2023-06-18T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
251025,Barnards Hill Ln,2023-06-18T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.67
251025,Barnards Hill Ln,2023-06-18T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.82
251025,Barnards Hill Ln,2023-06-18T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.57
251025,Barnards Hill Ln,2023-06-18T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,16.2
251025,Barnards Hill Ln,2023-06-18T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.0
251025,Barnards Hill Ln,2023-06-18T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.3
251025,Barnards Hill Ln,2023-06-18T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.6
251025,Barnards Hill Ln,2023-06-18T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
251025,Barnards Hill Ln,2023-06-18T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
251025,Barnards Hill Ln,2023-06-18T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.1
251025,Barnards Hill Ln,2023-06-18T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.79
251025,Barnards Hill Ln,2023-06-18T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.96
251025,Barnards Hill Ln,2023-06-18T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.09
251025,Barnards Hill Ln,2023-06-18T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.1
251025,Barnards Hill Ln,2023-06-18T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.9
251025,Barnards Hill Ln,2023-06-18T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.0
251025,Barnards Hill Ln,2023-06-18T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.9
251025,Barnards Hill Ln,2023-06-18T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.16
251025,Barnards Hill Ln,2023-06-18T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
251025,Barnards Hill Ln,2023-06-18T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
251025,Barnards Hill Ln,2023-06-18T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.79
251025,Barnards Hill Ln,2023-06-18T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.96
251025,Barnards Hill Ln,2023-06-18T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.54
251025,Barnards Hill Ln,2023-06-18T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.8
251025,Barnards Hill Ln,2023-06-18T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.5
251025,Barnards Hill Ln,2023-06-18T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.6
251025,Barnards Hill Ln,2023-06-18T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.3
251025,Barnards Hill Ln,2023-06-18T16:50:00.000+00:00,transformer,,Temperature,C,30.8
251025,Barnards Hill Ln,2023-06-18T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
251025,Barnards Hill Ln,2023-06-18T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.61
251025,Barnards Hill Ln,2023-06-18T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
251025,Barnards Hill Ln,2023-06-18T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.66
251025,Barnards Hill Ln,2023-06-18T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
251025,Barnards Hill Ln,2023-06-18T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.35
251025,Barnards Hill Ln,2023-06-18T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
251025,Barnards Hill Ln,2023-06-18T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
251025,Barnards Hill Ln,2023-06-18T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
251025,Barnards Hill Ln,2023-06-18T16:50:00.000+00:00,busbar,,L3 Active Power,kW,4.54
251025,Barnards Hill Ln,2023-06-18T16:50:00.000+00:00,busbar,,L2 Active Power,kW,21.77
251025,Barnards Hill Ln,2023-06-18T16:50:00.000+00:00,busbar,,L1 Active Power,kW,7.65
251025,Barnards Hill Ln,2023-06-18T16:50:00.000+00:00,busbar,,N Current (RMS),A,71.8
251025,Barnards Hill Ln,2023-06-18T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,20.7
251025,Barnards Hill Ln,2023-06-18T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.1
251025,Barnards Hill Ln,2023-06-18T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,39.1
251025,Barnards Hill Ln,2023-06-18T16:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.41
251025,Barnards Hill Ln,2023-06-18T16:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.07
251025,Barnards Hill Ln,2023-06-18T16:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.19
251025,Barnards Hill Ln,2023-06-18T16:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.85
251025,Barnards Hill Ln,2023-06-18T16:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.87
251025,Barnards Hill Ln,2023-06-18T16:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.33
251025,Barnards Hill Ln,2023-06-18T16:40:00.000+00:00,feeder,40.0,N Current (RMS),A,33.8
251025,Barnards Hill Ln,2023-06-18T16:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.8
251025,Barnards Hill Ln,2023-06-18T16:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,36.7
251025,Barnards Hill Ln,2023-06-18T16:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.4
251025,Barnards Hill Ln,2023-06-18T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
251025,Barnards Hill Ln,2023-06-18T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
251025,Barnards Hill Ln,2023-06-18T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
251025,Barnards Hill Ln,2023-06-18T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.88
251025,Barnards Hill Ln,2023-06-18T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.14
251025,Barnards Hill Ln,2023-06-18T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.21
251025,Barnards Hill Ln,2023-06-18T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,23.1
251025,Barnards Hill Ln,2023-06-18T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.5
251025,Barnards Hill Ln,2023-06-18T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.9
251025,Barnards Hill Ln,2023-06-18T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.1
251025,Barnards Hill Ln,2023-06-18T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.27
251025,Barnards Hill Ln,2023-06-18T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.43
251025,Barnards Hill Ln,2023-06-18T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
251025,Barnards Hill Ln,2023-06-18T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.78
251025,Barnards Hill Ln,2023-06-18T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.78
251025,Barnards Hill Ln,2023-06-18T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
251025,Barnards Hill Ln,2023-06-18T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.7
251025,Barnards Hill Ln,2023-06-18T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.8
251025,Barnards Hill Ln,2023-06-18T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.4
251025,Barnards Hill Ln,2023-06-18T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
251025,Barnards Hill Ln,2023-06-18T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.11
251025,Barnards Hill Ln,2023-06-18T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
251025,Barnards Hill Ln,2023-06-18T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
251025,Barnards Hill Ln,2023-06-18T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.68
251025,Barnards Hill Ln,2023-06-18T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.78
251025,Barnards Hill Ln,2023-06-18T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.42
251025,Barnards Hill Ln,2023-06-18T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.0
251025,Barnards Hill Ln,2023-06-18T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.1
251025,Barnards Hill Ln,2023-06-18T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.5
251025,Barnards Hill Ln,2023-06-18T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.2
251025,Barnards Hill Ln,2023-06-18T16:40:00.000+00:00,transformer,,Temperature,C,30.8
251025,Barnards Hill Ln,2023-06-18T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
251025,Barnards Hill Ln,2023-06-18T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.12
251025,Barnards Hill Ln,2023-06-18T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
251025,Barnards Hill Ln,2023-06-18T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
251025,Barnards Hill Ln,2023-06-18T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
251025,Barnards Hill Ln,2023-06-18T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.04
251025,Barnards Hill Ln,2023-06-18T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
251025,Barnards Hill Ln,2023-06-18T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
251025,Barnards Hill Ln,2023-06-18T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
251025,Barnards Hill Ln,2023-06-18T16:40:00.000+00:00,busbar,,L3 Active Power,kW,4.2
251025,Barnards Hill Ln,2023-06-18T16:40:00.000+00:00,busbar,,L2 Active Power,kW,21.57
251025,Barnards Hill Ln,2023-06-18T16:40:00.000+00:00,busbar,,L1 Active Power,kW,2.99
251025,Barnards Hill Ln,2023-06-18T16:40:00.000+00:00,busbar,,N Current (RMS),A,79.2
251025,Barnards Hill Ln,2023-06-18T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,19.6
251025,Barnards Hill Ln,2023-06-18T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.0
251025,Barnards Hill Ln,2023-06-18T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,17.6
251025,Barnards Hill Ln,2023-06-18T16:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.32
251025,Barnards Hill Ln,2023-06-18T16:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.14
251025,Barnards Hill Ln,2023-06-18T16:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.98
251025,Barnards Hill Ln,2023-06-18T16:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.79
251025,Barnards Hill Ln,2023-06-18T16:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.26
251025,Barnards Hill Ln,2023-06-18T16:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.22
251025,Barnards Hill Ln,2023-06-18T16:30:00.000+00:00,feeder,40.0,N Current (RMS),A,8.3
251025,Barnards Hill Ln,2023-06-18T16:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.6
251025,Barnards Hill Ln,2023-06-18T16:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.9
251025,Barnards Hill Ln,2023-06-18T16:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.4
251025,Barnards Hill Ln,2023-06-18T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
251025,Barnards Hill Ln,2023-06-18T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.29
251025,Barnards Hill Ln,2023-06-18T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
251025,Barnards Hill Ln,2023-06-18T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.13
251025,Barnards Hill Ln,2023-06-18T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.6
251025,Barnards Hill Ln,2023-06-18T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.44
251025,Barnards Hill Ln,2023-06-18T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,23.4
251025,Barnards Hill Ln,2023-06-18T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.2
251025,Barnards Hill Ln,2023-06-18T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.9
251025,Barnards Hill Ln,2023-06-18T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.7
251025,Barnards Hill Ln,2023-06-18T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
251025,Barnards Hill Ln,2023-06-18T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
251025,Barnards Hill Ln,2023-06-18T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.08
251025,Barnards Hill Ln,2023-06-18T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.76
251025,Barnards Hill Ln,2023-06-18T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.24
251025,Barnards Hill Ln,2023-06-18T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.16
251025,Barnards Hill Ln,2023-06-18T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.2
251025,Barnards Hill Ln,2023-06-18T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.7
251025,Barnards Hill Ln,2023-06-18T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.6
251025,Barnards Hill Ln,2023-06-18T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.1
251025,Barnards Hill Ln,2023-06-18T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.11
251025,Barnards Hill Ln,2023-06-18T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
251025,Barnards Hill Ln,2023-06-18T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
251025,Barnards Hill Ln,2023-06-18T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.73
251025,Barnards Hill Ln,2023-06-18T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.34
251025,Barnards Hill Ln,2023-06-18T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.07
251025,Barnards Hill Ln,2023-06-18T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,9.4
251025,Barnards Hill Ln,2023-06-18T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.3
251025,Barnards Hill Ln,2023-06-18T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.9
251025,Barnards Hill Ln,2023-06-18T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.9
251025,Barnards Hill Ln,2023-06-18T16:30:00.000+00:00,transformer,,Temperature,C,30.8
251025,Barnards Hill Ln,2023-06-18T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
251025,Barnards Hill Ln,2023-06-18T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.77
251025,Barnards Hill Ln,2023-06-18T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
251025,Barnards Hill Ln,2023-06-18T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.81
251025,Barnards Hill Ln,2023-06-18T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
251025,Barnards Hill Ln,2023-06-18T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.37
251025,Barnards Hill Ln,2023-06-18T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
251025,Barnards Hill Ln,2023-06-18T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
251025,Barnards Hill Ln,2023-06-18T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
251025,Barnards Hill Ln,2023-06-18T16:30:00.000+00:00,busbar,,L3 Active Power,kW,3.41
251025,Barnards Hill Ln,2023-06-18T16:30:00.000+00:00,busbar,,L2 Active Power,kW,11.45
251025,Barnards Hill Ln,2023-06-18T16:30:00.000+00:00,busbar,,L1 Active Power,kW,3.75
251025,Barnards Hill Ln,2023-06-18T16:30:00.000+00:00,busbar,,N Current (RMS),A,34.9
251025,Barnards Hill Ln,2023-06-18T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,16.4
251025,Barnards Hill Ln,2023-06-18T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.1
251025,Barnards Hill Ln,2023-06-18T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,19.7
251025,Barnards Hill Ln,2023-06-18T16:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.13
251025,Barnards Hill Ln,2023-06-18T16:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.22
251025,Barnards Hill Ln,2023-06-18T16:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.01
251025,Barnards Hill Ln,2023-06-18T16:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.87
251025,Barnards Hill Ln,2023-06-18T16:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.9
251025,Barnards Hill Ln,2023-06-18T16:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.02
251025,Barnards Hill Ln,2023-06-18T16:20:00.000+00:00,feeder,40.0,N Current (RMS),A,15.3
251025,Barnards Hill Ln,2023-06-18T16:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.5
251025,Barnards Hill Ln,2023-06-18T16:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.8
251025,Barnards Hill Ln,2023-06-18T16:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.1
251025,Barnards Hill Ln,2023-06-18T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
251025,Barnards Hill Ln,2023-06-18T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.37
251025,Barnards Hill Ln,2023-06-18T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
251025,Barnards Hill Ln,2023-06-18T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.66
251025,Barnards Hill Ln,2023-06-18T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.9
251025,Barnards Hill Ln,2023-06-18T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.64
251025,Barnards Hill Ln,2023-06-18T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,30.3
251025,Barnards Hill Ln,2023-06-18T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.9
251025,Barnards Hill Ln,2023-06-18T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.4
251025,Barnards Hill Ln,2023-06-18T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.9
251025,Barnards Hill Ln,2023-06-18T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
251025,Barnards Hill Ln,2023-06-18T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
251025,Barnards Hill Ln,2023-06-18T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.08
251025,Barnards Hill Ln,2023-06-18T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.66
251025,Barnards Hill Ln,2023-06-18T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.24
251025,Barnards Hill Ln,2023-06-18T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.44
251025,Barnards Hill Ln,2023-06-18T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.1
251025,Barnards Hill Ln,2023-06-18T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.2
251025,Barnards Hill Ln,2023-06-18T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.7
251025,Barnards Hill Ln,2023-06-18T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.4
251025,Barnards Hill Ln,2023-06-18T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.26
251025,Barnards Hill Ln,2023-06-18T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
251025,Barnards Hill Ln,2023-06-18T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.58
251025,Barnards Hill Ln,2023-06-18T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.88
251025,Barnards Hill Ln,2023-06-18T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.56
251025,Barnards Hill Ln,2023-06-18T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.71
251025,Barnards Hill Ln,2023-06-18T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.0
251025,Barnards Hill Ln,2023-06-18T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.0
251025,Barnards Hill Ln,2023-06-18T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.2
251025,Barnards Hill Ln,2023-06-18T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.1
251025,Barnards Hill Ln,2023-06-18T16:20:00.000+00:00,transformer,,Temperature,C,30.8
251025,Barnards Hill Ln,2023-06-18T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
251025,Barnards Hill Ln,2023-06-18T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.15
251025,Barnards Hill Ln,2023-06-18T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
251025,Barnards Hill Ln,2023-06-18T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.97
251025,Barnards Hill Ln,2023-06-18T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
251025,Barnards Hill Ln,2023-06-18T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.73
251025,Barnards Hill Ln,2023-06-18T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
251025,Barnards Hill Ln,2023-06-18T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
251025,Barnards Hill Ln,2023-06-18T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
251025,Barnards Hill Ln,2023-06-18T16:20:00.000+00:00,busbar,,L3 Active Power,kW,3.08
251025,Barnards Hill Ln,2023-06-18T16:20:00.000+00:00,busbar,,L2 Active Power,kW,14.61
251025,Barnards Hill Ln,2023-06-18T16:20:00.000+00:00,busbar,,L1 Active Power,kW,2.39
251025,Barnards Hill Ln,2023-06-18T16:20:00.000+00:00,busbar,,N Current (RMS),A,51.7
251025,Barnards Hill Ln,2023-06-18T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,15.1
251025,Barnards Hill Ln,2023-06-18T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.6
251025,Barnards Hill Ln,2023-06-18T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,16.2
251025,Barnards Hill Ln,2023-06-18T16:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.28
251025,Barnards Hill Ln,2023-06-18T16:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.4
251025,Barnards Hill Ln,2023-06-18T16:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.85
251025,Barnards Hill Ln,2023-06-18T16:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.05
251025,Barnards Hill Ln,2023-06-18T16:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.81
251025,Barnards Hill Ln,2023-06-18T16:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.15
251025,Barnards Hill Ln,2023-06-18T16:10:00.000+00:00,feeder,40.0,N Current (RMS),A,15.2
251025,Barnards Hill Ln,2023-06-18T16:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.7
251025,Barnards Hill Ln,2023-06-18T16:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.5
251025,Barnards Hill Ln,2023-06-18T16:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.1
251025,Barnards Hill Ln,2023-06-18T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.1
251025,Barnards Hill Ln,2023-06-18T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
251025,Barnards Hill Ln,2023-06-18T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.48
251025,Barnards Hill Ln,2023-06-18T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.5
251025,Barnards Hill Ln,2023-06-18T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.41
251025,Barnards Hill Ln,2023-06-18T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.26
251025,Barnards Hill Ln,2023-06-18T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,28.0
251025,Barnards Hill Ln,2023-06-18T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.5
251025,Barnards Hill Ln,2023-06-18T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.6
251025,Barnards Hill Ln,2023-06-18T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.0
251025,Barnards Hill Ln,2023-06-18T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
251025,Barnards Hill Ln,2023-06-18T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.43
251025,Barnards Hill Ln,2023-06-18T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.17
251025,Barnards Hill Ln,2023-06-18T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.66
251025,Barnards Hill Ln,2023-06-18T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.26
251025,Barnards Hill Ln,2023-06-18T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.37
251025,Barnards Hill Ln,2023-06-18T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.1
251025,Barnards Hill Ln,2023-06-18T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.1
251025,Barnards Hill Ln,2023-06-18T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.6
251025,Barnards Hill Ln,2023-06-18T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.6
251025,Barnards Hill Ln,2023-06-18T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
251025,Barnards Hill Ln,2023-06-18T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
251025,Barnards Hill Ln,2023-06-18T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
251025,Barnards Hill Ln,2023-06-18T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.84
251025,Barnards Hill Ln,2023-06-18T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.19
251025,Barnards Hill Ln,2023-06-18T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.12
251025,Barnards Hill Ln,2023-06-18T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,8.3
251025,Barnards Hill Ln,2023-06-18T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.6
251025,Barnards Hill Ln,2023-06-18T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.5
251025,Barnards Hill Ln,2023-06-18T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.4
251025,Barnards Hill Ln,2023-06-18T16:10:00.000+00:00,transformer,,Temperature,C,30.7
251025,Barnards Hill Ln,2023-06-18T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
251025,Barnards Hill Ln,2023-06-18T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.36
251025,Barnards Hill Ln,2023-06-18T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
251025,Barnards Hill Ln,2023-06-18T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.23
251025,Barnards Hill Ln,2023-06-18T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
251025,Barnards Hill Ln,2023-06-18T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
251025,Barnards Hill Ln,2023-06-18T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
251025,Barnards Hill Ln,2023-06-18T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
251025,Barnards Hill Ln,2023-06-18T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
251025,Barnards Hill Ln,2023-06-18T16:10:00.000+00:00,busbar,,L3 Active Power,kW,4.05
251025,Barnards Hill Ln,2023-06-18T16:10:00.000+00:00,busbar,,L2 Active Power,kW,14.67
251025,Barnards Hill Ln,2023-06-18T16:10:00.000+00:00,busbar,,L1 Active Power,kW,4.91
251025,Barnards Hill Ln,2023-06-18T16:10:00.000+00:00,busbar,,N Current (RMS),A,45.5
251025,Barnards Hill Ln,2023-06-18T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,18.6
251025,Barnards Hill Ln,2023-06-18T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.4
251025,Barnards Hill Ln,2023-06-18T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,23.6
251025,Barnards Hill Ln,2023-06-18T16:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.74
251025,Barnards Hill Ln,2023-06-18T16:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.26
251025,Barnards Hill Ln,2023-06-18T16:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.88
251025,Barnards Hill Ln,2023-06-18T16:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.87
251025,Barnards Hill Ln,2023-06-18T16:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.43
251025,Barnards Hill Ln,2023-06-18T16:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.62
251025,Barnards Hill Ln,2023-06-18T16:00:00.000+00:00,feeder,40.0,N Current (RMS),A,12.4
251025,Barnards Hill Ln,2023-06-18T16:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.1
251025,Barnards Hill Ln,2023-06-18T16:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.7
251025,Barnards Hill Ln,2023-06-18T16:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.5
251025,Barnards Hill Ln,2023-06-18T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
251025,Barnards Hill Ln,2023-06-18T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.06
251025,Barnards Hill Ln,2023-06-18T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
251025,Barnards Hill Ln,2023-06-18T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.25
251025,Barnards Hill Ln,2023-06-18T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.67
251025,Barnards Hill Ln,2023-06-18T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.17
251025,Barnards Hill Ln,2023-06-18T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,38.0
251025,Barnards Hill Ln,2023-06-18T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.0
251025,Barnards Hill Ln,2023-06-18T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,49.9
251025,Barnards Hill Ln,2023-06-18T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.6
251025,Barnards Hill Ln,2023-06-18T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
251025,Barnards Hill Ln,2023-06-18T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
251025,Barnards Hill Ln,2023-06-18T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.25
251025,Barnards Hill Ln,2023-06-18T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.05
251025,Barnards Hill Ln,2023-06-18T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
251025,Barnards Hill Ln,2023-06-18T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.38
251025,Barnards Hill Ln,2023-06-18T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,11.8
251025,Barnards Hill Ln,2023-06-18T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.8
251025,Barnards Hill Ln,2023-06-18T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.9
251025,Barnards Hill Ln,2023-06-18T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.0
251025,Barnards Hill Ln,2023-06-18T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
251025,Barnards Hill Ln,2023-06-18T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
251025,Barnards Hill Ln,2023-06-18T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
251025,Barnards Hill Ln,2023-06-18T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.6
251025,Barnards Hill Ln,2023-06-18T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.37
251025,Barnards Hill Ln,2023-06-18T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.25
251025,Barnards Hill Ln,2023-06-18T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,8.6
251025,Barnards Hill Ln,2023-06-18T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.7
251025,Barnards Hill Ln,2023-06-18T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.1
251025,Barnards Hill Ln,2023-06-18T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.6
251025,Barnards Hill Ln,2023-06-18T16:00:00.000+00:00,transformer,,Temperature,C,30.7
251025,Barnards Hill Ln,2023-06-18T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
251025,Barnards Hill Ln,2023-06-18T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.23
251025,Barnards Hill Ln,2023-06-18T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
251025,Barnards Hill Ln,2023-06-18T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
251025,Barnards Hill Ln,2023-06-18T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
251025,Barnards Hill Ln,2023-06-18T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.85
251025,Barnards Hill Ln,2023-06-18T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
251025,Barnards Hill Ln,2023-06-18T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
251025,Barnards Hill Ln,2023-06-18T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
251025,Barnards Hill Ln,2023-06-18T16:00:00.000+00:00,busbar,,L3 Active Power,kW,6.77
251025,Barnards Hill Ln,2023-06-18T16:00:00.000+00:00,busbar,,L2 Active Power,kW,17.46
251025,Barnards Hill Ln,2023-06-18T16:00:00.000+00:00,busbar,,L1 Active Power,kW,5.93
251025,Barnards Hill Ln,2023-06-18T16:00:00.000+00:00,busbar,,N Current (RMS),A,49.5
251025,Barnards Hill Ln,2023-06-18T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,30.8
251025,Barnards Hill Ln,2023-06-18T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.9
251025,Barnards Hill Ln,2023-06-18T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,26.6
251025,Barnards Hill Ln,2023-06-18T15:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.55
251025,Barnards Hill Ln,2023-06-18T15:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.16
251025,Barnards Hill Ln,2023-06-18T15:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.88
251025,Barnards Hill Ln,2023-06-18T15:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.21
251025,Barnards Hill Ln,2023-06-18T15:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.02
251025,Barnards Hill Ln,2023-06-18T15:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.0
251025,Barnards Hill Ln,2023-06-18T15:50:00.000+00:00,feeder,40.0,N Current (RMS),A,12.1
251025,Barnards Hill Ln,2023-06-18T15:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.3
251025,Barnards Hill Ln,2023-06-18T15:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.6
251025,Barnards Hill Ln,2023-06-18T15:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.2
251025,Barnards Hill Ln,2023-06-18T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
251025,Barnards Hill Ln,2023-06-18T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.11
251025,Barnards Hill Ln,2023-06-18T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
251025,Barnards Hill Ln,2023-06-18T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.11
251025,Barnards Hill Ln,2023-06-18T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.64
251025,Barnards Hill Ln,2023-06-18T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.04
251025,Barnards Hill Ln,2023-06-18T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,29.4
251025,Barnards Hill Ln,2023-06-18T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.7
251025,Barnards Hill Ln,2023-06-18T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.8
251025,Barnards Hill Ln,2023-06-18T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.2
251025,Barnards Hill Ln,2023-06-18T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
251025,Barnards Hill Ln,2023-06-18T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.46
251025,Barnards Hill Ln,2023-06-18T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.22
251025,Barnards Hill Ln,2023-06-18T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.86
251025,Barnards Hill Ln,2023-06-18T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.4
251025,Barnards Hill Ln,2023-06-18T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.37
251025,Barnards Hill Ln,2023-06-18T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,9.7
251025,Barnards Hill Ln,2023-06-18T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.1
251025,Barnards Hill Ln,2023-06-18T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.4
251025,Barnards Hill Ln,2023-06-18T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.9
251025,Barnards Hill Ln,2023-06-18T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.08
251025,Barnards Hill Ln,2023-06-18T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
251025,Barnards Hill Ln,2023-06-18T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
251025,Barnards Hill Ln,2023-06-18T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.58
251025,Barnards Hill Ln,2023-06-18T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.43
251025,Barnards Hill Ln,2023-06-18T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.14
251025,Barnards Hill Ln,2023-06-18T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,9.8
251025,Barnards Hill Ln,2023-06-18T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.6
251025,Barnards Hill Ln,2023-06-18T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.3
251025,Barnards Hill Ln,2023-06-18T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.5
251025,Barnards Hill Ln,2023-06-18T15:50:00.000+00:00,transformer,,Temperature,C,30.6
251025,Barnards Hill Ln,2023-06-18T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
251025,Barnards Hill Ln,2023-06-18T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.63
251025,Barnards Hill Ln,2023-06-18T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
251025,Barnards Hill Ln,2023-06-18T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
251025,Barnards Hill Ln,2023-06-18T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
251025,Barnards Hill Ln,2023-06-18T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.27
251025,Barnards Hill Ln,2023-06-18T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
251025,Barnards Hill Ln,2023-06-18T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
251025,Barnards Hill Ln,2023-06-18T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
251025,Barnards Hill Ln,2023-06-18T15:50:00.000+00:00,busbar,,L3 Active Power,kW,3.76
251025,Barnards Hill Ln,2023-06-18T15:50:00.000+00:00,busbar,,L2 Active Power,kW,14.49
251025,Barnards Hill Ln,2023-06-18T15:50:00.000+00:00,busbar,,L1 Active Power,kW,4.27
251025,Barnards Hill Ln,2023-06-18T15:50:00.000+00:00,busbar,,N Current (RMS),A,47.2
251025,Barnards Hill Ln,2023-06-18T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,20.1
251025,Barnards Hill Ln,2023-06-18T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.3
251025,Barnards Hill Ln,2023-06-18T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,20.1
251025,Barnards Hill Ln,2023-06-18T15:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.49
251025,Barnards Hill Ln,2023-06-18T15:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.11
251025,Barnards Hill Ln,2023-06-18T15:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.0
251025,Barnards Hill Ln,2023-06-18T15:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.93
251025,Barnards Hill Ln,2023-06-18T15:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.82
251025,Barnards Hill Ln,2023-06-18T15:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.11
251025,Barnards Hill Ln,2023-06-18T15:40:00.000+00:00,feeder,40.0,N Current (RMS),A,14.8
251025,Barnards Hill Ln,2023-06-18T15:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.2
251025,Barnards Hill Ln,2023-06-18T15:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.9
251025,Barnards Hill Ln,2023-06-18T15:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.0
251025,Barnards Hill Ln,2023-06-18T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
251025,Barnards Hill Ln,2023-06-18T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
251025,Barnards Hill Ln,2023-06-18T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
251025,Barnards Hill Ln,2023-06-18T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.3
251025,Barnards Hill Ln,2023-06-18T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.13
251025,Barnards Hill Ln,2023-06-18T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.21
251025,Barnards Hill Ln,2023-06-18T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,28.7
251025,Barnards Hill Ln,2023-06-18T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.3
251025,Barnards Hill Ln,2023-06-18T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.1
251025,Barnards Hill Ln,2023-06-18T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.9
251025,Barnards Hill Ln,2023-06-18T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
251025,Barnards Hill Ln,2023-06-18T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
251025,Barnards Hill Ln,2023-06-18T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.13
251025,Barnards Hill Ln,2023-06-18T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.67
251025,Barnards Hill Ln,2023-06-18T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.62
251025,Barnards Hill Ln,2023-06-18T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.22
251025,Barnards Hill Ln,2023-06-18T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,11.6
251025,Barnards Hill Ln,2023-06-18T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.1
251025,Barnards Hill Ln,2023-06-18T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.6
251025,Barnards Hill Ln,2023-06-18T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.3
251025,Barnards Hill Ln,2023-06-18T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.07
251025,Barnards Hill Ln,2023-06-18T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
251025,Barnards Hill Ln,2023-06-18T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
251025,Barnards Hill Ln,2023-06-18T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.6
251025,Barnards Hill Ln,2023-06-18T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.39
251025,Barnards Hill Ln,2023-06-18T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.77
251025,Barnards Hill Ln,2023-06-18T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.3
251025,Barnards Hill Ln,2023-06-18T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.6
251025,Barnards Hill Ln,2023-06-18T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.7
251025,Barnards Hill Ln,2023-06-18T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.3
251025,Barnards Hill Ln,2023-06-18T15:40:00.000+00:00,transformer,,Temperature,C,30.5
251025,Barnards Hill Ln,2023-06-18T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
251025,Barnards Hill Ln,2023-06-18T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.33
251025,Barnards Hill Ln,2023-06-18T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
251025,Barnards Hill Ln,2023-06-18T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
251025,Barnards Hill Ln,2023-06-18T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
251025,Barnards Hill Ln,2023-06-18T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.75
251025,Barnards Hill Ln,2023-06-18T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
251025,Barnards Hill Ln,2023-06-18T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
251025,Barnards Hill Ln,2023-06-18T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
251025,Barnards Hill Ln,2023-06-18T15:40:00.000+00:00,busbar,,L3 Active Power,kW,5.49
251025,Barnards Hill Ln,2023-06-18T15:40:00.000+00:00,busbar,,L2 Active Power,kW,12.97
251025,Barnards Hill Ln,2023-06-18T15:40:00.000+00:00,busbar,,L1 Active Power,kW,2.31
251025,Barnards Hill Ln,2023-06-18T15:40:00.000+00:00,busbar,,N Current (RMS),A,44.5
251025,Barnards Hill Ln,2023-06-18T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,25.2
251025,Barnards Hill Ln,2023-06-18T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.8
251025,Barnards Hill Ln,2023-06-18T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,15.3
251025,Barnards Hill Ln,2023-06-18T15:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.35
251025,Barnards Hill Ln,2023-06-18T15:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.27
