Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251025,Barnards Hill Ln,2023-06-18T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
251025,Barnards Hill Ln,2023-06-18T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.15
251025,Barnards Hill Ln,2023-06-18T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.25
251025,Barnards Hill Ln,2023-06-18T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.27
251025,Barnards Hill Ln,2023-06-18T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,7.1
251025,Barnards Hill Ln,2023-06-18T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.4
251025,Barnards Hill Ln,2023-06-18T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.9
251025,Barnards Hill Ln,2023-06-18T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.6
251025,Barnards Hill Ln,2023-06-18T12:30:00.000+00:00,transformer,,Temperature,C,30.0
251025,Barnards Hill Ln,2023-06-18T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
251025,Barnards Hill Ln,2023-06-18T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.9
251025,Barnards Hill Ln,2023-06-18T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
251025,Barnards Hill Ln,2023-06-18T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.17
251025,Barnards Hill Ln,2023-06-18T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
251025,Barnards Hill Ln,2023-06-18T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.46
251025,Barnards Hill Ln,2023-06-18T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
251025,Barnards Hill Ln,2023-06-18T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
251025,Barnards Hill Ln,2023-06-18T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
251025,Barnards Hill Ln,2023-06-18T12:30:00.000+00:00,busbar,,L3 Active Power,kW,3.52
251025,Barnards Hill Ln,2023-06-18T12:30:00.000+00:00,busbar,,L2 Active Power,kW,7.66
251025,Barnards Hill Ln,2023-06-18T12:30:00.000+00:00,busbar,,L1 Active Power,kW,4.57
251025,Barnards Hill Ln,2023-06-18T12:30:00.000+00:00,busbar,,N Current (RMS),A,25.9
251025,Barnards Hill Ln,2023-06-18T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,17.8
251025,Barnards Hill Ln,2023-06-18T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,33.2
251025,Barnards Hill Ln,2023-06-18T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,22.3
251025,Barnards Hill Ln,2023-06-18T12:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.66
251025,Barnards Hill Ln,2023-06-18T12:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.16
251025,Barnards Hill Ln,2023-06-18T12:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.93
251025,Barnards Hill Ln,2023-06-18T12:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.6
251025,Barnards Hill Ln,2023-06-18T12:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.81
251025,Barnards Hill Ln,2023-06-18T12:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.85
251025,Barnards Hill Ln,2023-06-18T12:20:00.000+00:00,feeder,40.0,N Current (RMS),A,10.0
251025,Barnards Hill Ln,2023-06-18T12:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.3
251025,Barnards Hill Ln,2023-06-18T12:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.6
251025,Barnards Hill Ln,2023-06-18T12:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.9
251025,Barnards Hill Ln,2023-06-18T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.13
251025,Barnards Hill Ln,2023-06-18T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
251025,Barnards Hill Ln,2023-06-18T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.37
251025,Barnards Hill Ln,2023-06-18T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.38
251025,Barnards Hill Ln,2023-06-18T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.25
251025,Barnards Hill Ln,2023-06-18T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.43
251025,Barnards Hill Ln,2023-06-18T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,16.4
251025,Barnards Hill Ln,2023-06-18T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.7
251025,Barnards Hill Ln,2023-06-18T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.0
251025,Barnards Hill Ln,2023-06-18T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.4
251025,Barnards Hill Ln,2023-06-18T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.37
251025,Barnards Hill Ln,2023-06-18T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
251025,Barnards Hill Ln,2023-06-18T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
251025,Barnards Hill Ln,2023-06-18T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.61
251025,Barnards Hill Ln,2023-06-18T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.59
251025,Barnards Hill Ln,2023-06-18T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.16
251025,Barnards Hill Ln,2023-06-18T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,8.9
251025,Barnards Hill Ln,2023-06-18T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.4
251025,Barnards Hill Ln,2023-06-18T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.0
251025,Barnards Hill Ln,2023-06-18T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.8
251025,Barnards Hill Ln,2023-06-18T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.24
251025,Barnards Hill Ln,2023-06-18T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
251025,Barnards Hill Ln,2023-06-18T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
251025,Barnards Hill Ln,2023-06-18T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.11
251025,Barnards Hill Ln,2023-06-18T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.09
251025,Barnards Hill Ln,2023-06-18T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.13
251025,Barnards Hill Ln,2023-06-18T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,6.4
251025,Barnards Hill Ln,2023-06-18T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.6
251025,Barnards Hill Ln,2023-06-18T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.4
251025,Barnards Hill Ln,2023-06-18T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.9
251025,Barnards Hill Ln,2023-06-18T12:20:00.000+00:00,transformer,,Temperature,C,30.0
251025,Barnards Hill Ln,2023-06-18T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
251025,Barnards Hill Ln,2023-06-18T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.79
251025,Barnards Hill Ln,2023-06-18T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
251025,Barnards Hill Ln,2023-06-18T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
251025,Barnards Hill Ln,2023-06-18T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
251025,Barnards Hill Ln,2023-06-18T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.25
251025,Barnards Hill Ln,2023-06-18T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
251025,Barnards Hill Ln,2023-06-18T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
251025,Barnards Hill Ln,2023-06-18T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
251025,Barnards Hill Ln,2023-06-18T12:20:00.000+00:00,busbar,,L3 Active Power,kW,3.5
251025,Barnards Hill Ln,2023-06-18T12:20:00.000+00:00,busbar,,L2 Active Power,kW,8.74
251025,Barnards Hill Ln,2023-06-18T12:20:00.000+00:00,busbar,,L1 Active Power,kW,4.3
251025,Barnards Hill Ln,2023-06-18T12:20:00.000+00:00,busbar,,N Current (RMS),A,28.3
251025,Barnards Hill Ln,2023-06-18T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,18.2
251025,Barnards Hill Ln,2023-06-18T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.8
251025,Barnards Hill Ln,2023-06-18T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,20.0
251025,Barnards Hill Ln,2023-06-18T12:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.58
251025,Barnards Hill Ln,2023-06-18T12:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.16
251025,Barnards Hill Ln,2023-06-18T12:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.82
251025,Barnards Hill Ln,2023-06-18T12:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.86
251025,Barnards Hill Ln,2023-06-18T12:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.45
251025,Barnards Hill Ln,2023-06-18T12:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.75
251025,Barnards Hill Ln,2023-06-18T12:10:00.000+00:00,feeder,40.0,N Current (RMS),A,7.2
251025,Barnards Hill Ln,2023-06-18T12:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.2
251025,Barnards Hill Ln,2023-06-18T12:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.2
251025,Barnards Hill Ln,2023-06-18T12:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.6
251025,Barnards Hill Ln,2023-06-18T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
251025,Barnards Hill Ln,2023-06-18T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.21
251025,Barnards Hill Ln,2023-06-18T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
251025,Barnards Hill Ln,2023-06-18T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.02
251025,Barnards Hill Ln,2023-06-18T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.59
251025,Barnards Hill Ln,2023-06-18T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.72
251025,Barnards Hill Ln,2023-06-18T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,18.9
251025,Barnards Hill Ln,2023-06-18T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.6
251025,Barnards Hill Ln,2023-06-18T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.2
251025,Barnards Hill Ln,2023-06-18T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.2
251025,Barnards Hill Ln,2023-06-18T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.32
251025,Barnards Hill Ln,2023-06-18T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
251025,Barnards Hill Ln,2023-06-18T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.11
251025,Barnards Hill Ln,2023-06-18T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.71
251025,Barnards Hill Ln,2023-06-18T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.08
251025,Barnards Hill Ln,2023-06-18T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.14
251025,Barnards Hill Ln,2023-06-18T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,7.5
251025,Barnards Hill Ln,2023-06-18T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.6
251025,Barnards Hill Ln,2023-06-18T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.8
251025,Barnards Hill Ln,2023-06-18T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.0
251025,Barnards Hill Ln,2023-06-18T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.19
251025,Barnards Hill Ln,2023-06-18T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
251025,Barnards Hill Ln,2023-06-18T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
251025,Barnards Hill Ln,2023-06-18T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.01
251025,Barnards Hill Ln,2023-06-18T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.38
251025,Barnards Hill Ln,2023-06-18T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.34
251025,Barnards Hill Ln,2023-06-18T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,7.0
251025,Barnards Hill Ln,2023-06-18T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.6
251025,Barnards Hill Ln,2023-06-18T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.2
251025,Barnards Hill Ln,2023-06-18T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.5
251025,Barnards Hill Ln,2023-06-18T12:10:00.000+00:00,transformer,,Temperature,C,30.0
251025,Barnards Hill Ln,2023-06-18T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
251025,Barnards Hill Ln,2023-06-18T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
251025,Barnards Hill Ln,2023-06-18T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
251025,Barnards Hill Ln,2023-06-18T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.71
251025,Barnards Hill Ln,2023-06-18T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
251025,Barnards Hill Ln,2023-06-18T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.12
251025,Barnards Hill Ln,2023-06-18T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
251025,Barnards Hill Ln,2023-06-18T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
251025,Barnards Hill Ln,2023-06-18T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
251025,Barnards Hill Ln,2023-06-18T12:10:00.000+00:00,busbar,,L3 Active Power,kW,6.61
251025,Barnards Hill Ln,2023-06-18T12:10:00.000+00:00,busbar,,L2 Active Power,kW,9.5
251025,Barnards Hill Ln,2023-06-18T12:10:00.000+00:00,busbar,,L1 Active Power,kW,3.96
251025,Barnards Hill Ln,2023-06-18T12:10:00.000+00:00,busbar,,N Current (RMS),A,29.2
251025,Barnards Hill Ln,2023-06-18T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,30.2
251025,Barnards Hill Ln,2023-06-18T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.3
251025,Barnards Hill Ln,2023-06-18T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,19.3
251025,Barnards Hill Ln,2023-06-18T12:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.25
251025,Barnards Hill Ln,2023-06-18T12:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
251025,Barnards Hill Ln,2023-06-18T12:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.79
251025,Barnards Hill Ln,2023-06-18T12:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.27
251025,Barnards Hill Ln,2023-06-18T12:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.16
251025,Barnards Hill Ln,2023-06-18T12:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.9
251025,Barnards Hill Ln,2023-06-18T12:00:00.000+00:00,feeder,40.0,N Current (RMS),A,8.1
251025,Barnards Hill Ln,2023-06-18T12:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.7
251025,Barnards Hill Ln,2023-06-18T12:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.0
251025,Barnards Hill Ln,2023-06-18T12:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.0
251025,Barnards Hill Ln,2023-06-18T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
251025,Barnards Hill Ln,2023-06-18T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
251025,Barnards Hill Ln,2023-06-18T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
251025,Barnards Hill Ln,2023-06-18T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.21
251025,Barnards Hill Ln,2023-06-18T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.47
251025,Barnards Hill Ln,2023-06-18T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.55
251025,Barnards Hill Ln,2023-06-18T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,19.2
251025,Barnards Hill Ln,2023-06-18T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.8
251025,Barnards Hill Ln,2023-06-18T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.6
251025,Barnards Hill Ln,2023-06-18T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.6
251025,Barnards Hill Ln,2023-06-18T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.33
251025,Barnards Hill Ln,2023-06-18T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.39
251025,Barnards Hill Ln,2023-06-18T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.16
251025,Barnards Hill Ln,2023-06-18T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.7
251025,Barnards Hill Ln,2023-06-18T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.33
251025,Barnards Hill Ln,2023-06-18T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.22
251025,Barnards Hill Ln,2023-06-18T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,8.5
251025,Barnards Hill Ln,2023-06-18T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.5
251025,Barnards Hill Ln,2023-06-18T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.2
251025,Barnards Hill Ln,2023-06-18T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.3
251025,Barnards Hill Ln,2023-06-18T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.06
251025,Barnards Hill Ln,2023-06-18T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
251025,Barnards Hill Ln,2023-06-18T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
251025,Barnards Hill Ln,2023-06-18T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.33
251025,Barnards Hill Ln,2023-06-18T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.62
251025,Barnards Hill Ln,2023-06-18T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.24
251025,Barnards Hill Ln,2023-06-18T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,6.7
251025,Barnards Hill Ln,2023-06-18T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.2
251025,Barnards Hill Ln,2023-06-18T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.3
251025,Barnards Hill Ln,2023-06-18T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.6
251025,Barnards Hill Ln,2023-06-18T12:00:00.000+00:00,transformer,,Temperature,C,30.0
251025,Barnards Hill Ln,2023-06-18T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
251025,Barnards Hill Ln,2023-06-18T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.92
251025,Barnards Hill Ln,2023-06-18T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
251025,Barnards Hill Ln,2023-06-18T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.23
251025,Barnards Hill Ln,2023-06-18T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
251025,Barnards Hill Ln,2023-06-18T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
251025,Barnards Hill Ln,2023-06-18T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
251025,Barnards Hill Ln,2023-06-18T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
251025,Barnards Hill Ln,2023-06-18T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
251025,Barnards Hill Ln,2023-06-18T12:00:00.000+00:00,busbar,,L3 Active Power,kW,5.51
251025,Barnards Hill Ln,2023-06-18T12:00:00.000+00:00,busbar,,L2 Active Power,kW,10.57
251025,Barnards Hill Ln,2023-06-18T12:00:00.000+00:00,busbar,,L1 Active Power,kW,2.43
251025,Barnards Hill Ln,2023-06-18T12:00:00.000+00:00,busbar,,N Current (RMS),A,34.7
251025,Barnards Hill Ln,2023-06-18T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,25.4
251025,Barnards Hill Ln,2023-06-18T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.1
251025,Barnards Hill Ln,2023-06-18T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,14.0
251025,Barnards Hill Ln,2023-06-18T11:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.17
251025,Barnards Hill Ln,2023-06-18T11:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.06
251025,Barnards Hill Ln,2023-06-18T11:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.9
251025,Barnards Hill Ln,2023-06-18T11:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.31
251025,Barnards Hill Ln,2023-06-18T11:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.22
251025,Barnards Hill Ln,2023-06-18T11:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.87
251025,Barnards Hill Ln,2023-06-18T11:50:00.000+00:00,feeder,40.0,N Current (RMS),A,11.9
251025,Barnards Hill Ln,2023-06-18T11:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.2
251025,Barnards Hill Ln,2023-06-18T11:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.8
251025,Barnards Hill Ln,2023-06-18T11:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.0
251025,Barnards Hill Ln,2023-06-18T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.2
251025,Barnards Hill Ln,2023-06-18T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.06
251025,Barnards Hill Ln,2023-06-18T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.68
251025,Barnards Hill Ln,2023-06-18T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.72
251025,Barnards Hill Ln,2023-06-18T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.24
251025,Barnards Hill Ln,2023-06-18T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.28
251025,Barnards Hill Ln,2023-06-18T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,18.4
251025,Barnards Hill Ln,2023-06-18T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.2
251025,Barnards Hill Ln,2023-06-18T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.8
251025,Barnards Hill Ln,2023-06-18T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.0
251025,Barnards Hill Ln,2023-06-18T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.3
251025,Barnards Hill Ln,2023-06-18T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
251025,Barnards Hill Ln,2023-06-18T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.14
251025,Barnards Hill Ln,2023-06-18T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.62
251025,Barnards Hill Ln,2023-06-18T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.61
251025,Barnards Hill Ln,2023-06-18T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.22
251025,Barnards Hill Ln,2023-06-18T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,8.2
251025,Barnards Hill Ln,2023-06-18T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.2
251025,Barnards Hill Ln,2023-06-18T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.7
251025,Barnards Hill Ln,2023-06-18T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.3
251025,Barnards Hill Ln,2023-06-18T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.07
251025,Barnards Hill Ln,2023-06-18T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
251025,Barnards Hill Ln,2023-06-18T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
251025,Barnards Hill Ln,2023-06-18T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.65
251025,Barnards Hill Ln,2023-06-18T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.89
251025,Barnards Hill Ln,2023-06-18T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.09
251025,Barnards Hill Ln,2023-06-18T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.4
251025,Barnards Hill Ln,2023-06-18T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.9
251025,Barnards Hill Ln,2023-06-18T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.5
251025,Barnards Hill Ln,2023-06-18T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
251025,Barnards Hill Ln,2023-06-18T11:50:00.000+00:00,transformer,,Temperature,C,30.0
251025,Barnards Hill Ln,2023-06-18T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
251025,Barnards Hill Ln,2023-06-18T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.74
251025,Barnards Hill Ln,2023-06-18T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
251025,Barnards Hill Ln,2023-06-18T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
251025,Barnards Hill Ln,2023-06-18T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
251025,Barnards Hill Ln,2023-06-18T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.67
251025,Barnards Hill Ln,2023-06-18T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
251025,Barnards Hill Ln,2023-06-18T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
251025,Barnards Hill Ln,2023-06-18T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
251025,Barnards Hill Ln,2023-06-18T11:50:00.000+00:00,busbar,,L3 Active Power,kW,7.29
251025,Barnards Hill Ln,2023-06-18T11:50:00.000+00:00,busbar,,L2 Active Power,kW,13.95
251025,Barnards Hill Ln,2023-06-18T11:50:00.000+00:00,busbar,,L1 Active Power,kW,4.27
251025,Barnards Hill Ln,2023-06-18T11:50:00.000+00:00,busbar,,N Current (RMS),A,38.8
251025,Barnards Hill Ln,2023-06-18T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.1
251025,Barnards Hill Ln,2023-06-18T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.9
251025,Barnards Hill Ln,2023-06-18T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,21.2
251025,Barnards Hill Ln,2023-06-18T11:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.05
251025,Barnards Hill Ln,2023-06-18T11:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.25
251025,Barnards Hill Ln,2023-06-18T11:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.06
251025,Barnards Hill Ln,2023-06-18T11:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.41
251025,Barnards Hill Ln,2023-06-18T11:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.03
251025,Barnards Hill Ln,2023-06-18T11:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.61
251025,Barnards Hill Ln,2023-06-18T11:40:00.000+00:00,feeder,40.0,N Current (RMS),A,14.6
251025,Barnards Hill Ln,2023-06-18T11:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.9
251025,Barnards Hill Ln,2023-06-18T11:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.6
251025,Barnards Hill Ln,2023-06-18T11:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.0
251025,Barnards Hill Ln,2023-06-18T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
251025,Barnards Hill Ln,2023-06-18T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.31
251025,Barnards Hill Ln,2023-06-18T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
251025,Barnards Hill Ln,2023-06-18T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.34
251025,Barnards Hill Ln,2023-06-18T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.76
251025,Barnards Hill Ln,2023-06-18T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.14
251025,Barnards Hill Ln,2023-06-18T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,22.6
251025,Barnards Hill Ln,2023-06-18T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.6
251025,Barnards Hill Ln,2023-06-18T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.5
251025,Barnards Hill Ln,2023-06-18T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.0
251025,Barnards Hill Ln,2023-06-18T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
251025,Barnards Hill Ln,2023-06-18T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.46
251025,Barnards Hill Ln,2023-06-18T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
251025,Barnards Hill Ln,2023-06-18T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.58
251025,Barnards Hill Ln,2023-06-18T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.17
251025,Barnards Hill Ln,2023-06-18T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.18
251025,Barnards Hill Ln,2023-06-18T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,6.0
251025,Barnards Hill Ln,2023-06-18T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.8
251025,Barnards Hill Ln,2023-06-18T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.4
251025,Barnards Hill Ln,2023-06-18T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.0
251025,Barnards Hill Ln,2023-06-18T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
251025,Barnards Hill Ln,2023-06-18T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
251025,Barnards Hill Ln,2023-06-18T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
251025,Barnards Hill Ln,2023-06-18T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.61
251025,Barnards Hill Ln,2023-06-18T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.48
251025,Barnards Hill Ln,2023-06-18T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.08
251025,Barnards Hill Ln,2023-06-18T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,9.1
251025,Barnards Hill Ln,2023-06-18T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.8
251025,Barnards Hill Ln,2023-06-18T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.9
251025,Barnards Hill Ln,2023-06-18T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.7
251025,Barnards Hill Ln,2023-06-18T11:40:00.000+00:00,transformer,,Temperature,C,30.0
251025,Barnards Hill Ln,2023-06-18T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
251025,Barnards Hill Ln,2023-06-18T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.47
251025,Barnards Hill Ln,2023-06-18T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
251025,Barnards Hill Ln,2023-06-18T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.01
251025,Barnards Hill Ln,2023-06-18T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
251025,Barnards Hill Ln,2023-06-18T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.51
251025,Barnards Hill Ln,2023-06-18T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
251025,Barnards Hill Ln,2023-06-18T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
251025,Barnards Hill Ln,2023-06-18T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
251025,Barnards Hill Ln,2023-06-18T11:40:00.000+00:00,busbar,,L3 Active Power,kW,6.93
251025,Barnards Hill Ln,2023-06-18T11:40:00.000+00:00,busbar,,L2 Active Power,kW,14.45
251025,Barnards Hill Ln,2023-06-18T11:40:00.000+00:00,busbar,,L1 Active Power,kW,3.01
251025,Barnards Hill Ln,2023-06-18T11:40:00.000+00:00,busbar,,N Current (RMS),A,45.4
251025,Barnards Hill Ln,2023-06-18T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.9
251025,Barnards Hill Ln,2023-06-18T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.2
251025,Barnards Hill Ln,2023-06-18T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,16.5
251025,Barnards Hill Ln,2023-06-18T11:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.29
251025,Barnards Hill Ln,2023-06-18T11:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.04
251025,Barnards Hill Ln,2023-06-18T11:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.93
251025,Barnards Hill Ln,2023-06-18T11:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.08
251025,Barnards Hill Ln,2023-06-18T11:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.39
251025,Barnards Hill Ln,2023-06-18T11:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.19
251025,Barnards Hill Ln,2023-06-18T11:30:00.000+00:00,feeder,40.0,N Current (RMS),A,15.2
251025,Barnards Hill Ln,2023-06-18T11:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.4
251025,Barnards Hill Ln,2023-06-18T11:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.0
251025,Barnards Hill Ln,2023-06-18T11:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.4
251025,Barnards Hill Ln,2023-06-18T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.13
251025,Barnards Hill Ln,2023-06-18T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
251025,Barnards Hill Ln,2023-06-18T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.36
251025,Barnards Hill Ln,2023-06-18T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.03
251025,Barnards Hill Ln,2023-06-18T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.94
251025,Barnards Hill Ln,2023-06-18T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.43
251025,Barnards Hill Ln,2023-06-18T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,13.5
251025,Barnards Hill Ln,2023-06-18T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.7
251025,Barnards Hill Ln,2023-06-18T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.1
251025,Barnards Hill Ln,2023-06-18T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.3
251025,Barnards Hill Ln,2023-06-18T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
251025,Barnards Hill Ln,2023-06-18T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
251025,Barnards Hill Ln,2023-06-18T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.12
251025,Barnards Hill Ln,2023-06-18T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.65
251025,Barnards Hill Ln,2023-06-18T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.63
251025,Barnards Hill Ln,2023-06-18T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.22
251025,Barnards Hill Ln,2023-06-18T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,7.3
251025,Barnards Hill Ln,2023-06-18T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.2
251025,Barnards Hill Ln,2023-06-18T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.2
251025,Barnards Hill Ln,2023-06-18T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.2
251025,Barnards Hill Ln,2023-06-18T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.09
251025,Barnards Hill Ln,2023-06-18T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
251025,Barnards Hill Ln,2023-06-18T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
251025,Barnards Hill Ln,2023-06-18T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.62
251025,Barnards Hill Ln,2023-06-18T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.97
251025,Barnards Hill Ln,2023-06-18T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.35
251025,Barnards Hill Ln,2023-06-18T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,7.5
251025,Barnards Hill Ln,2023-06-18T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.8
251025,Barnards Hill Ln,2023-06-18T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.6
251025,Barnards Hill Ln,2023-06-18T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.4
251025,Barnards Hill Ln,2023-06-18T11:30:00.000+00:00,transformer,,Temperature,C,30.0
251025,Barnards Hill Ln,2023-06-18T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
251025,Barnards Hill Ln,2023-06-18T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.66
251025,Barnards Hill Ln,2023-06-18T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
251025,Barnards Hill Ln,2023-06-18T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.1
251025,Barnards Hill Ln,2023-06-18T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
251025,Barnards Hill Ln,2023-06-18T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.48
251025,Barnards Hill Ln,2023-06-18T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
251025,Barnards Hill Ln,2023-06-18T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
251025,Barnards Hill Ln,2023-06-18T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
251025,Barnards Hill Ln,2023-06-18T11:30:00.000+00:00,busbar,,L3 Active Power,kW,4.22
251025,Barnards Hill Ln,2023-06-18T11:30:00.000+00:00,busbar,,L2 Active Power,kW,10.93
251025,Barnards Hill Ln,2023-06-18T11:30:00.000+00:00,busbar,,L1 Active Power,kW,3.19
251025,Barnards Hill Ln,2023-06-18T11:30:00.000+00:00,busbar,,N Current (RMS),A,35.3
251025,Barnards Hill Ln,2023-06-18T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,19.8
251025,Barnards Hill Ln,2023-06-18T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.5
251025,Barnards Hill Ln,2023-06-18T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,17.6
251025,Barnards Hill Ln,2023-06-18T11:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.33
251025,Barnards Hill Ln,2023-06-18T11:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.2
251025,Barnards Hill Ln,2023-06-18T11:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.92
251025,Barnards Hill Ln,2023-06-18T11:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.22
251025,Barnards Hill Ln,2023-06-18T11:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.81
251025,Barnards Hill Ln,2023-06-18T11:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.46
251025,Barnards Hill Ln,2023-06-18T11:20:00.000+00:00,feeder,40.0,N Current (RMS),A,14.2
251025,Barnards Hill Ln,2023-06-18T11:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.0
251025,Barnards Hill Ln,2023-06-18T11:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.6
251025,Barnards Hill Ln,2023-06-18T11:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.8
251025,Barnards Hill Ln,2023-06-18T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
251025,Barnards Hill Ln,2023-06-18T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
251025,Barnards Hill Ln,2023-06-18T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.24
251025,Barnards Hill Ln,2023-06-18T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.36
251025,Barnards Hill Ln,2023-06-18T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.09
251025,Barnards Hill Ln,2023-06-18T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.48
251025,Barnards Hill Ln,2023-06-18T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,12.7
251025,Barnards Hill Ln,2023-06-18T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.9
251025,Barnards Hill Ln,2023-06-18T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.7
251025,Barnards Hill Ln,2023-06-18T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.8
251025,Barnards Hill Ln,2023-06-18T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
251025,Barnards Hill Ln,2023-06-18T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
251025,Barnards Hill Ln,2023-06-18T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.16
251025,Barnards Hill Ln,2023-06-18T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.74
251025,Barnards Hill Ln,2023-06-18T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.51
251025,Barnards Hill Ln,2023-06-18T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.21
251025,Barnards Hill Ln,2023-06-18T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,11.0
251025,Barnards Hill Ln,2023-06-18T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.6
251025,Barnards Hill Ln,2023-06-18T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.7
251025,Barnards Hill Ln,2023-06-18T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.2
251025,Barnards Hill Ln,2023-06-18T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.1
251025,Barnards Hill Ln,2023-06-18T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
251025,Barnards Hill Ln,2023-06-18T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
251025,Barnards Hill Ln,2023-06-18T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.16
251025,Barnards Hill Ln,2023-06-18T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.59
251025,Barnards Hill Ln,2023-06-18T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.34
251025,Barnards Hill Ln,2023-06-18T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,8.8
251025,Barnards Hill Ln,2023-06-18T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.8
251025,Barnards Hill Ln,2023-06-18T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.6
251025,Barnards Hill Ln,2023-06-18T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.8
251025,Barnards Hill Ln,2023-06-18T11:20:00.000+00:00,transformer,,Temperature,C,29.9
251025,Barnards Hill Ln,2023-06-18T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
251025,Barnards Hill Ln,2023-06-18T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.59
251025,Barnards Hill Ln,2023-06-18T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
251025,Barnards Hill Ln,2023-06-18T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.95
251025,Barnards Hill Ln,2023-06-18T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
251025,Barnards Hill Ln,2023-06-18T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
251025,Barnards Hill Ln,2023-06-18T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
251025,Barnards Hill Ln,2023-06-18T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
251025,Barnards Hill Ln,2023-06-18T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
251025,Barnards Hill Ln,2023-06-18T11:20:00.000+00:00,busbar,,L3 Active Power,kW,7.03
251025,Barnards Hill Ln,2023-06-18T11:20:00.000+00:00,busbar,,L2 Active Power,kW,13.0
251025,Barnards Hill Ln,2023-06-18T11:20:00.000+00:00,busbar,,L1 Active Power,kW,5.49
251025,Barnards Hill Ln,2023-06-18T11:20:00.000+00:00,busbar,,N Current (RMS),A,35.3
251025,Barnards Hill Ln,2023-06-18T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,31.1
251025,Barnards Hill Ln,2023-06-18T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.9
251025,Barnards Hill Ln,2023-06-18T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,24.9
251025,Barnards Hill Ln,2023-06-18T11:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.44
251025,Barnards Hill Ln,2023-06-18T11:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.04
251025,Barnards Hill Ln,2023-06-18T11:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.03
251025,Barnards Hill Ln,2023-06-18T11:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.84
251025,Barnards Hill Ln,2023-06-18T11:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.26
251025,Barnards Hill Ln,2023-06-18T11:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.32
251025,Barnards Hill Ln,2023-06-18T11:10:00.000+00:00,feeder,40.0,N Current (RMS),A,12.4
251025,Barnards Hill Ln,2023-06-18T11:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.5
251025,Barnards Hill Ln,2023-06-18T11:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.2
251025,Barnards Hill Ln,2023-06-18T11:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.8
251025,Barnards Hill Ln,2023-06-18T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
251025,Barnards Hill Ln,2023-06-18T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.06
251025,Barnards Hill Ln,2023-06-18T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.18
251025,Barnards Hill Ln,2023-06-18T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.84
251025,Barnards Hill Ln,2023-06-18T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.58
251025,Barnards Hill Ln,2023-06-18T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.84
251025,Barnards Hill Ln,2023-06-18T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,15.8
251025,Barnards Hill Ln,2023-06-18T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.9
251025,Barnards Hill Ln,2023-06-18T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.2
251025,Barnards Hill Ln,2023-06-18T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.8
251025,Barnards Hill Ln,2023-06-18T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
251025,Barnards Hill Ln,2023-06-18T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
251025,Barnards Hill Ln,2023-06-18T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.25
251025,Barnards Hill Ln,2023-06-18T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.37
251025,Barnards Hill Ln,2023-06-18T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.73
251025,Barnards Hill Ln,2023-06-18T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.35
251025,Barnards Hill Ln,2023-06-18T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,11.3
251025,Barnards Hill Ln,2023-06-18T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.8
251025,Barnards Hill Ln,2023-06-18T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.7
251025,Barnards Hill Ln,2023-06-18T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.3
251025,Barnards Hill Ln,2023-06-18T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.19
251025,Barnards Hill Ln,2023-06-18T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
251025,Barnards Hill Ln,2023-06-18T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
251025,Barnards Hill Ln,2023-06-18T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.07
251025,Barnards Hill Ln,2023-06-18T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.91
251025,Barnards Hill Ln,2023-06-18T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.25
251025,Barnards Hill Ln,2023-06-18T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,10.1
251025,Barnards Hill Ln,2023-06-18T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.0
251025,Barnards Hill Ln,2023-06-18T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.8
251025,Barnards Hill Ln,2023-06-18T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.6
251025,Barnards Hill Ln,2023-06-18T11:10:00.000+00:00,transformer,,Temperature,C,29.8
251025,Barnards Hill Ln,2023-06-18T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
251025,Barnards Hill Ln,2023-06-18T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.47
251025,Barnards Hill Ln,2023-06-18T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
251025,Barnards Hill Ln,2023-06-18T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.77
251025,Barnards Hill Ln,2023-06-18T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
251025,Barnards Hill Ln,2023-06-18T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.09
251025,Barnards Hill Ln,2023-06-18T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
251025,Barnards Hill Ln,2023-06-18T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
251025,Barnards Hill Ln,2023-06-18T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
251025,Barnards Hill Ln,2023-06-18T11:10:00.000+00:00,busbar,,L3 Active Power,kW,7.13
251025,Barnards Hill Ln,2023-06-18T11:10:00.000+00:00,busbar,,L2 Active Power,kW,13.48
251025,Barnards Hill Ln,2023-06-18T11:10:00.000+00:00,busbar,,L1 Active Power,kW,4.77
251025,Barnards Hill Ln,2023-06-18T11:10:00.000+00:00,busbar,,N Current (RMS),A,39.0
251025,Barnards Hill Ln,2023-06-18T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.3
251025,Barnards Hill Ln,2023-06-18T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.2
251025,Barnards Hill Ln,2023-06-18T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,24.2
251025,Barnards Hill Ln,2023-06-18T11:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.41
251025,Barnards Hill Ln,2023-06-18T11:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.24
251025,Barnards Hill Ln,2023-06-18T11:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.95
251025,Barnards Hill Ln,2023-06-18T11:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.1
251025,Barnards Hill Ln,2023-06-18T11:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.0
251025,Barnards Hill Ln,2023-06-18T11:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.76
251025,Barnards Hill Ln,2023-06-18T11:00:00.000+00:00,feeder,40.0,N Current (RMS),A,10.3
251025,Barnards Hill Ln,2023-06-18T11:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.2
251025,Barnards Hill Ln,2023-06-18T11:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.3
251025,Barnards Hill Ln,2023-06-18T11:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.9
251025,Barnards Hill Ln,2023-06-18T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.05
251025,Barnards Hill Ln,2023-06-18T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.42
251025,Barnards Hill Ln,2023-06-18T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.19
251025,Barnards Hill Ln,2023-06-18T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.97
251025,Barnards Hill Ln,2023-06-18T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.56
251025,Barnards Hill Ln,2023-06-18T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.89
251025,Barnards Hill Ln,2023-06-18T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,13.8
251025,Barnards Hill Ln,2023-06-18T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.6
251025,Barnards Hill Ln,2023-06-18T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.1
251025,Barnards Hill Ln,2023-06-18T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.8
251025,Barnards Hill Ln,2023-06-18T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
251025,Barnards Hill Ln,2023-06-18T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
251025,Barnards Hill Ln,2023-06-18T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.18
251025,Barnards Hill Ln,2023-06-18T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.49
251025,Barnards Hill Ln,2023-06-18T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.39
251025,Barnards Hill Ln,2023-06-18T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.77
251025,Barnards Hill Ln,2023-06-18T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.3
251025,Barnards Hill Ln,2023-06-18T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.5
251025,Barnards Hill Ln,2023-06-18T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.2
251025,Barnards Hill Ln,2023-06-18T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.1
251025,Barnards Hill Ln,2023-06-18T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.18
251025,Barnards Hill Ln,2023-06-18T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
251025,Barnards Hill Ln,2023-06-18T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
251025,Barnards Hill Ln,2023-06-18T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.68
251025,Barnards Hill Ln,2023-06-18T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.35
251025,Barnards Hill Ln,2023-06-18T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.09
251025,Barnards Hill Ln,2023-06-18T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,6.1
251025,Barnards Hill Ln,2023-06-18T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.1
251025,Barnards Hill Ln,2023-06-18T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.2
251025,Barnards Hill Ln,2023-06-18T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.1
251025,Barnards Hill Ln,2023-06-18T11:00:00.000+00:00,transformer,,Temperature,C,29.8
251025,Barnards Hill Ln,2023-06-18T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
251025,Barnards Hill Ln,2023-06-18T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.36
251025,Barnards Hill Ln,2023-06-18T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
251025,Barnards Hill Ln,2023-06-18T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
251025,Barnards Hill Ln,2023-06-18T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
251025,Barnards Hill Ln,2023-06-18T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.15
