Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251025,Barnards Hill Ln,2023-06-18T09:20:00.000+00:00,feeder,40.0,N Current (RMS),A,13.0
251025,Barnards Hill Ln,2023-06-18T09:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.7
251025,Barnards Hill Ln,2023-06-18T09:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.0
251025,Barnards Hill Ln,2023-06-18T09:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.4
251025,Barnards Hill Ln,2023-06-18T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
251025,Barnards Hill Ln,2023-06-18T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.38
251025,Barnards Hill Ln,2023-06-18T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.24
251025,Barnards Hill Ln,2023-06-18T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.0
251025,Barnards Hill Ln,2023-06-18T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.59
251025,Barnards Hill Ln,2023-06-18T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.18
251025,Barnards Hill Ln,2023-06-18T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,33.6
251025,Barnards Hill Ln,2023-06-18T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.8
251025,Barnards Hill Ln,2023-06-18T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.6
251025,Barnards Hill Ln,2023-06-18T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.2
251025,Barnards Hill Ln,2023-06-18T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
251025,Barnards Hill Ln,2023-06-18T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
251025,Barnards Hill Ln,2023-06-18T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.55
251025,Barnards Hill Ln,2023-06-18T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.15
251025,Barnards Hill Ln,2023-06-18T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.92
251025,Barnards Hill Ln,2023-06-18T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.36
251025,Barnards Hill Ln,2023-06-18T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.0
251025,Barnards Hill Ln,2023-06-18T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.5
251025,Barnards Hill Ln,2023-06-18T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.5
251025,Barnards Hill Ln,2023-06-18T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.5
251025,Barnards Hill Ln,2023-06-18T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.17
251025,Barnards Hill Ln,2023-06-18T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
251025,Barnards Hill Ln,2023-06-18T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
251025,Barnards Hill Ln,2023-06-18T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.74
251025,Barnards Hill Ln,2023-06-18T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.82
251025,Barnards Hill Ln,2023-06-18T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.74
251025,Barnards Hill Ln,2023-06-18T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,8.9
251025,Barnards Hill Ln,2023-06-18T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.3
251025,Barnards Hill Ln,2023-06-18T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.2
251025,Barnards Hill Ln,2023-06-18T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.1
251025,Barnards Hill Ln,2023-06-18T09:20:00.000+00:00,transformer,,Temperature,C,29.3
251025,Barnards Hill Ln,2023-06-18T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
251025,Barnards Hill Ln,2023-06-18T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.6
251025,Barnards Hill Ln,2023-06-18T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
251025,Barnards Hill Ln,2023-06-18T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.72
251025,Barnards Hill Ln,2023-06-18T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
251025,Barnards Hill Ln,2023-06-18T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.71
251025,Barnards Hill Ln,2023-06-18T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
251025,Barnards Hill Ln,2023-06-18T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
251025,Barnards Hill Ln,2023-06-18T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
251025,Barnards Hill Ln,2023-06-18T09:20:00.000+00:00,busbar,,L3 Active Power,kW,5.75
251025,Barnards Hill Ln,2023-06-18T09:20:00.000+00:00,busbar,,L2 Active Power,kW,9.8
251025,Barnards Hill Ln,2023-06-18T09:20:00.000+00:00,busbar,,L1 Active Power,kW,14.82
251025,Barnards Hill Ln,2023-06-18T09:20:00.000+00:00,busbar,,N Current (RMS),A,43.9
251025,Barnards Hill Ln,2023-06-18T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,25.9
251025,Barnards Hill Ln,2023-06-18T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.4
251025,Barnards Hill Ln,2023-06-18T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.4
251025,Barnards Hill Ln,2023-06-18T09:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.61
251025,Barnards Hill Ln,2023-06-18T09:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
251025,Barnards Hill Ln,2023-06-18T09:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.86
251025,Barnards Hill Ln,2023-06-18T09:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.46
251025,Barnards Hill Ln,2023-06-18T09:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.67
251025,Barnards Hill Ln,2023-06-18T09:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.19
251025,Barnards Hill Ln,2023-06-18T09:10:00.000+00:00,feeder,40.0,N Current (RMS),A,10.0
251025,Barnards Hill Ln,2023-06-18T09:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.0
251025,Barnards Hill Ln,2023-06-18T09:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.2
251025,Barnards Hill Ln,2023-06-18T09:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.0
251025,Barnards Hill Ln,2023-06-18T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
251025,Barnards Hill Ln,2023-06-18T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.72
251025,Barnards Hill Ln,2023-06-18T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
251025,Barnards Hill Ln,2023-06-18T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.34
251025,Barnards Hill Ln,2023-06-18T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.98
251025,Barnards Hill Ln,2023-06-18T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.0
251025,Barnards Hill Ln,2023-06-18T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,26.2
251025,Barnards Hill Ln,2023-06-18T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.1
251025,Barnards Hill Ln,2023-06-18T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.4
251025,Barnards Hill Ln,2023-06-18T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.7
251025,Barnards Hill Ln,2023-06-18T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
251025,Barnards Hill Ln,2023-06-18T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
251025,Barnards Hill Ln,2023-06-18T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.42
251025,Barnards Hill Ln,2023-06-18T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.21
251025,Barnards Hill Ln,2023-06-18T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.12
251025,Barnards Hill Ln,2023-06-18T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.89
251025,Barnards Hill Ln,2023-06-18T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,8.2
251025,Barnards Hill Ln,2023-06-18T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.6
251025,Barnards Hill Ln,2023-06-18T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.4
251025,Barnards Hill Ln,2023-06-18T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.2
251025,Barnards Hill Ln,2023-06-18T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.11
251025,Barnards Hill Ln,2023-06-18T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
251025,Barnards Hill Ln,2023-06-18T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
251025,Barnards Hill Ln,2023-06-18T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.43
251025,Barnards Hill Ln,2023-06-18T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.02
251025,Barnards Hill Ln,2023-06-18T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.25
251025,Barnards Hill Ln,2023-06-18T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,9.4
251025,Barnards Hill Ln,2023-06-18T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.4
251025,Barnards Hill Ln,2023-06-18T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.6
251025,Barnards Hill Ln,2023-06-18T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.5
251025,Barnards Hill Ln,2023-06-18T09:10:00.000+00:00,transformer,,Temperature,C,29.3
251025,Barnards Hill Ln,2023-06-18T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
251025,Barnards Hill Ln,2023-06-18T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.24
251025,Barnards Hill Ln,2023-06-18T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
251025,Barnards Hill Ln,2023-06-18T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
251025,Barnards Hill Ln,2023-06-18T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
251025,Barnards Hill Ln,2023-06-18T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.58
251025,Barnards Hill Ln,2023-06-18T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
251025,Barnards Hill Ln,2023-06-18T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
251025,Barnards Hill Ln,2023-06-18T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
251025,Barnards Hill Ln,2023-06-18T09:10:00.000+00:00,busbar,,L3 Active Power,kW,4.43
251025,Barnards Hill Ln,2023-06-18T09:10:00.000+00:00,busbar,,L2 Active Power,kW,12.8
251025,Barnards Hill Ln,2023-06-18T09:10:00.000+00:00,busbar,,L1 Active Power,kW,11.33
251025,Barnards Hill Ln,2023-06-18T09:10:00.000+00:00,busbar,,N Current (RMS),A,38.9
251025,Barnards Hill Ln,2023-06-18T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,21.1
251025,Barnards Hill Ln,2023-06-18T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.2
251025,Barnards Hill Ln,2023-06-18T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.1
251025,Barnards Hill Ln,2023-06-18T09:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.51
251025,Barnards Hill Ln,2023-06-18T09:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.1
251025,Barnards Hill Ln,2023-06-18T09:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.97
251025,Barnards Hill Ln,2023-06-18T09:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.92
251025,Barnards Hill Ln,2023-06-18T09:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.14
251025,Barnards Hill Ln,2023-06-18T09:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.81
251025,Barnards Hill Ln,2023-06-18T09:00:00.000+00:00,feeder,40.0,N Current (RMS),A,9.8
251025,Barnards Hill Ln,2023-06-18T09:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.4
251025,Barnards Hill Ln,2023-06-18T09:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.7
251025,Barnards Hill Ln,2023-06-18T09:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.6
251025,Barnards Hill Ln,2023-06-18T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.12
251025,Barnards Hill Ln,2023-06-18T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.54
251025,Barnards Hill Ln,2023-06-18T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
251025,Barnards Hill Ln,2023-06-18T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.77
251025,Barnards Hill Ln,2023-06-18T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.79
251025,Barnards Hill Ln,2023-06-18T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.95
251025,Barnards Hill Ln,2023-06-18T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,21.9
251025,Barnards Hill Ln,2023-06-18T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.0
251025,Barnards Hill Ln,2023-06-18T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.3
251025,Barnards Hill Ln,2023-06-18T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.7
251025,Barnards Hill Ln,2023-06-18T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
251025,Barnards Hill Ln,2023-06-18T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
251025,Barnards Hill Ln,2023-06-18T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.34
251025,Barnards Hill Ln,2023-06-18T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.72
251025,Barnards Hill Ln,2023-06-18T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
251025,Barnards Hill Ln,2023-06-18T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.94
251025,Barnards Hill Ln,2023-06-18T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,7.8
251025,Barnards Hill Ln,2023-06-18T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.2
251025,Barnards Hill Ln,2023-06-18T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.3
251025,Barnards Hill Ln,2023-06-18T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.1
251025,Barnards Hill Ln,2023-06-18T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.19
251025,Barnards Hill Ln,2023-06-18T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
251025,Barnards Hill Ln,2023-06-18T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
251025,Barnards Hill Ln,2023-06-18T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.13
251025,Barnards Hill Ln,2023-06-18T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.33
251025,Barnards Hill Ln,2023-06-18T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.19
251025,Barnards Hill Ln,2023-06-18T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.3
251025,Barnards Hill Ln,2023-06-18T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.0
251025,Barnards Hill Ln,2023-06-18T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.8
251025,Barnards Hill Ln,2023-06-18T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.1
251025,Barnards Hill Ln,2023-06-18T09:00:00.000+00:00,transformer,,Temperature,C,29.3
251025,Barnards Hill Ln,2023-06-18T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
251025,Barnards Hill Ln,2023-06-18T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.26
251025,Barnards Hill Ln,2023-06-18T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
251025,Barnards Hill Ln,2023-06-18T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.61
251025,Barnards Hill Ln,2023-06-18T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
251025,Barnards Hill Ln,2023-06-18T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.93
251025,Barnards Hill Ln,2023-06-18T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
251025,Barnards Hill Ln,2023-06-18T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
251025,Barnards Hill Ln,2023-06-18T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
251025,Barnards Hill Ln,2023-06-18T09:00:00.000+00:00,busbar,,L3 Active Power,kW,6.55
251025,Barnards Hill Ln,2023-06-18T09:00:00.000+00:00,busbar,,L2 Active Power,kW,13.25
251025,Barnards Hill Ln,2023-06-18T09:00:00.000+00:00,busbar,,L1 Active Power,kW,8.5
251025,Barnards Hill Ln,2023-06-18T09:00:00.000+00:00,busbar,,N Current (RMS),A,32.8
251025,Barnards Hill Ln,2023-06-18T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,28.8
251025,Barnards Hill Ln,2023-06-18T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.1
251025,Barnards Hill Ln,2023-06-18T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,40.5
251025,Barnards Hill Ln,2023-06-18T08:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.14
251025,Barnards Hill Ln,2023-06-18T08:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.62
251025,Barnards Hill Ln,2023-06-18T08:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.78
251025,Barnards Hill Ln,2023-06-18T08:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.3
251025,Barnards Hill Ln,2023-06-18T08:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.94
251025,Barnards Hill Ln,2023-06-18T08:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.45
251025,Barnards Hill Ln,2023-06-18T08:50:00.000+00:00,feeder,40.0,N Current (RMS),A,21.5
251025,Barnards Hill Ln,2023-06-18T08:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.1
251025,Barnards Hill Ln,2023-06-18T08:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.1
251025,Barnards Hill Ln,2023-06-18T08:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.4
251025,Barnards Hill Ln,2023-06-18T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.22
251025,Barnards Hill Ln,2023-06-18T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.41
251025,Barnards Hill Ln,2023-06-18T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
251025,Barnards Hill Ln,2023-06-18T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.61
251025,Barnards Hill Ln,2023-06-18T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.3
251025,Barnards Hill Ln,2023-06-18T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.03
251025,Barnards Hill Ln,2023-06-18T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.3
251025,Barnards Hill Ln,2023-06-18T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.5
251025,Barnards Hill Ln,2023-06-18T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.0
251025,Barnards Hill Ln,2023-06-18T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.1
251025,Barnards Hill Ln,2023-06-18T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
251025,Barnards Hill Ln,2023-06-18T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.46
251025,Barnards Hill Ln,2023-06-18T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.2
251025,Barnards Hill Ln,2023-06-18T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.91
251025,Barnards Hill Ln,2023-06-18T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.02
251025,Barnards Hill Ln,2023-06-18T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.53
251025,Barnards Hill Ln,2023-06-18T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,9.1
251025,Barnards Hill Ln,2023-06-18T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.5
251025,Barnards Hill Ln,2023-06-18T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.1
251025,Barnards Hill Ln,2023-06-18T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.1
251025,Barnards Hill Ln,2023-06-18T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.14
251025,Barnards Hill Ln,2023-06-18T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
251025,Barnards Hill Ln,2023-06-18T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
251025,Barnards Hill Ln,2023-06-18T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.07
251025,Barnards Hill Ln,2023-06-18T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.71
251025,Barnards Hill Ln,2023-06-18T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.32
251025,Barnards Hill Ln,2023-06-18T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.5
251025,Barnards Hill Ln,2023-06-18T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.7
251025,Barnards Hill Ln,2023-06-18T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.8
251025,Barnards Hill Ln,2023-06-18T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.5
251025,Barnards Hill Ln,2023-06-18T08:50:00.000+00:00,transformer,,Temperature,C,29.3
251025,Barnards Hill Ln,2023-06-18T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
251025,Barnards Hill Ln,2023-06-18T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.26
251025,Barnards Hill Ln,2023-06-18T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
251025,Barnards Hill Ln,2023-06-18T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.62
251025,Barnards Hill Ln,2023-06-18T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
251025,Barnards Hill Ln,2023-06-18T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.85
251025,Barnards Hill Ln,2023-06-18T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
251025,Barnards Hill Ln,2023-06-18T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.18
251025,Barnards Hill Ln,2023-06-18T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
251025,Barnards Hill Ln,2023-06-18T08:50:00.000+00:00,busbar,,L3 Active Power,kW,6.89
251025,Barnards Hill Ln,2023-06-18T08:50:00.000+00:00,busbar,,L2 Active Power,kW,10.93
251025,Barnards Hill Ln,2023-06-18T08:50:00.000+00:00,busbar,,L1 Active Power,kW,8.68
251025,Barnards Hill Ln,2023-06-18T08:50:00.000+00:00,busbar,,N Current (RMS),A,30.4
251025,Barnards Hill Ln,2023-06-18T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.3
251025,Barnards Hill Ln,2023-06-18T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.9
251025,Barnards Hill Ln,2023-06-18T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.4
251025,Barnards Hill Ln,2023-06-18T08:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.27
251025,Barnards Hill Ln,2023-06-18T08:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.66
251025,Barnards Hill Ln,2023-06-18T08:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.75
251025,Barnards Hill Ln,2023-06-18T08:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.58
251025,Barnards Hill Ln,2023-06-18T08:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.01
251025,Barnards Hill Ln,2023-06-18T08:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.56
251025,Barnards Hill Ln,2023-06-18T08:40:00.000+00:00,feeder,40.0,N Current (RMS),A,17.9
251025,Barnards Hill Ln,2023-06-18T08:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.9
251025,Barnards Hill Ln,2023-06-18T08:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.3
251025,Barnards Hill Ln,2023-06-18T08:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.5
251025,Barnards Hill Ln,2023-06-18T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.21
251025,Barnards Hill Ln,2023-06-18T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.49
251025,Barnards Hill Ln,2023-06-18T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
251025,Barnards Hill Ln,2023-06-18T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.04
251025,Barnards Hill Ln,2023-06-18T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.57
251025,Barnards Hill Ln,2023-06-18T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.12
251025,Barnards Hill Ln,2023-06-18T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,14.3
251025,Barnards Hill Ln,2023-06-18T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.4
251025,Barnards Hill Ln,2023-06-18T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.0
251025,Barnards Hill Ln,2023-06-18T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.4
251025,Barnards Hill Ln,2023-06-18T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
251025,Barnards Hill Ln,2023-06-18T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
251025,Barnards Hill Ln,2023-06-18T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.11
251025,Barnards Hill Ln,2023-06-18T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.21
251025,Barnards Hill Ln,2023-06-18T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.05
251025,Barnards Hill Ln,2023-06-18T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.16
251025,Barnards Hill Ln,2023-06-18T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,8.4
251025,Barnards Hill Ln,2023-06-18T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.4
251025,Barnards Hill Ln,2023-06-18T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.0
251025,Barnards Hill Ln,2023-06-18T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.0
251025,Barnards Hill Ln,2023-06-18T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.09
251025,Barnards Hill Ln,2023-06-18T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
251025,Barnards Hill Ln,2023-06-18T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
251025,Barnards Hill Ln,2023-06-18T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.01
251025,Barnards Hill Ln,2023-06-18T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.95
251025,Barnards Hill Ln,2023-06-18T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.36
251025,Barnards Hill Ln,2023-06-18T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.9
251025,Barnards Hill Ln,2023-06-18T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.4
251025,Barnards Hill Ln,2023-06-18T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.5
251025,Barnards Hill Ln,2023-06-18T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.8
251025,Barnards Hill Ln,2023-06-18T08:40:00.000+00:00,transformer,,Temperature,C,29.2
251025,Barnards Hill Ln,2023-06-18T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
251025,Barnards Hill Ln,2023-06-18T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.71
251025,Barnards Hill Ln,2023-06-18T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
251025,Barnards Hill Ln,2023-06-18T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
251025,Barnards Hill Ln,2023-06-18T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
251025,Barnards Hill Ln,2023-06-18T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.31
251025,Barnards Hill Ln,2023-06-18T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.28
251025,Barnards Hill Ln,2023-06-18T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.65
251025,Barnards Hill Ln,2023-06-18T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
251025,Barnards Hill Ln,2023-06-18T08:40:00.000+00:00,busbar,,L3 Active Power,kW,6.85
251025,Barnards Hill Ln,2023-06-18T08:40:00.000+00:00,busbar,,L2 Active Power,kW,12.58
251025,Barnards Hill Ln,2023-06-18T08:40:00.000+00:00,busbar,,L1 Active Power,kW,9.19
251025,Barnards Hill Ln,2023-06-18T08:40:00.000+00:00,busbar,,N Current (RMS),A,26.3
251025,Barnards Hill Ln,2023-06-18T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.0
251025,Barnards Hill Ln,2023-06-18T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.8
251025,Barnards Hill Ln,2023-06-18T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,40.2
251025,Barnards Hill Ln,2023-06-18T08:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.18
251025,Barnards Hill Ln,2023-06-18T08:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.51
251025,Barnards Hill Ln,2023-06-18T08:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.78
251025,Barnards Hill Ln,2023-06-18T08:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.39
251025,Barnards Hill Ln,2023-06-18T08:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.67
251025,Barnards Hill Ln,2023-06-18T08:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.98
251025,Barnards Hill Ln,2023-06-18T08:30:00.000+00:00,feeder,40.0,N Current (RMS),A,9.4
251025,Barnards Hill Ln,2023-06-18T08:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.9
251025,Barnards Hill Ln,2023-06-18T08:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.1
251025,Barnards Hill Ln,2023-06-18T08:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.4
251025,Barnards Hill Ln,2023-06-18T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.11
251025,Barnards Hill Ln,2023-06-18T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.77
251025,Barnards Hill Ln,2023-06-18T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.31
251025,Barnards Hill Ln,2023-06-18T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.73
251025,Barnards Hill Ln,2023-06-18T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.26
251025,Barnards Hill Ln,2023-06-18T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.57
251025,Barnards Hill Ln,2023-06-18T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,18.3
251025,Barnards Hill Ln,2023-06-18T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.3
251025,Barnards Hill Ln,2023-06-18T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.1
251025,Barnards Hill Ln,2023-06-18T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.5
251025,Barnards Hill Ln,2023-06-18T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
251025,Barnards Hill Ln,2023-06-18T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.42
251025,Barnards Hill Ln,2023-06-18T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
251025,Barnards Hill Ln,2023-06-18T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.54
251025,Barnards Hill Ln,2023-06-18T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.18
251025,Barnards Hill Ln,2023-06-18T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.07
251025,Barnards Hill Ln,2023-06-18T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,8.5
251025,Barnards Hill Ln,2023-06-18T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.1
251025,Barnards Hill Ln,2023-06-18T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.2
251025,Barnards Hill Ln,2023-06-18T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.9
251025,Barnards Hill Ln,2023-06-18T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.17
251025,Barnards Hill Ln,2023-06-18T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
251025,Barnards Hill Ln,2023-06-18T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
251025,Barnards Hill Ln,2023-06-18T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.06
251025,Barnards Hill Ln,2023-06-18T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.12
251025,Barnards Hill Ln,2023-06-18T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.15
251025,Barnards Hill Ln,2023-06-18T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.5
251025,Barnards Hill Ln,2023-06-18T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.7
251025,Barnards Hill Ln,2023-06-18T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.1
251025,Barnards Hill Ln,2023-06-18T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
251025,Barnards Hill Ln,2023-06-18T08:30:00.000+00:00,transformer,,Temperature,C,29.1
251025,Barnards Hill Ln,2023-06-18T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
251025,Barnards Hill Ln,2023-06-18T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.47
251025,Barnards Hill Ln,2023-06-18T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
251025,Barnards Hill Ln,2023-06-18T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.9
251025,Barnards Hill Ln,2023-06-18T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
251025,Barnards Hill Ln,2023-06-18T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.9
251025,Barnards Hill Ln,2023-06-18T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.11
251025,Barnards Hill Ln,2023-06-18T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.52
251025,Barnards Hill Ln,2023-06-18T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
251025,Barnards Hill Ln,2023-06-18T08:30:00.000+00:00,busbar,,L3 Active Power,kW,4.73
251025,Barnards Hill Ln,2023-06-18T08:30:00.000+00:00,busbar,,L2 Active Power,kW,13.24
251025,Barnards Hill Ln,2023-06-18T08:30:00.000+00:00,busbar,,L1 Active Power,kW,5.47
251025,Barnards Hill Ln,2023-06-18T08:30:00.000+00:00,busbar,,N Current (RMS),A,36.0
251025,Barnards Hill Ln,2023-06-18T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,22.0
251025,Barnards Hill Ln,2023-06-18T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.5
251025,Barnards Hill Ln,2023-06-18T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,27.7
251025,Barnards Hill Ln,2023-06-18T08:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.12
251025,Barnards Hill Ln,2023-06-18T08:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.38
251025,Barnards Hill Ln,2023-06-18T08:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.94
251025,Barnards Hill Ln,2023-06-18T08:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.99
251025,Barnards Hill Ln,2023-06-18T08:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.72
251025,Barnards Hill Ln,2023-06-18T08:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.42
251025,Barnards Hill Ln,2023-06-18T08:20:00.000+00:00,feeder,40.0,N Current (RMS),A,12.5
251025,Barnards Hill Ln,2023-06-18T08:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.6
251025,Barnards Hill Ln,2023-06-18T08:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.8
251025,Barnards Hill Ln,2023-06-18T08:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.7
251025,Barnards Hill Ln,2023-06-18T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.07
251025,Barnards Hill Ln,2023-06-18T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.66
251025,Barnards Hill Ln,2023-06-18T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.34
251025,Barnards Hill Ln,2023-06-18T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.42
251025,Barnards Hill Ln,2023-06-18T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.67
251025,Barnards Hill Ln,2023-06-18T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.45
251025,Barnards Hill Ln,2023-06-18T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,21.4
251025,Barnards Hill Ln,2023-06-18T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.1
251025,Barnards Hill Ln,2023-06-18T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.5
251025,Barnards Hill Ln,2023-06-18T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.5
251025,Barnards Hill Ln,2023-06-18T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
251025,Barnards Hill Ln,2023-06-18T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.43
251025,Barnards Hill Ln,2023-06-18T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
251025,Barnards Hill Ln,2023-06-18T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.05
251025,Barnards Hill Ln,2023-06-18T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.17
251025,Barnards Hill Ln,2023-06-18T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.41
251025,Barnards Hill Ln,2023-06-18T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,7.1
251025,Barnards Hill Ln,2023-06-18T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.9
251025,Barnards Hill Ln,2023-06-18T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.2
251025,Barnards Hill Ln,2023-06-18T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.6
251025,Barnards Hill Ln,2023-06-18T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.19
251025,Barnards Hill Ln,2023-06-18T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
251025,Barnards Hill Ln,2023-06-18T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
251025,Barnards Hill Ln,2023-06-18T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.16
251025,Barnards Hill Ln,2023-06-18T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.04
251025,Barnards Hill Ln,2023-06-18T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.22
251025,Barnards Hill Ln,2023-06-18T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.1
251025,Barnards Hill Ln,2023-06-18T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.1
251025,Barnards Hill Ln,2023-06-18T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.1
251025,Barnards Hill Ln,2023-06-18T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.4
251025,Barnards Hill Ln,2023-06-18T08:20:00.000+00:00,transformer,,Temperature,C,29.0
251025,Barnards Hill Ln,2023-06-18T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
251025,Barnards Hill Ln,2023-06-18T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.66
251025,Barnards Hill Ln,2023-06-18T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
251025,Barnards Hill Ln,2023-06-18T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.95
251025,Barnards Hill Ln,2023-06-18T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
251025,Barnards Hill Ln,2023-06-18T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.4
251025,Barnards Hill Ln,2023-06-18T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
251025,Barnards Hill Ln,2023-06-18T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.08
251025,Barnards Hill Ln,2023-06-18T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
251025,Barnards Hill Ln,2023-06-18T08:20:00.000+00:00,busbar,,L3 Active Power,kW,5.62
251025,Barnards Hill Ln,2023-06-18T08:20:00.000+00:00,busbar,,L2 Active Power,kW,11.61
251025,Barnards Hill Ln,2023-06-18T08:20:00.000+00:00,busbar,,L1 Active Power,kW,3.05
251025,Barnards Hill Ln,2023-06-18T08:20:00.000+00:00,busbar,,N Current (RMS),A,35.0
251025,Barnards Hill Ln,2023-06-18T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,25.0
251025,Barnards Hill Ln,2023-06-18T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.4
251025,Barnards Hill Ln,2023-06-18T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,16.1
251025,Barnards Hill Ln,2023-06-18T08:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.22
251025,Barnards Hill Ln,2023-06-18T08:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.48
251025,Barnards Hill Ln,2023-06-18T08:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.82
251025,Barnards Hill Ln,2023-06-18T08:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.1
251025,Barnards Hill Ln,2023-06-18T08:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.82
251025,Barnards Hill Ln,2023-06-18T08:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.85
251025,Barnards Hill Ln,2023-06-18T08:10:00.000+00:00,feeder,40.0,N Current (RMS),A,10.8
251025,Barnards Hill Ln,2023-06-18T08:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.0
251025,Barnards Hill Ln,2023-06-18T08:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.4
251025,Barnards Hill Ln,2023-06-18T08:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.8
251025,Barnards Hill Ln,2023-06-18T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.06
251025,Barnards Hill Ln,2023-06-18T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.31
251025,Barnards Hill Ln,2023-06-18T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.42
251025,Barnards Hill Ln,2023-06-18T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.53
251025,Barnards Hill Ln,2023-06-18T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.31
251025,Barnards Hill Ln,2023-06-18T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.62
251025,Barnards Hill Ln,2023-06-18T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,26.4
251025,Barnards Hill Ln,2023-06-18T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.4
251025,Barnards Hill Ln,2023-06-18T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.6
251025,Barnards Hill Ln,2023-06-18T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.6
251025,Barnards Hill Ln,2023-06-18T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
251025,Barnards Hill Ln,2023-06-18T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
251025,Barnards Hill Ln,2023-06-18T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.12
251025,Barnards Hill Ln,2023-06-18T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.21
251025,Barnards Hill Ln,2023-06-18T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.21
251025,Barnards Hill Ln,2023-06-18T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.2
251025,Barnards Hill Ln,2023-06-18T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,7.3
251025,Barnards Hill Ln,2023-06-18T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.1
251025,Barnards Hill Ln,2023-06-18T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.2
251025,Barnards Hill Ln,2023-06-18T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.6
251025,Barnards Hill Ln,2023-06-18T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
251025,Barnards Hill Ln,2023-06-18T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
251025,Barnards Hill Ln,2023-06-18T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
251025,Barnards Hill Ln,2023-06-18T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.17
251025,Barnards Hill Ln,2023-06-18T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.55
251025,Barnards Hill Ln,2023-06-18T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.66
251025,Barnards Hill Ln,2023-06-18T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.7
251025,Barnards Hill Ln,2023-06-18T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.1
251025,Barnards Hill Ln,2023-06-18T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.7
251025,Barnards Hill Ln,2023-06-18T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.2
251025,Barnards Hill Ln,2023-06-18T08:10:00.000+00:00,transformer,,Temperature,C,28.9
251025,Barnards Hill Ln,2023-06-18T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
251025,Barnards Hill Ln,2023-06-18T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.24
251025,Barnards Hill Ln,2023-06-18T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
251025,Barnards Hill Ln,2023-06-18T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.68
251025,Barnards Hill Ln,2023-06-18T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
251025,Barnards Hill Ln,2023-06-18T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.18
251025,Barnards Hill Ln,2023-06-18T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
251025,Barnards Hill Ln,2023-06-18T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.19
251025,Barnards Hill Ln,2023-06-18T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
251025,Barnards Hill Ln,2023-06-18T08:10:00.000+00:00,busbar,,L3 Active Power,kW,6.02
251025,Barnards Hill Ln,2023-06-18T08:10:00.000+00:00,busbar,,L2 Active Power,kW,14.89
251025,Barnards Hill Ln,2023-06-18T08:10:00.000+00:00,busbar,,L1 Active Power,kW,6.32
251025,Barnards Hill Ln,2023-06-18T08:10:00.000+00:00,busbar,,N Current (RMS),A,44.8
251025,Barnards Hill Ln,2023-06-18T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,26.2
251025,Barnards Hill Ln,2023-06-18T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.5
251025,Barnards Hill Ln,2023-06-18T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,33.8
251025,Barnards Hill Ln,2023-06-18T08:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.06
251025,Barnards Hill Ln,2023-06-18T08:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.24
251025,Barnards Hill Ln,2023-06-18T08:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.91
251025,Barnards Hill Ln,2023-06-18T08:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.46
251025,Barnards Hill Ln,2023-06-18T08:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.88
251025,Barnards Hill Ln,2023-06-18T08:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.23
251025,Barnards Hill Ln,2023-06-18T08:00:00.000+00:00,feeder,40.0,N Current (RMS),A,14.2
251025,Barnards Hill Ln,2023-06-18T08:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.5
251025,Barnards Hill Ln,2023-06-18T08:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.4
251025,Barnards Hill Ln,2023-06-18T08:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.8
251025,Barnards Hill Ln,2023-06-18T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
251025,Barnards Hill Ln,2023-06-18T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
251025,Barnards Hill Ln,2023-06-18T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.4
251025,Barnards Hill Ln,2023-06-18T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.4
251025,Barnards Hill Ln,2023-06-18T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.88
251025,Barnards Hill Ln,2023-06-18T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.15
251025,Barnards Hill Ln,2023-06-18T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,21.9
251025,Barnards Hill Ln,2023-06-18T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.2
251025,Barnards Hill Ln,2023-06-18T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.4
251025,Barnards Hill Ln,2023-06-18T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.2
251025,Barnards Hill Ln,2023-06-18T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
251025,Barnards Hill Ln,2023-06-18T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.48
251025,Barnards Hill Ln,2023-06-18T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.16
251025,Barnards Hill Ln,2023-06-18T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.36
251025,Barnards Hill Ln,2023-06-18T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.3
251025,Barnards Hill Ln,2023-06-18T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.56
251025,Barnards Hill Ln,2023-06-18T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,4.8
251025,Barnards Hill Ln,2023-06-18T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.2
251025,Barnards Hill Ln,2023-06-18T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.8
251025,Barnards Hill Ln,2023-06-18T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.8
251025,Barnards Hill Ln,2023-06-18T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
251025,Barnards Hill Ln,2023-06-18T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
251025,Barnards Hill Ln,2023-06-18T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
251025,Barnards Hill Ln,2023-06-18T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.2
251025,Barnards Hill Ln,2023-06-18T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.52
251025,Barnards Hill Ln,2023-06-18T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.15
251025,Barnards Hill Ln,2023-06-18T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,21.4
251025,Barnards Hill Ln,2023-06-18T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.2
251025,Barnards Hill Ln,2023-06-18T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.0
251025,Barnards Hill Ln,2023-06-18T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.2
251025,Barnards Hill Ln,2023-06-18T08:00:00.000+00:00,transformer,,Temperature,C,28.8
251025,Barnards Hill Ln,2023-06-18T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
251025,Barnards Hill Ln,2023-06-18T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.52
251025,Barnards Hill Ln,2023-06-18T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
251025,Barnards Hill Ln,2023-06-18T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.85
251025,Barnards Hill Ln,2023-06-18T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
251025,Barnards Hill Ln,2023-06-18T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.45
251025,Barnards Hill Ln,2023-06-18T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
251025,Barnards Hill Ln,2023-06-18T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
251025,Barnards Hill Ln,2023-06-18T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
251025,Barnards Hill Ln,2023-06-18T08:00:00.000+00:00,busbar,,L3 Active Power,kW,7.43
251025,Barnards Hill Ln,2023-06-18T08:00:00.000+00:00,busbar,,L2 Active Power,kW,13.58
251025,Barnards Hill Ln,2023-06-18T08:00:00.000+00:00,busbar,,L1 Active Power,kW,9.08
251025,Barnards Hill Ln,2023-06-18T08:00:00.000+00:00,busbar,,N Current (RMS),A,33.6
251025,Barnards Hill Ln,2023-06-18T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,32.4
251025,Barnards Hill Ln,2023-06-18T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.2
251025,Barnards Hill Ln,2023-06-18T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,40.7
251025,Barnards Hill Ln,2023-06-18T07:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.04
251025,Barnards Hill Ln,2023-06-18T07:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.11
251025,Barnards Hill Ln,2023-06-18T07:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.63
251025,Barnards Hill Ln,2023-06-18T07:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.33
251025,Barnards Hill Ln,2023-06-18T07:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.42
251025,Barnards Hill Ln,2023-06-18T07:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.47
251025,Barnards Hill Ln,2023-06-18T07:50:00.000+00:00,feeder,40.0,N Current (RMS),A,9.8
251025,Barnards Hill Ln,2023-06-18T07:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.7
251025,Barnards Hill Ln,2023-06-18T07:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.2
251025,Barnards Hill Ln,2023-06-18T07:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.0
251025,Barnards Hill Ln,2023-06-18T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.15
251025,Barnards Hill Ln,2023-06-18T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.3
251025,Barnards Hill Ln,2023-06-18T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
251025,Barnards Hill Ln,2023-06-18T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.76
251025,Barnards Hill Ln,2023-06-18T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.81
251025,Barnards Hill Ln,2023-06-18T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.53
251025,Barnards Hill Ln,2023-06-18T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,33.5
251025,Barnards Hill Ln,2023-06-18T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.6
251025,Barnards Hill Ln,2023-06-18T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,47.5
251025,Barnards Hill Ln,2023-06-18T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.4
251025,Barnards Hill Ln,2023-06-18T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.3
