Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251025,Barnards Hill Ln,2023-06-18T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,8.2
251025,Barnards Hill Ln,2023-06-18T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.2
251025,Barnards Hill Ln,2023-06-18T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.2
251025,Barnards Hill Ln,2023-06-18T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.3
251025,Barnards Hill Ln,2023-06-18T06:20:00.000+00:00,transformer,,Temperature,C,28.2
251025,Barnards Hill Ln,2023-06-18T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
251025,Barnards Hill Ln,2023-06-18T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.17
251025,Barnards Hill Ln,2023-06-18T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
251025,Barnards Hill Ln,2023-06-18T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.8
251025,Barnards Hill Ln,2023-06-18T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
251025,Barnards Hill Ln,2023-06-18T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.6
251025,Barnards Hill Ln,2023-06-18T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
251025,Barnards Hill Ln,2023-06-18T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
251025,Barnards Hill Ln,2023-06-18T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
251025,Barnards Hill Ln,2023-06-18T06:20:00.000+00:00,busbar,,L3 Active Power,kW,3.39
251025,Barnards Hill Ln,2023-06-18T06:20:00.000+00:00,busbar,,L2 Active Power,kW,11.42
251025,Barnards Hill Ln,2023-06-18T06:20:00.000+00:00,busbar,,L1 Active Power,kW,6.01
251025,Barnards Hill Ln,2023-06-18T06:20:00.000+00:00,busbar,,N Current (RMS),A,36.8
251025,Barnards Hill Ln,2023-06-18T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,16.5
251025,Barnards Hill Ln,2023-06-18T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.1
251025,Barnards Hill Ln,2023-06-18T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,32.3
251025,Barnards Hill Ln,2023-06-18T06:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.41
251025,Barnards Hill Ln,2023-06-18T06:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.12
251025,Barnards Hill Ln,2023-06-18T06:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.73
251025,Barnards Hill Ln,2023-06-18T06:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.48
251025,Barnards Hill Ln,2023-06-18T06:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.18
251025,Barnards Hill Ln,2023-06-18T06:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.79
251025,Barnards Hill Ln,2023-06-18T06:10:00.000+00:00,feeder,40.0,N Current (RMS),A,19.8
251025,Barnards Hill Ln,2023-06-18T06:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.3
251025,Barnards Hill Ln,2023-06-18T06:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.8
251025,Barnards Hill Ln,2023-06-18T06:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.4
251025,Barnards Hill Ln,2023-06-18T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.14
251025,Barnards Hill Ln,2023-06-18T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
251025,Barnards Hill Ln,2023-06-18T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
251025,Barnards Hill Ln,2023-06-18T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.12
251025,Barnards Hill Ln,2023-06-18T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.94
251025,Barnards Hill Ln,2023-06-18T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.0
251025,Barnards Hill Ln,2023-06-18T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,10.8
251025,Barnards Hill Ln,2023-06-18T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.2
251025,Barnards Hill Ln,2023-06-18T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.4
251025,Barnards Hill Ln,2023-06-18T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.0
251025,Barnards Hill Ln,2023-06-18T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
251025,Barnards Hill Ln,2023-06-18T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.59
251025,Barnards Hill Ln,2023-06-18T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
251025,Barnards Hill Ln,2023-06-18T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.46
251025,Barnards Hill Ln,2023-06-18T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
251025,Barnards Hill Ln,2023-06-18T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.68
251025,Barnards Hill Ln,2023-06-18T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,8.7
251025,Barnards Hill Ln,2023-06-18T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.5
251025,Barnards Hill Ln,2023-06-18T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.6
251025,Barnards Hill Ln,2023-06-18T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.7
251025,Barnards Hill Ln,2023-06-18T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.07
251025,Barnards Hill Ln,2023-06-18T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
251025,Barnards Hill Ln,2023-06-18T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
251025,Barnards Hill Ln,2023-06-18T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.59
251025,Barnards Hill Ln,2023-06-18T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.93
251025,Barnards Hill Ln,2023-06-18T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.56
251025,Barnards Hill Ln,2023-06-18T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,7.1
251025,Barnards Hill Ln,2023-06-18T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.7
251025,Barnards Hill Ln,2023-06-18T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.8
251025,Barnards Hill Ln,2023-06-18T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.1
251025,Barnards Hill Ln,2023-06-18T06:10:00.000+00:00,transformer,,Temperature,C,28.3
251025,Barnards Hill Ln,2023-06-18T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
251025,Barnards Hill Ln,2023-06-18T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.18
251025,Barnards Hill Ln,2023-06-18T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
251025,Barnards Hill Ln,2023-06-18T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.76
251025,Barnards Hill Ln,2023-06-18T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
251025,Barnards Hill Ln,2023-06-18T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.71
251025,Barnards Hill Ln,2023-06-18T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
251025,Barnards Hill Ln,2023-06-18T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
251025,Barnards Hill Ln,2023-06-18T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
251025,Barnards Hill Ln,2023-06-18T06:10:00.000+00:00,busbar,,L3 Active Power,kW,3.64
251025,Barnards Hill Ln,2023-06-18T06:10:00.000+00:00,busbar,,L2 Active Power,kW,10.05
251025,Barnards Hill Ln,2023-06-18T06:10:00.000+00:00,busbar,,L1 Active Power,kW,6.03
251025,Barnards Hill Ln,2023-06-18T06:10:00.000+00:00,busbar,,N Current (RMS),A,29.0
251025,Barnards Hill Ln,2023-06-18T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,16.8
251025,Barnards Hill Ln,2023-06-18T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.9
251025,Barnards Hill Ln,2023-06-18T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,28.5
251025,Barnards Hill Ln,2023-06-18T06:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.23
251025,Barnards Hill Ln,2023-06-18T06:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.03
251025,Barnards Hill Ln,2023-06-18T06:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.69
251025,Barnards Hill Ln,2023-06-18T06:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.66
251025,Barnards Hill Ln,2023-06-18T06:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.42
251025,Barnards Hill Ln,2023-06-18T06:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.21
251025,Barnards Hill Ln,2023-06-18T06:00:00.000+00:00,feeder,40.0,N Current (RMS),A,18.4
251025,Barnards Hill Ln,2023-06-18T06:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.6
251025,Barnards Hill Ln,2023-06-18T06:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.4
251025,Barnards Hill Ln,2023-06-18T06:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.8
251025,Barnards Hill Ln,2023-06-18T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
251025,Barnards Hill Ln,2023-06-18T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.1
251025,Barnards Hill Ln,2023-06-18T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
251025,Barnards Hill Ln,2023-06-18T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.81
251025,Barnards Hill Ln,2023-06-18T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.26
251025,Barnards Hill Ln,2023-06-18T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.14
251025,Barnards Hill Ln,2023-06-18T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,16.6
251025,Barnards Hill Ln,2023-06-18T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.2
251025,Barnards Hill Ln,2023-06-18T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.0
251025,Barnards Hill Ln,2023-06-18T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.5
251025,Barnards Hill Ln,2023-06-18T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
251025,Barnards Hill Ln,2023-06-18T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.53
251025,Barnards Hill Ln,2023-06-18T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
251025,Barnards Hill Ln,2023-06-18T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.7
251025,Barnards Hill Ln,2023-06-18T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.16
251025,Barnards Hill Ln,2023-06-18T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.17
251025,Barnards Hill Ln,2023-06-18T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.1
251025,Barnards Hill Ln,2023-06-18T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.2
251025,Barnards Hill Ln,2023-06-18T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.5
251025,Barnards Hill Ln,2023-06-18T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.0
251025,Barnards Hill Ln,2023-06-18T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
251025,Barnards Hill Ln,2023-06-18T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
251025,Barnards Hill Ln,2023-06-18T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
251025,Barnards Hill Ln,2023-06-18T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.54
251025,Barnards Hill Ln,2023-06-18T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.33
251025,Barnards Hill Ln,2023-06-18T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.55
251025,Barnards Hill Ln,2023-06-18T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.5
251025,Barnards Hill Ln,2023-06-18T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.5
251025,Barnards Hill Ln,2023-06-18T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.5
251025,Barnards Hill Ln,2023-06-18T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.1
251025,Barnards Hill Ln,2023-06-18T06:00:00.000+00:00,transformer,,Temperature,C,28.3
251025,Barnards Hill Ln,2023-06-18T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
251025,Barnards Hill Ln,2023-06-18T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.82
251025,Barnards Hill Ln,2023-06-18T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
251025,Barnards Hill Ln,2023-06-18T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.4
251025,Barnards Hill Ln,2023-06-18T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
251025,Barnards Hill Ln,2023-06-18T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.26
251025,Barnards Hill Ln,2023-06-18T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
251025,Barnards Hill Ln,2023-06-18T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
251025,Barnards Hill Ln,2023-06-18T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
251025,Barnards Hill Ln,2023-06-18T06:00:00.000+00:00,busbar,,L3 Active Power,kW,6.71
251025,Barnards Hill Ln,2023-06-18T06:00:00.000+00:00,busbar,,L2 Active Power,kW,9.17
251025,Barnards Hill Ln,2023-06-18T06:00:00.000+00:00,busbar,,L1 Active Power,kW,4.08
251025,Barnards Hill Ln,2023-06-18T06:00:00.000+00:00,busbar,,N Current (RMS),A,28.5
251025,Barnards Hill Ln,2023-06-18T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,32.6
251025,Barnards Hill Ln,2023-06-18T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.1
251025,Barnards Hill Ln,2023-06-18T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,19.3
251025,Barnards Hill Ln,2023-06-18T05:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.18
251025,Barnards Hill Ln,2023-06-18T05:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.03
251025,Barnards Hill Ln,2023-06-18T05:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.78
251025,Barnards Hill Ln,2023-06-18T05:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.06
251025,Barnards Hill Ln,2023-06-18T05:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.39
251025,Barnards Hill Ln,2023-06-18T05:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.33
251025,Barnards Hill Ln,2023-06-18T05:50:00.000+00:00,feeder,40.0,N Current (RMS),A,9.3
251025,Barnards Hill Ln,2023-06-18T05:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.1
251025,Barnards Hill Ln,2023-06-18T05:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.6
251025,Barnards Hill Ln,2023-06-18T05:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.1
251025,Barnards Hill Ln,2023-06-18T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
251025,Barnards Hill Ln,2023-06-18T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
251025,Barnards Hill Ln,2023-06-18T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.35
251025,Barnards Hill Ln,2023-06-18T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.99
251025,Barnards Hill Ln,2023-06-18T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.04
251025,Barnards Hill Ln,2023-06-18T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.37
251025,Barnards Hill Ln,2023-06-18T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,25.1
251025,Barnards Hill Ln,2023-06-18T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.0
251025,Barnards Hill Ln,2023-06-18T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.1
251025,Barnards Hill Ln,2023-06-18T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.2
251025,Barnards Hill Ln,2023-06-18T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
251025,Barnards Hill Ln,2023-06-18T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.57
251025,Barnards Hill Ln,2023-06-18T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.1
251025,Barnards Hill Ln,2023-06-18T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.57
251025,Barnards Hill Ln,2023-06-18T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.18
251025,Barnards Hill Ln,2023-06-18T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.15
251025,Barnards Hill Ln,2023-06-18T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,8.1
251025,Barnards Hill Ln,2023-06-18T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.9
251025,Barnards Hill Ln,2023-06-18T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.7
251025,Barnards Hill Ln,2023-06-18T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.0
251025,Barnards Hill Ln,2023-06-18T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.1
251025,Barnards Hill Ln,2023-06-18T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
251025,Barnards Hill Ln,2023-06-18T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
251025,Barnards Hill Ln,2023-06-18T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.58
251025,Barnards Hill Ln,2023-06-18T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.83
251025,Barnards Hill Ln,2023-06-18T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.22
251025,Barnards Hill Ln,2023-06-18T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,9.0
251025,Barnards Hill Ln,2023-06-18T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.6
251025,Barnards Hill Ln,2023-06-18T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.2
251025,Barnards Hill Ln,2023-06-18T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.6
251025,Barnards Hill Ln,2023-06-18T05:50:00.000+00:00,transformer,,Temperature,C,28.3
251025,Barnards Hill Ln,2023-06-18T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
251025,Barnards Hill Ln,2023-06-18T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.24
251025,Barnards Hill Ln,2023-06-18T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
251025,Barnards Hill Ln,2023-06-18T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.58
251025,Barnards Hill Ln,2023-06-18T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
251025,Barnards Hill Ln,2023-06-18T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.32
251025,Barnards Hill Ln,2023-06-18T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
251025,Barnards Hill Ln,2023-06-18T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
251025,Barnards Hill Ln,2023-06-18T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
251025,Barnards Hill Ln,2023-06-18T05:50:00.000+00:00,busbar,,L3 Active Power,kW,11.21
251025,Barnards Hill Ln,2023-06-18T05:50:00.000+00:00,busbar,,L2 Active Power,kW,7.44
251025,Barnards Hill Ln,2023-06-18T05:50:00.000+00:00,busbar,,L1 Active Power,kW,5.06
251025,Barnards Hill Ln,2023-06-18T05:50:00.000+00:00,busbar,,N Current (RMS),A,28.2
251025,Barnards Hill Ln,2023-06-18T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.5
251025,Barnards Hill Ln,2023-06-18T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,32.1
251025,Barnards Hill Ln,2023-06-18T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,23.6
251025,Barnards Hill Ln,2023-06-18T05:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.58
251025,Barnards Hill Ln,2023-06-18T05:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.06
251025,Barnards Hill Ln,2023-06-18T05:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.59
251025,Barnards Hill Ln,2023-06-18T05:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.7
251025,Barnards Hill Ln,2023-06-18T05:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.62
251025,Barnards Hill Ln,2023-06-18T05:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.96
251025,Barnards Hill Ln,2023-06-18T05:40:00.000+00:00,feeder,40.0,N Current (RMS),A,10.1
251025,Barnards Hill Ln,2023-06-18T05:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.4
251025,Barnards Hill Ln,2023-06-18T05:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.4
251025,Barnards Hill Ln,2023-06-18T05:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.6
251025,Barnards Hill Ln,2023-06-18T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
251025,Barnards Hill Ln,2023-06-18T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
251025,Barnards Hill Ln,2023-06-18T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.16
251025,Barnards Hill Ln,2023-06-18T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.25
251025,Barnards Hill Ln,2023-06-18T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.51
251025,Barnards Hill Ln,2023-06-18T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.4
251025,Barnards Hill Ln,2023-06-18T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.7
251025,Barnards Hill Ln,2023-06-18T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.1
251025,Barnards Hill Ln,2023-06-18T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.8
251025,Barnards Hill Ln,2023-06-18T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.8
251025,Barnards Hill Ln,2023-06-18T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
251025,Barnards Hill Ln,2023-06-18T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.54
251025,Barnards Hill Ln,2023-06-18T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
251025,Barnards Hill Ln,2023-06-18T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.54
251025,Barnards Hill Ln,2023-06-18T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.28
251025,Barnards Hill Ln,2023-06-18T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
251025,Barnards Hill Ln,2023-06-18T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.0
251025,Barnards Hill Ln,2023-06-18T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.7
251025,Barnards Hill Ln,2023-06-18T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.2
251025,Barnards Hill Ln,2023-06-18T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
251025,Barnards Hill Ln,2023-06-18T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.24
251025,Barnards Hill Ln,2023-06-18T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
251025,Barnards Hill Ln,2023-06-18T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
251025,Barnards Hill Ln,2023-06-18T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.63
251025,Barnards Hill Ln,2023-06-18T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.78
251025,Barnards Hill Ln,2023-06-18T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.43
251025,Barnards Hill Ln,2023-06-18T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.6
251025,Barnards Hill Ln,2023-06-18T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.0
251025,Barnards Hill Ln,2023-06-18T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.4
251025,Barnards Hill Ln,2023-06-18T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.9
251025,Barnards Hill Ln,2023-06-18T05:40:00.000+00:00,transformer,,Temperature,C,28.3
251025,Barnards Hill Ln,2023-06-18T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
251025,Barnards Hill Ln,2023-06-18T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.18
251025,Barnards Hill Ln,2023-06-18T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
251025,Barnards Hill Ln,2023-06-18T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.29
251025,Barnards Hill Ln,2023-06-18T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
251025,Barnards Hill Ln,2023-06-18T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.09
251025,Barnards Hill Ln,2023-06-18T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
251025,Barnards Hill Ln,2023-06-18T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
251025,Barnards Hill Ln,2023-06-18T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
251025,Barnards Hill Ln,2023-06-18T05:40:00.000+00:00,busbar,,L3 Active Power,kW,4.12
251025,Barnards Hill Ln,2023-06-18T05:40:00.000+00:00,busbar,,L2 Active Power,kW,7.18
251025,Barnards Hill Ln,2023-06-18T05:40:00.000+00:00,busbar,,L1 Active Power,kW,4.77
251025,Barnards Hill Ln,2023-06-18T05:40:00.000+00:00,busbar,,N Current (RMS),A,22.1
251025,Barnards Hill Ln,2023-06-18T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,18.8
251025,Barnards Hill Ln,2023-06-18T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,32.1
251025,Barnards Hill Ln,2023-06-18T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,22.5
251025,Barnards Hill Ln,2023-06-18T05:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.75
251025,Barnards Hill Ln,2023-06-18T05:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.23
251025,Barnards Hill Ln,2023-06-18T05:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.81
251025,Barnards Hill Ln,2023-06-18T05:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.72
251025,Barnards Hill Ln,2023-06-18T05:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.11
251025,Barnards Hill Ln,2023-06-18T05:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.3
251025,Barnards Hill Ln,2023-06-18T05:30:00.000+00:00,feeder,40.0,N Current (RMS),A,8.4
251025,Barnards Hill Ln,2023-06-18T05:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.9
251025,Barnards Hill Ln,2023-06-18T05:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.8
251025,Barnards Hill Ln,2023-06-18T05:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.8
251025,Barnards Hill Ln,2023-06-18T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
251025,Barnards Hill Ln,2023-06-18T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.25
251025,Barnards Hill Ln,2023-06-18T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.16
251025,Barnards Hill Ln,2023-06-18T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.04
251025,Barnards Hill Ln,2023-06-18T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.18
251025,Barnards Hill Ln,2023-06-18T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.51
251025,Barnards Hill Ln,2023-06-18T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,8.6
251025,Barnards Hill Ln,2023-06-18T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.7
251025,Barnards Hill Ln,2023-06-18T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.0
251025,Barnards Hill Ln,2023-06-18T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.9
251025,Barnards Hill Ln,2023-06-18T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
251025,Barnards Hill Ln,2023-06-18T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.53
251025,Barnards Hill Ln,2023-06-18T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
251025,Barnards Hill Ln,2023-06-18T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.51
251025,Barnards Hill Ln,2023-06-18T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.53
251025,Barnards Hill Ln,2023-06-18T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
251025,Barnards Hill Ln,2023-06-18T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.1
251025,Barnards Hill Ln,2023-06-18T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.7
251025,Barnards Hill Ln,2023-06-18T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.1
251025,Barnards Hill Ln,2023-06-18T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
251025,Barnards Hill Ln,2023-06-18T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.07
251025,Barnards Hill Ln,2023-06-18T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.77
251025,Barnards Hill Ln,2023-06-18T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
251025,Barnards Hill Ln,2023-06-18T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.55
251025,Barnards Hill Ln,2023-06-18T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.67
251025,Barnards Hill Ln,2023-06-18T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.46
251025,Barnards Hill Ln,2023-06-18T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,7.5
251025,Barnards Hill Ln,2023-06-18T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.4
251025,Barnards Hill Ln,2023-06-18T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.5
251025,Barnards Hill Ln,2023-06-18T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.9
251025,Barnards Hill Ln,2023-06-18T05:30:00.000+00:00,transformer,,Temperature,C,28.3
251025,Barnards Hill Ln,2023-06-18T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
251025,Barnards Hill Ln,2023-06-18T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.43
251025,Barnards Hill Ln,2023-06-18T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
251025,Barnards Hill Ln,2023-06-18T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.55
251025,Barnards Hill Ln,2023-06-18T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
251025,Barnards Hill Ln,2023-06-18T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.36
251025,Barnards Hill Ln,2023-06-18T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
251025,Barnards Hill Ln,2023-06-18T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
251025,Barnards Hill Ln,2023-06-18T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
251025,Barnards Hill Ln,2023-06-18T05:30:00.000+00:00,busbar,,L3 Active Power,kW,3.83
251025,Barnards Hill Ln,2023-06-18T05:30:00.000+00:00,busbar,,L2 Active Power,kW,6.49
251025,Barnards Hill Ln,2023-06-18T05:30:00.000+00:00,busbar,,L1 Active Power,kW,5.3
251025,Barnards Hill Ln,2023-06-18T05:30:00.000+00:00,busbar,,N Current (RMS),A,19.2
251025,Barnards Hill Ln,2023-06-18T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,18.1
251025,Barnards Hill Ln,2023-06-18T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,29.4
251025,Barnards Hill Ln,2023-06-18T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,23.7
251025,Barnards Hill Ln,2023-06-18T05:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.58
251025,Barnards Hill Ln,2023-06-18T05:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.12
251025,Barnards Hill Ln,2023-06-18T05:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.86
251025,Barnards Hill Ln,2023-06-18T05:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.05
251025,Barnards Hill Ln,2023-06-18T05:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.59
251025,Barnards Hill Ln,2023-06-18T05:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.89
251025,Barnards Hill Ln,2023-06-18T05:20:00.000+00:00,feeder,40.0,N Current (RMS),A,7.5
251025,Barnards Hill Ln,2023-06-18T05:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.5
251025,Barnards Hill Ln,2023-06-18T05:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.7
251025,Barnards Hill Ln,2023-06-18T05:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.5
251025,Barnards Hill Ln,2023-06-18T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
251025,Barnards Hill Ln,2023-06-18T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.34
251025,Barnards Hill Ln,2023-06-18T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
251025,Barnards Hill Ln,2023-06-18T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.48
251025,Barnards Hill Ln,2023-06-18T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.22
251025,Barnards Hill Ln,2023-06-18T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.26
251025,Barnards Hill Ln,2023-06-18T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,8.3
251025,Barnards Hill Ln,2023-06-18T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.7
251025,Barnards Hill Ln,2023-06-18T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.6
251025,Barnards Hill Ln,2023-06-18T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.0
251025,Barnards Hill Ln,2023-06-18T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
251025,Barnards Hill Ln,2023-06-18T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.59
251025,Barnards Hill Ln,2023-06-18T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
251025,Barnards Hill Ln,2023-06-18T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.51
251025,Barnards Hill Ln,2023-06-18T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.13
251025,Barnards Hill Ln,2023-06-18T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.08
251025,Barnards Hill Ln,2023-06-18T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,4.8
251025,Barnards Hill Ln,2023-06-18T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.6
251025,Barnards Hill Ln,2023-06-18T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.7
251025,Barnards Hill Ln,2023-06-18T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
251025,Barnards Hill Ln,2023-06-18T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
251025,Barnards Hill Ln,2023-06-18T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
251025,Barnards Hill Ln,2023-06-18T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
251025,Barnards Hill Ln,2023-06-18T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.46
251025,Barnards Hill Ln,2023-06-18T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.81
251025,Barnards Hill Ln,2023-06-18T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.4
251025,Barnards Hill Ln,2023-06-18T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,4.0
251025,Barnards Hill Ln,2023-06-18T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.1
251025,Barnards Hill Ln,2023-06-18T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.6
251025,Barnards Hill Ln,2023-06-18T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.8
251025,Barnards Hill Ln,2023-06-18T05:20:00.000+00:00,transformer,,Temperature,C,28.3
251025,Barnards Hill Ln,2023-06-18T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
251025,Barnards Hill Ln,2023-06-18T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.27
251025,Barnards Hill Ln,2023-06-18T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
251025,Barnards Hill Ln,2023-06-18T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.39
251025,Barnards Hill Ln,2023-06-18T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
251025,Barnards Hill Ln,2023-06-18T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.3
251025,Barnards Hill Ln,2023-06-18T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
251025,Barnards Hill Ln,2023-06-18T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
251025,Barnards Hill Ln,2023-06-18T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
251025,Barnards Hill Ln,2023-06-18T05:20:00.000+00:00,busbar,,L3 Active Power,kW,3.5
251025,Barnards Hill Ln,2023-06-18T05:20:00.000+00:00,busbar,,L2 Active Power,kW,5.74
251025,Barnards Hill Ln,2023-06-18T05:20:00.000+00:00,busbar,,L1 Active Power,kW,5.63
251025,Barnards Hill Ln,2023-06-18T05:20:00.000+00:00,busbar,,N Current (RMS),A,16.3
251025,Barnards Hill Ln,2023-06-18T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,16.1
251025,Barnards Hill Ln,2023-06-18T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,25.6
251025,Barnards Hill Ln,2023-06-18T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,25.8
251025,Barnards Hill Ln,2023-06-18T05:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.47
251025,Barnards Hill Ln,2023-06-18T05:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.25
251025,Barnards Hill Ln,2023-06-18T05:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.86
251025,Barnards Hill Ln,2023-06-18T05:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.35
251025,Barnards Hill Ln,2023-06-18T05:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.3
251025,Barnards Hill Ln,2023-06-18T05:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.2
251025,Barnards Hill Ln,2023-06-18T05:10:00.000+00:00,feeder,40.0,N Current (RMS),A,8.7
251025,Barnards Hill Ln,2023-06-18T05:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.5
251025,Barnards Hill Ln,2023-06-18T05:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.7
251025,Barnards Hill Ln,2023-06-18T05:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.5
251025,Barnards Hill Ln,2023-06-18T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
251025,Barnards Hill Ln,2023-06-18T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
251025,Barnards Hill Ln,2023-06-18T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
251025,Barnards Hill Ln,2023-06-18T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.1
251025,Barnards Hill Ln,2023-06-18T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.34
251025,Barnards Hill Ln,2023-06-18T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.27
251025,Barnards Hill Ln,2023-06-18T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.0
251025,Barnards Hill Ln,2023-06-18T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.1
251025,Barnards Hill Ln,2023-06-18T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.0
251025,Barnards Hill Ln,2023-06-18T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.0
251025,Barnards Hill Ln,2023-06-18T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
251025,Barnards Hill Ln,2023-06-18T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.59
251025,Barnards Hill Ln,2023-06-18T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.14
251025,Barnards Hill Ln,2023-06-18T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.59
251025,Barnards Hill Ln,2023-06-18T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.09
251025,Barnards Hill Ln,2023-06-18T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.19
251025,Barnards Hill Ln,2023-06-18T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,4.0
251025,Barnards Hill Ln,2023-06-18T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.0
251025,Barnards Hill Ln,2023-06-18T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.6
251025,Barnards Hill Ln,2023-06-18T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.2
251025,Barnards Hill Ln,2023-06-18T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.07
251025,Barnards Hill Ln,2023-06-18T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
251025,Barnards Hill Ln,2023-06-18T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
251025,Barnards Hill Ln,2023-06-18T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.51
251025,Barnards Hill Ln,2023-06-18T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.93
251025,Barnards Hill Ln,2023-06-18T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.47
251025,Barnards Hill Ln,2023-06-18T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,3.4
251025,Barnards Hill Ln,2023-06-18T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.4
251025,Barnards Hill Ln,2023-06-18T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.7
251025,Barnards Hill Ln,2023-06-18T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.9
251025,Barnards Hill Ln,2023-06-18T05:10:00.000+00:00,transformer,,Temperature,C,28.4
251025,Barnards Hill Ln,2023-06-18T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
251025,Barnards Hill Ln,2023-06-18T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.2
251025,Barnards Hill Ln,2023-06-18T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
251025,Barnards Hill Ln,2023-06-18T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.44
251025,Barnards Hill Ln,2023-06-18T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
251025,Barnards Hill Ln,2023-06-18T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.24
251025,Barnards Hill Ln,2023-06-18T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
251025,Barnards Hill Ln,2023-06-18T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
251025,Barnards Hill Ln,2023-06-18T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
251025,Barnards Hill Ln,2023-06-18T05:10:00.000+00:00,busbar,,L3 Active Power,kW,4.56
251025,Barnards Hill Ln,2023-06-18T05:10:00.000+00:00,busbar,,L2 Active Power,kW,4.67
251025,Barnards Hill Ln,2023-06-18T05:10:00.000+00:00,busbar,,L1 Active Power,kW,5.12
251025,Barnards Hill Ln,2023-06-18T05:10:00.000+00:00,busbar,,N Current (RMS),A,15.5
251025,Barnards Hill Ln,2023-06-18T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,20.9
251025,Barnards Hill Ln,2023-06-18T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,21.8
251025,Barnards Hill Ln,2023-06-18T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,23.0
251025,Barnards Hill Ln,2023-06-18T05:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.44
251025,Barnards Hill Ln,2023-06-18T05:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.14
251025,Barnards Hill Ln,2023-06-18T05:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.82
251025,Barnards Hill Ln,2023-06-18T05:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.74
251025,Barnards Hill Ln,2023-06-18T05:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.32
251025,Barnards Hill Ln,2023-06-18T05:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.15
251025,Barnards Hill Ln,2023-06-18T05:00:00.000+00:00,feeder,40.0,N Current (RMS),A,7.3
251025,Barnards Hill Ln,2023-06-18T05:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.0
251025,Barnards Hill Ln,2023-06-18T05:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.7
251025,Barnards Hill Ln,2023-06-18T05:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.3
251025,Barnards Hill Ln,2023-06-18T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
251025,Barnards Hill Ln,2023-06-18T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
251025,Barnards Hill Ln,2023-06-18T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
251025,Barnards Hill Ln,2023-06-18T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.83
251025,Barnards Hill Ln,2023-06-18T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.78
251025,Barnards Hill Ln,2023-06-18T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.92
251025,Barnards Hill Ln,2023-06-18T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,9.8
251025,Barnards Hill Ln,2023-06-18T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.3
251025,Barnards Hill Ln,2023-06-18T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.8
251025,Barnards Hill Ln,2023-06-18T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.9
251025,Barnards Hill Ln,2023-06-18T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
251025,Barnards Hill Ln,2023-06-18T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.55
251025,Barnards Hill Ln,2023-06-18T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.1
251025,Barnards Hill Ln,2023-06-18T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.94
251025,Barnards Hill Ln,2023-06-18T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.58
251025,Barnards Hill Ln,2023-06-18T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.14
251025,Barnards Hill Ln,2023-06-18T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,22.8
251025,Barnards Hill Ln,2023-06-18T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.2
251025,Barnards Hill Ln,2023-06-18T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.5
251025,Barnards Hill Ln,2023-06-18T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.9
251025,Barnards Hill Ln,2023-06-18T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
251025,Barnards Hill Ln,2023-06-18T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
251025,Barnards Hill Ln,2023-06-18T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
251025,Barnards Hill Ln,2023-06-18T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.49
251025,Barnards Hill Ln,2023-06-18T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.83
251025,Barnards Hill Ln,2023-06-18T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.48
251025,Barnards Hill Ln,2023-06-18T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,4.0
251025,Barnards Hill Ln,2023-06-18T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.3
251025,Barnards Hill Ln,2023-06-18T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.7
251025,Barnards Hill Ln,2023-06-18T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.9
251025,Barnards Hill Ln,2023-06-18T05:00:00.000+00:00,transformer,,Temperature,C,28.4
251025,Barnards Hill Ln,2023-06-18T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
251025,Barnards Hill Ln,2023-06-18T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.22
251025,Barnards Hill Ln,2023-06-18T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
251025,Barnards Hill Ln,2023-06-18T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.44
251025,Barnards Hill Ln,2023-06-18T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
251025,Barnards Hill Ln,2023-06-18T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.37
251025,Barnards Hill Ln,2023-06-18T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
251025,Barnards Hill Ln,2023-06-18T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
251025,Barnards Hill Ln,2023-06-18T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
251025,Barnards Hill Ln,2023-06-18T05:00:00.000+00:00,busbar,,L3 Active Power,kW,4.0
251025,Barnards Hill Ln,2023-06-18T05:00:00.000+00:00,busbar,,L2 Active Power,kW,9.51
251025,Barnards Hill Ln,2023-06-18T05:00:00.000+00:00,busbar,,L1 Active Power,kW,4.68
251025,Barnards Hill Ln,2023-06-18T05:00:00.000+00:00,busbar,,N Current (RMS),A,31.0
251025,Barnards Hill Ln,2023-06-18T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,19.4
251025,Barnards Hill Ln,2023-06-18T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.0
251025,Barnards Hill Ln,2023-06-18T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,22.1
251025,Barnards Hill Ln,2023-06-18T04:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.43
251025,Barnards Hill Ln,2023-06-18T04:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.12
251025,Barnards Hill Ln,2023-06-18T04:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.75
251025,Barnards Hill Ln,2023-06-18T04:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.25
251025,Barnards Hill Ln,2023-06-18T04:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.12
251025,Barnards Hill Ln,2023-06-18T04:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.29
251025,Barnards Hill Ln,2023-06-18T04:50:00.000+00:00,feeder,40.0,N Current (RMS),A,6.6
251025,Barnards Hill Ln,2023-06-18T04:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.9
251025,Barnards Hill Ln,2023-06-18T04:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.9
251025,Barnards Hill Ln,2023-06-18T04:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.6
251025,Barnards Hill Ln,2023-06-18T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
251025,Barnards Hill Ln,2023-06-18T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.26
251025,Barnards Hill Ln,2023-06-18T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
251025,Barnards Hill Ln,2023-06-18T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.21
251025,Barnards Hill Ln,2023-06-18T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.5
251025,Barnards Hill Ln,2023-06-18T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.14
251025,Barnards Hill Ln,2023-06-18T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,6.8
251025,Barnards Hill Ln,2023-06-18T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.5
251025,Barnards Hill Ln,2023-06-18T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.7
251025,Barnards Hill Ln,2023-06-18T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.4
251025,Barnards Hill Ln,2023-06-18T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.3
251025,Barnards Hill Ln,2023-06-18T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.59
251025,Barnards Hill Ln,2023-06-18T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
251025,Barnards Hill Ln,2023-06-18T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.25
251025,Barnards Hill Ln,2023-06-18T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.39
251025,Barnards Hill Ln,2023-06-18T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.09
251025,Barnards Hill Ln,2023-06-18T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,4.7
251025,Barnards Hill Ln,2023-06-18T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.0
251025,Barnards Hill Ln,2023-06-18T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.5
251025,Barnards Hill Ln,2023-06-18T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
251025,Barnards Hill Ln,2023-06-18T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.1
251025,Barnards Hill Ln,2023-06-18T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.7
251025,Barnards Hill Ln,2023-06-18T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
251025,Barnards Hill Ln,2023-06-18T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.57
251025,Barnards Hill Ln,2023-06-18T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.19
251025,Barnards Hill Ln,2023-06-18T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.4
251025,Barnards Hill Ln,2023-06-18T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,4.7
251025,Barnards Hill Ln,2023-06-18T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.6
251025,Barnards Hill Ln,2023-06-18T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.5
251025,Barnards Hill Ln,2023-06-18T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.7
251025,Barnards Hill Ln,2023-06-18T04:50:00.000+00:00,transformer,,Temperature,C,28.4
251025,Barnards Hill Ln,2023-06-18T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
251025,Barnards Hill Ln,2023-06-18T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.41
251025,Barnards Hill Ln,2023-06-18T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
251025,Barnards Hill Ln,2023-06-18T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.75
251025,Barnards Hill Ln,2023-06-18T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
251025,Barnards Hill Ln,2023-06-18T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.57
251025,Barnards Hill Ln,2023-06-18T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
251025,Barnards Hill Ln,2023-06-18T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
251025,Barnards Hill Ln,2023-06-18T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
251025,Barnards Hill Ln,2023-06-18T04:50:00.000+00:00,busbar,,L3 Active Power,kW,3.27
251025,Barnards Hill Ln,2023-06-18T04:50:00.000+00:00,busbar,,L2 Active Power,kW,6.2
