Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251025,Barnards Hill Ln,2023-06-18T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
251025,Barnards Hill Ln,2023-06-18T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.4
251025,Barnards Hill Ln,2023-06-18T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.84
251025,Barnards Hill Ln,2023-06-18T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.43
251025,Barnards Hill Ln,2023-06-18T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.13
251025,Barnards Hill Ln,2023-06-18T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,6.8
251025,Barnards Hill Ln,2023-06-18T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.2
251025,Barnards Hill Ln,2023-06-18T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.5
251025,Barnards Hill Ln,2023-06-18T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.4
251025,Barnards Hill Ln,2023-06-18T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
251025,Barnards Hill Ln,2023-06-18T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
251025,Barnards Hill Ln,2023-06-18T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
251025,Barnards Hill Ln,2023-06-18T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.43
251025,Barnards Hill Ln,2023-06-18T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.26
251025,Barnards Hill Ln,2023-06-18T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.1
251025,Barnards Hill Ln,2023-06-18T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,4.6
251025,Barnards Hill Ln,2023-06-18T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.3
251025,Barnards Hill Ln,2023-06-18T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.5
251025,Barnards Hill Ln,2023-06-18T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
251025,Barnards Hill Ln,2023-06-18T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.1
251025,Barnards Hill Ln,2023-06-18T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
251025,Barnards Hill Ln,2023-06-18T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
251025,Barnards Hill Ln,2023-06-18T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.54
251025,Barnards Hill Ln,2023-06-18T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.94
251025,Barnards Hill Ln,2023-06-18T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.61
251025,Barnards Hill Ln,2023-06-18T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,3.4
251025,Barnards Hill Ln,2023-06-18T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.4
251025,Barnards Hill Ln,2023-06-18T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.3
251025,Barnards Hill Ln,2023-06-18T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.3
251025,Barnards Hill Ln,2023-06-18T03:10:00.000+00:00,transformer,,Temperature,C,29.0
251025,Barnards Hill Ln,2023-06-18T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
251025,Barnards Hill Ln,2023-06-18T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.48
251025,Barnards Hill Ln,2023-06-18T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
251025,Barnards Hill Ln,2023-06-18T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.45
251025,Barnards Hill Ln,2023-06-18T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
251025,Barnards Hill Ln,2023-06-18T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.3
251025,Barnards Hill Ln,2023-06-18T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
251025,Barnards Hill Ln,2023-06-18T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
251025,Barnards Hill Ln,2023-06-18T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
251025,Barnards Hill Ln,2023-06-18T03:10:00.000+00:00,busbar,,L3 Active Power,kW,3.29
251025,Barnards Hill Ln,2023-06-18T03:10:00.000+00:00,busbar,,L2 Active Power,kW,5.08
251025,Barnards Hill Ln,2023-06-18T03:10:00.000+00:00,busbar,,L1 Active Power,kW,5.13
251025,Barnards Hill Ln,2023-06-18T03:10:00.000+00:00,busbar,,N Current (RMS),A,10.5
251025,Barnards Hill Ln,2023-06-18T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,14.6
251025,Barnards Hill Ln,2023-06-18T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,21.8
251025,Barnards Hill Ln,2023-06-18T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,23.1
251025,Barnards Hill Ln,2023-06-18T03:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.34
251025,Barnards Hill Ln,2023-06-18T03:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.3
251025,Barnards Hill Ln,2023-06-18T03:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.86
251025,Barnards Hill Ln,2023-06-18T03:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.36
251025,Barnards Hill Ln,2023-06-18T03:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.22
251025,Barnards Hill Ln,2023-06-18T03:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.31
251025,Barnards Hill Ln,2023-06-18T03:00:00.000+00:00,feeder,40.0,N Current (RMS),A,4.2
251025,Barnards Hill Ln,2023-06-18T03:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.1
251025,Barnards Hill Ln,2023-06-18T03:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.4
251025,Barnards Hill Ln,2023-06-18T03:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.8
251025,Barnards Hill Ln,2023-06-18T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
251025,Barnards Hill Ln,2023-06-18T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.29
251025,Barnards Hill Ln,2023-06-18T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
251025,Barnards Hill Ln,2023-06-18T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.91
251025,Barnards Hill Ln,2023-06-18T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.66
251025,Barnards Hill Ln,2023-06-18T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.08
251025,Barnards Hill Ln,2023-06-18T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,6.1
251025,Barnards Hill Ln,2023-06-18T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.3
251025,Barnards Hill Ln,2023-06-18T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.4
251025,Barnards Hill Ln,2023-06-18T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.2
251025,Barnards Hill Ln,2023-06-18T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
251025,Barnards Hill Ln,2023-06-18T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.54
251025,Barnards Hill Ln,2023-06-18T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
251025,Barnards Hill Ln,2023-06-18T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.47
251025,Barnards Hill Ln,2023-06-18T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.16
251025,Barnards Hill Ln,2023-06-18T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.46
251025,Barnards Hill Ln,2023-06-18T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,7.6
251025,Barnards Hill Ln,2023-06-18T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.3
251025,Barnards Hill Ln,2023-06-18T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.4
251025,Barnards Hill Ln,2023-06-18T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.2
251025,Barnards Hill Ln,2023-06-18T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.18
251025,Barnards Hill Ln,2023-06-18T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
251025,Barnards Hill Ln,2023-06-18T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
251025,Barnards Hill Ln,2023-06-18T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.64
251025,Barnards Hill Ln,2023-06-18T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.97
251025,Barnards Hill Ln,2023-06-18T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.62
251025,Barnards Hill Ln,2023-06-18T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,5.3
251025,Barnards Hill Ln,2023-06-18T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.9
251025,Barnards Hill Ln,2023-06-18T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.6
251025,Barnards Hill Ln,2023-06-18T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.2
251025,Barnards Hill Ln,2023-06-18T03:00:00.000+00:00,transformer,,Temperature,C,29.1
251025,Barnards Hill Ln,2023-06-18T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
251025,Barnards Hill Ln,2023-06-18T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.21
251025,Barnards Hill Ln,2023-06-18T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
251025,Barnards Hill Ln,2023-06-18T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.13
251025,Barnards Hill Ln,2023-06-18T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
251025,Barnards Hill Ln,2023-06-18T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.96
251025,Barnards Hill Ln,2023-06-18T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
251025,Barnards Hill Ln,2023-06-18T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
251025,Barnards Hill Ln,2023-06-18T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
251025,Barnards Hill Ln,2023-06-18T03:00:00.000+00:00,busbar,,L3 Active Power,kW,3.39
251025,Barnards Hill Ln,2023-06-18T03:00:00.000+00:00,busbar,,L2 Active Power,kW,5.02
251025,Barnards Hill Ln,2023-06-18T03:00:00.000+00:00,busbar,,L1 Active Power,kW,5.47
251025,Barnards Hill Ln,2023-06-18T03:00:00.000+00:00,busbar,,N Current (RMS),A,12.0
251025,Barnards Hill Ln,2023-06-18T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,14.9
251025,Barnards Hill Ln,2023-06-18T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,21.8
251025,Barnards Hill Ln,2023-06-18T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,24.6
251025,Barnards Hill Ln,2023-06-18T02:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.25
251025,Barnards Hill Ln,2023-06-18T02:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.23
251025,Barnards Hill Ln,2023-06-18T02:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.64
251025,Barnards Hill Ln,2023-06-18T02:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.47
251025,Barnards Hill Ln,2023-06-18T02:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.27
251025,Barnards Hill Ln,2023-06-18T02:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.54
251025,Barnards Hill Ln,2023-06-18T02:50:00.000+00:00,feeder,40.0,N Current (RMS),A,3.7
251025,Barnards Hill Ln,2023-06-18T02:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.4
251025,Barnards Hill Ln,2023-06-18T02:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.5
251025,Barnards Hill Ln,2023-06-18T02:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.2
251025,Barnards Hill Ln,2023-06-18T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
251025,Barnards Hill Ln,2023-06-18T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.08
251025,Barnards Hill Ln,2023-06-18T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.36
251025,Barnards Hill Ln,2023-06-18T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.88
251025,Barnards Hill Ln,2023-06-18T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.29
251025,Barnards Hill Ln,2023-06-18T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.14
251025,Barnards Hill Ln,2023-06-18T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,6.9
251025,Barnards Hill Ln,2023-06-18T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.3
251025,Barnards Hill Ln,2023-06-18T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.8
251025,Barnards Hill Ln,2023-06-18T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.4
251025,Barnards Hill Ln,2023-06-18T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
251025,Barnards Hill Ln,2023-06-18T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.52
251025,Barnards Hill Ln,2023-06-18T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
251025,Barnards Hill Ln,2023-06-18T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.46
251025,Barnards Hill Ln,2023-06-18T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.21
251025,Barnards Hill Ln,2023-06-18T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.16
251025,Barnards Hill Ln,2023-06-18T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,6.0
251025,Barnards Hill Ln,2023-06-18T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.2
251025,Barnards Hill Ln,2023-06-18T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.4
251025,Barnards Hill Ln,2023-06-18T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.0
251025,Barnards Hill Ln,2023-06-18T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.17
251025,Barnards Hill Ln,2023-06-18T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
251025,Barnards Hill Ln,2023-06-18T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
251025,Barnards Hill Ln,2023-06-18T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.71
251025,Barnards Hill Ln,2023-06-18T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.96
251025,Barnards Hill Ln,2023-06-18T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.63
251025,Barnards Hill Ln,2023-06-18T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,4.5
251025,Barnards Hill Ln,2023-06-18T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.2
251025,Barnards Hill Ln,2023-06-18T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.5
251025,Barnards Hill Ln,2023-06-18T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.2
251025,Barnards Hill Ln,2023-06-18T02:50:00.000+00:00,transformer,,Temperature,C,29.1
251025,Barnards Hill Ln,2023-06-18T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
251025,Barnards Hill Ln,2023-06-18T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.93
251025,Barnards Hill Ln,2023-06-18T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
251025,Barnards Hill Ln,2023-06-18T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.85
251025,Barnards Hill Ln,2023-06-18T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
251025,Barnards Hill Ln,2023-06-18T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.8
251025,Barnards Hill Ln,2023-06-18T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
251025,Barnards Hill Ln,2023-06-18T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
251025,Barnards Hill Ln,2023-06-18T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
251025,Barnards Hill Ln,2023-06-18T02:50:00.000+00:00,busbar,,L3 Active Power,kW,3.51
251025,Barnards Hill Ln,2023-06-18T02:50:00.000+00:00,busbar,,L2 Active Power,kW,4.72
251025,Barnards Hill Ln,2023-06-18T02:50:00.000+00:00,busbar,,L1 Active Power,kW,5.46
251025,Barnards Hill Ln,2023-06-18T02:50:00.000+00:00,busbar,,N Current (RMS),A,11.8
251025,Barnards Hill Ln,2023-06-18T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,15.4
251025,Barnards Hill Ln,2023-06-18T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,20.7
251025,Barnards Hill Ln,2023-06-18T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,23.9
251025,Barnards Hill Ln,2023-06-18T02:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.27
251025,Barnards Hill Ln,2023-06-18T02:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
251025,Barnards Hill Ln,2023-06-18T02:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.67
251025,Barnards Hill Ln,2023-06-18T02:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.37
251025,Barnards Hill Ln,2023-06-18T02:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.45
251025,Barnards Hill Ln,2023-06-18T02:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.52
251025,Barnards Hill Ln,2023-06-18T02:40:00.000+00:00,feeder,40.0,N Current (RMS),A,4.0
251025,Barnards Hill Ln,2023-06-18T02:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.0
251025,Barnards Hill Ln,2023-06-18T02:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.1
251025,Barnards Hill Ln,2023-06-18T02:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.1
251025,Barnards Hill Ln,2023-06-18T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
251025,Barnards Hill Ln,2023-06-18T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.09
251025,Barnards Hill Ln,2023-06-18T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.28
251025,Barnards Hill Ln,2023-06-18T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.01
251025,Barnards Hill Ln,2023-06-18T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.43
251025,Barnards Hill Ln,2023-06-18T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.25
251025,Barnards Hill Ln,2023-06-18T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,7.0
251025,Barnards Hill Ln,2023-06-18T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.5
251025,Barnards Hill Ln,2023-06-18T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.3
251025,Barnards Hill Ln,2023-06-18T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.7
251025,Barnards Hill Ln,2023-06-18T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
251025,Barnards Hill Ln,2023-06-18T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.52
251025,Barnards Hill Ln,2023-06-18T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
251025,Barnards Hill Ln,2023-06-18T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.48
251025,Barnards Hill Ln,2023-06-18T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.19
251025,Barnards Hill Ln,2023-06-18T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
251025,Barnards Hill Ln,2023-06-18T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,6.5
251025,Barnards Hill Ln,2023-06-18T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.4
251025,Barnards Hill Ln,2023-06-18T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.4
251025,Barnards Hill Ln,2023-06-18T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
251025,Barnards Hill Ln,2023-06-18T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.17
251025,Barnards Hill Ln,2023-06-18T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
251025,Barnards Hill Ln,2023-06-18T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
251025,Barnards Hill Ln,2023-06-18T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.67
251025,Barnards Hill Ln,2023-06-18T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.85
251025,Barnards Hill Ln,2023-06-18T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.61
251025,Barnards Hill Ln,2023-06-18T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,5.1
251025,Barnards Hill Ln,2023-06-18T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.0
251025,Barnards Hill Ln,2023-06-18T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.2
251025,Barnards Hill Ln,2023-06-18T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.2
251025,Barnards Hill Ln,2023-06-18T02:40:00.000+00:00,transformer,,Temperature,C,29.2
251025,Barnards Hill Ln,2023-06-18T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
251025,Barnards Hill Ln,2023-06-18T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.39
251025,Barnards Hill Ln,2023-06-18T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
251025,Barnards Hill Ln,2023-06-18T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.4
251025,Barnards Hill Ln,2023-06-18T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
251025,Barnards Hill Ln,2023-06-18T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.37
251025,Barnards Hill Ln,2023-06-18T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
251025,Barnards Hill Ln,2023-06-18T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
251025,Barnards Hill Ln,2023-06-18T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
251025,Barnards Hill Ln,2023-06-18T02:40:00.000+00:00,busbar,,L3 Active Power,kW,3.53
251025,Barnards Hill Ln,2023-06-18T02:40:00.000+00:00,busbar,,L2 Active Power,kW,4.92
251025,Barnards Hill Ln,2023-06-18T02:40:00.000+00:00,busbar,,L1 Active Power,kW,5.41
251025,Barnards Hill Ln,2023-06-18T02:40:00.000+00:00,busbar,,N Current (RMS),A,11.3
251025,Barnards Hill Ln,2023-06-18T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,15.4
251025,Barnards Hill Ln,2023-06-18T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,21.2
251025,Barnards Hill Ln,2023-06-18T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,23.7
251025,Barnards Hill Ln,2023-06-18T02:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.51
251025,Barnards Hill Ln,2023-06-18T02:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.1
251025,Barnards Hill Ln,2023-06-18T02:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.59
251025,Barnards Hill Ln,2023-06-18T02:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.25
251025,Barnards Hill Ln,2023-06-18T02:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.27
251025,Barnards Hill Ln,2023-06-18T02:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.59
251025,Barnards Hill Ln,2023-06-18T02:30:00.000+00:00,feeder,40.0,N Current (RMS),A,5.5
251025,Barnards Hill Ln,2023-06-18T02:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.8
251025,Barnards Hill Ln,2023-06-18T02:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.4
251025,Barnards Hill Ln,2023-06-18T02:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.3
251025,Barnards Hill Ln,2023-06-18T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
251025,Barnards Hill Ln,2023-06-18T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.07
251025,Barnards Hill Ln,2023-06-18T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
251025,Barnards Hill Ln,2023-06-18T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.2
251025,Barnards Hill Ln,2023-06-18T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.28
251025,Barnards Hill Ln,2023-06-18T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.1
251025,Barnards Hill Ln,2023-06-18T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,7.7
251025,Barnards Hill Ln,2023-06-18T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.2
251025,Barnards Hill Ln,2023-06-18T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.7
251025,Barnards Hill Ln,2023-06-18T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.2
251025,Barnards Hill Ln,2023-06-18T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
251025,Barnards Hill Ln,2023-06-18T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
251025,Barnards Hill Ln,2023-06-18T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
251025,Barnards Hill Ln,2023-06-18T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.46
251025,Barnards Hill Ln,2023-06-18T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.23
251025,Barnards Hill Ln,2023-06-18T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.04
251025,Barnards Hill Ln,2023-06-18T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,8.4
251025,Barnards Hill Ln,2023-06-18T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.3
251025,Barnards Hill Ln,2023-06-18T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.4
251025,Barnards Hill Ln,2023-06-18T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
251025,Barnards Hill Ln,2023-06-18T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.22
251025,Barnards Hill Ln,2023-06-18T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
251025,Barnards Hill Ln,2023-06-18T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
251025,Barnards Hill Ln,2023-06-18T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.65
251025,Barnards Hill Ln,2023-06-18T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.96
251025,Barnards Hill Ln,2023-06-18T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.66
251025,Barnards Hill Ln,2023-06-18T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,6.7
251025,Barnards Hill Ln,2023-06-18T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.0
251025,Barnards Hill Ln,2023-06-18T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.7
251025,Barnards Hill Ln,2023-06-18T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.3
251025,Barnards Hill Ln,2023-06-18T02:30:00.000+00:00,transformer,,Temperature,C,29.3
251025,Barnards Hill Ln,2023-06-18T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
251025,Barnards Hill Ln,2023-06-18T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.42
251025,Barnards Hill Ln,2023-06-18T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
251025,Barnards Hill Ln,2023-06-18T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.46
251025,Barnards Hill Ln,2023-06-18T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
251025,Barnards Hill Ln,2023-06-18T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.39
251025,Barnards Hill Ln,2023-06-18T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
251025,Barnards Hill Ln,2023-06-18T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
251025,Barnards Hill Ln,2023-06-18T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
251025,Barnards Hill Ln,2023-06-18T02:30:00.000+00:00,busbar,,L3 Active Power,kW,3.55
251025,Barnards Hill Ln,2023-06-18T02:30:00.000+00:00,busbar,,L2 Active Power,kW,5.74
251025,Barnards Hill Ln,2023-06-18T02:30:00.000+00:00,busbar,,L1 Active Power,kW,5.38
251025,Barnards Hill Ln,2023-06-18T02:30:00.000+00:00,busbar,,N Current (RMS),A,14.0
251025,Barnards Hill Ln,2023-06-18T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,15.4
251025,Barnards Hill Ln,2023-06-18T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,25.2
251025,Barnards Hill Ln,2023-06-18T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,23.6
251025,Barnards Hill Ln,2023-06-18T02:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.51
251025,Barnards Hill Ln,2023-06-18T02:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.12
251025,Barnards Hill Ln,2023-06-18T02:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.86
251025,Barnards Hill Ln,2023-06-18T02:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.3
251025,Barnards Hill Ln,2023-06-18T02:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.29
251025,Barnards Hill Ln,2023-06-18T02:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.38
251025,Barnards Hill Ln,2023-06-18T02:20:00.000+00:00,feeder,40.0,N Current (RMS),A,6.6
251025,Barnards Hill Ln,2023-06-18T02:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.0
251025,Barnards Hill Ln,2023-06-18T02:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.6
251025,Barnards Hill Ln,2023-06-18T02:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.1
251025,Barnards Hill Ln,2023-06-18T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.05
251025,Barnards Hill Ln,2023-06-18T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
251025,Barnards Hill Ln,2023-06-18T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
251025,Barnards Hill Ln,2023-06-18T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.32
251025,Barnards Hill Ln,2023-06-18T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.02
251025,Barnards Hill Ln,2023-06-18T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.07
251025,Barnards Hill Ln,2023-06-18T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,8.8
251025,Barnards Hill Ln,2023-06-18T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.7
251025,Barnards Hill Ln,2023-06-18T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.8
251025,Barnards Hill Ln,2023-06-18T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.1
251025,Barnards Hill Ln,2023-06-18T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
251025,Barnards Hill Ln,2023-06-18T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
251025,Barnards Hill Ln,2023-06-18T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
251025,Barnards Hill Ln,2023-06-18T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.49
251025,Barnards Hill Ln,2023-06-18T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.29
251025,Barnards Hill Ln,2023-06-18T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.15
251025,Barnards Hill Ln,2023-06-18T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,9.5
251025,Barnards Hill Ln,2023-06-18T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.4
251025,Barnards Hill Ln,2023-06-18T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.4
251025,Barnards Hill Ln,2023-06-18T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.9
251025,Barnards Hill Ln,2023-06-18T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.32
251025,Barnards Hill Ln,2023-06-18T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
251025,Barnards Hill Ln,2023-06-18T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
251025,Barnards Hill Ln,2023-06-18T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.92
251025,Barnards Hill Ln,2023-06-18T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.79
251025,Barnards Hill Ln,2023-06-18T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.63
251025,Barnards Hill Ln,2023-06-18T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,7.2
251025,Barnards Hill Ln,2023-06-18T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.1
251025,Barnards Hill Ln,2023-06-18T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.6
251025,Barnards Hill Ln,2023-06-18T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.4
251025,Barnards Hill Ln,2023-06-18T02:20:00.000+00:00,transformer,,Temperature,C,29.3
251025,Barnards Hill Ln,2023-06-18T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
251025,Barnards Hill Ln,2023-06-18T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.18
251025,Barnards Hill Ln,2023-06-18T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
251025,Barnards Hill Ln,2023-06-18T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.27
251025,Barnards Hill Ln,2023-06-18T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
251025,Barnards Hill Ln,2023-06-18T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
251025,Barnards Hill Ln,2023-06-18T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
251025,Barnards Hill Ln,2023-06-18T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
251025,Barnards Hill Ln,2023-06-18T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
251025,Barnards Hill Ln,2023-06-18T02:20:00.000+00:00,busbar,,L3 Active Power,kW,4.03
251025,Barnards Hill Ln,2023-06-18T02:20:00.000+00:00,busbar,,L2 Active Power,kW,4.39
251025,Barnards Hill Ln,2023-06-18T02:20:00.000+00:00,busbar,,L1 Active Power,kW,5.24
251025,Barnards Hill Ln,2023-06-18T02:20:00.000+00:00,busbar,,N Current (RMS),A,11.9
251025,Barnards Hill Ln,2023-06-18T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,17.3
251025,Barnards Hill Ln,2023-06-18T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,20.0
251025,Barnards Hill Ln,2023-06-18T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,23.6
251025,Barnards Hill Ln,2023-06-18T02:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.53
251025,Barnards Hill Ln,2023-06-18T02:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.2
251025,Barnards Hill Ln,2023-06-18T02:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.9
251025,Barnards Hill Ln,2023-06-18T02:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.53
251025,Barnards Hill Ln,2023-06-18T02:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.38
251025,Barnards Hill Ln,2023-06-18T02:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.4
251025,Barnards Hill Ln,2023-06-18T02:10:00.000+00:00,feeder,40.0,N Current (RMS),A,4.9
251025,Barnards Hill Ln,2023-06-18T02:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.9
251025,Barnards Hill Ln,2023-06-18T02:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.9
251025,Barnards Hill Ln,2023-06-18T02:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.2
251025,Barnards Hill Ln,2023-06-18T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
251025,Barnards Hill Ln,2023-06-18T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.13
251025,Barnards Hill Ln,2023-06-18T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.35
251025,Barnards Hill Ln,2023-06-18T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.24
251025,Barnards Hill Ln,2023-06-18T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.3
251025,Barnards Hill Ln,2023-06-18T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.19
251025,Barnards Hill Ln,2023-06-18T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,6.9
251025,Barnards Hill Ln,2023-06-18T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.4
251025,Barnards Hill Ln,2023-06-18T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.8
251025,Barnards Hill Ln,2023-06-18T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.5
251025,Barnards Hill Ln,2023-06-18T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
251025,Barnards Hill Ln,2023-06-18T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.53
251025,Barnards Hill Ln,2023-06-18T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.21
251025,Barnards Hill Ln,2023-06-18T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.43
251025,Barnards Hill Ln,2023-06-18T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.26
251025,Barnards Hill Ln,2023-06-18T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.2
251025,Barnards Hill Ln,2023-06-18T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,8.1
251025,Barnards Hill Ln,2023-06-18T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.3
251025,Barnards Hill Ln,2023-06-18T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.5
251025,Barnards Hill Ln,2023-06-18T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.3
251025,Barnards Hill Ln,2023-06-18T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.34
251025,Barnards Hill Ln,2023-06-18T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
251025,Barnards Hill Ln,2023-06-18T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
251025,Barnards Hill Ln,2023-06-18T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.0
251025,Barnards Hill Ln,2023-06-18T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.64
251025,Barnards Hill Ln,2023-06-18T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.52
251025,Barnards Hill Ln,2023-06-18T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,6.8
251025,Barnards Hill Ln,2023-06-18T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.5
251025,Barnards Hill Ln,2023-06-18T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.3
251025,Barnards Hill Ln,2023-06-18T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.4
251025,Barnards Hill Ln,2023-06-18T02:10:00.000+00:00,transformer,,Temperature,C,29.4
251025,Barnards Hill Ln,2023-06-18T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
251025,Barnards Hill Ln,2023-06-18T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.86
251025,Barnards Hill Ln,2023-06-18T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
251025,Barnards Hill Ln,2023-06-18T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.04
251025,Barnards Hill Ln,2023-06-18T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
251025,Barnards Hill Ln,2023-06-18T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.85
251025,Barnards Hill Ln,2023-06-18T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
251025,Barnards Hill Ln,2023-06-18T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
251025,Barnards Hill Ln,2023-06-18T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
251025,Barnards Hill Ln,2023-06-18T02:10:00.000+00:00,busbar,,L3 Active Power,kW,4.21
251025,Barnards Hill Ln,2023-06-18T02:10:00.000+00:00,busbar,,L2 Active Power,kW,4.58
251025,Barnards Hill Ln,2023-06-18T02:10:00.000+00:00,busbar,,L1 Active Power,kW,5.31
251025,Barnards Hill Ln,2023-06-18T02:10:00.000+00:00,busbar,,N Current (RMS),A,11.8
251025,Barnards Hill Ln,2023-06-18T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,18.1
251025,Barnards Hill Ln,2023-06-18T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,20.3
251025,Barnards Hill Ln,2023-06-18T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,23.6
251025,Barnards Hill Ln,2023-06-18T02:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.08
251025,Barnards Hill Ln,2023-06-18T02:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.18
251025,Barnards Hill Ln,2023-06-18T02:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.92
251025,Barnards Hill Ln,2023-06-18T02:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.71
251025,Barnards Hill Ln,2023-06-18T02:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.32
251025,Barnards Hill Ln,2023-06-18T02:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.3
251025,Barnards Hill Ln,2023-06-18T02:00:00.000+00:00,feeder,40.0,N Current (RMS),A,5.4
251025,Barnards Hill Ln,2023-06-18T02:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.3
251025,Barnards Hill Ln,2023-06-18T02:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.7
251025,Barnards Hill Ln,2023-06-18T02:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.0
251025,Barnards Hill Ln,2023-06-18T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
251025,Barnards Hill Ln,2023-06-18T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
251025,Barnards Hill Ln,2023-06-18T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.3
251025,Barnards Hill Ln,2023-06-18T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.06
251025,Barnards Hill Ln,2023-06-18T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.37
251025,Barnards Hill Ln,2023-06-18T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.18
251025,Barnards Hill Ln,2023-06-18T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,6.9
251025,Barnards Hill Ln,2023-06-18T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.8
251025,Barnards Hill Ln,2023-06-18T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.1
251025,Barnards Hill Ln,2023-06-18T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.4
251025,Barnards Hill Ln,2023-06-18T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
251025,Barnards Hill Ln,2023-06-18T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.55
251025,Barnards Hill Ln,2023-06-18T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
251025,Barnards Hill Ln,2023-06-18T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.37
251025,Barnards Hill Ln,2023-06-18T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.18
251025,Barnards Hill Ln,2023-06-18T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.08
251025,Barnards Hill Ln,2023-06-18T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,6.4
251025,Barnards Hill Ln,2023-06-18T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.1
251025,Barnards Hill Ln,2023-06-18T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.5
251025,Barnards Hill Ln,2023-06-18T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
251025,Barnards Hill Ln,2023-06-18T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.12
251025,Barnards Hill Ln,2023-06-18T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
251025,Barnards Hill Ln,2023-06-18T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
251025,Barnards Hill Ln,2023-06-18T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.3
251025,Barnards Hill Ln,2023-06-18T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.87
251025,Barnards Hill Ln,2023-06-18T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
251025,Barnards Hill Ln,2023-06-18T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,6.3
251025,Barnards Hill Ln,2023-06-18T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.6
251025,Barnards Hill Ln,2023-06-18T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.4
251025,Barnards Hill Ln,2023-06-18T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.1
251025,Barnards Hill Ln,2023-06-18T02:00:00.000+00:00,transformer,,Temperature,C,29.4
251025,Barnards Hill Ln,2023-06-18T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
251025,Barnards Hill Ln,2023-06-18T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.78
251025,Barnards Hill Ln,2023-06-18T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
251025,Barnards Hill Ln,2023-06-18T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.87
251025,Barnards Hill Ln,2023-06-18T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
251025,Barnards Hill Ln,2023-06-18T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.87
251025,Barnards Hill Ln,2023-06-18T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
251025,Barnards Hill Ln,2023-06-18T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
251025,Barnards Hill Ln,2023-06-18T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
251025,Barnards Hill Ln,2023-06-18T02:00:00.000+00:00,busbar,,L3 Active Power,kW,4.45
251025,Barnards Hill Ln,2023-06-18T02:00:00.000+00:00,busbar,,L2 Active Power,kW,4.74
251025,Barnards Hill Ln,2023-06-18T02:00:00.000+00:00,busbar,,L1 Active Power,kW,5.07
251025,Barnards Hill Ln,2023-06-18T02:00:00.000+00:00,busbar,,N Current (RMS),A,11.5
251025,Barnards Hill Ln,2023-06-18T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,19.9
251025,Barnards Hill Ln,2023-06-18T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,20.6
251025,Barnards Hill Ln,2023-06-18T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,22.8
251025,Barnards Hill Ln,2023-06-18T01:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
251025,Barnards Hill Ln,2023-06-18T01:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.06
251025,Barnards Hill Ln,2023-06-18T01:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.88
251025,Barnards Hill Ln,2023-06-18T01:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.52
251025,Barnards Hill Ln,2023-06-18T01:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.34
251025,Barnards Hill Ln,2023-06-18T01:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.45
251025,Barnards Hill Ln,2023-06-18T01:50:00.000+00:00,feeder,40.0,N Current (RMS),A,6.1
251025,Barnards Hill Ln,2023-06-18T01:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.6
251025,Barnards Hill Ln,2023-06-18T01:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.7
251025,Barnards Hill Ln,2023-06-18T01:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.4
251025,Barnards Hill Ln,2023-06-18T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
251025,Barnards Hill Ln,2023-06-18T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
251025,Barnards Hill Ln,2023-06-18T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.34
251025,Barnards Hill Ln,2023-06-18T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.96
251025,Barnards Hill Ln,2023-06-18T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.49
251025,Barnards Hill Ln,2023-06-18T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.34
251025,Barnards Hill Ln,2023-06-18T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,7.2
251025,Barnards Hill Ln,2023-06-18T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.4
251025,Barnards Hill Ln,2023-06-18T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.5
251025,Barnards Hill Ln,2023-06-18T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.1
251025,Barnards Hill Ln,2023-06-18T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
251025,Barnards Hill Ln,2023-06-18T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.57
251025,Barnards Hill Ln,2023-06-18T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
251025,Barnards Hill Ln,2023-06-18T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.55
251025,Barnards Hill Ln,2023-06-18T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.1
251025,Barnards Hill Ln,2023-06-18T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.04
251025,Barnards Hill Ln,2023-06-18T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,8.5
251025,Barnards Hill Ln,2023-06-18T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.6
251025,Barnards Hill Ln,2023-06-18T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.5
251025,Barnards Hill Ln,2023-06-18T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
251025,Barnards Hill Ln,2023-06-18T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.14
251025,Barnards Hill Ln,2023-06-18T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
251025,Barnards Hill Ln,2023-06-18T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
251025,Barnards Hill Ln,2023-06-18T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.56
251025,Barnards Hill Ln,2023-06-18T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.92
251025,Barnards Hill Ln,2023-06-18T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.64
251025,Barnards Hill Ln,2023-06-18T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,6.3
251025,Barnards Hill Ln,2023-06-18T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.6
251025,Barnards Hill Ln,2023-06-18T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.5
251025,Barnards Hill Ln,2023-06-18T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.4
251025,Barnards Hill Ln,2023-06-18T01:50:00.000+00:00,transformer,,Temperature,C,29.5
251025,Barnards Hill Ln,2023-06-18T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
251025,Barnards Hill Ln,2023-06-18T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.94
251025,Barnards Hill Ln,2023-06-18T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
251025,Barnards Hill Ln,2023-06-18T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
251025,Barnards Hill Ln,2023-06-18T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
251025,Barnards Hill Ln,2023-06-18T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.9
251025,Barnards Hill Ln,2023-06-18T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
251025,Barnards Hill Ln,2023-06-18T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
251025,Barnards Hill Ln,2023-06-18T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
251025,Barnards Hill Ln,2023-06-18T01:50:00.000+00:00,busbar,,L3 Active Power,kW,3.59
251025,Barnards Hill Ln,2023-06-18T01:50:00.000+00:00,busbar,,L2 Active Power,kW,4.85
251025,Barnards Hill Ln,2023-06-18T01:50:00.000+00:00,busbar,,L1 Active Power,kW,5.48
251025,Barnards Hill Ln,2023-06-18T01:50:00.000+00:00,busbar,,N Current (RMS),A,11.2
251025,Barnards Hill Ln,2023-06-18T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,15.6
251025,Barnards Hill Ln,2023-06-18T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,20.9
251025,Barnards Hill Ln,2023-06-18T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,24.3
251025,Barnards Hill Ln,2023-06-18T01:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.15
251025,Barnards Hill Ln,2023-06-18T01:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.19
251025,Barnards Hill Ln,2023-06-18T01:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.94
251025,Barnards Hill Ln,2023-06-18T01:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.5
251025,Barnards Hill Ln,2023-06-18T01:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.33
251025,Barnards Hill Ln,2023-06-18T01:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.54
251025,Barnards Hill Ln,2023-06-18T01:40:00.000+00:00,feeder,40.0,N Current (RMS),A,6.6
251025,Barnards Hill Ln,2023-06-18T01:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.4
251025,Barnards Hill Ln,2023-06-18T01:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.7
251025,Barnards Hill Ln,2023-06-18T01:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.8
251025,Barnards Hill Ln,2023-06-18T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
251025,Barnards Hill Ln,2023-06-18T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
251025,Barnards Hill Ln,2023-06-18T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.28
251025,Barnards Hill Ln,2023-06-18T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.93
251025,Barnards Hill Ln,2023-06-18T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.24
251025,Barnards Hill Ln,2023-06-18T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.39
251025,Barnards Hill Ln,2023-06-18T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,7.5
251025,Barnards Hill Ln,2023-06-18T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.3
251025,Barnards Hill Ln,2023-06-18T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.5
251025,Barnards Hill Ln,2023-06-18T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.2
251025,Barnards Hill Ln,2023-06-18T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
251025,Barnards Hill Ln,2023-06-18T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.56
251025,Barnards Hill Ln,2023-06-18T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
251025,Barnards Hill Ln,2023-06-18T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.52
251025,Barnards Hill Ln,2023-06-18T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.15
251025,Barnards Hill Ln,2023-06-18T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
251025,Barnards Hill Ln,2023-06-18T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,9.2
