Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251025,Barnards Hill Ln,2023-06-18T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.5
251025,Barnards Hill Ln,2023-06-18T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.5
251025,Barnards Hill Ln,2023-06-18T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
251025,Barnards Hill Ln,2023-06-18T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
251025,Barnards Hill Ln,2023-06-18T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.67
251025,Barnards Hill Ln,2023-06-18T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
251025,Barnards Hill Ln,2023-06-18T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.45
251025,Barnards Hill Ln,2023-06-18T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.8
251025,Barnards Hill Ln,2023-06-18T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.55
251025,Barnards Hill Ln,2023-06-18T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,7.3
251025,Barnards Hill Ln,2023-06-18T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.0
251025,Barnards Hill Ln,2023-06-18T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.6
251025,Barnards Hill Ln,2023-06-18T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.3
251025,Barnards Hill Ln,2023-06-18T01:40:00.000+00:00,transformer,,Temperature,C,29.5
251025,Barnards Hill Ln,2023-06-18T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
251025,Barnards Hill Ln,2023-06-18T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
251025,Barnards Hill Ln,2023-06-18T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
251025,Barnards Hill Ln,2023-06-18T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
251025,Barnards Hill Ln,2023-06-18T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
251025,Barnards Hill Ln,2023-06-18T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
251025,Barnards Hill Ln,2023-06-18T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
251025,Barnards Hill Ln,2023-06-18T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
251025,Barnards Hill Ln,2023-06-18T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
251025,Barnards Hill Ln,2023-06-18T01:40:00.000+00:00,busbar,,L3 Active Power,kW,3.41
251025,Barnards Hill Ln,2023-06-18T01:40:00.000+00:00,busbar,,L2 Active Power,kW,4.52
251025,Barnards Hill Ln,2023-06-18T01:40:00.000+00:00,busbar,,L1 Active Power,kW,5.49
251025,Barnards Hill Ln,2023-06-18T01:40:00.000+00:00,busbar,,N Current (RMS),A,13.0
251025,Barnards Hill Ln,2023-06-18T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,14.9
251025,Barnards Hill Ln,2023-06-18T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,20.2
251025,Barnards Hill Ln,2023-06-18T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,24.3
251025,Barnards Hill Ln,2023-06-18T01:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.32
251025,Barnards Hill Ln,2023-06-18T01:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.24
251025,Barnards Hill Ln,2023-06-18T01:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.82
251025,Barnards Hill Ln,2023-06-18T01:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.51
251025,Barnards Hill Ln,2023-06-18T01:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.3
251025,Barnards Hill Ln,2023-06-18T01:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.35
251025,Barnards Hill Ln,2023-06-18T01:30:00.000+00:00,feeder,40.0,N Current (RMS),A,5.7
251025,Barnards Hill Ln,2023-06-18T01:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.6
251025,Barnards Hill Ln,2023-06-18T01:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.6
251025,Barnards Hill Ln,2023-06-18T01:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.9
251025,Barnards Hill Ln,2023-06-18T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
251025,Barnards Hill Ln,2023-06-18T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
251025,Barnards Hill Ln,2023-06-18T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.31
251025,Barnards Hill Ln,2023-06-18T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.32
251025,Barnards Hill Ln,2023-06-18T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.34
251025,Barnards Hill Ln,2023-06-18T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.27
251025,Barnards Hill Ln,2023-06-18T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,6.5
251025,Barnards Hill Ln,2023-06-18T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.6
251025,Barnards Hill Ln,2023-06-18T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.9
251025,Barnards Hill Ln,2023-06-18T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.8
251025,Barnards Hill Ln,2023-06-18T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
251025,Barnards Hill Ln,2023-06-18T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.59
251025,Barnards Hill Ln,2023-06-18T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.12
251025,Barnards Hill Ln,2023-06-18T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.52
251025,Barnards Hill Ln,2023-06-18T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.1
251025,Barnards Hill Ln,2023-06-18T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.1
251025,Barnards Hill Ln,2023-06-18T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,8.3
251025,Barnards Hill Ln,2023-06-18T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.6
251025,Barnards Hill Ln,2023-06-18T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.6
251025,Barnards Hill Ln,2023-06-18T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.9
251025,Barnards Hill Ln,2023-06-18T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
251025,Barnards Hill Ln,2023-06-18T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
251025,Barnards Hill Ln,2023-06-18T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
251025,Barnards Hill Ln,2023-06-18T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.52
251025,Barnards Hill Ln,2023-06-18T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.77
251025,Barnards Hill Ln,2023-06-18T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.41
251025,Barnards Hill Ln,2023-06-18T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,6.1
251025,Barnards Hill Ln,2023-06-18T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.3
251025,Barnards Hill Ln,2023-06-18T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.5
251025,Barnards Hill Ln,2023-06-18T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.1
251025,Barnards Hill Ln,2023-06-18T01:30:00.000+00:00,transformer,,Temperature,C,29.6
251025,Barnards Hill Ln,2023-06-18T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
251025,Barnards Hill Ln,2023-06-18T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.19
251025,Barnards Hill Ln,2023-06-18T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
251025,Barnards Hill Ln,2023-06-18T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
251025,Barnards Hill Ln,2023-06-18T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
251025,Barnards Hill Ln,2023-06-18T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
251025,Barnards Hill Ln,2023-06-18T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
251025,Barnards Hill Ln,2023-06-18T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
251025,Barnards Hill Ln,2023-06-18T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
251025,Barnards Hill Ln,2023-06-18T01:30:00.000+00:00,busbar,,L3 Active Power,kW,3.87
251025,Barnards Hill Ln,2023-06-18T01:30:00.000+00:00,busbar,,L2 Active Power,kW,4.52
251025,Barnards Hill Ln,2023-06-18T01:30:00.000+00:00,busbar,,L1 Active Power,kW,5.14
251025,Barnards Hill Ln,2023-06-18T01:30:00.000+00:00,busbar,,N Current (RMS),A,11.7
251025,Barnards Hill Ln,2023-06-18T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,16.7
251025,Barnards Hill Ln,2023-06-18T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,20.1
251025,Barnards Hill Ln,2023-06-18T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,22.8
251025,Barnards Hill Ln,2023-06-18T01:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.55
251025,Barnards Hill Ln,2023-06-18T01:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.35
251025,Barnards Hill Ln,2023-06-18T01:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.86
251025,Barnards Hill Ln,2023-06-18T01:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.36
251025,Barnards Hill Ln,2023-06-18T01:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.23
251025,Barnards Hill Ln,2023-06-18T01:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.34
251025,Barnards Hill Ln,2023-06-18T01:20:00.000+00:00,feeder,40.0,N Current (RMS),A,5.5
251025,Barnards Hill Ln,2023-06-18T01:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.3
251025,Barnards Hill Ln,2023-06-18T01:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.4
251025,Barnards Hill Ln,2023-06-18T01:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.9
251025,Barnards Hill Ln,2023-06-18T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.19
251025,Barnards Hill Ln,2023-06-18T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.16
251025,Barnards Hill Ln,2023-06-18T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.42
251025,Barnards Hill Ln,2023-06-18T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.56
251025,Barnards Hill Ln,2023-06-18T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.42
251025,Barnards Hill Ln,2023-06-18T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.17
251025,Barnards Hill Ln,2023-06-18T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,6.4
251025,Barnards Hill Ln,2023-06-18T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.6
251025,Barnards Hill Ln,2023-06-18T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.2
251025,Barnards Hill Ln,2023-06-18T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.4
251025,Barnards Hill Ln,2023-06-18T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
251025,Barnards Hill Ln,2023-06-18T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.57
251025,Barnards Hill Ln,2023-06-18T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.15
251025,Barnards Hill Ln,2023-06-18T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.35
251025,Barnards Hill Ln,2023-06-18T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.19
251025,Barnards Hill Ln,2023-06-18T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.09
251025,Barnards Hill Ln,2023-06-18T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,9.8
251025,Barnards Hill Ln,2023-06-18T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.2
251025,Barnards Hill Ln,2023-06-18T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.6
251025,Barnards Hill Ln,2023-06-18T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.0
251025,Barnards Hill Ln,2023-06-18T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.25
251025,Barnards Hill Ln,2023-06-18T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
251025,Barnards Hill Ln,2023-06-18T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
251025,Barnards Hill Ln,2023-06-18T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.7
251025,Barnards Hill Ln,2023-06-18T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.68
251025,Barnards Hill Ln,2023-06-18T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.53
251025,Barnards Hill Ln,2023-06-18T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,5.4
251025,Barnards Hill Ln,2023-06-18T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.2
251025,Barnards Hill Ln,2023-06-18T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.1
251025,Barnards Hill Ln,2023-06-18T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.1
251025,Barnards Hill Ln,2023-06-18T01:20:00.000+00:00,transformer,,Temperature,C,29.6
251025,Barnards Hill Ln,2023-06-18T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
251025,Barnards Hill Ln,2023-06-18T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
251025,Barnards Hill Ln,2023-06-18T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
251025,Barnards Hill Ln,2023-06-18T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
251025,Barnards Hill Ln,2023-06-18T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
251025,Barnards Hill Ln,2023-06-18T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
251025,Barnards Hill Ln,2023-06-18T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
251025,Barnards Hill Ln,2023-06-18T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
251025,Barnards Hill Ln,2023-06-18T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
251025,Barnards Hill Ln,2023-06-18T01:20:00.000+00:00,busbar,,L3 Active Power,kW,3.96
251025,Barnards Hill Ln,2023-06-18T01:20:00.000+00:00,busbar,,L2 Active Power,kW,6.52
251025,Barnards Hill Ln,2023-06-18T01:20:00.000+00:00,busbar,,L1 Active Power,kW,5.14
251025,Barnards Hill Ln,2023-06-18T01:20:00.000+00:00,busbar,,N Current (RMS),A,13.3
251025,Barnards Hill Ln,2023-06-18T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,16.9
251025,Barnards Hill Ln,2023-06-18T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,28.1
251025,Barnards Hill Ln,2023-06-18T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,22.7
251025,Barnards Hill Ln,2023-06-18T01:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
251025,Barnards Hill Ln,2023-06-18T01:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.24
251025,Barnards Hill Ln,2023-06-18T01:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.06
251025,Barnards Hill Ln,2023-06-18T01:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.85
251025,Barnards Hill Ln,2023-06-18T01:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.3
251025,Barnards Hill Ln,2023-06-18T01:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.22
251025,Barnards Hill Ln,2023-06-18T01:10:00.000+00:00,feeder,40.0,N Current (RMS),A,5.2
251025,Barnards Hill Ln,2023-06-18T01:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.8
251025,Barnards Hill Ln,2023-06-18T01:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.6
251025,Barnards Hill Ln,2023-06-18T01:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.0
251025,Barnards Hill Ln,2023-06-18T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
251025,Barnards Hill Ln,2023-06-18T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
251025,Barnards Hill Ln,2023-06-18T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.48
251025,Barnards Hill Ln,2023-06-18T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.27
251025,Barnards Hill Ln,2023-06-18T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.19
251025,Barnards Hill Ln,2023-06-18T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.11
251025,Barnards Hill Ln,2023-06-18T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,6.7
251025,Barnards Hill Ln,2023-06-18T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.4
251025,Barnards Hill Ln,2023-06-18T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.3
251025,Barnards Hill Ln,2023-06-18T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.1
251025,Barnards Hill Ln,2023-06-18T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.3
251025,Barnards Hill Ln,2023-06-18T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.52
251025,Barnards Hill Ln,2023-06-18T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
251025,Barnards Hill Ln,2023-06-18T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.34
251025,Barnards Hill Ln,2023-06-18T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.25
251025,Barnards Hill Ln,2023-06-18T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.04
251025,Barnards Hill Ln,2023-06-18T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,7.4
251025,Barnards Hill Ln,2023-06-18T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.1
251025,Barnards Hill Ln,2023-06-18T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.4
251025,Barnards Hill Ln,2023-06-18T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
251025,Barnards Hill Ln,2023-06-18T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
251025,Barnards Hill Ln,2023-06-18T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
251025,Barnards Hill Ln,2023-06-18T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
251025,Barnards Hill Ln,2023-06-18T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.53
251025,Barnards Hill Ln,2023-06-18T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.92
251025,Barnards Hill Ln,2023-06-18T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.57
251025,Barnards Hill Ln,2023-06-18T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,9.1
251025,Barnards Hill Ln,2023-06-18T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.4
251025,Barnards Hill Ln,2023-06-18T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.5
251025,Barnards Hill Ln,2023-06-18T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.1
251025,Barnards Hill Ln,2023-06-18T01:10:00.000+00:00,transformer,,Temperature,C,29.7
251025,Barnards Hill Ln,2023-06-18T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
251025,Barnards Hill Ln,2023-06-18T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
251025,Barnards Hill Ln,2023-06-18T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
251025,Barnards Hill Ln,2023-06-18T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
251025,Barnards Hill Ln,2023-06-18T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
251025,Barnards Hill Ln,2023-06-18T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.04
251025,Barnards Hill Ln,2023-06-18T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
251025,Barnards Hill Ln,2023-06-18T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
251025,Barnards Hill Ln,2023-06-18T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
251025,Barnards Hill Ln,2023-06-18T01:10:00.000+00:00,busbar,,L3 Active Power,kW,3.99
251025,Barnards Hill Ln,2023-06-18T01:10:00.000+00:00,busbar,,L2 Active Power,kW,5.66
251025,Barnards Hill Ln,2023-06-18T01:10:00.000+00:00,busbar,,L1 Active Power,kW,4.93
251025,Barnards Hill Ln,2023-06-18T01:10:00.000+00:00,busbar,,N Current (RMS),A,12.4
251025,Barnards Hill Ln,2023-06-18T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,17.0
251025,Barnards Hill Ln,2023-06-18T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,24.8
251025,Barnards Hill Ln,2023-06-18T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,22.4
251025,Barnards Hill Ln,2023-06-18T01:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.28
251025,Barnards Hill Ln,2023-06-18T01:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.05
251025,Barnards Hill Ln,2023-06-18T01:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.86
251025,Barnards Hill Ln,2023-06-18T01:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.61
251025,Barnards Hill Ln,2023-06-18T01:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.47
251025,Barnards Hill Ln,2023-06-18T01:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.41
251025,Barnards Hill Ln,2023-06-18T01:00:00.000+00:00,feeder,40.0,N Current (RMS),A,5.1
251025,Barnards Hill Ln,2023-06-18T01:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.0
251025,Barnards Hill Ln,2023-06-18T01:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.2
251025,Barnards Hill Ln,2023-06-18T01:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.1
251025,Barnards Hill Ln,2023-06-18T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
251025,Barnards Hill Ln,2023-06-18T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
251025,Barnards Hill Ln,2023-06-18T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
251025,Barnards Hill Ln,2023-06-18T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.03
251025,Barnards Hill Ln,2023-06-18T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.88
251025,Barnards Hill Ln,2023-06-18T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.11
251025,Barnards Hill Ln,2023-06-18T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,8.0
251025,Barnards Hill Ln,2023-06-18T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.9
251025,Barnards Hill Ln,2023-06-18T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.8
251025,Barnards Hill Ln,2023-06-18T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.2
251025,Barnards Hill Ln,2023-06-18T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
251025,Barnards Hill Ln,2023-06-18T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.56
251025,Barnards Hill Ln,2023-06-18T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
251025,Barnards Hill Ln,2023-06-18T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.41
251025,Barnards Hill Ln,2023-06-18T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.21
251025,Barnards Hill Ln,2023-06-18T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.08
251025,Barnards Hill Ln,2023-06-18T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,9.2
251025,Barnards Hill Ln,2023-06-18T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.2
251025,Barnards Hill Ln,2023-06-18T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.5
251025,Barnards Hill Ln,2023-06-18T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
251025,Barnards Hill Ln,2023-06-18T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
251025,Barnards Hill Ln,2023-06-18T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
251025,Barnards Hill Ln,2023-06-18T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
251025,Barnards Hill Ln,2023-06-18T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.5
251025,Barnards Hill Ln,2023-06-18T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.32
251025,Barnards Hill Ln,2023-06-18T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.67
251025,Barnards Hill Ln,2023-06-18T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,4.9
251025,Barnards Hill Ln,2023-06-18T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.2
251025,Barnards Hill Ln,2023-06-18T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.1
251025,Barnards Hill Ln,2023-06-18T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.4
251025,Barnards Hill Ln,2023-06-18T01:00:00.000+00:00,transformer,,Temperature,C,29.8
251025,Barnards Hill Ln,2023-06-18T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
251025,Barnards Hill Ln,2023-06-18T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.63
251025,Barnards Hill Ln,2023-06-18T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
251025,Barnards Hill Ln,2023-06-18T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
251025,Barnards Hill Ln,2023-06-18T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
251025,Barnards Hill Ln,2023-06-18T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
251025,Barnards Hill Ln,2023-06-18T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
251025,Barnards Hill Ln,2023-06-18T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
251025,Barnards Hill Ln,2023-06-18T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
251025,Barnards Hill Ln,2023-06-18T01:00:00.000+00:00,busbar,,L3 Active Power,kW,3.55
251025,Barnards Hill Ln,2023-06-18T01:00:00.000+00:00,busbar,,L2 Active Power,kW,5.88
251025,Barnards Hill Ln,2023-06-18T01:00:00.000+00:00,busbar,,L1 Active Power,kW,5.27
251025,Barnards Hill Ln,2023-06-18T01:00:00.000+00:00,busbar,,N Current (RMS),A,14.5
251025,Barnards Hill Ln,2023-06-18T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,15.8
251025,Barnards Hill Ln,2023-06-18T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,25.7
251025,Barnards Hill Ln,2023-06-18T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,23.4
251025,Barnards Hill Ln,2023-06-18T00:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.44
251025,Barnards Hill Ln,2023-06-18T00:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.16
251025,Barnards Hill Ln,2023-06-18T00:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.86
251025,Barnards Hill Ln,2023-06-18T00:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.52
251025,Barnards Hill Ln,2023-06-18T00:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.37
251025,Barnards Hill Ln,2023-06-18T00:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.33
251025,Barnards Hill Ln,2023-06-18T00:50:00.000+00:00,feeder,40.0,N Current (RMS),A,6.4
251025,Barnards Hill Ln,2023-06-18T00:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.8
251025,Barnards Hill Ln,2023-06-18T00:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.8
251025,Barnards Hill Ln,2023-06-18T00:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.9
251025,Barnards Hill Ln,2023-06-18T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.56
251025,Barnards Hill Ln,2023-06-18T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
251025,Barnards Hill Ln,2023-06-18T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.35
251025,Barnards Hill Ln,2023-06-18T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.8
251025,Barnards Hill Ln,2023-06-18T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.47
251025,Barnards Hill Ln,2023-06-18T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.16
251025,Barnards Hill Ln,2023-06-18T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.5
251025,Barnards Hill Ln,2023-06-18T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.4
251025,Barnards Hill Ln,2023-06-18T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.5
251025,Barnards Hill Ln,2023-06-18T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.3
251025,Barnards Hill Ln,2023-06-18T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
251025,Barnards Hill Ln,2023-06-18T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.57
251025,Barnards Hill Ln,2023-06-18T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.18
251025,Barnards Hill Ln,2023-06-18T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.35
251025,Barnards Hill Ln,2023-06-18T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.21
251025,Barnards Hill Ln,2023-06-18T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.16
251025,Barnards Hill Ln,2023-06-18T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,11.9
251025,Barnards Hill Ln,2023-06-18T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.0
251025,Barnards Hill Ln,2023-06-18T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.6
251025,Barnards Hill Ln,2023-06-18T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.2
251025,Barnards Hill Ln,2023-06-18T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.1
251025,Barnards Hill Ln,2023-06-18T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
251025,Barnards Hill Ln,2023-06-18T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
251025,Barnards Hill Ln,2023-06-18T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.53
251025,Barnards Hill Ln,2023-06-18T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.36
251025,Barnards Hill Ln,2023-06-18T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.6
251025,Barnards Hill Ln,2023-06-18T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,5.7
251025,Barnards Hill Ln,2023-06-18T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.4
251025,Barnards Hill Ln,2023-06-18T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.2
251025,Barnards Hill Ln,2023-06-18T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.2
251025,Barnards Hill Ln,2023-06-18T00:50:00.000+00:00,transformer,,Temperature,C,29.9
251025,Barnards Hill Ln,2023-06-18T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
251025,Barnards Hill Ln,2023-06-18T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
251025,Barnards Hill Ln,2023-06-18T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
251025,Barnards Hill Ln,2023-06-18T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
251025,Barnards Hill Ln,2023-06-18T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
251025,Barnards Hill Ln,2023-06-18T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
251025,Barnards Hill Ln,2023-06-18T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
251025,Barnards Hill Ln,2023-06-18T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
251025,Barnards Hill Ln,2023-06-18T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
251025,Barnards Hill Ln,2023-06-18T00:50:00.000+00:00,busbar,,L3 Active Power,kW,3.21
251025,Barnards Hill Ln,2023-06-18T00:50:00.000+00:00,busbar,,L2 Active Power,kW,6.41
251025,Barnards Hill Ln,2023-06-18T00:50:00.000+00:00,busbar,,L1 Active Power,kW,5.25
251025,Barnards Hill Ln,2023-06-18T00:50:00.000+00:00,busbar,,N Current (RMS),A,17.6
251025,Barnards Hill Ln,2023-06-18T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,14.8
251025,Barnards Hill Ln,2023-06-18T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,28.0
251025,Barnards Hill Ln,2023-06-18T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,23.1
251025,Barnards Hill Ln,2023-06-18T00:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.31
251025,Barnards Hill Ln,2023-06-18T00:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.08
251025,Barnards Hill Ln,2023-06-18T00:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.91
251025,Barnards Hill Ln,2023-06-18T00:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.5
251025,Barnards Hill Ln,2023-06-18T00:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.46
251025,Barnards Hill Ln,2023-06-18T00:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.3
251025,Barnards Hill Ln,2023-06-18T00:40:00.000+00:00,feeder,40.0,N Current (RMS),A,5.2
251025,Barnards Hill Ln,2023-06-18T00:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.7
251025,Barnards Hill Ln,2023-06-18T00:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.2
251025,Barnards Hill Ln,2023-06-18T00:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.9
251025,Barnards Hill Ln,2023-06-18T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.61
251025,Barnards Hill Ln,2023-06-18T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.45
251025,Barnards Hill Ln,2023-06-18T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
251025,Barnards Hill Ln,2023-06-18T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.88
251025,Barnards Hill Ln,2023-06-18T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.12
251025,Barnards Hill Ln,2023-06-18T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.19
251025,Barnards Hill Ln,2023-06-18T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.4
251025,Barnards Hill Ln,2023-06-18T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.7
251025,Barnards Hill Ln,2023-06-18T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.3
251025,Barnards Hill Ln,2023-06-18T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.4
251025,Barnards Hill Ln,2023-06-18T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
251025,Barnards Hill Ln,2023-06-18T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.58
251025,Barnards Hill Ln,2023-06-18T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.26
251025,Barnards Hill Ln,2023-06-18T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.37
251025,Barnards Hill Ln,2023-06-18T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.2
251025,Barnards Hill Ln,2023-06-18T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.29
251025,Barnards Hill Ln,2023-06-18T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,7.6
251025,Barnards Hill Ln,2023-06-18T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.0
251025,Barnards Hill Ln,2023-06-18T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.6
251025,Barnards Hill Ln,2023-06-18T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.8
251025,Barnards Hill Ln,2023-06-18T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
251025,Barnards Hill Ln,2023-06-18T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.77
251025,Barnards Hill Ln,2023-06-18T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
251025,Barnards Hill Ln,2023-06-18T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.47
251025,Barnards Hill Ln,2023-06-18T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.63
251025,Barnards Hill Ln,2023-06-18T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.58
251025,Barnards Hill Ln,2023-06-18T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,5.5
251025,Barnards Hill Ln,2023-06-18T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.1
251025,Barnards Hill Ln,2023-06-18T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.7
251025,Barnards Hill Ln,2023-06-18T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.1
251025,Barnards Hill Ln,2023-06-18T00:40:00.000+00:00,transformer,,Temperature,C,29.9
251025,Barnards Hill Ln,2023-06-18T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
251025,Barnards Hill Ln,2023-06-18T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
251025,Barnards Hill Ln,2023-06-18T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
251025,Barnards Hill Ln,2023-06-18T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
251025,Barnards Hill Ln,2023-06-18T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
251025,Barnards Hill Ln,2023-06-18T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.85
251025,Barnards Hill Ln,2023-06-18T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
251025,Barnards Hill Ln,2023-06-18T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
251025,Barnards Hill Ln,2023-06-18T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
251025,Barnards Hill Ln,2023-06-18T00:40:00.000+00:00,busbar,,L3 Active Power,kW,3.23
251025,Barnards Hill Ln,2023-06-18T00:40:00.000+00:00,busbar,,L2 Active Power,kW,5.41
251025,Barnards Hill Ln,2023-06-18T00:40:00.000+00:00,busbar,,L1 Active Power,kW,5.36
251025,Barnards Hill Ln,2023-06-18T00:40:00.000+00:00,busbar,,N Current (RMS),A,15.8
251025,Barnards Hill Ln,2023-06-18T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,14.8
251025,Barnards Hill Ln,2023-06-18T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,24.4
251025,Barnards Hill Ln,2023-06-18T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,23.4
251025,Barnards Hill Ln,2023-06-18T00:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.09
251025,Barnards Hill Ln,2023-06-18T00:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.19
251025,Barnards Hill Ln,2023-06-18T00:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.99
251025,Barnards Hill Ln,2023-06-18T00:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.82
251025,Barnards Hill Ln,2023-06-18T00:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.49
251025,Barnards Hill Ln,2023-06-18T00:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.38
251025,Barnards Hill Ln,2023-06-18T00:30:00.000+00:00,feeder,40.0,N Current (RMS),A,8.0
251025,Barnards Hill Ln,2023-06-18T00:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.8
251025,Barnards Hill Ln,2023-06-18T00:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.3
251025,Barnards Hill Ln,2023-06-18T00:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.4
251025,Barnards Hill Ln,2023-06-18T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
251025,Barnards Hill Ln,2023-06-18T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
251025,Barnards Hill Ln,2023-06-18T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
251025,Barnards Hill Ln,2023-06-18T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.03
251025,Barnards Hill Ln,2023-06-18T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.09
251025,Barnards Hill Ln,2023-06-18T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.37
251025,Barnards Hill Ln,2023-06-18T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,14.2
251025,Barnards Hill Ln,2023-06-18T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.8
251025,Barnards Hill Ln,2023-06-18T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.8
251025,Barnards Hill Ln,2023-06-18T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.2
251025,Barnards Hill Ln,2023-06-18T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
251025,Barnards Hill Ln,2023-06-18T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.61
251025,Barnards Hill Ln,2023-06-18T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.26
251025,Barnards Hill Ln,2023-06-18T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.38
251025,Barnards Hill Ln,2023-06-18T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.12
251025,Barnards Hill Ln,2023-06-18T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.26
251025,Barnards Hill Ln,2023-06-18T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,11.2
251025,Barnards Hill Ln,2023-06-18T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.1
251025,Barnards Hill Ln,2023-06-18T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.7
251025,Barnards Hill Ln,2023-06-18T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.7
251025,Barnards Hill Ln,2023-06-18T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.16
251025,Barnards Hill Ln,2023-06-18T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
251025,Barnards Hill Ln,2023-06-18T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
251025,Barnards Hill Ln,2023-06-18T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.6
251025,Barnards Hill Ln,2023-06-18T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.12
251025,Barnards Hill Ln,2023-06-18T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.65
251025,Barnards Hill Ln,2023-06-18T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,5.1
251025,Barnards Hill Ln,2023-06-18T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.7
251025,Barnards Hill Ln,2023-06-18T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.0
251025,Barnards Hill Ln,2023-06-18T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.4
251025,Barnards Hill Ln,2023-06-18T00:30:00.000+00:00,transformer,,Temperature,C,29.9
251025,Barnards Hill Ln,2023-06-18T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
251025,Barnards Hill Ln,2023-06-18T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.77
251025,Barnards Hill Ln,2023-06-18T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
251025,Barnards Hill Ln,2023-06-18T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
251025,Barnards Hill Ln,2023-06-18T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
251025,Barnards Hill Ln,2023-06-18T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
251025,Barnards Hill Ln,2023-06-18T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
251025,Barnards Hill Ln,2023-06-18T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
251025,Barnards Hill Ln,2023-06-18T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
251025,Barnards Hill Ln,2023-06-18T00:30:00.000+00:00,busbar,,L3 Active Power,kW,3.83
251025,Barnards Hill Ln,2023-06-18T00:30:00.000+00:00,busbar,,L2 Active Power,kW,6.82
251025,Barnards Hill Ln,2023-06-18T00:30:00.000+00:00,busbar,,L1 Active Power,kW,5.66
251025,Barnards Hill Ln,2023-06-18T00:30:00.000+00:00,busbar,,N Current (RMS),A,16.2
251025,Barnards Hill Ln,2023-06-18T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,16.6
251025,Barnards Hill Ln,2023-06-18T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,30.4
251025,Barnards Hill Ln,2023-06-18T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,24.7
251025,Barnards Hill Ln,2023-06-18T00:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.31
251025,Barnards Hill Ln,2023-06-18T00:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.21
251025,Barnards Hill Ln,2023-06-18T00:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.81
251025,Barnards Hill Ln,2023-06-18T00:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.15
251025,Barnards Hill Ln,2023-06-18T00:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.52
251025,Barnards Hill Ln,2023-06-18T00:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.5
251025,Barnards Hill Ln,2023-06-18T00:20:00.000+00:00,feeder,40.0,N Current (RMS),A,11.0
251025,Barnards Hill Ln,2023-06-18T00:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.2
251025,Barnards Hill Ln,2023-06-18T00:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.5
251025,Barnards Hill Ln,2023-06-18T00:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.5
251025,Barnards Hill Ln,2023-06-18T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
251025,Barnards Hill Ln,2023-06-18T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.15
251025,Barnards Hill Ln,2023-06-18T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.31
251025,Barnards Hill Ln,2023-06-18T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.06
251025,Barnards Hill Ln,2023-06-18T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.52
251025,Barnards Hill Ln,2023-06-18T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.29
251025,Barnards Hill Ln,2023-06-18T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,15.8
251025,Barnards Hill Ln,2023-06-18T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.8
251025,Barnards Hill Ln,2023-06-18T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.4
251025,Barnards Hill Ln,2023-06-18T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.9
251025,Barnards Hill Ln,2023-06-18T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
251025,Barnards Hill Ln,2023-06-18T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.62
251025,Barnards Hill Ln,2023-06-18T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.2
251025,Barnards Hill Ln,2023-06-18T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.36
251025,Barnards Hill Ln,2023-06-18T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.1
251025,Barnards Hill Ln,2023-06-18T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.22
251025,Barnards Hill Ln,2023-06-18T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,11.9
251025,Barnards Hill Ln,2023-06-18T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.0
251025,Barnards Hill Ln,2023-06-18T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.7
251025,Barnards Hill Ln,2023-06-18T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.3
251025,Barnards Hill Ln,2023-06-18T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.16
251025,Barnards Hill Ln,2023-06-18T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
251025,Barnards Hill Ln,2023-06-18T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.58
251025,Barnards Hill Ln,2023-06-18T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.65
251025,Barnards Hill Ln,2023-06-18T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.13
251025,Barnards Hill Ln,2023-06-18T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
251025,Barnards Hill Ln,2023-06-18T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,7.0
251025,Barnards Hill Ln,2023-06-18T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.9
251025,Barnards Hill Ln,2023-06-18T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.1
251025,Barnards Hill Ln,2023-06-18T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.3
251025,Barnards Hill Ln,2023-06-18T00:20:00.000+00:00,transformer,,Temperature,C,30.0
251025,Barnards Hill Ln,2023-06-18T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
251025,Barnards Hill Ln,2023-06-18T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.96
251025,Barnards Hill Ln,2023-06-18T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
251025,Barnards Hill Ln,2023-06-18T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
251025,Barnards Hill Ln,2023-06-18T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
251025,Barnards Hill Ln,2023-06-18T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.07
251025,Barnards Hill Ln,2023-06-18T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
251025,Barnards Hill Ln,2023-06-18T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
251025,Barnards Hill Ln,2023-06-18T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
251025,Barnards Hill Ln,2023-06-18T00:20:00.000+00:00,busbar,,L3 Active Power,kW,4.22
251025,Barnards Hill Ln,2023-06-18T00:20:00.000+00:00,busbar,,L2 Active Power,kW,8.28
251025,Barnards Hill Ln,2023-06-18T00:20:00.000+00:00,busbar,,L1 Active Power,kW,5.51
251025,Barnards Hill Ln,2023-06-18T00:20:00.000+00:00,busbar,,N Current (RMS),A,16.0
251025,Barnards Hill Ln,2023-06-18T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,18.1
251025,Barnards Hill Ln,2023-06-18T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.1
251025,Barnards Hill Ln,2023-06-18T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,24.2
251025,Barnards Hill Ln,2023-06-18T00:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.52
251025,Barnards Hill Ln,2023-06-18T00:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.16
251025,Barnards Hill Ln,2023-06-18T00:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.86
251025,Barnards Hill Ln,2023-06-18T00:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.25
251025,Barnards Hill Ln,2023-06-18T00:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.55
251025,Barnards Hill Ln,2023-06-18T00:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.4
251025,Barnards Hill Ln,2023-06-18T00:10:00.000+00:00,feeder,40.0,N Current (RMS),A,11.1
251025,Barnards Hill Ln,2023-06-18T00:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.7
251025,Barnards Hill Ln,2023-06-18T00:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.6
251025,Barnards Hill Ln,2023-06-18T00:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.2
251025,Barnards Hill Ln,2023-06-18T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
251025,Barnards Hill Ln,2023-06-18T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.17
251025,Barnards Hill Ln,2023-06-18T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.27
251025,Barnards Hill Ln,2023-06-18T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.01
251025,Barnards Hill Ln,2023-06-18T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.7
251025,Barnards Hill Ln,2023-06-18T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.3
251025,Barnards Hill Ln,2023-06-18T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.3
251025,Barnards Hill Ln,2023-06-18T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.6
251025,Barnards Hill Ln,2023-06-18T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.4
251025,Barnards Hill Ln,2023-06-18T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.9
251025,Barnards Hill Ln,2023-06-18T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
251025,Barnards Hill Ln,2023-06-18T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.58
251025,Barnards Hill Ln,2023-06-18T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.22
251025,Barnards Hill Ln,2023-06-18T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.58
251025,Barnards Hill Ln,2023-06-18T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.2
251025,Barnards Hill Ln,2023-06-18T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.29
251025,Barnards Hill Ln,2023-06-18T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,9.1
251025,Barnards Hill Ln,2023-06-18T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.7
251025,Barnards Hill Ln,2023-06-18T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.6
251025,Barnards Hill Ln,2023-06-18T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.6
251025,Barnards Hill Ln,2023-06-18T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.1
251025,Barnards Hill Ln,2023-06-18T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
251025,Barnards Hill Ln,2023-06-18T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.58
251025,Barnards Hill Ln,2023-06-18T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.61
251025,Barnards Hill Ln,2023-06-18T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.09
251025,Barnards Hill Ln,2023-06-18T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.43
251025,Barnards Hill Ln,2023-06-18T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,6.6
251025,Barnards Hill Ln,2023-06-18T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.7
251025,Barnards Hill Ln,2023-06-18T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.1
251025,Barnards Hill Ln,2023-06-18T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.2
251025,Barnards Hill Ln,2023-06-18T00:10:00.000+00:00,transformer,,Temperature,C,30.0
251025,Barnards Hill Ln,2023-06-18T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
251025,Barnards Hill Ln,2023-06-18T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
