Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251025,Barnards Hill Ln,2023-06-18T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
251025,Barnards Hill Ln,2023-06-18T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.13
251025,Barnards Hill Ln,2023-06-18T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
251025,Barnards Hill Ln,2023-06-18T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
251025,Barnards Hill Ln,2023-06-18T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.12
251025,Barnards Hill Ln,2023-06-18T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
251025,Barnards Hill Ln,2023-06-18T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
251025,Barnards Hill Ln,2023-06-18T00:10:00.000+00:00,busbar,,L3 Active Power,kW,4.45
251025,Barnards Hill Ln,2023-06-18T00:10:00.000+00:00,busbar,,L2 Active Power,kW,5.54
251025,Barnards Hill Ln,2023-06-18T00:10:00.000+00:00,busbar,,L1 Active Power,kW,5.42
251025,Barnards Hill Ln,2023-06-18T00:10:00.000+00:00,busbar,,N Current (RMS),A,13.1
251025,Barnards Hill Ln,2023-06-18T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,18.9
251025,Barnards Hill Ln,2023-06-18T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,23.8
251025,Barnards Hill Ln,2023-06-18T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,23.9
251025,Barnards Hill Ln,2023-06-18T00:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.11
251025,Barnards Hill Ln,2023-06-18T00:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.41
251025,Barnards Hill Ln,2023-06-18T00:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.92
251025,Barnards Hill Ln,2023-06-18T00:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.89
251025,Barnards Hill Ln,2023-06-18T00:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.35
251025,Barnards Hill Ln,2023-06-18T00:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.32
251025,Barnards Hill Ln,2023-06-18T00:00:00.000+00:00,feeder,40.0,N Current (RMS),A,8.3
251025,Barnards Hill Ln,2023-06-18T00:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.2
251025,Barnards Hill Ln,2023-06-18T00:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.0
251025,Barnards Hill Ln,2023-06-18T00:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.1
251025,Barnards Hill Ln,2023-06-18T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
251025,Barnards Hill Ln,2023-06-18T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
251025,Barnards Hill Ln,2023-06-18T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.36
251025,Barnards Hill Ln,2023-06-18T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.99
251025,Barnards Hill Ln,2023-06-18T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.11
251025,Barnards Hill Ln,2023-06-18T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.26
251025,Barnards Hill Ln,2023-06-18T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,9.7
251025,Barnards Hill Ln,2023-06-18T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.5
251025,Barnards Hill Ln,2023-06-18T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.1
251025,Barnards Hill Ln,2023-06-18T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.8
251025,Barnards Hill Ln,2023-06-18T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
251025,Barnards Hill Ln,2023-06-18T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.56
251025,Barnards Hill Ln,2023-06-18T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.24
251025,Barnards Hill Ln,2023-06-18T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.51
251025,Barnards Hill Ln,2023-06-18T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.24
251025,Barnards Hill Ln,2023-06-18T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.35
251025,Barnards Hill Ln,2023-06-18T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,7.9
251025,Barnards Hill Ln,2023-06-18T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.4
251025,Barnards Hill Ln,2023-06-18T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.6
251025,Barnards Hill Ln,2023-06-18T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.8
251025,Barnards Hill Ln,2023-06-18T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.07
251025,Barnards Hill Ln,2023-06-18T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
251025,Barnards Hill Ln,2023-06-18T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
251025,Barnards Hill Ln,2023-06-18T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.58
251025,Barnards Hill Ln,2023-06-18T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.28
251025,Barnards Hill Ln,2023-06-18T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.47
251025,Barnards Hill Ln,2023-06-18T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,4.8
251025,Barnards Hill Ln,2023-06-18T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.6
251025,Barnards Hill Ln,2023-06-18T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.8
251025,Barnards Hill Ln,2023-06-18T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.1
251025,Barnards Hill Ln,2023-06-18T00:00:00.000+00:00,transformer,,Temperature,C,30.1
251025,Barnards Hill Ln,2023-06-18T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
251025,Barnards Hill Ln,2023-06-18T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.45
251025,Barnards Hill Ln,2023-06-18T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
251025,Barnards Hill Ln,2023-06-18T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
251025,Barnards Hill Ln,2023-06-18T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
251025,Barnards Hill Ln,2023-06-18T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.48
251025,Barnards Hill Ln,2023-06-18T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
251025,Barnards Hill Ln,2023-06-18T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
251025,Barnards Hill Ln,2023-06-18T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
251025,Barnards Hill Ln,2023-06-18T00:00:00.000+00:00,busbar,,L3 Active Power,kW,3.97
251025,Barnards Hill Ln,2023-06-18T00:00:00.000+00:00,busbar,,L2 Active Power,kW,4.98
251025,Barnards Hill Ln,2023-06-18T00:00:00.000+00:00,busbar,,L1 Active Power,kW,5.41
251025,Barnards Hill Ln,2023-06-18T00:00:00.000+00:00,busbar,,N Current (RMS),A,15.1
251025,Barnards Hill Ln,2023-06-18T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,17.2
251025,Barnards Hill Ln,2023-06-18T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,22.3
251025,Barnards Hill Ln,2023-06-18T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,23.9
251025,Barnards Hill Ln,2023-06-17T23:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.26
251025,Barnards Hill Ln,2023-06-17T23:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.2
251025,Barnards Hill Ln,2023-06-17T23:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.97
251025,Barnards Hill Ln,2023-06-17T23:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.84
251025,Barnards Hill Ln,2023-06-17T23:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.66
251025,Barnards Hill Ln,2023-06-17T23:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.46
251025,Barnards Hill Ln,2023-06-17T23:50:00.000+00:00,feeder,40.0,N Current (RMS),A,6.7
251025,Barnards Hill Ln,2023-06-17T23:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.0
251025,Barnards Hill Ln,2023-06-17T23:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.0
251025,Barnards Hill Ln,2023-06-17T23:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.6
251025,Barnards Hill Ln,2023-06-17T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
251025,Barnards Hill Ln,2023-06-17T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.09
251025,Barnards Hill Ln,2023-06-17T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.36
251025,Barnards Hill Ln,2023-06-17T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.26
251025,Barnards Hill Ln,2023-06-17T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.23
251025,Barnards Hill Ln,2023-06-17T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.29
251025,Barnards Hill Ln,2023-06-17T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,8.0
251025,Barnards Hill Ln,2023-06-17T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.4
251025,Barnards Hill Ln,2023-06-17T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.6
251025,Barnards Hill Ln,2023-06-17T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.9
251025,Barnards Hill Ln,2023-06-17T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
251025,Barnards Hill Ln,2023-06-17T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.54
251025,Barnards Hill Ln,2023-06-17T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.28
251025,Barnards Hill Ln,2023-06-17T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.57
251025,Barnards Hill Ln,2023-06-17T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.28
251025,Barnards Hill Ln,2023-06-17T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.33
251025,Barnards Hill Ln,2023-06-17T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,7.3
251025,Barnards Hill Ln,2023-06-17T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.6
251025,Barnards Hill Ln,2023-06-17T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.6
251025,Barnards Hill Ln,2023-06-17T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.9
251025,Barnards Hill Ln,2023-06-17T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.07
251025,Barnards Hill Ln,2023-06-17T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
251025,Barnards Hill Ln,2023-06-17T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
251025,Barnards Hill Ln,2023-06-17T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.56
251025,Barnards Hill Ln,2023-06-17T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.51
251025,Barnards Hill Ln,2023-06-17T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.53
251025,Barnards Hill Ln,2023-06-17T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,3.9
251025,Barnards Hill Ln,2023-06-17T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.6
251025,Barnards Hill Ln,2023-06-17T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.5
251025,Barnards Hill Ln,2023-06-17T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.2
251025,Barnards Hill Ln,2023-06-17T23:50:00.000+00:00,transformer,,Temperature,C,30.1
251025,Barnards Hill Ln,2023-06-17T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
251025,Barnards Hill Ln,2023-06-17T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.99
251025,Barnards Hill Ln,2023-06-17T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
251025,Barnards Hill Ln,2023-06-17T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
251025,Barnards Hill Ln,2023-06-17T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
251025,Barnards Hill Ln,2023-06-17T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
251025,Barnards Hill Ln,2023-06-17T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
251025,Barnards Hill Ln,2023-06-17T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
251025,Barnards Hill Ln,2023-06-17T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
251025,Barnards Hill Ln,2023-06-17T23:50:00.000+00:00,busbar,,L3 Active Power,kW,4.24
251025,Barnards Hill Ln,2023-06-17T23:50:00.000+00:00,busbar,,L2 Active Power,kW,5.68
251025,Barnards Hill Ln,2023-06-17T23:50:00.000+00:00,busbar,,L1 Active Power,kW,5.62
251025,Barnards Hill Ln,2023-06-17T23:50:00.000+00:00,busbar,,N Current (RMS),A,12.9
251025,Barnards Hill Ln,2023-06-17T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,18.2
251025,Barnards Hill Ln,2023-06-17T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,24.3
251025,Barnards Hill Ln,2023-06-17T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,24.7
251025,Barnards Hill Ln,2023-06-17T23:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.28
251025,Barnards Hill Ln,2023-06-17T23:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.17
251025,Barnards Hill Ln,2023-06-17T23:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.05
251025,Barnards Hill Ln,2023-06-17T23:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.09
251025,Barnards Hill Ln,2023-06-17T23:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.58
251025,Barnards Hill Ln,2023-06-17T23:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.31
251025,Barnards Hill Ln,2023-06-17T23:40:00.000+00:00,feeder,40.0,N Current (RMS),A,6.4
251025,Barnards Hill Ln,2023-06-17T23:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.0
251025,Barnards Hill Ln,2023-06-17T23:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.6
251025,Barnards Hill Ln,2023-06-17T23:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.3
251025,Barnards Hill Ln,2023-06-17T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.05
251025,Barnards Hill Ln,2023-06-17T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.14
251025,Barnards Hill Ln,2023-06-17T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.31
251025,Barnards Hill Ln,2023-06-17T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.51
251025,Barnards Hill Ln,2023-06-17T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.36
251025,Barnards Hill Ln,2023-06-17T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.26
251025,Barnards Hill Ln,2023-06-17T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,6.8
251025,Barnards Hill Ln,2023-06-17T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.4
251025,Barnards Hill Ln,2023-06-17T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.1
251025,Barnards Hill Ln,2023-06-17T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.8
251025,Barnards Hill Ln,2023-06-17T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
251025,Barnards Hill Ln,2023-06-17T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
251025,Barnards Hill Ln,2023-06-17T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.18
251025,Barnards Hill Ln,2023-06-17T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.61
251025,Barnards Hill Ln,2023-06-17T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.31
251025,Barnards Hill Ln,2023-06-17T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.23
251025,Barnards Hill Ln,2023-06-17T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,4.5
251025,Barnards Hill Ln,2023-06-17T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.7
251025,Barnards Hill Ln,2023-06-17T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.5
251025,Barnards Hill Ln,2023-06-17T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.4
251025,Barnards Hill Ln,2023-06-17T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.19
251025,Barnards Hill Ln,2023-06-17T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
251025,Barnards Hill Ln,2023-06-17T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
251025,Barnards Hill Ln,2023-06-17T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.64
251025,Barnards Hill Ln,2023-06-17T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.57
251025,Barnards Hill Ln,2023-06-17T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.69
251025,Barnards Hill Ln,2023-06-17T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,3.8
251025,Barnards Hill Ln,2023-06-17T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.9
251025,Barnards Hill Ln,2023-06-17T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.8
251025,Barnards Hill Ln,2023-06-17T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.5
251025,Barnards Hill Ln,2023-06-17T23:40:00.000+00:00,transformer,,Temperature,C,30.1
251025,Barnards Hill Ln,2023-06-17T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
251025,Barnards Hill Ln,2023-06-17T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.04
251025,Barnards Hill Ln,2023-06-17T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
251025,Barnards Hill Ln,2023-06-17T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.46
251025,Barnards Hill Ln,2023-06-17T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
251025,Barnards Hill Ln,2023-06-17T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
251025,Barnards Hill Ln,2023-06-17T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
251025,Barnards Hill Ln,2023-06-17T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
251025,Barnards Hill Ln,2023-06-17T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
251025,Barnards Hill Ln,2023-06-17T23:40:00.000+00:00,busbar,,L3 Active Power,kW,4.85
251025,Barnards Hill Ln,2023-06-17T23:40:00.000+00:00,busbar,,L2 Active Power,kW,5.81
251025,Barnards Hill Ln,2023-06-17T23:40:00.000+00:00,busbar,,L1 Active Power,kW,5.49
251025,Barnards Hill Ln,2023-06-17T23:40:00.000+00:00,busbar,,N Current (RMS),A,12.4
251025,Barnards Hill Ln,2023-06-17T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,20.6
251025,Barnards Hill Ln,2023-06-17T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,24.7
251025,Barnards Hill Ln,2023-06-17T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,24.3
251025,Barnards Hill Ln,2023-06-17T23:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.1
251025,Barnards Hill Ln,2023-06-17T23:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.23
251025,Barnards Hill Ln,2023-06-17T23:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.95
251025,Barnards Hill Ln,2023-06-17T23:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.37
251025,Barnards Hill Ln,2023-06-17T23:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.46
251025,Barnards Hill Ln,2023-06-17T23:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.49
251025,Barnards Hill Ln,2023-06-17T23:30:00.000+00:00,feeder,40.0,N Current (RMS),A,7.7
251025,Barnards Hill Ln,2023-06-17T23:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.1
251025,Barnards Hill Ln,2023-06-17T23:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.2
251025,Barnards Hill Ln,2023-06-17T23:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.6
251025,Barnards Hill Ln,2023-06-17T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
251025,Barnards Hill Ln,2023-06-17T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
251025,Barnards Hill Ln,2023-06-17T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.42
251025,Barnards Hill Ln,2023-06-17T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.68
251025,Barnards Hill Ln,2023-06-17T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.48
251025,Barnards Hill Ln,2023-06-17T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.15
251025,Barnards Hill Ln,2023-06-17T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,6.1
251025,Barnards Hill Ln,2023-06-17T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.1
251025,Barnards Hill Ln,2023-06-17T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.5
251025,Barnards Hill Ln,2023-06-17T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.3
251025,Barnards Hill Ln,2023-06-17T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
251025,Barnards Hill Ln,2023-06-17T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.49
251025,Barnards Hill Ln,2023-06-17T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.18
251025,Barnards Hill Ln,2023-06-17T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.73
251025,Barnards Hill Ln,2023-06-17T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.34
251025,Barnards Hill Ln,2023-06-17T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.17
251025,Barnards Hill Ln,2023-06-17T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,5.9
251025,Barnards Hill Ln,2023-06-17T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.2
251025,Barnards Hill Ln,2023-06-17T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.6
251025,Barnards Hill Ln,2023-06-17T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.2
251025,Barnards Hill Ln,2023-06-17T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
251025,Barnards Hill Ln,2023-06-17T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
251025,Barnards Hill Ln,2023-06-17T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
251025,Barnards Hill Ln,2023-06-17T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.5
251025,Barnards Hill Ln,2023-06-17T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.31
251025,Barnards Hill Ln,2023-06-17T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.61
251025,Barnards Hill Ln,2023-06-17T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,5.2
251025,Barnards Hill Ln,2023-06-17T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.2
251025,Barnards Hill Ln,2023-06-17T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.1
251025,Barnards Hill Ln,2023-06-17T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.2
251025,Barnards Hill Ln,2023-06-17T23:30:00.000+00:00,transformer,,Temperature,C,30.2
251025,Barnards Hill Ln,2023-06-17T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
251025,Barnards Hill Ln,2023-06-17T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.77
251025,Barnards Hill Ln,2023-06-17T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
251025,Barnards Hill Ln,2023-06-17T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
251025,Barnards Hill Ln,2023-06-17T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
251025,Barnards Hill Ln,2023-06-17T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.73
251025,Barnards Hill Ln,2023-06-17T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
251025,Barnards Hill Ln,2023-06-17T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
251025,Barnards Hill Ln,2023-06-17T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
251025,Barnards Hill Ln,2023-06-17T23:30:00.000+00:00,busbar,,L3 Active Power,kW,5.28
251025,Barnards Hill Ln,2023-06-17T23:30:00.000+00:00,busbar,,L2 Active Power,kW,5.6
251025,Barnards Hill Ln,2023-06-17T23:30:00.000+00:00,busbar,,L1 Active Power,kW,5.42
251025,Barnards Hill Ln,2023-06-17T23:30:00.000+00:00,busbar,,N Current (RMS),A,13.8
251025,Barnards Hill Ln,2023-06-17T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,22.4
251025,Barnards Hill Ln,2023-06-17T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,24.3
251025,Barnards Hill Ln,2023-06-17T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,23.9
251025,Barnards Hill Ln,2023-06-17T23:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.1
251025,Barnards Hill Ln,2023-06-17T23:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.14
251025,Barnards Hill Ln,2023-06-17T23:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.8
251025,Barnards Hill Ln,2023-06-17T23:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.32
251025,Barnards Hill Ln,2023-06-17T23:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.39
251025,Barnards Hill Ln,2023-06-17T23:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.51
251025,Barnards Hill Ln,2023-06-17T23:20:00.000+00:00,feeder,40.0,N Current (RMS),A,7.9
251025,Barnards Hill Ln,2023-06-17T23:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.8
251025,Barnards Hill Ln,2023-06-17T23:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.9
251025,Barnards Hill Ln,2023-06-17T23:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.5
251025,Barnards Hill Ln,2023-06-17T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
251025,Barnards Hill Ln,2023-06-17T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.06
251025,Barnards Hill Ln,2023-06-17T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.45
251025,Barnards Hill Ln,2023-06-17T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.47
251025,Barnards Hill Ln,2023-06-17T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.63
251025,Barnards Hill Ln,2023-06-17T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.22
251025,Barnards Hill Ln,2023-06-17T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,6.2
251025,Barnards Hill Ln,2023-06-17T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.3
251025,Barnards Hill Ln,2023-06-17T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.1
251025,Barnards Hill Ln,2023-06-17T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.7
251025,Barnards Hill Ln,2023-06-17T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
251025,Barnards Hill Ln,2023-06-17T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.52
251025,Barnards Hill Ln,2023-06-17T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.28
251025,Barnards Hill Ln,2023-06-17T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.79
251025,Barnards Hill Ln,2023-06-17T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.32
251025,Barnards Hill Ln,2023-06-17T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.26
251025,Barnards Hill Ln,2023-06-17T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,4.9
251025,Barnards Hill Ln,2023-06-17T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.5
251025,Barnards Hill Ln,2023-06-17T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.6
251025,Barnards Hill Ln,2023-06-17T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.7
251025,Barnards Hill Ln,2023-06-17T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
251025,Barnards Hill Ln,2023-06-17T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
251025,Barnards Hill Ln,2023-06-17T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
251025,Barnards Hill Ln,2023-06-17T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.46
251025,Barnards Hill Ln,2023-06-17T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.36
251025,Barnards Hill Ln,2023-06-17T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.56
251025,Barnards Hill Ln,2023-06-17T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,4.2
251025,Barnards Hill Ln,2023-06-17T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.1
251025,Barnards Hill Ln,2023-06-17T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.3
251025,Barnards Hill Ln,2023-06-17T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.1
251025,Barnards Hill Ln,2023-06-17T23:20:00.000+00:00,transformer,,Temperature,C,30.3
251025,Barnards Hill Ln,2023-06-17T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
251025,Barnards Hill Ln,2023-06-17T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
251025,Barnards Hill Ln,2023-06-17T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
251025,Barnards Hill Ln,2023-06-17T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
251025,Barnards Hill Ln,2023-06-17T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
251025,Barnards Hill Ln,2023-06-17T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.81
251025,Barnards Hill Ln,2023-06-17T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
251025,Barnards Hill Ln,2023-06-17T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
251025,Barnards Hill Ln,2023-06-17T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
251025,Barnards Hill Ln,2023-06-17T23:20:00.000+00:00,busbar,,L3 Active Power,kW,5.04
251025,Barnards Hill Ln,2023-06-17T23:20:00.000+00:00,busbar,,L2 Active Power,kW,5.7
251025,Barnards Hill Ln,2023-06-17T23:20:00.000+00:00,busbar,,L1 Active Power,kW,5.55
251025,Barnards Hill Ln,2023-06-17T23:20:00.000+00:00,busbar,,N Current (RMS),A,14.3
251025,Barnards Hill Ln,2023-06-17T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,21.4
251025,Barnards Hill Ln,2023-06-17T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,24.6
251025,Barnards Hill Ln,2023-06-17T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,24.3
251025,Barnards Hill Ln,2023-06-17T23:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.11
251025,Barnards Hill Ln,2023-06-17T23:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.26
251025,Barnards Hill Ln,2023-06-17T23:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.73
251025,Barnards Hill Ln,2023-06-17T23:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.13
251025,Barnards Hill Ln,2023-06-17T23:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.39
251025,Barnards Hill Ln,2023-06-17T23:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.69
251025,Barnards Hill Ln,2023-06-17T23:10:00.000+00:00,feeder,40.0,N Current (RMS),A,4.7
251025,Barnards Hill Ln,2023-06-17T23:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.1
251025,Barnards Hill Ln,2023-06-17T23:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.0
251025,Barnards Hill Ln,2023-06-17T23:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.9
251025,Barnards Hill Ln,2023-06-17T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
251025,Barnards Hill Ln,2023-06-17T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.29
251025,Barnards Hill Ln,2023-06-17T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
251025,Barnards Hill Ln,2023-06-17T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.4
251025,Barnards Hill Ln,2023-06-17T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.73
251025,Barnards Hill Ln,2023-06-17T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.25
251025,Barnards Hill Ln,2023-06-17T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,5.7
251025,Barnards Hill Ln,2023-06-17T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.0
251025,Barnards Hill Ln,2023-06-17T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.6
251025,Barnards Hill Ln,2023-06-17T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.8
251025,Barnards Hill Ln,2023-06-17T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
251025,Barnards Hill Ln,2023-06-17T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.51
251025,Barnards Hill Ln,2023-06-17T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.19
251025,Barnards Hill Ln,2023-06-17T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.62
251025,Barnards Hill Ln,2023-06-17T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.31
251025,Barnards Hill Ln,2023-06-17T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.25
251025,Barnards Hill Ln,2023-06-17T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,6.4
251025,Barnards Hill Ln,2023-06-17T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.9
251025,Barnards Hill Ln,2023-06-17T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.5
251025,Barnards Hill Ln,2023-06-17T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.5
251025,Barnards Hill Ln,2023-06-17T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.08
251025,Barnards Hill Ln,2023-06-17T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
251025,Barnards Hill Ln,2023-06-17T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
251025,Barnards Hill Ln,2023-06-17T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.54
251025,Barnards Hill Ln,2023-06-17T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.52
251025,Barnards Hill Ln,2023-06-17T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.57
251025,Barnards Hill Ln,2023-06-17T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,6.6
251025,Barnards Hill Ln,2023-06-17T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.5
251025,Barnards Hill Ln,2023-06-17T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.8
251025,Barnards Hill Ln,2023-06-17T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.2
251025,Barnards Hill Ln,2023-06-17T23:10:00.000+00:00,transformer,,Temperature,C,30.3
251025,Barnards Hill Ln,2023-06-17T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
251025,Barnards Hill Ln,2023-06-17T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
251025,Barnards Hill Ln,2023-06-17T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
251025,Barnards Hill Ln,2023-06-17T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
251025,Barnards Hill Ln,2023-06-17T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
251025,Barnards Hill Ln,2023-06-17T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.61
251025,Barnards Hill Ln,2023-06-17T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
251025,Barnards Hill Ln,2023-06-17T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
251025,Barnards Hill Ln,2023-06-17T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
251025,Barnards Hill Ln,2023-06-17T23:10:00.000+00:00,busbar,,L3 Active Power,kW,4.69
251025,Barnards Hill Ln,2023-06-17T23:10:00.000+00:00,busbar,,L2 Active Power,kW,5.95
251025,Barnards Hill Ln,2023-06-17T23:10:00.000+00:00,busbar,,L1 Active Power,kW,5.77
251025,Barnards Hill Ln,2023-06-17T23:10:00.000+00:00,busbar,,N Current (RMS),A,13.6
251025,Barnards Hill Ln,2023-06-17T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,20.1
251025,Barnards Hill Ln,2023-06-17T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,25.4
251025,Barnards Hill Ln,2023-06-17T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,25.2
251025,Barnards Hill Ln,2023-06-17T23:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.04
251025,Barnards Hill Ln,2023-06-17T23:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.2
251025,Barnards Hill Ln,2023-06-17T23:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.81
251025,Barnards Hill Ln,2023-06-17T23:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.26
251025,Barnards Hill Ln,2023-06-17T23:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.44
251025,Barnards Hill Ln,2023-06-17T23:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.59
251025,Barnards Hill Ln,2023-06-17T23:00:00.000+00:00,feeder,40.0,N Current (RMS),A,5.8
251025,Barnards Hill Ln,2023-06-17T23:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.1
251025,Barnards Hill Ln,2023-06-17T23:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.2
251025,Barnards Hill Ln,2023-06-17T23:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.7
251025,Barnards Hill Ln,2023-06-17T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
251025,Barnards Hill Ln,2023-06-17T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.18
251025,Barnards Hill Ln,2023-06-17T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.48
251025,Barnards Hill Ln,2023-06-17T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.51
251025,Barnards Hill Ln,2023-06-17T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.59
251025,Barnards Hill Ln,2023-06-17T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.25
251025,Barnards Hill Ln,2023-06-17T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,6.0
251025,Barnards Hill Ln,2023-06-17T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.5
251025,Barnards Hill Ln,2023-06-17T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.0
251025,Barnards Hill Ln,2023-06-17T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.8
251025,Barnards Hill Ln,2023-06-17T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
251025,Barnards Hill Ln,2023-06-17T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
251025,Barnards Hill Ln,2023-06-17T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.16
251025,Barnards Hill Ln,2023-06-17T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.62
251025,Barnards Hill Ln,2023-06-17T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.32
251025,Barnards Hill Ln,2023-06-17T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.2
251025,Barnards Hill Ln,2023-06-17T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,6.6
251025,Barnards Hill Ln,2023-06-17T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.9
251025,Barnards Hill Ln,2023-06-17T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.6
251025,Barnards Hill Ln,2023-06-17T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.2
251025,Barnards Hill Ln,2023-06-17T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
251025,Barnards Hill Ln,2023-06-17T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
251025,Barnards Hill Ln,2023-06-17T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
251025,Barnards Hill Ln,2023-06-17T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.57
251025,Barnards Hill Ln,2023-06-17T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.7
251025,Barnards Hill Ln,2023-06-17T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.59
251025,Barnards Hill Ln,2023-06-17T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,7.2
251025,Barnards Hill Ln,2023-06-17T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.6
251025,Barnards Hill Ln,2023-06-17T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.3
251025,Barnards Hill Ln,2023-06-17T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.3
251025,Barnards Hill Ln,2023-06-17T23:00:00.000+00:00,transformer,,Temperature,C,30.4
251025,Barnards Hill Ln,2023-06-17T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
251025,Barnards Hill Ln,2023-06-17T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.17
251025,Barnards Hill Ln,2023-06-17T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
251025,Barnards Hill Ln,2023-06-17T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
251025,Barnards Hill Ln,2023-06-17T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
251025,Barnards Hill Ln,2023-06-17T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.19
251025,Barnards Hill Ln,2023-06-17T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
251025,Barnards Hill Ln,2023-06-17T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
251025,Barnards Hill Ln,2023-06-17T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
251025,Barnards Hill Ln,2023-06-17T23:00:00.000+00:00,busbar,,L3 Active Power,kW,4.96
251025,Barnards Hill Ln,2023-06-17T23:00:00.000+00:00,busbar,,L2 Active Power,kW,6.05
251025,Barnards Hill Ln,2023-06-17T23:00:00.000+00:00,busbar,,L1 Active Power,kW,5.63
251025,Barnards Hill Ln,2023-06-17T23:00:00.000+00:00,busbar,,N Current (RMS),A,13.5
251025,Barnards Hill Ln,2023-06-17T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,21.4
251025,Barnards Hill Ln,2023-06-17T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,25.7
251025,Barnards Hill Ln,2023-06-17T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,24.8
251025,Barnards Hill Ln,2023-06-17T22:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.17
251025,Barnards Hill Ln,2023-06-17T22:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.19
251025,Barnards Hill Ln,2023-06-17T22:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.91
251025,Barnards Hill Ln,2023-06-17T22:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.16
251025,Barnards Hill Ln,2023-06-17T22:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.5
251025,Barnards Hill Ln,2023-06-17T22:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.61
251025,Barnards Hill Ln,2023-06-17T22:50:00.000+00:00,feeder,40.0,N Current (RMS),A,6.7
251025,Barnards Hill Ln,2023-06-17T22:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.2
251025,Barnards Hill Ln,2023-06-17T22:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.4
251025,Barnards Hill Ln,2023-06-17T22:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.0
251025,Barnards Hill Ln,2023-06-17T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
251025,Barnards Hill Ln,2023-06-17T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.06
251025,Barnards Hill Ln,2023-06-17T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.32
251025,Barnards Hill Ln,2023-06-17T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.36
251025,Barnards Hill Ln,2023-06-17T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.64
251025,Barnards Hill Ln,2023-06-17T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.39
251025,Barnards Hill Ln,2023-06-17T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,7.5
251025,Barnards Hill Ln,2023-06-17T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.1
251025,Barnards Hill Ln,2023-06-17T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.2
251025,Barnards Hill Ln,2023-06-17T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.3
251025,Barnards Hill Ln,2023-06-17T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
251025,Barnards Hill Ln,2023-06-17T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.55
251025,Barnards Hill Ln,2023-06-17T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.12
251025,Barnards Hill Ln,2023-06-17T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.71
251025,Barnards Hill Ln,2023-06-17T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.25
251025,Barnards Hill Ln,2023-06-17T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.13
251025,Barnards Hill Ln,2023-06-17T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,3.3
251025,Barnards Hill Ln,2023-06-17T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.2
251025,Barnards Hill Ln,2023-06-17T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.6
251025,Barnards Hill Ln,2023-06-17T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.9
251025,Barnards Hill Ln,2023-06-17T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.15
251025,Barnards Hill Ln,2023-06-17T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
251025,Barnards Hill Ln,2023-06-17T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
251025,Barnards Hill Ln,2023-06-17T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.65
251025,Barnards Hill Ln,2023-06-17T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.08
251025,Barnards Hill Ln,2023-06-17T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.52
251025,Barnards Hill Ln,2023-06-17T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,5.5
251025,Barnards Hill Ln,2023-06-17T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.9
251025,Barnards Hill Ln,2023-06-17T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.8
251025,Barnards Hill Ln,2023-06-17T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.1
251025,Barnards Hill Ln,2023-06-17T22:50:00.000+00:00,transformer,,Temperature,C,30.4
251025,Barnards Hill Ln,2023-06-17T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
251025,Barnards Hill Ln,2023-06-17T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
251025,Barnards Hill Ln,2023-06-17T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
251025,Barnards Hill Ln,2023-06-17T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
251025,Barnards Hill Ln,2023-06-17T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
251025,Barnards Hill Ln,2023-06-17T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
251025,Barnards Hill Ln,2023-06-17T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
251025,Barnards Hill Ln,2023-06-17T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
251025,Barnards Hill Ln,2023-06-17T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
251025,Barnards Hill Ln,2023-06-17T22:50:00.000+00:00,busbar,,L3 Active Power,kW,4.87
251025,Barnards Hill Ln,2023-06-17T22:50:00.000+00:00,busbar,,L2 Active Power,kW,6.47
251025,Barnards Hill Ln,2023-06-17T22:50:00.000+00:00,busbar,,L1 Active Power,kW,5.65
251025,Barnards Hill Ln,2023-06-17T22:50:00.000+00:00,busbar,,N Current (RMS),A,13.7
251025,Barnards Hill Ln,2023-06-17T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,20.8
251025,Barnards Hill Ln,2023-06-17T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,28.0
251025,Barnards Hill Ln,2023-06-17T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,25.0
251025,Barnards Hill Ln,2023-06-17T22:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.38
251025,Barnards Hill Ln,2023-06-17T22:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.2
251025,Barnards Hill Ln,2023-06-17T22:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.94
251025,Barnards Hill Ln,2023-06-17T22:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.42
251025,Barnards Hill Ln,2023-06-17T22:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.58
251025,Barnards Hill Ln,2023-06-17T22:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.7
251025,Barnards Hill Ln,2023-06-17T22:40:00.000+00:00,feeder,40.0,N Current (RMS),A,7.4
251025,Barnards Hill Ln,2023-06-17T22:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.3
251025,Barnards Hill Ln,2023-06-17T22:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.7
251025,Barnards Hill Ln,2023-06-17T22:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.4
251025,Barnards Hill Ln,2023-06-17T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.55
251025,Barnards Hill Ln,2023-06-17T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
251025,Barnards Hill Ln,2023-06-17T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.19
251025,Barnards Hill Ln,2023-06-17T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.21
251025,Barnards Hill Ln,2023-06-17T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.32
251025,Barnards Hill Ln,2023-06-17T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.45
251025,Barnards Hill Ln,2023-06-17T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.1
251025,Barnards Hill Ln,2023-06-17T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.8
251025,Barnards Hill Ln,2023-06-17T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.1
251025,Barnards Hill Ln,2023-06-17T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.5
251025,Barnards Hill Ln,2023-06-17T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
251025,Barnards Hill Ln,2023-06-17T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.53
251025,Barnards Hill Ln,2023-06-17T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.22
251025,Barnards Hill Ln,2023-06-17T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.85
251025,Barnards Hill Ln,2023-06-17T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.38
251025,Barnards Hill Ln,2023-06-17T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.19
251025,Barnards Hill Ln,2023-06-17T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,5.5
251025,Barnards Hill Ln,2023-06-17T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.7
251025,Barnards Hill Ln,2023-06-17T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.8
251025,Barnards Hill Ln,2023-06-17T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.3
251025,Barnards Hill Ln,2023-06-17T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.23
251025,Barnards Hill Ln,2023-06-17T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
251025,Barnards Hill Ln,2023-06-17T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
251025,Barnards Hill Ln,2023-06-17T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.72
251025,Barnards Hill Ln,2023-06-17T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.19
251025,Barnards Hill Ln,2023-06-17T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.54
251025,Barnards Hill Ln,2023-06-17T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,8.5
251025,Barnards Hill Ln,2023-06-17T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.4
251025,Barnards Hill Ln,2023-06-17T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.1
251025,Barnards Hill Ln,2023-06-17T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.1
251025,Barnards Hill Ln,2023-06-17T22:40:00.000+00:00,transformer,,Temperature,C,30.5
251025,Barnards Hill Ln,2023-06-17T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
251025,Barnards Hill Ln,2023-06-17T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
251025,Barnards Hill Ln,2023-06-17T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
251025,Barnards Hill Ln,2023-06-17T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
251025,Barnards Hill Ln,2023-06-17T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
251025,Barnards Hill Ln,2023-06-17T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.07
251025,Barnards Hill Ln,2023-06-17T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.03
251025,Barnards Hill Ln,2023-06-17T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
251025,Barnards Hill Ln,2023-06-17T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
251025,Barnards Hill Ln,2023-06-17T22:40:00.000+00:00,busbar,,L3 Active Power,kW,5.21
251025,Barnards Hill Ln,2023-06-17T22:40:00.000+00:00,busbar,,L2 Active Power,kW,7.48
251025,Barnards Hill Ln,2023-06-17T22:40:00.000+00:00,busbar,,L1 Active Power,kW,5.89
251025,Barnards Hill Ln,2023-06-17T22:40:00.000+00:00,busbar,,N Current (RMS),A,14.1
251025,Barnards Hill Ln,2023-06-17T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,22.2
251025,Barnards Hill Ln,2023-06-17T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,32.1
251025,Barnards Hill Ln,2023-06-17T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,25.6
251025,Barnards Hill Ln,2023-06-17T22:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.07
251025,Barnards Hill Ln,2023-06-17T22:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
