Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251025,Barnards Hill Ln,2023-06-17T22:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.98
251025,Barnards Hill Ln,2023-06-17T22:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.11
251025,Barnards Hill Ln,2023-06-17T22:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.74
251025,Barnards Hill Ln,2023-06-17T22:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.55
251025,Barnards Hill Ln,2023-06-17T22:30:00.000+00:00,feeder,40.0,N Current (RMS),A,6.5
251025,Barnards Hill Ln,2023-06-17T22:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.0
251025,Barnards Hill Ln,2023-06-17T22:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.3
251025,Barnards Hill Ln,2023-06-17T22:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.0
251025,Barnards Hill Ln,2023-06-17T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
251025,Barnards Hill Ln,2023-06-17T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.15
251025,Barnards Hill Ln,2023-06-17T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.25
251025,Barnards Hill Ln,2023-06-17T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.41
251025,Barnards Hill Ln,2023-06-17T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.59
251025,Barnards Hill Ln,2023-06-17T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.51
251025,Barnards Hill Ln,2023-06-17T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,8.0
251025,Barnards Hill Ln,2023-06-17T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.2
251025,Barnards Hill Ln,2023-06-17T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.0
251025,Barnards Hill Ln,2023-06-17T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.8
251025,Barnards Hill Ln,2023-06-17T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
251025,Barnards Hill Ln,2023-06-17T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.52
251025,Barnards Hill Ln,2023-06-17T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.19
251025,Barnards Hill Ln,2023-06-17T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.97
251025,Barnards Hill Ln,2023-06-17T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.34
251025,Barnards Hill Ln,2023-06-17T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.19
251025,Barnards Hill Ln,2023-06-17T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,6.6
251025,Barnards Hill Ln,2023-06-17T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.3
251025,Barnards Hill Ln,2023-06-17T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.7
251025,Barnards Hill Ln,2023-06-17T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.3
251025,Barnards Hill Ln,2023-06-17T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.11
251025,Barnards Hill Ln,2023-06-17T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
251025,Barnards Hill Ln,2023-06-17T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
251025,Barnards Hill Ln,2023-06-17T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.61
251025,Barnards Hill Ln,2023-06-17T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.26
251025,Barnards Hill Ln,2023-06-17T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.58
251025,Barnards Hill Ln,2023-06-17T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,9.8
251025,Barnards Hill Ln,2023-06-17T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.8
251025,Barnards Hill Ln,2023-06-17T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.8
251025,Barnards Hill Ln,2023-06-17T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.2
251025,Barnards Hill Ln,2023-06-17T22:30:00.000+00:00,transformer,,Temperature,C,30.5
251025,Barnards Hill Ln,2023-06-17T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
251025,Barnards Hill Ln,2023-06-17T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.75
251025,Barnards Hill Ln,2023-06-17T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
251025,Barnards Hill Ln,2023-06-17T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
251025,Barnards Hill Ln,2023-06-17T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
251025,Barnards Hill Ln,2023-06-17T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
251025,Barnards Hill Ln,2023-06-17T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
251025,Barnards Hill Ln,2023-06-17T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
251025,Barnards Hill Ln,2023-06-17T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
251025,Barnards Hill Ln,2023-06-17T22:30:00.000+00:00,busbar,,L3 Active Power,kW,5.1
251025,Barnards Hill Ln,2023-06-17T22:30:00.000+00:00,busbar,,L2 Active Power,kW,7.93
251025,Barnards Hill Ln,2023-06-17T22:30:00.000+00:00,busbar,,L1 Active Power,kW,5.84
251025,Barnards Hill Ln,2023-06-17T22:30:00.000+00:00,busbar,,N Current (RMS),A,15.3
251025,Barnards Hill Ln,2023-06-17T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,21.9
251025,Barnards Hill Ln,2023-06-17T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,33.9
251025,Barnards Hill Ln,2023-06-17T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,25.6
251025,Barnards Hill Ln,2023-06-17T22:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.07
251025,Barnards Hill Ln,2023-06-17T22:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.28
251025,Barnards Hill Ln,2023-06-17T22:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.04
251025,Barnards Hill Ln,2023-06-17T22:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.08
251025,Barnards Hill Ln,2023-06-17T22:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.89
251025,Barnards Hill Ln,2023-06-17T22:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.56
251025,Barnards Hill Ln,2023-06-17T22:20:00.000+00:00,feeder,40.0,N Current (RMS),A,6.0
251025,Barnards Hill Ln,2023-06-17T22:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.9
251025,Barnards Hill Ln,2023-06-17T22:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.0
251025,Barnards Hill Ln,2023-06-17T22:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.2
251025,Barnards Hill Ln,2023-06-17T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
251025,Barnards Hill Ln,2023-06-17T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.08
251025,Barnards Hill Ln,2023-06-17T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.31
251025,Barnards Hill Ln,2023-06-17T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.36
251025,Barnards Hill Ln,2023-06-17T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.18
251025,Barnards Hill Ln,2023-06-17T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.71
251025,Barnards Hill Ln,2023-06-17T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,10.1
251025,Barnards Hill Ln,2023-06-17T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.0
251025,Barnards Hill Ln,2023-06-17T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.3
251025,Barnards Hill Ln,2023-06-17T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.7
251025,Barnards Hill Ln,2023-06-17T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
251025,Barnards Hill Ln,2023-06-17T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.51
251025,Barnards Hill Ln,2023-06-17T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.23
251025,Barnards Hill Ln,2023-06-17T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.81
251025,Barnards Hill Ln,2023-06-17T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.27
251025,Barnards Hill Ln,2023-06-17T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.21
251025,Barnards Hill Ln,2023-06-17T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,6.6
251025,Barnards Hill Ln,2023-06-17T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.7
251025,Barnards Hill Ln,2023-06-17T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.5
251025,Barnards Hill Ln,2023-06-17T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.4
251025,Barnards Hill Ln,2023-06-17T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.1
251025,Barnards Hill Ln,2023-06-17T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
251025,Barnards Hill Ln,2023-06-17T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
251025,Barnards Hill Ln,2023-06-17T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.56
251025,Barnards Hill Ln,2023-06-17T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.91
251025,Barnards Hill Ln,2023-06-17T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.67
251025,Barnards Hill Ln,2023-06-17T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,8.6
251025,Barnards Hill Ln,2023-06-17T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.5
251025,Barnards Hill Ln,2023-06-17T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.0
251025,Barnards Hill Ln,2023-06-17T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.4
251025,Barnards Hill Ln,2023-06-17T22:20:00.000+00:00,transformer,,Temperature,C,30.6
251025,Barnards Hill Ln,2023-06-17T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
251025,Barnards Hill Ln,2023-06-17T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.32
251025,Barnards Hill Ln,2023-06-17T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
251025,Barnards Hill Ln,2023-06-17T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.83
251025,Barnards Hill Ln,2023-06-17T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
251025,Barnards Hill Ln,2023-06-17T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.33
251025,Barnards Hill Ln,2023-06-17T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
251025,Barnards Hill Ln,2023-06-17T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
251025,Barnards Hill Ln,2023-06-17T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
251025,Barnards Hill Ln,2023-06-17T22:20:00.000+00:00,busbar,,L3 Active Power,kW,4.8
251025,Barnards Hill Ln,2023-06-17T22:20:00.000+00:00,busbar,,L2 Active Power,kW,8.24
251025,Barnards Hill Ln,2023-06-17T22:20:00.000+00:00,busbar,,L1 Active Power,kW,6.15
251025,Barnards Hill Ln,2023-06-17T22:20:00.000+00:00,busbar,,N Current (RMS),A,17.5
251025,Barnards Hill Ln,2023-06-17T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,20.8
251025,Barnards Hill Ln,2023-06-17T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.0
251025,Barnards Hill Ln,2023-06-17T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,26.9
251025,Barnards Hill Ln,2023-06-17T22:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.26
251025,Barnards Hill Ln,2023-06-17T22:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.25
251025,Barnards Hill Ln,2023-06-17T22:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.94
251025,Barnards Hill Ln,2023-06-17T22:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.83
251025,Barnards Hill Ln,2023-06-17T22:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.04
251025,Barnards Hill Ln,2023-06-17T22:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.76
251025,Barnards Hill Ln,2023-06-17T22:10:00.000+00:00,feeder,40.0,N Current (RMS),A,6.0
251025,Barnards Hill Ln,2023-06-17T22:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.0
251025,Barnards Hill Ln,2023-06-17T22:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.6
251025,Barnards Hill Ln,2023-06-17T22:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.3
251025,Barnards Hill Ln,2023-06-17T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.13
251025,Barnards Hill Ln,2023-06-17T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.11
251025,Barnards Hill Ln,2023-06-17T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
251025,Barnards Hill Ln,2023-06-17T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.62
251025,Barnards Hill Ln,2023-06-17T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.04
251025,Barnards Hill Ln,2023-06-17T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.43
251025,Barnards Hill Ln,2023-06-17T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,7.8
251025,Barnards Hill Ln,2023-06-17T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.0
251025,Barnards Hill Ln,2023-06-17T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.0
251025,Barnards Hill Ln,2023-06-17T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.6
251025,Barnards Hill Ln,2023-06-17T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
251025,Barnards Hill Ln,2023-06-17T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.49
251025,Barnards Hill Ln,2023-06-17T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.18
251025,Barnards Hill Ln,2023-06-17T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.88
251025,Barnards Hill Ln,2023-06-17T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.32
251025,Barnards Hill Ln,2023-06-17T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.19
251025,Barnards Hill Ln,2023-06-17T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,5.9
251025,Barnards Hill Ln,2023-06-17T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.0
251025,Barnards Hill Ln,2023-06-17T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.5
251025,Barnards Hill Ln,2023-06-17T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.2
251025,Barnards Hill Ln,2023-06-17T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.21
251025,Barnards Hill Ln,2023-06-17T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
251025,Barnards Hill Ln,2023-06-17T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
251025,Barnards Hill Ln,2023-06-17T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.68
251025,Barnards Hill Ln,2023-06-17T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.32
251025,Barnards Hill Ln,2023-06-17T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.54
251025,Barnards Hill Ln,2023-06-17T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,9.1
251025,Barnards Hill Ln,2023-06-17T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.1
251025,Barnards Hill Ln,2023-06-17T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.9
251025,Barnards Hill Ln,2023-06-17T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.4
251025,Barnards Hill Ln,2023-06-17T22:10:00.000+00:00,transformer,,Temperature,C,30.6
251025,Barnards Hill Ln,2023-06-17T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
251025,Barnards Hill Ln,2023-06-17T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.84
251025,Barnards Hill Ln,2023-06-17T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
251025,Barnards Hill Ln,2023-06-17T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
251025,Barnards Hill Ln,2023-06-17T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
251025,Barnards Hill Ln,2023-06-17T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.93
251025,Barnards Hill Ln,2023-06-17T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
251025,Barnards Hill Ln,2023-06-17T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
251025,Barnards Hill Ln,2023-06-17T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
251025,Barnards Hill Ln,2023-06-17T22:10:00.000+00:00,busbar,,L3 Active Power,kW,5.01
251025,Barnards Hill Ln,2023-06-17T22:10:00.000+00:00,busbar,,L2 Active Power,kW,8.72
251025,Barnards Hill Ln,2023-06-17T22:10:00.000+00:00,busbar,,L1 Active Power,kW,5.92
251025,Barnards Hill Ln,2023-06-17T22:10:00.000+00:00,busbar,,N Current (RMS),A,16.8
251025,Barnards Hill Ln,2023-06-17T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,21.6
251025,Barnards Hill Ln,2023-06-17T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.1
251025,Barnards Hill Ln,2023-06-17T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,26.6
251025,Barnards Hill Ln,2023-06-17T22:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.18
251025,Barnards Hill Ln,2023-06-17T22:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.17
251025,Barnards Hill Ln,2023-06-17T22:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.9
251025,Barnards Hill Ln,2023-06-17T22:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.15
251025,Barnards Hill Ln,2023-06-17T22:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.33
251025,Barnards Hill Ln,2023-06-17T22:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.67
251025,Barnards Hill Ln,2023-06-17T22:00:00.000+00:00,feeder,40.0,N Current (RMS),A,6.1
251025,Barnards Hill Ln,2023-06-17T22:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.2
251025,Barnards Hill Ln,2023-06-17T22:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.8
251025,Barnards Hill Ln,2023-06-17T22:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.3
251025,Barnards Hill Ln,2023-06-17T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
251025,Barnards Hill Ln,2023-06-17T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.05
251025,Barnards Hill Ln,2023-06-17T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
251025,Barnards Hill Ln,2023-06-17T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.6
251025,Barnards Hill Ln,2023-06-17T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.76
251025,Barnards Hill Ln,2023-06-17T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.42
251025,Barnards Hill Ln,2023-06-17T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,7.8
251025,Barnards Hill Ln,2023-06-17T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.0
251025,Barnards Hill Ln,2023-06-17T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.7
251025,Barnards Hill Ln,2023-06-17T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.5
251025,Barnards Hill Ln,2023-06-17T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
251025,Barnards Hill Ln,2023-06-17T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.48
251025,Barnards Hill Ln,2023-06-17T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.22
251025,Barnards Hill Ln,2023-06-17T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.88
251025,Barnards Hill Ln,2023-06-17T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.37
251025,Barnards Hill Ln,2023-06-17T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.22
251025,Barnards Hill Ln,2023-06-17T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,5.7
251025,Barnards Hill Ln,2023-06-17T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.1
251025,Barnards Hill Ln,2023-06-17T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.6
251025,Barnards Hill Ln,2023-06-17T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.4
251025,Barnards Hill Ln,2023-06-17T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.15
251025,Barnards Hill Ln,2023-06-17T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
251025,Barnards Hill Ln,2023-06-17T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.58
251025,Barnards Hill Ln,2023-06-17T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.67
251025,Barnards Hill Ln,2023-06-17T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.21
251025,Barnards Hill Ln,2023-06-17T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.59
251025,Barnards Hill Ln,2023-06-17T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.6
251025,Barnards Hill Ln,2023-06-17T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.0
251025,Barnards Hill Ln,2023-06-17T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.1
251025,Barnards Hill Ln,2023-06-17T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.6
251025,Barnards Hill Ln,2023-06-17T22:00:00.000+00:00,transformer,,Temperature,C,30.7
251025,Barnards Hill Ln,2023-06-17T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
251025,Barnards Hill Ln,2023-06-17T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.54
251025,Barnards Hill Ln,2023-06-17T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
251025,Barnards Hill Ln,2023-06-17T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.11
251025,Barnards Hill Ln,2023-06-17T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
251025,Barnards Hill Ln,2023-06-17T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.53
251025,Barnards Hill Ln,2023-06-17T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
251025,Barnards Hill Ln,2023-06-17T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
251025,Barnards Hill Ln,2023-06-17T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
251025,Barnards Hill Ln,2023-06-17T22:00:00.000+00:00,busbar,,L3 Active Power,kW,5.3
251025,Barnards Hill Ln,2023-06-17T22:00:00.000+00:00,busbar,,L2 Active Power,kW,9.66
251025,Barnards Hill Ln,2023-06-17T22:00:00.000+00:00,busbar,,L1 Active Power,kW,5.9
251025,Barnards Hill Ln,2023-06-17T22:00:00.000+00:00,busbar,,N Current (RMS),A,19.2
251025,Barnards Hill Ln,2023-06-17T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,22.8
251025,Barnards Hill Ln,2023-06-17T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.7
251025,Barnards Hill Ln,2023-06-17T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,26.1
251025,Barnards Hill Ln,2023-06-17T21:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.01
251025,Barnards Hill Ln,2023-06-17T21:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.09
251025,Barnards Hill Ln,2023-06-17T21:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.76
251025,Barnards Hill Ln,2023-06-17T21:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.34
251025,Barnards Hill Ln,2023-06-17T21:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.21
251025,Barnards Hill Ln,2023-06-17T21:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.96
251025,Barnards Hill Ln,2023-06-17T21:50:00.000+00:00,feeder,40.0,N Current (RMS),A,6.7
251025,Barnards Hill Ln,2023-06-17T21:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.0
251025,Barnards Hill Ln,2023-06-17T21:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.8
251025,Barnards Hill Ln,2023-06-17T21:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.0
251025,Barnards Hill Ln,2023-06-17T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.74
251025,Barnards Hill Ln,2023-06-17T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.33
251025,Barnards Hill Ln,2023-06-17T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
251025,Barnards Hill Ln,2023-06-17T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.3
251025,Barnards Hill Ln,2023-06-17T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.24
251025,Barnards Hill Ln,2023-06-17T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.6
251025,Barnards Hill Ln,2023-06-17T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,8.5
251025,Barnards Hill Ln,2023-06-17T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.5
251025,Barnards Hill Ln,2023-06-17T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.9
251025,Barnards Hill Ln,2023-06-17T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.2
251025,Barnards Hill Ln,2023-06-17T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
251025,Barnards Hill Ln,2023-06-17T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.52
251025,Barnards Hill Ln,2023-06-17T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.24
251025,Barnards Hill Ln,2023-06-17T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.31
251025,Barnards Hill Ln,2023-06-17T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.28
251025,Barnards Hill Ln,2023-06-17T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.27
251025,Barnards Hill Ln,2023-06-17T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,6.0
251025,Barnards Hill Ln,2023-06-17T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.8
251025,Barnards Hill Ln,2023-06-17T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.5
251025,Barnards Hill Ln,2023-06-17T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.6
251025,Barnards Hill Ln,2023-06-17T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
251025,Barnards Hill Ln,2023-06-17T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
251025,Barnards Hill Ln,2023-06-17T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
251025,Barnards Hill Ln,2023-06-17T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.63
251025,Barnards Hill Ln,2023-06-17T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.25
251025,Barnards Hill Ln,2023-06-17T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.58
251025,Barnards Hill Ln,2023-06-17T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,5.8
251025,Barnards Hill Ln,2023-06-17T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.8
251025,Barnards Hill Ln,2023-06-17T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.8
251025,Barnards Hill Ln,2023-06-17T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.6
251025,Barnards Hill Ln,2023-06-17T21:50:00.000+00:00,transformer,,Temperature,C,30.8
251025,Barnards Hill Ln,2023-06-17T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
251025,Barnards Hill Ln,2023-06-17T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
251025,Barnards Hill Ln,2023-06-17T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
251025,Barnards Hill Ln,2023-06-17T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
251025,Barnards Hill Ln,2023-06-17T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
251025,Barnards Hill Ln,2023-06-17T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
251025,Barnards Hill Ln,2023-06-17T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
251025,Barnards Hill Ln,2023-06-17T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
251025,Barnards Hill Ln,2023-06-17T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
251025,Barnards Hill Ln,2023-06-17T21:50:00.000+00:00,busbar,,L3 Active Power,kW,5.59
251025,Barnards Hill Ln,2023-06-17T21:50:00.000+00:00,busbar,,L2 Active Power,kW,7.98
251025,Barnards Hill Ln,2023-06-17T21:50:00.000+00:00,busbar,,L1 Active Power,kW,6.41
251025,Barnards Hill Ln,2023-06-17T21:50:00.000+00:00,busbar,,N Current (RMS),A,16.9
251025,Barnards Hill Ln,2023-06-17T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,24.2
251025,Barnards Hill Ln,2023-06-17T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,33.9
251025,Barnards Hill Ln,2023-06-17T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,27.9
251025,Barnards Hill Ln,2023-06-17T21:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.23
251025,Barnards Hill Ln,2023-06-17T21:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.1
251025,Barnards Hill Ln,2023-06-17T21:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.85
251025,Barnards Hill Ln,2023-06-17T21:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.77
251025,Barnards Hill Ln,2023-06-17T21:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.88
251025,Barnards Hill Ln,2023-06-17T21:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.83
251025,Barnards Hill Ln,2023-06-17T21:40:00.000+00:00,feeder,40.0,N Current (RMS),A,8.1
251025,Barnards Hill Ln,2023-06-17T21:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.3
251025,Barnards Hill Ln,2023-06-17T21:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.1
251025,Barnards Hill Ln,2023-06-17T21:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.7
251025,Barnards Hill Ln,2023-06-17T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.69
251025,Barnards Hill Ln,2023-06-17T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.44
251025,Barnards Hill Ln,2023-06-17T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
251025,Barnards Hill Ln,2023-06-17T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.16
251025,Barnards Hill Ln,2023-06-17T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.41
251025,Barnards Hill Ln,2023-06-17T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.74
251025,Barnards Hill Ln,2023-06-17T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,8.5
251025,Barnards Hill Ln,2023-06-17T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.0
251025,Barnards Hill Ln,2023-06-17T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.4
251025,Barnards Hill Ln,2023-06-17T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.8
251025,Barnards Hill Ln,2023-06-17T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
251025,Barnards Hill Ln,2023-06-17T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.53
251025,Barnards Hill Ln,2023-06-17T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.14
251025,Barnards Hill Ln,2023-06-17T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.24
251025,Barnards Hill Ln,2023-06-17T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.25
251025,Barnards Hill Ln,2023-06-17T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.17
251025,Barnards Hill Ln,2023-06-17T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,5.4
251025,Barnards Hill Ln,2023-06-17T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.5
251025,Barnards Hill Ln,2023-06-17T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.5
251025,Barnards Hill Ln,2023-06-17T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.1
251025,Barnards Hill Ln,2023-06-17T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.09
251025,Barnards Hill Ln,2023-06-17T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
251025,Barnards Hill Ln,2023-06-17T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
251025,Barnards Hill Ln,2023-06-17T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.68
251025,Barnards Hill Ln,2023-06-17T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.04
251025,Barnards Hill Ln,2023-06-17T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.61
251025,Barnards Hill Ln,2023-06-17T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,5.1
251025,Barnards Hill Ln,2023-06-17T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.0
251025,Barnards Hill Ln,2023-06-17T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.1
251025,Barnards Hill Ln,2023-06-17T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.5
251025,Barnards Hill Ln,2023-06-17T21:40:00.000+00:00,transformer,,Temperature,C,30.8
251025,Barnards Hill Ln,2023-06-17T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
251025,Barnards Hill Ln,2023-06-17T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
251025,Barnards Hill Ln,2023-06-17T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
251025,Barnards Hill Ln,2023-06-17T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
251025,Barnards Hill Ln,2023-06-17T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
251025,Barnards Hill Ln,2023-06-17T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
251025,Barnards Hill Ln,2023-06-17T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
251025,Barnards Hill Ln,2023-06-17T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
251025,Barnards Hill Ln,2023-06-17T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
251025,Barnards Hill Ln,2023-06-17T21:40:00.000+00:00,busbar,,L3 Active Power,kW,5.85
251025,Barnards Hill Ln,2023-06-17T21:40:00.000+00:00,busbar,,L2 Active Power,kW,7.57
251025,Barnards Hill Ln,2023-06-17T21:40:00.000+00:00,busbar,,L1 Active Power,kW,6.36
251025,Barnards Hill Ln,2023-06-17T21:40:00.000+00:00,busbar,,N Current (RMS),A,16.1
251025,Barnards Hill Ln,2023-06-17T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,25.4
251025,Barnards Hill Ln,2023-06-17T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,32.1
251025,Barnards Hill Ln,2023-06-17T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,27.8
251025,Barnards Hill Ln,2023-06-17T21:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.16
251025,Barnards Hill Ln,2023-06-17T21:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.23
251025,Barnards Hill Ln,2023-06-17T21:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.95
251025,Barnards Hill Ln,2023-06-17T21:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.34
251025,Barnards Hill Ln,2023-06-17T21:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.81
251025,Barnards Hill Ln,2023-06-17T21:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.98
251025,Barnards Hill Ln,2023-06-17T21:30:00.000+00:00,feeder,40.0,N Current (RMS),A,10.0
251025,Barnards Hill Ln,2023-06-17T21:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.0
251025,Barnards Hill Ln,2023-06-17T21:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.9
251025,Barnards Hill Ln,2023-06-17T21:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.5
251025,Barnards Hill Ln,2023-06-17T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.48
251025,Barnards Hill Ln,2023-06-17T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.1
251025,Barnards Hill Ln,2023-06-17T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
251025,Barnards Hill Ln,2023-06-17T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.39
251025,Barnards Hill Ln,2023-06-17T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.43
251025,Barnards Hill Ln,2023-06-17T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.82
251025,Barnards Hill Ln,2023-06-17T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.6
251025,Barnards Hill Ln,2023-06-17T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.4
251025,Barnards Hill Ln,2023-06-17T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.0
251025,Barnards Hill Ln,2023-06-17T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.2
251025,Barnards Hill Ln,2023-06-17T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
251025,Barnards Hill Ln,2023-06-17T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.53
251025,Barnards Hill Ln,2023-06-17T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.2
251025,Barnards Hill Ln,2023-06-17T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.13
251025,Barnards Hill Ln,2023-06-17T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.27
251025,Barnards Hill Ln,2023-06-17T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.21
251025,Barnards Hill Ln,2023-06-17T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,5.8
251025,Barnards Hill Ln,2023-06-17T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.1
251025,Barnards Hill Ln,2023-06-17T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.6
251025,Barnards Hill Ln,2023-06-17T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.3
251025,Barnards Hill Ln,2023-06-17T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
251025,Barnards Hill Ln,2023-06-17T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
251025,Barnards Hill Ln,2023-06-17T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
251025,Barnards Hill Ln,2023-06-17T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.61
251025,Barnards Hill Ln,2023-06-17T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.01
251025,Barnards Hill Ln,2023-06-17T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.6
251025,Barnards Hill Ln,2023-06-17T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,6.9
251025,Barnards Hill Ln,2023-06-17T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.8
251025,Barnards Hill Ln,2023-06-17T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.1
251025,Barnards Hill Ln,2023-06-17T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.2
251025,Barnards Hill Ln,2023-06-17T21:30:00.000+00:00,transformer,,Temperature,C,30.9
251025,Barnards Hill Ln,2023-06-17T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
251025,Barnards Hill Ln,2023-06-17T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.24
251025,Barnards Hill Ln,2023-06-17T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
251025,Barnards Hill Ln,2023-06-17T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.91
251025,Barnards Hill Ln,2023-06-17T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
251025,Barnards Hill Ln,2023-06-17T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.25
251025,Barnards Hill Ln,2023-06-17T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
251025,Barnards Hill Ln,2023-06-17T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
251025,Barnards Hill Ln,2023-06-17T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
251025,Barnards Hill Ln,2023-06-17T21:30:00.000+00:00,busbar,,L3 Active Power,kW,5.47
251025,Barnards Hill Ln,2023-06-17T21:30:00.000+00:00,busbar,,L2 Active Power,kW,7.53
251025,Barnards Hill Ln,2023-06-17T21:30:00.000+00:00,busbar,,L1 Active Power,kW,7.61
251025,Barnards Hill Ln,2023-06-17T21:30:00.000+00:00,busbar,,N Current (RMS),A,20.5
251025,Barnards Hill Ln,2023-06-17T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,23.8
251025,Barnards Hill Ln,2023-06-17T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,32.5
251025,Barnards Hill Ln,2023-06-17T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,33.8
251025,Barnards Hill Ln,2023-06-17T21:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.19
251025,Barnards Hill Ln,2023-06-17T21:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.03
251025,Barnards Hill Ln,2023-06-17T21:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.91
251025,Barnards Hill Ln,2023-06-17T21:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.56
251025,Barnards Hill Ln,2023-06-17T21:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.12
251025,Barnards Hill Ln,2023-06-17T21:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.09
251025,Barnards Hill Ln,2023-06-17T21:20:00.000+00:00,feeder,40.0,N Current (RMS),A,7.2
251025,Barnards Hill Ln,2023-06-17T21:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.9
251025,Barnards Hill Ln,2023-06-17T21:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.0
251025,Barnards Hill Ln,2023-06-17T21:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.5
251025,Barnards Hill Ln,2023-06-17T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
251025,Barnards Hill Ln,2023-06-17T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
251025,Barnards Hill Ln,2023-06-17T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
251025,Barnards Hill Ln,2023-06-17T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.64
251025,Barnards Hill Ln,2023-06-17T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.26
251025,Barnards Hill Ln,2023-06-17T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.84
251025,Barnards Hill Ln,2023-06-17T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,8.7
251025,Barnards Hill Ln,2023-06-17T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.3
251025,Barnards Hill Ln,2023-06-17T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.0
251025,Barnards Hill Ln,2023-06-17T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.3
251025,Barnards Hill Ln,2023-06-17T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
251025,Barnards Hill Ln,2023-06-17T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.55
251025,Barnards Hill Ln,2023-06-17T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.15
251025,Barnards Hill Ln,2023-06-17T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.14
251025,Barnards Hill Ln,2023-06-17T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.2
251025,Barnards Hill Ln,2023-06-17T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.17
251025,Barnards Hill Ln,2023-06-17T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,6.4
251025,Barnards Hill Ln,2023-06-17T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.1
251025,Barnards Hill Ln,2023-06-17T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.5
251025,Barnards Hill Ln,2023-06-17T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.1
251025,Barnards Hill Ln,2023-06-17T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
251025,Barnards Hill Ln,2023-06-17T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.77
251025,Barnards Hill Ln,2023-06-17T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
251025,Barnards Hill Ln,2023-06-17T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.67
251025,Barnards Hill Ln,2023-06-17T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.45
251025,Barnards Hill Ln,2023-06-17T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.68
251025,Barnards Hill Ln,2023-06-17T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,8.6
251025,Barnards Hill Ln,2023-06-17T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.0
251025,Barnards Hill Ln,2023-06-17T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.7
251025,Barnards Hill Ln,2023-06-17T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.5
251025,Barnards Hill Ln,2023-06-17T21:20:00.000+00:00,transformer,,Temperature,C,30.9
251025,Barnards Hill Ln,2023-06-17T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
251025,Barnards Hill Ln,2023-06-17T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.23
251025,Barnards Hill Ln,2023-06-17T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
251025,Barnards Hill Ln,2023-06-17T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
251025,Barnards Hill Ln,2023-06-17T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
251025,Barnards Hill Ln,2023-06-17T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.23
251025,Barnards Hill Ln,2023-06-17T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
251025,Barnards Hill Ln,2023-06-17T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
251025,Barnards Hill Ln,2023-06-17T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
251025,Barnards Hill Ln,2023-06-17T21:20:00.000+00:00,busbar,,L3 Active Power,kW,6.01
251025,Barnards Hill Ln,2023-06-17T21:20:00.000+00:00,busbar,,L2 Active Power,kW,8.04
251025,Barnards Hill Ln,2023-06-17T21:20:00.000+00:00,busbar,,L1 Active Power,kW,6.78
251025,Barnards Hill Ln,2023-06-17T21:20:00.000+00:00,busbar,,N Current (RMS),A,18.7
251025,Barnards Hill Ln,2023-06-17T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,25.8
251025,Barnards Hill Ln,2023-06-17T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.8
251025,Barnards Hill Ln,2023-06-17T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,29.8
251025,Barnards Hill Ln,2023-06-17T21:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.31
251025,Barnards Hill Ln,2023-06-17T21:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.09
251025,Barnards Hill Ln,2023-06-17T21:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.73
251025,Barnards Hill Ln,2023-06-17T21:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.66
251025,Barnards Hill Ln,2023-06-17T21:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.15
251025,Barnards Hill Ln,2023-06-17T21:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.87
251025,Barnards Hill Ln,2023-06-17T21:10:00.000+00:00,feeder,40.0,N Current (RMS),A,7.1
251025,Barnards Hill Ln,2023-06-17T21:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.4
251025,Barnards Hill Ln,2023-06-17T21:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.4
251025,Barnards Hill Ln,2023-06-17T21:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.9
251025,Barnards Hill Ln,2023-06-17T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
251025,Barnards Hill Ln,2023-06-17T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
251025,Barnards Hill Ln,2023-06-17T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
251025,Barnards Hill Ln,2023-06-17T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.12
251025,Barnards Hill Ln,2023-06-17T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.48
251025,Barnards Hill Ln,2023-06-17T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.87
251025,Barnards Hill Ln,2023-06-17T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,8.1
251025,Barnards Hill Ln,2023-06-17T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.2
251025,Barnards Hill Ln,2023-06-17T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.8
251025,Barnards Hill Ln,2023-06-17T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.4
251025,Barnards Hill Ln,2023-06-17T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
251025,Barnards Hill Ln,2023-06-17T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.52
251025,Barnards Hill Ln,2023-06-17T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.24
251025,Barnards Hill Ln,2023-06-17T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.52
251025,Barnards Hill Ln,2023-06-17T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.31
251025,Barnards Hill Ln,2023-06-17T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.24
251025,Barnards Hill Ln,2023-06-17T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,9.8
251025,Barnards Hill Ln,2023-06-17T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.7
251025,Barnards Hill Ln,2023-06-17T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.6
251025,Barnards Hill Ln,2023-06-17T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.5
251025,Barnards Hill Ln,2023-06-17T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.21
251025,Barnards Hill Ln,2023-06-17T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
251025,Barnards Hill Ln,2023-06-17T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
251025,Barnards Hill Ln,2023-06-17T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.85
251025,Barnards Hill Ln,2023-06-17T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.88
251025,Barnards Hill Ln,2023-06-17T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.72
251025,Barnards Hill Ln,2023-06-17T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,9.2
251025,Barnards Hill Ln,2023-06-17T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.8
251025,Barnards Hill Ln,2023-06-17T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.5
251025,Barnards Hill Ln,2023-06-17T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.6
251025,Barnards Hill Ln,2023-06-17T21:10:00.000+00:00,transformer,,Temperature,C,31.0
251025,Barnards Hill Ln,2023-06-17T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
251025,Barnards Hill Ln,2023-06-17T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.1
251025,Barnards Hill Ln,2023-06-17T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
251025,Barnards Hill Ln,2023-06-17T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
251025,Barnards Hill Ln,2023-06-17T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
251025,Barnards Hill Ln,2023-06-17T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
251025,Barnards Hill Ln,2023-06-17T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.08
251025,Barnards Hill Ln,2023-06-17T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
251025,Barnards Hill Ln,2023-06-17T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
251025,Barnards Hill Ln,2023-06-17T21:10:00.000+00:00,busbar,,L3 Active Power,kW,7.15
251025,Barnards Hill Ln,2023-06-17T21:10:00.000+00:00,busbar,,L2 Active Power,kW,8.83
251025,Barnards Hill Ln,2023-06-17T21:10:00.000+00:00,busbar,,L1 Active Power,kW,6.7
251025,Barnards Hill Ln,2023-06-17T21:10:00.000+00:00,busbar,,N Current (RMS),A,19.8
251025,Barnards Hill Ln,2023-06-17T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,30.8
251025,Barnards Hill Ln,2023-06-17T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.0
251025,Barnards Hill Ln,2023-06-17T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,29.2
251025,Barnards Hill Ln,2023-06-17T21:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.35
251025,Barnards Hill Ln,2023-06-17T21:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.27
251025,Barnards Hill Ln,2023-06-17T21:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.94
251025,Barnards Hill Ln,2023-06-17T21:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.8
251025,Barnards Hill Ln,2023-06-17T21:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.87
251025,Barnards Hill Ln,2023-06-17T21:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.96
251025,Barnards Hill Ln,2023-06-17T21:00:00.000+00:00,feeder,40.0,N Current (RMS),A,11.7
251025,Barnards Hill Ln,2023-06-17T21:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.5
251025,Barnards Hill Ln,2023-06-17T21:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.2
251025,Barnards Hill Ln,2023-06-17T21:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.8
251025,Barnards Hill Ln,2023-06-17T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
251025,Barnards Hill Ln,2023-06-17T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.07
251025,Barnards Hill Ln,2023-06-17T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
251025,Barnards Hill Ln,2023-06-17T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.21
251025,Barnards Hill Ln,2023-06-17T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.93
251025,Barnards Hill Ln,2023-06-17T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.8
251025,Barnards Hill Ln,2023-06-17T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,8.9
251025,Barnards Hill Ln,2023-06-17T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.6
