Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251025,Barnards Hill Ln,2023-06-17T16:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.3
251025,Barnards Hill Ln,2023-06-17T16:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.5
251025,Barnards Hill Ln,2023-06-17T16:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.2
251025,Barnards Hill Ln,2023-06-17T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
251025,Barnards Hill Ln,2023-06-17T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.45
251025,Barnards Hill Ln,2023-06-17T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
251025,Barnards Hill Ln,2023-06-17T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.07
251025,Barnards Hill Ln,2023-06-17T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.67
251025,Barnards Hill Ln,2023-06-17T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.36
251025,Barnards Hill Ln,2023-06-17T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,18.1
251025,Barnards Hill Ln,2023-06-17T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.6
251025,Barnards Hill Ln,2023-06-17T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.8
251025,Barnards Hill Ln,2023-06-17T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.5
251025,Barnards Hill Ln,2023-06-17T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
251025,Barnards Hill Ln,2023-06-17T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
251025,Barnards Hill Ln,2023-06-17T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.16
251025,Barnards Hill Ln,2023-06-17T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.97
251025,Barnards Hill Ln,2023-06-17T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.04
251025,Barnards Hill Ln,2023-06-17T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.36
251025,Barnards Hill Ln,2023-06-17T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,5.9
251025,Barnards Hill Ln,2023-06-17T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.2
251025,Barnards Hill Ln,2023-06-17T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.8
251025,Barnards Hill Ln,2023-06-17T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.8
251025,Barnards Hill Ln,2023-06-17T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.14
251025,Barnards Hill Ln,2023-06-17T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
251025,Barnards Hill Ln,2023-06-17T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
251025,Barnards Hill Ln,2023-06-17T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.71
251025,Barnards Hill Ln,2023-06-17T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.95
251025,Barnards Hill Ln,2023-06-17T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.14
251025,Barnards Hill Ln,2023-06-17T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.6
251025,Barnards Hill Ln,2023-06-17T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.2
251025,Barnards Hill Ln,2023-06-17T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.0
251025,Barnards Hill Ln,2023-06-17T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.9
251025,Barnards Hill Ln,2023-06-17T16:20:00.000+00:00,transformer,,Temperature,C,32.3
251025,Barnards Hill Ln,2023-06-17T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
251025,Barnards Hill Ln,2023-06-17T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.1
251025,Barnards Hill Ln,2023-06-17T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
251025,Barnards Hill Ln,2023-06-17T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.68
251025,Barnards Hill Ln,2023-06-17T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
251025,Barnards Hill Ln,2023-06-17T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.32
251025,Barnards Hill Ln,2023-06-17T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
251025,Barnards Hill Ln,2023-06-17T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
251025,Barnards Hill Ln,2023-06-17T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
251025,Barnards Hill Ln,2023-06-17T16:20:00.000+00:00,busbar,,L3 Active Power,kW,5.97
251025,Barnards Hill Ln,2023-06-17T16:20:00.000+00:00,busbar,,L2 Active Power,kW,10.58
251025,Barnards Hill Ln,2023-06-17T16:20:00.000+00:00,busbar,,L1 Active Power,kW,6.07
251025,Barnards Hill Ln,2023-06-17T16:20:00.000+00:00,busbar,,N Current (RMS),A,30.8
251025,Barnards Hill Ln,2023-06-17T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,27.2
251025,Barnards Hill Ln,2023-06-17T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.8
251025,Barnards Hill Ln,2023-06-17T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,28.5
251025,Barnards Hill Ln,2023-06-17T16:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.63
251025,Barnards Hill Ln,2023-06-17T16:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.28
251025,Barnards Hill Ln,2023-06-17T16:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.92
251025,Barnards Hill Ln,2023-06-17T16:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.49
251025,Barnards Hill Ln,2023-06-17T16:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.13
251025,Barnards Hill Ln,2023-06-17T16:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.24
251025,Barnards Hill Ln,2023-06-17T16:10:00.000+00:00,feeder,40.0,N Current (RMS),A,27.1
251025,Barnards Hill Ln,2023-06-17T16:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.0
251025,Barnards Hill Ln,2023-06-17T16:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.5
251025,Barnards Hill Ln,2023-06-17T16:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,38.2
251025,Barnards Hill Ln,2023-06-17T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
251025,Barnards Hill Ln,2023-06-17T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.07
251025,Barnards Hill Ln,2023-06-17T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
251025,Barnards Hill Ln,2023-06-17T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.37
251025,Barnards Hill Ln,2023-06-17T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.35
251025,Barnards Hill Ln,2023-06-17T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.4
251025,Barnards Hill Ln,2023-06-17T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,17.0
251025,Barnards Hill Ln,2023-06-17T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.6
251025,Barnards Hill Ln,2023-06-17T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.3
251025,Barnards Hill Ln,2023-06-17T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.7
251025,Barnards Hill Ln,2023-06-17T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
251025,Barnards Hill Ln,2023-06-17T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
251025,Barnards Hill Ln,2023-06-17T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
251025,Barnards Hill Ln,2023-06-17T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.76
251025,Barnards Hill Ln,2023-06-17T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.17
251025,Barnards Hill Ln,2023-06-17T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.12
251025,Barnards Hill Ln,2023-06-17T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,5.3
251025,Barnards Hill Ln,2023-06-17T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.5
251025,Barnards Hill Ln,2023-06-17T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.2
251025,Barnards Hill Ln,2023-06-17T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
251025,Barnards Hill Ln,2023-06-17T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
251025,Barnards Hill Ln,2023-06-17T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
251025,Barnards Hill Ln,2023-06-17T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
251025,Barnards Hill Ln,2023-06-17T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.61
251025,Barnards Hill Ln,2023-06-17T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.75
251025,Barnards Hill Ln,2023-06-17T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.73
251025,Barnards Hill Ln,2023-06-17T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,8.3
251025,Barnards Hill Ln,2023-06-17T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.8
251025,Barnards Hill Ln,2023-06-17T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.5
251025,Barnards Hill Ln,2023-06-17T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.4
251025,Barnards Hill Ln,2023-06-17T16:10:00.000+00:00,transformer,,Temperature,C,32.3
251025,Barnards Hill Ln,2023-06-17T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
251025,Barnards Hill Ln,2023-06-17T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.61
251025,Barnards Hill Ln,2023-06-17T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
251025,Barnards Hill Ln,2023-06-17T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.93
251025,Barnards Hill Ln,2023-06-17T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
251025,Barnards Hill Ln,2023-06-17T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.67
251025,Barnards Hill Ln,2023-06-17T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
251025,Barnards Hill Ln,2023-06-17T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
251025,Barnards Hill Ln,2023-06-17T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
251025,Barnards Hill Ln,2023-06-17T16:10:00.000+00:00,busbar,,L3 Active Power,kW,4.25
251025,Barnards Hill Ln,2023-06-17T16:10:00.000+00:00,busbar,,L2 Active Power,kW,10.41
251025,Barnards Hill Ln,2023-06-17T16:10:00.000+00:00,busbar,,L1 Active Power,kW,10.49
251025,Barnards Hill Ln,2023-06-17T16:10:00.000+00:00,busbar,,N Current (RMS),A,34.5
251025,Barnards Hill Ln,2023-06-17T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,19.9
251025,Barnards Hill Ln,2023-06-17T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.2
251025,Barnards Hill Ln,2023-06-17T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.3
251025,Barnards Hill Ln,2023-06-17T16:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.69
251025,Barnards Hill Ln,2023-06-17T16:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.17
251025,Barnards Hill Ln,2023-06-17T16:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.01
251025,Barnards Hill Ln,2023-06-17T16:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.07
251025,Barnards Hill Ln,2023-06-17T16:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.09
251025,Barnards Hill Ln,2023-06-17T16:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.33
251025,Barnards Hill Ln,2023-06-17T16:00:00.000+00:00,feeder,40.0,N Current (RMS),A,19.5
251025,Barnards Hill Ln,2023-06-17T16:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.7
251025,Barnards Hill Ln,2023-06-17T16:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.9
251025,Barnards Hill Ln,2023-06-17T16:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.0
251025,Barnards Hill Ln,2023-06-17T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
251025,Barnards Hill Ln,2023-06-17T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
251025,Barnards Hill Ln,2023-06-17T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
251025,Barnards Hill Ln,2023-06-17T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.66
251025,Barnards Hill Ln,2023-06-17T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.04
251025,Barnards Hill Ln,2023-06-17T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.38
251025,Barnards Hill Ln,2023-06-17T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,15.9
251025,Barnards Hill Ln,2023-06-17T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.4
251025,Barnards Hill Ln,2023-06-17T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.2
251025,Barnards Hill Ln,2023-06-17T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.4
251025,Barnards Hill Ln,2023-06-17T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.33
251025,Barnards Hill Ln,2023-06-17T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
251025,Barnards Hill Ln,2023-06-17T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
251025,Barnards Hill Ln,2023-06-17T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.55
251025,Barnards Hill Ln,2023-06-17T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.26
251025,Barnards Hill Ln,2023-06-17T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.05
251025,Barnards Hill Ln,2023-06-17T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,5.1
251025,Barnards Hill Ln,2023-06-17T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.0
251025,Barnards Hill Ln,2023-06-17T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.6
251025,Barnards Hill Ln,2023-06-17T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
251025,Barnards Hill Ln,2023-06-17T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.14
251025,Barnards Hill Ln,2023-06-17T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
251025,Barnards Hill Ln,2023-06-17T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
251025,Barnards Hill Ln,2023-06-17T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.68
251025,Barnards Hill Ln,2023-06-17T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.94
251025,Barnards Hill Ln,2023-06-17T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.06
251025,Barnards Hill Ln,2023-06-17T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,8.2
251025,Barnards Hill Ln,2023-06-17T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.1
251025,Barnards Hill Ln,2023-06-17T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.8
251025,Barnards Hill Ln,2023-06-17T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.1
251025,Barnards Hill Ln,2023-06-17T16:00:00.000+00:00,transformer,,Temperature,C,32.3
251025,Barnards Hill Ln,2023-06-17T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
251025,Barnards Hill Ln,2023-06-17T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.71
251025,Barnards Hill Ln,2023-06-17T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
251025,Barnards Hill Ln,2023-06-17T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
251025,Barnards Hill Ln,2023-06-17T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
251025,Barnards Hill Ln,2023-06-17T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.95
251025,Barnards Hill Ln,2023-06-17T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
251025,Barnards Hill Ln,2023-06-17T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
251025,Barnards Hill Ln,2023-06-17T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
251025,Barnards Hill Ln,2023-06-17T16:00:00.000+00:00,busbar,,L3 Active Power,kW,2.96
251025,Barnards Hill Ln,2023-06-17T16:00:00.000+00:00,busbar,,L2 Active Power,kW,9.8
251025,Barnards Hill Ln,2023-06-17T16:00:00.000+00:00,busbar,,L1 Active Power,kW,5.82
251025,Barnards Hill Ln,2023-06-17T16:00:00.000+00:00,busbar,,N Current (RMS),A,34.5
251025,Barnards Hill Ln,2023-06-17T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,15.8
251025,Barnards Hill Ln,2023-06-17T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.4
251025,Barnards Hill Ln,2023-06-17T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,33.5
251025,Barnards Hill Ln,2023-06-17T15:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.34
251025,Barnards Hill Ln,2023-06-17T15:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.14
251025,Barnards Hill Ln,2023-06-17T15:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.0
251025,Barnards Hill Ln,2023-06-17T15:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.67
251025,Barnards Hill Ln,2023-06-17T15:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.08
251025,Barnards Hill Ln,2023-06-17T15:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.59
251025,Barnards Hill Ln,2023-06-17T15:50:00.000+00:00,feeder,40.0,N Current (RMS),A,7.6
251025,Barnards Hill Ln,2023-06-17T15:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.4
251025,Barnards Hill Ln,2023-06-17T15:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.8
251025,Barnards Hill Ln,2023-06-17T15:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.8
251025,Barnards Hill Ln,2023-06-17T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
251025,Barnards Hill Ln,2023-06-17T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.42
251025,Barnards Hill Ln,2023-06-17T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.32
251025,Barnards Hill Ln,2023-06-17T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.95
251025,Barnards Hill Ln,2023-06-17T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.18
251025,Barnards Hill Ln,2023-06-17T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.57
251025,Barnards Hill Ln,2023-06-17T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,12.8
251025,Barnards Hill Ln,2023-06-17T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.8
251025,Barnards Hill Ln,2023-06-17T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.5
251025,Barnards Hill Ln,2023-06-17T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.2
251025,Barnards Hill Ln,2023-06-17T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
251025,Barnards Hill Ln,2023-06-17T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.51
251025,Barnards Hill Ln,2023-06-17T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
251025,Barnards Hill Ln,2023-06-17T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.67
251025,Barnards Hill Ln,2023-06-17T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.13
251025,Barnards Hill Ln,2023-06-17T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.05
251025,Barnards Hill Ln,2023-06-17T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,3.8
251025,Barnards Hill Ln,2023-06-17T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.4
251025,Barnards Hill Ln,2023-06-17T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.2
251025,Barnards Hill Ln,2023-06-17T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
251025,Barnards Hill Ln,2023-06-17T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.09
251025,Barnards Hill Ln,2023-06-17T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
251025,Barnards Hill Ln,2023-06-17T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
251025,Barnards Hill Ln,2023-06-17T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.08
251025,Barnards Hill Ln,2023-06-17T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.14
251025,Barnards Hill Ln,2023-06-17T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.14
251025,Barnards Hill Ln,2023-06-17T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.7
251025,Barnards Hill Ln,2023-06-17T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.2
251025,Barnards Hill Ln,2023-06-17T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.7
251025,Barnards Hill Ln,2023-06-17T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.4
251025,Barnards Hill Ln,2023-06-17T15:50:00.000+00:00,transformer,,Temperature,C,32.3
251025,Barnards Hill Ln,2023-06-17T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
251025,Barnards Hill Ln,2023-06-17T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.04
251025,Barnards Hill Ln,2023-06-17T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
251025,Barnards Hill Ln,2023-06-17T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.65
251025,Barnards Hill Ln,2023-06-17T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
251025,Barnards Hill Ln,2023-06-17T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
251025,Barnards Hill Ln,2023-06-17T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
251025,Barnards Hill Ln,2023-06-17T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
251025,Barnards Hill Ln,2023-06-17T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
251025,Barnards Hill Ln,2023-06-17T15:50:00.000+00:00,busbar,,L3 Active Power,kW,5.38
251025,Barnards Hill Ln,2023-06-17T15:50:00.000+00:00,busbar,,L2 Active Power,kW,7.26
251025,Barnards Hill Ln,2023-06-17T15:50:00.000+00:00,busbar,,L1 Active Power,kW,3.08
251025,Barnards Hill Ln,2023-06-17T15:50:00.000+00:00,busbar,,N Current (RMS),A,27.0
251025,Barnards Hill Ln,2023-06-17T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,26.0
251025,Barnards Hill Ln,2023-06-17T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,31.5
251025,Barnards Hill Ln,2023-06-17T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,16.0
251025,Barnards Hill Ln,2023-06-17T15:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.42
251025,Barnards Hill Ln,2023-06-17T15:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
251025,Barnards Hill Ln,2023-06-17T15:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.0
251025,Barnards Hill Ln,2023-06-17T15:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.5
251025,Barnards Hill Ln,2023-06-17T15:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.7
251025,Barnards Hill Ln,2023-06-17T15:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.27
251025,Barnards Hill Ln,2023-06-17T15:40:00.000+00:00,feeder,40.0,N Current (RMS),A,7.4
251025,Barnards Hill Ln,2023-06-17T15:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.4
251025,Barnards Hill Ln,2023-06-17T15:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.2
251025,Barnards Hill Ln,2023-06-17T15:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.8
251025,Barnards Hill Ln,2023-06-17T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
251025,Barnards Hill Ln,2023-06-17T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.16
251025,Barnards Hill Ln,2023-06-17T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.35
251025,Barnards Hill Ln,2023-06-17T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.48
251025,Barnards Hill Ln,2023-06-17T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.55
251025,Barnards Hill Ln,2023-06-17T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.6
251025,Barnards Hill Ln,2023-06-17T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,10.0
251025,Barnards Hill Ln,2023-06-17T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.6
251025,Barnards Hill Ln,2023-06-17T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.8
251025,Barnards Hill Ln,2023-06-17T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.0
251025,Barnards Hill Ln,2023-06-17T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
251025,Barnards Hill Ln,2023-06-17T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
251025,Barnards Hill Ln,2023-06-17T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
251025,Barnards Hill Ln,2023-06-17T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.14
251025,Barnards Hill Ln,2023-06-17T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.47
251025,Barnards Hill Ln,2023-06-17T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.08
251025,Barnards Hill Ln,2023-06-17T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,7.2
251025,Barnards Hill Ln,2023-06-17T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.6
251025,Barnards Hill Ln,2023-06-17T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.6
251025,Barnards Hill Ln,2023-06-17T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
251025,Barnards Hill Ln,2023-06-17T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.09
251025,Barnards Hill Ln,2023-06-17T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
251025,Barnards Hill Ln,2023-06-17T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
251025,Barnards Hill Ln,2023-06-17T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.17
251025,Barnards Hill Ln,2023-06-17T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.27
251025,Barnards Hill Ln,2023-06-17T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.18
251025,Barnards Hill Ln,2023-06-17T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.2
251025,Barnards Hill Ln,2023-06-17T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.0
251025,Barnards Hill Ln,2023-06-17T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.6
251025,Barnards Hill Ln,2023-06-17T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.6
251025,Barnards Hill Ln,2023-06-17T15:40:00.000+00:00,transformer,,Temperature,C,32.3
251025,Barnards Hill Ln,2023-06-17T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
251025,Barnards Hill Ln,2023-06-17T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
251025,Barnards Hill Ln,2023-06-17T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
251025,Barnards Hill Ln,2023-06-17T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.87
251025,Barnards Hill Ln,2023-06-17T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
251025,Barnards Hill Ln,2023-06-17T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
251025,Barnards Hill Ln,2023-06-17T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
251025,Barnards Hill Ln,2023-06-17T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
251025,Barnards Hill Ln,2023-06-17T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
251025,Barnards Hill Ln,2023-06-17T15:40:00.000+00:00,busbar,,L3 Active Power,kW,6.3
251025,Barnards Hill Ln,2023-06-17T15:40:00.000+00:00,busbar,,L2 Active Power,kW,8.06
251025,Barnards Hill Ln,2023-06-17T15:40:00.000+00:00,busbar,,L1 Active Power,kW,3.77
251025,Barnards Hill Ln,2023-06-17T15:40:00.000+00:00,busbar,,N Current (RMS),A,25.3
251025,Barnards Hill Ln,2023-06-17T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,28.2
251025,Barnards Hill Ln,2023-06-17T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.8
251025,Barnards Hill Ln,2023-06-17T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,19.0
251025,Barnards Hill Ln,2023-06-17T15:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.48
251025,Barnards Hill Ln,2023-06-17T15:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.04
251025,Barnards Hill Ln,2023-06-17T15:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.95
251025,Barnards Hill Ln,2023-06-17T15:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.72
251025,Barnards Hill Ln,2023-06-17T15:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.33
251025,Barnards Hill Ln,2023-06-17T15:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.14
251025,Barnards Hill Ln,2023-06-17T15:30:00.000+00:00,feeder,40.0,N Current (RMS),A,11.1
251025,Barnards Hill Ln,2023-06-17T15:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.3
251025,Barnards Hill Ln,2023-06-17T15:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.8
251025,Barnards Hill Ln,2023-06-17T15:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.5
251025,Barnards Hill Ln,2023-06-17T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
251025,Barnards Hill Ln,2023-06-17T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
251025,Barnards Hill Ln,2023-06-17T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
251025,Barnards Hill Ln,2023-06-17T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.59
251025,Barnards Hill Ln,2023-06-17T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.59
251025,Barnards Hill Ln,2023-06-17T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.22
251025,Barnards Hill Ln,2023-06-17T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,11.7
251025,Barnards Hill Ln,2023-06-17T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.6
251025,Barnards Hill Ln,2023-06-17T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.0
251025,Barnards Hill Ln,2023-06-17T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.9
251025,Barnards Hill Ln,2023-06-17T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
251025,Barnards Hill Ln,2023-06-17T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
251025,Barnards Hill Ln,2023-06-17T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.1
251025,Barnards Hill Ln,2023-06-17T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.91
251025,Barnards Hill Ln,2023-06-17T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.64
251025,Barnards Hill Ln,2023-06-17T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.11
251025,Barnards Hill Ln,2023-06-17T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,6.4
251025,Barnards Hill Ln,2023-06-17T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.1
251025,Barnards Hill Ln,2023-06-17T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.6
251025,Barnards Hill Ln,2023-06-17T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
251025,Barnards Hill Ln,2023-06-17T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
251025,Barnards Hill Ln,2023-06-17T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
251025,Barnards Hill Ln,2023-06-17T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
251025,Barnards Hill Ln,2023-06-17T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.09
251025,Barnards Hill Ln,2023-06-17T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.44
251025,Barnards Hill Ln,2023-06-17T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.52
251025,Barnards Hill Ln,2023-06-17T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.9
251025,Barnards Hill Ln,2023-06-17T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.7
251025,Barnards Hill Ln,2023-06-17T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.5
251025,Barnards Hill Ln,2023-06-17T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.4
251025,Barnards Hill Ln,2023-06-17T15:30:00.000+00:00,transformer,,Temperature,C,32.3
251025,Barnards Hill Ln,2023-06-17T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
251025,Barnards Hill Ln,2023-06-17T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.63
251025,Barnards Hill Ln,2023-06-17T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
251025,Barnards Hill Ln,2023-06-17T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
251025,Barnards Hill Ln,2023-06-17T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
251025,Barnards Hill Ln,2023-06-17T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.18
251025,Barnards Hill Ln,2023-06-17T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
251025,Barnards Hill Ln,2023-06-17T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
251025,Barnards Hill Ln,2023-06-17T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
251025,Barnards Hill Ln,2023-06-17T15:30:00.000+00:00,busbar,,L3 Active Power,kW,5.31
251025,Barnards Hill Ln,2023-06-17T15:30:00.000+00:00,busbar,,L2 Active Power,kW,6.73
251025,Barnards Hill Ln,2023-06-17T15:30:00.000+00:00,busbar,,L1 Active Power,kW,2.95
251025,Barnards Hill Ln,2023-06-17T15:30:00.000+00:00,busbar,,N Current (RMS),A,25.6
251025,Barnards Hill Ln,2023-06-17T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,25.0
251025,Barnards Hill Ln,2023-06-17T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,29.4
251025,Barnards Hill Ln,2023-06-17T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,16.4
251025,Barnards Hill Ln,2023-06-17T15:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.53
251025,Barnards Hill Ln,2023-06-17T15:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.05
251025,Barnards Hill Ln,2023-06-17T15:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.86
251025,Barnards Hill Ln,2023-06-17T15:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.52
251025,Barnards Hill Ln,2023-06-17T15:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.42
251025,Barnards Hill Ln,2023-06-17T15:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.36
251025,Barnards Hill Ln,2023-06-17T15:20:00.000+00:00,feeder,40.0,N Current (RMS),A,12.1
251025,Barnards Hill Ln,2023-06-17T15:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.3
251025,Barnards Hill Ln,2023-06-17T15:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.8
251025,Barnards Hill Ln,2023-06-17T15:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.8
251025,Barnards Hill Ln,2023-06-17T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
251025,Barnards Hill Ln,2023-06-17T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.06
251025,Barnards Hill Ln,2023-06-17T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.64
251025,Barnards Hill Ln,2023-06-17T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.78
251025,Barnards Hill Ln,2023-06-17T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.85
251025,Barnards Hill Ln,2023-06-17T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.09
251025,Barnards Hill Ln,2023-06-17T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,8.9
251025,Barnards Hill Ln,2023-06-17T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.8
251025,Barnards Hill Ln,2023-06-17T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.3
251025,Barnards Hill Ln,2023-06-17T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.6
251025,Barnards Hill Ln,2023-06-17T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
251025,Barnards Hill Ln,2023-06-17T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
251025,Barnards Hill Ln,2023-06-17T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.1
251025,Barnards Hill Ln,2023-06-17T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.85
251025,Barnards Hill Ln,2023-06-17T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.01
251025,Barnards Hill Ln,2023-06-17T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.06
251025,Barnards Hill Ln,2023-06-17T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,24.5
251025,Barnards Hill Ln,2023-06-17T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.9
251025,Barnards Hill Ln,2023-06-17T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.0
251025,Barnards Hill Ln,2023-06-17T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
251025,Barnards Hill Ln,2023-06-17T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.15
251025,Barnards Hill Ln,2023-06-17T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
251025,Barnards Hill Ln,2023-06-17T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
251025,Barnards Hill Ln,2023-06-17T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.8
251025,Barnards Hill Ln,2023-06-17T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.2
251025,Barnards Hill Ln,2023-06-17T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.88
251025,Barnards Hill Ln,2023-06-17T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.7
251025,Barnards Hill Ln,2023-06-17T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.5
251025,Barnards Hill Ln,2023-06-17T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.7
251025,Barnards Hill Ln,2023-06-17T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.3
251025,Barnards Hill Ln,2023-06-17T15:20:00.000+00:00,transformer,,Temperature,C,32.3
251025,Barnards Hill Ln,2023-06-17T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
251025,Barnards Hill Ln,2023-06-17T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
251025,Barnards Hill Ln,2023-06-17T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
251025,Barnards Hill Ln,2023-06-17T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.51
251025,Barnards Hill Ln,2023-06-17T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
251025,Barnards Hill Ln,2023-06-17T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
251025,Barnards Hill Ln,2023-06-17T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
251025,Barnards Hill Ln,2023-06-17T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
251025,Barnards Hill Ln,2023-06-17T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
251025,Barnards Hill Ln,2023-06-17T15:20:00.000+00:00,busbar,,L3 Active Power,kW,4.91
251025,Barnards Hill Ln,2023-06-17T15:20:00.000+00:00,busbar,,L2 Active Power,kW,10.48
251025,Barnards Hill Ln,2023-06-17T15:20:00.000+00:00,busbar,,L1 Active Power,kW,2.63
251025,Barnards Hill Ln,2023-06-17T15:20:00.000+00:00,busbar,,N Current (RMS),A,38.2
251025,Barnards Hill Ln,2023-06-17T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,23.3
251025,Barnards Hill Ln,2023-06-17T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.1
251025,Barnards Hill Ln,2023-06-17T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,14.4
251025,Barnards Hill Ln,2023-06-17T15:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.42
251025,Barnards Hill Ln,2023-06-17T15:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.21
251025,Barnards Hill Ln,2023-06-17T15:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.0
251025,Barnards Hill Ln,2023-06-17T15:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.88
251025,Barnards Hill Ln,2023-06-17T15:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.73
251025,Barnards Hill Ln,2023-06-17T15:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.14
251025,Barnards Hill Ln,2023-06-17T15:10:00.000+00:00,feeder,40.0,N Current (RMS),A,15.6
251025,Barnards Hill Ln,2023-06-17T15:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.0
251025,Barnards Hill Ln,2023-06-17T15:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.8
251025,Barnards Hill Ln,2023-06-17T15:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.1
251025,Barnards Hill Ln,2023-06-17T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.52
251025,Barnards Hill Ln,2023-06-17T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.35
251025,Barnards Hill Ln,2023-06-17T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
251025,Barnards Hill Ln,2023-06-17T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.71
251025,Barnards Hill Ln,2023-06-17T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.38
251025,Barnards Hill Ln,2023-06-17T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.66
251025,Barnards Hill Ln,2023-06-17T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,12.1
251025,Barnards Hill Ln,2023-06-17T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.2
251025,Barnards Hill Ln,2023-06-17T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.7
251025,Barnards Hill Ln,2023-06-17T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.7
251025,Barnards Hill Ln,2023-06-17T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.32
251025,Barnards Hill Ln,2023-06-17T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.39
251025,Barnards Hill Ln,2023-06-17T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
251025,Barnards Hill Ln,2023-06-17T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.16
251025,Barnards Hill Ln,2023-06-17T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.69
251025,Barnards Hill Ln,2023-06-17T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.05
251025,Barnards Hill Ln,2023-06-17T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,29.6
251025,Barnards Hill Ln,2023-06-17T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.6
251025,Barnards Hill Ln,2023-06-17T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.7
251025,Barnards Hill Ln,2023-06-17T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
251025,Barnards Hill Ln,2023-06-17T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.2
251025,Barnards Hill Ln,2023-06-17T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
251025,Barnards Hill Ln,2023-06-17T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
251025,Barnards Hill Ln,2023-06-17T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.93
251025,Barnards Hill Ln,2023-06-17T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.19
251025,Barnards Hill Ln,2023-06-17T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.49
251025,Barnards Hill Ln,2023-06-17T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.2
251025,Barnards Hill Ln,2023-06-17T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.7
251025,Barnards Hill Ln,2023-06-17T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.5
251025,Barnards Hill Ln,2023-06-17T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.0
251025,Barnards Hill Ln,2023-06-17T15:10:00.000+00:00,transformer,,Temperature,C,32.3
251025,Barnards Hill Ln,2023-06-17T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
251025,Barnards Hill Ln,2023-06-17T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
251025,Barnards Hill Ln,2023-06-17T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
251025,Barnards Hill Ln,2023-06-17T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.9
251025,Barnards Hill Ln,2023-06-17T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
251025,Barnards Hill Ln,2023-06-17T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
251025,Barnards Hill Ln,2023-06-17T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
251025,Barnards Hill Ln,2023-06-17T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.09
251025,Barnards Hill Ln,2023-06-17T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
251025,Barnards Hill Ln,2023-06-17T15:10:00.000+00:00,busbar,,L3 Active Power,kW,7.67
251025,Barnards Hill Ln,2023-06-17T15:10:00.000+00:00,busbar,,L2 Active Power,kW,17.0
251025,Barnards Hill Ln,2023-06-17T15:10:00.000+00:00,busbar,,L1 Active Power,kW,3.35
251025,Barnards Hill Ln,2023-06-17T15:10:00.000+00:00,busbar,,N Current (RMS),A,57.5
251025,Barnards Hill Ln,2023-06-17T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,34.7
251025,Barnards Hill Ln,2023-06-17T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.4
251025,Barnards Hill Ln,2023-06-17T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,18.5
251025,Barnards Hill Ln,2023-06-17T15:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.31
251025,Barnards Hill Ln,2023-06-17T15:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.34
251025,Barnards Hill Ln,2023-06-17T15:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.01
251025,Barnards Hill Ln,2023-06-17T15:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.07
251025,Barnards Hill Ln,2023-06-17T15:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.91
251025,Barnards Hill Ln,2023-06-17T15:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.56
251025,Barnards Hill Ln,2023-06-17T15:00:00.000+00:00,feeder,40.0,N Current (RMS),A,10.6
251025,Barnards Hill Ln,2023-06-17T15:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.6
251025,Barnards Hill Ln,2023-06-17T15:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.3
251025,Barnards Hill Ln,2023-06-17T15:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.8
251025,Barnards Hill Ln,2023-06-17T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
251025,Barnards Hill Ln,2023-06-17T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
251025,Barnards Hill Ln,2023-06-17T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
251025,Barnards Hill Ln,2023-06-17T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.28
251025,Barnards Hill Ln,2023-06-17T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.16
251025,Barnards Hill Ln,2023-06-17T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.13
251025,Barnards Hill Ln,2023-06-17T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,9.4
251025,Barnards Hill Ln,2023-06-17T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.0
251025,Barnards Hill Ln,2023-06-17T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.9
251025,Barnards Hill Ln,2023-06-17T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.5
251025,Barnards Hill Ln,2023-06-17T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
251025,Barnards Hill Ln,2023-06-17T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
251025,Barnards Hill Ln,2023-06-17T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.12
251025,Barnards Hill Ln,2023-06-17T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.73
251025,Barnards Hill Ln,2023-06-17T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.33
251025,Barnards Hill Ln,2023-06-17T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.05
251025,Barnards Hill Ln,2023-06-17T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,21.4
251025,Barnards Hill Ln,2023-06-17T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.3
251025,Barnards Hill Ln,2023-06-17T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.5
251025,Barnards Hill Ln,2023-06-17T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
251025,Barnards Hill Ln,2023-06-17T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.14
251025,Barnards Hill Ln,2023-06-17T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.05
251025,Barnards Hill Ln,2023-06-17T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
251025,Barnards Hill Ln,2023-06-17T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.03
251025,Barnards Hill Ln,2023-06-17T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.96
251025,Barnards Hill Ln,2023-06-17T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.39
251025,Barnards Hill Ln,2023-06-17T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.9
251025,Barnards Hill Ln,2023-06-17T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.8
251025,Barnards Hill Ln,2023-06-17T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.6
251025,Barnards Hill Ln,2023-06-17T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.9
251025,Barnards Hill Ln,2023-06-17T15:00:00.000+00:00,transformer,,Temperature,C,32.3
251025,Barnards Hill Ln,2023-06-17T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
251025,Barnards Hill Ln,2023-06-17T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.25
251025,Barnards Hill Ln,2023-06-17T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
251025,Barnards Hill Ln,2023-06-17T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
251025,Barnards Hill Ln,2023-06-17T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
251025,Barnards Hill Ln,2023-06-17T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.83
251025,Barnards Hill Ln,2023-06-17T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
251025,Barnards Hill Ln,2023-06-17T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.2
251025,Barnards Hill Ln,2023-06-17T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
251025,Barnards Hill Ln,2023-06-17T15:00:00.000+00:00,busbar,,L3 Active Power,kW,7.98
251025,Barnards Hill Ln,2023-06-17T15:00:00.000+00:00,busbar,,L2 Active Power,kW,9.36
251025,Barnards Hill Ln,2023-06-17T15:00:00.000+00:00,busbar,,L1 Active Power,kW,2.34
251025,Barnards Hill Ln,2023-06-17T15:00:00.000+00:00,busbar,,N Current (RMS),A,38.7
251025,Barnards Hill Ln,2023-06-17T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,34.5
251025,Barnards Hill Ln,2023-06-17T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.7
251025,Barnards Hill Ln,2023-06-17T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,13.8
251025,Barnards Hill Ln,2023-06-17T14:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.22
251025,Barnards Hill Ln,2023-06-17T14:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
251025,Barnards Hill Ln,2023-06-17T14:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.94
251025,Barnards Hill Ln,2023-06-17T14:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.92
251025,Barnards Hill Ln,2023-06-17T14:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.34
251025,Barnards Hill Ln,2023-06-17T14:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.38
251025,Barnards Hill Ln,2023-06-17T14:50:00.000+00:00,feeder,40.0,N Current (RMS),A,8.7
251025,Barnards Hill Ln,2023-06-17T14:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.5
251025,Barnards Hill Ln,2023-06-17T14:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.9
251025,Barnards Hill Ln,2023-06-17T14:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.9
251025,Barnards Hill Ln,2023-06-17T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
251025,Barnards Hill Ln,2023-06-17T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
251025,Barnards Hill Ln,2023-06-17T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
251025,Barnards Hill Ln,2023-06-17T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.23
251025,Barnards Hill Ln,2023-06-17T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.5
251025,Barnards Hill Ln,2023-06-17T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.12
251025,Barnards Hill Ln,2023-06-17T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,12.4
251025,Barnards Hill Ln,2023-06-17T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.4
251025,Barnards Hill Ln,2023-06-17T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.7
251025,Barnards Hill Ln,2023-06-17T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.6
251025,Barnards Hill Ln,2023-06-17T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
251025,Barnards Hill Ln,2023-06-17T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
