Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251025,Barnards Hill Ln,2023-06-17T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.08
251025,Barnards Hill Ln,2023-06-17T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.42
251025,Barnards Hill Ln,2023-06-17T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.37
251025,Barnards Hill Ln,2023-06-17T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.05
251025,Barnards Hill Ln,2023-06-17T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,10.7
251025,Barnards Hill Ln,2023-06-17T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.3
251025,Barnards Hill Ln,2023-06-17T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.2
251025,Barnards Hill Ln,2023-06-17T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
251025,Barnards Hill Ln,2023-06-17T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.08
251025,Barnards Hill Ln,2023-06-17T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
251025,Barnards Hill Ln,2023-06-17T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
251025,Barnards Hill Ln,2023-06-17T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.8
251025,Barnards Hill Ln,2023-06-17T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.2
251025,Barnards Hill Ln,2023-06-17T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.68
251025,Barnards Hill Ln,2023-06-17T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.2
251025,Barnards Hill Ln,2023-06-17T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.2
251025,Barnards Hill Ln,2023-06-17T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.5
251025,Barnards Hill Ln,2023-06-17T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.9
251025,Barnards Hill Ln,2023-06-17T14:50:00.000+00:00,transformer,,Temperature,C,32.3
251025,Barnards Hill Ln,2023-06-17T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
251025,Barnards Hill Ln,2023-06-17T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
251025,Barnards Hill Ln,2023-06-17T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
251025,Barnards Hill Ln,2023-06-17T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.31
251025,Barnards Hill Ln,2023-06-17T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
251025,Barnards Hill Ln,2023-06-17T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
251025,Barnards Hill Ln,2023-06-17T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
251025,Barnards Hill Ln,2023-06-17T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
251025,Barnards Hill Ln,2023-06-17T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
251025,Barnards Hill Ln,2023-06-17T14:50:00.000+00:00,busbar,,L3 Active Power,kW,5.52
251025,Barnards Hill Ln,2023-06-17T14:50:00.000+00:00,busbar,,L2 Active Power,kW,5.68
251025,Barnards Hill Ln,2023-06-17T14:50:00.000+00:00,busbar,,L1 Active Power,kW,0.87
251025,Barnards Hill Ln,2023-06-17T14:50:00.000+00:00,busbar,,N Current (RMS),A,27.7
251025,Barnards Hill Ln,2023-06-17T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,26.1
251025,Barnards Hill Ln,2023-06-17T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,25.3
251025,Barnards Hill Ln,2023-06-17T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,10.6
251025,Barnards Hill Ln,2023-06-17T14:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.16
251025,Barnards Hill Ln,2023-06-17T14:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.09
251025,Barnards Hill Ln,2023-06-17T14:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.99
251025,Barnards Hill Ln,2023-06-17T14:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.09
251025,Barnards Hill Ln,2023-06-17T14:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.62
251025,Barnards Hill Ln,2023-06-17T14:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.57
251025,Barnards Hill Ln,2023-06-17T14:40:00.000+00:00,feeder,40.0,N Current (RMS),A,13.7
251025,Barnards Hill Ln,2023-06-17T14:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.6
251025,Barnards Hill Ln,2023-06-17T14:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.7
251025,Barnards Hill Ln,2023-06-17T14:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.3
251025,Barnards Hill Ln,2023-06-17T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
251025,Barnards Hill Ln,2023-06-17T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.36
251025,Barnards Hill Ln,2023-06-17T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
251025,Barnards Hill Ln,2023-06-17T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.18
251025,Barnards Hill Ln,2023-06-17T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.38
251025,Barnards Hill Ln,2023-06-17T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.23
251025,Barnards Hill Ln,2023-06-17T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,17.0
251025,Barnards Hill Ln,2023-06-17T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.7
251025,Barnards Hill Ln,2023-06-17T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.2
251025,Barnards Hill Ln,2023-06-17T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.8
251025,Barnards Hill Ln,2023-06-17T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.27
251025,Barnards Hill Ln,2023-06-17T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
251025,Barnards Hill Ln,2023-06-17T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.12
251025,Barnards Hill Ln,2023-06-17T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.79
251025,Barnards Hill Ln,2023-06-17T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.12
251025,Barnards Hill Ln,2023-06-17T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.04
251025,Barnards Hill Ln,2023-06-17T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,32.9
251025,Barnards Hill Ln,2023-06-17T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.8
251025,Barnards Hill Ln,2023-06-17T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.9
251025,Barnards Hill Ln,2023-06-17T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
251025,Barnards Hill Ln,2023-06-17T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.13
251025,Barnards Hill Ln,2023-06-17T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
251025,Barnards Hill Ln,2023-06-17T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
251025,Barnards Hill Ln,2023-06-17T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.7
251025,Barnards Hill Ln,2023-06-17T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.12
251025,Barnards Hill Ln,2023-06-17T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.94
251025,Barnards Hill Ln,2023-06-17T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.1
251025,Barnards Hill Ln,2023-06-17T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.3
251025,Barnards Hill Ln,2023-06-17T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.4
251025,Barnards Hill Ln,2023-06-17T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.9
251025,Barnards Hill Ln,2023-06-17T14:40:00.000+00:00,transformer,,Temperature,C,32.2
251025,Barnards Hill Ln,2023-06-17T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
251025,Barnards Hill Ln,2023-06-17T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
251025,Barnards Hill Ln,2023-06-17T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
251025,Barnards Hill Ln,2023-06-17T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.19
251025,Barnards Hill Ln,2023-06-17T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
251025,Barnards Hill Ln,2023-06-17T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.93
251025,Barnards Hill Ln,2023-06-17T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
251025,Barnards Hill Ln,2023-06-17T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
251025,Barnards Hill Ln,2023-06-17T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
251025,Barnards Hill Ln,2023-06-17T14:40:00.000+00:00,busbar,,L3 Active Power,kW,1.23
251025,Barnards Hill Ln,2023-06-17T14:40:00.000+00:00,busbar,,L2 Active Power,kW,15.24
251025,Barnards Hill Ln,2023-06-17T14:40:00.000+00:00,busbar,,L1 Active Power,kW,-0.24
251025,Barnards Hill Ln,2023-06-17T14:40:00.000+00:00,busbar,,N Current (RMS),A,64.6
251025,Barnards Hill Ln,2023-06-17T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,9.8
251025,Barnards Hill Ln,2023-06-17T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.9
251025,Barnards Hill Ln,2023-06-17T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,10.5
251025,Barnards Hill Ln,2023-06-17T14:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.29
251025,Barnards Hill Ln,2023-06-17T14:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.25
251025,Barnards Hill Ln,2023-06-17T14:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.81
251025,Barnards Hill Ln,2023-06-17T14:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-2.0
251025,Barnards Hill Ln,2023-06-17T14:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.06
251025,Barnards Hill Ln,2023-06-17T14:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.53
251025,Barnards Hill Ln,2023-06-17T14:30:00.000+00:00,feeder,40.0,N Current (RMS),A,13.4
251025,Barnards Hill Ln,2023-06-17T14:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.5
251025,Barnards Hill Ln,2023-06-17T14:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.1
251025,Barnards Hill Ln,2023-06-17T14:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.8
251025,Barnards Hill Ln,2023-06-17T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
251025,Barnards Hill Ln,2023-06-17T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.45
251025,Barnards Hill Ln,2023-06-17T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
251025,Barnards Hill Ln,2023-06-17T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.98
251025,Barnards Hill Ln,2023-06-17T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.22
251025,Barnards Hill Ln,2023-06-17T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.16
251025,Barnards Hill Ln,2023-06-17T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,12.6
251025,Barnards Hill Ln,2023-06-17T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.8
251025,Barnards Hill Ln,2023-06-17T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.1
251025,Barnards Hill Ln,2023-06-17T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.6
251025,Barnards Hill Ln,2023-06-17T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
251025,Barnards Hill Ln,2023-06-17T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.2
251025,Barnards Hill Ln,2023-06-17T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
251025,Barnards Hill Ln,2023-06-17T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.99
251025,Barnards Hill Ln,2023-06-17T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.84
251025,Barnards Hill Ln,2023-06-17T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
251025,Barnards Hill Ln,2023-06-17T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,8.0
251025,Barnards Hill Ln,2023-06-17T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.7
251025,Barnards Hill Ln,2023-06-17T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.0
251025,Barnards Hill Ln,2023-06-17T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
251025,Barnards Hill Ln,2023-06-17T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.18
251025,Barnards Hill Ln,2023-06-17T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
251025,Barnards Hill Ln,2023-06-17T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
251025,Barnards Hill Ln,2023-06-17T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.72
251025,Barnards Hill Ln,2023-06-17T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.86
251025,Barnards Hill Ln,2023-06-17T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.36
251025,Barnards Hill Ln,2023-06-17T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.1
251025,Barnards Hill Ln,2023-06-17T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.2
251025,Barnards Hill Ln,2023-06-17T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.3
251025,Barnards Hill Ln,2023-06-17T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.4
251025,Barnards Hill Ln,2023-06-17T14:30:00.000+00:00,transformer,,Temperature,C,32.1
251025,Barnards Hill Ln,2023-06-17T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
251025,Barnards Hill Ln,2023-06-17T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.43
251025,Barnards Hill Ln,2023-06-17T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
251025,Barnards Hill Ln,2023-06-17T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.13
251025,Barnards Hill Ln,2023-06-17T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
251025,Barnards Hill Ln,2023-06-17T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
251025,Barnards Hill Ln,2023-06-17T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
251025,Barnards Hill Ln,2023-06-17T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.06
251025,Barnards Hill Ln,2023-06-17T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
251025,Barnards Hill Ln,2023-06-17T14:30:00.000+00:00,busbar,,L3 Active Power,kW,-0.26
251025,Barnards Hill Ln,2023-06-17T14:30:00.000+00:00,busbar,,L2 Active Power,kW,5.29
251025,Barnards Hill Ln,2023-06-17T14:30:00.000+00:00,busbar,,L1 Active Power,kW,0.34
251025,Barnards Hill Ln,2023-06-17T14:30:00.000+00:00,busbar,,N Current (RMS),A,27.1
251025,Barnards Hill Ln,2023-06-17T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,9.0
251025,Barnards Hill Ln,2023-06-17T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,23.8
251025,Barnards Hill Ln,2023-06-17T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,11.3
251025,Barnards Hill Ln,2023-06-17T14:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.37
251025,Barnards Hill Ln,2023-06-17T14:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.53
251025,Barnards Hill Ln,2023-06-17T14:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
251025,Barnards Hill Ln,2023-06-17T14:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.51
251025,Barnards Hill Ln,2023-06-17T14:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.02
251025,Barnards Hill Ln,2023-06-17T14:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.73
251025,Barnards Hill Ln,2023-06-17T14:20:00.000+00:00,feeder,40.0,N Current (RMS),A,18.3
251025,Barnards Hill Ln,2023-06-17T14:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.1
251025,Barnards Hill Ln,2023-06-17T14:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.7
251025,Barnards Hill Ln,2023-06-17T14:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.6
251025,Barnards Hill Ln,2023-06-17T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
251025,Barnards Hill Ln,2023-06-17T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.34
251025,Barnards Hill Ln,2023-06-17T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.73
251025,Barnards Hill Ln,2023-06-17T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.47
251025,Barnards Hill Ln,2023-06-17T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.92
251025,Barnards Hill Ln,2023-06-17T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.88
251025,Barnards Hill Ln,2023-06-17T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,14.6
251025,Barnards Hill Ln,2023-06-17T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.0
251025,Barnards Hill Ln,2023-06-17T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.2
251025,Barnards Hill Ln,2023-06-17T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.0
251025,Barnards Hill Ln,2023-06-17T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
251025,Barnards Hill Ln,2023-06-17T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
251025,Barnards Hill Ln,2023-06-17T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.1
251025,Barnards Hill Ln,2023-06-17T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.66
251025,Barnards Hill Ln,2023-06-17T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
251025,Barnards Hill Ln,2023-06-17T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.11
251025,Barnards Hill Ln,2023-06-17T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,6.6
251025,Barnards Hill Ln,2023-06-17T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.7
251025,Barnards Hill Ln,2023-06-17T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.6
251025,Barnards Hill Ln,2023-06-17T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.9
251025,Barnards Hill Ln,2023-06-17T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.09
251025,Barnards Hill Ln,2023-06-17T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
251025,Barnards Hill Ln,2023-06-17T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
251025,Barnards Hill Ln,2023-06-17T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.67
251025,Barnards Hill Ln,2023-06-17T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.14
251025,Barnards Hill Ln,2023-06-17T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.02
251025,Barnards Hill Ln,2023-06-17T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,7.8
251025,Barnards Hill Ln,2023-06-17T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.0
251025,Barnards Hill Ln,2023-06-17T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.2
251025,Barnards Hill Ln,2023-06-17T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.3
251025,Barnards Hill Ln,2023-06-17T14:20:00.000+00:00,transformer,,Temperature,C,32.1
251025,Barnards Hill Ln,2023-06-17T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
251025,Barnards Hill Ln,2023-06-17T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
251025,Barnards Hill Ln,2023-06-17T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
251025,Barnards Hill Ln,2023-06-17T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
251025,Barnards Hill Ln,2023-06-17T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
251025,Barnards Hill Ln,2023-06-17T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
251025,Barnards Hill Ln,2023-06-17T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
251025,Barnards Hill Ln,2023-06-17T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.44
251025,Barnards Hill Ln,2023-06-17T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
251025,Barnards Hill Ln,2023-06-17T14:20:00.000+00:00,busbar,,L3 Active Power,kW,0.34
251025,Barnards Hill Ln,2023-06-17T14:20:00.000+00:00,busbar,,L2 Active Power,kW,8.11
251025,Barnards Hill Ln,2023-06-17T14:20:00.000+00:00,busbar,,L1 Active Power,kW,2.71
251025,Barnards Hill Ln,2023-06-17T14:20:00.000+00:00,busbar,,N Current (RMS),A,34.3
251025,Barnards Hill Ln,2023-06-17T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,9.9
251025,Barnards Hill Ln,2023-06-17T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.6
251025,Barnards Hill Ln,2023-06-17T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,14.0
251025,Barnards Hill Ln,2023-06-17T14:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.15
251025,Barnards Hill Ln,2023-06-17T14:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.16
251025,Barnards Hill Ln,2023-06-17T14:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.65
251025,Barnards Hill Ln,2023-06-17T14:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.46
251025,Barnards Hill Ln,2023-06-17T14:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.79
251025,Barnards Hill Ln,2023-06-17T14:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.41
251025,Barnards Hill Ln,2023-06-17T14:10:00.000+00:00,feeder,40.0,N Current (RMS),A,15.6
251025,Barnards Hill Ln,2023-06-17T14:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.5
251025,Barnards Hill Ln,2023-06-17T14:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.5
251025,Barnards Hill Ln,2023-06-17T14:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.0
251025,Barnards Hill Ln,2023-06-17T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
251025,Barnards Hill Ln,2023-06-17T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.31
251025,Barnards Hill Ln,2023-06-17T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
251025,Barnards Hill Ln,2023-06-17T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.24
251025,Barnards Hill Ln,2023-06-17T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.22
251025,Barnards Hill Ln,2023-06-17T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.12
251025,Barnards Hill Ln,2023-06-17T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,15.5
251025,Barnards Hill Ln,2023-06-17T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.2
251025,Barnards Hill Ln,2023-06-17T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.8
251025,Barnards Hill Ln,2023-06-17T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.4
251025,Barnards Hill Ln,2023-06-17T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
251025,Barnards Hill Ln,2023-06-17T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
251025,Barnards Hill Ln,2023-06-17T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.16
251025,Barnards Hill Ln,2023-06-17T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.98
251025,Barnards Hill Ln,2023-06-17T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.03
251025,Barnards Hill Ln,2023-06-17T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.11
251025,Barnards Hill Ln,2023-06-17T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,10.2
251025,Barnards Hill Ln,2023-06-17T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.6
251025,Barnards Hill Ln,2023-06-17T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.7
251025,Barnards Hill Ln,2023-06-17T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.0
251025,Barnards Hill Ln,2023-06-17T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
251025,Barnards Hill Ln,2023-06-17T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
251025,Barnards Hill Ln,2023-06-17T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
251025,Barnards Hill Ln,2023-06-17T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.27
251025,Barnards Hill Ln,2023-06-17T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.13
251025,Barnards Hill Ln,2023-06-17T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.82
251025,Barnards Hill Ln,2023-06-17T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,10.0
251025,Barnards Hill Ln,2023-06-17T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.3
251025,Barnards Hill Ln,2023-06-17T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.3
251025,Barnards Hill Ln,2023-06-17T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.7
251025,Barnards Hill Ln,2023-06-17T14:10:00.000+00:00,transformer,,Temperature,C,32.1
251025,Barnards Hill Ln,2023-06-17T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
251025,Barnards Hill Ln,2023-06-17T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.74
251025,Barnards Hill Ln,2023-06-17T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
251025,Barnards Hill Ln,2023-06-17T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
251025,Barnards Hill Ln,2023-06-17T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
251025,Barnards Hill Ln,2023-06-17T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.17
251025,Barnards Hill Ln,2023-06-17T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
251025,Barnards Hill Ln,2023-06-17T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
251025,Barnards Hill Ln,2023-06-17T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
251025,Barnards Hill Ln,2023-06-17T14:10:00.000+00:00,busbar,,L3 Active Power,kW,2.55
251025,Barnards Hill Ln,2023-06-17T14:10:00.000+00:00,busbar,,L2 Active Power,kW,8.11
251025,Barnards Hill Ln,2023-06-17T14:10:00.000+00:00,busbar,,L1 Active Power,kW,0.81
251025,Barnards Hill Ln,2023-06-17T14:10:00.000+00:00,busbar,,N Current (RMS),A,36.1
251025,Barnards Hill Ln,2023-06-17T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,16.3
251025,Barnards Hill Ln,2023-06-17T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.0
251025,Barnards Hill Ln,2023-06-17T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,10.7
251025,Barnards Hill Ln,2023-06-17T14:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.49
251025,Barnards Hill Ln,2023-06-17T14:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
251025,Barnards Hill Ln,2023-06-17T14:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.96
251025,Barnards Hill Ln,2023-06-17T14:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.17
251025,Barnards Hill Ln,2023-06-17T14:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.42
251025,Barnards Hill Ln,2023-06-17T14:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.2
251025,Barnards Hill Ln,2023-06-17T14:00:00.000+00:00,feeder,40.0,N Current (RMS),A,10.6
251025,Barnards Hill Ln,2023-06-17T14:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.1
251025,Barnards Hill Ln,2023-06-17T14:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.1
251025,Barnards Hill Ln,2023-06-17T14:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.2
251025,Barnards Hill Ln,2023-06-17T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
251025,Barnards Hill Ln,2023-06-17T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
251025,Barnards Hill Ln,2023-06-17T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.48
251025,Barnards Hill Ln,2023-06-17T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.17
251025,Barnards Hill Ln,2023-06-17T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.08
251025,Barnards Hill Ln,2023-06-17T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.14
251025,Barnards Hill Ln,2023-06-17T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,18.2
251025,Barnards Hill Ln,2023-06-17T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.4
251025,Barnards Hill Ln,2023-06-17T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.6
251025,Barnards Hill Ln,2023-06-17T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.4
251025,Barnards Hill Ln,2023-06-17T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
251025,Barnards Hill Ln,2023-06-17T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.23
251025,Barnards Hill Ln,2023-06-17T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.16
251025,Barnards Hill Ln,2023-06-17T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.22
251025,Barnards Hill Ln,2023-06-17T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
251025,Barnards Hill Ln,2023-06-17T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.12
251025,Barnards Hill Ln,2023-06-17T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,8.2
251025,Barnards Hill Ln,2023-06-17T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.4
251025,Barnards Hill Ln,2023-06-17T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.0
251025,Barnards Hill Ln,2023-06-17T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.0
251025,Barnards Hill Ln,2023-06-17T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.07
251025,Barnards Hill Ln,2023-06-17T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
251025,Barnards Hill Ln,2023-06-17T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
251025,Barnards Hill Ln,2023-06-17T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.59
251025,Barnards Hill Ln,2023-06-17T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.17
251025,Barnards Hill Ln,2023-06-17T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.72
251025,Barnards Hill Ln,2023-06-17T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,5.8
251025,Barnards Hill Ln,2023-06-17T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.7
251025,Barnards Hill Ln,2023-06-17T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.6
251025,Barnards Hill Ln,2023-06-17T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.8
251025,Barnards Hill Ln,2023-06-17T14:00:00.000+00:00,transformer,,Temperature,C,32.1
251025,Barnards Hill Ln,2023-06-17T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
251025,Barnards Hill Ln,2023-06-17T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.49
251025,Barnards Hill Ln,2023-06-17T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
251025,Barnards Hill Ln,2023-06-17T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.23
251025,Barnards Hill Ln,2023-06-17T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
251025,Barnards Hill Ln,2023-06-17T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.97
251025,Barnards Hill Ln,2023-06-17T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
251025,Barnards Hill Ln,2023-06-17T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
251025,Barnards Hill Ln,2023-06-17T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
251025,Barnards Hill Ln,2023-06-17T14:00:00.000+00:00,busbar,,L3 Active Power,kW,1.8
251025,Barnards Hill Ln,2023-06-17T14:00:00.000+00:00,busbar,,L2 Active Power,kW,7.68
251025,Barnards Hill Ln,2023-06-17T14:00:00.000+00:00,busbar,,L1 Active Power,kW,0.35
251025,Barnards Hill Ln,2023-06-17T14:00:00.000+00:00,busbar,,N Current (RMS),A,33.9
251025,Barnards Hill Ln,2023-06-17T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,13.8
251025,Barnards Hill Ln,2023-06-17T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.4
251025,Barnards Hill Ln,2023-06-17T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,9.8
251025,Barnards Hill Ln,2023-06-17T13:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.32
251025,Barnards Hill Ln,2023-06-17T13:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.53
251025,Barnards Hill Ln,2023-06-17T13:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.01
251025,Barnards Hill Ln,2023-06-17T13:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.5
251025,Barnards Hill Ln,2023-06-17T13:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.76
251025,Barnards Hill Ln,2023-06-17T13:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.73
251025,Barnards Hill Ln,2023-06-17T13:50:00.000+00:00,feeder,40.0,N Current (RMS),A,12.9
251025,Barnards Hill Ln,2023-06-17T13:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.7
251025,Barnards Hill Ln,2023-06-17T13:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.0
251025,Barnards Hill Ln,2023-06-17T13:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.8
251025,Barnards Hill Ln,2023-06-17T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
251025,Barnards Hill Ln,2023-06-17T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.44
251025,Barnards Hill Ln,2023-06-17T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
251025,Barnards Hill Ln,2023-06-17T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.45
251025,Barnards Hill Ln,2023-06-17T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.1
251025,Barnards Hill Ln,2023-06-17T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.01
251025,Barnards Hill Ln,2023-06-17T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,15.0
251025,Barnards Hill Ln,2023-06-17T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.9
251025,Barnards Hill Ln,2023-06-17T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.6
251025,Barnards Hill Ln,2023-06-17T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.0
251025,Barnards Hill Ln,2023-06-17T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
251025,Barnards Hill Ln,2023-06-17T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
251025,Barnards Hill Ln,2023-06-17T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
251025,Barnards Hill Ln,2023-06-17T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.16
251025,Barnards Hill Ln,2023-06-17T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.08
251025,Barnards Hill Ln,2023-06-17T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.15
251025,Barnards Hill Ln,2023-06-17T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,9.6
251025,Barnards Hill Ln,2023-06-17T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.2
251025,Barnards Hill Ln,2023-06-17T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.8
251025,Barnards Hill Ln,2023-06-17T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.9
251025,Barnards Hill Ln,2023-06-17T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.12
251025,Barnards Hill Ln,2023-06-17T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
251025,Barnards Hill Ln,2023-06-17T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
251025,Barnards Hill Ln,2023-06-17T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.6
251025,Barnards Hill Ln,2023-06-17T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.16
251025,Barnards Hill Ln,2023-06-17T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.05
251025,Barnards Hill Ln,2023-06-17T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,6.5
251025,Barnards Hill Ln,2023-06-17T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.7
251025,Barnards Hill Ln,2023-06-17T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.5
251025,Barnards Hill Ln,2023-06-17T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.5
251025,Barnards Hill Ln,2023-06-17T13:50:00.000+00:00,transformer,,Temperature,C,32.0
251025,Barnards Hill Ln,2023-06-17T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
251025,Barnards Hill Ln,2023-06-17T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.55
251025,Barnards Hill Ln,2023-06-17T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
251025,Barnards Hill Ln,2023-06-17T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
251025,Barnards Hill Ln,2023-06-17T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
251025,Barnards Hill Ln,2023-06-17T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
251025,Barnards Hill Ln,2023-06-17T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
251025,Barnards Hill Ln,2023-06-17T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.14
251025,Barnards Hill Ln,2023-06-17T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
251025,Barnards Hill Ln,2023-06-17T13:50:00.000+00:00,busbar,,L3 Active Power,kW,2.7
251025,Barnards Hill Ln,2023-06-17T13:50:00.000+00:00,busbar,,L2 Active Power,kW,7.94
251025,Barnards Hill Ln,2023-06-17T13:50:00.000+00:00,busbar,,L1 Active Power,kW,1.93
251025,Barnards Hill Ln,2023-06-17T13:50:00.000+00:00,busbar,,N Current (RMS),A,31.4
251025,Barnards Hill Ln,2023-06-17T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,14.0
251025,Barnards Hill Ln,2023-06-17T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.9
251025,Barnards Hill Ln,2023-06-17T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,14.0
251025,Barnards Hill Ln,2023-06-17T13:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.14
251025,Barnards Hill Ln,2023-06-17T13:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.25
251025,Barnards Hill Ln,2023-06-17T13:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.07
251025,Barnards Hill Ln,2023-06-17T13:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.05
251025,Barnards Hill Ln,2023-06-17T13:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.26
251025,Barnards Hill Ln,2023-06-17T13:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.62
251025,Barnards Hill Ln,2023-06-17T13:40:00.000+00:00,feeder,40.0,N Current (RMS),A,10.9
251025,Barnards Hill Ln,2023-06-17T13:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.2
251025,Barnards Hill Ln,2023-06-17T13:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.1
251025,Barnards Hill Ln,2023-06-17T13:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.7
251025,Barnards Hill Ln,2023-06-17T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
251025,Barnards Hill Ln,2023-06-17T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
251025,Barnards Hill Ln,2023-06-17T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
251025,Barnards Hill Ln,2023-06-17T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.05
251025,Barnards Hill Ln,2023-06-17T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.93
251025,Barnards Hill Ln,2023-06-17T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.01
251025,Barnards Hill Ln,2023-06-17T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.8
251025,Barnards Hill Ln,2023-06-17T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.1
251025,Barnards Hill Ln,2023-06-17T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.0
251025,Barnards Hill Ln,2023-06-17T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.0
251025,Barnards Hill Ln,2023-06-17T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
251025,Barnards Hill Ln,2023-06-17T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
251025,Barnards Hill Ln,2023-06-17T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
251025,Barnards Hill Ln,2023-06-17T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.28
251025,Barnards Hill Ln,2023-06-17T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
251025,Barnards Hill Ln,2023-06-17T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.11
251025,Barnards Hill Ln,2023-06-17T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,8.1
251025,Barnards Hill Ln,2023-06-17T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.8
251025,Barnards Hill Ln,2023-06-17T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.3
251025,Barnards Hill Ln,2023-06-17T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
251025,Barnards Hill Ln,2023-06-17T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
251025,Barnards Hill Ln,2023-06-17T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
251025,Barnards Hill Ln,2023-06-17T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
251025,Barnards Hill Ln,2023-06-17T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.53
251025,Barnards Hill Ln,2023-06-17T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.07
251025,Barnards Hill Ln,2023-06-17T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.25
251025,Barnards Hill Ln,2023-06-17T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,5.5
251025,Barnards Hill Ln,2023-06-17T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.3
251025,Barnards Hill Ln,2023-06-17T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.0
251025,Barnards Hill Ln,2023-06-17T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.5
251025,Barnards Hill Ln,2023-06-17T13:40:00.000+00:00,transformer,,Temperature,C,32.0
251025,Barnards Hill Ln,2023-06-17T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
251025,Barnards Hill Ln,2023-06-17T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.57
251025,Barnards Hill Ln,2023-06-17T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
251025,Barnards Hill Ln,2023-06-17T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.63
251025,Barnards Hill Ln,2023-06-17T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
251025,Barnards Hill Ln,2023-06-17T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
251025,Barnards Hill Ln,2023-06-17T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
251025,Barnards Hill Ln,2023-06-17T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
251025,Barnards Hill Ln,2023-06-17T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
251025,Barnards Hill Ln,2023-06-17T13:40:00.000+00:00,busbar,,L3 Active Power,kW,2.81
251025,Barnards Hill Ln,2023-06-17T13:40:00.000+00:00,busbar,,L2 Active Power,kW,6.28
251025,Barnards Hill Ln,2023-06-17T13:40:00.000+00:00,busbar,,L1 Active Power,kW,0.76
251025,Barnards Hill Ln,2023-06-17T13:40:00.000+00:00,busbar,,N Current (RMS),A,27.7
251025,Barnards Hill Ln,2023-06-17T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,15.6
251025,Barnards Hill Ln,2023-06-17T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,27.2
251025,Barnards Hill Ln,2023-06-17T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,11.2
251025,Barnards Hill Ln,2023-06-17T13:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.12
251025,Barnards Hill Ln,2023-06-17T13:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.42
251025,Barnards Hill Ln,2023-06-17T13:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.04
251025,Barnards Hill Ln,2023-06-17T13:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.01
251025,Barnards Hill Ln,2023-06-17T13:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.81
251025,Barnards Hill Ln,2023-06-17T13:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.54
251025,Barnards Hill Ln,2023-06-17T13:30:00.000+00:00,feeder,40.0,N Current (RMS),A,17.6
251025,Barnards Hill Ln,2023-06-17T13:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.3
251025,Barnards Hill Ln,2023-06-17T13:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.2
251025,Barnards Hill Ln,2023-06-17T13:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.6
251025,Barnards Hill Ln,2023-06-17T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
251025,Barnards Hill Ln,2023-06-17T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.18
251025,Barnards Hill Ln,2023-06-17T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
251025,Barnards Hill Ln,2023-06-17T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.01
251025,Barnards Hill Ln,2023-06-17T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.88
251025,Barnards Hill Ln,2023-06-17T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.55
251025,Barnards Hill Ln,2023-06-17T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.5
251025,Barnards Hill Ln,2023-06-17T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.9
251025,Barnards Hill Ln,2023-06-17T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.6
251025,Barnards Hill Ln,2023-06-17T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.2
251025,Barnards Hill Ln,2023-06-17T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
251025,Barnards Hill Ln,2023-06-17T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.55
251025,Barnards Hill Ln,2023-06-17T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.13
251025,Barnards Hill Ln,2023-06-17T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.82
251025,Barnards Hill Ln,2023-06-17T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.84
251025,Barnards Hill Ln,2023-06-17T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.16
251025,Barnards Hill Ln,2023-06-17T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,4.1
251025,Barnards Hill Ln,2023-06-17T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.8
251025,Barnards Hill Ln,2023-06-17T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.7
251025,Barnards Hill Ln,2023-06-17T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.0
251025,Barnards Hill Ln,2023-06-17T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.1
251025,Barnards Hill Ln,2023-06-17T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
251025,Barnards Hill Ln,2023-06-17T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
251025,Barnards Hill Ln,2023-06-17T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.65
251025,Barnards Hill Ln,2023-06-17T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.2
251025,Barnards Hill Ln,2023-06-17T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.65
251025,Barnards Hill Ln,2023-06-17T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,6.4
251025,Barnards Hill Ln,2023-06-17T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.9
251025,Barnards Hill Ln,2023-06-17T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.6
251025,Barnards Hill Ln,2023-06-17T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.7
251025,Barnards Hill Ln,2023-06-17T13:30:00.000+00:00,transformer,,Temperature,C,32.0
251025,Barnards Hill Ln,2023-06-17T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
251025,Barnards Hill Ln,2023-06-17T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.38
251025,Barnards Hill Ln,2023-06-17T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
251025,Barnards Hill Ln,2023-06-17T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.39
251025,Barnards Hill Ln,2023-06-17T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
251025,Barnards Hill Ln,2023-06-17T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.75
251025,Barnards Hill Ln,2023-06-17T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
251025,Barnards Hill Ln,2023-06-17T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
251025,Barnards Hill Ln,2023-06-17T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
251025,Barnards Hill Ln,2023-06-17T13:30:00.000+00:00,busbar,,L3 Active Power,kW,0.47
251025,Barnards Hill Ln,2023-06-17T13:30:00.000+00:00,busbar,,L2 Active Power,kW,7.05
251025,Barnards Hill Ln,2023-06-17T13:30:00.000+00:00,busbar,,L1 Active Power,kW,1.52
251025,Barnards Hill Ln,2023-06-17T13:30:00.000+00:00,busbar,,N Current (RMS),A,30.1
251025,Barnards Hill Ln,2023-06-17T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,8.5
251025,Barnards Hill Ln,2023-06-17T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,30.1
251025,Barnards Hill Ln,2023-06-17T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,11.2
251025,Barnards Hill Ln,2023-06-17T13:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.36
251025,Barnards Hill Ln,2023-06-17T13:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.16
251025,Barnards Hill Ln,2023-06-17T13:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.04
251025,Barnards Hill Ln,2023-06-17T13:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.88
251025,Barnards Hill Ln,2023-06-17T13:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.37
251025,Barnards Hill Ln,2023-06-17T13:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.66
251025,Barnards Hill Ln,2023-06-17T13:20:00.000+00:00,feeder,40.0,N Current (RMS),A,11.8
251025,Barnards Hill Ln,2023-06-17T13:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.9
251025,Barnards Hill Ln,2023-06-17T13:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.9
251025,Barnards Hill Ln,2023-06-17T13:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.4
251025,Barnards Hill Ln,2023-06-17T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
251025,Barnards Hill Ln,2023-06-17T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.33
251025,Barnards Hill Ln,2023-06-17T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
251025,Barnards Hill Ln,2023-06-17T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.56
251025,Barnards Hill Ln,2023-06-17T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.02
251025,Barnards Hill Ln,2023-06-17T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.55
251025,Barnards Hill Ln,2023-06-17T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.0
251025,Barnards Hill Ln,2023-06-17T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.3
251025,Barnards Hill Ln,2023-06-17T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.2
251025,Barnards Hill Ln,2023-06-17T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.6
251025,Barnards Hill Ln,2023-06-17T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
251025,Barnards Hill Ln,2023-06-17T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.65
251025,Barnards Hill Ln,2023-06-17T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
251025,Barnards Hill Ln,2023-06-17T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.23
251025,Barnards Hill Ln,2023-06-17T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.51
251025,Barnards Hill Ln,2023-06-17T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.58
251025,Barnards Hill Ln,2023-06-17T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,6.2
251025,Barnards Hill Ln,2023-06-17T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.8
251025,Barnards Hill Ln,2023-06-17T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.9
251025,Barnards Hill Ln,2023-06-17T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.4
251025,Barnards Hill Ln,2023-06-17T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.16
251025,Barnards Hill Ln,2023-06-17T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
251025,Barnards Hill Ln,2023-06-17T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
251025,Barnards Hill Ln,2023-06-17T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.73
251025,Barnards Hill Ln,2023-06-17T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.76
251025,Barnards Hill Ln,2023-06-17T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.73
251025,Barnards Hill Ln,2023-06-17T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,7.8
