Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251025,Barnards Hill Ln,2023-06-17T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.3
251025,Barnards Hill Ln,2023-06-17T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.1
251025,Barnards Hill Ln,2023-06-17T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.7
251025,Barnards Hill Ln,2023-06-17T13:20:00.000+00:00,transformer,,Temperature,C,32.0
251025,Barnards Hill Ln,2023-06-17T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
251025,Barnards Hill Ln,2023-06-17T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.76
251025,Barnards Hill Ln,2023-06-17T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
251025,Barnards Hill Ln,2023-06-17T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
251025,Barnards Hill Ln,2023-06-17T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
251025,Barnards Hill Ln,2023-06-17T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
251025,Barnards Hill Ln,2023-06-17T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
251025,Barnards Hill Ln,2023-06-17T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
251025,Barnards Hill Ln,2023-06-17T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
251025,Barnards Hill Ln,2023-06-17T13:20:00.000+00:00,busbar,,L3 Active Power,kW,4.4
251025,Barnards Hill Ln,2023-06-17T13:20:00.000+00:00,busbar,,L2 Active Power,kW,6.65
251025,Barnards Hill Ln,2023-06-17T13:20:00.000+00:00,busbar,,L1 Active Power,kW,2.05
251025,Barnards Hill Ln,2023-06-17T13:20:00.000+00:00,busbar,,N Current (RMS),A,26.3
251025,Barnards Hill Ln,2023-06-17T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,21.6
251025,Barnards Hill Ln,2023-06-17T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,29.1
251025,Barnards Hill Ln,2023-06-17T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,13.9
251025,Barnards Hill Ln,2023-06-17T13:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.19
251025,Barnards Hill Ln,2023-06-17T13:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.05
251025,Barnards Hill Ln,2023-06-17T13:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.03
251025,Barnards Hill Ln,2023-06-17T13:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.07
251025,Barnards Hill Ln,2023-06-17T13:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.63
251025,Barnards Hill Ln,2023-06-17T13:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.64
251025,Barnards Hill Ln,2023-06-17T13:10:00.000+00:00,feeder,40.0,N Current (RMS),A,9.6
251025,Barnards Hill Ln,2023-06-17T13:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.0
251025,Barnards Hill Ln,2023-06-17T13:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.9
251025,Barnards Hill Ln,2023-06-17T13:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.6
251025,Barnards Hill Ln,2023-06-17T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
251025,Barnards Hill Ln,2023-06-17T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.36
251025,Barnards Hill Ln,2023-06-17T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.39
251025,Barnards Hill Ln,2023-06-17T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.08
251025,Barnards Hill Ln,2023-06-17T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.88
251025,Barnards Hill Ln,2023-06-17T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.09
251025,Barnards Hill Ln,2023-06-17T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.6
251025,Barnards Hill Ln,2023-06-17T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.1
251025,Barnards Hill Ln,2023-06-17T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.7
251025,Barnards Hill Ln,2023-06-17T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.0
251025,Barnards Hill Ln,2023-06-17T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
251025,Barnards Hill Ln,2023-06-17T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
251025,Barnards Hill Ln,2023-06-17T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
251025,Barnards Hill Ln,2023-06-17T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.46
251025,Barnards Hill Ln,2023-06-17T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.19
251025,Barnards Hill Ln,2023-06-17T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.35
251025,Barnards Hill Ln,2023-06-17T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,5.9
251025,Barnards Hill Ln,2023-06-17T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.1
251025,Barnards Hill Ln,2023-06-17T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.8
251025,Barnards Hill Ln,2023-06-17T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.1
251025,Barnards Hill Ln,2023-06-17T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.09
251025,Barnards Hill Ln,2023-06-17T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
251025,Barnards Hill Ln,2023-06-17T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
251025,Barnards Hill Ln,2023-06-17T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.64
251025,Barnards Hill Ln,2023-06-17T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.2
251025,Barnards Hill Ln,2023-06-17T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.93
251025,Barnards Hill Ln,2023-06-17T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,6.9
251025,Barnards Hill Ln,2023-06-17T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.8
251025,Barnards Hill Ln,2023-06-17T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.5
251025,Barnards Hill Ln,2023-06-17T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.7
251025,Barnards Hill Ln,2023-06-17T13:10:00.000+00:00,transformer,,Temperature,C,32.0
251025,Barnards Hill Ln,2023-06-17T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
251025,Barnards Hill Ln,2023-06-17T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.09
251025,Barnards Hill Ln,2023-06-17T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
251025,Barnards Hill Ln,2023-06-17T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
251025,Barnards Hill Ln,2023-06-17T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
251025,Barnards Hill Ln,2023-06-17T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.63
251025,Barnards Hill Ln,2023-06-17T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
251025,Barnards Hill Ln,2023-06-17T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
251025,Barnards Hill Ln,2023-06-17T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
251025,Barnards Hill Ln,2023-06-17T13:10:00.000+00:00,busbar,,L3 Active Power,kW,1.94
251025,Barnards Hill Ln,2023-06-17T13:10:00.000+00:00,busbar,,L2 Active Power,kW,5.52
251025,Barnards Hill Ln,2023-06-17T13:10:00.000+00:00,busbar,,L1 Active Power,kW,-0.13
251025,Barnards Hill Ln,2023-06-17T13:10:00.000+00:00,busbar,,N Current (RMS),A,25.3
251025,Barnards Hill Ln,2023-06-17T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,11.7
251025,Barnards Hill Ln,2023-06-17T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,24.0
251025,Barnards Hill Ln,2023-06-17T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,10.0
251025,Barnards Hill Ln,2023-06-17T13:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.11
251025,Barnards Hill Ln,2023-06-17T13:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.03
251025,Barnards Hill Ln,2023-06-17T13:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.05
251025,Barnards Hill Ln,2023-06-17T13:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.21
251025,Barnards Hill Ln,2023-06-17T13:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.77
251025,Barnards Hill Ln,2023-06-17T13:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.92
251025,Barnards Hill Ln,2023-06-17T13:00:00.000+00:00,feeder,40.0,N Current (RMS),A,18.9
251025,Barnards Hill Ln,2023-06-17T13:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.6
251025,Barnards Hill Ln,2023-06-17T13:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.8
251025,Barnards Hill Ln,2023-06-17T13:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.4
251025,Barnards Hill Ln,2023-06-17T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
251025,Barnards Hill Ln,2023-06-17T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.46
251025,Barnards Hill Ln,2023-06-17T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.42
251025,Barnards Hill Ln,2023-06-17T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.61
251025,Barnards Hill Ln,2023-06-17T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.12
251025,Barnards Hill Ln,2023-06-17T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.11
251025,Barnards Hill Ln,2023-06-17T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,11.6
251025,Barnards Hill Ln,2023-06-17T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.3
251025,Barnards Hill Ln,2023-06-17T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.7
251025,Barnards Hill Ln,2023-06-17T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.2
251025,Barnards Hill Ln,2023-06-17T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
251025,Barnards Hill Ln,2023-06-17T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
251025,Barnards Hill Ln,2023-06-17T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
251025,Barnards Hill Ln,2023-06-17T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.56
251025,Barnards Hill Ln,2023-06-17T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.74
251025,Barnards Hill Ln,2023-06-17T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.25
251025,Barnards Hill Ln,2023-06-17T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,9.6
251025,Barnards Hill Ln,2023-06-17T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.8
251025,Barnards Hill Ln,2023-06-17T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.1
251025,Barnards Hill Ln,2023-06-17T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.1
251025,Barnards Hill Ln,2023-06-17T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.18
251025,Barnards Hill Ln,2023-06-17T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
251025,Barnards Hill Ln,2023-06-17T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
251025,Barnards Hill Ln,2023-06-17T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.71
251025,Barnards Hill Ln,2023-06-17T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.22
251025,Barnards Hill Ln,2023-06-17T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.67
251025,Barnards Hill Ln,2023-06-17T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.4
251025,Barnards Hill Ln,2023-06-17T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.2
251025,Barnards Hill Ln,2023-06-17T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.5
251025,Barnards Hill Ln,2023-06-17T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.3
251025,Barnards Hill Ln,2023-06-17T13:00:00.000+00:00,transformer,,Temperature,C,31.9
251025,Barnards Hill Ln,2023-06-17T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
251025,Barnards Hill Ln,2023-06-17T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.28
251025,Barnards Hill Ln,2023-06-17T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
251025,Barnards Hill Ln,2023-06-17T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
251025,Barnards Hill Ln,2023-06-17T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
251025,Barnards Hill Ln,2023-06-17T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
251025,Barnards Hill Ln,2023-06-17T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
251025,Barnards Hill Ln,2023-06-17T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.06
251025,Barnards Hill Ln,2023-06-17T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
251025,Barnards Hill Ln,2023-06-17T13:00:00.000+00:00,busbar,,L3 Active Power,kW,0.45
251025,Barnards Hill Ln,2023-06-17T13:00:00.000+00:00,busbar,,L2 Active Power,kW,6.38
251025,Barnards Hill Ln,2023-06-17T13:00:00.000+00:00,busbar,,L1 Active Power,kW,-1.22
251025,Barnards Hill Ln,2023-06-17T13:00:00.000+00:00,busbar,,N Current (RMS),A,31.4
251025,Barnards Hill Ln,2023-06-17T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,11.0
251025,Barnards Hill Ln,2023-06-17T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,28.2
251025,Barnards Hill Ln,2023-06-17T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,12.5
251025,Barnards Hill Ln,2023-06-17T12:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.1
251025,Barnards Hill Ln,2023-06-17T12:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.17
251025,Barnards Hill Ln,2023-06-17T12:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.51
251025,Barnards Hill Ln,2023-06-17T12:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-2.22
251025,Barnards Hill Ln,2023-06-17T12:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.42
251025,Barnards Hill Ln,2023-06-17T12:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.53
251025,Barnards Hill Ln,2023-06-17T12:50:00.000+00:00,feeder,40.0,N Current (RMS),A,18.6
251025,Barnards Hill Ln,2023-06-17T12:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.7
251025,Barnards Hill Ln,2023-06-17T12:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.5
251025,Barnards Hill Ln,2023-06-17T12:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.8
251025,Barnards Hill Ln,2023-06-17T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
251025,Barnards Hill Ln,2023-06-17T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.47
251025,Barnards Hill Ln,2023-06-17T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
251025,Barnards Hill Ln,2023-06-17T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.73
251025,Barnards Hill Ln,2023-06-17T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.26
251025,Barnards Hill Ln,2023-06-17T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.95
251025,Barnards Hill Ln,2023-06-17T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,12.6
251025,Barnards Hill Ln,2023-06-17T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.8
251025,Barnards Hill Ln,2023-06-17T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.5
251025,Barnards Hill Ln,2023-06-17T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.1
251025,Barnards Hill Ln,2023-06-17T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
251025,Barnards Hill Ln,2023-06-17T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
251025,Barnards Hill Ln,2023-06-17T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
251025,Barnards Hill Ln,2023-06-17T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.45
251025,Barnards Hill Ln,2023-06-17T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.51
251025,Barnards Hill Ln,2023-06-17T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.54
251025,Barnards Hill Ln,2023-06-17T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,6.3
251025,Barnards Hill Ln,2023-06-17T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.4
251025,Barnards Hill Ln,2023-06-17T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.9
251025,Barnards Hill Ln,2023-06-17T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.0
251025,Barnards Hill Ln,2023-06-17T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.15
251025,Barnards Hill Ln,2023-06-17T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
251025,Barnards Hill Ln,2023-06-17T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
251025,Barnards Hill Ln,2023-06-17T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.69
251025,Barnards Hill Ln,2023-06-17T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.12
251025,Barnards Hill Ln,2023-06-17T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.42
251025,Barnards Hill Ln,2023-06-17T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,7.9
251025,Barnards Hill Ln,2023-06-17T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.2
251025,Barnards Hill Ln,2023-06-17T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.2
251025,Barnards Hill Ln,2023-06-17T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.4
251025,Barnards Hill Ln,2023-06-17T12:50:00.000+00:00,transformer,,Temperature,C,31.8
251025,Barnards Hill Ln,2023-06-17T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
251025,Barnards Hill Ln,2023-06-17T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.22
251025,Barnards Hill Ln,2023-06-17T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
251025,Barnards Hill Ln,2023-06-17T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.73
251025,Barnards Hill Ln,2023-06-17T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
251025,Barnards Hill Ln,2023-06-17T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.73
251025,Barnards Hill Ln,2023-06-17T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
251025,Barnards Hill Ln,2023-06-17T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
251025,Barnards Hill Ln,2023-06-17T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
251025,Barnards Hill Ln,2023-06-17T12:50:00.000+00:00,busbar,,L3 Active Power,kW,1.64
251025,Barnards Hill Ln,2023-06-17T12:50:00.000+00:00,busbar,,L2 Active Power,kW,6.28
251025,Barnards Hill Ln,2023-06-17T12:50:00.000+00:00,busbar,,L1 Active Power,kW,0.54
251025,Barnards Hill Ln,2023-06-17T12:50:00.000+00:00,busbar,,N Current (RMS),A,27.7
251025,Barnards Hill Ln,2023-06-17T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,12.4
251025,Barnards Hill Ln,2023-06-17T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,27.4
251025,Barnards Hill Ln,2023-06-17T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,11.8
251025,Barnards Hill Ln,2023-06-17T12:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.09
251025,Barnards Hill Ln,2023-06-17T12:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
251025,Barnards Hill Ln,2023-06-17T12:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.83
251025,Barnards Hill Ln,2023-06-17T12:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-2.81
251025,Barnards Hill Ln,2023-06-17T12:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.21
251025,Barnards Hill Ln,2023-06-17T12:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.33
251025,Barnards Hill Ln,2023-06-17T12:40:00.000+00:00,feeder,40.0,N Current (RMS),A,10.7
251025,Barnards Hill Ln,2023-06-17T12:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.9
251025,Barnards Hill Ln,2023-06-17T12:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.3
251025,Barnards Hill Ln,2023-06-17T12:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.0
251025,Barnards Hill Ln,2023-06-17T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
251025,Barnards Hill Ln,2023-06-17T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.54
251025,Barnards Hill Ln,2023-06-17T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
251025,Barnards Hill Ln,2023-06-17T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.15
251025,Barnards Hill Ln,2023-06-17T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.67
251025,Barnards Hill Ln,2023-06-17T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.94
251025,Barnards Hill Ln,2023-06-17T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,15.2
251025,Barnards Hill Ln,2023-06-17T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.9
251025,Barnards Hill Ln,2023-06-17T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.5
251025,Barnards Hill Ln,2023-06-17T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.0
251025,Barnards Hill Ln,2023-06-17T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
251025,Barnards Hill Ln,2023-06-17T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
251025,Barnards Hill Ln,2023-06-17T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
251025,Barnards Hill Ln,2023-06-17T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.51
251025,Barnards Hill Ln,2023-06-17T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.83
251025,Barnards Hill Ln,2023-06-17T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.04
251025,Barnards Hill Ln,2023-06-17T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,8.8
251025,Barnards Hill Ln,2023-06-17T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.7
251025,Barnards Hill Ln,2023-06-17T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.9
251025,Barnards Hill Ln,2023-06-17T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.4
251025,Barnards Hill Ln,2023-06-17T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
251025,Barnards Hill Ln,2023-06-17T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
251025,Barnards Hill Ln,2023-06-17T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
251025,Barnards Hill Ln,2023-06-17T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.59
251025,Barnards Hill Ln,2023-06-17T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.48
251025,Barnards Hill Ln,2023-06-17T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.47
251025,Barnards Hill Ln,2023-06-17T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,9.3
251025,Barnards Hill Ln,2023-06-17T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.6
251025,Barnards Hill Ln,2023-06-17T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.9
251025,Barnards Hill Ln,2023-06-17T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.5
251025,Barnards Hill Ln,2023-06-17T12:40:00.000+00:00,transformer,,Temperature,C,31.7
251025,Barnards Hill Ln,2023-06-17T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
251025,Barnards Hill Ln,2023-06-17T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.1
251025,Barnards Hill Ln,2023-06-17T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
251025,Barnards Hill Ln,2023-06-17T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
251025,Barnards Hill Ln,2023-06-17T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
251025,Barnards Hill Ln,2023-06-17T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.75
251025,Barnards Hill Ln,2023-06-17T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
251025,Barnards Hill Ln,2023-06-17T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
251025,Barnards Hill Ln,2023-06-17T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
251025,Barnards Hill Ln,2023-06-17T12:40:00.000+00:00,busbar,,L3 Active Power,kW,-0.56
251025,Barnards Hill Ln,2023-06-17T12:40:00.000+00:00,busbar,,L2 Active Power,kW,5.53
251025,Barnards Hill Ln,2023-06-17T12:40:00.000+00:00,busbar,,L1 Active Power,kW,0.17
251025,Barnards Hill Ln,2023-06-17T12:40:00.000+00:00,busbar,,N Current (RMS),A,28.0
251025,Barnards Hill Ln,2023-06-17T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,6.8
251025,Barnards Hill Ln,2023-06-17T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,25.0
251025,Barnards Hill Ln,2023-06-17T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,11.5
251025,Barnards Hill Ln,2023-06-17T12:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
251025,Barnards Hill Ln,2023-06-17T12:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.11
251025,Barnards Hill Ln,2023-06-17T12:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.91
251025,Barnards Hill Ln,2023-06-17T12:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-2.24
251025,Barnards Hill Ln,2023-06-17T12:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.76
251025,Barnards Hill Ln,2023-06-17T12:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.44
251025,Barnards Hill Ln,2023-06-17T12:30:00.000+00:00,feeder,40.0,N Current (RMS),A,12.0
251025,Barnards Hill Ln,2023-06-17T12:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.4
251025,Barnards Hill Ln,2023-06-17T12:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.5
251025,Barnards Hill Ln,2023-06-17T12:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.6
251025,Barnards Hill Ln,2023-06-17T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.36
251025,Barnards Hill Ln,2023-06-17T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.36
251025,Barnards Hill Ln,2023-06-17T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
251025,Barnards Hill Ln,2023-06-17T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.64
251025,Barnards Hill Ln,2023-06-17T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.25
251025,Barnards Hill Ln,2023-06-17T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.19
251025,Barnards Hill Ln,2023-06-17T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,17.9
251025,Barnards Hill Ln,2023-06-17T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.9
251025,Barnards Hill Ln,2023-06-17T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.7
251025,Barnards Hill Ln,2023-06-17T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.4
251025,Barnards Hill Ln,2023-06-17T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
251025,Barnards Hill Ln,2023-06-17T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
251025,Barnards Hill Ln,2023-06-17T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
251025,Barnards Hill Ln,2023-06-17T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.61
251025,Barnards Hill Ln,2023-06-17T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.35
251025,Barnards Hill Ln,2023-06-17T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.97
251025,Barnards Hill Ln,2023-06-17T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,6.2
251025,Barnards Hill Ln,2023-06-17T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.0
251025,Barnards Hill Ln,2023-06-17T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.7
251025,Barnards Hill Ln,2023-06-17T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.9
251025,Barnards Hill Ln,2023-06-17T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
251025,Barnards Hill Ln,2023-06-17T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.12
251025,Barnards Hill Ln,2023-06-17T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
251025,Barnards Hill Ln,2023-06-17T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.55
251025,Barnards Hill Ln,2023-06-17T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.32
251025,Barnards Hill Ln,2023-06-17T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.32
251025,Barnards Hill Ln,2023-06-17T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.2
251025,Barnards Hill Ln,2023-06-17T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.4
251025,Barnards Hill Ln,2023-06-17T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.4
251025,Barnards Hill Ln,2023-06-17T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.9
251025,Barnards Hill Ln,2023-06-17T12:30:00.000+00:00,transformer,,Temperature,C,31.6
251025,Barnards Hill Ln,2023-06-17T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
251025,Barnards Hill Ln,2023-06-17T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.7
251025,Barnards Hill Ln,2023-06-17T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
251025,Barnards Hill Ln,2023-06-17T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
251025,Barnards Hill Ln,2023-06-17T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
251025,Barnards Hill Ln,2023-06-17T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.41
251025,Barnards Hill Ln,2023-06-17T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
251025,Barnards Hill Ln,2023-06-17T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.24
251025,Barnards Hill Ln,2023-06-17T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
251025,Barnards Hill Ln,2023-06-17T12:30:00.000+00:00,busbar,,L3 Active Power,kW,-1.72
251025,Barnards Hill Ln,2023-06-17T12:30:00.000+00:00,busbar,,L2 Active Power,kW,7.98
251025,Barnards Hill Ln,2023-06-17T12:30:00.000+00:00,busbar,,L1 Active Power,kW,-0.6
251025,Barnards Hill Ln,2023-06-17T12:30:00.000+00:00,busbar,,N Current (RMS),A,41.4
251025,Barnards Hill Ln,2023-06-17T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,10.8
251025,Barnards Hill Ln,2023-06-17T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.7
251025,Barnards Hill Ln,2023-06-17T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,9.8
251025,Barnards Hill Ln,2023-06-17T12:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.04
251025,Barnards Hill Ln,2023-06-17T12:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.12
251025,Barnards Hill Ln,2023-06-17T12:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.95
251025,Barnards Hill Ln,2023-06-17T12:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-2.42
251025,Barnards Hill Ln,2023-06-17T12:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.42
251025,Barnards Hill Ln,2023-06-17T12:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.83
251025,Barnards Hill Ln,2023-06-17T12:20:00.000+00:00,feeder,40.0,N Current (RMS),A,11.5
251025,Barnards Hill Ln,2023-06-17T12:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.9
251025,Barnards Hill Ln,2023-06-17T12:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.2
251025,Barnards Hill Ln,2023-06-17T12:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.6
251025,Barnards Hill Ln,2023-06-17T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
251025,Barnards Hill Ln,2023-06-17T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
251025,Barnards Hill Ln,2023-06-17T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.37
251025,Barnards Hill Ln,2023-06-17T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.26
251025,Barnards Hill Ln,2023-06-17T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.64
251025,Barnards Hill Ln,2023-06-17T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.13
251025,Barnards Hill Ln,2023-06-17T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,19.4
251025,Barnards Hill Ln,2023-06-17T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.9
251025,Barnards Hill Ln,2023-06-17T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.8
251025,Barnards Hill Ln,2023-06-17T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.0
251025,Barnards Hill Ln,2023-06-17T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
251025,Barnards Hill Ln,2023-06-17T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
251025,Barnards Hill Ln,2023-06-17T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.08
251025,Barnards Hill Ln,2023-06-17T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.69
251025,Barnards Hill Ln,2023-06-17T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.61
251025,Barnards Hill Ln,2023-06-17T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.96
251025,Barnards Hill Ln,2023-06-17T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,9.4
251025,Barnards Hill Ln,2023-06-17T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.3
251025,Barnards Hill Ln,2023-06-17T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.6
251025,Barnards Hill Ln,2023-06-17T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.8
251025,Barnards Hill Ln,2023-06-17T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.1
251025,Barnards Hill Ln,2023-06-17T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.13
251025,Barnards Hill Ln,2023-06-17T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
251025,Barnards Hill Ln,2023-06-17T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.57
251025,Barnards Hill Ln,2023-06-17T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.48
251025,Barnards Hill Ln,2023-06-17T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.21
251025,Barnards Hill Ln,2023-06-17T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.0
251025,Barnards Hill Ln,2023-06-17T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.6
251025,Barnards Hill Ln,2023-06-17T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.7
251025,Barnards Hill Ln,2023-06-17T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.0
251025,Barnards Hill Ln,2023-06-17T12:20:00.000+00:00,transformer,,Temperature,C,31.4
251025,Barnards Hill Ln,2023-06-17T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
251025,Barnards Hill Ln,2023-06-17T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.92
251025,Barnards Hill Ln,2023-06-17T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
251025,Barnards Hill Ln,2023-06-17T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.41
251025,Barnards Hill Ln,2023-06-17T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
251025,Barnards Hill Ln,2023-06-17T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.4
251025,Barnards Hill Ln,2023-06-17T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
251025,Barnards Hill Ln,2023-06-17T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
251025,Barnards Hill Ln,2023-06-17T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
251025,Barnards Hill Ln,2023-06-17T12:20:00.000+00:00,busbar,,L3 Active Power,kW,-1.42
251025,Barnards Hill Ln,2023-06-17T12:20:00.000+00:00,busbar,,L2 Active Power,kW,8.15
251025,Barnards Hill Ln,2023-06-17T12:20:00.000+00:00,busbar,,L1 Active Power,kW,1.04
251025,Barnards Hill Ln,2023-06-17T12:20:00.000+00:00,busbar,,N Current (RMS),A,39.7
251025,Barnards Hill Ln,2023-06-17T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,10.7
251025,Barnards Hill Ln,2023-06-17T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.4
251025,Barnards Hill Ln,2023-06-17T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,11.8
251025,Barnards Hill Ln,2023-06-17T12:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.34
251025,Barnards Hill Ln,2023-06-17T12:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.13
251025,Barnards Hill Ln,2023-06-17T12:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.03
251025,Barnards Hill Ln,2023-06-17T12:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.25
251025,Barnards Hill Ln,2023-06-17T12:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.55
251025,Barnards Hill Ln,2023-06-17T12:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.22
251025,Barnards Hill Ln,2023-06-17T12:10:00.000+00:00,feeder,40.0,N Current (RMS),A,11.2
251025,Barnards Hill Ln,2023-06-17T12:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.5
251025,Barnards Hill Ln,2023-06-17T12:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.7
251025,Barnards Hill Ln,2023-06-17T12:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.4
251025,Barnards Hill Ln,2023-06-17T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
251025,Barnards Hill Ln,2023-06-17T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.18
251025,Barnards Hill Ln,2023-06-17T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.4
251025,Barnards Hill Ln,2023-06-17T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.63
251025,Barnards Hill Ln,2023-06-17T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.05
251025,Barnards Hill Ln,2023-06-17T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.21
251025,Barnards Hill Ln,2023-06-17T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,21.6
251025,Barnards Hill Ln,2023-06-17T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.8
251025,Barnards Hill Ln,2023-06-17T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.8
251025,Barnards Hill Ln,2023-06-17T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.1
251025,Barnards Hill Ln,2023-06-17T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
251025,Barnards Hill Ln,2023-06-17T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
251025,Barnards Hill Ln,2023-06-17T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.14
251025,Barnards Hill Ln,2023-06-17T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.63
251025,Barnards Hill Ln,2023-06-17T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.54
251025,Barnards Hill Ln,2023-06-17T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.05
251025,Barnards Hill Ln,2023-06-17T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,4.8
251025,Barnards Hill Ln,2023-06-17T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.0
251025,Barnards Hill Ln,2023-06-17T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.8
251025,Barnards Hill Ln,2023-06-17T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.9
251025,Barnards Hill Ln,2023-06-17T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.13
251025,Barnards Hill Ln,2023-06-17T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.31
251025,Barnards Hill Ln,2023-06-17T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
251025,Barnards Hill Ln,2023-06-17T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.59
251025,Barnards Hill Ln,2023-06-17T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.62
251025,Barnards Hill Ln,2023-06-17T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.82
251025,Barnards Hill Ln,2023-06-17T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.9
251025,Barnards Hill Ln,2023-06-17T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.7
251025,Barnards Hill Ln,2023-06-17T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.1
251025,Barnards Hill Ln,2023-06-17T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.7
251025,Barnards Hill Ln,2023-06-17T12:10:00.000+00:00,transformer,,Temperature,C,31.3
251025,Barnards Hill Ln,2023-06-17T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
251025,Barnards Hill Ln,2023-06-17T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.99
251025,Barnards Hill Ln,2023-06-17T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
251025,Barnards Hill Ln,2023-06-17T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.83
251025,Barnards Hill Ln,2023-06-17T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
251025,Barnards Hill Ln,2023-06-17T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.62
251025,Barnards Hill Ln,2023-06-17T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
251025,Barnards Hill Ln,2023-06-17T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
251025,Barnards Hill Ln,2023-06-17T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
251025,Barnards Hill Ln,2023-06-17T12:10:00.000+00:00,busbar,,L3 Active Power,kW,-0.64
251025,Barnards Hill Ln,2023-06-17T12:10:00.000+00:00,busbar,,L2 Active Power,kW,7.68
251025,Barnards Hill Ln,2023-06-17T12:10:00.000+00:00,busbar,,L1 Active Power,kW,-0.78
251025,Barnards Hill Ln,2023-06-17T12:10:00.000+00:00,busbar,,N Current (RMS),A,41.4
251025,Barnards Hill Ln,2023-06-17T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,10.1
251025,Barnards Hill Ln,2023-06-17T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.1
251025,Barnards Hill Ln,2023-06-17T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,11.4
251025,Barnards Hill Ln,2023-06-17T12:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.32
251025,Barnards Hill Ln,2023-06-17T12:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
251025,Barnards Hill Ln,2023-06-17T12:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.0
251025,Barnards Hill Ln,2023-06-17T12:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.16
251025,Barnards Hill Ln,2023-06-17T12:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.77
251025,Barnards Hill Ln,2023-06-17T12:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.33
251025,Barnards Hill Ln,2023-06-17T12:00:00.000+00:00,feeder,40.0,N Current (RMS),A,11.3
251025,Barnards Hill Ln,2023-06-17T12:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.9
251025,Barnards Hill Ln,2023-06-17T12:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.5
251025,Barnards Hill Ln,2023-06-17T12:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.7
251025,Barnards Hill Ln,2023-06-17T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
251025,Barnards Hill Ln,2023-06-17T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.25
251025,Barnards Hill Ln,2023-06-17T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
251025,Barnards Hill Ln,2023-06-17T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.81
251025,Barnards Hill Ln,2023-06-17T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.07
251025,Barnards Hill Ln,2023-06-17T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.97
251025,Barnards Hill Ln,2023-06-17T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,17.8
251025,Barnards Hill Ln,2023-06-17T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.2
251025,Barnards Hill Ln,2023-06-17T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.6
251025,Barnards Hill Ln,2023-06-17T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.4
251025,Barnards Hill Ln,2023-06-17T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
251025,Barnards Hill Ln,2023-06-17T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.45
251025,Barnards Hill Ln,2023-06-17T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.26
251025,Barnards Hill Ln,2023-06-17T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.58
251025,Barnards Hill Ln,2023-06-17T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.09
251025,Barnards Hill Ln,2023-06-17T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.1
251025,Barnards Hill Ln,2023-06-17T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,5.8
251025,Barnards Hill Ln,2023-06-17T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.8
251025,Barnards Hill Ln,2023-06-17T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.0
251025,Barnards Hill Ln,2023-06-17T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.3
251025,Barnards Hill Ln,2023-06-17T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.11
251025,Barnards Hill Ln,2023-06-17T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.15
251025,Barnards Hill Ln,2023-06-17T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
251025,Barnards Hill Ln,2023-06-17T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.61
251025,Barnards Hill Ln,2023-06-17T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.63
251025,Barnards Hill Ln,2023-06-17T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.23
251025,Barnards Hill Ln,2023-06-17T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.5
251025,Barnards Hill Ln,2023-06-17T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.8
251025,Barnards Hill Ln,2023-06-17T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.4
251025,Barnards Hill Ln,2023-06-17T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.6
251025,Barnards Hill Ln,2023-06-17T12:00:00.000+00:00,transformer,,Temperature,C,31.1
251025,Barnards Hill Ln,2023-06-17T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
251025,Barnards Hill Ln,2023-06-17T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.5
251025,Barnards Hill Ln,2023-06-17T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
251025,Barnards Hill Ln,2023-06-17T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.13
251025,Barnards Hill Ln,2023-06-17T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
251025,Barnards Hill Ln,2023-06-17T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.88
251025,Barnards Hill Ln,2023-06-17T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
251025,Barnards Hill Ln,2023-06-17T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
251025,Barnards Hill Ln,2023-06-17T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
251025,Barnards Hill Ln,2023-06-17T12:00:00.000+00:00,busbar,,L3 Active Power,kW,0.85
251025,Barnards Hill Ln,2023-06-17T12:00:00.000+00:00,busbar,,L2 Active Power,kW,9.38
251025,Barnards Hill Ln,2023-06-17T12:00:00.000+00:00,busbar,,L1 Active Power,kW,-0.48
251025,Barnards Hill Ln,2023-06-17T12:00:00.000+00:00,busbar,,N Current (RMS),A,42.6
251025,Barnards Hill Ln,2023-06-17T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,9.1
251025,Barnards Hill Ln,2023-06-17T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.3
251025,Barnards Hill Ln,2023-06-17T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,11.2
251025,Barnards Hill Ln,2023-06-17T11:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.13
251025,Barnards Hill Ln,2023-06-17T11:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.18
251025,Barnards Hill Ln,2023-06-17T11:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.02
251025,Barnards Hill Ln,2023-06-17T11:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.75
251025,Barnards Hill Ln,2023-06-17T11:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.3
251025,Barnards Hill Ln,2023-06-17T11:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.43
251025,Barnards Hill Ln,2023-06-17T11:50:00.000+00:00,feeder,40.0,N Current (RMS),A,17.1
251025,Barnards Hill Ln,2023-06-17T11:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.8
251025,Barnards Hill Ln,2023-06-17T11:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.2
251025,Barnards Hill Ln,2023-06-17T11:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.9
251025,Barnards Hill Ln,2023-06-17T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
251025,Barnards Hill Ln,2023-06-17T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
251025,Barnards Hill Ln,2023-06-17T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
251025,Barnards Hill Ln,2023-06-17T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.06
251025,Barnards Hill Ln,2023-06-17T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.19
251025,Barnards Hill Ln,2023-06-17T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.03
251025,Barnards Hill Ln,2023-06-17T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,15.7
251025,Barnards Hill Ln,2023-06-17T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.6
251025,Barnards Hill Ln,2023-06-17T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.7
251025,Barnards Hill Ln,2023-06-17T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.3
251025,Barnards Hill Ln,2023-06-17T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
251025,Barnards Hill Ln,2023-06-17T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
251025,Barnards Hill Ln,2023-06-17T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.16
251025,Barnards Hill Ln,2023-06-17T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.63
251025,Barnards Hill Ln,2023-06-17T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.15
251025,Barnards Hill Ln,2023-06-17T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.09
251025,Barnards Hill Ln,2023-06-17T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,7.5
251025,Barnards Hill Ln,2023-06-17T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.0
251025,Barnards Hill Ln,2023-06-17T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.1
251025,Barnards Hill Ln,2023-06-17T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.0
251025,Barnards Hill Ln,2023-06-17T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.2
251025,Barnards Hill Ln,2023-06-17T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.34
251025,Barnards Hill Ln,2023-06-17T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
251025,Barnards Hill Ln,2023-06-17T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.72
251025,Barnards Hill Ln,2023-06-17T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.76
251025,Barnards Hill Ln,2023-06-17T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.61
251025,Barnards Hill Ln,2023-06-17T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.7
251025,Barnards Hill Ln,2023-06-17T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.3
251025,Barnards Hill Ln,2023-06-17T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.4
251025,Barnards Hill Ln,2023-06-17T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.3
251025,Barnards Hill Ln,2023-06-17T11:50:00.000+00:00,transformer,,Temperature,C,31.0
251025,Barnards Hill Ln,2023-06-17T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
251025,Barnards Hill Ln,2023-06-17T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.1
251025,Barnards Hill Ln,2023-06-17T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
251025,Barnards Hill Ln,2023-06-17T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.76
251025,Barnards Hill Ln,2023-06-17T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
251025,Barnards Hill Ln,2023-06-17T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.57
251025,Barnards Hill Ln,2023-06-17T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
251025,Barnards Hill Ln,2023-06-17T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
251025,Barnards Hill Ln,2023-06-17T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
251025,Barnards Hill Ln,2023-06-17T11:50:00.000+00:00,busbar,,L3 Active Power,kW,4.05
251025,Barnards Hill Ln,2023-06-17T11:50:00.000+00:00,busbar,,L2 Active Power,kW,11.41
251025,Barnards Hill Ln,2023-06-17T11:50:00.000+00:00,busbar,,L1 Active Power,kW,0.08
