Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251025,Barnards Hill Ln,2023-06-17T11:50:00.000+00:00,busbar,,N Current (RMS),A,44.4
251025,Barnards Hill Ln,2023-06-17T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,20.2
251025,Barnards Hill Ln,2023-06-17T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.3
251025,Barnards Hill Ln,2023-06-17T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,9.4
251025,Barnards Hill Ln,2023-06-17T11:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.15
251025,Barnards Hill Ln,2023-06-17T11:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.15
251025,Barnards Hill Ln,2023-06-17T11:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.98
251025,Barnards Hill Ln,2023-06-17T11:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.71
251025,Barnards Hill Ln,2023-06-17T11:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.24
251025,Barnards Hill Ln,2023-06-17T11:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.23
251025,Barnards Hill Ln,2023-06-17T11:40:00.000+00:00,feeder,40.0,N Current (RMS),A,11.3
251025,Barnards Hill Ln,2023-06-17T11:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.2
251025,Barnards Hill Ln,2023-06-17T11:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.6
251025,Barnards Hill Ln,2023-06-17T11:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.1
251025,Barnards Hill Ln,2023-06-17T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
251025,Barnards Hill Ln,2023-06-17T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.23
251025,Barnards Hill Ln,2023-06-17T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.78
251025,Barnards Hill Ln,2023-06-17T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.08
251025,Barnards Hill Ln,2023-06-17T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.59
251025,Barnards Hill Ln,2023-06-17T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.28
251025,Barnards Hill Ln,2023-06-17T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,11.9
251025,Barnards Hill Ln,2023-06-17T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.5
251025,Barnards Hill Ln,2023-06-17T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.6
251025,Barnards Hill Ln,2023-06-17T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.3
251025,Barnards Hill Ln,2023-06-17T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
251025,Barnards Hill Ln,2023-06-17T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
251025,Barnards Hill Ln,2023-06-17T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
251025,Barnards Hill Ln,2023-06-17T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.76
251025,Barnards Hill Ln,2023-06-17T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.18
251025,Barnards Hill Ln,2023-06-17T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
251025,Barnards Hill Ln,2023-06-17T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,8.1
251025,Barnards Hill Ln,2023-06-17T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.6
251025,Barnards Hill Ln,2023-06-17T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.2
251025,Barnards Hill Ln,2023-06-17T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
251025,Barnards Hill Ln,2023-06-17T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.15
251025,Barnards Hill Ln,2023-06-17T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.25
251025,Barnards Hill Ln,2023-06-17T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
251025,Barnards Hill Ln,2023-06-17T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.81
251025,Barnards Hill Ln,2023-06-17T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.89
251025,Barnards Hill Ln,2023-06-17T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.74
251025,Barnards Hill Ln,2023-06-17T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.5
251025,Barnards Hill Ln,2023-06-17T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.2
251025,Barnards Hill Ln,2023-06-17T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.1
251025,Barnards Hill Ln,2023-06-17T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.7
251025,Barnards Hill Ln,2023-06-17T11:40:00.000+00:00,transformer,,Temperature,C,30.8
251025,Barnards Hill Ln,2023-06-17T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
251025,Barnards Hill Ln,2023-06-17T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.85
251025,Barnards Hill Ln,2023-06-17T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
251025,Barnards Hill Ln,2023-06-17T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.69
251025,Barnards Hill Ln,2023-06-17T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
251025,Barnards Hill Ln,2023-06-17T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.17
251025,Barnards Hill Ln,2023-06-17T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
251025,Barnards Hill Ln,2023-06-17T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
251025,Barnards Hill Ln,2023-06-17T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
251025,Barnards Hill Ln,2023-06-17T11:40:00.000+00:00,busbar,,L3 Active Power,kW,2.36
251025,Barnards Hill Ln,2023-06-17T11:40:00.000+00:00,busbar,,L2 Active Power,kW,9.9
251025,Barnards Hill Ln,2023-06-17T11:40:00.000+00:00,busbar,,L1 Active Power,kW,1.32
251025,Barnards Hill Ln,2023-06-17T11:40:00.000+00:00,busbar,,N Current (RMS),A,37.1
251025,Barnards Hill Ln,2023-06-17T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,12.9
251025,Barnards Hill Ln,2023-06-17T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.0
251025,Barnards Hill Ln,2023-06-17T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,15.0
251025,Barnards Hill Ln,2023-06-17T11:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.1
251025,Barnards Hill Ln,2023-06-17T11:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.32
251025,Barnards Hill Ln,2023-06-17T11:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.94
251025,Barnards Hill Ln,2023-06-17T11:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.53
251025,Barnards Hill Ln,2023-06-17T11:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.44
251025,Barnards Hill Ln,2023-06-17T11:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.24
251025,Barnards Hill Ln,2023-06-17T11:30:00.000+00:00,feeder,40.0,N Current (RMS),A,12.5
251025,Barnards Hill Ln,2023-06-17T11:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.1
251025,Barnards Hill Ln,2023-06-17T11:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.9
251025,Barnards Hill Ln,2023-06-17T11:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.1
251025,Barnards Hill Ln,2023-06-17T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
251025,Barnards Hill Ln,2023-06-17T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.21
251025,Barnards Hill Ln,2023-06-17T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
251025,Barnards Hill Ln,2023-06-17T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.07
251025,Barnards Hill Ln,2023-06-17T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.31
251025,Barnards Hill Ln,2023-06-17T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.87
251025,Barnards Hill Ln,2023-06-17T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,14.4
251025,Barnards Hill Ln,2023-06-17T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.3
251025,Barnards Hill Ln,2023-06-17T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.4
251025,Barnards Hill Ln,2023-06-17T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.9
251025,Barnards Hill Ln,2023-06-17T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
251025,Barnards Hill Ln,2023-06-17T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
251025,Barnards Hill Ln,2023-06-17T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
251025,Barnards Hill Ln,2023-06-17T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.39
251025,Barnards Hill Ln,2023-06-17T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.14
251025,Barnards Hill Ln,2023-06-17T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
251025,Barnards Hill Ln,2023-06-17T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,9.3
251025,Barnards Hill Ln,2023-06-17T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.8
251025,Barnards Hill Ln,2023-06-17T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.0
251025,Barnards Hill Ln,2023-06-17T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
251025,Barnards Hill Ln,2023-06-17T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.1
251025,Barnards Hill Ln,2023-06-17T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
251025,Barnards Hill Ln,2023-06-17T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
251025,Barnards Hill Ln,2023-06-17T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.04
251025,Barnards Hill Ln,2023-06-17T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.65
251025,Barnards Hill Ln,2023-06-17T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.99
251025,Barnards Hill Ln,2023-06-17T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,9.3
251025,Barnards Hill Ln,2023-06-17T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.0
251025,Barnards Hill Ln,2023-06-17T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.3
251025,Barnards Hill Ln,2023-06-17T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.6
251025,Barnards Hill Ln,2023-06-17T11:30:00.000+00:00,transformer,,Temperature,C,30.6
251025,Barnards Hill Ln,2023-06-17T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
251025,Barnards Hill Ln,2023-06-17T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
251025,Barnards Hill Ln,2023-06-17T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
251025,Barnards Hill Ln,2023-06-17T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.09
251025,Barnards Hill Ln,2023-06-17T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
251025,Barnards Hill Ln,2023-06-17T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.55
251025,Barnards Hill Ln,2023-06-17T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
251025,Barnards Hill Ln,2023-06-17T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
251025,Barnards Hill Ln,2023-06-17T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
251025,Barnards Hill Ln,2023-06-17T11:30:00.000+00:00,busbar,,L3 Active Power,kW,3.89
251025,Barnards Hill Ln,2023-06-17T11:30:00.000+00:00,busbar,,L2 Active Power,kW,8.55
251025,Barnards Hill Ln,2023-06-17T11:30:00.000+00:00,busbar,,L1 Active Power,kW,0.65
251025,Barnards Hill Ln,2023-06-17T11:30:00.000+00:00,busbar,,N Current (RMS),A,35.1
251025,Barnards Hill Ln,2023-06-17T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,21.3
251025,Barnards Hill Ln,2023-06-17T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.6
251025,Barnards Hill Ln,2023-06-17T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,11.6
251025,Barnards Hill Ln,2023-06-17T11:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
251025,Barnards Hill Ln,2023-06-17T11:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.19
251025,Barnards Hill Ln,2023-06-17T11:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.89
251025,Barnards Hill Ln,2023-06-17T11:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.57
251025,Barnards Hill Ln,2023-06-17T11:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.56
251025,Barnards Hill Ln,2023-06-17T11:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.35
251025,Barnards Hill Ln,2023-06-17T11:20:00.000+00:00,feeder,40.0,N Current (RMS),A,13.5
251025,Barnards Hill Ln,2023-06-17T11:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.8
251025,Barnards Hill Ln,2023-06-17T11:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.7
251025,Barnards Hill Ln,2023-06-17T11:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.1
251025,Barnards Hill Ln,2023-06-17T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.45
251025,Barnards Hill Ln,2023-06-17T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.3
251025,Barnards Hill Ln,2023-06-17T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.48
251025,Barnards Hill Ln,2023-06-17T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.05
251025,Barnards Hill Ln,2023-06-17T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.25
251025,Barnards Hill Ln,2023-06-17T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.73
251025,Barnards Hill Ln,2023-06-17T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,18.2
251025,Barnards Hill Ln,2023-06-17T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.8
251025,Barnards Hill Ln,2023-06-17T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.7
251025,Barnards Hill Ln,2023-06-17T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.3
251025,Barnards Hill Ln,2023-06-17T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
251025,Barnards Hill Ln,2023-06-17T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
251025,Barnards Hill Ln,2023-06-17T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.12
251025,Barnards Hill Ln,2023-06-17T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.95
251025,Barnards Hill Ln,2023-06-17T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.77
251025,Barnards Hill Ln,2023-06-17T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.06
251025,Barnards Hill Ln,2023-06-17T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.7
251025,Barnards Hill Ln,2023-06-17T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.6
251025,Barnards Hill Ln,2023-06-17T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.6
251025,Barnards Hill Ln,2023-06-17T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
251025,Barnards Hill Ln,2023-06-17T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.27
251025,Barnards Hill Ln,2023-06-17T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
251025,Barnards Hill Ln,2023-06-17T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
251025,Barnards Hill Ln,2023-06-17T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.28
251025,Barnards Hill Ln,2023-06-17T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.24
251025,Barnards Hill Ln,2023-06-17T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.18
251025,Barnards Hill Ln,2023-06-17T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.5
251025,Barnards Hill Ln,2023-06-17T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.2
251025,Barnards Hill Ln,2023-06-17T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.9
251025,Barnards Hill Ln,2023-06-17T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.8
251025,Barnards Hill Ln,2023-06-17T11:20:00.000+00:00,transformer,,Temperature,C,30.5
251025,Barnards Hill Ln,2023-06-17T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
251025,Barnards Hill Ln,2023-06-17T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.77
251025,Barnards Hill Ln,2023-06-17T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
251025,Barnards Hill Ln,2023-06-17T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.6
251025,Barnards Hill Ln,2023-06-17T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
251025,Barnards Hill Ln,2023-06-17T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.85
251025,Barnards Hill Ln,2023-06-17T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
251025,Barnards Hill Ln,2023-06-17T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
251025,Barnards Hill Ln,2023-06-17T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
251025,Barnards Hill Ln,2023-06-17T11:20:00.000+00:00,busbar,,L3 Active Power,kW,4.85
251025,Barnards Hill Ln,2023-06-17T11:20:00.000+00:00,busbar,,L2 Active Power,kW,11.81
251025,Barnards Hill Ln,2023-06-17T11:20:00.000+00:00,busbar,,L1 Active Power,kW,1.96
251025,Barnards Hill Ln,2023-06-17T11:20:00.000+00:00,busbar,,N Current (RMS),A,41.0
251025,Barnards Hill Ln,2023-06-17T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,22.2
251025,Barnards Hill Ln,2023-06-17T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.8
251025,Barnards Hill Ln,2023-06-17T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,13.6
251025,Barnards Hill Ln,2023-06-17T11:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
251025,Barnards Hill Ln,2023-06-17T11:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.3
251025,Barnards Hill Ln,2023-06-17T11:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.03
251025,Barnards Hill Ln,2023-06-17T11:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.75
251025,Barnards Hill Ln,2023-06-17T11:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.69
251025,Barnards Hill Ln,2023-06-17T11:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.62
251025,Barnards Hill Ln,2023-06-17T11:10:00.000+00:00,feeder,40.0,N Current (RMS),A,16.4
251025,Barnards Hill Ln,2023-06-17T11:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.2
251025,Barnards Hill Ln,2023-06-17T11:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.5
251025,Barnards Hill Ln,2023-06-17T11:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.6
251025,Barnards Hill Ln,2023-06-17T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
251025,Barnards Hill Ln,2023-06-17T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
251025,Barnards Hill Ln,2023-06-17T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.42
251025,Barnards Hill Ln,2023-06-17T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.33
251025,Barnards Hill Ln,2023-06-17T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.73
251025,Barnards Hill Ln,2023-06-17T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.09
251025,Barnards Hill Ln,2023-06-17T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,12.6
251025,Barnards Hill Ln,2023-06-17T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.7
251025,Barnards Hill Ln,2023-06-17T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.0
251025,Barnards Hill Ln,2023-06-17T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.1
251025,Barnards Hill Ln,2023-06-17T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
251025,Barnards Hill Ln,2023-06-17T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
251025,Barnards Hill Ln,2023-06-17T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.11
251025,Barnards Hill Ln,2023-06-17T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.51
251025,Barnards Hill Ln,2023-06-17T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.19
251025,Barnards Hill Ln,2023-06-17T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.1
251025,Barnards Hill Ln,2023-06-17T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,6.1
251025,Barnards Hill Ln,2023-06-17T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.7
251025,Barnards Hill Ln,2023-06-17T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.0
251025,Barnards Hill Ln,2023-06-17T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.9
251025,Barnards Hill Ln,2023-06-17T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.12
251025,Barnards Hill Ln,2023-06-17T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
251025,Barnards Hill Ln,2023-06-17T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
251025,Barnards Hill Ln,2023-06-17T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.63
251025,Barnards Hill Ln,2023-06-17T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.61
251025,Barnards Hill Ln,2023-06-17T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.73
251025,Barnards Hill Ln,2023-06-17T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,8.5
251025,Barnards Hill Ln,2023-06-17T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.8
251025,Barnards Hill Ln,2023-06-17T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.0
251025,Barnards Hill Ln,2023-06-17T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.7
251025,Barnards Hill Ln,2023-06-17T11:10:00.000+00:00,transformer,,Temperature,C,30.3
251025,Barnards Hill Ln,2023-06-17T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
251025,Barnards Hill Ln,2023-06-17T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.71
251025,Barnards Hill Ln,2023-06-17T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
251025,Barnards Hill Ln,2023-06-17T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.57
251025,Barnards Hill Ln,2023-06-17T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
251025,Barnards Hill Ln,2023-06-17T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
251025,Barnards Hill Ln,2023-06-17T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
251025,Barnards Hill Ln,2023-06-17T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
251025,Barnards Hill Ln,2023-06-17T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
251025,Barnards Hill Ln,2023-06-17T11:10:00.000+00:00,busbar,,L3 Active Power,kW,4.21
251025,Barnards Hill Ln,2023-06-17T11:10:00.000+00:00,busbar,,L2 Active Power,kW,7.22
251025,Barnards Hill Ln,2023-06-17T11:10:00.000+00:00,busbar,,L1 Active Power,kW,-0.16
251025,Barnards Hill Ln,2023-06-17T11:10:00.000+00:00,busbar,,N Current (RMS),A,32.8
251025,Barnards Hill Ln,2023-06-17T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,19.7
251025,Barnards Hill Ln,2023-06-17T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,31.6
251025,Barnards Hill Ln,2023-06-17T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,10.7
251025,Barnards Hill Ln,2023-06-17T11:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.19
251025,Barnards Hill Ln,2023-06-17T11:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.42
251025,Barnards Hill Ln,2023-06-17T11:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.08
251025,Barnards Hill Ln,2023-06-17T11:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.42
251025,Barnards Hill Ln,2023-06-17T11:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.44
251025,Barnards Hill Ln,2023-06-17T11:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.46
251025,Barnards Hill Ln,2023-06-17T11:00:00.000+00:00,feeder,40.0,N Current (RMS),A,12.2
251025,Barnards Hill Ln,2023-06-17T11:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.0
251025,Barnards Hill Ln,2023-06-17T11:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.6
251025,Barnards Hill Ln,2023-06-17T11:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.0
251025,Barnards Hill Ln,2023-06-17T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
251025,Barnards Hill Ln,2023-06-17T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.42
251025,Barnards Hill Ln,2023-06-17T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
251025,Barnards Hill Ln,2023-06-17T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.23
251025,Barnards Hill Ln,2023-06-17T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.58
251025,Barnards Hill Ln,2023-06-17T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.13
251025,Barnards Hill Ln,2023-06-17T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,12.0
251025,Barnards Hill Ln,2023-06-17T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.7
251025,Barnards Hill Ln,2023-06-17T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.0
251025,Barnards Hill Ln,2023-06-17T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.5
251025,Barnards Hill Ln,2023-06-17T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
251025,Barnards Hill Ln,2023-06-17T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
251025,Barnards Hill Ln,2023-06-17T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.24
251025,Barnards Hill Ln,2023-06-17T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.52
251025,Barnards Hill Ln,2023-06-17T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.12
251025,Barnards Hill Ln,2023-06-17T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.09
251025,Barnards Hill Ln,2023-06-17T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,7.7
251025,Barnards Hill Ln,2023-06-17T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.6
251025,Barnards Hill Ln,2023-06-17T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.2
251025,Barnards Hill Ln,2023-06-17T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.5
251025,Barnards Hill Ln,2023-06-17T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
251025,Barnards Hill Ln,2023-06-17T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
251025,Barnards Hill Ln,2023-06-17T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
251025,Barnards Hill Ln,2023-06-17T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.59
251025,Barnards Hill Ln,2023-06-17T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.06
251025,Barnards Hill Ln,2023-06-17T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.91
251025,Barnards Hill Ln,2023-06-17T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.2
251025,Barnards Hill Ln,2023-06-17T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.6
251025,Barnards Hill Ln,2023-06-17T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.6
251025,Barnards Hill Ln,2023-06-17T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.0
251025,Barnards Hill Ln,2023-06-17T11:00:00.000+00:00,transformer,,Temperature,C,30.2
251025,Barnards Hill Ln,2023-06-17T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
251025,Barnards Hill Ln,2023-06-17T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.24
251025,Barnards Hill Ln,2023-06-17T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
251025,Barnards Hill Ln,2023-06-17T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.9
251025,Barnards Hill Ln,2023-06-17T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
251025,Barnards Hill Ln,2023-06-17T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.35
251025,Barnards Hill Ln,2023-06-17T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
251025,Barnards Hill Ln,2023-06-17T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
251025,Barnards Hill Ln,2023-06-17T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
251025,Barnards Hill Ln,2023-06-17T11:00:00.000+00:00,busbar,,L3 Active Power,kW,0.91
251025,Barnards Hill Ln,2023-06-17T11:00:00.000+00:00,busbar,,L2 Active Power,kW,8.19
251025,Barnards Hill Ln,2023-06-17T11:00:00.000+00:00,busbar,,L1 Active Power,kW,-1.14
251025,Barnards Hill Ln,2023-06-17T11:00:00.000+00:00,busbar,,N Current (RMS),A,40.1
251025,Barnards Hill Ln,2023-06-17T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,10.9
251025,Barnards Hill Ln,2023-06-17T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.8
251025,Barnards Hill Ln,2023-06-17T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,12.1
251025,Barnards Hill Ln,2023-06-17T10:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.38
251025,Barnards Hill Ln,2023-06-17T10:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.34
251025,Barnards Hill Ln,2023-06-17T10:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.0
251025,Barnards Hill Ln,2023-06-17T10:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.88
251025,Barnards Hill Ln,2023-06-17T10:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.63
251025,Barnards Hill Ln,2023-06-17T10:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.15
251025,Barnards Hill Ln,2023-06-17T10:50:00.000+00:00,feeder,40.0,N Current (RMS),A,13.3
251025,Barnards Hill Ln,2023-06-17T10:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.5
251025,Barnards Hill Ln,2023-06-17T10:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.1
251025,Barnards Hill Ln,2023-06-17T10:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.7
251025,Barnards Hill Ln,2023-06-17T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
251025,Barnards Hill Ln,2023-06-17T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.8
251025,Barnards Hill Ln,2023-06-17T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.37
251025,Barnards Hill Ln,2023-06-17T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.44
251025,Barnards Hill Ln,2023-06-17T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.42
251025,Barnards Hill Ln,2023-06-17T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.51
251025,Barnards Hill Ln,2023-06-17T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,13.6
251025,Barnards Hill Ln,2023-06-17T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.0
251025,Barnards Hill Ln,2023-06-17T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.8
251025,Barnards Hill Ln,2023-06-17T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.1
251025,Barnards Hill Ln,2023-06-17T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
251025,Barnards Hill Ln,2023-06-17T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
251025,Barnards Hill Ln,2023-06-17T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.32
251025,Barnards Hill Ln,2023-06-17T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.51
251025,Barnards Hill Ln,2023-06-17T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.16
251025,Barnards Hill Ln,2023-06-17T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.15
251025,Barnards Hill Ln,2023-06-17T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,5.3
251025,Barnards Hill Ln,2023-06-17T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.7
251025,Barnards Hill Ln,2023-06-17T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.2
251025,Barnards Hill Ln,2023-06-17T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.0
251025,Barnards Hill Ln,2023-06-17T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.1
251025,Barnards Hill Ln,2023-06-17T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
251025,Barnards Hill Ln,2023-06-17T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
251025,Barnards Hill Ln,2023-06-17T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.69
251025,Barnards Hill Ln,2023-06-17T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.66
251025,Barnards Hill Ln,2023-06-17T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.07
251025,Barnards Hill Ln,2023-06-17T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,9.0
251025,Barnards Hill Ln,2023-06-17T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.1
251025,Barnards Hill Ln,2023-06-17T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.6
251025,Barnards Hill Ln,2023-06-17T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.1
251025,Barnards Hill Ln,2023-06-17T10:50:00.000+00:00,transformer,,Temperature,C,30.2
251025,Barnards Hill Ln,2023-06-17T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
251025,Barnards Hill Ln,2023-06-17T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.86
251025,Barnards Hill Ln,2023-06-17T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
251025,Barnards Hill Ln,2023-06-17T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.01
251025,Barnards Hill Ln,2023-06-17T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
251025,Barnards Hill Ln,2023-06-17T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.07
251025,Barnards Hill Ln,2023-06-17T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
251025,Barnards Hill Ln,2023-06-17T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.19
251025,Barnards Hill Ln,2023-06-17T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
251025,Barnards Hill Ln,2023-06-17T10:50:00.000+00:00,busbar,,L3 Active Power,kW,4.52
251025,Barnards Hill Ln,2023-06-17T10:50:00.000+00:00,busbar,,L2 Active Power,kW,8.87
251025,Barnards Hill Ln,2023-06-17T10:50:00.000+00:00,busbar,,L1 Active Power,kW,3.89
251025,Barnards Hill Ln,2023-06-17T10:50:00.000+00:00,busbar,,N Current (RMS),A,26.6
251025,Barnards Hill Ln,2023-06-17T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,21.7
251025,Barnards Hill Ln,2023-06-17T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.0
251025,Barnards Hill Ln,2023-06-17T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,20.6
251025,Barnards Hill Ln,2023-06-17T10:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.24
251025,Barnards Hill Ln,2023-06-17T10:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.43
251025,Barnards Hill Ln,2023-06-17T10:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.97
251025,Barnards Hill Ln,2023-06-17T10:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.05
251025,Barnards Hill Ln,2023-06-17T10:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.69
251025,Barnards Hill Ln,2023-06-17T10:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.44
251025,Barnards Hill Ln,2023-06-17T10:40:00.000+00:00,feeder,40.0,N Current (RMS),A,11.6
251025,Barnards Hill Ln,2023-06-17T10:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.8
251025,Barnards Hill Ln,2023-06-17T10:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.6
251025,Barnards Hill Ln,2023-06-17T10:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.8
251025,Barnards Hill Ln,2023-06-17T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.15
251025,Barnards Hill Ln,2023-06-17T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.45
251025,Barnards Hill Ln,2023-06-17T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.39
251025,Barnards Hill Ln,2023-06-17T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.39
251025,Barnards Hill Ln,2023-06-17T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.16
251025,Barnards Hill Ln,2023-06-17T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.29
251025,Barnards Hill Ln,2023-06-17T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,14.5
251025,Barnards Hill Ln,2023-06-17T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.7
251025,Barnards Hill Ln,2023-06-17T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.1
251025,Barnards Hill Ln,2023-06-17T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.8
251025,Barnards Hill Ln,2023-06-17T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
251025,Barnards Hill Ln,2023-06-17T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
251025,Barnards Hill Ln,2023-06-17T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.36
251025,Barnards Hill Ln,2023-06-17T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.0
251025,Barnards Hill Ln,2023-06-17T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.15
251025,Barnards Hill Ln,2023-06-17T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.19
251025,Barnards Hill Ln,2023-06-17T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,9.2
251025,Barnards Hill Ln,2023-06-17T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.2
251025,Barnards Hill Ln,2023-06-17T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.3
251025,Barnards Hill Ln,2023-06-17T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.3
251025,Barnards Hill Ln,2023-06-17T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
251025,Barnards Hill Ln,2023-06-17T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
251025,Barnards Hill Ln,2023-06-17T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
251025,Barnards Hill Ln,2023-06-17T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.1
251025,Barnards Hill Ln,2023-06-17T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.69
251025,Barnards Hill Ln,2023-06-17T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.66
251025,Barnards Hill Ln,2023-06-17T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.1
251025,Barnards Hill Ln,2023-06-17T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.1
251025,Barnards Hill Ln,2023-06-17T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.0
251025,Barnards Hill Ln,2023-06-17T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.6
251025,Barnards Hill Ln,2023-06-17T10:40:00.000+00:00,transformer,,Temperature,C,30.3
251025,Barnards Hill Ln,2023-06-17T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
251025,Barnards Hill Ln,2023-06-17T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.58
251025,Barnards Hill Ln,2023-06-17T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
251025,Barnards Hill Ln,2023-06-17T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.74
251025,Barnards Hill Ln,2023-06-17T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
251025,Barnards Hill Ln,2023-06-17T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
251025,Barnards Hill Ln,2023-06-17T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
251025,Barnards Hill Ln,2023-06-17T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
251025,Barnards Hill Ln,2023-06-17T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
251025,Barnards Hill Ln,2023-06-17T10:40:00.000+00:00,busbar,,L3 Active Power,kW,6.55
251025,Barnards Hill Ln,2023-06-17T10:40:00.000+00:00,busbar,,L2 Active Power,kW,10.69
251025,Barnards Hill Ln,2023-06-17T10:40:00.000+00:00,busbar,,L1 Active Power,kW,3.59
251025,Barnards Hill Ln,2023-06-17T10:40:00.000+00:00,busbar,,N Current (RMS),A,30.8
251025,Barnards Hill Ln,2023-06-17T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,28.8
251025,Barnards Hill Ln,2023-06-17T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.2
251025,Barnards Hill Ln,2023-06-17T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,17.5
251025,Barnards Hill Ln,2023-06-17T10:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.33
251025,Barnards Hill Ln,2023-06-17T10:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.15
251025,Barnards Hill Ln,2023-06-17T10:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.85
251025,Barnards Hill Ln,2023-06-17T10:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.98
251025,Barnards Hill Ln,2023-06-17T10:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.82
251025,Barnards Hill Ln,2023-06-17T10:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.94
251025,Barnards Hill Ln,2023-06-17T10:30:00.000+00:00,feeder,40.0,N Current (RMS),A,14.2
251025,Barnards Hill Ln,2023-06-17T10:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.3
251025,Barnards Hill Ln,2023-06-17T10:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.5
251025,Barnards Hill Ln,2023-06-17T10:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.2
251025,Barnards Hill Ln,2023-06-17T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
251025,Barnards Hill Ln,2023-06-17T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.61
251025,Barnards Hill Ln,2023-06-17T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
251025,Barnards Hill Ln,2023-06-17T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.95
251025,Barnards Hill Ln,2023-06-17T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.69
251025,Barnards Hill Ln,2023-06-17T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.23
251025,Barnards Hill Ln,2023-06-17T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,21.3
251025,Barnards Hill Ln,2023-06-17T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.3
251025,Barnards Hill Ln,2023-06-17T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.3
251025,Barnards Hill Ln,2023-06-17T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.7
251025,Barnards Hill Ln,2023-06-17T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
251025,Barnards Hill Ln,2023-06-17T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
251025,Barnards Hill Ln,2023-06-17T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.41
251025,Barnards Hill Ln,2023-06-17T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.15
251025,Barnards Hill Ln,2023-06-17T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.17
251025,Barnards Hill Ln,2023-06-17T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.22
251025,Barnards Hill Ln,2023-06-17T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,8.1
251025,Barnards Hill Ln,2023-06-17T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.2
251025,Barnards Hill Ln,2023-06-17T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.0
251025,Barnards Hill Ln,2023-06-17T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.9
251025,Barnards Hill Ln,2023-06-17T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.22
251025,Barnards Hill Ln,2023-06-17T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
251025,Barnards Hill Ln,2023-06-17T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
251025,Barnards Hill Ln,2023-06-17T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.69
251025,Barnards Hill Ln,2023-06-17T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.15
251025,Barnards Hill Ln,2023-06-17T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.57
251025,Barnards Hill Ln,2023-06-17T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,23.7
251025,Barnards Hill Ln,2023-06-17T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.2
251025,Barnards Hill Ln,2023-06-17T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.4
251025,Barnards Hill Ln,2023-06-17T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.5
251025,Barnards Hill Ln,2023-06-17T10:30:00.000+00:00,transformer,,Temperature,C,30.3
251025,Barnards Hill Ln,2023-06-17T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
251025,Barnards Hill Ln,2023-06-17T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.38
251025,Barnards Hill Ln,2023-06-17T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
251025,Barnards Hill Ln,2023-06-17T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.41
251025,Barnards Hill Ln,2023-06-17T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
251025,Barnards Hill Ln,2023-06-17T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.65
251025,Barnards Hill Ln,2023-06-17T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
251025,Barnards Hill Ln,2023-06-17T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.22
251025,Barnards Hill Ln,2023-06-17T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
251025,Barnards Hill Ln,2023-06-17T10:30:00.000+00:00,busbar,,L3 Active Power,kW,5.77
251025,Barnards Hill Ln,2023-06-17T10:30:00.000+00:00,busbar,,L2 Active Power,kW,15.83
251025,Barnards Hill Ln,2023-06-17T10:30:00.000+00:00,busbar,,L1 Active Power,kW,4.95
251025,Barnards Hill Ln,2023-06-17T10:30:00.000+00:00,busbar,,N Current (RMS),A,46.3
251025,Barnards Hill Ln,2023-06-17T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,26.2
251025,Barnards Hill Ln,2023-06-17T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.6
251025,Barnards Hill Ln,2023-06-17T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,25.6
251025,Barnards Hill Ln,2023-06-17T10:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.72
251025,Barnards Hill Ln,2023-06-17T10:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.14
251025,Barnards Hill Ln,2023-06-17T10:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.74
251025,Barnards Hill Ln,2023-06-17T10:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.35
251025,Barnards Hill Ln,2023-06-17T10:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.54
251025,Barnards Hill Ln,2023-06-17T10:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.92
251025,Barnards Hill Ln,2023-06-17T10:20:00.000+00:00,feeder,40.0,N Current (RMS),A,10.9
251025,Barnards Hill Ln,2023-06-17T10:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.8
251025,Barnards Hill Ln,2023-06-17T10:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.6
251025,Barnards Hill Ln,2023-06-17T10:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.8
251025,Barnards Hill Ln,2023-06-17T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
251025,Barnards Hill Ln,2023-06-17T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.9
251025,Barnards Hill Ln,2023-06-17T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
251025,Barnards Hill Ln,2023-06-17T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.07
251025,Barnards Hill Ln,2023-06-17T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.24
251025,Barnards Hill Ln,2023-06-17T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.72
251025,Barnards Hill Ln,2023-06-17T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,23.3
251025,Barnards Hill Ln,2023-06-17T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.2
251025,Barnards Hill Ln,2023-06-17T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.7
251025,Barnards Hill Ln,2023-06-17T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.9
251025,Barnards Hill Ln,2023-06-17T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
251025,Barnards Hill Ln,2023-06-17T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
251025,Barnards Hill Ln,2023-06-17T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.41
251025,Barnards Hill Ln,2023-06-17T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.39
251025,Barnards Hill Ln,2023-06-17T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.59
251025,Barnards Hill Ln,2023-06-17T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.87
251025,Barnards Hill Ln,2023-06-17T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,11.1
251025,Barnards Hill Ln,2023-06-17T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.8
251025,Barnards Hill Ln,2023-06-17T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.4
251025,Barnards Hill Ln,2023-06-17T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.4
251025,Barnards Hill Ln,2023-06-17T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.29
251025,Barnards Hill Ln,2023-06-17T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
251025,Barnards Hill Ln,2023-06-17T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
251025,Barnards Hill Ln,2023-06-17T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.81
251025,Barnards Hill Ln,2023-06-17T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.3
251025,Barnards Hill Ln,2023-06-17T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.8
251025,Barnards Hill Ln,2023-06-17T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.2
251025,Barnards Hill Ln,2023-06-17T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.7
251025,Barnards Hill Ln,2023-06-17T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.4
251025,Barnards Hill Ln,2023-06-17T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.7
251025,Barnards Hill Ln,2023-06-17T10:20:00.000+00:00,transformer,,Temperature,C,30.4
251025,Barnards Hill Ln,2023-06-17T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
251025,Barnards Hill Ln,2023-06-17T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.89
251025,Barnards Hill Ln,2023-06-17T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
251025,Barnards Hill Ln,2023-06-17T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.87
251025,Barnards Hill Ln,2023-06-17T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
251025,Barnards Hill Ln,2023-06-17T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.15
251025,Barnards Hill Ln,2023-06-17T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
251025,Barnards Hill Ln,2023-06-17T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.12
251025,Barnards Hill Ln,2023-06-17T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
251025,Barnards Hill Ln,2023-06-17T10:20:00.000+00:00,busbar,,L3 Active Power,kW,5.61
251025,Barnards Hill Ln,2023-06-17T10:20:00.000+00:00,busbar,,L2 Active Power,kW,12.68
251025,Barnards Hill Ln,2023-06-17T10:20:00.000+00:00,busbar,,L1 Active Power,kW,4.3
251025,Barnards Hill Ln,2023-06-17T10:20:00.000+00:00,busbar,,N Current (RMS),A,38.2
251025,Barnards Hill Ln,2023-06-17T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,25.4
251025,Barnards Hill Ln,2023-06-17T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.6
251025,Barnards Hill Ln,2023-06-17T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,21.3
251025,Barnards Hill Ln,2023-06-17T10:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.95
251025,Barnards Hill Ln,2023-06-17T10:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.15
251025,Barnards Hill Ln,2023-06-17T10:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.75
251025,Barnards Hill Ln,2023-06-17T10:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.57
251025,Barnards Hill Ln,2023-06-17T10:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.62
251025,Barnards Hill Ln,2023-06-17T10:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.52
251025,Barnards Hill Ln,2023-06-17T10:10:00.000+00:00,feeder,40.0,N Current (RMS),A,6.9
251025,Barnards Hill Ln,2023-06-17T10:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.3
251025,Barnards Hill Ln,2023-06-17T10:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.9
251025,Barnards Hill Ln,2023-06-17T10:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.5
251025,Barnards Hill Ln,2023-06-17T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
